Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-21 20:00:00,52.4031167914,-1.5840528387,52.4270528721,-14.5568832086,-4.9540528387,15.3767840681,66.96,3.37,67.0447499809,131.24,39.7131167914,-17.5440528387,43.4157279715,-14.5568832086,-4.9540528387,15.3767840681,54.27,-12.59,55.7112286707,130.14,49.4031167914,-23.5840528387,54.7437256405,-14.5568832086,-4.9540528387,15.3767840681,63.96,-18.63,66.6180043232,131.3,38.8331167914,3.9559471613,39.0340937858,-14.5568832086,-4.9540528387,15.3767840681,53.39,8.91,54.1283677936,130.86,48.3231167914,-19.7940528387,52.2199975509,-14.5568832086,-4.9540528387,15.3767840681,62.88,-14.84,64.6074299133,131.3,36.7631167914,4.5659471613000004,37.0455750353,-14.5568832086,-4.9540528387,15.3767840681,51.32,9.52,52.1955247124,130.14
2019-09-21 20:30:00,50.4177835588,-3.2104659036,50.5198969743,-13.7622164412,-4.7504659036,14.559035946,64.18,1.54,64.1984735021,131.33,37.8977835588,-17.8904659036,41.9083615632,-13.7622164412,-4.7504659036,14.559035946,51.66,-13.14,53.3049266016,129.91,47.5477835588,-25.1404659036,53.7850792246,-13.7622164412,-4.7504659036,14.559035946,61.31,-20.39,64.6116723201,131.43,37.1077835588,3.5495340964,37.2771618145,-13.7622164412,-4.7504659036,14.559035946,50.87,8.3,51.542670672,130.61,46.5177835588,-21.430465903600002,51.2168825297,-13.7622164412,-4.7504659036,14.559035946,60.28,-16.68,62.5451900629,131.43,34.9977835588,4.0895340964,35.2359070147,-13.7622164412,-4.7504659036,14.559035946,48.76,8.84,49.5548504185,129.91
2019-09-21 21:00:00,48.5367335646,-3.9180398911000003,48.6946151203,-13.2332664354,-4.5280398911,13.9865108517,61.77,0.61,61.7730119065,131.49,36.5467335646,-18.5080398911,40.9659770401,-13.2332664354,-4.5280398911,13.9865108517,49.78,-13.98,51.7057907782,130.3,45.7767335646,-25.9380398911,52.6145535877,-13.2332664354,-4.5280398911,13.9865108517,59.01,-21.41,62.7739452321,131.72,35.8067335646,3.0519601089,35.9365639575,-13.2332664354,-4.5280398911,13.9865108517,49.04,7.58,49.6223538337,131.13,44.7667335646,-22.2080398911,49.9725671729,-13.2332664354,-4.5280398911,13.9865108517,58.0,-17.68,60.6348282755,131.72,33.8067335646,4.2319601089,34.0705843899,-13.2332664354,-4.5280398911,13.9865108517,47.04,8.76,47.8487115814,130.3
2019-09-21 21:30:00,46.9431502903,-4.6816427068,47.1760229101,-12.4768497097,-4.3216427068,13.2041044514,59.42,-0.36,59.4210905319,131.8,35.0831502903,-19.0016427068,39.898494456,-12.4768497097,-4.3216427068,13.2041044514,47.56,-14.68,49.7740494636,130.71,44.2931502903,-26.8516427068,51.796658953,-12.4768497097,-4.3216427068,13.2041044514,56.77,-22.53,61.0772772805,132.03,34.3931502903,2.6783572932,34.4972808303,-12.4768497097,-4.3216427068,13.2041044514,46.87,7.0,47.3898396283,131.57,43.3231502903,-23.2016427068,49.1448021196,-12.4768497097,-4.3216427068,13.2041044514,55.8,-18.88,58.9075071617,132.03,32.4431502903,3.5583572932000003,32.6377068341,-12.4768497097,-4.3216427068,13.2041044514,44.92,7.88,45.6059294391,130.71
2019-09-21 22:00:00,45.0005502639,-5.1143167761,45.2902391265,-11.9194497361,-4.1043167761,12.606295975,56.92,-1.01,56.928960117,132.85,33.5405502639,-20.4943167761,39.3063039743,-11.9194497361,-4.1043167761,12.606295975,45.46,-16.39,48.3243592818,131.26,42.4605502639,-27.484316776100002,50.5795017508,-11.9194497361,-4.1043167761,12.606295975,54.38,-23.38,59.1929793134,132.94,32.9405502639,1.4256832239000001,32.971387965,-11.9194497361,-4.1043167761,12.606295975,44.86,5.53,45.199563051,132.17,41.5205502639,-23.8243167761,47.870180322,-11.9194497361,-4.1043167761,12.606295975,53.44,-19.72,56.9623735461,132.94,31.0405502639,3.1756832239,31.2025756088,-11.9194497361,-4.1043167761,12.606295975,42.96,7.28,43.5724683717,131.26
2019-09-21 22:30:00,43.2254335115,-5.3289844343,43.5526827803,-11.2045664885,-3.8689844343,11.8537483839,54.43,-1.46,54.4495775925,132.46,32.2054335115,-21.3089844343,38.6168715109,-11.2045664885,-3.8689844343,11.8537483839,43.41,-17.44,46.7822797649,131.26,40.7954335115,-27.5989844343,49.2541504566,-11.2045664885,-3.8689844343,11.8537483839,52.0,-23.73,57.1586642601,132.49,31.6654335115,0.5610155657,31.6704028698,-11.2045664885,-3.8689844343,11.8537483839,42.87,4.43,43.0982807082,132.02,39.8354335115,-23.9889844343,46.5008939402,-11.2045664885,-3.8689844343,11.8537483839,51.04,-20.12,54.8625190818,132.49,29.7954335115,2.4910155657,29.8993815436,-11.2045664885,-3.8689844343,11.8537483839,41.0,6.36,41.4903555058,131.26
2019-09-21 23:00:00,41.4572667986,-5.6708338403,41.843318784,-10.5327332014,-3.6408338403,11.1442424482,51.99,-2.03,52.029616566,132.99,30.7972667986,-21.9108338403,37.7962469281,-10.5327332014,-3.6408338403,11.1442424482,41.33,-18.27,45.1880714348,131.8,39.1372667986,-28.1508338403,48.2099066414,-10.5327332014,-3.6408338403,11.1442424482,49.67,-24.51,55.3881666062,133.18,30.3172667986,0.1591661597,30.3176846083,-10.5327332014,-3.6408338403,11.1442424482,40.85,3.8,41.0263634752,132.71,38.1872667986,-24.5608338403,45.4037653117,-10.5327332014,-3.6408338403,11.1442424482,48.72,-20.92,53.0215503357,133.18,28.5472667986,1.4791661597,28.5855623384,-10.5327332014,-3.6408338403,11.1442424482,39.08,5.12,39.4139670675,131.8
2019-09-21 23:30:00,39.6719834434,-5.9753413511,40.1194588024,-9.7080165566,-3.3453413511,10.2682468912,49.38,-2.63,49.4499878665,133.77,29.2819834434,-22.7553413511,37.0842299959,-9.7080165566,-3.3453413511,10.2682468912,38.99,-19.41,43.5541984199,132.59,37.4519834434,-28.7253413511,47.1995370696,-9.7080165566,-3.3453413511,10.2682468912,47.16,-25.38,53.5556719685,133.97,28.8919834434,-0.42534135110000004,28.8951141641,-9.7080165566,-3.3453413511,10.2682468912,38.6,2.92,38.7102880382,133.45,36.5719834434,-25.1853413511,44.4050829518,-9.7080165566,-3.3453413511,10.2682468912,46.28,-21.84,51.1744467484,133.97,27.1319834434,1.6946586489,27.1848559589,-9.7080165566,-3.3453413511,10.2682468912,36.84,5.04,37.1831574775,132.59
2019-09-22 00:00:00,38.0959667496,-6.409584673,38.6314050776,-9.0740332504,-3.119584673,9.5953055168,47.17,-3.29,47.2845958003,134.07,28.0559667496,-22.999584673,36.2783429251,-9.0740332504,-3.119584673,9.5953055168,37.13,-19.88,42.1171140987,133.13,35.9759667496,-29.319584673,46.4102168598,-9.0740332504,-3.119584673,9.5953055168,45.05,-26.2,52.1147052184,134.62,27.6959667496,-0.529584673,27.7010294777,-9.0740332504,-3.119584673,9.5953055168,36.77,2.59,36.8611041614,134.07,35.0859667496,-25.759584673,43.5267879045,-9.0740332504,-3.119584673,9.5953055168,44.16,-22.64,49.6253483615,134.62,26.0059667496,0.760415327,26.017081659,-9.0740332504,-3.119584673,9.5953055168,35.08,3.88,35.2939201563,133.13
2019-09-22 00:30:00,36.7129167022,-6.5148688279,37.2864823847,-8.4270832978,-2.8948688279,8.9104432235,45.14,-3.62,45.2849202274,134.07,26.9629167022,-23.3248688279,35.6517654953,-8.4270832978,-2.8948688279,8.9104432235,35.39,-20.43,40.8636390939,132.72,34.682916702200004,-29.2948688279,45.3992736794,-8.4270832978,-2.8948688279,8.9104432235,43.11,-26.4,50.5512818829,134.07,26.6529167022,-0.9748688279000001,26.6707393592,-8.4270832978,-2.8948688279,8.9104432235,35.08,1.92,35.132503469,133.43,33.8129167022,-25.8148688279,42.5408132093,-8.4270832978,-2.8948688279,8.9104432235,42.24,-22.92,48.0577153015,134.07,25.0129167022,1.0251311721,25.033914913,-8.4270832978,-2.8948688279,8.9104432235,33.44,3.92,33.6689768184,132.72
2019-09-22 01:00:00,35.5881334483,-6.7710657649,36.2265451558,-8.2518665517,-2.8310657649,8.724003378799999,43.84,-3.94,44.0166922883,134.07,26.2281334483,-23.5010657649,35.2166874687,-8.2518665517,-2.8310657649,8.724003378799999,34.48,-20.67,40.2009863063,133.09,33.6181334483,-29.6210657649,44.8060981742,-8.2518665517,-2.8310657649,8.724003378799999,41.87,-26.79,49.7071524028,134.25,25.9481334483,-1.0810657649,25.9706436701,-8.2518665517,-2.8310657649,8.724003378799999,34.2,1.75,34.2447441223,133.95,32.7481334483,-26.1510657649,41.908453622,-8.2518665517,-2.8310657649,8.724003378799999,41.0,-23.32,47.1680230665,134.25,24.2681334483,1.0489342351,24.2907917552,-8.2518665517,-2.8310657649,8.724003378799999,32.52,3.88,32.7506457952,133.09
2019-09-22 01:30:00,35.483216752,-6.8591362013,36.140094362,-8.106783248,-2.7691362013000003,8.5666825512,43.59,-4.09,43.7814595463,133.53,26.133216752,-23.4291362013,35.0979976771,-8.106783248,-2.7691362013000003,8.5666825512,34.24,-20.66,39.9901637906,132.47,33.523216752,-29.5491362013,44.6873305495,-8.106783248,-2.7691362013000003,8.5666825512,41.63,-26.78,49.4997505044,133.75,25.863216752,-1.1691362013,25.8896284295,-8.106783248,-2.7691362013000003,8.5666825512,33.97,1.6,34.0076594314,133.4,32.613216752,-26.1291362013,41.7893965682,-8.106783248,-2.7691362013000003,8.5666825512,40.72,-23.36,46.9447334639,133.75,24.213216752,0.1908637987,24.2139689945,-8.106783248,-2.7691362013000003,8.5666825512,32.32,2.96,32.4552615149,132.47
2019-09-22 02:00:00,34.4663333922,-6.5037639276,35.0745931227,-8.3536666078,-2.8437639276,8.8244398729,42.82,-3.66,42.9761329112,133.37,25.5763333922,-24.0837639276,35.1308484769,-8.3536666078,-2.8437639276,8.8244398729,33.93,-21.24,40.0297701717,132.35,32.5363333922,-29.0637639276,43.6270026961,-8.3536666078,-2.8437639276,8.8244398729,40.89,-26.22,48.5744840426,133.4,25.3063333922,-1.8937639276,25.377093048,-8.3536666078,-2.8437639276,8.8244398729,33.66,0.9500000000000001,33.6734034514,133.22,31.6463333922,-25.6437639276,40.7319658934,-8.3536666078,-2.8437639276,8.8244398729,40.0,-22.8,46.0417202111,133.4,23.6863333922,-0.2037639276,23.6872098252,-8.3536666078,-2.8437639276,8.8244398729,32.04,2.64,32.148580062,132.35
2019-09-22 02:30:00,33.767433467000004,-6.7134036166,34.4283219322,-8.102566533,-2.7734036166,8.5640733324,41.87,-3.94,42.0549699798,133.62,25.117433467,-24.2934036166,34.9435963125,-8.102566533,-2.7734036166,8.5640733324,33.22,-21.52,39.5812935615,132.5,31.877433467,-29.4034036166,43.3673945342,-8.102566533,-2.7734036166,8.5640733324,39.98,-26.63,48.0370409164,133.79,24.867433467,-2.0034036166,24.9480033928,-8.102566533,-2.7734036166,8.5640733324,32.97,0.77,32.9789902817,133.37,30.977433467,-25.9734036166,40.4254756266,-8.102566533,-2.7734036166,8.5640733324,39.08,-23.2,45.4476226001,133.79,23.257433467,-0.2534036166,23.2588139178,-8.102566533,-2.7734036166,8.5640733324,31.36,2.52,31.4610870759,132.5
2019-09-22 03:00:00,32.873700042,-6.7305373033,33.555629734,-7.946299958,-2.7105373032999998,8.3958737183,40.82,-4.02,41.017469449,134.2,24.453700042,-24.8305373033,34.8502371372,-7.946299958,-2.7105373032999998,8.3958737183,32.4,-22.12,39.2307838311,133.03,31.043700042,-29.5805373033,42.8802926699,-7.946299958,-2.7105373032999998,8.3958737183,38.99,-26.87,47.3520538097,134.36,24.233700042,-2.4105373033,24.3532935723,-7.946299958,-2.7105373032999998,8.3958737183,32.18,0.30000000000000004,32.1813983537,133.89,30.173700042,-26.1905373033,39.9549298393,-7.946299958,-2.7105373032999998,8.3958737183,38.12,-23.48,44.7710263452,134.36,22.653700042,-1.3505373032999999,22.6939215783,-7.946299958,-2.7105373032999998,8.3958737183,30.6,1.3599999999999999,30.6302073124,133.03
2019-09-22 03:30:00,32.6023501268,-6.8075509004,33.3054947876,-7.7376498732,-2.6675509004,8.1845618922,40.34,-4.14,40.551882817,134.2,24.1023501268,-24.8175509004,34.5952903489,-7.7376498732,-2.6675509004,8.1845618922,31.84,-22.15,38.7867000401,133.19,30.7723501268,-29.6575509004,42.7376632226,-7.7376498732,-2.6675509004,8.1845618922,38.51,-26.99,47.0263777044,134.18,23.902350126800002,-2.4075509004,24.0232937567,-7.7376498732,-2.6675509004,8.1845618922,31.64,0.26,31.64106825,134.11,29.902350126800002,-26.2675509004,39.8011906029,-7.7376498732,-2.6675509004,8.1845618922,37.64,-23.6,44.4266766707,134.18,22.3023501268,-1.3075509003999999,22.3406470483,-7.7376498732,-2.6675509004,8.1845618922,30.04,1.3599999999999999,30.0707698604,133.19
2019-09-22 04:00:00,32.2490166893,-6.6244924268,32.9223780633,-7.6609833107,-2.5844924268,8.0851880863,39.91,-4.04,40.1139589171,134.52,23.8590166893,-25.3544924268,34.8152691157,-7.6609833107,-2.5844924268,8.0851880863,31.52,-22.77,38.884229451,133.58,30.4290166893,-29.6244924268,42.4680539727,-7.6609833107,-2.5844924268,8.0851880863,38.09,-27.04,46.7119866844,134.54,23.6690166893,-2.7744924268,23.8310754954,-7.6609833107,-2.5844924268,8.0851880863,31.33,-0.19,31.3305761198,134.51,29.5790166893,-26.1844924268,39.5037450371,-7.6609833107,-2.5844924268,8.0851880863,37.24,-23.6,44.0882932307,134.54,22.0990166893,-1.9444924268000001,22.1843996861,-7.6609833107,-2.5844924268,8.0851880863,29.76,0.64,29.7668809249,133.58
2019-09-22 04:30:00,31.972366717,-7.1475188457,32.7615515373,-7.617633283,-2.5775188457000002,8.0418866092,39.59,-4.57,39.8528919904,134.27,23.642366717,-24.8575188457,34.3053603267,-7.617633283,-2.5775188457000002,8.0418866092,31.26,-22.28,38.3873156134,133.21,30.182366717,-30.0775188457,42.6102382128,-7.617633283,-2.5775188457000002,8.0418866092,37.8,-27.5,46.7449462509,134.42,23.452366717,-2.3475188457,23.5695640468,-7.617633283,-2.5775188457000002,8.0418866092,31.07,0.23,31.0708512918,134.12,29.342366717,-26.6975188457,39.670291114,-7.617633283,-2.5775188457000002,8.0418866092,36.96,-24.12,44.1340684732,134.42,21.862366717,-1.2175188457,21.8962423855,-7.617633283,-2.5775188457000002,8.0418866092,29.48,1.3599999999999999,29.5113537473,133.21
2019-09-22 05:00:00,31.7902833828,-7.3372546149,32.6260237057,-7.4197166172,-2.5172546149,7.8350983067,39.21,-4.82,39.5051452345,134.27,23.3902833828,-24.6472546149,33.9792954132,-7.4197166172,-2.5172546149,7.8350983067,30.81,-22.13,37.9340612115,133.21,30.0102833828,-30.2472546149,42.6088432189,-7.4197166172,-2.5172546149,7.8350983067,37.43,-27.73,46.5828058408,134.42,23.2002833828,-2.1972546149,23.3041000016,-7.4197166172,-2.5172546149,7.8350983067,30.62,0.32,30.6216720641,134.12,29.1802833828,-26.8772546149,39.6721029684,-7.4197166172,-2.5172546149,7.8350983067,36.6,-24.36,43.9655501501,134.42,21.6202833828,-1.1172546149,21.6491318863,-7.4197166172,-2.5172546149,7.8350983067,29.04,1.4,29.0737269713,133.21
2019-09-22 05:30:00,32.0357501022,-7.2513619246,32.8461799053,-7.6642498977999995,-2.5913619246,8.0904810191,39.7,-4.66,39.9725605885,134.27,23.6557501022,-24.5413619246,34.0862576123,-7.6642498977999995,-2.5913619246,8.0904810191,31.32,-21.95,38.2458481407,133.21,30.2457501022,-30.1713619246,42.7213819958,-7.6642498977999995,-2.5913619246,8.0904810191,37.91,-27.58,46.8809609543,134.42,23.4657501022,-2.0413619246,23.5543751003,-7.6642498977999995,-2.5913619246,8.0904810191,31.13,0.55,31.1348582781,134.12,29.4157501022,-26.7513619246,39.7608063159,-7.6642498977999995,-2.5913619246,8.0904810191,37.08,-24.16,44.2564345604,134.42,21.8957501022,-0.5513619246,21.9026909878,-7.6642498977999995,-2.5913619246,8.0904810191,29.56,2.04,29.630308807,133.21
2019-09-22 06:00:00,32.450633388,-7.2270544934,33.245660227,-7.839366612,-2.6370544934,8.2710171853,40.29,-4.59,40.550612819,134.43,24.080633388,-24.5670544934,34.4008295081,-7.839366612,-2.6370544934,8.2710171853,31.92,-21.93,38.7273972789,133.39,30.630633388,-30.1970544934,43.0127632433,-7.839366612,-2.6370544934,8.2710171853,38.47,-27.56,47.323297645,134.6,23.860633388,-2.0170544934,23.945737293,-7.839366612,-2.6370544934,8.2710171853,31.7,0.62,31.7060625118,134.33,29.800633388,-26.7970544934,40.0769245308,-7.839366612,-2.6370544934,8.2710171853,37.64,-24.16,44.726672132,134.6,22.280633388,-0.4770544934,22.2857399509,-7.839366612,-2.6370544934,8.2710171853,30.12,2.16,30.1973508772,133.39
2019-09-22 06:30:00,33.6588334148,-6.8875749518,34.3563059068,-8.2011665852,-2.7675749518,8.6555533891,41.86,-4.12,42.0622633723,134.83,24.9988334148,-24.3575749518,34.9031965533,-8.2011665852,-2.7675749518,8.6555533891,33.2,-21.59,39.6026274381,133.73,31.7688334148,-29.9675749518,43.6728099054,-8.2011665852,-2.7675749518,8.6555533891,39.97,-27.2,48.347087813,134.98,24.7488334148,-1.7075749518,24.807671547600002,-8.2011665852,-2.7675749518,8.6555533891,32.95,1.06,32.9670456668,134.66,30.9188334148,-26.5275749518,40.7392500245,-8.2011665852,-2.7675749518,8.6555533891,39.12,-23.76,45.7702086515,134.98,23.1188334148,-0.1675749518,23.1194407334,-8.2011665852,-2.7675749518,8.6555533891,31.32,2.6,31.4277329758,133.73
2019-09-22 07:00:00,34.3980001205,-6.8081114166,35.0652647694,-8.4819998795,-2.8781114166,8.9569999041,42.88,-3.93,43.0597178347,135.15,25.4780001205,-24.3281114166,35.2276240363,-8.4819998795,-2.8781114166,8.9569999041,33.96,-21.45,40.1669528344,134.05,32.4680001205,-29.9581114166,44.1775901502,-8.4819998795,-2.8781114166,8.9569999041,40.95,-27.08,49.0940821281,135.22,25.2080001205,-1.5981114166000001,25.2586070514,-8.4819998795,-2.8781114166,8.9569999041,33.69,1.28,33.7143070521,135.0,31.6380001205,-26.4781114166,41.255950308,-8.4819998795,-2.8781114166,8.9569999041,40.12,-23.6,46.546475699,135.22,23.5980001205,0.0818885834,23.5981422029,-8.4819998795,-2.8781114166,8.9569999041,32.08,2.96,32.2162691819,134.05
2019-09-22 07:30:00,35.6779668364,-6.5016983518,36.265540104,-9.0520331636,-3.0816983518,9.5622261596,44.73,-3.42,44.8605539422,133.81,26.4379668364,-24.1316983518,35.7953203056,-9.0520331636,-3.0816983518,9.5622261596,35.49,-21.05,41.2630900443,132.75,33.6879668364,-29.2216983518,44.5958155451,-9.0520331636,-3.0816983518,9.5622261596,42.74,-26.14,50.0999720559,133.88,26.1179668364,-1.7916983518,26.1793501571,-9.0520331636,-3.0816983518,9.5622261596,35.17,1.29,35.1936499954,133.68,32.8279668364,-25.7216983518,41.7046900565,-9.0520331636,-3.0816983518,9.5622261596,41.88,-22.64,47.6078144846,133.88,24.4679668364,0.1983016482,24.4687703951,-9.0520331636,-3.0816983518,9.5622261596,33.52,3.2800000000000002,33.6800950117,132.75
2019-09-22 08:00:00,37.8164502172,-5.6816103587,38.2408760791,-9.6735497828,-3.3216103587,10.2279353134,47.49,-2.36,47.5486035547,132.88,28.0564502172,-23.0416103587,36.3053743503,-9.6735497828,-3.3216103587,10.2279353134,37.73,-19.72,42.572659066599996,131.67,35.6864502172,-28.1216103587,45.435093246,-9.6735497828,-3.3216103587,10.2279353134,45.36,-24.8,51.6969012611,132.96,27.6664502172,-0.9916103587,27.684214974,-9.6735497828,-3.3216103587,10.2279353134,37.34,2.33,37.4126248745,132.6,34.7664502172,-24.6416103587,42.6135544372,-9.6735497828,-3.3216103587,10.2279353134,44.44,-21.32,49.289512069,132.96,25.9664502172,0.9983896413000001,25.985636778,-9.6735497828,-3.3216103587,10.2279353134,35.64,4.32,35.9008634994,131.67
2019-09-22 08:30:00,40.615933567,-5.6190003569,41.0027709372,-10.464066433,-3.5890003568999997,11.0624414067,51.08,-2.03,51.1203217908,134.03,30.655933567,-21.3490003569,37.3572761199,-10.464066433,-3.5890003568999997,11.0624414067,41.12,-17.76,44.7914277513,132.74,38.335933567,-28.4790003569,47.7566462786,-10.464066433,-3.5890003568999997,11.0624414067,48.8,-24.89,54.7809465051,134.13,30.155933567,1.0409996431,30.1738961613,-10.464066433,-3.5890003568999997,11.0624414067,40.62,4.63,40.8830197026,133.67,37.495933567,-24.8690003569,44.9934685572,-10.464066433,-3.5890003568999997,11.0624414067,47.96,-21.28,52.4690384894,134.13,28.415933567,2.2109996431,28.5018209928,-10.464066433,-3.5890003568999997,11.0624414067,38.88,5.8,39.3102327645,132.74
2019-09-22 09:00:00,43.3464168652,-4.5173591594,43.5811701177,-11.6335831348,-3.9473591594,12.2850275086,54.98,-0.5700000000000001,54.9829546314,134.3,32.7064168652,-21.9073591594,39.3654936397,-11.6335831348,-3.9473591594,12.2850275086,44.34,-17.96,47.8392851117,133.23,40.8864168652,-27.4673591594,49.2560138792,-11.6335831348,-3.9473591594,12.2850275086,52.52,-23.52,57.5459885657,134.53,32.1364168652,0.6126408406,32.1422559527,-11.6335831348,-3.9473591594,12.2850275086,43.77,4.5600000000000005,44.0068915058,134.14,40.0464168652,-23.7873591594,46.5784709873,-11.6335831348,-3.9473591594,12.2850275086,51.68,-19.84,55.357456589,134.53,30.3664168652,2.2126408406,30.4469218924,-11.6335831348,-3.9473591594,12.2850275086,42.0,6.16,42.4493297945,133.23
2019-09-22 09:30:00,45.7652667573,-3.3774713297,45.8897260173,-12.4447332427,-4.1974713297,13.133550588,58.21,0.8200000000000001,58.2157753534,133.56,34.8252667573,-20.8574713297,40.5935132131,-12.4447332427,-4.1974713297,13.133550588,47.27,-16.66,50.1199411412,132.32,43.1652667573,-26.0874713297,50.4360626398,-12.4447332427,-4.1974713297,13.133550588,55.61,-21.89,59.7632345176,133.78,34.1652667573,1.4325286703,34.1952860931,-12.4447332427,-4.1974713297,13.133550588,46.61,5.63,46.9487912517,133.22,42.2752667573,-22.3574713297,47.8231607452,-12.4447332427,-4.1974713297,13.133550588,54.72,-18.16,57.6546962528,133.78,32.3152667573,2.2425286703,32.3929838149,-12.4447332427,-4.1974713297,13.133550588,44.76,6.44,45.2209155148,132.32
2019-09-22 10:00:00,47.5411833566,-4.0464305386,47.7130769816,-12.7188166434,-4.3264305386,13.4345188977,60.26,0.28,60.2606505109,132.69,36.1911833566,-18.1864305386,40.5036789501,-12.7188166434,-4.3264305386,13.4345188977,48.91,-13.86,50.8358898811,131.34,44.8711833566,-26.4664305386,52.0950577433,-12.7188166434,-4.3264305386,13.4345188977,57.59,-22.14,61.6991709831,132.82,35.4511833566,3.7235694614,35.6461971453,-12.7188166434,-4.3264305386,13.4345188977,48.17,8.05,48.838011835,132.25,43.9211833566,-22.7664305386,49.4710087518,-12.7188166434,-4.3264305386,13.4345188977,56.64,-18.44,59.5661246012,132.82,33.4811833566,4.4735694614,33.7787279614,-12.7188166434,-4.3264305386,13.4345188977,46.2,8.8,47.0306283182,131.34
2019-09-22 10:30:00,49.380883389,-2.0802176372,49.4246795609,-13.339116611,-4.5402176372,14.0906212835,62.72,2.46,62.7682244452,132.05,37.640883389,-18.2402176372,41.8275225391,-13.339116611,-4.5402176372,14.0906212835,50.98,-13.7,52.7887336465,130.8,46.590883389,-24.3402176372,52.5657360796,-13.339116611,-4.5402176372,14.0906212835,59.93,-19.8,63.116122346,132.33,36.860883389,3.5597823628,37.0323746833,-13.339116611,-4.5402176372,14.0906212835,50.2,8.1,50.849287114,131.67,45.620883389,-20.5802176372,50.0480804745,-13.339116611,-4.5402176372,14.0906212835,58.96,-16.04,61.1028902753,132.33,34.900883389,4.9797823628,35.2543599249,-13.339116611,-4.5402176372,14.0906212835,48.24,9.52,49.1703975986,130.8
2019-09-22 11:00:00,50.6140500079,-1.9379758237,50.6511382744,-13.0559499921,-4.4779758237,13.8025395372,63.67,2.54,63.7206442215,132.25,38.3240500079,-17.8279758237,42.2678309235,-13.0559499921,-4.4779758237,13.8025395372,51.38,-13.35,53.086033003,131.0,47.7640500079,-24.1879758237,53.5393560626,-13.0559499921,-4.4779758237,13.8025395372,60.82,-19.71,63.9340011262,132.41,37.5240500079,3.9520241763,37.7315892069,-13.0559499921,-4.4779758237,13.8025395372,50.58,8.43,51.2776881304,131.87,46.8240500079,-20.4379758237,51.0901410735,-13.0559499921,-4.4779758237,13.8025395372,59.88,-15.96,61.9704445684,132.41,35.5040500079,5.0420241763,35.8602785092,-13.0559499921,-4.4779758237,13.8025395372,48.56,9.52,49.4843813743,131.0
2019-09-22 11:30:00,51.434166715,-1.2285361723000001,51.4488367876,-11.785833285,-4.1685361723,12.5013023338,63.22,2.94,63.2883243577,132.38,38.514166715,-17.3285361723,42.2329161156,-11.785833285,-4.1685361723,12.5013023338,50.3,-13.16,51.9930341488,131.3,48.614166715,-23.6085361723,54.043502714,-11.785833285,-4.1685361723,12.5013023338,60.4,-19.44,63.4513482914,132.53,37.754166715,4.5414638277,38.0263329555,-11.785833285,-4.1685361723,12.5013023338,49.54,8.71,50.2998578527,132.24,47.614166715,-19.8485361723,51.5855915944,-11.785833285,-4.1685361723,12.5013023338,59.4,-15.68,61.4347002923,132.53,35.734166715,3.8714638277,35.9432734039,-11.785833285,-4.1685361723,12.5013023338,47.52,8.04,48.195352473,131.3
2019-09-22 12:00:00,51.4417167581,-1.0310741455,51.4520489088,-11.0482832419,-3.9910741455,11.7470522017,62.49,2.96,62.5600647378,132.7,38.6017167581,-17.2010741455,42.2607322278,-11.0482832419,-3.9910741455,11.7470522017,49.65,-13.21,51.3772965423,131.51,48.6617167581,-23.4710741455,54.0264194574,-11.0482832419,-3.9910741455,11.7470522017,59.71,-19.48,62.8072806289,132.98,37.8417167581,4.7189258545,38.134810717,-11.0482832419,-3.9910741455,11.7470522017,48.89,8.71,49.6598046714,132.45,47.7117167581,-19.7510741455,51.6382885648,-11.0482832419,-3.9910741455,11.7470522017,58.76,-15.76,60.8367914999,132.98,35.8717167581,4.0489258545,36.0994994944,-11.0482832419,-3.9910741455,11.7470522017,46.92,8.04,47.6038653893,131.51
2019-09-22 12:30:00,52.7226167519,0.0149787762,52.7226188797,-9.9173832481,-3.7450212238000002,10.6009279998,62.64,3.76,62.7527465534,132.43,38.6826167519,-17.0950212238,42.2916609915,-9.9173832481,-3.7450212238000002,10.6009279998,48.6,-13.35,50.4002232138,131.35,49.9126167519,-22.3750212238,54.6983627341,-9.9173832481,-3.7450212238000002,10.6009279998,59.83,-18.63,62.663432718,132.51,37.9526167519,4.7749787762,38.2518174814,-9.9173832481,-3.7450212238000002,10.6009279998,47.87,8.52,48.6222922125,132.27,48.9226167519,-18.6250212238,52.3480070819,-9.9173832481,-3.7450212238000002,10.6009279998,58.84,-14.88,60.6923388905,132.51,35.9626167519,5.3349787762,36.3561796974,-9.9173832481,-3.7450212238000002,10.6009279998,45.88,9.08,46.7698706434,131.35
2019-09-22 13:00:00,52.3791502539,-0.3411700998,52.380261343,-9.3008497461,-3.6111700998,9.9772919918,61.68,3.27,61.7666196258,132.33,38.3791502539,-16.6811700998,41.8475878649,-9.3008497461,-3.6111700998,9.9772919918,47.68,-13.07,49.4389249479,131.35,49.6091502539,-22.7111700998,54.5606546535,-9.3008497461,-3.6111700998,9.9772919918,58.91,-19.1,61.9289762551,132.63,37.6691502539,5.1288299002,38.0167039208,-9.3008497461,-3.6111700998,9.9772919918,46.97,8.74,47.7762336314,132.27,48.6191502539,-18.9711700998,52.1893386274,-9.3008497461,-3.6111700998,9.9772919918,57.92,-15.36,59.9220827408,132.63,35.6991502539,5.4688299002,36.1156119889,-9.3008497461,-3.6111700998,9.9772919918,45.0,9.08,45.9069319384,131.35
2019-09-22 13:30:00,52.1820502218,0.0151630171,52.1820524249,-8.9579497782,-3.4548369829,9.6010813353,61.14,3.47,61.2383907365,132.88,37.8920502218,-17.3148369829,41.6606654983,-8.9579497782,-3.4548369829,9.6010813353,46.85,-13.86,48.8571601713,131.91,49.4320502218,-22.5148369829,54.3180032172,-8.9579497782,-3.4548369829,9.6010813353,58.39,-19.06,61.4221108397,133.01,37.222050221800004,4.6851630171,37.5157536938,-8.9579497782,-3.4548369829,9.6010813353,46.18,8.14,46.8919182802,132.81,48.4820502218,-18.7748369829,51.9904192852,-8.9579497782,-3.4548369829,9.6010813353,57.44,-15.32,59.4479267931,133.01,35.2420502218,5.1451630171,35.6156539504,-8.9579497782,-3.4548369829,9.6010813353,44.2,8.6,45.0288796219,131.91
2019-09-22 14:00:00,50.9060335961,0.6334176944000001,50.9099742139,-7.6839664039,-3.2265823056,8.3339170305,58.59,3.86,58.7170137183,132.98,36.1560335961,-18.5665823056,40.6445167755,-7.6839664039,-3.2265823056,8.3339170305,43.84,-15.34,46.4463260119,132.0,48.256033596099996,-21.9065823056,52.9956896996,-7.6839664039,-3.2265823056,8.3339170305,55.94,-18.68,58.9764868401,133.1,35.5760335961,3.4934176944,35.7471416146,-7.6839664039,-3.2265823056,8.3339170305,43.26,6.72,43.7788305006,132.81,47.2760335961,-18.2265823056,50.6678562318,-7.6839664039,-3.2265823056,8.3339170305,54.96,-15.0,56.9701816743,133.1,33.6760335961,3.8934176944,33.9003530971,-7.6839664039,-3.2265823056,8.3339170305,41.36,7.12,41.9683690415,132.0
2019-09-22 14:30:00,51.087700476,0.8177252514000001,51.0942444363,-6.742299524,-2.8822747486,7.3325378006,57.83,3.7,57.9482432866,133.26,35.587700476,-18.7322747486,40.2166948223,-6.742299524,-2.8822747486,7.3325378006,42.33,-15.85,45.200126106,132.36,48.477700476,-21.8122747486,53.1588447312,-6.742299524,-2.8822747486,7.3325378006,55.22,-18.93,58.3745946453,133.34,35.027700476,3.3777252514000002,35.1901808536,-6.742299524,-2.8822747486,7.3325378006,41.77,6.26,42.2364830449,133.29,47.497700476,-18.1622747486,50.8517430828,-6.742299524,-2.8822747486,7.3325378006,54.24,-15.28,56.3511845483,133.34,33.217700476,4.7977252514,33.5623865734,-6.742299524,-2.8822747486,7.3325378006,39.96,7.68,40.691325857,132.36
2019-09-22 15:00:00,49.3081505231,-0.5227392267000001,49.3109213492,-7.4018494769,-3.2127392267,8.0690190865,56.71,2.69,56.7737633067,133.5,35.0181505231,-19.1027392267,39.8896667324,-7.4018494769,-3.2127392267,8.0690190865,42.42,-15.89,45.2984381629,132.56,46.7481505231,-23.2427392267,52.2074180944,-7.4018494769,-3.2127392267,8.0690190865,54.15,-20.03,57.7358069139,133.6,34.4781505231,3.0972607733,34.6169884275,-7.4018494769,-3.2127392267,8.0690190865,41.88,6.31,42.3526917681,133.48,45.7981505231,-19.5727392267,49.8052478376,-7.4018494769,-3.2127392267,8.0690190865,53.2,-16.36,55.6586884502,133.6,32.5981505231,3.8272607733,32.8220557332,-7.4018494769,-3.2127392267,8.0690190865,40.0,7.04,40.6147953337,132.56
2019-09-22 15:30:00,48.7435504526,-0.9784075763000001,48.7533690334,-4.8864495474,-2.6384075763,5.553249834,53.63,1.6600000000000001,53.6556846942,133.35,33.7435504526,-18.0684075763,38.2765535215,-4.8864495474,-2.6384075763,5.553249834,38.63,-15.43,41.5976177202,132.3,46.3235504526,-23.6784075763,52.0244011199,-4.8864495474,-2.6384075763,5.553249834,51.21,-21.04,55.3637580011,133.75,33.3035504526,4.0315924237,33.546687023,-4.8864495474,-2.6384075763,5.553249834,38.19,6.67,38.7680925504,133.23,45.3935504526,-20.0384075763,49.6196755419,-4.8864495474,-2.6384075763,5.553249834,50.28,-17.4,53.2056237629,133.75,31.4735504526,5.1615924237,31.8939871204,-4.8864495474,-2.6384075763,5.553249834,36.36,7.8,37.1872236124,132.3
2019-09-22 16:00:00,50.1510839666,-0.6295605377,50.1550353355,-6.2189160334,-2.7595605377,6.8036821642,56.37,2.13,56.410227796,133.35,34.7210839666,-17.7295605377,38.9857793135,-6.2189160334,-2.7595605377,6.8036821642,40.94,-14.97,43.5911057442,132.19,47.6210839666,-23.2995605377,53.0154426503,-6.2189160334,-2.7595605377,6.8036821642,53.84,-20.54,57.624970282,133.4,34.1810839666,4.3604394623000005,34.458089521,-6.2189160334,-2.7595605377,6.8036821642,40.4,7.12,41.0226084007,133.12,46.6610839666,-19.6395605377,50.625775007,-6.2189160334,-2.7595605377,6.8036821642,52.88,-16.88,55.5088173176,133.4,32.3810839666,5.0004394623,32.7649049086,-6.2189160334,-2.7595605377,6.8036821642,38.6,7.76,39.3722948277,132.19
2019-09-22 16:30:00,51.1316674073,-0.9282717318,51.1400928847,-8.7283325927,-3.4582717318,9.3884734233,59.86,2.5300000000000002,59.9134417305,133.0,37.0916674073,-17.7482717318,41.1192526746,-8.7283325927,-3.4582717318,9.3884734233,45.82,-14.29,47.99663009,131.86,48.4516674073,-23.4482717318,53.8273677766,-8.7283325927,-3.4582717318,9.3884734233,57.18,-19.99,60.5735296974,133.15,36.4116674073,4.2417282682,36.6579020414,-8.7283325927,-3.4582717318,9.3884734233,45.14,7.7,45.7920255066,132.73,47.5116674073,-19.7382717318,51.4485948377,-8.7283325927,-3.4582717318,9.3884734233,56.24,-16.28,58.5489197168,133.15,34.5116674073,4.6217282682,34.8197581757,-8.7283325927,-3.4582717318,9.3884734233,43.24,8.08,43.9884530303,131.86
2019-09-22 17:00:00,51.8975671599,-1.5626514013000001,51.9210877825,-10.7424328401,-3.9726514013000003,11.45346334,62.64,2.41,62.6863438079,132.71,37.9375671599,-17.5126514013,41.7845899958,-10.7424328401,-3.9726514013000003,11.45346334,48.68,-13.54,50.5279526599,131.53,49.0975671599,-23.9926514013,54.646302915,-10.7424328401,-3.9726514013000003,11.45346334,59.84,-20.02,63.1001267828,133.04,37.1975671599,4.4173485987,37.4589371346,-10.7424328401,-3.9726514013000003,11.45346334,47.94,8.39,48.6686315813,132.47,48.1775671599,-20.2126514013,52.2458539419,-10.7424328401,-3.9726514013000003,11.45346334,58.92,-16.24,61.1171334406,133.04,35.2175671599,5.4673485987,35.6394295319,-10.7424328401,-3.9726514013000003,11.45346334,45.96,9.44,46.9194543873,131.53
2019-09-22 17:30:00,51.9014337193,-1.901290441,51.9362467595,-11.6085662807,-4.371290441,12.4043134116,63.51,2.47,63.5580128701,132.57,38.1214337193,-17.881290441,42.1068195979,-11.6085662807,-4.371290441,12.4043134116,49.73,-13.51,51.5324460898,131.53,49.0514337193,-24.291290441,54.7367330155,-11.6085662807,-4.371290441,12.4043134116,60.66,-19.92,63.8470202907,132.85,37.3614337193,4.038709559,37.5790886593,-11.6085662807,-4.371290441,12.4043134116,48.97,8.41,49.6869097449,132.47,48.0714337193,-20.531290441,52.2723313714,-11.6085662807,-4.371290441,12.4043134116,59.68,-16.16,61.8291840477,132.85,35.3514337193,5.428709559,35.7658322074,-11.6085662807,-4.371290441,12.4043134116,46.96,9.8,47.971674976,131.53
2019-09-22 18:00:00,51.5770003238,-2.1588725575,51.6221628094,-12.7129996762,-4.5288725575,13.4955936293,64.29,2.37,64.3336692565,132.38,38.3070003238,-18.0288725575,42.3375308622,-12.7129996762,-4.5288725575,13.4955936293,51.02,-13.5,52.7758505379,131.3,48.7070003238,-24.4688725575,54.507775636,-12.7129996762,-4.5288725575,13.4955936293,61.42,-19.94,64.5756920211,132.6,37.5070003238,3.8211274425,37.7011417363,-12.7129996762,-4.5288725575,13.4955936293,50.22,8.35,50.9094382212,132.23,47.7670003238,-20.7288725575,52.0708409519,-12.7129996762,-4.5288725575,13.4955936293,60.48,-16.2,62.6120627355,132.6,35.4870003238,4.7111274425000005,35.7983507129,-12.7129996762,-4.5288725575,13.4955936293,48.2,9.24,49.0776690563,131.3
2019-09-22 18:30:00,51.0786336037,-2.4537084923,51.1375351008,-13.4513663963,-4.7337084923,14.2599878687,64.53,2.2800000000000002,64.570266377,132.38,38.5286336037,-18.2837084923,42.6468006256,-13.4513663963,-4.7337084923,14.2599878687,51.98,-13.55,53.717063397,131.3,48.1986336037,-24.7537084923,54.183524852,-13.4513663963,-4.7337084923,14.2599878687,61.65,-20.02,64.8191553478,132.42,37.7086336037,3.5862915077,37.8787874019,-13.4513663963,-4.7337084923,14.2599878687,51.16,8.32,51.8321135977,132.23,47.2686336037,-20.9737084923,51.7128627198,-13.4513663963,-4.7337084923,14.2599878687,60.72,-16.24,62.854244089,132.42,35.7086336037,5.1862915077,36.0832943819,-13.4513663963,-4.7337084923,14.2599878687,49.16,9.92,50.1508923151,131.3
2019-09-22 19:00:00,51.4580836063,-2.6025556566,51.5238552943,-14.5419163937,-5.0025556566,15.3783255102,66.0,2.4,66.0436219479,132.19,39.0480836063,-18.3725556566,43.1544161666,-14.5419163937,-5.0025556566,15.3783255102,53.59,-13.37,55.2326443329,131.04,48.5180836063,-24.8125556566,54.4946543713,-14.5419163937,-5.0025556566,15.3783255102,63.06,-19.81,66.0984092093,132.24,38.1780836063,3.4274443434,38.3316245753,-14.5419163937,-5.0025556566,15.3783255102,52.72,8.43,53.3897302859,131.74,47.5780836063,-21.0025556566,52.0075127627,-14.5419163937,-5.0025556566,15.3783255102,62.12,-16.0,64.1474426614,132.24,36.1380836063,4.5974443434,36.4293505464,-14.5419163937,-5.0025556566,15.3783255102,50.68,9.6,51.5812213892,131.04
2019-09-22 19:30:00,52.7424336542,-1.925790326,52.7775802415,-15.3975663458,-5.255790326,16.2698611341,68.14,3.33,68.2213199814,131.68,40.1424336542,-18.405790326,44.1609340617,-15.3975663458,-5.255790326,16.2698611341,55.54,-13.15,57.0755122623,130.7,49.7124336542,-23.995790326,55.2007609838,-15.3975663458,-5.255790326,16.2698611341,65.11,-18.74,67.7532264914,131.76,39.2324336542,3.294209674,39.3704923491,-15.3975663458,-5.255790326,16.2698611341,54.63,8.55,55.2950214757,131.51,48.7224336542,-20.215790326,52.7499167742,-15.3975663458,-5.255790326,16.2698611341,64.12,-14.96,65.8420534309,131.76,37.1624336542,3.064209674,37.2885485911,-15.3975663458,-5.255790326,16.2698611341,52.56,8.32,53.2144341321,130.7
2019-09-22 20:00:00,53.348500175,-1.7993291582,53.3788352846,-15.421499825,-5.2593291582,16.2936552083,68.77,3.46,68.8569858475,131.51,40.528500175,-18.6693291582,44.6217791851,-15.421499825,-5.2593291582,16.2936552083,55.95,-13.41,57.5346035008,130.55,50.278500175,-23.8393291582,55.6438783206,-15.421499825,-5.2593291582,16.2936552083,65.7,-18.58,68.2766900194,131.84,39.598500175,3.0406708418,39.715071387,-15.421499825,-5.2593291582,16.2936552083,55.02,8.3,55.6425233073,131.51,49.298500175,-20.0193291582,53.2082292455,-15.421499825,-5.2593291582,16.2936552083,64.72,-14.76,66.3817444784,131.84,37.498500175,4.4606708418,37.7628799184,-15.421499825,-5.2593291582,16.2936552083,52.92,9.72,53.8052488146,130.55
2019-09-22 20:30:00,51.6054834515,-2.7193851385,51.6770836812,-14.8445165485,-5.0593851385,15.6830178709,66.45,2.34,66.491188138,132.31,39.2154834515,-19.1793851385,43.6543578194,-14.8445165485,-5.0593851385,15.6830178709,54.06,-14.12,55.8735894677,131.21,48.6554834515,-24.9593851385,54.6838822359,-14.8445165485,-5.0593851385,15.6830178709,63.5,-19.9,66.5451726273,132.36,38.3554834515,2.7006148615,38.4504412384,-14.8445165485,-5.0593851385,15.6830178709,53.2,7.76,53.7629761081,132.06,47.7154834515,-21.1393851385,52.1885137271,-14.8445165485,-5.0593851385,15.6830178709,62.56,-16.08,64.59349812479999,132.36,36.3154834515,3.3006148615,36.4651668964,-14.8445165485,-5.0593851385,15.6830178709,51.16,8.36,51.8385493624,131.21
2019-09-22 21:00:00,49.5531002052,-3.5822593292000002,49.6824146137,-13.8668997948,-4.7222593292,14.6489126931,63.42,1.1400000000000001,63.4302451517,131.66,37.5531002052,-19.8922593292,42.4963212084,-13.8668997948,-4.7222593292,14.6489126931,51.42,-15.17,53.6110557628,130.56,46.7231002052,-25.6122593292,53.2826042976,-13.8668997948,-4.7222593292,14.6489126931,60.59,-20.89,64.0900943984,131.88,36.7731002052,1.8177406708000001,36.8179994004,-13.8668997948,-4.7222593292,14.6489126931,50.64,6.54,51.0605640392,131.42,45.7731002052,-21.8822593292,50.7347018888,-13.8668997948,-4.7222593292,14.6489126931,59.64,-17.16,62.0596100536,131.88,34.7731002052,3.4377406708000002,34.9426180874,-13.8668997948,-4.7222593292,14.6489126931,48.64,8.16,49.319724249,130.56
2019-09-22 21:30:00,47.4747501668,-4.2471511605,47.6643493229,-13.1252498332,-4.4671511605,13.8646176534,60.6,0.22,60.6003993386,131.54,35.8847501668,-20.5271511605,41.3410114692,-13.1252498332,-4.4671511605,13.8646176534,49.01,-16.06,51.574254236,130.4,44.8047501668,-26.2171511605,51.9115079002,-13.1252498332,-4.4671511605,13.8646176534,57.93,-21.75,61.8784889925,131.67,35.1647501668,1.1328488395,35.1829930618,-13.1252498332,-4.4671511605,13.8646176534,48.29,5.6,48.6136205194,131.32,43.7947501668,-22.5471511605,49.258036579,-13.1252498332,-4.4671511605,13.8646176534,56.92,-18.08,59.722464785,131.67,33.1947501668,1.3328488395,33.2214979292,-13.1252498332,-4.4671511605,13.8646176534,46.32,5.8,46.6817137646,130.4
2019-09-22 22:00:00,45.0152668866,-4.9093368259,45.2821801699,-12.3247331134,-4.2093368259,13.023730757,57.34,-0.7000000000000001,57.3442725998,132.52,33.8952668866,-21.7493368259,40.2731023101,-12.3247331134,-4.2093368259,13.023730757,46.22,-17.54,49.4362215385,131.52,42.4652668866,-27.1593368259,50.4076231196,-12.3247331134,-4.2093368259,13.023730757,54.79,-22.95,59.4024124089,132.69,33.2952668866,0.21066317410000002,33.2959333256,-12.3247331134,-4.2093368259,13.023730757,45.62,4.42,45.8336208476,132.44,41.5552668866,-23.4893368259,47.7345697638,-12.3247331134,-4.2093368259,13.023730757,53.88,-19.28,57.2256306213,132.69,31.4352668866,1.8306631741000001,31.4885269882,-12.3247331134,-4.2093368259,13.023730757,43.76,6.04,44.1748706846,131.52
2019-09-22 22:30:00,42.7333501927,-6.0359260027,43.1575210293,-11.3666498073,-3.9159260027,12.0222794969,54.1,-2.12,54.1415219587,133.02,32.2333501927,-22.0859260027,39.0739938071,-11.3666498073,-3.9159260027,12.0222794969,43.6,-18.17,47.2346154848,131.92,40.3533501927,-28.4559260027,49.3774502829,-11.3666498073,-3.9159260027,12.0222794969,51.72,-24.54,57.2465719498,133.17,31.7033501927,-0.0159260027,31.7033541928,-11.3666498073,-3.9159260027,12.0222794969,43.07,3.9,43.2462125509,132.86,39.4333501927,-24.8359260027,46.6027073015,-11.3666498073,-3.9159260027,12.0222794969,50.8,-20.92,54.9389333715,133.17,29.9133501927,1.5640739973,29.9542125121,-11.3666498073,-3.9159260027,12.0222794969,41.28,5.48,41.6421517215,131.92
2019-09-22 23:00:00,40.3199168345,-6.5484879435,40.8482360438,-10.3800831655,-3.5784879435,10.9796039311,50.7,-2.9699999999999998,50.7869166223,133.33,30.3599168345,-22.5484879435,37.8174411977,-10.3800831655,-3.5784879435,10.9796039311,40.74,-18.97,44.9400545171,132.19,38.0699168345,-29.0584879435,47.8927373341,-10.3800831655,-3.5784879435,10.9796039311,48.45,-25.48,54.741509844,133.52,29.8999168345,-0.3984879435,29.9025721193,-10.3800831655,-3.5784879435,10.9796039311,40.28,3.18,40.4053313314,133.16,37.1799168345,-25.4984879435,45.083468181,-10.3800831655,-3.5784879435,10.9796039311,47.56,-21.92,52.3683110287,133.52,28.1399168345,1.3015120565,28.1699991673,-10.3800831655,-3.5784879435,10.9796039311,38.52,4.88,38.8278868856,132.19
2019-09-22 23:30:00,38.2186001121,-6.7822188102,38.8157170038,-9.2813998879,-3.2122188102,9.8215443574,47.5,-3.5700000000000003,47.6339679221,134.24,28.6786001121,-23.2022188102,36.88909137,-9.2813998879,-3.2122188102,9.8215443574,37.96,-19.99,42.9017680288,133.01,36.1086001121,-29.5822188102,46.6791031597,-9.2813998879,-3.2122188102,9.8215443574,45.39,-26.37,52.4940853811,134.31,28.3086001121,-0.7922188102000001,28.3196831012,-9.2813998879,-3.2122188102,9.8215443574,37.59,2.42,37.667817829,134.0,35.2386001121,-26.0122188102,43.7994801943,-9.2813998879,-3.2122188102,9.8215443574,44.52,-22.8,50.0187005029,134.31,26.5986001121,0.8277811898,26.6114777797,-9.2813998879,-3.2122188102,9.8215443574,35.88,4.04,36.1067306745,133.01
2019-09-23 00:00:00,36.5042001073,-6.3896567017,37.0592004533,-8.6957998927,-3.0296567017,9.2084610823,45.2,-3.36,45.3247129059,135.17,27.1242001073,-24.9496567017,36.8538681958,-8.6957998927,-3.0296567017,9.2084610823,35.82,-21.92,41.9947472906,134.16,34.4942001073,-29.5396567017,45.4141074898,-8.6957998927,-3.0296567017,9.2084610823,43.19,-26.51,50.6769789944,135.35,26.8242001073,-2.1496567017,26.9101976085,-8.6957998927,-3.0296567017,9.2084610823,35.52,0.88,35.5308992287,135.14,33.6642001073,-26.0296567017,42.5537471543,-8.6957998927,-3.0296567017,9.2084610823,42.36,-23.0,48.2013443796,135.35,25.2242001073,-0.6296567017,25.2320577562,-8.6957998927,-3.0296567017,9.2084610823,33.92,2.4,34.0047996612,134.16
2019-09-23 00:30:00,35.1379834737,-7.3119945115,35.8907111428,-8.1320165263,-2.8419945115000003,8.6143267634,43.27,-4.47,43.5002735624,134.74,26.1479834737,-24.4119945115,35.7723708436,-8.1320165263,-2.8419945115000003,8.6143267634,34.28,-21.57,40.5016456456,133.6,33.1979834737,-30.2619945115,44.9209797147,-8.1320165263,-2.8419945115000003,8.6143267634,41.33,-27.42,49.5986421185,134.83,25.8879834737,-1.8319945115,25.9527241773,-8.1320165263,-2.8419945115000003,8.6143267634,34.02,1.01,34.0349893492,134.61,32.3479834737,-26.7619945115,41.9832869729,-8.1320165263,-2.8419945115000003,8.6143267634,40.48,-23.92,47.0191110082,134.83,24.2279834737,-0.1219945115,24.2282906096,-8.1320165263,-2.8419945115000003,8.6143267634,32.36,2.7199999999999998,32.4741127669,133.6
2019-09-23 01:00:00,34.2079001888,-7.4879832818,35.0178572868,-7.9020998112,-2.7779832818,8.3761788747,42.11,-4.71,42.3725878369,134.82,25.5579001888,-24.4579832818,35.3751213182,-7.9020998112,-2.7779832818,8.3761788747,33.46,-21.68,39.8697128156,133.6,32.3379001888,-30.4679832818,44.4301451031,-7.9020998112,-2.7779832818,8.3761788747,40.24,-27.69,48.8466344798,135.02,25.3079001888,-1.8779832818000002,25.3774827982,-7.9020998112,-2.7779832818,8.3761788747,33.21,0.9,33.222192883700004,134.61,31.4979001888,-27.0179832818,41.4980618454,-7.9020998112,-2.7779832818,8.3761788747,39.4,-24.24,46.2594595732,135.02,23.6979001888,-0.2579832818,23.6993043934,-7.9020998112,-2.7779832818,8.3761788747,31.6,2.52,31.7003217649,133.6
2019-09-23 01:30:00,34.4380168718,-7.4882795254,35.2427487054,-7.9119831282,-2.7982795254,8.3922491218,42.35,-4.69,42.6089028256,135.16,25.6280168718,-24.4982795254,35.4536450663,-7.9119831282,-2.7982795254,8.3922491218,33.54,-21.7,39.9477358557,133.86,32.5480168718,-30.5382795254,44.6313781846,-7.9119831282,-2.7982795254,8.3922491218,40.46,-27.74,49.0562860396,135.2,25.3680168718,-1.8382795254,25.4345346256,-7.9119831282,-2.7982795254,8.3922491218,33.28,0.96,33.2938432747,135.0,31.6880168718,-27.0782795254,41.6816942473,-7.9119831282,-2.7982795254,8.3922491218,39.6,-24.28,46.4508170003,135.2,23.7680168718,-0.6382795254,23.7765856836,-7.9119831282,-2.7982795254,8.3922491218,31.68,2.16,31.7535509825,133.86
2019-09-23 02:00:00,33.9226835298,-7.6005133357,34.7637204688,-7.8473164702,-2.8705133357,8.3558496033,41.77,-4.73,42.0369575493,135.3,25.0826835298,-24.7005133357,35.2030733332,-7.8473164702,-2.8705133357,8.3558496033,32.93,-21.83,39.508654748,134.33,32.0626835298,-30.7605133357,44.4322501772,-7.8473164702,-2.8705133357,8.3558496033,39.91,-27.89,48.6894259568,135.31,24.8626835298,-1.9605133357,24.9398605618,-7.8473164702,-2.8705133357,8.3558496033,32.71,0.91,32.7226557602,135.27,31.2326835298,-27.2705133357,41.4627714711,-7.8473164702,-2.8705133357,8.3558496033,39.08,-24.4,46.0717527342,135.31,23.2726835298,-0.2705133357,23.2742556518,-7.8473164702,-2.8705133357,8.3558496033,31.12,2.6,31.2284229509,134.33
2019-09-23 02:30:00,33.0968335194,-7.7785757689,33.9986268841,-7.8831664806,-2.8185757689,8.3718984183,40.98,-4.96,41.279074602,135.3,24.7868335194,-24.9085757689,35.1400663453,-7.8831664806,-2.8185757689,8.3718984183,32.67,-22.09,39.4372539612,134.33,31.2668335194,-30.9885757689,44.0216617873,-7.8831664806,-2.8185757689,8.3718984183,39.15,-28.17,48.231435807,135.7,24.5568335194,-2.1185757689,24.6480513588,-7.8831664806,-2.8185757689,8.3718984183,32.44,0.7000000000000001,32.4475515255,135.27,30.4368335194,-27.5385757689,41.0459984659,-7.8831664806,-2.8185757689,8.3718984183,38.32,-24.72,45.6015438335,135.7,22.9568335194,-0.6185757689,22.9651658217,-7.8831664806,-2.8185757689,8.3718984183,30.84,2.2,30.9183699441,134.33
2019-09-23 03:00:00,32.5145668179,-7.4379832818,33.3544697253,-7.6954331821,-2.7779832818,8.1814963775,40.21,-4.66,40.4791267198,135.47,24.2545668179,-25.3379832818,35.0755956231,-7.6954331821,-2.7779832818,8.1814963775,31.95,-22.56,39.1120965943,134.33,30.7145668179,-30.6879832818,43.4181636267,-7.6954331821,-2.7779832818,8.1814963775,38.41,-27.91,47.4794292299,135.78,24.0545668179,-2.5579832818,24.1901935351,-7.6954331821,-2.7779832818,8.1814963775,31.75,0.22,31.7507621956,135.27,29.8645668179,-27.2579832818,40.4337730593,-7.6954331821,-2.7779832818,8.1814963775,37.56,-24.48,44.833291202,135.78,22.5045668179,-1.4579832818,22.551745895,-7.6954331821,-2.7779832818,8.1814963775,30.2,1.32,30.2288339173,134.33
2019-09-23 03:30:00,32.1581001149,-7.8275829550000005,33.0970460603,-7.6918998851,-2.757582955,8.1712659727,39.85,-5.07,40.1712260206,136.42,24.1181001149,-25.177582955,34.8653615585,-7.6918998851,-2.757582955,8.1712659727,31.81,-22.42,38.9169950022,134.74,30.3681001149,-31.257582955,43.5804772436,-7.6918998851,-2.757582955,8.1712659727,38.06,-28.5,47.5480136283,136.46,23.9281001149,-2.197582955,24.0288024244,-7.6918998851,-2.757582955,8.1712659727,31.62,0.56,31.624958498,135.78,29.5481001149,-27.797582955,40.5684093666,-7.6918998851,-2.757582955,8.1712659727,37.24,-25.04,44.875596932,136.46,22.3481001149,-0.957582955,22.3686062118,-7.6918998851,-2.757582955,8.1712659727,30.04,1.8,30.0938797765,134.74
2019-09-23 04:00:00,32.0700834752,-7.83084155,33.0123057887,-7.4099165248,-2.7208415500000003,7.8936583183,39.48,-5.11,39.8093267966,135.36,23.7300834752,-25.25084155,34.651433747,-7.4099165248,-2.7208415500000003,7.8936583183,31.14,-22.53,38.4356670295,134.22,30.3000834752,-31.03084155,43.3705912561,-7.4099165248,-2.7208415500000003,7.8936583183,37.71,-28.31,47.154005132099996,135.68,23.5500834752,-2.46084155,23.6783059534,-7.4099165248,-2.7208415500000003,7.8936583183,30.96,0.26,30.961091712,135.19,29.4700834752,-27.60084155,40.3768779663,-7.4099165248,-2.7208415500000003,7.8936583183,36.88,-24.88,44.4876252457,135.68,21.9900834752,-1.5608415500000001,22.0454076304,-7.4099165248,-2.7208415500000003,7.8936583183,29.4,1.16,29.4228754543,134.22
