Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-23 04:30:00,32.0416833791,-7.4968943878,32.9070341907,-7.5083166209000005,-2.7068943878000002,7.9813592644,39.55,-4.79,39.8390085218,135.29,23.8716833791,-25.3568943878,34.8256997108,-7.5083166209000005,-2.7068943878000002,7.9813592644,31.38,-22.65,38.7004767412,134.3,30.2716833791,-30.6968943878,43.1123432402,-7.5083166209000005,-2.7068943878000002,7.9813592644,37.78,-27.99,47.0188100658,135.42,23.6916833791,-2.5968943878,23.8335839058,-7.5083166209000005,-2.7068943878000002,7.9813592644,31.2,0.11,31.2001939097,135.19,29.4116833791,-27.2668943878,40.1064913542,-7.5083166209000005,-2.7068943878000002,7.9813592644,36.92,-24.56,44.3427558909,135.42,22.0916833791,-1.7468943878,22.1606433689,-7.5083166209000005,-2.7068943878000002,7.9813592644,29.6,0.96,29.615563476,134.3
2019-09-23 05:00:00,32.0905333711,-7.5436037801,32.9652588346,-7.8794666289,-2.7836037801,8.3567005666,39.97,-4.76,40.252434709,135.29,24.1705333711,-25.3836037801,35.050563823,-7.8794666289,-2.7836037801,8.3567005666,32.05,-22.6,39.2168649945,134.3,30.3005333711,-30.7636037801,43.1801069951,-7.8794666289,-2.7836037801,8.3567005666,38.18,-27.98,47.3349004435,135.6,23.9605333711,-2.6236037801,24.1037436143,-7.8794666289,-2.7836037801,8.3567005666,31.84,0.16,31.8404020075,135.19,29.4805333711,-27.3436037801,40.2091347274,-7.8794666289,-2.7836037801,8.3567005666,37.36,-24.56,44.7097662709,135.6,22.4005333711,-1.5436037801,22.4536546678,-7.8794666289,-2.7836037801,8.3567005666,30.28,1.24,30.3053790605,134.3
2019-09-23 05:30:00,33.2428333323,-7.8415782202,34.155179943,-8.5271666677,-2.9715782202,9.0301078896,41.77,-4.87,42.0529404442,134.84,25.5528333323,-23.9315782202,35.0095376635,-8.5271666677,-2.9715782202,9.0301078896,34.08,-20.96,40.0095988483,133.34,31.3928333323,-30.8415782202,44.0081007513,-8.5271666677,-2.9715782202,9.0301078896,39.92,-27.87,48.686171548,135.06,25.2828333323,-1.3715782202,25.320009639,-8.5271666677,-2.9715782202,9.0301078896,33.81,1.6,33.847837449400004,134.28,30.5528333323,-27.3715782202,41.0204695109,-8.5271666677,-2.9715782202,9.0301078896,39.08,-24.4,46.0717527342,135.06,23.6728333323,0.5884217798,23.6801452311,-8.5271666677,-2.9715782202,9.0301078896,32.2,3.56,32.3961973077,133.34
2019-09-23 06:00:00,35.1473501693,-8.2477512315,36.1020999985,-9.0326498307,-3.1977512315,9.5819818358,44.18,-5.05,44.4676837715,134.76,26.9873501693,-22.5177512315,35.1477764544,-9.0326498307,-3.1977512315,9.5819818358,36.02,-19.32,40.8742314912,133.34,33.1873501693,-31.2377512315,45.5762801604,-9.0326498307,-3.1977512315,9.5819818358,42.22,-28.04,50.6830346368,135.06,26.6473501693,-0.0277512315,26.6473646198,-9.0326498307,-3.1977512315,9.5819818358,35.68,3.17,35.8205429886,134.28,32.3673501693,-27.7577512315,42.639630749,-9.0326498307,-3.1977512315,9.5819818358,41.4,-24.56,48.1368216649,135.06,24.9673501693,1.3222487685,25.0023382163,-9.0326498307,-3.1977512315,9.5819818358,34.0,4.52,34.2991311843,133.34
2019-09-23 06:30:00,39.7192168373,-5.6318346994,40.1165021936,-10.9807831627,-3.8218346994,11.6268662732,50.7,-1.81,50.7322983907,133.86,31.1292168373,-21.4518346994,37.8048853043,-10.9807831627,-3.8218346994,11.6268662732,42.11,-17.63,45.651604572,132.63,37.4592168373,-28.3818346994,46.9970367892,-10.9807831627,-3.8218346994,11.6268662732,48.44,-24.56,54.3104704454,133.97,30.5792168373,0.8281653006,30.5904292247,-10.9807831627,-3.8218346994,11.6268662732,41.56,4.65,41.8193268717,133.55,36.5792168373,-24.7818346994,44.1834633715,-10.9807831627,-3.8218346994,11.6268662732,47.56,-20.96,51.9737933963,133.97,28.8192168373,2.2581653006,28.9075521212,-10.9807831627,-3.8218346994,11.6268662732,39.8,6.08,40.2617237584,132.63
2019-09-23 07:00:00,43.8895335051,-4.4435482609,44.1139011247,-12.8104664949,-4.4135482609,13.5494450096,56.7,-0.03,56.7000079365,133.23,34.5195335051,-19.5235482609,39.658128172,-12.8104664949,-4.4135482609,13.5494450096,47.33,-15.11,49.6834076931,131.88,41.3595335051,-27.0035482609,49.3943582855,-12.8104664949,-4.4135482609,13.5494450096,54.17,-22.59,58.6915411282,133.4,33.8295335051,2.5264517391,33.9237423579,-12.8104664949,-4.4135482609,13.5494450096,46.64,6.94,47.1535067625,132.73,40.4695335051,-23.2935482609,46.6944593362,-12.8104664949,-4.4135482609,13.5494450096,53.28,-18.88,56.5262133881,133.4,31.9495335051,2.9464517391,32.0851097714,-12.8104664949,-4.4135482609,13.5494450096,44.76,7.36,45.361075825,131.88
2019-09-23 07:30:00,48.6019667785,-2.9262706008,48.6899808418,-14.3880332215,-4.9162706008,15.2047761115,62.99,1.99,63.0214265151,132.28,38.4019667785,-16.3162706008,41.7244740983,-14.3880332215,-4.9162706008,15.2047761115,52.79,-11.4,54.0068893753,130.63,45.8019667785,-25.1962706008,52.2749673646,-14.3880332215,-4.9162706008,15.2047761115,60.19,-20.28,63.5146794056,132.32,37.5119667785,5.3637293992,37.8934987124,-14.3880332215,-4.9162706008,15.2047761115,51.9,10.28,52.908301806,131.53,44.8919667785,-21.4362706008,49.747385645,-14.3880332215,-4.9162706008,15.2047761115,59.28,-16.52,61.5388397681,132.32,35.4519667785,6.4037293992,36.0256810995,-14.3880332215,-4.9162706008,15.2047761115,49.84,11.32,51.1093729173,130.63
2019-09-23 08:00:00,51.4312834164,-0.6654139667,51.4355877735,-14.7887165836,-5.0754139667,15.6354074179,66.22,4.41,66.366682153,131.5,40.5912834164,-14.8854139667,43.2345676323,-14.7887165836,-5.0754139667,15.6354074179,55.38,-9.81,56.2421594536,130.15,48.4712834164,-22.7254139667,53.5341924007,-14.7887165836,-5.0754139667,15.6354074179,63.26,-17.65,65.6760999147,131.58,39.6412834164,6.5845860333,40.184426388,-14.7887165836,-5.0754139667,15.6354074179,54.43,11.66,55.6648946824,130.96,47.4512834164,-18.9554139667,51.0972799327,-14.7887165836,-5.0754139667,15.6354074179,62.24,-13.88,63.768895239,131.58,37.4512834164,6.2045860333,37.9617638866,-14.7887165836,-5.0754139667,15.6354074179,52.24,11.28,53.4439519497,130.15
2019-09-23 08:30:00,52.6808833666,0.9489416093,52.6894293238,-13.5391166334,-4.7910583907,14.361821601599999,66.22,5.74,66.4683082378,131.5,41.1308833666,-13.7310583907,43.3623284781,-13.5391166334,-4.7910583907,14.361821601599999,54.67,-8.94,55.3961415624,130.15,49.6908833666,-21.1310583907,53.9972732502,-13.5391166334,-4.7910583907,14.361821601599999,63.23,-16.34,65.307185669,131.58,40.1908833666,7.6789416093,40.917884232,-13.5391166334,-4.7910583907,14.361821601599999,53.73,12.47,55.1580800971,130.84,48.6608833666,-17.3510583907,51.6617924321,-13.5391166334,-4.7910583907,14.361821601599999,62.2,-12.56,63.4554457868,131.58,37.9808833666,7.2489416093,38.6664538814,-13.5391166334,-4.7910583907,14.361821601599999,51.52,12.04,52.9081468207,130.15
2019-09-23 09:00:00,53.360750025,2.1479729727,53.4039645637,-12.099249975,-4.3620270273,12.8615368345,65.46,6.51,65.782913435,131.22,41.200750025,-12.6820270273,43.1084169524,-12.099249975,-4.3620270273,12.8615368345,53.3,-8.32,53.9454576401,129.62,50.420750025,-19.8820270273,54.1991423529,-12.099249975,-4.3620270273,12.8615368345,62.52,-15.52,64.4175504036,131.24,40.280750025,8.6279729727,41.1944260816,-12.099249975,-4.3620270273,12.8615368345,52.38,12.99,53.9666980646,130.51,49.380750025,-16.1220270273,51.9459163794,-12.099249975,-4.3620270273,12.8615368345,61.48,-11.76,62.5946323577,131.24,38.100750025,7.5579729727,38.8431475027,-12.099249975,-4.3620270273,12.8615368345,50.2,11.92,51.5957982785,129.62
2019-09-23 09:30:00,54.3688333765,3.4856431661,54.4804529258,-11.2011666235,-4.1843568339,11.9572143847,65.57,7.67,66.0170720344,130.94,41.6588333765,-12.3543568339,43.452140696,-11.2011666235,-4.1843568339,11.9572143847,52.86,-8.17,53.4876481068,129.88,51.3988333765,-18.5343568339,54.638470473699996,-11.2011666235,-4.1843568339,11.9572143847,62.6,-14.35,64.2236911116,131.15,40.7488333765,8.9356431661,41.7170605428,-11.2011666235,-4.1843568339,11.9572143847,51.95,13.12,53.5811244749,130.81,50.2788333765,-14.7843568339,52.4074259308,-11.2011666235,-4.1843568339,11.9572143847,61.48,-10.6,62.3871012309,131.15,38.5188333765,6.6556431661,39.0896164043,-11.2011666235,-4.1843568339,11.9572143847,49.72,10.84,50.8879553529,129.88
2019-09-23 10:00:00,55.3075001037,3.2926729791,55.4054262962,-8.9124998963,-3.5973270209,9.6111089942,64.22,6.89,64.5885477465,130.64,41.3675001037,-9.7273270209,42.4957757406,-8.9124998963,-3.5973270209,9.6111089942,50.28,-6.13,50.6522980722,129.42,52.4075001037,-18.6473270209,55.6261527713,-8.9124998963,-3.5973270209,9.6111089942,61.32,-15.05,63.1398835919,130.93,40.5175001037,11.3426729791,42.0752188938,-8.9124998963,-3.5973270209,9.6111089942,49.43,14.94,51.6384401391,130.23,51.3275001037,-14.9573270209,53.4624531657,-8.9124998963,-3.5973270209,9.6111089942,60.24,-11.36,61.3017715894,130.93,38.3275001037,10.0826729791,39.6315222847,-8.9124998963,-3.5973270209,9.6111089942,47.24,13.68,49.1808905979,129.42
2019-09-23 10:30:00,55.607583502,3.3772607733,55.7100460713,-7.382416498,-3.2127392267,8.0511965998,62.99,6.59,63.3337840335,130.91,41.157583502,-9.1727392267,42.1673549638,-7.382416498,-3.2127392267,8.0511965998,48.54,-5.96,48.9045314874,129.32,52.747583502,-18.6027392267,55.9318287922,-7.382416498,-3.2127392267,8.0511965998,60.13,-15.39,62.0682608102,130.93,40.337583502,11.8772607733,42.0498509659,-7.382416498,-3.2127392267,8.0511965998,47.72,15.09,50.0490409499,130.23,51.697583502,-14.8927392267,53.7999425801,-7.382416498,-3.2127392267,8.0511965998,59.08,-11.68,60.2234904336,130.93,38.097583502,10.8672607733,39.6172087029,-7.382416498,-3.2127392267,8.0511965998,45.48,14.08,47.6096292781,129.32
2019-09-23 11:00:00,56.6122504051,4.602536967,56.7990338163,-7.6477495949000005,-3.297463033,8.3283453531,64.26,7.9,64.7437842576,131.15,41.912250405099996,-9.277463033,42.9267754944,-7.6477495949000005,-3.297463033,8.3283453531,49.56,-5.98,49.9194751575,129.57,53.7022504051,-17.487463033,56.4778103498,-7.6477495949000005,-3.297463033,8.3283453531,61.35,-14.19,62.9696641249,131.28,36.6522504051,10.542536967,38.1383343299,-7.6477495949000005,-3.297463033,8.3283453531,44.3,13.84,46.41158907,130.58,52.6322504051,-13.737463033000001,54.3955115178,-7.6477495949000005,-3.297463033,8.3283453531,60.28,-10.44,61.1773814412,131.28,38.9522504051,11.182536967,40.52563318,-7.6477495949000005,-3.297463033,8.3283453531,46.6,14.48,48.7978524118,129.57
2019-09-23 11:30:00,59.5858340224,6.2826330471,59.9161338384,-6.7341659776,-3.2873669529000002,7.4937155602,66.32,9.57,67.0069197919,131.26,59.8858340224,-3.9173669529,60.0138224112,-6.7341659776,-3.2873669529000002,7.4937155602,66.62,-0.63,66.6229787686,129.38,56.6058340224,-15.9373669529,58.8066332207,-6.7341659776,-3.2873669529000002,7.4937155602,63.34,-12.65,64.5908515194,131.28,-6.7341659776,-3.2873669529000002,7.4937155602,-6.7341659776,-3.2873669529000002,7.4937155602,0.0,0.0,0.0,0.0,55.5058340224,-12.1673669529,56.8237840089,-6.7341659776,-3.2873669529000002,7.4937155602,62.24,-8.88,62.8702791468,131.28,55.9458340224,14.8326330471,57.8786951094,-6.7341659776,-3.2873669529000002,7.4937155602,62.68,18.12,65.2465845849,129.38
2019-09-23 12:00:00,59.9895506701,7.1241543645,60.4110897519,-5.8004493299,-2.9758456355,6.5192691059,65.79,10.1,66.5607549537,131.26,59.0595506701,-2.9458456355,59.1329733048,-5.8004493299,-2.9758456355,6.5192691059,64.86,0.03,64.860006938,129.38,57.0195506701,-15.1058456355,58.9865724634,-5.8004493299,-2.9758456355,6.5192691059,62.82,-12.13,63.9803821495,131.28,-5.8004493299,-2.9758456355,6.5192691059,-5.8004493299,-2.9758456355,6.5192691059,0.0,0.0,0.0,0.0,55.9195506701,-11.3758456355,57.06492803,-5.8004493299,-2.9758456355,6.5192691059,61.72,-8.4,62.2889910016,131.28,55.2395506701,14.8241543645,57.1940863277,-5.8004493299,-2.9758456355,6.5192691059,61.04,17.8,63.5824000805,129.38
2019-09-23 12:30:00,60.6976176938,7.2490943406,61.1289633681,-5.5123823062,-2.9009056594000002,6.2290940219,66.21,10.15,66.9834800529,131.26,60.4476176938,-1.7809056594000001,60.4738464944,-5.5123823062,-2.9009056594000002,6.2290940219,65.96,1.12,65.9695081079,129.19,57.7176176938,-14.9609056594,59.6250961458,-5.5123823062,-2.9009056594000002,6.2290940219,63.23,-12.06,64.3698415409,131.28,-5.5123823062,-2.9009056594000002,6.2290940219,-5.5123823062,-2.9009056594000002,6.2290940219,0.0,0.0,0.0,0.0,56.6076176938,-11.1809056594,57.7012567656,-5.5123823062,-2.9009056594000002,6.2290940219,62.12,-8.28,62.6693928485,131.28,56.5276176938,15.339094340599999,58.5718309201,-5.5123823062,-2.9009056594000002,6.2290940219,62.04,18.24,64.6657498217,129.19
2019-09-23 13:00:00,62.1377342167,5.2848586027,62.3620697543,-10.4522657833,-3.9851413973,11.1862063257,72.59,9.27,73.1795121602,131.26,66.2677342167,-1.9451413973,66.2962757119,-10.4522657833,-3.9851413973,11.1862063257,76.72,2.04,76.7471172097,128.48,58.9077342167,-16.7551413973,61.2442316777,-10.4522657833,-3.9851413973,11.1862063257,69.36,-12.77,70.525757706,131.28,-10.4522657833,-3.9851413973,11.1862063257,-10.4522657833,-3.9851413973,11.1862063257,0.0,0.0,0.0,0.0,57.7877342167,-12.9051413973,59.2111889797,-10.4522657833,-3.9851413973,11.1862063257,68.24,-8.92,68.8205201957,131.28,61.9077342167,15.4148586027,63.7980048402,-10.4522657833,-3.9851413973,11.1862063257,72.36,19.4,74.9154830459,128.48
2019-09-23 13:30:00,63.0553839758,4.6285252760999995,63.2250321832,-13.2546160242,-4.7914747239,14.0940794655,76.31,9.42,76.8892222616,131.26,69.0553839758,-2.8514747239,69.1142312707,-13.2546160242,-4.7914747239,14.0940794655,82.31,1.94,82.3328591754,128.83,59.6753839758,-17.4314747239,62.1691866096,-13.2546160242,-4.7914747239,14.0940794655,72.93,-12.64,74.0172581227,131.28,-13.2546160242,-4.7914747239,14.0940794655,-13.2546160242,-4.7914747239,14.0940794655,0.0,0.0,0.0,0.0,58.5853839758,-13.5114747239,60.1232664183,-13.2546160242,-4.7914747239,14.0940794655,71.84,-8.72,72.3672854265,131.28,64.4653839758,15.4085252761,66.2812822924,-13.2546160242,-4.7914747239,14.0940794655,77.72,20.2,80.3021693356,128.83
2019-09-23 14:00:00,62.9911671443,4.6370200489,63.1616109131,-13.7088328557,-4.8629799511,14.5458128776,76.7,9.5,77.2860918924,130.84,68.9311671443,-3.1229799511,69.0018753923,-13.7088328557,-4.8629799511,14.5458128776,82.64,1.74,82.6583159761,128.44,59.5711671443,-17.3629799511,62.0499559043,-13.7088328557,-4.8629799511,14.5458128776,73.28,-12.5,74.3384718702,131.28,-13.7088328557,-4.8629799511,14.5458128776,-13.7088328557,-4.8629799511,14.5458128776,0.0,0.0,0.0,0.0,58.4511671443,-13.4229799511,59.9726215143,-13.7088328557,-4.8629799511,14.5458128776,72.16,-8.56,72.665942504,131.28,64.3711671443,14.2970200489,65.9397599465,-13.7088328557,-4.8629799511,14.5458128776,78.08,19.16,80.3964675841,128.44
2019-09-23 14:30:00,62.0854671464,-0.978456392,62.0931768208,-14.2645328536,-5.048456392,15.1315501345,76.35,4.07,76.4584030699,131.57,69.0254671464,-6.808456392,69.360436801,-14.2645328536,-5.048456392,15.1315501345,83.29,-1.76,83.3085931942,128.77,59.1154671464,-15.208456392,61.0404423458,-14.2645328536,-5.048456392,15.1315501345,73.38,-10.16,74.0800242981,131.58,-14.2645328536,-5.048456392,15.1315501345,-14.2645328536,-5.048456392,15.1315501345,0.0,0.0,0.0,0.0,57.9754671464,-11.728456392,59.1499068485,-14.2645328536,-5.048456392,15.1315501345,72.24,-6.68,72.5481908803,131.58,64.8154671464,16.351543608,66.8462247234,-14.2645328536,-5.048456392,15.1315501345,79.08,21.4,81.9243944134,128.77
2019-09-23 15:00:00,60.983300408,-10.593164192,61.8965108569,-14.566699592,-5.153164192,15.4513377477,75.55,-5.44,75.7456011924,131.78,67.813300408,-14.223164192,69.2888310759,-14.566699592,-5.153164192,15.4513377477,82.38,-9.07,82.8777973887,129.08,58.823300408,-10.253164192,59.7102005259,-14.566699592,-5.153164192,15.4513377477,73.39,-5.1,73.5669905596,131.8,-14.566699592,-5.153164192,15.4513377477,-14.566699592,-5.153164192,15.4513377477,0.0,0.0,0.0,0.0,57.553300408,-8.073164192,58.1167649472,-14.566699592,-5.153164192,15.4513377477,72.12,-2.92,72.1790883844,131.8,64.553300408,21.206835808,67.9474685221,-14.566699592,-5.153164192,15.4513377477,79.12,26.36,83.3955874132,129.08
2019-09-23 15:30:00,60.5918838767,-10.8918111091,61.5630403811,-14.6481161233,-5.1518111091,15.5276676828,75.24,-5.74,75.4586323756,132.04,67.6918838767,-15.3818111091,69.417514042,-14.6481161233,-5.1518111091,15.5276676828,82.34,-10.23,82.97305888060001,129.51,58.4418838767,-10.5318111091,59.3832706769,-14.6481161233,-5.1518111091,15.5276676828,73.09,-5.38,73.2877377192,132.25,-14.6481161233,-5.1518111091,15.5276676828,-14.6481161233,-5.1518111091,15.5276676828,0.0,0.0,0.0,0.0,57.1518838767,-8.3518111091,57.7589004349,-14.6481161233,-5.1518111091,15.5276676828,71.8,-3.2,71.8712738165,132.25,64.4718838767,20.6081888909,67.6854582608,-14.6481161233,-5.1518111091,15.5276676828,79.12,25.76,83.2078842418,129.51
2019-09-23 16:00:00,61.502000484,-10.5464068226,62.3997016051,-14.927999516,-5.2664068226000005,15.8297255305,76.43,-5.28,76.6121615672,131.66,68.462000484,-16.0564068226,70.3196537984,-14.927999516,-5.2664068226000005,15.8297255305,83.39,-10.79,84.0851722957,129.51,59.322000484,-10.2064068226,60.1936083123,-14.927999516,-5.2664068226000005,15.8297255305,74.25,-4.94,74.4141525518,131.78,-14.927999516,-5.2664068226000005,15.8297255305,-14.927999516,-5.2664068226000005,15.8297255305,0.0,0.0,0.0,0.0,58.032000484,-7.9864068226,58.5789704085,-14.927999516,-5.2664068226000005,15.8297255305,72.96,-2.7199999999999998,73.0106841497,131.78,65.192000484,19.4535931774,68.0326334535,-14.927999516,-5.2664068226000005,15.8297255305,80.12,24.72,83.8468413239,129.51
2019-09-23 16:30:00,63.0921506152,-11.089145043,64.0592585583,-15.0678493848,-5.359145043,15.9925145201,78.16,-5.73,78.3697550079,131.4,70.0721506152,-18.419145043,72.4525444409,-15.0678493848,-5.359145043,15.9925145201,85.14,-13.06,86.1358415527,129.07,60.8621506152,-10.699145043,61.7954131159,-15.0678493848,-5.359145043,15.9925145201,75.93,-5.34,76.1175439698,131.47,-15.0678493848,-5.359145043,15.9925145201,-15.0678493848,-5.359145043,15.9925145201,0.0,0.0,0.0,0.0,59.5721506152,-8.519145043,60.1782100198,-15.0678493848,-5.359145043,15.9925145201,74.64,-3.16,74.7068618,131.47,66.8121506152,23.000854957,70.6604755049,-15.0678493848,-5.359145043,15.9925145201,81.88,28.36,86.6523167607,129.07
2019-09-23 17:00:00,64.4287007608,-10.9411067032,65.3510925511,-15.6012992392,-5.6411067032,16.5898349235,80.03,-5.3,80.2053046874,131.18,71.4587007608,-24.9611067032,75.6928184326,-15.6012992392,-5.6411067032,16.5898349235,87.06,-19.32,89.1779457041,129.81,62.1187007608,-10.5511067032,63.0084029069,-15.6012992392,-5.6411067032,16.5898349235,77.72,-4.91,77.8749414125,131.38,-15.6012992392,-5.6411067032,16.5898349235,-15.6012992392,-5.6411067032,16.5898349235,0.0,0.0,0.0,0.0,60.7987007608,-8.2811067032,61.3600744983,-15.6012992392,-5.6411067032,16.5898349235,76.4,-2.64,76.4455989577,131.38,68.3187007608,27.7188932968,73.7277554198,-15.6012992392,-5.6411067032,16.5898349235,83.92,33.36,90.3075633599,129.81
2019-09-23 17:30:00,64.9943011476,-10.9963909839,65.9179777931,-15.8056988524,-5.8063909839,16.8384765484,80.8,-5.19,80.9665122134,130.88,71.3243011476,-26.1363909839,75.9622726612,-15.8056988524,-5.8063909839,16.8384765484,87.13,-20.33,89.4703626907,129.61,62.6643011476,-10.5963909839,63.5538994886,-15.8056988524,-5.8063909839,16.8384765484,78.47,-4.79,78.6160607001,131.11,-15.8056988524,-5.8063909839,16.8384765484,-15.8056988524,-5.8063909839,16.8384765484,0.0,0.0,0.0,0.0,61.3143011476,-8.3663909839,61.8824694345,-15.8056988524,-5.8063909839,16.8384765484,77.12,-2.56,77.1624779281,131.11,68.2343011476,26.9536090161,73.3649568397,-15.8056988524,-5.8063909839,16.8384765484,84.04,32.76,90.19944124,129.61
2019-09-23 18:00:00,64.9518345731,-11.4526359819,65.9537996278,-15.8881654269,-5.8126359819,16.9180536023,80.84,-5.64,81.0365053541,131.56,71.1318345731,-26.7726359819,76.0033678672,-15.8881654269,-5.8126359819,16.9180536023,87.02,-20.96,89.5086699711,130.0,62.6018345731,-11.0526359819,63.5700436846,-15.8881654269,-5.8126359819,16.9180536023,78.49,-5.24,78.6647169956,131.59,-15.8881654269,-5.8126359819,16.9180536023,-15.8881654269,-5.8126359819,16.9180536023,0.0,0.0,0.0,0.0,61.3518345731,-8.7726359819,61.9758561664,-15.8881654269,-5.8126359819,16.9180536023,77.24,-2.96,77.296695919,131.59,68.0718345731,27.7073640181,73.4947119389,-15.8881654269,-5.8126359819,16.9180536023,83.96,33.52,90.4039379673,130.0
2019-09-23 18:30:00,65.1990845965,-11.5934606871,66.2218163668,-16.3909154035,-5.9534606871,17.4386295883,81.59,-5.64,81.7847033375,131.67,71.4090845965,-27.6834606871,76.5874099217,-16.3909154035,-5.9534606871,17.4386295883,87.8,-21.73,90.4490624606,130.41,62.8590845965,-11.1734606871,63.8444260686,-16.3909154035,-5.9534606871,17.4386295883,79.25,-5.22,79.4217281353,132.02,-16.3909154035,-5.9534606871,17.4386295883,-16.3909154035,-5.9534606871,17.4386295883,0.0,0.0,0.0,0.0,61.5690845965,-8.8734606871,62.2052287401,-16.3909154035,-5.9534606871,17.4386295883,77.96,-2.92,78.014665288,132.02,68.3690845965,27.2465393129,73.5982719436,-16.3909154035,-5.9534606871,17.4386295883,84.76,33.2,91.0302015817,130.41
2019-09-23 19:00:00,65.0612173101,-10.8888330028,65.966117682,-17.1387826899,-6.0088330028,18.1616063757,82.2,-4.88,82.3447290359,131.95,71.8712173101,-30.4388330028,78.0512295368,-17.1387826899,-6.0088330028,18.1616063757,89.01,-24.43,92.3017063764,130.94,62.6812173101,-10.4888330028,63.5527388964,-17.1387826899,-6.0088330028,18.1616063757,79.82,-4.48,79.9456240203,132.02,-17.1387826899,-6.0088330028,18.1616063757,-17.1387826899,-6.0088330028,18.1616063757,0.0,0.0,0.0,0.0,61.3812173101,-8.2088330028,61.9276899112,-17.1387826899,-6.0088330028,18.1616063757,78.52,-2.2,78.5508141269,132.02,68.9412173101,25.4711669972,73.4960665097,-17.1387826899,-6.0088330028,18.1616063757,86.08,31.48,91.6556424886,130.94
2019-09-23 19:30:00,65.1355170965,-10.791106829,66.0233562766,-17.4444829035,-6.031106829,18.4576334711,82.58,-4.76,82.7170719985,131.54,72.2655170965,-30.341106829,78.3765763786,-17.4444829035,-6.031106829,18.4576334711,89.71,-24.31,92.945468959,130.6,62.7455170965,-10.391106829,63.6001180568,-17.4444829035,-6.031106829,18.4576334711,80.19,-4.36,80.3084410258,131.58,-17.4444829035,-6.031106829,18.4576334711,-17.4444829035,-6.031106829,18.4576334711,0.0,0.0,0.0,0.0,61.3955170965,-8.071106829,61.923761877,-17.4444829035,-6.031106829,18.4576334711,78.84,-2.04,78.8663882779,131.58,69.2755170965,25.248893171,73.7333294742,-17.4444829035,-6.031106829,18.4576334711,86.72,31.28,92.1889190738,130.6
2019-09-23 20:00:00,63.9669337193,-11.4850379429,64.9898046312,-17.1930662807,-5.9350379429,18.1886284122,81.16,-5.55,81.3495427154,131.7,70.9969337193,-31.0650379429,77.4958139511,-17.1930662807,-5.9350379429,18.1886284122,88.19,-25.13,91.7005616122,130.71,61.6469337193,-11.0850379429,62.6356328554,-17.1930662807,-5.9350379429,18.1886284122,78.84,-5.15,79.0080255417,131.97,-17.1930662807,-5.9350379429,18.1886284122,-17.1930662807,-5.9350379429,18.1886284122,0.0,0.0,0.0,0.0,60.3269337193,-8.8150379429,60.9675637197,-17.1930662807,-5.9350379429,18.1886284122,77.52,-2.88,77.5734800044,131.97,68.0869337193,24.3049620571,72.294963337,-17.1930662807,-5.9350379429,18.1886284122,85.28,30.24,90.4827939445,130.71
2019-09-23 20:30:00,60.7117169614,-13.5017872672,62.1949422044,-16.6782830386,-5.7017872672,17.6259894235,77.39,-7.8,77.7820808413,132.17,67.9417169614,-32.2017872672,75.1866477964,-16.6782830386,-5.7017872672,17.6259894235,84.62,-26.5,88.6723993134,131.15,58.5217169614,-13.0617872672,59.9616681116,-16.6782830386,-5.7017872672,17.6259894235,75.2,-7.36,75.5593118021,132.3,-16.6782830386,-5.7017872672,17.6259894235,-16.6782830386,-5.7017872672,17.6259894235,0.0,0.0,0.0,0.0,57.2817169614,-10.8217872672,58.2949927327,-16.6782830386,-5.7017872672,17.6259894235,73.96,-5.12,74.1370083022,132.3,65.1617169614,24.3782127328,69.5725995878,-16.6782830386,-5.7017872672,17.6259894235,81.84,30.08,87.1928437431,131.15
2019-09-23 21:00:00,57.6509169542,-13.8620193595,59.294045286,-15.8890830458,-5.4120193595,16.7854971206,73.54,-8.45,74.0238752025,132.44,64.4109169542,-35.6220193595,73.6049895464,-15.8890830458,-5.4120193595,16.7854971206,80.3,-30.21,85.7947207001,131.79,55.5909169542,-13.4320193595,57.1906390232,-15.8890830458,-5.4120193595,16.7854971206,71.48,-8.02,71.9285117321,132.48,-15.8890830458,-5.4120193595,16.7854971206,-15.8890830458,-5.4120193595,16.7854971206,0.0,0.0,0.0,0.0,54.3509169542,-11.2520193595,55.5034243396,-15.8890830458,-5.4120193595,16.7854971206,70.24,-5.84,70.4823609139,132.48,61.9109169542,22.2679806405,65.7938036589,-15.8890830458,-5.4120193595,16.7854971206,77.8,27.68,82.5773722033,131.79
2019-09-23 21:30:00,54.4398169564,-15.7473114757,56.6716109614,-14.5901830436,-5.0473114757,15.4385489726,69.03,-10.7,69.8543549108,133.43,60.3298169564,-37.3873114757,70.9753328514,-14.5901830436,-5.0473114757,15.4385489726,74.92,-32.34,81.6019730154,132.6,52.5398169564,-15.3173114757,54.7270718809,-14.5901830436,-5.0473114757,15.4385489726,67.13,-10.27,67.9110432846,133.52,-14.5901830436,-5.0473114757,15.4385489726,-14.5901830436,-5.0473114757,15.4385489726,0.0,0.0,0.0,0.0,51.4098169564,-13.2473114757,53.0891753639,-14.5901830436,-5.0473114757,15.4385489726,66.0,-8.2,66.5074431925,133.52,58.0498169564,20.912688524300002,61.7018783343,-14.5901830436,-5.0473114757,15.4385489726,72.64,25.96,77.1394270137,132.6
2019-09-23 22:00:00,51.0765001832,-17.8941728445,54.1203316024,-13.4934998168,-4.6741728445,14.2801410738,64.57,-13.22,65.9094325571,134.07,56.5165001832,-39.0441728445,68.691791548,-13.4934998168,-4.6741728445,14.2801410738,70.01,-34.37,77.9916469886,133.24,49.3465001832,-17.4341728445,52.3357188076,-13.4934998168,-4.6741728445,14.2801410738,62.84,-12.76,64.1224079398,134.07,-13.4934998168,-4.6741728445,14.2801410738,-13.4934998168,-4.6741728445,14.2801410738,0.0,0.0,0.0,0.0,48.2265001832,-15.3941728445,50.6238666786,-13.4934998168,-4.6741728445,14.2801410738,61.72,-10.72,62.6440484005,134.07,54.4265001832,20.2858271555,58.0840658492,-13.4934998168,-4.6741728445,14.2801410738,67.92,24.96,72.3610945191,133.24
2019-09-23 22:30:00,47.8198001571,-17.926310449,51.0694222933,-12.3801998429,-4.346310449,13.1209665296,60.2,-13.58,61.7126923736,134.51,52.6198001571,-41.736310449,67.1622139187,-12.3801998429,-4.346310449,13.1209665296,65.0,-37.39,74.9867461622,133.84,46.2298001571,-17.506310449,49.4334434174,-12.3801998429,-4.346310449,13.1209665296,58.61,-13.16,60.0692741757,134.66,-12.3801998429,-4.346310449,13.1209665296,-12.3801998429,-4.346310449,13.1209665296,0.0,0.0,0.0,0.0,45.1798001571,-15.506310449,47.7667248822,-12.3801998429,-4.346310449,13.1209665296,57.56,-11.16,58.6318957565,134.66,50.7798001571,18.493689551,54.0426188966,-12.3801998429,-4.346310449,13.1209665296,63.16,22.84,67.162870695,133.84
2019-09-23 23:00:00,44.4439501183,-18.9071429896,48.2984964378,-11.5760498817,-3.9571429896,12.2337202642,56.02,-14.95,57.9805389765,134.97,49.5339501183,-42.6571429896,65.3700547832,-11.5760498817,-3.9571429896,12.2337202642,61.11,-38.7,72.3334092934,134.52,43.0339501183,-18.4871429896,46.83690125,-11.5760498817,-3.9571429896,12.2337202642,54.61,-14.53,56.5099371792,135.35,-11.5760498817,-3.9571429896,12.2337202642,-11.5760498817,-3.9571429896,12.2337202642,0.0,0.0,0.0,0.0,41.9839501183,-16.597142989600002,45.145511659,-11.5760498817,-3.9571429896,12.2337202642,53.56,-12.64,55.0312929159,135.35,47.8639501183,18.0828570104,51.1658815871,-11.5760498817,-3.9571429896,12.2337202642,59.44,22.04,63.394599139,134.52
2019-09-23 23:30:00,41.8516668354,-18.4404895358,45.7341630646,-10.3483331646,-3.5504895358,10.9404741776,52.2,-14.89,54.2821526839,134.48,46.3116668354,-44.9804895358,64.5601651481,-10.3483331646,-3.5504895358,10.9404741776,56.66,-41.43,70.1911710972,134.12,40.5716668354,-18.0504895358,44.4058590986,-10.3483331646,-3.5504895358,10.9404741776,50.92,-14.5,52.9442763668,134.63,-10.3483331646,-3.5504895358,10.9404741776,-10.3483331646,-3.5504895358,10.9404741776,0.0,0.0,0.0,0.0,39.4516668354,-16.2304895358,42.6598500544,-10.3483331646,-3.5504895358,10.9404741776,49.8,-12.68,51.3889326606,134.63,44.8516668354,16.3695104642,47.7455012619,-10.3483331646,-3.5504895358,10.9404741776,55.2,19.92,58.6842943214,134.12
2019-09-24 00:00:00,39.6747002336,-18.6902732822,43.8566774162,-9.4652997664,-3.3002732822,10.0241559946,49.14,-15.39,51.4936083412,133.89,43.6347002336,-45.0402732822,62.7105515987,-9.4652997664,-3.3002732822,10.0241559946,53.1,-41.74,67.5413769478,133.42,38.5347002336,-18.3202732822,42.6679684919,-9.4652997664,-3.3002732822,10.0241559946,48.0,-15.02,50.2951329653,134.13,-9.4652997664,-3.3002732822,10.0241559946,-9.4652997664,-3.3002732822,10.0241559946,0.0,0.0,0.0,0.0,37.4147002336,-16.5402732822,40.9077062889,-9.4652997664,-3.3002732822,10.0241559946,46.88,-13.24,48.7137762856,134.13,42.2147002336,16.0197267178,45.1521047121,-9.4652997664,-3.3002732822,10.0241559946,51.68,19.32,55.1732253906,133.42
2019-09-24 00:30:00,38.2677835422,-19.5080154204,42.9532993247,-8.8422164578,-3.1280154204,9.3791935877,47.11,-16.38,49.8764122607,133.89,41.7677835422,-44.6580154204,61.1464314847,-8.8422164578,-3.1280154204,9.3791935877,50.61,-41.53,65.4684122306,133.42,37.1777835422,-19.1180154204,41.8053358164,-8.8422164578,-3.1280154204,9.3791935877,46.02,-15.99,48.7187900096,134.13,-8.8422164578,-3.1280154204,9.3791935877,-8.8422164578,-3.1280154204,9.3791935877,0.0,0.0,0.0,0.0,36.0777835422,-17.3680154204,40.0406596469,-8.8422164578,-3.1280154204,9.3791935877,44.92,-14.24,47.1230729049,134.13,40.3977835422,16.3519845796,43.5817429071,-8.8422164578,-3.1280154204,9.3791935877,49.24,19.48,52.9532624113,133.42
2019-09-24 01:00:00,37.0770335813,-19.8825470245,42.071630529,-8.6829664187,-3.0625470245,9.2072308598,45.76,-16.82,48.7533588586,134.49,40.7170335813,-45.3125470245,60.9188291213,-8.6829664187,-3.0625470245,9.2072308598,49.4,-42.25,65.0032499188,134.33,36.0370335813,-19.5025470245,40.9758115208,-8.6829664187,-3.0625470245,9.2072308598,44.72,-16.44,47.6461121184,134.85,-8.6829664187,-3.0625470245,9.2072308598,-8.6829664187,-3.0625470245,9.2072308598,0.0,0.0,0.0,0.0,34.9570335813,-17.7825470245,39.2200608807,-8.6829664187,-3.0625470245,9.2072308598,43.64,-14.72,46.0557054012,134.85,39.3970335813,16.2174529755,42.6043663962,-8.6829664187,-3.0625470245,9.2072308598,48.08,19.28,51.8015907092,134.33
2019-09-24 01:30:00,37.2177334827,-20.3902491888,42.4372707366,-8.8322665173,-3.0702491888,9.3506877776,46.05,-17.32,49.1994400375,135.54,41.2177334827,-45.4402491888,61.3491466916,-8.8322665173,-3.0702491888,9.3506877776,50.05,-42.37,65.576058131,135.22,36.1677334827,-19.9902491888,41.3245085622,-8.8322665173,-3.0702491888,9.3506877776,45.0,-16.92,48.0758400863,135.82,-8.8322665173,-3.0702491888,9.3506877776,-8.8322665173,-3.0702491888,9.3506877776,0.0,0.0,0.0,0.0,35.1277334827,-18.3102491888,39.6134179917,-8.8322665173,-3.0702491888,9.3506877776,43.96,-15.24,46.5267578926,135.82,39.9677334827,16.4897508112,43.2357676185,-8.8322665173,-3.0702491888,9.3506877776,48.8,19.56,52.5740772625,135.22
2019-09-24 02:00:00,36.3280334899,-20.9299609903,41.9259977138,-9.2319665101,-3.1699609903,9.7610377688,45.56,-17.76,48.8991942674,135.72,41.1180334899,-45.4699609903,61.3042415379,-9.2319665101,-3.1699609903,9.7610377688,50.35,-42.3,65.7602653583,135.53,35.2980334899,-20.5299609903,40.8341825744,-9.2319665101,-3.1699609903,9.7610377688,44.53,-17.36,47.7942517464,136.37,-9.2319665101,-3.1699609903,9.7610377688,-9.2319665101,-3.1699609903,9.7610377688,0.0,0.0,0.0,0.0,34.2880334899,-18.8099609903,39.1086163532,-9.2319665101,-3.1699609903,9.7610377688,43.52,-15.64,46.2449997297,136.37,39.8480334899,16.3500390097,43.0719113649,-9.2319665101,-3.1699609903,9.7610377688,49.08,19.52,52.8192843571,135.53
2019-09-24 02:30:00,35.8511501637,-17.1309457591,39.7337925532,-9.0488498363,-3.1109457591,9.5686815641,44.9,-14.02,47.0379676432,135.89,40.3411501637,-38.9409457591,56.0696500181,-9.0488498363,-3.1109457591,9.5686815641,49.39,-35.83,61.0177105437,135.11,34.8011501637,-16.8309457591,38.657480361,-9.0488498363,-3.1109457591,9.5686815641,43.85,-13.72,45.9462827659,136.05,-9.0488498363,-3.1109457591,9.5686815641,-9.0488498363,-3.1109457591,9.5686815641,0.0,0.0,0.0,0.0,33.5511501637,-24.4309457591,41.5036237935,-9.0488498363,-3.1109457591,9.5686815641,42.6,-21.32,47.6371955514,136.05,38.7111501637,8.2490542409,39.5802986708,-9.0488498363,-3.1109457591,9.5686815641,47.76,11.36,49.0924352625,135.11
2019-09-24 03:00:00,35.3406501771,-13.8876711158,37.971422991,-8.7693498229,-3.0376711158,9.280567985,44.11,-10.85,45.42482361,135.52,39.9606501771,-23.6776711158,46.4487424161,-8.7693498229,-3.0376711158,9.280567985,48.73,-20.64,52.9209079665,133.56,34.2806501771,-13.6976711158,36.9159744631,-8.7693498229,-3.0376711158,9.280567985,43.05,-10.66,44.3501758734,135.96,-8.7693498229,-3.0376711158,9.280567985,-8.7693498229,-3.0376711158,9.280567985,0.0,0.0,0.0,0.0,32.8706501771,-33.5576711158,46.9744285093,-8.7693498229,-3.0376711158,9.280567985,41.64,-30.52,51.6271246536,135.96,37.6306501771,0.08232888420000001,37.6307402371,-8.7693498229,-3.0376711158,9.280567985,46.4,3.12,46.5047782491,133.56
2019-09-24 03:30:00,34.8674336276,-13.9666703406,37.5606949906,-8.9325663724,-3.1166703406,9.4606752407,43.8,-10.85,45.1238573263,135.52,39.8274336276,-23.3266703406,46.1558015697,-8.9325663724,-3.1166703406,9.4606752407,48.76,-20.21,52.7823995286,133.56,33.8274336276,-13.7666703406,36.5214522999,-8.9325663724,-3.1166703406,9.4606752407,42.76,-10.65,44.0663147994,135.7,-8.9325663724,-3.1166703406,9.4606752407,-8.9325663724,-3.1166703406,9.4606752407,0.0,0.0,0.0,0.0,32.3874336276,-33.6366703406,46.6944477276,-8.9325663724,-3.1166703406,9.4606752407,41.32,-30.52,51.3693760912,135.7,37.4674336276,0.7633296594000001,37.4752085358,-8.9325663724,-3.1166703406,9.4606752407,46.4,3.88,46.5619415403,133.56
2019-09-24 04:00:00,34.5834836382,-14.0387920645,37.3243221396,-9.0165163618,-3.1987920645,9.5671227637,43.6,-10.84,44.9273368897,135.81,40.0934836382,-22.7287920645,46.0878011946,-9.0165163618,-3.1987920645,9.5671227637,49.11,-19.53,52.8508561898,133.56,33.5534836382,-13.8687920645,36.3067439684,-9.0165163618,-3.1987920645,9.5671227637,42.57,-10.67,43.8868294594,136.11,-9.0165163618,-3.1987920645,9.5671227637,-9.0165163618,-3.1987920645,9.5671227637,0.0,0.0,0.0,0.0,32.1034836382,-33.7187920645,46.5573903907,-9.0165163618,-3.1987920645,9.5671227637,41.12,-30.52,51.208639896,136.11,37.7034836382,1.0812079355,37.7189831392,-9.0165163618,-3.1987920645,9.5671227637,46.72,4.28,46.9156349206,133.56
2019-09-24 04:30:00,34.8108336219,-14.1859578058,37.59036494,-9.1591663781,-3.2259578058,9.7106710637,43.97,-10.96,45.3153671507,136.16,40.5408336219,-22.8159578058,46.5201797219,-9.1591663781,-3.2259578058,9.7106710637,49.7,-19.59,53.4215134567,134.0,33.7608336219,-13.9959578058,36.5469659719,-9.1591663781,-3.2259578058,9.7106710637,42.92,-10.77,44.2506418033,136.46,-9.1591663781,-3.2259578058,9.7106710637,-9.1591663781,-3.2259578058,9.7106710637,0.0,0.0,0.0,0.0,32.3208336219,-33.9459578058,46.8717861551,-9.1591663781,-3.2259578058,9.7106710637,41.48,-30.72,51.6169429548,136.46,38.1608336219,0.2140421942,38.1614338931,-9.1591663781,-3.2259578058,9.7106710637,47.32,3.44,47.4448732741,134.0
2019-09-24 05:00:00,34.9850504949,-14.0020827142,37.6830476271,-9.0849495051,-3.2520827142,9.6494740525,44.07,-10.75,45.3621802827,135.76,40.4550504949,-22.5120827142,46.2969219136,-9.0849495051,-3.2520827142,9.6494740525,49.54,-19.26,53.1522266702,133.37,33.9450504949,-13.8120827142,36.6475112662,-9.0849495051,-3.2520827142,9.6494740525,43.03,-10.56,44.3068222738,135.94,-9.0849495051,-3.2520827142,9.6494740525,-9.0849495051,-3.2520827142,9.6494740525,0.0,0.0,0.0,0.0,32.4750504949,-33.6120827142,46.7375759858,-9.0849495051,-3.2520827142,9.6494740525,41.56,-30.36,51.4680794279,135.94,38.0350504949,1.2279172858,38.0548662724,-9.0849495051,-3.2520827142,9.6494740525,47.12,4.48,47.3324920113,133.37
2019-09-24 05:30:00,36.6850836018,-13.5429233838,39.1050653068,-9.4049163982,-3.2429233838,9.9483166681,46.09,-10.3,47.2268789991,135.76,42.1450836018,-22.6129233838,47.8283637162,-9.4049163982,-3.2429233838,9.9483166681,51.55,-19.37,55.0690421199,133.79,35.5550836018,-13.3629233838,37.9833080615,-9.4049163982,-3.2429233838,9.9483166681,44.96,-10.12,46.084878214,135.94,-9.4049163982,-3.2429233838,9.9483166681,-9.4049163982,-3.2429233838,9.9483166681,0.0,0.0,0.0,0.0,34.1150836018,-33.1629233838,47.577499057,-9.4049163982,-3.2429233838,9.9483166681,43.52,-29.92,52.8128469219,135.94,39.6350836018,1.5170766162,39.6641068673,-9.4049163982,-3.2429233838,9.9483166681,49.04,4.76,49.2704698577,133.79
2019-09-24 06:00:00,38.4032835344,-13.5931556438,40.7380174601,-10.1567164656,-3.4731556438,10.7341371096,48.56,-10.12,49.6033063414,135.12,44.4632835344,-20.6731556438,49.0343037774,-10.1567164656,-3.4731556438,10.7341371096,54.62,-17.2,57.2641633135,132.84,37.1932835344,-13.3831556438,39.5278281095,-10.1567164656,-3.4731556438,10.7341371096,47.35,-9.91,48.3759299652,135.23,-10.1567164656,-3.4731556438,10.7341371096,-10.1567164656,-3.4731556438,10.7341371096,0.0,0.0,0.0,0.0,35.6832835344,-32.9531556438,48.5716706597,-10.1567164656,-3.4731556438,10.7341371096,45.84,-29.48,54.501155951,135.23,41.7632835344,2.6468443562,41.8470744093,-10.1567164656,-3.4731556438,10.7341371096,51.92,6.12,52.2794491172,132.84
2019-09-24 06:30:00,43.4733834458,-10.7129236353,44.7738964246,-11.8866165542,-4.0229236353,12.5489269534,55.36,-6.69,55.7627626647,133.98,50.8133834458,-18.6629236353,54.1322884777,-11.8866165542,-4.0229236353,12.5489269534,62.7,-14.64,64.3864861598,131.69,41.9833834458,-10.5229236353,43.2820564136,-11.8866165542,-4.0229236353,12.5489269534,53.87,-6.5,54.260730736,134.13,-11.8866165542,-4.0229236353,12.5489269534,-11.8866165542,-4.0229236353,12.5489269534,0.0,0.0,0.0,0.0,40.3933834458,-29.6229236353,50.0913468665,-11.8866165542,-4.0229236353,12.5489269534,52.28,-25.6,58.2113253586,134.13,47.7133834458,4.3370763647,47.9100948782,-11.8866165542,-4.0229236353,12.5489269534,59.6,8.36,60.183466168,131.69
2019-09-24 07:00:00,48.6467333887,-9.362563534,49.5395020698,-13.6732666113,-4.602563534,14.4271206728,62.32,-4.76,62.5015199815,133.38,56.8167333887,-14.662563534,58.6782068774,-13.6732666113,-4.602563534,14.4271206728,70.49,-10.06,71.2042393401,131.07,46.9067333887,-9.182563534,47.7970826542,-13.6732666113,-4.602563534,14.4271206728,60.58,-4.58,60.7528830592,133.62,-13.6732666113,-4.602563534,14.4271206728,-13.6732666113,-4.602563534,14.4271206728,0.0,0.0,0.0,0.0,45.2467333887,-28.082563534,53.2531431654,-13.6732666113,-4.602563534,14.4271206728,58.92,-23.48,63.4261523348,133.62,53.2067333887,6.837436466,53.6442635826,-13.6732666113,-4.602563534,14.4271206728,66.88,11.44,67.8513669722,131.07
2019-09-24 07:30:00,54.2092167435,-7.504661416,54.7262197023,-15.5507832565,-5.234661416,16.4081851535,69.76,-2.27,69.7969232846,131.74,63.3492167435,-9.664661416,64.082204568,-15.5507832565,-5.234661416,16.4081851535,78.9,-4.43,79.0242677916,129.04,52.1992167435,-7.314661416,52.7092259501,-15.5507832565,-5.234661416,16.4081851535,67.75,-2.08,67.7819216311,131.93,-15.5507832565,-5.234661416,16.4081851535,-15.5507832565,-5.234661416,16.4081851535,0.0,0.0,0.0,0.0,50.3692167435,-25.594661416,56.4990680308,-15.5507832565,-5.234661416,16.4081851535,65.92,-20.36,68.9925793111,131.93,59.1292167435,9.725338584,59.9236721444,-15.5507832565,-5.234661416,16.4081851535,74.68,14.96,76.1636658782,129.04
2019-09-24 08:00:00,57.557166814,-8.0088568865,58.1116962434,-16.632833186,-5.5888568865,17.5466937367,74.19,-2.42,74.229458438,131.89,67.267166814,-8.7788568865,67.8376006314,-16.632833186,-5.5888568865,17.5466937367,83.9,-3.19,83.9606223178,128.71,55.387166814,-7.7788568865,55.9307505952,-16.632833186,-5.5888568865,17.5466937367,72.02,-2.19,72.0532893073,131.93,-16.632833186,-5.5888568865,17.5466937367,-16.632833186,-5.5888568865,17.5466937367,0.0,0.0,0.0,0.0,53.607166814,-21.7088568865,57.83599918,-16.632833186,-5.5888568865,17.5466937367,70.24,-16.12,72.0660252824,131.93,63.087166814,15.0511431135,64.8577483855,-16.632833186,-5.5888568865,17.5466937367,79.72,20.64,82.3485761868,128.71
2019-09-24 08:30:00,59.254800159,-12.2229161772,60.5023224493,-16.815199841000002,-5.7229161772,17.7623961014,76.07,-6.5,76.3471996867,131.41,68.534800159,-13.8629161772,69.9228094242,-16.815199841000002,-5.7229161772,17.7623961014,85.35,-8.14,85.7372853547,128.57,57.054800159,-11.8329161772,58.2689293401,-16.815199841000002,-5.7229161772,17.7623961014,73.87,-6.11,74.1222571162,131.64,-16.815199841000002,-5.7229161772,17.7623961014,-16.815199841000002,-5.7229161772,17.7623961014,0.0,0.0,0.0,0.0,55.824800159,-9.6429161772,56.6515149417,-16.815199841000002,-5.7229161772,17.7623961014,72.64,-3.92,72.7456940306,131.64,65.064800159,20.8370838228,68.3199259511,-16.815199841000002,-5.7229161772,17.7623961014,81.88,26.56,86.0800092937,128.57
2019-09-24 09:00:00,60.1873501761,-11.4745494553,61.2713832586,-16.4326498239,-5.6345494553,17.3718199334,76.62,-5.84,76.8422409876,132.02,69.0173501761,-13.2645494553,70.2804588601,-16.4326498239,-5.6345494553,17.3718199334,85.45,-7.63,85.7899726075,129.21,57.9873501761,-11.1145494553,59.0429165103,-16.4326498239,-5.6345494553,17.3718199334,74.42,-5.48,74.6214902022,132.04,-16.4326498239,-5.6345494553,17.3718199334,-16.4326498239,-5.6345494553,17.3718199334,0.0,0.0,0.0,0.0,56.7273501761,-8.9145494553,57.4235269728,-16.4326498239,-5.6345494553,17.3718199334,73.16,-3.2800000000000002,73.2334896069,132.04,65.6073501761,22.1654505447,69.2504988789,-16.4326498239,-5.6345494553,17.3718199334,82.04,27.8,86.6221772989,129.21
2019-09-24 09:30:00,61.7052837875,-10.8408665658,62.6503506391,-16.4647162125,-5.8108665658,17.4600415293,78.17,-5.03,78.3316653723,131.45,69.8152837875,-12.5508665658,70.9344634285,-16.4647162125,-5.8108665658,17.4600415293,86.28,-6.74,86.5428564354,128.62,59.4852837875,-10.4808665658,60.4015525566,-16.4647162125,-5.8108665658,17.4600415293,75.95,-4.67,76.0934386133,131.52,-16.4647162125,-5.8108665658,17.4600415293,-16.4647162125,-5.8108665658,17.4600415293,0.0,0.0,0.0,0.0,58.1352837875,-8.250866565799999,58.7178679802,-16.4647162125,-5.8108665658,17.4600415293,74.6,-2.44,74.6398928188,131.52,66.3352837875,21.9891334342,69.8848471727,-16.4647162125,-5.8108665658,17.4600415293,82.8,27.8,87.3423150598,128.62
2019-09-24 10:00:00,62.469050538,-11.2445654617,63.4730062904,-15.700949462,-5.6145654617,16.6746262126,78.17,-5.63,78.3724811397,131.53,70.049050538,-18.1145654617,72.3533479747,-15.700949462,-5.6145654617,16.6746262126,85.75,-12.5,86.6562894428,129.24,60.249050538,-10.8645654617,61.2208042532,-15.700949462,-5.6145654617,16.6746262126,75.95,-5.25,76.1312353768,131.52,-15.700949462,-5.6145654617,16.6746262126,-15.700949462,-5.6145654617,16.6746262126,0.0,0.0,0.0,0.0,58.899050538,-8.6545654617,59.5315013889,-15.700949462,-5.6145654617,16.6746262126,74.6,-3.04,74.661915325,131.52,66.699050538,28.1854345383,72.4098202096,-15.700949462,-5.6145654617,16.6746262126,82.4,33.8,89.0628991219,129.24
2019-09-24 10:30:00,62.7359336845,-10.2537727693,63.5683665927,-15.2340663155,-5.4337727693,16.1741356187,77.97,-4.82,78.1188408772,131.43,69.6259336845,-21.6737727693,72.921348503,-15.2340663155,-5.4337727693,16.1741356187,84.86,-16.24,86.3999837963,129.7,60.5359336845,-9.8937727693,61.3391066666,-15.2340663155,-5.4337727693,16.1741356187,75.77,-4.46,75.9011495302,131.6,-15.2340663155,-5.4337727693,16.1741356187,-15.2340663155,-5.4337727693,16.1741356187,0.0,0.0,0.0,0.0,59.2059336845,-7.7137727693,59.7063218913,-15.2340663155,-5.4337727693,16.1741356187,74.44,-2.2800000000000002,74.4749085263,131.6,66.4459336845,29.8062272307,72.8249496047,-15.2340663155,-5.4337727693,16.1741356187,81.68,35.24,88.9577427771,129.7
2019-09-24 11:00:00,62.5812170077,-9.4640129067,63.2927820724,-14.0887829923,-5.2640129067,15.0400677553,76.67,-4.2,76.7849523019,131.84,68.6812170077,-21.8640129067,72.0773517136,-14.0887829923,-5.2640129067,15.0400677553,82.77,-16.6,84.418202421,129.98,60.4012170077,-9.1440129067,61.0894425253,-14.0887829923,-5.2640129067,15.0400677553,74.49,-3.88,74.5909813583,131.85,-14.0887829923,-5.2640129067,15.0400677553,-14.0887829923,-5.2640129067,15.0400677553,0.0,0.0,0.0,0.0,59.0712170077,-6.9440129067,59.4779622551,-14.0887829923,-5.2640129067,15.0400677553,73.16,-1.6800000000000002,73.1792866869,131.85,65.5912170077,30.8159870933,72.4695302116,-14.0887829923,-5.2640129067,15.0400677553,79.68,36.08,87.4681016142,129.98
2019-09-24 11:30:00,63.2600004257,-8.7400095964,63.8609068336,-13.3199995743,-4.9300095964,14.2030765428,76.58,-3.81,76.6747187801,132.06,68.9200004257,-21.1700095964,72.0980982065,-13.3199995743,-4.9300095964,14.2030765428,82.24,-16.24,83.8281289306,130.18,61.0700004257,-8.4400095964,61.6504559106,-13.3199995743,-4.9300095964,14.2030765428,74.39,-3.51,74.4727614635,132.06,-13.3199995743,-4.9300095964,14.2030765428,-13.3199995743,-4.9300095964,14.2030765428,0.0,0.0,0.0,0.0,59.7200004257,-6.2500095964,60.0461578355,-13.3199995743,-4.9300095964,14.2030765428,73.04,-1.32,73.0519267371,132.06,65.8400004257,31.4699904036,72.9744198474,-13.3199995743,-4.9300095964,14.2030765428,79.16,36.4,87.1278692497,130.18
2019-09-24 12:00:00,62.3496671473,-9.4095291539,63.0556915137,-12.2303328527,-4.7495291539,13.1201779283,74.58,-4.66,74.7254441272,132.63,66.8396671473,-21.5595291539,70.230722634,-12.2303328527,-4.7495291539,13.1201779283,79.07,-16.81,80.8371263715,130.93,60.2296671473,-9.0995291539,60.9131696392,-12.2303328527,-4.7495291539,13.1201779283,72.46,-4.35,72.5904546066,132.82,-12.2303328527,-4.7495291539,13.1201779283,-12.2303328527,-4.7495291539,13.1201779283,0.0,0.0,0.0,0.0,58.9296671473,-6.9095291539,59.3333570871,-12.2303328527,-4.7495291539,13.1201779283,71.16,-2.16,71.1927749143,132.82,63.8896671473,31.6904708461,71.3174278185,-12.2303328527,-4.7495291539,13.1201779283,76.12,36.44,84.3927011062,130.93
2019-09-24 12:30:00,62.3933175181,-9.222835768,63.0712832477,-11.4566824819,-4.652835768,12.3654540627,73.85,-4.57,73.9912657008,133.13,65.0933175181,-21.962835768,68.6986618536,-11.4566824819,-4.652835768,12.3654540627,76.55,-17.31,78.4827280362,131.26,60.3033175181,-8.942835768,60.9628117401,-11.4566824819,-4.652835768,12.3654540627,71.76,-4.29,71.8881193244,133.13,-11.4566824819,-4.652835768,12.3654540627,-11.4566824819,-4.652835768,12.3654540627,0.0,0.0,0.0,0.0,59.0233175181,-6.772835768,59.4106330145,-11.4566824819,-4.652835768,12.3654540627,70.48,-2.12,70.5118770137,133.13,62.2633175181,31.707164232,69.8717752171,-11.4566824819,-4.652835768,12.3654540627,73.72,36.36,82.1990754206,131.26
2019-09-24 13:00:00,61.4083009609,-8.3926513175,61.979157973,-7.8516990391,-3.7126513174999998,8.6852148854,69.26,-4.68,69.4179371632,133.28,62.2183009609,-23.1626513175,66.3899494692,-7.8516990391,-3.7126513174999998,8.6852148854,70.07,-19.45,72.7193743097,131.92,59.4583009609,-8.1526513175,60.014625523,-7.8516990391,-3.7126513174999998,8.6852148854,67.31,-4.44,67.4562799152,133.75,-7.8516990391,-3.7126513174999998,8.6852148854,-7.8516990391,-3.7126513174999998,8.6852148854,0.0,0.0,0.0,0.0,58.1483009609,-6.0326513175,58.4603950257,-7.8516990391,-3.7126513174999998,8.6852148854,66.0,-2.32,66.0407631694,133.75,59.5483009609,31.0873486825,67.174574025,-7.8516990391,-3.7126513174999998,8.6852148854,67.4,34.8,75.8538067601,131.92
