Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-24 13:30:00,61.6944508882,-6.8133637265,62.0695351656,-6.8255491118,-3.2133637265,7.544125338,68.52,-3.6,68.614505755,133.13,61.5144508882,-24.7833637265,66.3192489831,-6.8255491118,-3.2133637265,7.544125338,68.34,-21.57,71.6632437167,132.19,59.7544508882,-6.6133637265,60.119306223,-6.8255491118,-3.2133637265,7.544125338,66.58,-3.4,66.6667563333,133.23,-6.8255491118,-3.2133637265,7.544125338,-6.8255491118,-3.2133637265,7.544125338,0.0,0.0,0.0,0.0,58.4944508882,-4.5333637265,58.6698574346,-6.8255491118,-3.2133637265,7.544125338,65.32,-1.32,65.3333360544,133.23,59.0144508882,29.9866362735,66.1959497903,-6.8255491118,-3.2133637265,7.544125338,65.84,33.2,73.7370029225,132.19
2019-09-24 14:00:00,60.5558009113,-6.7861258727,60.9348547908,-5.8741990887,-3.0161258727,6.603274204,66.43,-3.77,66.5368905195,133.63,59.9758009113,-24.7261258727,64.8727831654,-5.8741990887,-3.0161258727,6.603274204,65.85,-21.71,69.3364738071,132.44,58.6758009113,-6.6061258727,59.0465114264,-5.8741990887,-3.0161258727,6.603274204,64.55,-3.59,64.6497532865,133.67,-5.8741990887,-3.0161258727,6.603274204,-5.8741990887,-3.0161258727,6.603274204,0.0,0.0,0.0,0.0,57.4058009113,-4.5761258727000005,57.5879059028,-5.8741990887,-3.0161258727,6.603274204,63.28,-1.56,63.299225903600004,133.67,57.5658009113,30.0638741273,64.9434982281,-5.8741990887,-3.0161258727,6.603274204,63.44,33.08,71.5466281526,132.44
2019-09-24 14:30:00,60.0474677071,-7.2712420027,60.4861086391,-5.6525322929,-3.1312420027,6.4618726234,65.7,-4.14,65.8303091289,134.0,58.2074677071,-25.4312420027,63.5205271284,-5.6525322929,-3.1312420027,6.4618726234,63.86,-22.3,67.6416262371,132.28,58.1774677071,-7.0912420027,58.6080494638,-5.6525322929,-3.1312420027,6.4618726234,63.83,-3.96,63.9527208178,134.07,-5.6525322929,-3.1312420027,6.4618726234,-5.6525322929,-3.1312420027,6.4618726234,0.0,0.0,0.0,0.0,56.9474677071,-5.0512420027,57.1710514511,-5.6525322929,-3.1312420027,6.4618726234,62.6,-1.92,62.6294371682,134.07,55.7874677071,29.7087579973,63.204840439,-5.6525322929,-3.1312420027,6.4618726234,61.44,32.84,69.6659113197,132.28
2019-09-24 15:00:00,59.7054514194,-7.2993283616,60.1499885596,-4.3845485806,-2.7893283616,5.1965968637,64.09,-4.51,64.24848792,134.07,56.1254514194,-26.0493283616,61.8759549835,-4.3845485806,-2.7893283616,5.1965968637,60.51,-23.26,64.8265971651,132.88,57.8654514194,-7.1293283616,58.3029826926,-4.3845485806,-2.7893283616,5.1965968637,62.25,-4.34,62.4011065607,134.07,-4.3845485806,-2.7893283616,5.1965968637,-4.3845485806,-2.7893283616,5.1965968637,0.0,0.0,0.0,0.0,56.6554514194,-5.1093283616,56.8853708069,-4.3845485806,-2.7893283616,5.1965968637,61.04,-2.32,61.0840732106,134.07,53.8154514194,29.5706716384,61.404620613,-4.3845485806,-2.7893283616,5.1965968637,58.2,32.36,66.5913628033,132.88
2019-09-24 15:30:00,59.2674515863,-8.1994484093,59.8319460802,-3.8725484137,-2.6394484093,4.6865039339,63.14,-5.5600000000000005,63.3843292936,134.16,56.0374515863,-26.1594484093,61.8426448445,-3.8725484137,-2.6394484093,4.6865039339,59.91,-23.52,64.3614675097,133.13,57.4674515863,-8.0094484093,58.0229200889,-3.8725484137,-2.6394484093,4.6865039339,61.34,-5.37,61.5746092152,134.37,-3.8725484137,-2.6394484093,4.6865039339,-3.8725484137,-2.6394484093,4.6865039339,0.0,0.0,0.0,0.0,56.2474515863,-5.9994484093,56.566502377,-3.8725484137,-2.6394484093,4.6865039339,60.12,-3.36,60.2138190119,134.37,53.7274515863,29.7605515907,61.419292449,-3.8725484137,-2.6394484093,4.6865039339,57.6,32.4,66.0872151025,133.13
2019-09-24 16:00:00,60.064068203,-8.4722347327,60.6586436583,-5.255931797,-2.9322347327,6.0185396553,65.32,-5.54,65.5545116678,134.07,58.164068203,-25.4322347327,63.4811577826,-5.255931797,-2.9322347327,6.0185396553,63.42,-22.5,67.2929892336,132.96,58.214068203,-8.2622347327,58.7974681387,-5.255931797,-2.9322347327,6.0185396553,63.47,-5.33,63.6934046821,134.07,-5.255931797,-2.9322347327,6.0185396553,-5.255931797,-2.9322347327,6.0185396553,0.0,0.0,0.0,0.0,57.024068203,-6.2122347327,57.3614523421,-5.255931797,-2.9322347327,6.0185396553,62.28,-3.2800000000000002,62.3663114189,134.07,55.824068203,30.1077652673,63.4255793834,-5.255931797,-2.9322347327,6.0185396553,61.08,33.04,69.4435598166,132.96
2019-09-24 16:30:00,61.3467347739,-8.6817305322,61.9580044261,-7.363265226,-3.5617305322,8.1794620345,68.71,-5.12,68.9004970954,133.93,61.5467347739,-26.4217305322,66.9784174615,-7.363265226,-3.5617305322,8.1794620345,68.91,-22.86,72.6028077969,132.25,59.3967347739,-8.4417305322,59.9936239628,-7.363265226,-3.5617305322,8.1794620345,66.76,-4.88,66.9381206787,134.07,-7.363265226,-3.5617305322,8.1794620345,-7.363265226,-3.5617305322,8.1794620345,0.0,0.0,0.0,0.0,58.1967347739,-6.3617305322,58.5434159724,-7.363265226,-3.5617305322,8.1794620345,65.56,-2.8,65.619765315,134.07,59.1167347739,29.1182694678,65.8988766758,-7.363265226,-3.5617305322,8.1794620345,66.48,32.68,74.0781533247,132.25
2019-09-24 17:00:00,63.1614676676,-9.1040767225,63.8142242051,-11.618532332400001,-4.5340767225,12.471894214,74.78,-4.57,74.9195121447,133.13,67.2114676676,-27.2540767225,72.5270024476,-11.618532332400001,-4.5340767225,12.471894214,78.83,-22.72,82.038815813,132.25,60.9914676676,-8.8240767225,61.6264834162,-11.618532332400001,-4.5340767225,12.471894214,72.61,-4.29,72.7366221377,133.21,-11.618532332400001,-4.5340767225,12.471894214,-11.618532332400001,-4.5340767225,12.471894214,0.0,0.0,0.0,0.0,59.7814676676,-6.6540767225,60.1506493192,-11.618532332400001,-4.5340767225,12.471894214,71.4,-2.12,71.4314664556,133.21,64.5814676676,28.4659232775,70.5767295512,-11.618532332400001,-4.5340767225,12.471894214,76.2,33.0,83.0387861183,132.25
2019-09-24 17:30:00,63.8777004744,-10.6953340607,64.7668957768,-15.7422995256,-5.5653340607,16.697093686,79.62,-5.13,79.7850944726,132.82,71.6377004744,-26.1553340607,76.2631079165,-15.7422995256,-5.5653340607,16.697093686,87.38,-20.59,89.7731168001,131.53,61.5777004744,-10.3353340607,62.4390288671,-15.7422995256,-5.5653340607,16.697093686,77.32,-4.77,77.4669949075,132.84,-15.7422995256,-5.5653340607,16.697093686,-15.7422995256,-5.5653340607,16.697093686,0.0,0.0,0.0,0.0,60.3777004744,-8.0853340607,60.9166589814,-15.7422995256,-5.5653340607,16.697093686,76.12,-2.52,76.1617016617,132.84,68.6577004744,28.4746659393,74.3282344388,-15.7422995256,-5.5653340607,16.697093686,84.4,34.04,91.0059426631,131.53
2019-09-24 18:00:00,65.0411838205,-10.5043093598,65.8839594127,-16.7788161795,-5.9343093598,17.7973228314,81.82,-4.57,81.9475277235,132.64,73.1011838205,-26.7343093598,77.8364077595,-16.7788161795,-5.9343093598,17.7973228314,89.88,-20.8,92.2553759951,131.34,62.6611838205,-10.1443093598,63.4770113519,-16.7788161795,-5.9343093598,17.7973228314,79.44,-4.21,79.5514783018,132.74,-16.7788161795,-5.9343093598,17.7973228314,-16.7788161795,-5.9343093598,17.7973228314,0.0,0.0,0.0,0.0,61.3811838205,-7.8543093598,61.8816604716,-16.7788161795,-5.9343093598,17.7973228314,78.16,-1.92,78.1835788385,132.74,70.0611838205,28.1056906402,75.4884052334,-16.7788161795,-5.9343093598,17.7973228314,86.84,34.04,93.2732930693,131.34
2019-09-24 18:30:00,64.3633003117,-11.562467915100001,65.3936165944,-17.5866996883,-6.0224679151,18.5893013778,81.95,-5.54,82.1370446266,132.64,73.1033003117,-27.6924679151,78.1726633529,-17.5866996883,-6.0224679151,18.5893013778,90.69,-21.67,93.2430426359,131.34,61.9933003117,-11.1624679151,62.9902371284,-17.5866996883,-6.0224679151,18.5893013778,79.58,-5.14,79.7458212071,132.96,-17.5866996883,-6.0224679151,18.5893013778,-17.5866996883,-6.0224679151,18.5893013778,0.0,0.0,0.0,0.0,60.7733003117,-8.8624679151,61.416100237,-17.5866996883,-6.0224679151,18.5893013778,78.36,-2.84,78.4114481438,132.96,70.0933003117,27.3775320849,75.2502492464,-17.5866996883,-6.0224679151,18.5893013778,87.68,33.4,93.826128557,131.34
2019-09-24 19:00:00,63.9445336212,-11.9903062173,65.058979574,-17.9054663788,-6.1203062173,18.9225757875,81.85,-5.87,82.0602181328,132.64,72.7045336212,-28.0103062173,77.9135833052,-17.9054663788,-6.1203062173,18.9225757875,90.61,-21.89,93.2166519459,131.34,61.5745336212,-11.5803062173,62.6540236757,-17.9054663788,-6.1203062173,18.9225757875,79.48,-5.46,79.6673207783,132.96,-17.9054663788,-6.1203062173,18.9225757875,-17.9054663788,-6.1203062173,18.9225757875,0.0,0.0,0.0,0.0,60.3345336212,-9.2803062173,61.0440826844,-17.9054663788,-6.1203062173,18.9225757875,78.24,-3.16,78.3037879033,132.96,69.6945336212,27.0396937827,74.7560904311,-17.9054663788,-6.1203062173,18.9225757875,87.6,33.16,93.6661390258,131.34
2019-09-24 19:30:00,64.4813169596,-11.3916993161,65.4798522459,-17.7886830404,-6.0716993161,18.7963500951,82.27,-5.32,82.4418297953,131.53,72.9613169596,-26.9516993161,77.780125151,-17.7886830404,-6.0716993161,18.7963500951,90.75,-20.88,93.1210873004,129.9,62.0713169596,-10.9716993161,63.0335353203,-17.7886830404,-6.0716993161,18.7963500951,79.86,-4.9,80.0101843517,131.56,-17.7886830404,-6.0716993161,18.7963500951,-17.7886830404,-6.0716993161,18.7963500951,0.0,0.0,0.0,0.0,60.8113169596,-8.7116993161,61.4321575018,-17.7886830404,-6.0716993161,18.7963500951,78.6,-2.64,78.6443233806,131.56,69.8513169596,26.8483006839,74.8333998332,-17.7886830404,-6.0716993161,18.7963500951,87.64,32.92,93.6188869833,129.9
2019-09-24 20:00:00,63.983616999,-12.6633966616,65.2247258276,-17.656383001000002,-6.0333966616,18.6587710194,81.64,-6.63,81.9087693718,132.03,72.393616999,-27.1333966616,77.3114286286,-17.656383001000002,-6.0333966616,18.6587710194,90.05,-21.1,92.4889858307,130.49,61.603616999,-12.2233966616,62.8045942054,-17.656383001000002,-6.0333966616,18.6587710194,79.26,-6.19,79.5013440138,132.2,-17.656383001000002,-6.0333966616,18.6587710194,-17.656383001000002,-6.0333966616,18.6587710194,0.0,0.0,0.0,0.0,60.343616999,-9.9133966616,61.1524941919,-17.656383001000002,-6.0333966616,18.6587710194,78.0,-3.88,78.0964429408,132.2,69.303616999,27.0866033384,74.4088395928,-17.656383001000002,-6.0333966616,18.6587710194,86.96,33.12,93.0536189517,130.49
2019-09-24 20:30:00,61.1300503228,-13.8754782438,62.6850217274,-16.8299496772,-5.7754782438,17.7933514292,77.96,-8.1,78.3796631787,132.64,68.8000503228,-30.2554782438,75.1587711992,-16.8299496772,-5.7754782438,17.7933514292,85.63,-24.48,89.0604699067,131.31,58.9000503228,-13.4254782438,60.410755616,-16.8299496772,-5.7754782438,17.7933514292,75.73,-7.65,76.1154084269,132.81,-16.8299496772,-5.7754782438,17.7933514292,-16.8299496772,-5.7754782438,17.7933514292,0.0,0.0,0.0,0.0,57.6900503228,-11.2154782438,58.7701357705,-16.8299496772,-5.7754782438,17.7933514292,74.52,-5.44,74.7182976251,132.81,65.9700503228,25.4645217562,70.7141386702,-16.8299496772,-5.7754782438,17.7933514292,82.8,31.24,88.4973310332,131.31
2019-09-24 21:00:00,57.9548337118,-15.1926919204,59.9131090693,-15.955166288200001,-5.4826919204,16.870899264,73.91,-9.71,74.5451017841,133.02,65.1748337118,-31.9926919204,72.6036589,-15.955166288200001,-5.4826919204,16.870899264,81.13,-26.51,85.3513737441,131.78,55.8848337118,-14.7326919204,57.7941766116,-15.955166288200001,-5.4826919204,16.870899264,71.84,-9.25,72.4330594411,133.09,-15.955166288200001,-5.4826919204,16.870899264,-15.955166288200001,-5.4826919204,16.870899264,0.0,0.0,0.0,0.0,54.7648337118,-12.5626919204,56.1872604757,-15.955166288200001,-5.4826919204,16.870899264,70.72,-7.08,71.0735168681,133.09,62.5248337118,23.237308079599998,66.7032781614,-15.955166288200001,-5.4826919204,16.870899264,78.48,28.72,83.5700233337,131.78
2019-09-24 21:30:00,55.014400223,-16.1281361808,57.329756746,-15.195599777,-5.1881361808,16.056867989,70.21,-10.94,71.0572142713,133.77,61.764400223,-35.7881361808,71.3836944001,-15.195599777,-5.1881361808,16.056867989,76.96,-30.6,82.8202970292,132.86,53.074400223,-15.6981361808,55.3472983855,-15.195599777,-5.1881361808,16.056867989,68.27,-10.51,69.074257144,134.01,-15.195599777,-5.1881361808,16.056867989,-15.195599777,-5.1881361808,16.056867989,0.0,0.0,0.0,0.0,51.924400223,-13.5481361808,53.662792813,-15.195599777,-5.1881361808,16.056867989,67.12,-8.36,67.6386280168,134.01,59.444400223,22.3718638192,63.5148565976,-15.195599777,-5.1881361808,16.056867989,74.64,27.56,79.5655905527,132.86
2019-09-24 22:00:00,51.7419169037,-17.4168710491,54.5946275929,-13.9680830963,-4.8168710491,14.7753034517,65.71,-12.6,66.9071304122,134.6,57.7219169037,-37.8268710491,69.012258798,-13.9680830963,-4.8168710491,14.7753034517,71.69,-33.01,78.9247502372,133.42,49.9819169037,-16.9768710491,52.786420299,-13.9680830963,-4.8168710491,14.7753034517,63.95,-12.16,65.0958378086,134.87,-13.9680830963,-4.8168710491,14.7753034517,-13.9680830963,-4.8168710491,14.7753034517,0.0,0.0,0.0,0.0,48.9119169037,-14.8968710491,51.1301514006,-13.9680830963,-4.8168710491,14.7753034517,62.88,-10.08,63.6828140082,134.87,55.6319169037,20.9431289509,59.4434590904,-13.9680830963,-4.8168710491,14.7753034517,69.6,25.76,74.2141334248,133.42
2019-09-24 22:30:00,48.3476002214,-18.0161904012,51.5952862551,-12.9823997786,-4.4961904012,13.7389385375,61.33,-13.52,62.802542146,135.29,53.8976002214,-41.0261904012,67.7355121665,-12.9823997786,-4.4961904012,13.7389385375,66.88,-36.53,76.206136892,134.38,46.7576002214,-17.5961904012,49.9589741198,-12.9823997786,-4.4961904012,13.7389385375,59.74,-13.1,61.1594440786,135.33,-12.9823997786,-4.4961904012,13.7389385375,-12.9823997786,-4.4961904012,13.7389385375,0.0,0.0,0.0,0.0,45.6976002214,-15.6161904012,48.2921946969,-12.9823997786,-4.4961904012,13.7389385375,58.68,-11.12,59.7243400968,135.33,52.0976002214,19.3038095988,55.5589507987,-12.9823997786,-4.4961904012,13.7389385375,65.08,23.8,69.2953562658,134.38
2019-09-24 23:00:00,44.9574002222,-19.9494408673,49.1848353221,-11.7525997778,-4.0794408673,12.440475848,56.71,-15.87,58.8887170857,136.16,50.1574002222,-41.7894408673,65.2849306123,-11.7525997778,-4.0794408673,12.440475848,61.91,-37.71,72.4906352573,135.24,43.5274002222,-19.5094408673,47.6996106175,-11.7525997778,-4.0794408673,12.440475848,55.28,-15.43,57.3930596849,136.27,-11.7525997778,-4.0794408673,12.440475848,-11.7525997778,-4.0794408673,12.440475848,0.0,0.0,0.0,0.0,42.5674002222,-17.5994408673,46.0621740751,-11.7525997778,-4.0794408673,12.440475848,54.32,-13.52,55.9772525228,136.27,48.4874002222,19.2405591327,52.1653821615,-11.7525997778,-4.0794408673,12.440475848,60.24,23.32,64.5962847229,135.24
2019-09-24 23:30:00,42.2502169105,-20.6111140775,47.0095612881,-10.5297830895,-3.6811140775,11.1546821005,52.78,-16.93,55.4288129045,136.55,46.7702169105,-42.3911140775,63.1225771226,-10.5297830895,-3.6811140775,11.1546821005,57.3,-38.71,69.1502284884,135.68,40.9602169105,-20.1811140775,45.6619834739,-10.5297830895,-3.6811140775,11.1546821005,51.49,-16.5,54.0691233515,136.85,-10.5297830895,-3.6811140775,11.1546821005,-10.5297830895,-3.6811140775,11.1546821005,0.0,0.0,0.0,0.0,39.950216910500004,-18.3211140775,43.9509163982,-10.5297830895,-3.6811140775,11.1546821005,50.48,-14.64,52.5600608828,136.85,45.2702169105,18.7188859225,48.987643639,-10.5297830895,-3.6811140775,11.1546821005,55.8,22.4,60.1281963807,135.68
2019-09-25 00:00:00,40.181333601,-18.6983277541,44.3189240704,-9.618666399,-3.3883277541,10.1980149178,49.8,-15.31,52.1002504792,136.88,44.061333601,-37.6283277541,57.9421450092,-9.618666399,-3.3883277541,10.1980149178,53.68,-34.24,63.6704012866,135.68,38.991333601,-18.3483277541,43.092751448,-9.618666399,-3.3883277541,10.1980149178,48.61,-14.96,50.859941997600004,136.85,-9.618666399,-3.3883277541,10.1980149178,-9.618666399,-3.3883277541,10.1980149178,0.0,0.0,0.0,0.0,37.981333601,-16.5483277541,41.4298063424,-9.618666399,-3.3883277541,10.1980149178,47.6,-13.16,49.3856821356,136.85,42.341333601,8.1316722459,43.1151090063,-9.618666399,-3.3883277541,10.1980149178,51.96,11.52,53.2217248875,135.68
2019-09-25 00:30:00,38.8532003266,-13.755781652,41.2164130472,-8.9367996734,-3.185781652,9.4876547754,47.79,-10.57,48.9449588824,136.2,42.4132003266,-21.505781652,47.5539504816,-8.9367996734,-3.185781652,9.4876547754,51.35,-18.32,54.5201329786,134.11,37.4032003266,-21.825781652,43.3054747046,-8.9367996734,-3.185781652,9.4876547754,46.34,-18.64,49.9484254006,136.3,-8.9367996734,-3.185781652,9.4876547754,-8.9367996734,-3.185781652,9.4876547754,0.0,0.0,0.0,0.0,36.4232003266,-19.625781652,41.3741565168,-8.9367996734,-3.185781652,9.4876547754,45.36,-16.44,48.2473128785,136.3,39.9832003266,-5.225781652,40.3232575845,-8.9367996734,-3.185781652,9.4876547754,48.92,-2.04,48.9625162752,134.11
2019-09-25 01:00:00,37.9095170661,-6.0715942685,38.3926521766,-8.4504829339,-3.0815942685,8.9948254597,46.36,-2.99,46.456320345,135.18,41.4395170661,-11.3115942685,42.9556252378,-8.4504829339,-3.0815942685,8.9948254597,49.89,-8.23,50.5642660384,133.13,35.9495170661,-29.2715942685,46.3594004308,-8.4504829339,-3.0815942685,8.9948254597,44.4,-26.19,51.5487739912,135.49,-8.4504829339,-3.0815942685,8.9948254597,-8.4504829339,-3.0815942685,8.9948254597,0.0,0.0,0.0,0.0,35.1095170661,-25.7215942685,43.5233109992,-8.4504829339,-3.0815942685,8.9948254597,43.56,-22.64,49.092190825,135.49,38.7095170661,-9.6815942685,39.9018793928,-8.4504829339,-3.0815942685,8.9948254597,47.16,-6.6,47.6195926064,133.13
2019-09-25 01:30:00,38.1677672769,-6.1146847128,38.6544671163,-7.9622327231,-2.9946847128,8.5067788537,46.13,-3.12,46.2353901249,135.01,41.0477672769,-11.4646847128,42.6187540173,-7.9622327231,-2.9946847128,8.5067788537,49.01,-8.47,49.7365157606,132.99,36.2077672769,-29.3146847128,46.5870491767,-7.9622327231,-2.9946847128,8.5067788537,44.17,-26.32,51.4172276577,135.26,-7.9622327231,-2.9946847128,8.5067788537,-7.9622327231,-2.9946847128,8.5067788537,0.0,0.0,0.0,0.0,35.3577672769,-25.7546847128,43.7432908166,-7.9622327231,-2.9946847128,8.5067788537,43.32,-22.76,48.9350590068,135.26,38.3577672769,-8.5146847128,39.2914515668,-7.9622327231,-2.9946847128,8.5067788537,46.32,-5.52,46.6477523574,132.99
2019-09-25 02:00:00,37.3556005818,-6.504828854,37.9177226801,-8.1843994182,-3.074828854,8.7429380827,45.54,-3.43,45.6689883838,135.01,40.5856005818,-11.794828854,42.2647484588,-8.1843994182,-3.074828854,8.7429380827,48.77,-8.72,49.543428424,133.13,35.4156005818,-29.694828854,46.2173952667,-8.1843994182,-3.074828854,8.7429380827,43.6,-26.62,51.0840914571,135.43,-8.1843994182,-3.074828854,8.7429380827,-8.1843994182,-3.074828854,8.7429380827,0.0,0.0,0.0,0.0,34.5756005818,-26.194828854,43.3778885411,-8.1843994182,-3.074828854,8.7429380827,42.76,-23.12,48.61020469,135.43,37.8956005818,-7.914828854,38.713318887,-8.1843994182,-3.074828854,8.7429380827,46.08,-4.84,46.3334868103,133.13
2019-09-25 02:30:00,36.5676005825,-6.6784157053,37.17244475,-8.0423994175,-3.0184157053,8.5901700658,44.61,-3.66,44.7598894101,135.01,39.9676005825,-11.7784157053,41.6670154061,-8.0423994175,-3.0184157053,8.5901700658,48.01,-8.76,48.8026402974,133.13,34.6676005825,-29.8684157053,45.7598599964,-8.0423994175,-3.0184157053,8.5901700658,42.71,-26.85,50.4486531039,135.43,-8.0423994175,-3.0184157053,8.5901700658,-8.0423994175,-3.0184157053,8.5901700658,0.0,0.0,0.0,0.0,33.8376005825,-26.3384157053,42.8800111363,-8.0423994175,-3.0184157053,8.5901700658,41.88,-23.32,47.9349225513,135.43,37.3576005825,-8.0584157053,38.2168599569,-8.0423994175,-3.0184157053,8.5901700658,45.4,-5.04,45.6788966592,133.13
2019-09-25 03:00:00,35.850267243,-6.7572147248,36.4815242586,-7.929732757,-2.9572147248,8.4632015529,43.78,-3.8,43.9446060399,135.74,39.340267243,-11.8272147248,41.0796742307,-7.929732757,-2.9572147248,8.4632015529,47.27,-8.87,48.095008057,133.13,33.990267243,-30.0072147248,45.3406131717,-7.929732757,-2.9572147248,8.4632015529,41.92,-27.05,49.8897674879,135.94,-7.929732757,-2.9572147248,8.4632015529,-7.929732757,-2.9572147248,8.4632015529,0.0,0.0,0.0,0.0,33.150267243,-26.5172147248,42.4511824929,-7.929732757,-2.9572147248,8.4632015529,41.08,-23.56,47.3565201424,135.94,36.710267243,-8.1972147248,37.6143330434,-7.929732757,-2.9572147248,8.4632015529,44.64,-5.24,44.946492632900004,133.13
2019-09-25 03:30:00,35.4481671168,-6.6868143979,36.0733424946,-8.0918328832,-2.9368143979,8.6082889251,43.54,-3.75,43.7011910593,135.12,39.3781671168,-11.7168143979,41.0843496372,-8.0918328832,-2.9368143979,8.6082889251,47.47,-8.78,48.2751416363,133.13,33.5981671168,-29.9268143979,44.9939001823,-8.0918328832,-2.9368143979,8.6082889251,41.69,-26.99,49.6640332635,135.83,-8.0918328832,-2.9368143979,8.6082889251,-8.0918328832,-2.9368143979,8.6082889251,0.0,0.0,0.0,0.0,32.7881671168,-26.4168143979,42.1059614047,-8.0918328832,-2.9368143979,8.6082889251,40.88,-23.48,47.1432370547,135.83,36.7881671168,-7.8168143979,37.6094645953,-8.0918328832,-2.9368143979,8.6082889251,44.88,-4.88,45.1445323378,133.13
2019-09-25 04:00:00,35.210766957,-6.7084557212,35.8441276622,-8.279233043,-2.9684557212,8.7953072231,43.49,-3.74,43.6505177518,135.78,39.360766957,-11.7584557212,41.0795722518,-8.279233043,-2.9684557212,8.7953072231,47.64,-8.79,48.4441296753,133.13,33.340766957,-29.9684557212,44.8298458573,-8.279233043,-2.9684557212,8.7953072231,41.62,-27.0,49.6107286784,135.92,-8.279233043,-2.9684557212,8.7953072231,-8.279233043,-2.9684557212,8.7953072231,0.0,0.0,0.0,0.0,32.480766957,-26.4884557212,41.9122715754,-8.279233043,-2.9684557212,8.7953072231,40.76,-23.52,47.0591967632,135.92,36.720766957,-7.9684557212,37.5754043557,-8.279233043,-2.9684557212,8.7953072231,45.0,-5.0,45.2769256907,133.13
2019-09-25 04:30:00,35.6003669818,-6.8366142345,36.250867899,-7.6596330182,-2.9266142345,8.1996980951,43.26,-3.91,43.4363407759,134.69,38.7903669818,-11.9266142345,40.5824678609,-7.6596330182,-2.9266142345,8.1996980951,46.45,-9.0,47.313872173,132.37,33.7603669818,-29.8366142345,45.0553651381,-7.6596330182,-2.9266142345,8.1996980951,41.42,-26.91,49.3939723043,135.09,-7.6596330182,-2.9266142345,8.1996980951,-7.6596330182,-2.9266142345,8.1996980951,0.0,0.0,0.0,0.0,32.9403669818,-26.3666142345,42.1931999626,-7.6596330182,-2.9266142345,8.1996980951,40.6,-23.44,46.880631395099996,135.09,36.1803669818,-9.0466142345,37.294237947,-7.6596330182,-2.9266142345,8.1996980951,43.84,-6.12,44.2651104144,132.37
2019-09-25 05:00:00,35.9634008697,-7.36179439,36.7091571512,-7.5065991303,-2.96179439,8.0697742541,43.47,-4.4,43.6921148492,134.5,38.9134008697,-10.41179439,40.2822321832,-7.5065991303,-2.96179439,8.0697742541,46.42,-7.45,47.0140287574,131.98,34.1334008697,-30.33179439,45.6629697441,-7.5065991303,-2.96179439,8.0697742541,41.64,-27.37,49.8297752353,134.88,-7.5065991303,-2.96179439,8.0697742541,-7.5065991303,-2.96179439,8.0697742541,0.0,0.0,0.0,0.0,33.2534008697,-26.88179439,42.7600226733,-7.5065991303,-2.96179439,8.0697742541,40.76,-23.92,47.2603851021,134.88,36.2934008697,-8.40179439,37.2532024886,-7.5065991303,-2.96179439,8.0697742541,43.8,-5.44,44.1365336201,131.98
2019-09-25 05:30:00,37.3228173502,-7.2384317536000005,38.0182533687,-8.1071826498,-3.1284317536,8.6898501572,45.43,-4.11,45.6155346346,134.37,40.9428173502,-8.9184317536,41.9028962902,-8.1071826498,-3.1284317536,8.6898501572,49.05,-5.79,49.390551728,131.53,35.4128173502,-30.1284317536,46.495053851,-8.1071826498,-3.1284317536,8.6898501572,43.52,-27.0,51.215138387,134.62,-8.1071826498,-3.1284317536,8.6898501572,-8.1071826498,-3.1284317536,8.6898501572,0.0,0.0,0.0,0.0,34.5728173502,-26.6084317536,43.6266929747,-8.1071826498,-3.1284317536,8.6898501572,42.68,-23.48,48.7123475107,134.62,38.1328173502,-7.5684317536,38.876637178,-8.1071826498,-3.1284317536,8.6898501572,46.24,-4.44,46.452676995,131.53
2019-09-25 06:00:00,39.2903839867,-6.7834278358,39.8716586942,-8.9796160133,-3.3934278358,9.5994195774,48.27,-3.39,48.3888933537,134.82,43.7503839867,-7.8434278358,44.4478960042,-8.9796160133,-3.3934278358,9.5994195774,52.73,-4.45,52.9174394694,131.86,37.2403839867,-29.8134278358,47.7041578775,-8.9796160133,-3.3934278358,9.5994195774,46.22,-26.42,53.2381893005,134.93,-8.9796160133,-3.3934278358,9.5994195774,-8.9796160133,-3.3934278358,9.5994195774,0.0,0.0,0.0,0.0,36.3803839867,-26.2334278358,44.8522583048,-8.9796160133,-3.3934278358,9.5994195774,45.36,-22.84,50.7857775366,134.93,40.7803839867,-6.8334278358,41.3489474363,-8.9796160133,-3.3934278358,9.5994195774,49.76,-3.44,49.8787650208,131.86
2019-09-25 06:30:00,44.3337171907,-4.6198411522,44.5737749379,-10.9262828093,-3.9698411522,11.6251148297,55.26,-0.65,55.2638227053,133.7,50.3637171907,-5.8498411522,50.7023140573,-10.9262828093,-3.9698411522,11.6251148297,61.29,-1.88,61.3188266359,130.83,41.9337171907,-27.3598411522,50.0699265558,-10.9262828093,-3.9698411522,11.6251148297,52.86,-23.39,57.8037343084,133.87,-10.9262828093,-3.9698411522,11.6251148297,-10.9262828093,-3.9698411522,11.6251148297,0.0,0.0,0.0,0.0,41.1137171907,-23.6898411522,47.4504616948,-10.9262828093,-3.9698411522,11.6251148297,52.04,-19.72,55.6510556953,133.87,46.9137171907,-3.4098411522,47.037473118,-10.9262828093,-3.9698411522,11.6251148297,57.84,0.56,57.8427108632,130.83
2019-09-25 07:00:00,49.2431504718,-2.7116668002,49.3177554763,-12.6568495282,-4.5516668002,13.4504093112,61.9,1.8399999999999999,61.9273412961,133.18,55.9831504718,-3.5816668002,56.0976066674,-12.6568495282,-4.5516668002,13.4504093112,68.64,0.97,68.6468535331,130.2,46.5231504718,-25.2516668002,52.9343953022,-12.6568495282,-4.5516668002,13.4504093112,59.18,-20.7,62.6957925223,133.22,-12.6568495282,-4.5516668002,13.4504093112,-12.6568495282,-4.5516668002,13.4504093112,0.0,0.0,0.0,0.0,45.6231504718,-21.5116668002,50.4402980512,-12.6568495282,-4.5516668002,13.4504093112,58.28,-16.96,60.6976111556,133.22,52.1031504718,-0.0716668002,52.1031997599,-12.6568495282,-4.5516668002,13.4504093112,64.76,4.48,64.9147748976,130.2
2019-09-25 07:30:00,54.3406338328,-1.4014988592,54.3587038514,-14.3793661672,-5.1514988592,15.2742957895,68.72,3.75,68.8222413178,131.95,61.9506338328,-5.9014988592,62.2310912734,-14.3793661672,-5.1514988592,15.2742957895,76.33,-0.75,76.3336845698,129.46,51.3006338328,-23.6014988592,56.4693348646,-14.3793661672,-5.1514988592,15.2742957895,65.68,-18.45,68.2221730818,132.13,-14.3793661672,-5.1514988592,15.2742957895,-14.3793661672,-5.1514988592,15.2742957895,0.0,0.0,0.0,0.0,50.3806338328,-19.7514988592,54.1140459824,-14.3793661672,-5.1514988592,15.2742957895,64.76,-14.6,66.3853718827,132.13,57.7406338328,8.3285011408,58.3381926929,-14.3793661672,-5.1514988592,15.2742957895,72.12,13.48,73.3689634655,129.46
2019-09-25 08:00:00,57.2323337607,0.9049142057,57.2394872219,-15.0676662393,-5.3550857943,15.9909821388,72.3,6.26,72.570500894,131.45,64.8723337607,-8.3250857943,65.4043327391,-15.0676662393,-5.3550857943,15.9909821388,79.94,-2.9699999999999998,79.9951529782,129.46,54.0123337607,-21.1550857943,58.0074982502,-15.0676662393,-5.3550857943,15.9909821388,69.08,-15.8,70.8638582071,131.58,-15.0676662393,-5.3550857943,15.9909821388,-15.0676662393,-5.3550857943,15.9909821388,0.0,0.0,0.0,0.0,53.0123337607,-17.2350857943,55.7436607436,-15.0676662393,-5.3550857943,15.9909821388,68.08,-11.88,69.1087606603,131.58,60.5323337607,10.8049142057,61.4891014857,-15.0676662393,-5.3550857943,15.9909821388,75.6,16.16,77.3078624721,129.46
2019-09-25 08:30:00,58.765300366299996,-1.9412426735000001,58.7973549597,-14.6646996337,-5.2112426735,15.5631123349,73.43,3.27,73.5027740973,131.23,65.8353003663,-10.7612426735,66.7090032769,-14.6646996337,-5.2112426735,15.5631123349,80.5,-5.55,80.6910930648,129.29,56.0553003663,-11.9912426735,57.3235257116,-14.6646996337,-5.2112426735,15.5631123349,70.72,-6.78,71.0442594444,131.26,-14.6646996337,-5.2112426735,15.5631123349,-14.6646996337,-5.2112426735,15.5631123349,0.0,0.0,0.0,0.0,54.5353003663,-19.9312426735,58.0633569521,-14.6646996337,-5.2112426735,15.5631123349,69.2,-14.72,70.7482748906,131.26,62.0153003663,16.9087573265,64.2791066665,-14.6646996337,-5.2112426735,15.5631123349,76.68,22.12,79.806746582,129.29
2019-09-25 09:00:00,58.8509172017,-4.2302178049,59.0027558523,-13.9890827983,-5.0602178049,14.8761635434,72.84,0.8300000000000001,72.8447287043,130.89,65.2209172017,-15.4302178049,67.0213373646,-13.9890827983,-5.0602178049,14.8761635434,79.21,-10.37,79.885924918,129.08,56.6609172017,-4.1102178049,56.8098004621,-13.9890827983,-5.0602178049,14.8761635434,70.65,0.9500000000000001,70.6563868309,131.13,-13.9890827983,-5.0602178049,14.8761635434,-13.9890827983,-5.0602178049,14.8761635434,0.0,0.0,0.0,0.0,54.7309172017,-22.0202178049,58.9946039051,-13.9890827983,-5.0602178049,14.8761635434,68.72,-16.96,70.7819185951,131.13,62.0109172017,19.5797821951,65.0286223367,-13.9890827983,-5.0602178049,14.8761635434,76.0,24.64,79.8944904233,129.08
2019-09-25 09:30:00,59.5654838522,-3.1825155569,59.650442343899996,-12.6745161478,-4.7925155569,13.5503344956,72.24,1.6099999999999999,72.2579386642,131.26,64.5754838522,-14.4525155569,66.1730180714,-12.6745161478,-4.7925155569,13.5503344956,77.25,-9.66,77.8516416012,129.38,57.4054838522,-3.0925155569,57.4887226226,-12.6745161478,-4.7925155569,13.5503344956,70.08,1.7000000000000002,70.1006162598,131.26,-12.6745161478,-4.7925155569,13.5503344956,-12.6745161478,-4.7925155569,13.5503344956,0.0,0.0,0.0,0.0,55.4454838522,-21.1125155569,59.3290821836,-12.6745161478,-4.7925155569,13.5503344956,68.12,-16.32,70.0476751934,131.26,61.4054838522,21.0474844431,64.9124799134,-12.6745161478,-4.7925155569,13.5503344956,74.08,25.84,78.4573259804,129.38
2019-09-25 10:00:00,60.3036338667,-2.018568185,60.3374085875,-10.2163661333,-4.128568185,11.0190386253,70.52,2.11,70.5515591607,131.4,63.9536338667,-13.528568185,65.3688721174,-10.2163661333,-4.128568185,11.0190386253,74.17,-9.4,74.7632857758,129.58,58.1936338667,-1.968568185,58.2269206065,-10.2163661333,-4.128568185,11.0190386253,68.41,2.16,68.444091783,131.85,-10.2163661333,-4.128568185,11.0190386253,-10.2163661333,-4.128568185,11.0190386253,0.0,0.0,0.0,0.0,56.2636338667,-20.128568185,59.7558009993,-10.2163661333,-4.128568185,11.0190386253,66.48,-16.0,68.378288952,131.85,60.8636338667,22.111431815,64.7556742253,-10.2163661333,-4.128568185,11.0190386253,71.08,26.24,75.7687534542,129.58
2019-09-25 10:30:00,60.4238006139,-1.0874072204,60.4335844965,-9.7161993861,-4.0174072204,10.5139950202,70.14,2.93,70.2011716426,132.19,62.8338006139,-15.3674072204,64.6857302986,-9.7161993861,-4.0174072204,10.5139950202,72.55,-11.35,73.4324519542,130.32,58.2938006139,-1.0674072204,58.303572345,-9.7161993861,-4.0174072204,10.5139950202,68.01,2.95,68.0739494961,132.19,-9.7161993861,-4.0174072204,10.5139950202,-9.7161993861,-4.0174072204,10.5139950202,0.0,0.0,0.0,0.0,56.3638006139,-19.2574072204,59.5627883204,-9.7161993861,-4.0174072204,10.5139950202,66.08,-15.24,67.8146296901,132.19,59.8438006139,20.9025927796,63.3892645235,-9.7161993861,-4.0174072204,10.5139950202,69.56,24.92,73.8891060983,130.32
2019-09-25 11:00:00,60.1249339598,0.5838179374,60.1277683525,-7.8350660402,-3.4661820626,8.5675362821,67.96,4.05,68.0805706498,131.39,60.9949339598,-16.2561820626,63.1240479058,-7.8350660402,-3.4661820626,8.5675362821,68.83,-12.79,70.0082352299,130.09,58.0449339598,0.5538179374000001,58.0475759417,-7.8350660402,-3.4661820626,8.5675362821,65.88,4.02,66.0025363149,131.66,-7.8350660402,-3.4661820626,8.5675362821,-7.8350660402,-3.4661820626,8.5675362821,0.0,0.0,0.0,0.0,56.1249339598,-17.6261820626,58.8276338645,-7.8350660402,-3.4661820626,8.5675362821,63.96,-14.16,65.5086803409,131.66,58.1249339598,20.7738179374,61.7256790933,-7.8350660402,-3.4661820626,8.5675362821,65.96,24.24,70.2730332347,130.09
2019-09-25 11:30:00,60.6484339559,1.1484857214,60.6593072887,-7.4215660441,-3.3115142786,8.1268548261,68.07,4.46,68.2159548786,131.13,60.1484339559,-15.6515142786,62.1514602126,-7.4215660441,-3.3115142786,8.1268548261,67.57,-12.34,68.6875570973,129.75,58.5784339559,1.1184857214,58.5891110619,-7.4215660441,-3.3115142786,8.1268548261,66.0,4.43,66.1485064079,131.2,-7.4215660441,-3.3115142786,8.1268548261,-7.4215660441,-3.3115142786,8.1268548261,0.0,0.0,0.0,0.0,56.6184339559,-16.9515142786,59.1016150367,-7.4215660441,-3.3115142786,8.1268548261,64.04,-13.64,65.4764934919,131.2,57.3384339559,20.5684857214,60.915996367,-7.4215660441,-3.3115142786,8.1268548261,64.76,23.88,69.0225470408,129.75
2019-09-25 12:00:00,60.6954839303,0.4343543602,60.6970380928,-8.2145160697,-3.4856456398,8.923452234700001,68.91,3.92,69.0214060998,131.13,60.9454839303,-13.7556456398,62.4785547085,-8.2145160697,-3.4856456398,8.923452234700001,69.16,-10.27,69.9183702613,129.37,58.5954839303,0.4243543602,58.5970205185,-8.2145160697,-3.4856456398,8.923452234700001,66.81,3.91,66.9243169558,131.2,-8.2145160697,-3.4856456398,8.923452234700001,-8.2145160697,-3.4856456398,8.923452234700001,0.0,0.0,0.0,0.0,56.6654839303,-17.6056456398,59.3374740569,-8.2145160697,-3.4856456398,8.923452234700001,64.88,-14.12,66.3987108309,131.2,57.9854839303,21.2343543602,61.751227937,-8.2145160697,-3.4856456398,8.923452234700001,66.2,24.72,70.6648314227,129.37
2019-09-25 12:30:00,61.8374007445,-0.9314824336,61.8444159998,-9.1625992555,-3.8714824335999998,9.9469392956,71.0,2.94,71.0608443519,131.13,62.2974007445,-12.861482433599999,63.6111929609,-9.1625992555,-3.8714824335999998,9.9469392956,71.46,-8.99,72.0232719335,129.37,59.6874007445,-0.8914824336,59.6940579,-9.1625992555,-3.8714824335999998,9.9469392956,68.85,2.98,68.9144607466,131.2,-9.1625992555,-3.8714824335999998,9.9469392956,-9.1625992555,-3.8714824335999998,9.9469392956,0.0,0.0,0.0,0.0,57.7174007445,-18.8714824336,60.7242224976,-9.1625992555,-3.8714824335999998,9.9469392956,66.88,-15.0,68.5414794121,131.2,59.2774007445,22.2085175664,63.3010939204,-9.1625992555,-3.8714824335999998,9.9469392956,68.44,26.08,73.2406990682,129.37
2019-09-25 13:00:00,60.6949673227,-1.3140525453,60.7091903455,-10.0250326773,-4.0440525453,10.8099787774,70.72,2.73,70.7726733987,131.24,62.8849673227,-13.7140525453,64.3629889952,-10.0250326773,-4.0440525453,10.8099787774,72.91,-9.67,73.5484670133,129.45,58.5649673227,-1.2740525453,58.578823882,-10.0250326773,-4.0440525453,10.8099787774,68.59,2.77,68.6459102933,131.33,-10.0250326773,-4.0440525453,10.8099787774,-10.0250326773,-4.0440525453,10.8099787774,0.0,0.0,0.0,0.0,56.6149673227,-19.4040525453,59.8479053947,-10.0250326773,-4.0440525453,10.8099787774,66.64,-15.36,68.3872736699,131.33,59.8149673227,21.9959474547,63.7310914723,-10.0250326773,-4.0440525453,10.8099787774,69.84,26.04,74.5366165049,129.45
2019-09-25 13:30:00,61.2291339026,-0.1255174631,61.2292625555,-7.0808660974,-3.2555174631,7.7933984013,68.31,3.13,68.381671521,131.37,60.8391339026,-14.6555174631,62.5794247827,-7.0808660974,-3.2555174631,7.7933984013,67.92,-11.4,68.8700689705,129.78,59.1591339026,-0.11551746310000001,59.1592466854,-7.0808660974,-3.2555174631,7.7933984013,66.24,3.14,66.3143815473,131.41,-7.0808660974,-3.2555174631,7.7933984013,-7.0808660974,-3.2555174631,7.7933984013,0.0,0.0,0.0,0.0,57.2391339026,-18.2555174631,60.0797999977,-7.0808660974,-3.2555174631,7.7933984013,64.32,-15.0,66.0459113042,131.41,57.9591339026,21.5444825369,61.8338574773,-7.0808660974,-3.2555174631,7.7933984013,65.04,24.8,69.6077696813,129.78
2019-09-25 14:00:00,60.725533939900004,-0.5812101576,60.7283152865,-8.2144660601,-3.6912101576,9.0056918158,68.94,3.11,69.010113027,131.63,60.7655339399,-15.0912101576,62.6114585281,-8.2144660601,-3.6912101576,9.0056918158,68.98,-11.4,69.9156663417,130.06,58.6455339399,-0.5712101576,58.6483156803,-8.2144660601,-3.6912101576,9.0056918158,66.86,3.12,66.9327573016,131.65,-8.2144660601,-3.6912101576,9.0056918158,-8.2144660601,-3.6912101576,9.0056918158,0.0,0.0,0.0,0.0,56.7455339399,-18.7712101576,59.7696741911,-8.2144660601,-3.6912101576,9.0056918158,64.96,-15.08,66.6873901124,131.65,57.9055339399,21.3887898424,61.7295001744,-8.2144660601,-3.6912101576,9.0056918158,66.12,25.08,70.7167646319,130.06
2019-09-25 14:30:00,61.3367012112,-0.27657455400000003,61.3373247619,-9.0032987888,-4.016574554,9.858613504400001,70.34,3.74,70.4393583162,131.51,61.9767012112,-16.976574554,64.259750829,-9.0032987888,-4.016574554,9.858613504400001,70.98,-12.96,72.1534614554,130.18,59.1967012112,-0.266574554,59.1973014273,-9.0032987888,-4.016574554,9.858613504400001,68.2,3.75,68.303019699,131.65,-9.0032987888,-4.016574554,9.858613504400001,-9.0032987888,-4.016574554,9.858613504400001,0.0,0.0,0.0,0.0,57.2367012112,-18.376574554,60.1143781293,-9.0032987888,-4.016574554,9.858613504400001,66.24,-14.36,67.7786633093,131.65,59.1167012112,19.543425446,62.2633908509,-9.0032987888,-4.016574554,9.858613504400001,68.12,23.56,72.0791786857,130.18
2019-09-25 15:00:00,61.3102008217,-0.6373353595,61.313513365,-12.1197991783,-4.6273353595,12.9731169983,73.43,3.99,73.5383233423,131.25,64.6102008217,-17.4073353595,66.9140745624,-12.1197991783,-4.6273353595,12.9731169983,76.73,-12.78,77.7870252677,130.03,59.0502008217,-0.6073353595000001,59.053323982,-12.1197991783,-4.6273353595,12.9731169983,71.17,4.02,71.2834433792,131.65,-12.1197991783,-4.6273353595,12.9731169983,-12.1197991783,-4.6273353595,12.9731169983,0.0,0.0,0.0,0.0,57.0802008217,-18.7073353595,60.0675762962,-12.1197991783,-4.6273353595,12.9731169983,69.2,-14.08,70.6178900846,131.65,61.6002008217,19.7326646405,64.6835589241,-12.1197991783,-4.6273353595,12.9731169983,73.72,24.36,77.6405048927,130.03
2019-09-25 15:30:00,60.2215172791,-1.5300495704000001,60.2409511469,-12.8684827209,-4.7500495704,13.717172393,73.09,3.22,73.1608946091,131.25,64.6215172791,-17.9200495704,67.0601869372,-12.8684827209,-4.7500495704,13.717172393,77.49,-13.17,78.6012022809,129.72,58.0015172791,-1.4800495704,58.0203977357,-12.8684827209,-4.7500495704,13.717172393,70.87,3.27,70.9454001328,131.33,-12.8684827209,-4.7500495704,13.717172393,-12.8684827209,-4.7500495704,13.717172393,0.0,0.0,0.0,0.0,56.0515172791,-19.5100495704,59.3499336438,-12.8684827209,-4.7500495704,13.717172393,68.92,-14.76,70.4827922262,131.33,61.6115172791,18.8899504296,64.4422942536,-12.8684827209,-4.7500495704,13.717172393,74.48,23.64,78.1416662223,129.72
2019-09-25 16:00:00,60.715950549,-1.5924275218,60.7368296545,-12.824049451,-4.9024275218,13.7291674886,73.54,3.31,73.6144530646,131.63,65.075950549,-18.0724275218,67.5388182928,-12.824049451,-4.9024275218,13.7291674886,77.9,-13.17,79.0054358889,130.1,58.485950549,-1.5424275218,58.5062859382,-12.824049451,-4.9024275218,13.7291674886,71.31,3.36,71.3891147165,131.66,-12.824049451,-4.9024275218,13.7291674886,-12.824049451,-4.9024275218,13.7291674886,0.0,0.0,0.0,0.0,56.535950549,-19.6224275218,59.8444096497,-12.824049451,-4.9024275218,13.7291674886,69.36,-14.72,70.904781221,131.66,62.015950549,18.8575724782,64.8196433364,-12.824049451,-4.9024275218,13.7291674886,74.84,23.76,78.5211003489,130.1
2019-09-25 16:30:00,62.011384227,-1.3245571231,62.0255288194,-11.288615773,-4.5845571231,12.1840473606,73.3,3.26,73.372458048,131.2,64.901384227,-17.1945571231,67.1404681935,-11.288615773,-4.5845571231,12.1840473606,76.19,-12.61,77.2264734401,129.87,59.801384227,-1.2745571231000001,59.8149651118,-11.288615773,-4.5845571231,12.1840473606,71.09,3.31,71.1670162365,131.32,-11.288615773,-4.5845571231,12.1840473606,-11.288615773,-4.5845571231,12.1840473606,0.0,0.0,0.0,0.0,57.831384227,-19.3045571231,60.9683108453,-11.288615773,-4.5845571231,12.1840473606,69.12,-14.72,70.670027593,131.32,61.911384227,19.4154428769,64.8843503398,-11.288615773,-4.5845571231,12.1840473606,73.2,24.0,77.0340184594,129.87
2019-09-25 17:00:00,63.9698844517,-2.6705140904,64.0256023968,-13.4201155483,-5.2105140904,14.3961438731,77.39,2.54,77.4316711688,131.2,67.9698844517,-15.3805140904,69.6883448366,-13.4201155483,-5.2105140904,14.3961438731,81.39,-10.17,82.0229297209,129.37,61.6398844517,-2.5505140904,61.6926290358,-13.4201155483,-5.2105140904,14.3961438731,75.06,2.66,75.1071181713,131.32,-13.4201155483,-5.2105140904,14.3961438731,-13.4201155483,-5.2105140904,14.3961438731,0.0,0.0,0.0,0.0,59.6198844517,-20.5305140904,63.0557898282,-13.4201155483,-5.2105140904,14.3961438731,73.04,-15.32,74.6293775935,131.32,64.7798844517,20.6694859096,67.997507876,-13.4201155483,-5.2105140904,14.3961438731,78.2,25.88,82.3711988501,129.37
2019-09-25 17:30:00,64.1087008737,-3.8618272412,64.2249113456,-14.6912991263,-5.5218272412000005,15.6947394403,78.8,1.6600000000000001,78.8174828322,131.2,69.4487008737,-16.1618272412,71.304464887,-14.6912991263,-5.5218272412000005,15.6947394403,84.14,-10.64,84.8100772314,129.37,61.7287008737,-3.7018272412,61.8395992587,-14.6912991263,-5.5218272412000005,15.6947394403,76.42,1.82,76.4416692649,131.32,-14.6912991263,-5.5218272412000005,15.6947394403,-14.6912991263,-5.5218272412000005,15.6947394403,0.0,0.0,0.0,0.0,59.7087008737,-21.5618272412,63.4826067046,-14.6912991263,-5.5218272412000005,15.6947394403,74.4,-16.04,76.1094054635,131.32,66.1487008737,19.3181727588,68.9118453244,-14.6912991263,-5.5218272412000005,15.6947394403,80.84,24.84,84.5702737373,129.37
2019-09-25 18:00:00,63.5646839284,-4.345029814,63.7130153658,-15.1353160716,-5.555029814,16.122535434,78.7,1.21,78.7093012293,131.35,69.4946839284,-16.765029814000002,71.488301973,-15.1353160716,-5.555029814,16.122535434,84.63,-11.21,85.3692040492,129.75,61.1946839284,-4.175029814,61.3369400529,-15.1353160716,-5.555029814,16.122535434,76.33,1.38,76.3424737613,131.62,-15.1353160716,-5.555029814,16.122535434,-15.1353160716,-5.555029814,16.122535434,0.0,0.0,0.0,0.0,59.2246839284,-22.155029814,63.2329702962,-15.1353160716,-5.555029814,16.122535434,74.36,-16.6,76.1903510951,131.62,66.2246839284,18.724970186,68.8210234586,-15.1353160716,-5.555029814,16.122535434,81.36,24.28,84.9056417442,129.75
2019-09-25 18:30:00,63.8534003245,-4.4890010277,64.0109979865,-16.3465996755,-5.6690010277,17.3017020435,80.2,1.18,80.2086803283,131.27,71.1434003245,-17.2090010277,73.1951714672,-16.3465996755,-5.6690010277,17.3017020435,87.49,-11.54,88.2477858079,129.48,61.4334003245,-4.2990010277,61.5836348819,-16.3465996755,-5.6690010277,17.3017020435,77.78,1.37,77.7920645053,131.34,-16.3465996755,-5.6690010277,17.3017020435,-16.3465996755,-5.6690010277,17.3017020435,0.0,0.0,0.0,0.0,59.4534003245,-22.1890010277,63.459109486,-16.3465996755,-5.6690010277,17.3017020435,75.8,-16.52,77.5793168312,131.34,67.8534003245,18.8509989723,70.423320696,-16.3465996755,-5.6690010277,17.3017020435,84.2,24.52,87.6976077211,129.48
2019-09-25 19:00:00,63.8545667129,-4.8427641167,64.0379423029,-17.4354332871,-5.9127641167,18.4107336467,81.29,1.07,81.2970417666,131.18,72.1645667129,-17.5627641167,74.2709591448,-17.4354332871,-5.9127641167,18.4107336467,89.6,-11.65,90.3542057682,129.65,61.4045667129,-4.6427641167,61.5798349449,-17.4354332871,-5.9127641167,18.4107336467,78.84,1.27,78.8502282812,131.45,-17.4354332871,-5.9127641167,18.4107336467,-17.4354332871,-5.9127641167,18.4107336467,0.0,0.0,0.0,0.0,59.3645667129,-22.5527641167,63.5041648265,-17.4354332871,-5.9127641167,18.4107336467,76.8,-16.64,78.5819928482,131.45,68.7645667129,18.7272358833,71.269032539,-17.4354332871,-5.9127641167,18.4107336467,86.2,24.64,89.6524935515,129.65
2019-09-25 19:30:00,64.5719334154,-4.7949659143000005,64.7497203324,-17.8980665846,-6.0249659143,18.8849411366,82.47,1.23,82.4791719163,131.18,73.1019334154,-17.5549659143,75.180246723,-17.8980665846,-6.0249659143,18.8849411366,91.0,-11.53,91.7275362146,129.54,62.0919334154,-4.5749659143,62.2602482197,-17.8980665846,-6.0249659143,18.8849411366,79.99,1.45,80.0031411883,131.21,-17.8980665846,-6.0249659143,18.8849411366,-17.8980665846,-6.0249659143,18.8849411366,0.0,0.0,0.0,0.0,60.0619334154,-22.3849659143,64.0977577188,-17.8980665846,-6.0249659143,18.8849411366,77.96,-16.36,79.658089357,131.21,69.7019334154,18.0950340857,72.012427958,-17.8980665846,-6.0249659143,18.8849411366,87.6,24.12,90.8599713845,129.54
2019-09-25 20:00:00,63.9845834502,-4.9702821658000005,64.1773373093,-17.8754165498,-6.0202821658,18.8619806538,81.86,1.05,81.8667337812,131.07,72.3545834502,-17.8002821658,74.5119842135,-17.8754165498,-6.0202821658,18.8619806538,90.23,-11.78,90.995721328,129.54,61.5345834502,-4.7602821658,61.7184352256,-17.8754165498,-6.0202821658,18.8619806538,79.41,1.26,79.419995593,131.21,-17.8754165498,-6.0202821658,18.8619806538,-17.8754165498,-6.0202821658,18.8619806538,0.0,0.0,0.0,0.0,59.5245834502,-22.660282165799998,63.6919494344,-17.8754165498,-6.0202821658,18.8619806538,77.4,-16.64,79.1684886808,131.21,69.0045834502,17.9797178342,71.3085043353,-17.8754165498,-6.0202821658,18.8619806538,86.88,24.0,90.1339802738,129.54
2019-09-25 20:30:00,61.2422167995,-5.7621475782000005,61.512693513,-17.1177832005,-5.7721475782,18.0647775897,78.36,0.01,78.3600006381,131.61,68.9422167995,-21.2521475782,72.1434891997,-17.1177832005,-5.7721475782,18.0647775897,86.06,-15.48,87.4411459211,130.39,58.9122167995,-5.5721475782,59.1751477975,-17.1177832005,-5.7721475782,18.0647775897,76.03,0.2,76.0302630536,131.83,-17.1177832005,-5.7721475782,18.0647775897,-17.1177832005,-5.7721475782,18.0647775897,0.0,0.0,0.0,0.0,56.9222167995,-23.6521475782,61.6405941764,-17.1177832005,-5.7721475782,18.0647775897,74.04,-17.88,76.1683398795,131.83,65.8022167995,16.9478524218,67.9496978465,-17.1177832005,-5.7721475782,18.0647775897,82.92,22.72,85.9763037121,130.39
2019-09-25 21:00:00,58.0121501242,-8.095302006,58.5742560909,-16.2078498758,-5.475302006,17.1076979647,74.22,-2.62,74.2662292028,132.19,65.4721501242,-22.215302006,69.1384269788,-16.2078498758,-5.475302006,17.1076979647,81.68,-16.74,83.3777548271,130.76,55.8321501242,-7.8553020060000005,56.3820428603,-16.2078498758,-5.475302006,17.1076979647,72.04,-2.38,72.0793035482,132.41,-16.2078498758,-5.475302006,17.1076979647,-16.2078498758,-5.475302006,17.1076979647,0.0,0.0,0.0,0.0,53.9921501242,-26.155302006,59.9937671601,-16.2078498758,-5.475302006,17.1076979647,70.2,-20.68,73.182664614,132.41,62.5121501242,16.444697994,64.6389743519,-16.2078498758,-5.475302006,17.1076979647,78.72,21.92,81.7148994982,130.76
2019-09-25 21:30:00,54.9665668204,-9.2521073526,55.7397969003,-15.2234331796,-5.1721073526,16.0780475257,70.19,-4.08,70.3084809962,132.36,61.576566820400004,-24.1421073526,66.1401158815,-15.2234331796,-5.1721073526,16.0780475257,76.8,-18.97,79.1081595033,130.86,52.9065668204,-9.0021073526,53.6669614336,-15.2234331796,-5.1721073526,16.0780475257,68.13,-3.83,68.2375688313,132.41,-15.2234331796,-5.1721073526,16.0780475257,-15.2234331796,-5.1721073526,16.0780475257,0.0,0.0,0.0,0.0,51.1365668204,-27.3721073526,58.0015579714,-15.2234331796,-5.1721073526,16.0780475257,66.36,-22.2,69.9749212218,132.41,58.8165668204,14.9878926474,60.6961733436,-15.2234331796,-5.1721073526,16.0780475257,74.04,20.16,76.735566721,130.86
2019-09-25 22:00:00,51.8869335525,-9.1259743153,52.68336816,-13.8830664475,-4.7659743153,14.6783529444,65.77,-4.36,65.9143573131,132.88,57.2969335525,-28.6959743153,64.0811792684,-13.8830664475,-4.7659743153,14.6783529444,71.18,-23.93,75.0948553498,131.86,49.9669335525,-8.9059743153,50.754416824,-13.8830664475,-4.7659743153,14.6783529444,63.85,-4.14,63.9840769254,133.05,-13.8830664475,-4.7659743153,14.6783529444,-13.8830664475,-4.7659743153,14.6783529444,0.0,0.0,0.0,0.0,48.2369335525,-27.5259743153,55.5381042219,-13.8830664475,-4.7659743153,14.6783529444,62.12,-22.76,66.1582345593,133.05,54.8769335525,12.2740256847,56.2328155318,-13.8830664475,-4.7659743153,14.6783529444,68.76,17.04,70.8399548278,131.86
2019-09-25 22:30:00,48.6727168925,-10.7117948512,49.8374951079,-12.7372831075,-4.3917948512,13.4731675182,61.41,-6.32,61.7343542932,133.31,53.7227168925,-30.1117948512,61.5861226209,-12.7372831075,-4.3917948512,13.4731675182,66.46,-25.72,71.2632443831,132.35,46.9027168925,-10.4817948512,48.0596803485,-12.7372831075,-4.3917948512,13.4731675182,59.64,-6.09,59.9501267722,133.41,-12.7372831075,-4.3917948512,13.4731675182,-12.7372831075,-4.3917948512,13.4731675182,0.0,0.0,0.0,0.0,45.3027168925,-29.2717948512,53.9367604853,-12.7372831075,-4.3917948512,13.4731675182,58.04,-24.88,63.1478899093,133.41,51.4627168925,10.888205148800001,52.6019414216,-12.7372831075,-4.3917948512,13.4731675182,64.2,15.28,65.9933208742,132.35
