Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-25 23:00:00,45.4030336186,-11.563676228,46.8524713295,-11.4069663814,-3.993676228,12.0858732345,56.81,-7.57,57.3121365855,134.17,49.8230336186,-31.773676228,59.0923106673,-11.4069663814,-3.993676228,12.0858732345,61.23,-27.78,67.2372017562,133.18,43.8330336186,-11.343676228,45.2770783794,-11.4069663814,-3.993676228,12.0858732345,55.24,-7.35,55.726834649,134.27,-11.4069663814,-3.993676228,12.0858732345,-11.4069663814,-3.993676228,12.0858732345,0.0,0.0,0.0,0.0,42.2330336186,-30.433676228,52.0561022108,-11.4069663814,-3.993676228,12.0858732345,53.64,-26.44,59.8023678461,134.27,47.7930336186,10.286323772,48.8874474606,-11.4069663814,-3.993676228,12.0858732345,59.2,14.28,60.8979342835,133.18
2019-09-25 23:30:00,42.5656337111,-12.0977193445,44.2514179046,-10.3143662889,-3.6277193445,10.9337321892,52.88,-8.47,53.5540409306,135.27,46.3256337111,-33.8477193445,57.373621496,-10.3143662889,-3.6277193445,10.9337321892,56.64,-30.22,64.197647932,134.53,41.1756337111,-11.9077193445,42.8628812786,-10.3143662889,-3.6277193445,10.9337321892,51.49,-8.28,52.1514956641,135.48,-10.3143662889,-3.6277193445,10.9337321892,-10.3143662889,-3.6277193445,10.9337321892,0.0,0.0,0.0,0.0,39.6456337111,-31.4277193445,50.5912820114,-10.3143662889,-3.6277193445,10.9337321892,49.96,-27.8,57.1737842022,135.48,44.5656337111,9.1722806555,45.4997411036,-10.3143662889,-3.6277193445,10.9337321892,54.88,12.8,56.3529449097,134.53
2019-09-26 00:00:00,40.3648670271,-12.326286104,42.2049738684,-9.4051329729,-3.336286104,9.9793452293,49.77,-8.99,50.5754189305,135.27,43.4948670271,-34.786286104,55.6946061896,-9.4051329729,-3.336286104,9.9793452293,52.9,-31.45,61.5427696809,134.53,39.1348670271,-12.156286104,40.9794229958,-9.4051329729,-3.336286104,9.9793452293,48.54,-8.82,49.3348152931,135.48,-9.4051329729,-3.336286104,9.9793452293,-9.4051329729,-3.336286104,9.9793452293,0.0,0.0,0.0,0.0,37.5548670271,-31.696286104,49.1428793439,-9.4051329729,-3.336286104,9.9793452293,46.96,-28.36,54.8591943069,135.48,41.9148670271,8.343713896,42.7372628917,-9.4051329729,-3.336286104,9.9793452293,51.32,11.68,52.632355068,134.53
2019-09-26 00:30:00,39.1955503688,-9.2196647468,40.2652876155,-8.6144496312,-3.1496647468,9.1721933291,47.81,-6.07,48.1937859065,136.08,41.6455503688,-27.6796647468,50.0051567942,-8.6144496312,-3.1496647468,9.1721933291,50.26,-24.53,55.9266349783,134.9,37.7155503688,-18.0196647468,41.7991753173,-8.6144496312,-3.1496647468,9.1721933291,46.33,-14.87,48.6578441775,136.2,-8.6144496312,-3.1496647468,9.1721933291,-8.6144496312,-3.1496647468,9.1721933291,0.0,0.0,0.0,0.0,36.4655503688,-28.9496647468,46.5598480737,-8.6144496312,-3.1496647468,9.1721933291,45.08,-25.8,51.9407970674,136.2,39.7855503688,0.3303352532,39.7869217146,-8.6144496312,-3.1496647468,9.1721933291,48.4,3.48,48.5249461617,134.9
2019-09-26 01:00:00,37.8134505047,-5.8416342843999995,38.262014194,-8.3965494953,-3.0316342844,8.9270851828,46.21,-2.81,46.2953582986,135.09,41.0634505047,-12.0216342844,42.786991694,-8.3965494953,-3.0316342844,8.9270851828,49.46,-8.99,50.2703859146,132.58,35.8934505047,-28.9716342844,46.1269485468,-8.3965494953,-3.0316342844,8.9270851828,44.29,-25.94,51.327260788,135.15,-8.3965494953,-3.0316342844,8.9270851828,-8.3965494953,-3.0316342844,8.9270851828,0.0,0.0,0.0,0.0,34.9634505047,-25.4316342844,43.2343716685,-8.3965494953,-3.0316342844,8.9270851828,43.36,-22.4,48.8041965409,135.15,38.4434505047,-8.6716342844,39.409340617,-8.3965494953,-3.0316342844,8.9270851828,46.84,-5.64,47.1783340104,132.58
2019-09-26 01:30:00,37.9935837136,-5.5493044359,38.3967079725,-8.6664162864,-3.0793044359,9.1972217032,46.66,-2.47,46.7253303894,135.78,41.4935837136,-12.5393044359,43.3468758405,-8.6664162864,-3.0793044359,9.1972217032,50.16,-9.46,51.044267063,133.45,36.0535837136,-28.959304435900002,46.2439424358,-8.6664162864,-3.0793044359,9.1972217032,44.72,-25.88,51.6686829714,135.93,-8.6664162864,-3.0793044359,9.1972217032,-8.6664162864,-3.0793044359,9.1972217032,0.0,0.0,0.0,0.0,35.1735837136,-25.3993044359,43.3855466381,-8.6664162864,-3.0793044359,9.1972217032,43.84,-22.32,49.1947964728,135.93,38.8535837136,-9.7993044359,40.0702799443,-8.6664162864,-3.0793044359,9.1972217032,47.52,-6.72,47.9927994599,133.45
2019-09-26 02:00:00,37.2239169865,-5.6550850816,37.6510289779,-8.7360830135,-3.1450850816,9.2849720834,45.96,-2.51,46.0284879178,135.78,40.7639169865,-13.5050850816,42.9428020877,-8.7360830135,-3.1450850816,9.2849720834,49.5,-10.36,50.5725182288,133.45,35.3039169865,-29.0450850816,45.7163375828,-8.7360830135,-3.1450850816,9.2849720834,44.04,-25.9,51.0914043651,135.93,-8.7360830135,-3.1450850816,9.2849720834,-8.7360830135,-3.1450850816,9.2849720834,0.0,0.0,0.0,0.0,34.4239169865,-25.4650850816,42.8191151112,-8.7360830135,-3.1450850816,9.2849720834,43.16,-22.32,48.5897931669,135.93,38.1839169865,-10.3050850816,39.5500479768,-8.7360830135,-3.1450850816,9.2849720834,46.92,-7.16,47.4631646648,133.45
2019-09-26 02:30:00,36.6707503526,-5.5620426144,37.0901637832,-8.3292496474,-3.0420426144,8.867379712,45.0,-2.52,45.0705047675,135.85,39.7507503526,-13.5120426144,41.9844905793,-8.3292496474,-3.0420426144,8.867379712,48.08,-10.47,49.2067810368,133.45,34.8007503526,-29.0220426144,45.314138882,-8.3292496474,-3.0420426144,8.867379712,43.13,-25.98,50.3503455797,136.02,-8.3292496474,-3.0420426144,8.867379712,-8.3292496474,-3.0420426144,8.867379712,0.0,0.0,0.0,0.0,33.9507503526,-25.4820426144,42.4498285663,-8.3292496474,-3.0420426144,8.867379712,42.28,-22.44,47.865979568,136.02,37.2707503526,-10.3220426144,38.6736783301,-8.3292496474,-3.0420426144,8.867379712,45.6,-7.28,46.1774663662,133.45
2019-09-26 03:00:00,36.3253171063,2.6859958512,36.4244867718,-7.9546828937,-2.9340041488,8.4785234731,44.28,5.62,44.6352192781,135.85,39.3653171063,-5.2440041488,39.7130680053,-7.9546828937,-2.9340041488,8.4785234731,47.32,-2.31,47.376349585,133.63,33.9653171063,-34.8640041488,48.6738281977,-7.9546828937,-2.9340041488,8.4785234731,41.92,-31.93,52.6954580585,135.93,-7.9546828937,-2.9340041488,8.4785234731,-7.9546828937,-2.9340041488,8.4785234731,0.0,0.0,0.0,0.0,33.1253171063,-32.0140041488,46.0671585301,-7.9546828937,-2.9340041488,8.4785234731,41.08,-29.08,50.331032177,135.93,36.3253171063,-14.9740041488,39.2905772816,-7.9546828937,-2.9340041488,8.4785234731,44.28,-12.04,45.8876889808,133.63
2019-09-26 03:30:00,35.9130670874,7.7162840915,36.7326752062,-8.0369329126,-2.9037159085,8.5453997402,43.95,10.62,45.2148968814,135.09,39.3930670874,-1.1437159085,39.4096665886,-8.0369329126,-2.9037159085,8.5453997402,47.43,1.76,47.4626432049,132.79,33.3130670874,-36.9337159085,49.7379111903,-8.0369329126,-2.9037159085,8.5453997402,41.35,-34.03,53.5524359857,135.18,-8.0369329126,-2.9037159085,8.5453997402,-8.0369329126,-2.9037159085,8.5453997402,0.0,0.0,0.0,0.0,32.5230670874,-34.1837159085,47.1834327501,-8.0369329126,-2.9037159085,8.5453997402,40.56,-31.28,51.2206208475,135.18,36.0030670874,-17.6637159085,40.1027143644,-8.0369329126,-2.9037159085,8.5453997402,44.04,-14.76,46.447596278,132.79
2019-09-26 04:00:00,35.5984336226,7.4167164311,36.3628403594,-8.2215663774,-2.9232835689,8.725808875,43.82,10.34,45.0234161298,135.09,39.5384336226,-0.6032835689,39.543035852,-8.2215663774,-2.9232835689,8.725808875,47.76,2.32,47.8163152073,132.79,32.9884336226,-37.2232835689,49.7374063711,-8.2215663774,-2.9232835689,8.725808875,41.21,-34.3,53.6167333955,135.18,-8.2215663774,-2.9232835689,8.725808875,-8.2215663774,-2.9232835689,8.725808875,0.0,0.0,0.0,0.0,32.2184336226,-34.4432835689,47.1631980266,-8.2215663774,-2.9232835689,8.725808875,40.44,-31.52,51.2728388135,135.18,36.1384336226,-17.0032835689,39.9386784561,-8.2215663774,-2.9232835689,8.725808875,44.36,-14.08,46.5409067381,132.79
2019-09-26 04:30:00,35.8569334909,7.6762920947,36.6694033179,-8.3330665091,-2.9137079053,8.8277795171,44.19,10.59,45.4412169731,135.24,40.0069334909,-0.8737079053000001,40.0164727687,-8.3330665091,-2.9137079053,8.8277795171,48.34,2.04,48.3830259492,132.79,33.2269334909,-37.0137079053,49.7397595702,-8.3330665091,-2.9137079053,8.8277795171,41.56,-34.1,53.7591257369,135.28,-8.3330665091,-2.9137079053,8.8277795171,-8.3330665091,-2.9137079053,8.8277795171,0.0,0.0,0.0,0.0,32.4269334909,-34.2337079053,47.1535022301,-8.3330665091,-2.9137079053,8.8277795171,40.76,-31.32,51.4035018262,135.28,36.5869334909,-17.1137079053,40.3916167111,-8.3330665091,-2.9137079053,8.8277795171,44.92,-14.2,47.1110008384,132.79
2019-09-26 05:00:00,36.1603836728,7.5545626945,36.9410985877,-8.2996163272,-2.9654373055,8.8134811279,44.46,10.52,45.6876569765,135.24,40.0003836728,-0.3954373055,40.0023382396,-8.2996163272,-2.9654373055,8.8134811279,48.3,2.5700000000000003,48.3683253793,132.66,33.5103836728,-37.1454373055,50.02728582,-8.2996163272,-2.9654373055,8.8134811279,41.81,-34.18,54.0032267554,135.42,-8.2996163272,-2.9654373055,8.8134811279,-8.2996163272,-2.9654373055,8.8134811279,0.0,0.0,0.0,0.0,32.7403836728,-34.3654373055,47.4648923336,-8.2996163272,-2.9654373055,8.8134811279,41.04,-31.4,51.6743804994,135.42,36.5403836728,-16.7254373055,40.1863147354,-8.2996163272,-2.9654373055,8.8134811279,44.84,-13.76,46.9037653073,132.66
2019-09-26 05:30:00,37.7167838132,8.8228092429,38.7349679766,-8.5932161868,-3.1171907571,9.141129178,46.31,11.94,47.8244675872,133.63,41.5367838132,-1.3371907571000001,41.5583022833,-8.5932161868,-3.1171907571,9.141129178,50.13,1.78,50.1615918806,131.67,34.9667838132,-35.0271907571,49.4932324927,-8.5932161868,-3.1171907571,9.141129178,43.56,-31.91,53.9974230867,133.91,-8.5932161868,-3.1171907571,9.141129178,-8.5932161868,-3.1171907571,9.141129178,0.0,0.0,0.0,0.0,34.1267838132,-32.2371907571,46.9454347232,-8.5932161868,-3.1171907571,9.141129178,42.72,-29.12,51.7008007675,133.91,37.9667838132,-17.7571907571,41.9141324222,-8.5932161868,-3.1171907571,9.141129178,46.56,-14.64,48.8074092736,131.67
2019-09-26 06:00:00,40.1202342507,9.8093664069,41.3020201157,-8.8497657493,-3.3706335931,9.4699273828,48.97,13.18,50.7126542394,133.93,43.3802342507,-0.8806335931,43.3891719116,-8.8497657493,-3.3706335931,9.4699273828,52.23,2.49,52.2893201333,131.91,37.2202342507,-34.2306335931,50.5675994473,-8.8497657493,-3.3706335931,9.4699273828,46.07,-30.86,55.4507393999,134.22,-8.8497657493,-3.3706335931,9.4699273828,-8.8497657493,-3.3706335931,9.4699273828,0.0,0.0,0.0,0.0,36.3502342507,-31.3706335931,48.0151661677,-8.8497657493,-3.3706335931,9.4699273828,45.2,-28.0,53.1699163061,134.22,39.7102342507,-17.3706335931,43.3432995476,-8.8497657493,-3.3706335931,9.4699273828,48.56,-14.0,50.5378432464,131.91
2019-09-26 06:30:00,45.2792678704,10.5535295712,46.492892847,-10.1407321296,-3.8864704288,10.859977003600001,55.42,14.44,57.2703239034,133.25,49.3892678704,4.3035295712,49.5764071665,-10.1407321296,-3.8864704288,10.859977003600001,59.53,8.19,60.0907397192,130.72,42.0092678704,-33.1764704288,53.5299614899,-10.1407321296,-3.8864704288,10.859977003600001,52.15,-29.29,59.8124284744,133.28,-10.1407321296,-3.8864704288,10.859977003600001,-10.1407321296,-3.8864704288,10.859977003600001,0.0,0.0,0.0,0.0,41.2192678704,-30.2064704288,51.1024353581,-10.1407321296,-3.8864704288,10.859977003600001,51.36,-26.32,57.7112813928,133.28,45.0992678704,-13.7664704288,47.1535753735,-10.1407321296,-3.8864704288,10.859977003600001,55.24,-9.88,56.1165929115,130.72
2019-09-26 07:00:00,49.8915175955,10.4440658264,50.9729539949,-11.9184824045,-4.4259341736,12.7137373001,61.81,14.87,63.5735243635,132.73,55.3015175955,8.614065826400001,55.9683837396,-11.9184824045,-4.4259341736,12.7137373001,67.22,13.04,68.4731334174,129.6,46.2915175955,-32.8259341736,56.7489784548,-11.9184824045,-4.4259341736,12.7137373001,58.21,-28.4,64.7685425187,132.82,-11.9184824045,-4.4259341736,12.7137373001,-11.9184824045,-4.4259341736,12.7137373001,0.0,0.0,0.0,0.0,45.4415175955,-29.7859341736,54.3335384084,-11.9184824045,-4.4259341736,12.7137373001,57.36,-25.36,62.7160202819,132.82,50.3615175955,-10.8259341736,51.5119724457,-11.9184824045,-4.4259341736,12.7137373001,62.28,-6.4,62.607973933,129.6
2019-09-26 07:30:00,54.3463509095,1.2045060014,54.3596973123,-13.5936490905,-4.9754939986,14.4755944999,67.94,6.18,68.2204954541,131.79,60.6863509095,-1.8154939986,60.7135010123,-13.5936490905,-4.9754939986,14.4755944999,74.28,3.16,74.3471855553,129.07,51.1963509095,-25.8954939986,57.3728416228,-13.5936490905,-4.9754939986,14.4755944999,64.79,-20.92,68.0837021614,131.99,-13.5936490905,-4.9754939986,14.4755944999,-13.5936490905,-4.9754939986,14.4755944999,0.0,0.0,0.0,0.0,50.2463509095,-21.9754939986,54.8417552254,-13.5936490905,-4.9754939986,14.4755944999,63.84,-17.0,66.0647076736,131.99,56.3263509095,4.3045060014,56.4905884081,-13.5936490905,-4.9754939986,14.4755944999,69.92,9.28,70.5331468176,129.07
2019-09-26 08:00:00,56.7271671096,-0.5289368345000001,56.7296330189,-14.4828328904,-5.2289368345,15.3978644282,71.21,4.7,71.3649360681,130.85,63.8571671096,-15.5289368345,65.718229362,-14.4828328904,-5.2289368345,15.3978644282,78.34,-10.3,79.01421138,129.29,53.6571671096,-22.3789368345,58.1369795919,-14.4828328904,-5.2289368345,15.3978644282,68.14,-17.15,70.2650845015,130.97,-14.4828328904,-5.2289368345,15.3978644282,-14.4828328904,-5.2289368345,15.3978644282,0.0,0.0,0.0,0.0,52.5971671096,-18.5089368345,55.7587906137,-14.4828328904,-5.2289368345,15.3978644282,67.08,-13.28,68.381904039,130.97,60.3571671096,18.9310631655,63.2564050044,-14.4828328904,-5.2289368345,15.3978644282,74.84,24.16,78.6430619953,129.29
2019-09-26 08:30:00,57.5752169877,1.1813033867,57.5873344485,-14.4847830123,-5.1386966133,15.3692921696,72.06,6.32,72.3366159009,131.18,65.4152169877,-25.4686966133,70.1983270508,-14.4847830123,-5.1386966133,15.3692921696,79.9,-20.33,82.445854353,130.32,54.4252169877,-20.7186966133,58.2354585585,-14.4847830123,-5.1386966133,15.3692921696,68.91,-15.58,70.6493064368,131.24,-14.4847830123,-5.1386966133,15.3692921696,-14.4847830123,-5.1386966133,15.3692921696,0.0,0.0,0.0,0.0,53.3552169877,-16.8586966133,55.9552931483,-14.4847830123,-5.1386966133,15.3692921696,67.84,-11.72,68.8449271915,131.24,62.5552169877,28.2213033867,68.6265046264,-14.4847830123,-5.1386966133,15.3692921696,77.04,33.36,83.9526723815,130.32
2019-09-26 09:00:00,57.5348837004,2.1712955513,57.575840131,-12.6651162996,-4.6087044487,13.4775861184,70.2,6.78,70.526650282,131.26,63.9148837004,-24.8487044487,68.5752905296,-12.6651162996,-4.6087044487,13.4775861184,76.58,-20.24,79.2095575041,130.72,54.4648837004,-19.8187044487,57.9586456236,-12.6651162996,-4.6087044487,13.4775861184,67.13,-15.21,68.8315407353,131.24,-12.6651162996,-4.6087044487,13.4775861184,-12.6651162996,-4.6087044487,13.4775861184,0.0,0.0,0.0,0.0,53.3348837004,-15.9687044487,55.6741352973,-12.6651162996,-4.6087044487,13.4775861184,66.0,-11.36,66.9705129143,131.24,61.1348837004,29.0312955513,67.6778407342,-12.6651162996,-4.6087044487,13.4775861184,73.8,33.64,81.1054227534,130.72
2019-09-26 09:30:00,58.4997003263,3.3890939633,58.5977891747,-10.6702996737,-4.0709060367,11.4204890914,69.17,7.46,69.5711182891,131.26,63.1697003263,-23.8709060367,67.5294838891,-10.6702996737,-4.0709060367,11.4204890914,73.84,-19.8,76.4485814126,130.65,55.4697003263,-18.6209060367,58.5117577579,-10.6702996737,-4.0709060367,11.4204890914,66.14,-14.55,67.7215039703,131.24,-10.6702996737,-4.0709060367,11.4204890914,-10.6702996737,-4.0709060367,11.4204890914,0.0,0.0,0.0,0.0,54.3697003263,-14.8309060367,56.3561894333,-10.6702996737,-4.0709060367,11.4204890914,65.04,-10.76,65.9240411383,131.24,60.4097003263,30.0890939633,67.4884098868,-10.6702996737,-4.0709060367,11.4204890914,71.08,34.16,78.862361111,130.65
2019-09-26 10:00:00,59.76343375,3.7354429188,59.8800596809,-12.25656625,-4.4545570812,13.0409545291,72.02,8.19,72.4841810328,130.75,65.07343375,-23.7245570812,69.2633119964,-12.25656625,-4.4545570812,13.0409545291,77.33,-19.27,79.6948040966,130.36,56.61343375,-18.1645570812,59.4561352168,-12.25656625,-4.4545570812,13.0409545291,68.87,-13.71,70.2213713908,130.88,-12.25656625,-4.4545570812,13.0409545291,-12.25656625,-4.4545570812,13.0409545291,0.0,0.0,0.0,0.0,55.50343375,-14.3345570812,57.3246080209,-12.25656625,-4.4545570812,13.0409545291,67.76,-9.88,68.4765069203,130.88,62.26343375,29.6254429188,68.9521721955,-12.25656625,-4.4545570812,13.0409545291,74.52,34.08,81.9431314998,130.36
2019-09-26 10:30:00,61.6978005976,4.9167798696,61.8934029027,-13.6721994024,-4.8232201304,14.4980167238,75.37,9.74,75.9967400617,130.32,67.3778005976,-24.1432201304,71.5727817794,-13.6721994024,-4.8232201304,14.4980167238,81.05,-19.32,83.3208551324,130.36,58.4078005976,-16.8332201304,60.7851007288,-13.6721994024,-4.8232201304,14.4980167238,72.08,-12.01,73.0737059413,130.32,-13.6721994024,-4.8232201304,14.4980167238,-13.6721994024,-4.8232201304,14.4980167238,0.0,0.0,0.0,0.0,57.2078005976,-12.9432201304,58.6537244901,-13.6721994024,-4.8232201304,14.4980167238,70.88,-8.12,71.3435967694,130.32,64.4878005976,28.9367798696,70.6824847833,-13.6721994024,-4.8232201304,14.4980167238,78.16,33.76,85.1394338717,130.36
2019-09-26 11:00:00,62.2049672054,5.5216399816,62.4495512643,-10.7450327946,-4.1283600184,11.5108247401,72.95,9.65,73.5854944945,130.32,65.5949672054,-23.7283600184,69.7548191299,-10.7450327946,-4.1283600184,11.5108247401,76.34,-19.6,78.8159603126,130.36,59.0049672054,-16.2883600184,61.2119010242,-10.7450327946,-4.1283600184,11.5108247401,69.75,-12.16,70.8020345753,130.32,-10.7450327946,-4.1283600184,11.5108247401,-10.7450327946,-4.1283600184,11.5108247401,0.0,0.0,0.0,0.0,57.8149672054,-12.4083600184,59.1315299253,-10.7450327946,-4.1283600184,11.5108247401,68.56,-8.28,69.0581783716,130.32,62.7749672054,29.1916399816,69.2304004933,-10.7450327946,-4.1283600184,11.5108247401,73.52,33.32,80.7181070145,130.36
2019-09-26 11:30:00,60.7814004447,5.7265399418000005,61.0505683816,-9.4385995553,-4.0034600582,10.2525535358,70.22,9.73,70.8909112651,130.32,63.1814004447,-23.9434600582,67.5661057166,-9.4385995553,-4.0034600582,10.2525535358,72.62,-19.94,75.3078216389,130.36,57.6914004447,-16.1734600582,59.9155947606,-9.4385995553,-4.0034600582,10.2525535358,67.13,-12.17,68.2242317656,130.32,-9.4385995553,-4.0034600582,10.2525535358,-9.4385995553,-4.0034600582,10.2525535358,0.0,0.0,0.0,0.0,56.5214004447,-12.3634600582,57.8577899062,-9.4385995553,-4.0034600582,10.2525535358,65.96,-8.36,66.4876770537,130.32,60.4414004447,29.8365399418,67.4046141107,-9.4385995553,-4.0034600582,10.2525535358,69.88,33.84,77.6425141272,130.36
2019-09-26 12:00:00,61.0710341017,6.2317922936,61.3881620627,-7.2389658983,-3.5382077064,8.0573904616,68.31,9.77,69.0051374899,130.93,60.9710341017,-23.1482077064,65.2173789679,-7.2389658983,-3.5382077064,8.0573904616,68.21,-19.61,70.9729258239,130.95,58.0810341017,-15.8282077064,60.1991584785,-7.2389658983,-3.5382077064,8.0573904616,65.32,-12.29,66.4661304726,131.23,-7.2389658983,-3.5382077064,8.0573904616,-7.2389658983,-3.5382077064,8.0573904616,0.0,0.0,0.0,0.0,56.9210341017,-12.0582077064,58.184228931,-7.2389658983,-3.5382077064,8.0573904616,64.16,-8.52,64.7232261248,131.23,58.3610341017,31.0617922936,66.1123682975,-7.2389658983,-3.5382077064,8.0573904616,65.6,34.6,74.1654906274,130.95
2019-09-26 12:30:00,62.1626680862,7.0995986669,62.5667771651,-5.3273319138,-3.1404013331,6.1840590111000004,67.49,10.24,68.2624179179,131.26,60.1226680862,-22.6404013331,64.2442448031,-5.3273319138,-3.1404013331,6.1840590111000004,65.45,-19.5,68.2931365512,131.26,59.1926680862,-15.0504013331,61.0760717094,-5.3273319138,-3.1404013331,6.1840590111000004,64.52,-11.91,65.610048773,131.23,-5.3273319138,-3.1404013331,6.1840590111000004,-5.3273319138,-3.1404013331,6.1840590111000004,0.0,0.0,0.0,0.0,58.0326680862,-11.2604013331,59.1150336495,-5.3273319138,-3.1404013331,6.1840590111000004,63.36,-8.12,63.8781965932,131.23,57.5926680862,31.3395986669,65.5674146348,-5.3273319138,-3.1404013331,6.1840590111000004,62.92,34.48,71.7481484082,131.26
2019-09-26 13:00:00,63.0003013107,6.3229372519,63.316802673,-7.3996986893,-3.4070627481,8.1463867612,70.4,9.73,71.0692120401,131.26,61.8003013107,-23.2370627481,66.0245282244,-7.3996986893,-3.4070627481,8.1463867612,69.2,-19.83,71.9851991732,131.26,59.9103013107,-15.7470627481,61.9452515398,-7.3996986893,-3.4070627481,8.1463867612,67.31,-12.34,68.4318032789,131.23,-7.3996986893,-3.4070627481,8.1463867612,-7.3996986893,-3.4070627481,8.1463867612,0.0,0.0,0.0,0.0,58.7603013107,-11.9270627481,59.9585509825,-7.3996986893,-3.4070627481,8.1463867612,66.16,-8.52,66.7063415276,131.23,59.2403013107,30.9129372519,66.8208275085,-7.3996986893,-3.4070627481,8.1463867612,66.64,34.32,74.9583350936,131.26
2019-09-26 13:30:00,60.5898345679,5.5755473795,60.8458279716,-6.4701654321,-3.2844526205,7.2560781235,67.06,8.86,67.6427616231,131.26,59.5898345679,-23.9444526205,64.2205979039,-6.4701654321,-3.2844526205,7.2560781235,66.06,-20.66,69.215310445,131.26,57.6298345679,-16.5444526205,59.9576245764,-6.4701654321,-3.2844526205,7.2560781235,64.1,-13.26,65.4571432313,131.23,-6.4701654321,-3.2844526205,7.2560781235,-6.4701654321,-3.2844526205,7.2560781235,0.0,0.0,0.0,0.0,56.4498345679,-12.7644526205,57.874995235,-6.4701654321,-3.2844526205,7.2560781235,62.92,-9.48,63.6301563726,131.23,57.0098345679,29.8755473795,64.3635733058,-6.4701654321,-3.2844526205,7.2560781235,63.48,33.16,71.6191035967,131.26
2019-09-26 14:00:00,59.7730179659,6.7516245203,60.1531222,-3.3469820341,-2.4183754797,4.1292649101,63.12,9.17,63.7826253771,131.26,56.7030179659,-22.7883754797,61.1109016743,-3.3469820341,-2.4183754797,4.1292649101,60.05,-20.37,63.4108776158,131.26,56.9730179659,-15.4483754797,59.0303064629,-3.3469820341,-2.4183754797,4.1292649101,60.32,-13.03,61.7112898909,131.23,-3.3469820341,-2.4183754797,4.1292649101,-3.3469820341,-2.4183754797,4.1292649101,0.0,0.0,0.0,0.0,55.8530179659,-11.6983754797,57.0649770416,-3.3469820341,-2.4183754797,4.1292649101,59.2,-9.28,59.9229371777,131.23,54.3330179659,30.9816245203,62.5454866413,-3.3469820341,-2.4183754797,4.1292649101,57.68,33.4,66.6523998068,131.26
2019-09-26 14:30:00,59.9835344019,6.4773809468,60.3322539217,-5.3864655981,-2.9726190532,6.1522740247,65.37,9.45,66.0495223298,131.01,58.7535344019,-23.1526190532,63.1507844269,-5.3864655981,-2.9726190532,6.1522740247,64.14,-20.18,67.23966091529999,131.08,57.0935344019,-15.6126190532,59.1897418832,-5.3864655981,-2.9726190532,6.1522740247,62.48,-12.64,63.745744956,131.23,-5.3864655981,-2.9726190532,6.1522740247,-5.3864655981,-2.9726190532,6.1522740247,0.0,0.0,0.0,0.0,55.9335344019,-11.8926190532,57.1838671185,-5.3864655981,-2.9726190532,6.1522740247,61.32,-8.92,61.9653838849,131.23,56.2935344019,30.6273809468,64.0858680141,-5.3864655981,-2.9726190532,6.1522740247,61.68,33.6,70.238040975,131.08
2019-09-26 15:00:00,59.3471847478,5.3897586886,59.5914241834,-7.0528152522,-3.4702413114,7.8603293659,66.4,8.86,66.9885034913,130.55,59.0771847478,-24.0002413114,63.7661770904,-7.0528152522,-3.4702413114,7.8603293659,66.13,-20.53,69.2434675619,130.61,56.4171847478,-16.6202413114,58.8143788211,-7.0528152522,-3.4702413114,7.8603293659,63.47,-13.15,64.8179249899,130.96,-7.0528152522,-3.4702413114,7.8603293659,-7.0528152522,-3.4702413114,7.8603293659,0.0,0.0,0.0,0.0,55.3071847478,-12.8302413114,56.7758731931,-7.0528152522,-3.4702413114,7.8603293659,62.36,-9.36,63.0585378835,130.96,56.5071847478,30.0097586886,63.9816188032,-7.0528152522,-3.4702413114,7.8603293659,63.56,33.48,71.8385968683,130.61
2019-09-26 15:30:00,67.8218849907,2.4558833874,67.8663351515,-9.2881150093,-4.0941166126,10.1504123692,77.11,6.55,77.3876902356,132.27,39.6818849907,-23.2841166126,46.0087174658,-9.2881150093,-4.0941166126,10.1504123692,48.97,-19.19,52.5957888048,132.14,25.6418849907,-9.9941166126,27.5206946268,-9.2881150093,-4.0941166126,10.1504123692,34.93,-5.9,35.4247780515,132.16,19.5118849907,-1.2941166125999999,19.5547537365,-9.2881150093,-4.0941166126,10.1504123692,28.8,2.8,28.9357909863,133.3,63.4318849907,-15.9341166126,65.4026001448,-9.2881150093,-4.0941166126,10.1504123692,72.72,-11.84,73.6775678209,132.16,67.2318849907,24.5058833874,71.5588197219,-9.2881150093,-4.0941166126,10.1504123692,76.52,28.6,81.690087526,132.14
2019-09-26 16:00:00,79.0682845057,-1.9551813713000001,79.092454437,-9.0317154943,-3.8051813713,9.8005760055,88.1,1.85,88.1194218093,132.95,24.0982845057,-17.8951813713,30.0160762331,-9.0317154943,-3.8051813713,9.8005760055,33.13,-14.09,36.0017360693,132.14,-9.0317154943,-3.8051813713,9.8005760055,-9.0317154943,-3.8051813713,9.8005760055,0.0,0.0,0.0,0.0,23.8682845057,4.0948186287,24.216988765,-9.0317154943,-3.8051813713,9.8005760055,32.9,7.9,33.8351887833,133.4,74.2882845057,-20.0451813713,76.9451656117,-9.0317154943,-3.8051813713,9.8005760055,83.32,-16.24,84.8879261144,0.0,95.2482845057,19.7148186287,97.2672081168,-9.0317154943,-3.8051813713,9.8005760055,104.28,23.52,106.8995266594,132.14
2019-09-26 16:30:00,79.972451843,-3.8470549546,80.0649291863,-8.747548157,-4.0670549546,9.6467888316,88.72,0.22,88.7202727678,133.08,23.462451843,-18.2770549546,29.7411732166,-8.747548157,-4.0670549546,9.6467888316,32.21,-14.21,35.2052297251,132.0,-8.747548157,-4.0670549546,9.6467888316,-8.747548157,-4.0670549546,9.6467888316,0.0,0.0,0.0,0.0,23.242451843,3.5529450454,23.51244322,-8.747548157,-4.0670549546,9.6467888316,31.99,7.62,32.8850193857,133.08,75.172451843,-21.7070549546,78.243809665,-8.747548157,-4.0670549546,9.6467888316,83.92,-17.64,85.7539270238,0.0,95.412451843,20.1329450454,97.5134423703,-8.747548157,-4.0670549546,9.6467888316,104.16,24.2,106.9343050662,132.0
2019-09-26 17:00:00,81.6318679998,-3.8913544665,81.7245649283,-9.9781320002,-4.2913544665,10.8618065427,91.61,0.4,91.6108732629,132.19,26.0318679998,-18.4613544665,31.9136296948,-9.9781320002,-4.2913544665,10.8618065427,36.01,-14.17,38.6976614281,130.87,-9.9781320002,-4.2913544665,10.8618065427,-9.9781320002,-4.2913544665,10.8618065427,0.0,0.0,0.0,0.0,25.7318679998,3.2386455335,25.9348772052,-9.9781320002,-4.2913544665,10.8618065427,35.71,7.53,36.4952736666,131.97,76.7018679998,-21.5313544665,79.6666541271,-9.9781320002,-4.2913544665,10.8618065427,86.68,-17.24,88.3778252731,0.0,94.4618679998,19.5886455335,96.4715478255,-9.9781320002,-4.2913544665,10.8618065427,104.44,23.88,107.1352789701,130.87
2019-09-26 17:30:00,83.4942510264,-5.6870632093,83.6877090283,-12.4957489736,-4.8370632093,13.3992881491,95.99,-0.85,95.9937633391,132.01,27.1842510264,-17.9970632093,32.6018065147,-12.4957489736,-4.8370632093,13.3992881491,39.68,-13.16,41.8053585082,130.87,-12.4957489736,-4.8370632093,13.3992881491,-12.4957489736,-4.8370632093,13.3992881491,0.0,0.0,0.0,0.0,26.7842510264,3.6229367907,27.0281663091,-12.4957489736,-4.8370632093,13.3992881491,39.28,8.46,40.1807167681,131.81,78.4642510264,-23.1170632093,81.7987609964,-12.4957489736,-4.8370632093,13.3992881491,90.96,-18.28,92.7786613398,0.0,97.5042510264,19.3629367907,99.4082606697,-12.4957489736,-4.8370632093,13.3992881491,110.0,24.2,112.6305464783,130.87
2019-09-26 18:00:00,84.1939840261,-8.1030521894,84.5830148492,-14.8460159739,-5.4230521894,15.805495416,99.04,-2.68,99.0762534617,131.87,28.6639840261,-16.6630521894,33.1554111498,-14.8460159739,-5.4230521894,15.805495416,43.51,-11.24,44.9383766952,130.32,-14.8460159739,-5.4230521894,15.805495416,-14.8460159739,-5.4230521894,15.805495416,0.0,0.0,0.0,0.0,28.1539840261,4.7569478106,28.5530273179,-14.8460159739,-5.4230521894,15.805495416,43.0,10.18,44.1886003399,131.26,79.0339840261,-25.3030521894,82.9856317753,-14.8460159739,-5.4230521894,15.805495416,93.88,-19.88,95.9618090701,0.0,98.5939840261,19.0969478106,100.4264263121,-14.8460159739,-5.4230521894,15.805495416,113.44,24.52,116.059743236,130.32
2019-09-26 18:30:00,84.3184340637,-9.4319793855,84.8443313256,-15.4115659363,-5.5919793855,16.394712503,99.73,-3.84,99.8039002244,132.14,28.2484340637,-17.0019793855,32.9703098269,-15.4115659363,-5.5919793855,16.394712503,43.66,-11.41,45.1263082913,130.32,-15.4115659363,-5.5919793855,16.394712503,-15.4115659363,-5.5919793855,16.394712503,0.0,0.0,0.0,0.0,27.7084340637,4.4280206145,28.0600193305,-15.4115659363,-5.5919793855,16.394712503,43.12,10.02,44.2688920123,131.26,79.1484340637,-26.6319793855,83.5089033621,-15.4115659363,-5.5919793855,16.394712503,94.56,-21.04,96.8724687411,0.0,98.7884340637,18.5680206145,100.5182873626,-15.4115659363,-5.5919793855,16.394712503,114.2,24.16,116.7276556776,130.32
2019-09-26 19:00:00,84.5665671898,-9.3384646467,85.0806159371,-16.3434328102,-5.8184646467,17.3482658173,100.91,-3.52,100.9713746564,131.61,28.9465671898,-17.1484646467,33.6448152293,-16.3434328102,-5.8184646467,17.3482658173,45.29,-11.33,46.6856830302,129.86,-16.3434328102,-5.8184646467,17.3482658173,-16.3434328102,-5.8184646467,17.3482658173,0.0,0.0,0.0,0.0,28.3765671898,4.2015353533,28.6859279927,-16.3434328102,-5.8184646467,17.3482658173,44.72,10.02,45.828798806,130.8,79.3765671898,-26.3384646467,83.6322553731,-16.3434328102,-5.8184646467,17.3482658173,95.72,-20.52,97.894784335,0.0,98.3765671898,18.8215353533,100.1608664355,-16.3434328102,-5.8184646467,17.3482658173,114.72,24.64,117.3363029927,129.86
2019-09-26 19:30:00,86.4404004725,-7.7255824108999995,86.7849494868,-17.1095995275,-6.0355824109,18.14295045,103.55,-1.69,103.563790004,131.13,30.1004004725,-18.0955824109,35.1209938839,-17.1095995275,-6.0355824109,18.14295045,47.21,-12.06,48.726047449,129.54,-17.1095995275,-6.0355824109,18.14295045,-17.1095995275,-6.0355824109,18.14295045,0.0,0.0,0.0,0.0,29.4904004725,3.2144175891,29.6650670059,-17.1095995275,-6.0355824109,18.14295045,46.6,9.25,47.5091833228,130.48,81.0504004725,-24.5955824109,84.7001186002,-17.1095995275,-6.0355824109,18.14295045,98.16,-18.56,99.8992452424,0.0,99.1704004725,17.9244175891,100.7772448313,-17.1095995275,-6.0355824109,18.14295045,116.28,23.96,118.7228705852,129.54
2019-09-26 20:00:00,85.6287172189,-8.813596825,86.081105369,-17.3712827811,-6.043596825,18.3925671956,103.0,-2.77,103.0372403551,131.5,29.8887172189,-18.843596825,35.3329387159,-17.3712827811,-6.043596825,18.3925671956,47.26,-12.8,48.9627164279,130.09,-17.3712827811,-6.043596825,18.3925671956,-17.3712827811,-6.043596825,18.3925671956,0.0,0.0,0.0,0.0,29.2687172189,2.606403175,29.3845392197,-17.3712827811,-6.043596825,18.3925671956,46.64,8.65,47.4353465256,131.02,80.3087172189,-25.843596825,84.3645752565,-17.3712827811,-6.043596825,18.3925671956,97.68,-19.8,99.6665560757,0.0,98.7487172189,18.716403175,100.5067803693,-17.3712827811,-6.043596825,18.3925671956,116.12,24.76,118.7304173327,130.09
2019-09-26 20:30:00,81.8078006341,-11.748112339,82.6470470623,-16.4221993659,-5.738112339,17.3958203379,98.23,-6.01,98.4136829917,132.19,27.0778006341,-18.988112339,33.0719775245,-16.4221993659,-5.738112339,17.3958203379,43.5,-13.25,45.4732063967,130.45,-16.4221993659,-5.738112339,17.3958203379,-16.4221993659,-5.738112339,17.3958203379,0.0,0.0,0.0,0.0,26.5678006341,2.481887661,26.6834742283,-16.4221993659,-5.738112339,17.3958203379,42.99,8.22,43.7688073861,131.4,76.7378006341,-28.858112339,81.9846369384,-16.4221993659,-5.738112339,17.3958203379,93.16,-23.12,95.9860406518,0.0,97.0178006341,16.461887661,98.404508968,-16.4221993659,-5.738112339,17.3958203379,113.44,22.2,115.5918405425,130.45
2019-09-26 21:00:00,77.7503005991,-13.0583204218,78.8392603687,-15.5396994009,-5.4783204218,16.4770826336,93.29,-7.58,93.5974385333,132.47,23.8703005991,-20.0083204218,31.1468158371,-15.5396994009,-5.4783204218,16.4770826336,39.41,-14.53,42.0032022589,130.76,-15.5396994009,-5.4783204218,16.4770826336,-15.5396994009,-5.4783204218,16.4770826336,0.0,0.0,0.0,0.0,23.4603005991,1.5716795782,23.5128875491,-15.5396994009,-5.4783204218,16.4770826336,39.0,7.05,39.6320892712,131.72,72.9803005991,-30.3983204218,79.0580935768,-15.5396994009,-5.4783204218,16.4770826336,88.52,-24.92,91.9608438413,0.0,96.7003005991,15.5616795782,97.9444434731,-15.5396994009,-5.4783204218,16.4770826336,112.24,21.04,114.1950051447,130.76
2019-09-26 21:30:00,73.8400171345,-12.6668231139,74.9185994144,-14.6399828655,-5.1368231139,15.5150265873,88.48,-7.53,88.7998384008,133.04,22.6400171345,-23.5868231139,32.6941676825,-14.6399828655,-5.1368231139,15.5150265873,37.28,-18.45,41.5956836703,131.73,-14.6399828655,-5.1368231139,15.5150265873,-14.6399828655,-5.1368231139,15.5150265873,0.0,0.0,0.0,0.0,22.3300171345,-1.6168231139,22.3884743162,-14.6399828655,-5.1368231139,15.5150265873,36.97,3.52,37.13719564,132.72,69.3200171345,-30.2968231139,75.6515846914,-14.6399828655,-5.1368231139,15.5150265873,83.96,-25.16,87.6487718111,0.0,90.6800171345,13.4631768861,91.6740019819,-14.6399828655,-5.1368231139,15.5150265873,105.32,18.6,106.9498125291,131.73
2019-09-26 22:00:00,69.1737007839,-14.9057181296,70.7614394504,-13.4562992161,-4.8257181296,14.2954378758,82.63,-10.08,83.2425570246,134.79,18.5137007839,-24.7457181296,30.904816493,-13.4562992161,-4.8257181296,14.2954378758,31.97,-19.92,37.6681204734,133.07,-13.4562992161,-4.8257181296,14.2954378758,-13.4562992161,-4.8257181296,14.2954378758,0.0,0.0,0.0,0.0,18.3637007839,-2.3357181296,18.5116472973,-13.4562992161,-4.8257181296,14.2954378758,31.82,2.49,31.9172758863,134.04,65.0637007839,-33.1457181296,73.020023213,-13.4562992161,-4.8257181296,14.2954378758,78.52,-28.32,83.4710297049,0.0,90.5437007839,11.5342818704,91.2754151451,-13.4562992161,-4.8257181296,14.2954378758,104.0,16.36,105.2789133683,133.07
2019-09-26 22:30:00,64.3350008945,-17.1374794168,66.578416479,-12.3049991055,-4.4474794168,13.084077199,76.64,-12.69,77.6834969604,135.92,15.1850008945,-25.6074794168,29.7712487854,-12.3049991055,-4.4474794168,13.084077199,27.49,-21.16,34.6907148961,134.07,-12.3049991055,-4.4474794168,13.084077199,-12.3049991055,-4.4474794168,13.084077199,0.0,0.0,0.0,0.0,15.1650008945,-2.9574794168,15.4506937265,-12.3049991055,-4.4474794168,13.084077199,27.47,1.49,27.5103798592,135.01,60.5350008945,-35.7674794168,70.3121534098,-12.3049991055,-4.4474794168,13.084077199,72.84,-31.32,79.2881327816,0.0,89.1350008945,9.7525205832,89.6669395161,-12.3049991055,-4.4474794168,13.084077199,101.44,14.2,102.4290661873,134.07
2019-09-26 23:00:00,59.1975840268,-19.6303696138,62.3675024816,-11.4924159732,-4.0903696138,12.1986371566,70.69,-15.54,72.3779503716,136.35,9.9875840268,-24.4003696138,26.3653157005,-11.4924159732,-4.0903696138,12.1986371566,21.48,-20.31,29.5615713385,134.17,-11.4924159732,-4.0903696138,12.1986371566,-11.4924159732,-4.0903696138,12.1986371566,0.0,0.0,0.0,0.0,10.1075840268,-1.7103696138000002,10.2512740221,-11.4924159732,-4.0903696138,12.1986371566,21.6,2.38,21.7307247923,135.2,55.7875840268,-38.5703696138,67.8227686231,-11.4924159732,-4.0903696138,12.1986371566,67.28,-34.48,75.6007195733,0.0,94.3475840268,9.4296303862,94.8176383429,-11.4924159732,-4.0903696138,12.1986371566,105.84,13.52,106.7000281162,134.17
2019-09-26 23:30:00,54.3752673005,-21.5705696515,58.4975142129,-10.3447326995,-3.7105696515,10.9900783328,64.72,-17.86,67.1390944234,136.7,3.9952673005,-24.5005696515,24.8241832504,-10.3447326995,-3.7105696515,10.9900783328,14.34,-20.79,25.2558844628,134.3,-10.3447326995,-3.7105696515,10.9900783328,-10.3447326995,-3.7105696515,10.9900783328,0.0,0.0,0.0,0.0,4.3252673005,-1.9205696515000001,4.7324966991,-10.3447326995,-3.7105696515,10.9900783328,14.67,1.79,14.7788023872,135.33,51.1752673005,-40.6305696515,65.3433330454,-10.3447326995,-3.7105696515,10.9900783328,61.52,-36.92,71.7481484082,0.0,100.8152673005,8.9294303485,101.2099444088,-10.3447326995,-3.7105696515,10.9900783328,111.16,12.64,111.8763388747,134.3
2019-09-27 00:00:00,51.3432507564,-11.1383918215,52.5375405839,-9.4167492436,-3.4383918215,10.0248543448,60.76,-7.7,61.2459598668,136.21,2.0032507564,-15.1683918215,15.3001020926,-9.4167492436,-3.4383918215,10.0248543448,11.42,-11.73,16.3709895852,134.04,-9.4167492436,-3.4383918215,10.0248543448,-9.4167492436,-3.4383918215,10.0248543448,0.0,0.0,0.0,0.0,2.3232507564000002,7.0416081785,7.4149672836,-9.4167492436,-3.4383918215,10.0248543448,11.74,10.48,15.737153491,135.06,47.4632507564,-54.5983918215,72.3446235864,-9.4167492436,-3.4383918215,10.0248543448,56.88,-51.16,76.5028104059,0.0,99.9832507564,-5.0383918215,100.1101184894,-9.4167492436,-3.4383918215,10.0248543448,109.4,-1.6,109.4116995572,134.04
2019-09-27 00:30:00,49.9880839656,-0.3483597249,49.9892977852,-8.9219160344,-3.2183597249,9.4846415348,58.91,2.87,58.9798694471,134.91,2.9580839656,-4.1483597249,5.095012184,-8.9219160344,-3.2183597249,9.4846415348,11.88,-0.93,11.916345916400001,132.78,-8.9219160344,-3.2183597249,9.4846415348,-8.9219160344,-3.2183597249,9.4846415348,0.0,0.0,0.0,0.0,3.1580839656,17.4016402751,17.6858864239,-8.9219160344,-3.2183597249,9.4846415348,12.08,20.62,23.8979245961,133.82,45.3980839656,-63.3383597249,77.927747564,-8.9219160344,-3.2183597249,9.4846415348,54.32,-60.12,81.0251615241,0.0,94.3180839656,-23.9783597249,97.3183574566,-8.9219160344,-3.2183597249,9.4846415348,103.24,-20.76,105.3065771925,132.78
2019-09-27 01:00:00,48.0805837684,-0.6776230967,48.0853585675,-8.6494162316,-3.0976230967,9.1873646927,56.73,2.42,56.7815929681,135.01,2.2405837684,-4.3076230967,4.8554950691,-8.6494162316,-3.0976230967,9.1873646927,10.89,-1.21,10.9570160171,133.13,-8.6494162316,-3.0976230967,9.1873646927,-8.6494162316,-3.0976230967,9.1873646927,0.0,0.0,0.0,0.0,2.4505837684,17.2923769033,17.4651555897,-8.6494162316,-3.0976230967,9.1873646927,11.1,20.39,23.2155572839,134.07,43.6305837684,-63.9776230967,77.4387764435,-8.6494162316,-3.0976230967,9.1873646927,52.28,-60.88,80.2469488517,0.0,93.1105837684,-23.6976230967,96.0789162622,-8.6494162316,-3.0976230967,9.1873646927,101.76,-20.6,103.8241667436,133.13
2019-09-27 01:30:00,48.2290838153,-0.8520025985,48.2366088577,-8.5909161847,-3.0920025985,9.1304063963,56.82,2.24,56.8641363251,135.43,2.2390838153,-4.2920025985,4.8409485266,-8.5909161847,-3.0920025985,9.1304063963,10.83,-1.2,10.8962791814,133.13,-8.5909161847,-3.0920025985,9.1304063963,-8.5909161847,-3.0920025985,9.1304063963,0.0,0.0,0.0,0.0,2.4490838153,17.3879974015,17.5596259974,-8.5909161847,-3.0920025985,9.1304063963,11.04,20.48,23.2661126964,134.07,43.8490838153,-64.3320025985,77.8546640207,-8.5909161847,-3.0920025985,9.1304063963,52.44,-61.24,80.6243834085,0.0,93.5290838153,-22.3320025985,96.1582438451,-8.5909161847,-3.0920025985,9.1304063963,102.12,-19.24,103.9166589147,133.13
2019-09-27 02:00:00,46.9520504353,-1.5118985570999999,46.97638638,-8.9479495647,-3.2218985571,9.5103328925,55.9,1.71,55.9261486248,135.04,0.5920504353,-5.5318985571,5.5634903940000004,-8.9479495647,-3.2218985571,9.5103328925,9.54,-2.31,9.815686425300001,132.55,-8.9479495647,-3.2218985571,9.5103328925,-8.9479495647,-3.2218985571,9.5103328925,0.0,0.0,0.0,0.0,0.8620504353,15.9981014429,16.0213102064,-8.9479495647,-3.2218985571,9.5103328925,9.81,19.22,21.5787974642,133.53,42.5720504353,-64.4218985571,77.2176177563,-8.9479495647,-3.2218985571,9.5103328925,51.52,-61.2,79.9984399848,0.0,95.5720504353,-21.7818985571,98.0227929063,-8.9479495647,-3.2218985571,9.5103328925,104.52,-18.56,106.1550940841,132.55
2019-09-27 02:30:00,45.90571717,-1.8625310601,45.9434858369,-8.86428283,-3.2125310601,9.4284604206,54.77,1.35,54.7866352316,135.23,-0.23428283,-5.7925310601,5.7972669877000005,-8.86428283,-3.2125310601,9.4284604206,8.63,-2.58,9.0074025113,133.29,-8.86428283,-3.2125310601,9.4284604206,-8.86428283,-3.2125310601,9.4284604206,0.0,0.0,0.0,0.0,0.05571717,15.8374689399,15.8375669478,-8.86428283,-3.2125310601,9.4284604206,8.92,19.05,21.0349447349,134.23,41.57571717,-65.1325310601,77.2708668289,-8.86428283,-3.2125310601,9.4284604206,50.44,-61.92,79.8641346288,0.0,96.33571717,-22.1325310601,98.8454315271,-8.86428283,-3.2125310601,9.4284604206,105.2,-18.92,106.8878215701,133.29
2019-09-27 03:00:00,44.5241339643,-2.3741403287000002,44.5873866421,-8.6058660357,-3.1541403287,9.1656713577,53.13,0.78,53.1357252703,134.84,-0.9758660357000001,-5.8841403287,5.9645135533,-8.6058660357,-3.1541403287,9.1656713577,7.63,-2.73,8.1036905173,132.65,-8.6058660357,-3.1541403287,9.1656713577,-8.6058660357,-3.1541403287,9.1656713577,0.0,0.0,0.0,0.0,-0.6658660357,15.5858596713,15.6000768995,-8.6058660357,-3.1541403287,9.1656713577,7.94,18.74,20.3526705864,133.61,40.3141339643,-65.1541403287,76.6178269025,-8.6058660357,-3.1541403287,9.1656713577,48.92,-62.0,78.9757329817,0.0,95.5941339643,-22.0341403287,98.1006717021,-8.6058660357,-3.1541403287,9.1656713577,104.2,-18.88,105.896621287,132.65
2019-09-27 03:30:00,43.8377339599,-2.4932356337,43.9085770968,-8.8022660401,-3.2432356337,9.3807496937,52.64,0.75,52.645342624,134.38,-1.0922660401,-4.5132356337,4.6435267833000005,-8.8022660401,-3.2432356337,9.3807496937,7.71,-1.27,7.8138978749,132.41,-8.8022660401,-3.2432356337,9.3807496937,-8.8022660401,-3.2432356337,9.3807496937,0.0,0.0,0.0,0.0,-0.7822660401,16.8167643663,16.8349488835,-8.8022660401,-3.2432356337,9.3807496937,8.02,20.06,21.6037959627,133.39,39.6377339599,-65.2032356337,76.3060409835,-8.8022660401,-3.2432356337,9.3807496937,48.44,-61.96,78.647792086,0.0,96.0777339599,-21.4432356337,98.4415731148,-8.8022660401,-3.2432356337,9.3807496937,104.88,-18.2,106.4474255208,132.41
2019-09-27 04:00:00,43.3820505018,-2.778319709,43.4709255267,-9.0479494982,-3.268319709,9.620150926200001,52.43,0.49,52.4322896696,134.38,-0.7879494982,-4.788319709,4.8527178001,-9.0479494982,-3.268319709,9.620150926200001,8.26,-1.52,8.3986903741,132.19,-9.0479494982,-3.268319709,9.620150926200001,-9.0479494982,-3.268319709,9.620150926200001,0.0,0.0,0.0,0.0,-0.5079494982,16.521680291,16.5294867534,-9.0479494982,-3.268319709,9.620150926200001,8.54,19.79,21.5540181869,133.17,39.2320505018,-65.268319709,76.1518702608,-9.0479494982,-3.268319709,9.620150926200001,48.28,-62.0,78.5809035326,0.0,95.7520505018,-20.908319709,98.0082292889,-9.0479494982,-3.268319709,9.620150926200001,104.8,-17.64,106.2742188868,132.19
2019-09-27 04:30:00,43.7263338881,-3.0244446173,43.8308058395,-9.1136661119,-3.2944446173,9.690834604700001,52.84,0.27,52.8406898138,135.12,0.0763338881,-4.7644446173,4.7650560725,-9.1136661119,-3.2944446173,9.690834604700001,9.19,-1.47,9.3068254523,132.42,-9.1136661119,-3.2944446173,9.690834604700001,-9.1136661119,-3.2944446173,9.690834604700001,0.0,0.0,0.0,0.0,0.33633388810000003,16.6455553827,16.6489529545,-9.1136661119,-3.2944446173,9.690834604700001,9.45,19.94,22.0659488806,133.37,39.5263338881,-65.8544446173,76.8058522933,-9.1136661119,-3.2944446173,9.690834604700001,48.64,-62.56,79.2439474029,0.0,94.0863338881,-21.4144446173,96.4925730965,-9.1136661119,-3.2944446173,9.690834604700001,103.2,-18.12,104.7786924904,132.42
2019-09-27 05:00:00,43.8851339418,-3.0902812853,43.993804331,-9.0548660582,-3.2902812853,9.6341346404,52.94,0.2,52.9403777848,134.84,-0.1348660582,-4.8402812853,4.8421598254,-9.0548660582,-3.2902812853,9.6341346404,8.92,-1.55,9.0536677651,132.42,-9.0548660582,-3.2902812853,9.6341346404,-9.0548660582,-3.2902812853,9.6341346404,0.0,0.0,0.0,0.0,0.13513394180000002,16.4997187147,16.500272084,-9.0548660582,-3.2902812853,9.6341346404,9.19,19.79,21.8197204382,133.37,39.7051339418,-65.6502812853,76.7232500236,-9.0548660582,-3.2902812853,9.6341346404,48.76,-62.36,79.1600101061,0.0,94.7051339418,-21.4502812853,97.1039492614,-9.0548660582,-3.2902812853,9.6341346404,103.76,-18.16,105.3371881151,132.42
2019-09-27 05:30:00,46.1785509018,-2.4078713631,46.2412846696,-8.8214490982,-3.3078713631,9.4212513578,55.0,0.9,55.0073631435,134.46,0.9285509018,-4.4478713631,4.5437612657,-8.8214490982,-3.3078713631,9.4212513578,9.75,-1.1400000000000001,9.8164199177,132.18,-8.8214490982,-3.3078713631,9.4212513578,-8.8214490982,-3.3078713631,9.4212513578,0.0,0.0,0.0,0.0,1.1785509018,16.8721286369,16.9132405816,-8.8214490982,-3.3078713631,9.4212513578,10.0,20.18,22.5218205303,133.15,41.8585509018,-64.8678713631,77.2009003754,-8.8214490982,-3.3078713631,9.4212513578,50.68,-61.56,79.7376698932,0.0,94.1385509018,-21.1478713631,96.4847098202,-8.8214490982,-3.3078713631,9.4212513578,102.96,-17.84,104.4941491185,132.18
2019-09-27 06:00:00,49.1004839479,-3.6864783062,49.2386803867,-9.5795160521,-3.4864783062,10.1942463562,58.68,-0.2,58.6803408306,134.77,4.2504839479,-2.6464783062,5.0070411639,-9.5795160521,-3.4864783062,10.1942463562,13.83,0.84,13.855486278,132.18,-9.5795160521,-3.4864783062,10.1942463562,-9.5795160521,-3.4864783062,10.1942463562,0.0,0.0,0.0,0.0,4.3804839479,18.6435216938,19.1512281791,-9.5795160521,-3.4864783062,10.1942463562,13.96,22.13,26.1652154587,133.15,44.6204839479,-66.2064783062,79.8391217227,-9.5795160521,-3.4864783062,10.1942463562,54.2,-62.72,82.8941397205,0.0,92.5004839479,-20.0464783062,94.6477724148,-9.5795160521,-3.4864783062,10.1942463562,102.08,-16.56,103.4145057523,132.18
2019-09-27 06:30:00,56.8162339677,1.1875487621,56.8286434321,-10.8937660323,-3.9624512379,11.5920299421,67.71,5.15,67.9055712,133.04,11.8562339677,-3.5424512379,12.374136118100001,-10.8937660323,-3.9624512379,11.5920299421,22.75,0.42,22.7538765928,130.99,-10.8937660323,-3.9624512379,11.5920299421,-10.8937660323,-3.9624512379,11.5920299421,0.0,0.0,0.0,0.0,11.7462339677,17.5175487621,21.0911954866,-10.8937660323,-3.9624512379,11.5920299421,22.64,21.48,31.2083322207,132.03,51.6662339677,-59.8824512379,79.0905032141,-10.8937660323,-3.9624512379,11.5920299421,62.56,-55.92,83.9094750311,0.0,87.9462339677,-18.6824512379,89.9086984299,-10.8937660323,-3.9624512379,11.5920299421,98.84,-14.72,99.9300955669,130.99
2019-09-27 07:00:00,63.8305340231,-3.4514105726,63.9237773337,-12.3694659769,-4.4814105726,13.1562429772,76.2,1.03,76.2069609681,132.72,18.2305340231,-3.2314105726,18.5147072636,-12.3694659769,-4.4814105726,13.1562429772,30.6,1.25,30.6255204037,129.99,-12.3694659769,-4.4814105726,13.1562429772,-12.3694659769,-4.4814105726,13.1562429772,0.0,0.0,0.0,0.0,17.9005340231,17.6085894274,25.1095905967,-12.3694659769,-4.4814105726,13.1562429772,30.27,22.09,37.4732037595,130.98,58.5905340231,-53.6414105726,79.4370921253,-12.3694659769,-4.4814105726,13.1562429772,70.96,-49.16,86.3251249637,0.0,85.1505340231,-11.6014105726,85.9372222712,-12.3694659769,-4.4814105726,13.1562429772,97.52,-7.12,97.7795725088,129.99
2019-09-27 07:30:00,69.2527340264,-11.947007229,70.2756867762,-14.1072659736,-5.037007229,14.979532538600001,83.36,-6.91,83.6459066542,132.06,21.0127340264,-8.947007229,22.8382120495,-14.1072659736,-5.037007229,14.979532538600001,35.12,-3.91,35.3369848742,129.18,-14.1072659736,-5.037007229,14.979532538600001,-14.1072659736,-5.037007229,14.979532538600001,0.0,0.0,0.0,0.0,20.6227340264,11.822992771,23.7714180643,-14.1072659736,-5.037007229,14.979532538600001,34.73,16.86,38.6061199812,130.11,64.6527340264,-35.957007229,73.9789320412,-14.1072659736,-5.037007229,14.979532538600001,78.76,-30.92,84.6119613294,0.0,91.3327340264,0.20299277100000002,91.3329596082,-14.1072659736,-5.037007229,14.979532538600001,105.44,5.24,105.5701245618,129.18
2019-09-27 08:00:00,73.3722174374,-12.9411706029,74.5047393677,-14.2477825626,-5.1711706029,15.157186855,87.62,-7.77,87.9638408666,131.25,23.4022174374,-13.2911706029,26.9131751561,-14.2477825626,-5.1711706029,15.157186855,37.65,-8.12,38.5156708367,128.89,-14.2477825626,-5.1711706029,15.157186855,-14.2477825626,-5.1711706029,15.157186855,0.0,0.0,0.0,0.0,22.9722174374,7.5288293971,24.1744916406,-14.2477825626,-5.1711706029,15.157186855,37.22,12.7,39.3270695577,129.82,68.8322174374,-30.0911706029,75.1222517341,-14.2477825626,-5.1711706029,15.157186855,83.08,-24.92,86.7369171691,0.0,92.5922174374,10.8288293971,93.2232925619,-14.2477825626,-5.1711706029,15.157186855,106.84,16.0,108.0314102472,128.89
