Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-27 08:30:00,74.9271674945,-11.4212186639,75.7926425487,-14.0428325055,-5.2412186639,14.9890465961,88.97,-6.18,89.1843781163,131.62,23.2571674945,-16.2912186639,28.3954159227,-14.0428325055,-5.2412186639,14.9890465961,37.3,-11.05,38.9023456876,129.74,-14.0428325055,-5.2412186639,14.9890465961,-14.0428325055,-5.2412186639,14.9890465961,0.0,0.0,0.0,0.0,22.8671674945,4.8087813361,23.3673217798,-14.0428325055,-5.2412186639,14.9890465961,36.91,10.05,38.2537658277,130.67,70.2371674945,-28.6412186639,75.8523506835,-14.0428325055,-5.2412186639,14.9890465961,84.28,-23.4,87.4681564914,0.0,96.8371674945,17.9587813361,98.4883487294,-14.0428325055,-5.2412186639,14.9890465961,110.88,23.2,113.2811299379,129.74
2019-09-27 09:00:00,75.6913011032,-10.1007301344,76.3622800337,-12.6186988968,-4.8107301344,13.5046172205,88.31,-5.29,88.4683005375,131.38,23.1913011032,-15.6107301344,27.9558820678,-12.6186988968,-4.8107301344,13.5046172205,35.81,-10.8,37.4031562839,129.64,-12.6186988968,-4.8107301344,13.5046172205,-12.6186988968,-4.8107301344,13.5046172205,0.0,0.0,0.0,0.0,22.8513011032,5.4292698656,23.4874207478,-12.6186988968,-4.8107301344,13.5046172205,35.47,10.24,36.9185387035,130.57,71.0213011032,-27.2907301344,76.0842241313,-12.6186988968,-4.8107301344,13.5046172205,83.64,-22.48,86.6083136887,0.0,96.9413011032,18.9892698656,98.7836435328,-12.6186988968,-4.8107301344,13.5046172205,109.56,23.8,112.1152692545,129.64
2019-09-27 09:30:00,80.4792177334,-7.9059024124,80.8666048498,-14.2707822666,-5.2459024124,15.2044308878,94.75,-2.66,94.7873309045,130.52,25.5692177334,-18.0859024124,31.3190798328,-14.2707822666,-5.2459024124,15.2044308878,39.84,-12.84,41.8579884849,129.35,-14.2707822666,-5.2459024124,15.2044308878,-14.2707822666,-5.2459024124,15.2044308878,0.0,0.0,0.0,0.0,25.1592177334,2.9640975876,25.333221498,-14.2707822666,-5.2459024124,15.2044308878,39.43,8.21,40.2756626265,130.26,75.4092177334,-24.805902412400002,79.384399687,-14.2707822666,-5.2459024124,15.2044308878,89.68,-19.56,91.7883216973,0.0,100.3292177334,25.0340975876,103.405309211,-14.2707822666,-5.2459024124,15.2044308878,114.6,30.28,118.5328578918,129.35
2019-09-27 10:00:00,81.1307342627,-7.5863587196,81.4846542647,-13.6292657373,-5.0663587196,14.5404564995,94.76,-2.52,94.793501887,131.2,26.5707342627,-18.1763587196,32.1929174752,-13.6292657373,-5.0663587196,14.5404564995,40.2,-13.11,42.2837096291,129.96,-13.6292657373,-5.0663587196,14.5404564995,-13.6292657373,-5.0663587196,14.5404564995,0.0,0.0,0.0,0.0,26.1107342627,3.0336412804,26.2863733359,-13.6292657373,-5.0663587196,14.5404564995,39.74,8.1,40.5570906254,130.74,76.0907342627,-24.6263587196,79.976605232,-13.6292657373,-5.0663587196,14.5404564995,89.72,-19.56,91.8274033173,0.0,98.3307342627,25.8936412804,101.6829088854,-13.6292657373,-5.0663587196,14.5404564995,111.96,30.96,116.1617975068,129.96
2019-09-27 10:30:00,80.0813176521,-5.2447810445,80.2528825969,-9.3586823479,-3.7847810445,10.0950236673,89.44,-1.46,89.4519155748,131.2,24.8613176521,-18.9347810445,31.250776768,-9.3586823479,-3.7847810445,10.0950236673,34.22,-15.15,37.423667645,130.2,-9.3586823479,-3.7847810445,10.0950236673,-9.3586823479,-3.7847810445,10.0950236673,0.0,0.0,0.0,0.0,24.6013176521,2.3952189555,24.7176435784,-9.3586823479,-3.7847810445,10.0950236673,33.96,6.18,34.5177345722,131.14,75.2413176521,-22.5047810445,78.534839733,-9.3586823479,-3.7847810445,10.0950236673,84.6,-18.72,86.6463986557,0.0,97.8013176521,27.6552189555,101.6361592642,-9.3586823479,-3.7847810445,10.0950236673,107.16,31.44,111.6769412189,130.2
2019-09-27 11:00:00,81.9651841483,-5.7023313998,82.1633007849,-12.6748158517,-4.7623313998,13.5399688787,94.64,-0.9400000000000001,94.6446681013,131.76,26.3151841483,-19.5623313998,32.7898418196,-12.6748158517,-4.7623313998,13.5399688787,38.99,-14.8,41.7044374138,130.82,-12.6748158517,-4.7623313998,13.5399688787,-12.6748158517,-4.7623313998,13.5399688787,0.0,0.0,0.0,0.0,25.9451841483,1.9876686002000001,26.0212107127,-12.6748158517,-4.7623313998,13.5399688787,38.62,6.75,39.2054447749,131.76,76.9651841483,-22.9623313998,80.3175462418,-12.6748158517,-4.7623313998,13.5399688787,89.64,-18.2,91.468954296,0.0,97.2451841483,26.7176686002,100.8486968457,-12.6748158517,-4.7623313998,13.5399688787,109.92,31.48,114.3389557413,130.82
2019-09-27 11:30:00,81.8752508026,-4.7528358519000005,82.0130851915,-12.6947491974,-4.9128358519,13.6122229372,94.57,0.16,94.5701353494,132.04,28.2552508026,-19.4228358519,34.2871076419,-12.6947491974,-4.9128358519,13.6122229372,40.95,-14.51,43.4447073877,131.11,-12.6947491974,-4.9128358519,13.6122229372,-12.6947491974,-4.9128358519,13.6122229372,0.0,0.0,0.0,0.0,27.795250802600002,2.2271641481,27.8843365946,-12.6947491974,-4.9128358519,13.6122229372,40.49,7.14,41.1147139112,132.15,76.8252508026,-22.1928358519,79.9665000111,-12.6947491974,-4.9128358519,13.6122229372,89.52,-17.28,91.1725221764,0.0,93.5452508026,26.5271641481,97.2337615515,-12.6947491974,-4.9128358519,13.6122229372,106.24,31.44,110.7944547349,131.11
2019-09-27 12:00:00,80.0008672339,-5.6335081611,80.1989723898,-10.6791327661,-4.2035081611,11.4766439997,90.68,-1.43,90.691274663,131.88,27.0808672339,-19.3735081611,33.2972399548,-10.6791327661,-4.2035081611,11.4766439997,37.76,-15.17,40.6933225481,130.76,-10.6791327661,-4.2035081611,11.4766439997,-10.6791327661,-4.2035081611,11.4766439997,0.0,0.0,0.0,0.0,26.7108672339,2.2064918389,26.8018475972,-10.6791327661,-4.2035081611,11.4766439997,37.39,6.41,37.9354741634,131.76,75.1608672339,-23.0835081611,78.6257229689,-10.6791327661,-4.2035081611,11.4766439997,85.84,-18.88,87.8917516039,0.0,93.3608672339,26.9964918389,97.1857093521,-10.6791327661,-4.2035081611,11.4766439997,104.04,31.2,108.6175013522,130.76
2019-09-27 12:30:00,78.4395014459,-5.8745089782,78.659171384,-8.7104985541,-4.2545089782,9.6939997785,87.15,-1.62,87.1650554982,131.88,24.7895014459,-19.5945089782,31.5984835718,-8.7104985541,-4.2545089782,9.6939997785,33.5,-15.34,36.8451570766,130.67,-8.7104985541,-4.2545089782,9.6939997785,-8.7104985541,-4.2545089782,9.6939997785,0.0,0.0,0.0,0.0,24.5395014459,1.9654910218000001,24.618088597,-8.7104985541,-4.2545089782,9.6939997785,33.25,6.22,33.8267778542,131.76,73.7295014459,-23.4145089782,77.3581192517,-8.7104985541,-4.2545089782,9.6939997785,82.44,-19.16,84.6372211264,0.0,93.5695014459,26.8254910218,97.3388851867,-8.7104985541,-4.2545089782,9.6939997785,102.28,31.08,106.8979176598,130.67
2019-09-27 13:00:00,78.9494514925,-6.1412022802,79.1879426201,-9.0005485075,-4.0912022802,9.8867491894,87.95,-2.05,87.9738881714,132.14,24.5494514925,-20.1412022802,31.7544264296,-9.0005485075,-4.0912022802,9.8867491894,33.55,-16.05,37.1914640744,131.1,-9.0005485075,-4.0912022802,9.8867491894,-9.0005485075,-4.0912022802,9.8867491894,0.0,0.0,0.0,0.0,24.2994514925,1.4487977198,24.342603757,-9.0005485075,-4.0912022802,9.8867491894,33.3,5.54,33.7576894944,132.06,74.2394514925,-23.6512022802,77.9158233429,-9.0005485075,-4.0912022802,9.8867491894,83.24,-19.56,85.5072581715,0.0,94.0794514925,27.5487977198,98.0299925989,-9.0005485075,-4.0912022802,9.8867491894,103.08,31.64,107.8266015415,131.1
2019-09-27 13:30:00,78.1277848701,-4.6485840656,78.2659574944,-7.8622151299,-3.7185840656,8.6972578553,85.99,-0.93,85.9950289261,132.43,24.3177848701,-21.4385840656,32.4186296398,-7.8622151299,-3.7185840656,8.6972578553,32.18,-17.72,36.7362327954,131.69,-7.8622151299,-3.7185840656,8.6972578553,-7.8622151299,-3.7185840656,8.6972578553,0.0,0.0,0.0,0.0,24.1077848701,0.44141593440000004,24.1118257162,-7.8622151299,-3.7185840656,8.6972578553,31.97,4.16,32.2395176763,132.65,73.4577848701,-22.4785840656,76.8201334261,-7.8622151299,-3.7185840656,8.6972578553,81.32,-18.76,83.455856595,0.0,93.2977848701,26.8814159344,97.0931881457,-7.8622151299,-3.7185840656,8.6972578553,101.16,30.6,105.6868279399,131.69
2019-09-27 14:00:00,77.992885018,-4.1581197133,78.1036495496,-8.237114982,-3.7781197133,9.0622431989,86.23,-0.38,86.2308372915,132.43,23.452885018,-22.6081197133,32.5755259763,-8.237114982,-3.7781197133,9.0622431989,31.69,-18.83,36.8622435562,132.06,-8.237114982,-3.7781197133,9.0622431989,-8.237114982,-3.7781197133,9.0622431989,0.0,0.0,0.0,0.0,23.312885018,-0.6381197133000001,23.3216166813,-8.237114982,-3.7781197133,9.0622431989,31.55,3.14,31.705868542,133.05,73.402885018,-21.9781197133,76.6225898485,-8.237114982,-3.7781197133,9.0622431989,81.64,-18.2,83.6440649419,0.0,94.562885018,26.0618802867,98.0885356553,-8.237114982,-3.7781197133,9.0622431989,102.8,29.84,107.0432884398,132.06
2019-09-27 14:30:00,79.4554351005,-4.7676474836,79.5983456457,-9.714564899500001,-4.2376474836,10.5986049734,89.17,-0.53,89.1715750674,132.82,25.7454351005,-22.4476474836,34.1573462971,-9.714564899500001,-4.2376474836,10.5986049734,35.46,-18.21,39.8624597836,132.22,-9.714564899500001,-4.2376474836,10.5986049734,-9.714564899500001,-4.2376474836,10.5986049734,0.0,0.0,0.0,0.0,25.4754351005,-0.35764748360000004,25.4779454682,-9.714564899500001,-4.2376474836,10.5986049734,35.19,3.88,35.4032555,133.23,74.6854351005,-22.6376474836,78.0408694195,-9.714564899500001,-4.2376474836,10.5986049734,84.4,-18.4,86.382405616,0.0,90.8854351005,25.2823525164,94.3364174758,-9.714564899500001,-4.2376474836,10.5986049734,100.6,29.52,104.8417397795,132.22
2019-09-27 15:00:00,77.3637520726,-5.7094568318,77.5741453841,-7.8362479274,-3.9294568318,8.7662656001,85.2,-1.78,85.2185918682,132.82,25.0737520726,-23.6794568318,34.4878198622,-7.8362479274,-3.9294568318,8.7662656001,32.91,-19.75,38.3813835082,132.22,-7.8362479274,-3.9294568318,8.7662656001,-7.8362479274,-3.9294568318,8.7662656001,0.0,0.0,0.0,0.0,24.8637520726,-1.5994568318,24.9151445769,-7.8362479274,-3.9294568318,8.7662656001,32.7,2.33,32.7829056064,133.23,72.8037520726,-23.5694568318,76.5238891536,-7.8362479274,-3.9294568318,8.7662656001,80.64,-19.64,82.99722405,0.0,87.6837520726,25.7105431682,91.3754475094,-7.8362479274,-3.9294568318,8.7662656001,95.52,29.64,100.0129991551,132.22
2019-09-27 15:30:00,77.5695350254,-6.610513713,77.8507010605,-9.3104649746,-4.040513713,10.1494092985,86.88,-2.5700000000000003,86.9180033135,133.45,25.2995350254,-23.910513713,34.8106181865,-9.3104649746,-4.040513713,10.1494092985,34.61,-19.87,39.9082572909,132.64,-9.3104649746,-4.040513713,10.1494092985,-9.3104649746,-4.040513713,10.1494092985,0.0,0.0,0.0,0.0,25.0395350254,-1.710513713,25.097891773,-9.3104649746,-4.040513713,10.1494092985,34.35,2.33,34.4289326004,133.61,72.9695350254,-24.560513713,76.9920247537,-9.3104649746,-4.040513713,10.1494092985,82.28,-20.52,84.8001698112,0.0,89.4095350254,25.039486287,92.8495601873,-9.3104649746,-4.040513713,10.1494092985,98.72,29.08,102.9139679538,132.64
2019-09-27 16:00:00,76.4275354964,-6.705973896,76.7211722274,-6.5924645036000005,-3.465973896,7.448057685,83.02,-3.24,83.0831992644,133.45,23.5375354964,-23.545973896,33.2930693081,-6.5924645036000005,-3.465973896,7.448057685,30.13,-20.08,36.2080557335,132.9,-6.5924645036000005,-3.465973896,7.448057685,-6.5924645036000005,-3.465973896,7.448057685,0.0,0.0,0.0,0.0,23.4475354964,-1.275973896,23.4822279658,-6.5924645036000005,-3.465973896,7.448057685,30.04,2.19,30.1197227743,133.97,72.0875354964,-24.825973896,76.2426504906,-6.5924645036000005,-3.465973896,7.448057685,78.68,-21.36,81.5278602687,0.0,88.8875354964,25.214026104,92.3944861937,-6.5924645036000005,-3.465973896,7.448057685,95.48,28.68,99.6943970341,132.9
2019-09-27 16:30:00,78.6630853878,-7.4223472385,79.0124815536,-9.5369146122,-4.2223472385,10.4298109534,88.2,-3.2,88.2580307961,133.45,24.4730853878,-23.1623472385,33.6960863899,-9.5369146122,-4.2223472385,10.4298109534,34.01,-18.94,38.9281864463,132.6,-9.5369146122,-4.2223472385,10.4298109534,-9.5369146122,-4.2223472385,10.4298109534,0.0,0.0,0.0,0.0,24.2430853878,-0.9523472385,24.2617838252,-9.5369146122,-4.2223472385,10.4298109534,33.78,3.27,33.9379035888,133.58,74.0630853878,-25.3823472385,78.2917886403,-9.5369146122,-4.2223472385,10.4298109534,83.6,-21.16,86.2363357292,0.0,94.0630853878,24.5776527615,97.2210113501,-9.5369146122,-4.2223472385,10.4298109534,103.6,28.8,107.5286008465,132.6
2019-09-27 17:00:00,80.0459516969,-8.3295210249,80.4781666265,-10.3040483031,-4.3695210249,11.1922350503,90.35,-3.96,90.4367408745,132.63,26.0159516969,-22.6095210249,34.4676686718,-10.3040483031,-4.3695210249,11.1922350503,36.32,-18.24,40.6428345468,131.62,-10.3040483031,-4.3695210249,11.1922350503,-10.3040483031,-4.3695210249,11.1922350503,0.0,0.0,0.0,0.0,25.7359516969,-0.7295210249,25.7462892602,-10.3040483031,-4.3695210249,11.1922350503,36.04,3.64,36.2233515843,132.57,75.3359516969,-25.8895210249,79.6603597593,-10.3040483031,-4.3695210249,11.1922350503,85.64,-21.52,88.3024348475,0.0,93.8959516969,25.3104789751,97.2474683013,-10.3040483031,-4.3695210249,11.1922350503,104.2,29.68,108.3445540856,131.62
2019-09-27 17:30:00,81.6124181186,-8.1949255211,82.0228236253,-12.2775818814,-4.9049255211,13.22109342,93.89,-3.29,93.9476247704,131.92,27.1924181186,-23.3549255211,35.8452249154,-12.2775818814,-4.9049255211,13.22109342,39.47,-18.45,43.5692942334,131.07,-12.2775818814,-4.9049255211,13.22109342,-12.2775818814,-4.9049255211,13.22109342,0.0,0.0,0.0,0.0,26.8224181186,-1.5649255211000002,26.868031294,-12.2775818814,-4.9049255211,13.22109342,39.1,3.34,39.2423954417,132.03,76.6824181186,-25.5049255211,80.8127123314,-12.2775818814,-4.9049255211,13.22109342,88.96,-20.6,91.3139726438,0.0,93.9224181186,24.7350744789,97.1248914271,-12.2775818814,-4.9049255211,13.22109342,106.2,29.64,110.2586486404,131.07
2019-09-27 18:00:00,81.30291828,-9.0927639071,81.8097969458,-13.70708172,-5.2627639071,14.682669145,95.01,-3.83,95.0871652748,131.7,26.35291828,-23.5427639071,35.3374876619,-13.70708172,-5.2627639071,14.682669145,40.06,-18.28,44.0336462265,130.82,-13.70708172,-5.2627639071,14.682669145,-13.70708172,-5.2627639071,14.682669145,0.0,0.0,0.0,0.0,25.96291828,-1.8227639071000001,26.0268245062,-13.70708172,-5.2627639071,14.682669145,39.67,3.44,39.8188711543,131.77,76.33291828,-26.3427639071,80.7505766135,-13.70708172,-5.2627639071,14.682669145,90.04,-21.08,92.4746884288,0.0,96.33291828,24.4172360929,99.3792360745,-13.70708172,-5.2627639071,14.682669145,110.04,29.68,113.9723826197,130.82
2019-09-27 18:30:00,80.2979680675,-10.898696739,81.0342228098,-14.8520319325,-5.528696739,15.8476919504,95.15,-5.37,95.3014134208,131.56,23.6979680675,-23.518696739,33.3874645164,-14.8520319325,-5.528696739,15.8476919504,38.55,-17.99,42.5410695681,130.61,-14.8520319325,-5.528696739,15.8476919504,-14.8520319325,-5.528696739,15.8476919504,0.0,0.0,0.0,0.0,23.3679680675,-1.918696739,23.4466059118,-14.8520319325,-5.528696739,15.8476919504,38.22,3.61,38.3901094033,131.55,75.3479680675,-28.048696739,80.3992890557,-14.8520319325,-5.528696739,15.8476919504,90.2,-22.52,92.9687603445,0.0,102.2279680675,23.791303261,104.9599140914,-14.8520319325,-5.528696739,15.8476919504,117.08,29.32,120.6954381905,130.61
2019-09-27 19:00:00,79.9279178363,-12.8577920859,80.9555116528,-15.7820821637,-5.7477920859000005,16.7961671605,95.71,-7.11,95.9737266131,131.45,23.9379178363,-22.0277920859,32.5307167846,-15.7820821637,-5.7477920859000005,16.7961671605,39.72,-16.28,42.9268773614,130.12,-15.7820821637,-5.7477920859000005,16.7961671605,-15.7820821637,-5.7477920859000005,16.7961671605,0.0,0.0,0.0,0.0,23.5579178363,-0.6077920859,23.5657570216,-15.7820821637,-5.7477920859000005,16.7961671605,39.34,5.14,39.6743645192,131.05,75.0179178363,-29.8677920859,80.7451113107,-15.7820821637,-5.7477920859000005,16.7961671605,90.8,-24.12,93.9489989303,0.0,102.3779178363,23.3322079141,105.0029998935,-15.7820821637,-5.7477920859000005,16.7961671605,118.16,29.08,121.6857921041,130.12
2019-09-27 19:30:00,81.3335508967,-10.5665831861,82.0170664051,-16.5864491033,-5.9565831861,17.6235971671,97.92,-4.61,98.0284576029,130.59,24.2935508967,-23.0365831861,33.4792589533,-16.5864491033,-5.9565831861,17.6235971671,40.88,-17.08,44.3046363262,129.64,-16.5864491033,-5.9565831861,17.6235971671,-16.5864491033,-5.9565831861,17.6235971671,0.0,0.0,0.0,0.0,23.9035508967,-1.7565831861,23.9680063827,-16.5864491033,-5.9565831861,17.6235971671,40.49,4.2,40.7072487402,130.57,76.2135508967,-27.3165831861,80.9611083005,-16.5864491033,-5.9565831861,17.6235971671,92.8,-21.36,95.2265173153,0.0,104.9335508967,22.8834168139,107.3997247151,-16.5864491033,-5.9565831861,17.6235971671,121.52,28.84,124.8953802188,129.64
2019-09-27 20:00:00,80.2431172711,-11.9359826958,81.1259856784,-16.6768827289,-5.9259826958,17.6984657094,96.92,-6.01,97.1061609786,131.16,23.0331172711,-23.5059826958,32.9098118153,-16.6768827289,-5.9259826958,17.6984657094,39.71,-17.58,43.4274164555,130.1,-16.6768827289,-5.9259826958,17.6984657094,-16.6768827289,-5.9259826958,17.6984657094,0.0,0.0,0.0,0.0,22.6631172711,-2.0759826958,22.7580005404,-16.6768827289,-5.9259826958,17.6984657094,39.34,3.85,39.5279407508,131.05,75.2031172711,-28.8859826958,80.5599704791,-16.6768827289,-5.9259826958,17.6984657094,91.88,-22.96,94.7053113611,0.0,106.8431172711,22.5940173042,109.2059582905,-16.6768827289,-5.9259826958,17.6984657094,123.52,28.52,126.7697945096,130.1
2019-09-27 20:30:00,76.826283763,-13.536615115,78.0097290445,-15.943716237,-5.656615115,16.9174283508,92.77,-7.88,93.1040670433,132.59,20.366283763,-25.696615115,32.7887410963,-15.943716237,-5.656615115,16.9174283508,36.31,-20.04,41.4730960986,131.47,-15.943716237,-5.656615115,16.9174283508,-15.943716237,-5.656615115,16.9174283508,0.0,0.0,0.0,0.0,20.116283763,-3.806615115,20.4732799294,-15.943716237,-5.656615115,16.9174283508,36.06,1.85,36.1074244443,132.43,72.056283763,-30.896615115,78.4009493265,-15.943716237,-5.656615115,16.9174283508,88.0,-25.24,91.5481163105,0.0,105.536283763,21.263384885,107.6570421629,-15.943716237,-5.656615115,16.9174283508,121.48,26.92,124.4269938558,131.47
2019-09-27 21:00:00,72.947600418,-14.560682283,74.3865974171,-15.182399582,-5.390682283,16.1110121514,88.13,-9.17,88.6057887499,132.71,17.997600418,-27.620682283,32.9668880937,-15.182399582,-5.390682283,16.1110121514,33.18,-22.23,39.9385190011,131.65,-15.182399582,-5.390682283,16.1110121514,-15.182399582,-5.390682283,16.1110121514,0.0,0.0,0.0,0.0,17.857600418,-5.560682283,18.7033440898,-15.182399582,-5.390682283,16.1110121514,33.04,-0.17,33.0404373458,132.63,68.417600418,-32.030682283,75.5442430267,-15.182399582,-5.390682283,16.1110121514,83.6,-26.64,87.7419489184,0.0,103.777600418,20.529317717,105.7886725242,-15.182399582,-5.390682283,16.1110121514,118.96,25.92,121.7510903442,131.65
2019-09-27 21:30:00,69.7676669861,-16.9208903657,71.7902771094,-14.5323330139,-5.1308903657,15.411513189,84.3,-11.79,85.1204681613,133.96,17.3976669861,-28.8208903657,33.6648561267,-14.5323330139,-5.1308903657,15.411513189,31.93,-23.69,39.7585336752,132.85,-14.5323330139,-5.1308903657,15.411513189,-14.5323330139,-5.1308903657,15.411513189,0.0,0.0,0.0,0.0,17.2876669861,-6.4408903657,18.4485364873,-14.5323330139,-5.1308903657,15.411513189,31.82,-1.31,31.8469543285,133.86,65.5476669861,-34.8108903657,74.2178868964,-14.5323330139,-5.1308903657,15.411513189,80.08,-29.68,85.4032130543,0.0,98.3476669861,20.1491096343,100.3904886962,-14.5323330139,-5.1308903657,15.411513189,112.88,25.28,115.6761548462,132.85
2019-09-27 22:00:00,65.3323669644,-17.5478238052,67.647943749,-13.5876330356,-4.7978238052,14.4098190404,78.92,-12.75,79.9432855217,134.83,11.3423669644,-29.4078238052,31.519349443,-13.5876330356,-4.7978238052,14.4098190404,24.93,-24.61,35.0308007331,133.64,-13.5876330356,-4.7978238052,14.4098190404,-13.5876330356,-4.7978238052,14.4098190404,0.0,0.0,0.0,0.0,11.4323669644,-6.8278238051999995,13.3160877258,-13.5876330356,-4.7978238052,14.4098190404,25.02,-2.03,25.1022170336,134.62,61.4123669644,-35.8378238052,71.1043488913,-13.5876330356,-4.7978238052,14.4098190404,75.0,-31.04,81.169462238,0.0,105.5723669644,17.6421761948,107.0363071455,-13.5876330356,-4.7978238052,14.4098190404,119.16,22.44,121.2545223899,133.64
2019-09-27 22:30:00,60.5775502699,-20.4615546718,63.9399313129,-12.4924497301,-4.4315546718,13.2551867987,73.07,-16.03,74.8076586988,135.63,5.6475502699,-28.1515546718,28.7124512101,-12.4924497301,-4.4315546718,13.2551867987,18.14,-23.72,29.8613127642,133.88,-12.4924497301,-4.4315546718,13.2551867987,-12.4924497301,-4.4315546718,13.2551867987,0.0,0.0,0.0,0.0,5.9075502699,-5.6015546718,8.1410420054,-12.4924497301,-4.4315546718,13.2551867987,18.4,-1.17,18.4371608443,134.87,56.9875502699,-39.0315546718,69.07273808,-12.4924497301,-4.4315546718,13.2551867987,69.48,-34.6,77.6184926419,0.0,111.2675502699,16.0084453282,112.413246839,-12.4924497301,-4.4315546718,13.2551867987,123.76,20.44,125.4365624529,133.88
2019-09-27 23:00:00,56.8437003307,-20.7306658574,60.5059234636,-11.2562996693,-4.1106658574,11.9833991853,68.1,-16.62,70.0987474924,135.23,1.7437003307,-28.9606658574,29.0131118246,-11.2562996693,-4.1106658574,11.9833991853,13.0,-24.85,28.0450084685,133.48,-11.2562996693,-4.1106658574,11.9833991853,-11.2562996693,-4.1106658574,11.9833991853,0.0,0.0,0.0,0.0,2.1737003307,-6.5406658574000005,6.8924076334,-11.2562996693,-4.1106658574,11.9833991853,13.43,-2.43,13.6480694606,134.49,53.3837003307,-39.2706658574,66.2722012452,-11.2562996693,-4.1106658574,11.9833991853,64.64,-35.16,73.5836612299,0.0,113.5037003307,15.9693341426,114.6215931739,-11.2562996693,-4.1106658574,11.9833991853,124.76,20.08,126.3655965839,133.48
2019-09-27 23:30:00,53.7791005693,-22.2661101179,58.2062824601,-10.2508994307,-3.8161101179,10.9381733196,64.03,-18.45,66.6351513842,135.79,0.26910056930000004,-29.8661101179,29.8673224225,-10.2508994307,-3.8161101179,10.9381733196,10.52,-26.05,28.094001139,134.01,-10.2508994307,-3.8161101179,10.9381733196,-10.2508994307,-3.8161101179,10.9381733196,0.0,0.0,0.0,0.0,0.7691005693,-7.2461101179,7.2868118904,-10.2508994307,-3.8161101179,10.9381733196,11.02,-3.43,11.5414600463,135.07,50.6291005693,-41.0561101179,65.1836636165,-10.2508994307,-3.8161101179,10.9381733196,60.88,-37.24,71.3666028335,0.0,110.1891005693,16.1038898821,111.3596567596,-10.2508994307,-3.8161101179,10.9381733196,120.44,19.92,122.0762057077,134.01
2019-09-28 00:00:00,51.3951671982,-13.4396808789,53.1233304063,-9.3748328018,-3.5196808789,10.0137726932,60.77,-9.92,61.5743396229,135.59,-0.1248328018,-17.8896808789,17.8901164104,-9.3748328018,-3.5196808789,10.0137726932,9.25,-14.37,17.0897454633,133.17,-9.3748328018,-3.5196808789,10.0137726932,-9.3748328018,-3.5196808789,10.0137726932,0.0,0.0,0.0,0.0,0.2851671982,4.1503191211,4.1601044623,-9.3748328018,-3.5196808789,10.0137726932,9.66,7.67,12.3346868627,134.14,47.6251671982,-50.9996808789,69.7791086243,-9.3748328018,-3.5196808789,10.0137726932,57.0,-47.48,74.1845698242,0.0,105.7451671982,-5.8796808789,105.9085031195,-9.3748328018,-3.5196808789,10.0137726932,115.12,-2.36,115.1441878689,133.17
2019-09-28 00:30:00,49.5171505371,-12.3905695257,51.0438479201,-8.7528494629,-3.3205695257,9.3615466508,58.27,-9.07,58.9716694693,134.83,-0.4528494629,-15.6605695257,15.6671155771,-8.7528494629,-3.3205695257,9.3615466508,8.3,-12.34,14.8716374351,132.68,-8.7528494629,-3.3205695257,9.3615466508,-8.7528494629,-3.3205695257,9.3615466508,0.0,0.0,0.0,0.0,-0.0428494629,6.1094304743,6.1095807382,-8.7528494629,-3.3205695257,9.3615466508,8.71,9.43,12.8370167874,133.65,45.7671505371,-52.8405695257,69.9053492666,-8.7528494629,-3.3205695257,9.3615466508,54.52,-49.52,73.6522966376,0.0,102.9671505371,-8.2805695257,103.2995736749,-8.7528494629,-3.3205695257,9.3615466508,111.72,-4.96,111.8300496289,132.68
2019-09-28 01:00:00,48.0798670674,-12.5882796512,49.7004869372,-8.4201329326,-3.1882796512000002,9.003541844,56.5,-9.4,57.2766095365,135.46,-0.18013293260000002,-16.4182796512,16.4192677844,-8.4201329326,-3.1882796512000002,9.003541844,8.24,-13.23,15.5862278952,133.43,-8.4201329326,-3.1882796512000002,9.003541844,-8.4201329326,-3.1882796512000002,9.003541844,0.0,0.0,0.0,0.0,0.23986706740000002,5.6017203488,5.6068535808,-8.4201329326,-3.1882796512000002,9.003541844,8.66,8.79,12.3393557368,134.4,44.4998670674,-53.5482796512,69.6251134478,-8.4201329326,-3.1882796512000002,9.003541844,52.92,-50.36,73.0524195356,0.0,98.8598670674,-8.5882796512,99.2322118264,-8.4201329326,-3.1882796512000002,9.003541844,107.28,-5.4,107.4158200639,133.43
2019-09-28 01:30:00,48.4567505765,-12.1901290991,49.9665480486,-8.0332494235,-3.0901290991,8.6070897607,56.49,-9.1,57.218267188,135.92,-0.33324942350000003,-16.5101290991,16.5134920004,-8.0332494235,-3.0901290991,8.6070897607,7.7,-13.42,15.4721168558,133.77,-8.0332494235,-3.0901290991,8.6070897607,-8.0332494235,-3.0901290991,8.6070897607,0.0,0.0,0.0,0.0,0.0967505765,5.6598709009,5.660697774,-8.0332494235,-3.0901290991,8.6070897607,8.13,8.75,11.9440110516,134.82,44.8467505765,-54.1701290991,70.3252012005,-8.0332494235,-3.0901290991,8.6070897607,52.88,-51.08,73.5218389324,0.0,98.2867505765,-9.0501290991,98.7025337851,-8.0332494235,-3.0901290991,8.6070897607,106.32,-5.96,106.4869193845,133.77
2019-09-28 02:00:00,48.0144837247,-1.2932515981,48.0318971834,-8.1355162753,-3.0932515981,8.7037250942,56.15,1.8,56.1788438827,135.36,0.7844837247,-6.4532515981,6.5007592559,-8.1355162753,-3.0932515981,8.7037250942,8.92,-3.36,9.5318413751,133.29,-8.1355162753,-3.0932515981,8.7037250942,-8.1355162753,-3.0932515981,8.7037250942,0.0,0.0,0.0,0.0,1.0744837247,15.2667484019,15.3045131266,-8.1355162753,-3.0932515981,8.7037250942,9.21,18.36,20.5405379676,134.3,43.6244837247,-64.6132515981,77.9613228615,-8.1355162753,-3.0932515981,8.7037250942,51.76,-61.52,80.3978109155,0.0,94.4644837247,-24.9732515981,97.7097844678,-8.1355162753,-3.0932515981,8.7037250942,102.6,-21.88,104.9070750712,133.29
2019-09-28 02:30:00,46.7947505445,-1.7726831206,46.8283149811,-7.8452494555,-3.0226831206,8.4074105565,54.64,1.25,54.654296263,135.36,-0.1452494555,-6.8826831206,6.8842155938000005,-7.8452494555,-3.0226831206,8.4074105565,7.7,-3.86,8.6133384933,133.29,-7.8452494555,-3.0226831206,8.4074105565,-7.8452494555,-3.0226831206,8.4074105565,0.0,0.0,0.0,0.0,0.1747505445,14.8573168794,14.8583445447,-7.8452494555,-3.0226831206,8.4074105565,8.02,17.88,19.5962955683,134.3,42.514750544500004,-65.1826831206,77.8221446162,-7.8452494555,-3.0226831206,8.4074105565,50.36,-62.16,79.99997,0.0,94.0347505445,-24.6626831206,97.2151338459,-7.8452494555,-3.0226831206,8.4074105565,101.88,-21.64,104.152887622,133.29
2019-09-28 03:00:00,45.3804503075,-3.0300249739,45.4814942747,-7.8695496925,-2.9600249739,8.4078273179,53.25,-0.07,53.2500460094,135.88,-0.23954969250000002,-6.4300249739,6.434485622,-7.8695496925,-2.9600249739,8.4078273179,7.63,-3.47,8.3819926032,133.41,-7.8695496925,-2.9600249739,8.4078273179,-7.8695496925,-2.9600249739,8.4078273179,0.0,0.0,0.0,0.0,0.0704503075,15.3599750261,15.3601365895,-7.8695496925,-2.9600249739,8.4078273179,7.94,18.32,19.966622148,134.41,41.2504503075,-66.8400249739,78.5441824013,-7.8695496925,-2.9600249739,8.4078273179,49.12,-63.88,80.5818143256,0.0,91.7704503075,-23.9600249739,94.8467097289,-7.8695496925,-2.9600249739,8.4078273179,99.64,-21.0,101.8289231996,133.41
2019-09-28 03:30:00,44.8579837243,-2.8598328136,44.9490527991,-7.6920162757,-2.9398328136,8.2346664387,52.55,0.08,52.5500608944,136.15,0.0679837243,-6.7598328136,6.7601746616,-7.6920162757,-2.9398328136,8.2346664387,7.76,-3.8200000000000003,8.6492774265,133.41,-7.6920162757,-2.9398328136,8.2346664387,-7.6920162757,-2.9398328136,8.2346664387,0.0,0.0,0.0,0.0,0.3879837243,15.0901671864,15.0951540927,-7.6920162757,-2.9398328136,8.2346664387,8.08,18.03,19.7577149488,134.49,40.7479837243,-66.7798328136,78.2300725311,-7.6920162757,-2.9398328136,8.2346664387,48.44,-63.84,80.1372522614,0.0,89.5079837243,-23.8198328136,92.6232345887,-7.6920162757,-2.9398328136,8.2346664387,97.2,-20.88,99.417374739,133.41
2019-09-28 04:00:00,44.2218335672,-2.2491282401,44.2789921056,-7.9281664328,-2.9091282401000003,8.4450488514,52.15,0.66,52.154176247,135.62,-0.3581664328,-7.6891282401000005,7.6974655755,-7.9281664328,-2.9091282401000003,8.4450488514,7.57,-4.78,8.952837539,133.31,-7.9281664328,-2.9091282401000003,8.4450488514,-7.9281664328,-2.9091282401000003,8.4450488514,0.0,0.0,0.0,0.0,-0.028166432800000002,14.1408717599,14.1408998115,-7.9281664328,-2.9091282401000003,8.4450488514,7.9,17.05,18.791287875000002,134.49,40.1518335672,-65.8691282401,77.1421531584,-7.9281664328,-2.9091282401000003,8.4450488514,48.08,-62.96,79.2189876229,0.0,90.5918335672,-23.629128240100002,93.6227323381,-7.9281664328,-2.9091282401000003,8.4450488514,98.52,-20.72,100.675264092,133.31
2019-09-28 04:30:00,44.1371169337,-2.0853011675,44.1863505189,-7.5628830663,-2.8753011675,8.0910170609,51.7,0.79,51.7060354311,135.62,-0.7428830663,-7.3653011675,7.4026709057,-7.5628830663,-2.8753011675,8.0910170609,6.82,-4.49,8.1653230187,133.45,-7.5628830663,-2.8753011675,8.0910170609,-7.5628830663,-2.8753011675,8.0910170609,0.0,0.0,0.0,0.0,-0.40288306630000004,14.4946988325,14.5002968594,-7.5628830663,-2.8753011675,8.0910170609,7.16,17.37,18.7878285068,134.49,40.0371169337,-65.9153011675,77.1219661339,-7.5628830663,-2.8753011675,8.0910170609,47.6,-63.04,78.9924148257,0.0,90.4771169337,-24.1553011675,93.6460744672,-7.5628830663,-2.8753011675,8.0910170609,98.04,-21.28,100.3228787466,133.45
2019-09-28 05:00:00,44.0574504824,-2.1107375087,44.1079829038,-7.3525495176,-2.8507375087,7.8858537111,51.41,0.74,51.4153255363,135.48,-1.0625495176,-7.5007375087,7.5756237137,-7.3525495176,-2.8507375087,7.8858537111,6.29,-4.65,7.8221863951,133.31,-7.3525495176,-2.8507375087,7.8858537111,-7.3525495176,-2.8507375087,7.8858537111,0.0,0.0,0.0,0.0,-0.6925495176,14.3192624913,14.3360002487,-7.3525495176,-2.8507375087,7.8858537111,6.66,17.17,18.4164193045,134.36,40.0074504824,-65.7707375087,76.9830241452,-7.3525495176,-2.8507375087,7.8858537111,47.36,-62.92,78.7521174319,0.0,90.6074504824,-23.8507375087,93.6940113488,-7.3525495176,-2.8507375087,7.8858537111,97.96,-21.0,100.1856356969,133.31
2019-09-28 05:30:00,45.2220508676,-2.1988159902,45.2754754413,-7.3379491324,-2.9088159902,7.8934598202,52.56,0.71,52.5647952531,135.36,-0.1579491324,-6.7388159902,6.7406667977,-7.3379491324,-2.9088159902,7.8934598202,7.18,-3.83,8.1376470801,133.38,-7.3379491324,-2.9088159902,7.8934598202,-7.3379491324,-2.9088159902,7.8934598202,0.0,0.0,0.0,0.0,0.17205086760000002,15.0111840098,15.012169959,-7.3379491324,-2.9088159902,7.8934598202,7.51,17.92,19.4300411734,134.36,41.1020508676,-65.7488159902,77.5389282208,-7.3379491324,-2.9088159902,7.8934598202,48.44,-62.84,79.3429215494,0.0,89.6620508676,-24.5088159902,92.9514143358,-7.3379491324,-2.9088159902,7.8934598202,97.0,-21.6,99.3758521976,133.38
2019-09-28 06:00:00,46.3314841855,-1.3989841409000001,46.3526006116,-7.4985158145,-2.9589841409,8.0612236395,53.83,1.56,53.8525997515,134.88,0.0814841855,-7.0089841409,7.0094577793,-7.4985158145,-2.9589841409,8.0612236395,7.58,-4.05,8.5941200829,132.85,-7.4985158145,-2.9589841409,8.0612236395,-7.4985158145,-2.9589841409,8.0612236395,0.0,0.0,0.0,0.0,0.40148418550000003,14.6010158591,14.6065346222,-7.4985158145,-2.9589841409,8.0612236395,7.9,17.56,19.2552226681,133.91,42.0614841855,-64.3989841409,76.9181227687,-7.4985158145,-2.9589841409,8.0612236395,49.56,-61.44,78.9371091439,0.0,91.2614841855,-24.2389841409,94.4255624707,-7.4985158145,-2.9589841409,8.0612236395,98.76,-21.28,101.0266103559,132.85
2019-09-28 06:30:00,48.4201345423,-3.5557576424,48.5505184474,-8.0998654577,-3.2157576424,8.7148676208,56.52,-0.34,56.5210226376,133.99,0.2401345423,-3.8757576424,3.8831896556,-8.0998654577,-3.2157576424,8.7148676208,8.34,-0.66,8.3660743482,131.47,-8.0998654577,-3.2157576424,8.7148676208,-8.0998654577,-3.2157576424,8.7148676208,0.0,0.0,0.0,0.0,0.5201345423,17.1542423576,17.1621260573,-8.0998654577,-3.2157576424,8.7148676208,8.62,20.37,22.1187996962,132.45,43.9801345423,-65.3757576424,78.7923976135,-8.0998654577,-3.2157576424,8.7148676208,52.08,-62.16,81.0937235549,0.0,96.5001345423,-22.2957576424,99.0422979112,-8.0998654577,-3.2157576424,8.7148676208,104.6,-19.08,106.32594415290001,131.47
2019-09-28 07:00:00,50.9800343818,-0.6437640953,50.9840988719,-8.6299656182,-3.3637640953,9.262354747,59.61,2.7199999999999998,59.6720244336,133.36,2.6500343818000003,-4.3037640953,5.0542128578,-8.6299656182,-3.3637640953,9.262354747,11.28,-0.9400000000000001,11.3190989041,131.1,-8.6299656182,-3.3637640953,9.262354747,-8.6299656182,-3.3637640953,9.262354747,0.0,0.0,0.0,0.0,2.8500343818,16.7462359047,16.9870277846,-8.6299656182,-3.3637640953,9.262354747,11.48,20.11,23.1560467265,132.14,46.3300343818,-62.0837640953,77.4652557606,-8.6299656182,-3.3637640953,9.262354747,54.96,-58.72,80.427855871,0.0,95.2100343818,-23.0037640953,97.9495983123,-8.6299656182,-3.3637640953,9.262354747,103.84,-19.64,105.6810068082,131.1
2019-09-28 07:30:00,54.3472345006,-0.2045408232,54.3476194034,-9.572765499399999,-3.6945408232,10.2609683364,63.92,3.49,64.015205225,133.84,4.3772345006,-3.4245408232,5.5576669317,-9.572765499399999,-3.6945408232,10.2609683364,13.95,0.27,13.9526126586,131.72,-9.572765499399999,-3.6945408232,10.2609683364,-9.572765499399999,-3.6945408232,10.2609683364,0.0,0.0,0.0,0.0,4.5272345006,17.7454591768,18.3138519601,-9.572765499399999,-3.6945408232,10.2609683364,14.1,21.44,25.6609352908,132.7,49.4272345006,-62.0145408232,79.3022999912,-9.572765499399999,-3.6945408232,10.2609683364,59.0,-58.32,82.9591610372,0.0,97.3072345006,-23.5345408232,100.1127988717,-9.572765499399999,-3.6945408232,10.2609683364,106.88,-19.84,108.7058416094,131.72
2019-09-28 08:00:00,59.2540844231,2.3460275285,59.3005089859,-10.5359155769,-4.0139724715,11.274639331,69.79,6.36,70.0791959143,132.28,10.5140844231,-3.5639724715,11.1017057714,-10.5359155769,-4.0139724715,11.274639331,21.05,0.45,21.0548094268,130.39,-10.5359155769,-4.0139724715,11.274639331,-10.5359155769,-4.0139724715,11.274639331,0.0,0.0,0.0,0.0,10.4440844231,17.3360275285,20.2389908322,-10.5359155769,-4.0139724715,11.274639331,20.98,21.35,29.9329734574,131.38,53.8640844231,-58.1339724715,79.2521188743,-10.5359155769,-4.0139724715,11.274639331,64.4,-54.12,84.120951017,0.0,90.9840844231,-22.2139724715,93.6566291903,-10.5359155769,-4.0139724715,11.274639331,101.52,-18.2,103.1385010556,130.39
2019-09-28 08:30:00,63.1798014697,1.5847063745,63.1996725312,-11.2001985303,-4.3152936255,12.0027582744,74.38,5.9,74.6136341428,131.41,11.6498014697,-4.2152936255,12.3889698778,-11.2001985303,-4.3152936255,12.0027582744,22.85,0.1,22.8502188173,129.55,-11.2001985303,-4.3152936255,12.0027582744,-11.2001985303,-4.3152936255,12.0027582744,0.0,0.0,0.0,0.0,11.5398014697,16.4347063745,20.0814987383,-11.2001985303,-4.3152936255,12.0027582744,22.74,20.75,30.7842508436,130.5,57.4798014697,-57.8752936255,81.5688493804,-11.2001985303,-4.3152936255,12.0027582744,68.68,-53.56,87.0954419014,0.0,97.4398014697,-14.3152936255,98.4857479133,-11.2001985303,-4.3152936255,12.0027582744,108.64,-10.0,109.0992648921,129.55
2019-09-28 09:00:00,66.5401182599,2.930703148,66.6046271589,-11.1898817401,-4.389296852,12.0199575795,77.73,7.32,78.0739092143,131.02,14.5901182599,-4.9992968520000005,15.4228570586,-11.1898817401,-4.389296852,12.0199575795,25.78,-0.61,25.7872158249,129.55,-11.1898817401,-4.389296852,12.0199575795,-11.1898817401,-4.389296852,12.0199575795,0.0,0.0,0.0,0.0,14.4001182599,15.640703148,21.2601740553,-11.1898817401,-4.389296852,12.0199575795,25.59,20.03,32.4969075452,130.5,60.6101182599,-56.149296852,82.6216071766,-11.1898817401,-4.389296852,12.0199575795,71.8,-51.76,88.5117935645,0.0,96.7301182599,-9.869296852,97.232292984,-11.1898817401,-4.389296852,12.0199575795,107.92,-5.48,108.05904312,129.55
2019-09-28 09:30:00,69.6410016597,5.9006630902,69.8905353898,-11.2989983403,-4.4693369098,12.150816265,80.94,10.37,81.6015961854,130.0,16.1810016597,-5.5593369098,17.1093846058,-11.2989983403,-4.4693369098,12.150816265,27.48,-1.09,27.5016090438,128.71,-11.2989983403,-4.4693369098,12.150816265,-11.2989983403,-4.4693369098,12.150816265,0.0,0.0,0.0,0.0,15.9610016597,14.9006630902,21.8353688888,-11.2989983403,-4.4693369098,12.150816265,27.26,19.37,33.4410600909,129.68,63.3410016597,-52.2293369098,82.0974185057,-11.2989983403,-4.4693369098,12.150816265,74.64,-47.76,88.6123422555,0.0,99.3010016597,-9.4293369098,99.74768832,-11.2989983403,-4.4693369098,12.150816265,110.6,-4.96,110.7111629421,128.71
2019-09-28 10:00:00,71.0784684334,8.8567880405,71.6281464875,-10.5315315666,-4.3132119595,11.3805515923,81.61,13.17,82.6658393776,129.77,17.1484684334,-6.1232119595,18.2088905294,-10.5315315666,-4.3132119595,11.3805515923,27.68,-1.81,27.7391149823,128.88,-10.5315315666,-4.3132119595,11.3805515923,-10.5315315666,-4.3132119595,11.3805515923,0.0,0.0,0.0,0.0,16.9084684334,14.4467880405,22.2397389699,-10.5315315666,-4.3132119595,11.3805515923,27.44,18.76,33.2399037303,129.86,64.6684684334,-49.3132119595,81.32529547,-10.5315315666,-4.3132119595,11.3805515923,75.2,-45.0,87.6358374183,0.0,99.4284684334,-9.8332119595,99.9135245723,-10.5315315666,-4.3132119595,11.3805515923,109.96,-5.52,110.0984650211,128.88
2019-09-28 10:30:00,71.151151929,-1.2894889283,71.1628358241,-9.708848071,-4.1494889283,10.5584084611,80.86,2.86,80.9105629692,131.28,16.361151929000002,-15.3794889283,22.4547538874,-9.708848071,-4.1494889283,10.5584084611,26.07,-11.23,28.3858732471,130.33,-9.708848071,-4.1494889283,10.5584084611,-9.708848071,-4.1494889283,10.5584084611,0.0,0.0,0.0,0.0,16.281151929,5.8105110717,17.2869299487,-9.708848071,-4.1494889283,10.5584084611,25.99,9.96,27.8331043903,131.32,65.851151929,-40.7094889283,77.4185810977,-9.708848071,-4.1494889283,10.5584084611,75.56,-36.56,83.9401405765,0.0,101.091151929,8.2505110717,101.4272740996,-9.708848071,-4.1494889283,10.5584084611,110.8,12.4,111.4917037272,130.33
2019-09-28 11:00:00,71.6179515432,-0.7606257157,71.6219905805,-8.6420484568,-3.7706257157,9.4288185802,80.26,3.01,80.3164223556,131.52,16.5179515432,-16.2406257157,23.164642169,-8.6420484568,-3.7706257157,9.4288185802,25.16,-12.47,28.0807140223,130.62,-8.6420484568,-3.7706257157,9.4288185802,-8.6420484568,-3.7706257157,9.4288185802,0.0,0.0,0.0,0.0,16.4579515432,5.1393742843,17.2417324255,-8.6420484568,-3.7706257157,9.4288185802,25.1,8.91,26.634528342,131.65,66.3579515432,-39.1706257157,77.0565743591,-8.6420484568,-3.7706257157,9.4288185802,75.0,-35.4,82.9346730867,0.0,100.6779515432,8.6293742843,101.0470980655,-8.6420484568,-3.7706257157,9.4288185802,109.32,12.4,110.0210089028,130.62
2019-09-28 11:30:00,70.9639010278,0.078197523,70.9639441121,-7.1660989722,-3.211802477,7.8529389168,78.13,3.29,78.1992391267,131.52,16.3039010278,-15.791802477000001,22.6979781963,-7.1660989722,-3.211802477,7.8529389168,23.47,-12.58,26.628880937799998,130.53,-7.1660989722,-3.211802477,7.8529389168,-7.1660989722,-3.211802477,7.8529389168,0.0,0.0,0.0,0.0,16.2939010278,5.538197523,17.2093823976,-7.1660989722,-3.211802477,7.8529389168,23.46,8.75,25.0386521203,131.54,65.8339010278,-38.371802477,76.2003789352,-7.1660989722,-3.211802477,7.8529389168,73.0,-35.16,81.0260797521,0.0,99.6339010278,9.148197523,100.0530047122,-7.1660989722,-3.211802477,7.8529389168,106.8,12.36,107.5128345827,130.53
2019-09-28 12:00:00,70.5484011992,-0.2877112575,70.5489878703,-7.0015988008,-3.3777112575,7.7737583643,77.55,3.09,77.6115365136,131.61,15.7184011992,-16.277711257500002,22.6281245365,-7.0015988008,-3.3777112575,7.7737583643,22.72,-12.9,26.1267755378,130.74,-7.0015988008,-3.3777112575,7.7737583643,-7.0015988008,-3.3777112575,7.7737583643,0.0,0.0,0.0,0.0,15.7284011992,5.0722887425,16.5260617623,-7.0015988008,-3.3777112575,7.7737583643,22.73,8.45,24.2498536078,131.72,65.4384011992,-38.6977112575,76.0243198462,-7.0015988008,-3.3777112575,7.7737583643,72.44,-35.32,80.591910264,0.0,100.3984011992,9.4222887425,100.8395680698,-7.0015988008,-3.3777112575,7.7737583643,107.4,12.8,108.160066568,130.74
2019-09-28 12:30:00,70.2710846362,-0.1795446152,70.2713140066,-6.1089153637999996,-3.0395446152,6.8233187226,76.38,2.86,76.4335266751,132.28,14.871084636199999,-16.7095446152,22.368684349,-6.1089153637999996,-3.0395446152,6.8233187226,20.98,-13.67,25.0405531089,131.44,-6.1089153637999996,-3.0495446152,6.827779235,-6.1089153637999996,-3.0395446152,6.8233187226,0.0,-0.01,0.01,127.94,15.0010846362,4.7804553848,15.744373406,-6.1089153637999996,-3.0395446152,6.8233187226,21.11,7.82,22.5118746443,132.38,65.2510846362,-38.9595446152,75.9970404873,-6.1089153637999996,-3.0395446152,6.8233187226,71.36,-35.92,79.8905250953,127.94,98.6110846362,9.2004553848,99.0393577948,-6.1089153637999996,-3.0395446152,6.8233187226,104.72,12.24,105.4328980916,131.44
2019-09-28 13:00:00,53.2115344896,2.2297031276,53.2582292117,-2.5084655103999998,-1.9702968724,3.1897443444,55.72,4.2,55.8780672536,132.09,35.9015344896,-22.8002968724,42.5296804147,-2.5084655103999998,-1.9702968724,3.1897443444,38.41,-20.83,43.6945877655,131.58,48.7515344896,-20.1902968724,52.7670370865,-2.5084655103999998,-1.9702968724,3.1897443444,51.26,-18.22,54.4018014408,132.14,35.4715344896,-0.8102968724,35.4807883236,-2.5084655103999998,-1.9702968724,3.1897443444,37.98,1.16,37.9977104573,132.69,49.5315344896,-17.8102968724,52.6362953063,-2.5084655103999998,-1.9702968724,3.1897443444,52.04,-15.84,54.397308757,132.14,34.0915344896,16.8297031276,38.0193586376,-2.5084655103999998,-1.9702968724,3.1897443444,36.6,18.8,41.1460812229,131.58
2019-09-28 13:30:00,51.6243010954,1.0920488147,51.6358502807,-3.9256989046,-2.5579511853,4.6855337108,55.55,3.65,55.6697853418,132.33,35.1243010954,-24.6579511853,42.9153944884,-3.9256989046,-2.5579511853,4.6855337108,39.05,-22.1,44.8699509694,131.9,49.1343010954,-21.2479511853,53.5318127258,-3.9256989046,-2.5579511853,4.6855337108,53.06,-18.69,56.2554859547,132.41,34.7043010954,-2.4979511853,34.794083903,-3.9256989046,-2.5579511853,4.6855337108,38.63,0.06,38.6300465959,133.14,48.1143010954,-17.6379511853,51.2453245859,-3.9256989046,-2.5579511853,4.6855337108,52.04,-15.08,54.1808822372,132.41,33.3543010954,15.6020488147,36.8229999971,-3.9256989046,-2.5579511853,4.6855337108,37.28,18.16,41.467867078,131.9
2019-09-28 14:00:00,51.4688683748,-0.1462857686,51.4690762624,-3.0811316252,-2.2962857685999998,3.8426944223,54.55,2.15,54.5923529443,133.03,34.3988683748,-23.9262857686,41.9016622122,-3.0811316252,-2.2962857685999998,3.8426944223,37.48,-21.63,43.2736328496,132.49,49.0388683748,-22.6762857686,54.0279978135,-3.0811316252,-2.2962857685999998,3.8426944223,52.12,-20.38,55.9628340955,133.1,34.0188683748,-1.6162857686,34.0572427714,-3.0811316252,-2.2962857685999998,3.8426944223,37.1,0.68,37.1062312826,133.56,48.0388683748,-19.0562857686,51.6805079505,-3.0811316252,-2.2962857685999998,3.8426944223,51.12,-16.76,53.7973233535,133.1,32.6788683748,16.0637142314,36.4136149423,-3.0811316252,-2.2962857685999998,3.8426944223,35.76,18.36,40.1978506888,132.49
2019-09-28 14:30:00,50.6888847905,-0.5229949931,50.6915827832,-1.6711152095,-1.8529949931,2.4952387637,52.36,1.33,52.3768889874,133.39,33.0888847905,-23.3429949931,40.4940700835,-1.6711152095,-1.8529949931,2.4952387637,34.76,-21.49,40.8665841489,132.93,48.3588847905,-23.2529949931,53.6589555837,-1.6711152095,-1.8529949931,2.4952387637,50.03,-21.4,54.414712165,133.46,32.7788847905,-0.9529949931,32.7927352865,-1.6711152095,-1.8529949931,2.4952387637,34.45,0.9,34.4617541631,133.96,47.4088847905,-19.6529949931,51.320975919,-1.6711152095,-1.8529949931,2.4952387637,49.08,-17.8,52.2081066502,133.46,31.4088847905,16.6670050069,35.5570963337,-1.6711152095,-1.8529949931,2.4952387637,33.08,18.52,37.9114336316,132.93
2019-09-28 15:00:00,50.3857510314,-1.1408414662,50.3986649253,-4.9842489686,-2.4608414661999998,5.5586399868,55.37,1.32,55.3857319172,133.39,34.3357510314,-24.6008414662,42.2391429806,-4.9842489686,-2.4608414661999998,5.5586399868,39.32,-22.14,45.1247382264,133.21,47.9357510314,-23.8408414662,53.5371081471,-4.9842489686,-2.4608414661999998,5.5586399868,52.92,-21.38,57.0756585595,133.62,33.9157510314,-2.1008414662,33.9807548899,-4.9842489686,-2.4608414661999998,5.5586399868,38.9,0.36,38.9016657741,134.21,46.9757510314,-20.1808414662,51.1271703427,-4.9842489686,-2.4608414661999998,5.5586399868,51.96,-17.72,54.8984517086,133.62,32.6157510314,15.5791585338,36.1455031223,-4.9842489686,-2.4608414661999998,5.5586399868,37.6,18.04,41.7037360437,133.21
2019-09-28 15:30:00,50.5657015098,-1.1441082321,50.5786432482,-6.5342984902,-2.9341082321,7.1628240155,57.1,1.79,57.128050028,133.24,34.9057015098,-25.7441082321,43.372423342,-6.5342984902,-2.9341082321,7.1628240155,41.44,-22.81,47.3029565672,133.01,48.0357015098,-23.7641082321,53.5925504115,-6.5342984902,-2.9341082321,7.1628240155,54.57,-20.83,58.4103911988,133.3,34.4557015098,-3.1941082321,34.6034347129,-6.5342984902,-2.9341082321,7.1628240155,40.99,-0.26,40.9908245831,134.02,47.1057015098,-20.0941082321,51.2125014071,-6.5342984902,-2.9341082321,7.1628240155,53.64,-17.16,56.3179829184,133.3,33.1857015098,14.6658917679,36.2819399432,-6.5342984902,-2.9341082321,7.1628240155,39.72,17.6,43.4446590503,133.01
2019-09-28 16:00:00,49.8578006741,-2.0181836968,49.8986307778,-9.1921993259,-3.5681836968000002,9.8604494492,59.05,1.55,59.0703394268,133.55,35.9778006741,-26.3681836968,44.6058656772,-9.1921993259,-3.5681836968000002,9.8604494492,45.17,-22.8,50.5981116248,132.93,47.2478006741,-24.6781836968,53.3044784152,-9.1921993259,-3.5681836968000002,9.8604494492,56.44,-21.11,60.2586566395,133.67,35.437800674100004,-3.7581836967999998,35.6365214537,-9.1921993259,-3.5681836968000002,9.8604494492,44.63,-0.19,44.6304044346,134.1,46.2878006741,-20.9281836968,50.7991079065,-9.1921993259,-3.5681836968000002,9.8604494492,55.48,-17.36,58.1326070291,133.67,34.1678006741,14.2318163032,37.0132840774,-9.1921993259,-3.5681836968000002,9.8604494492,43.36,17.8,46.8714155963,132.93
2019-09-28 16:30:00,49.9203002843,-3.2987363357,50.0291719088,-11.7196997157,-4.1787363357,12.4423952192,61.64,0.88,61.6462813153,133.14,37.4603002843,-25.7087363357,45.4336133426,-11.7196997157,-4.1787363357,12.4423952192,49.18,-21.53,53.6862487049,132.29,47.2003002843,-25.7287363357,53.7571969168,-11.7196997157,-4.1787363357,12.4423952192,58.92,-21.55,62.737300707,133.21,36.8003002843,-3.3487363357,36.9523495337,-11.7196997157,-4.1787363357,12.4423952192,48.52,0.8300000000000001,48.5270986151,133.26,46.2803002843,-21.9787363357,51.2340808965,-11.7196997157,-4.1787363357,12.4423952192,58.0,-17.8,60.6699266523,133.21,35.4803002843,14.1012636643,38.1798028438,-11.7196997157,-4.1787363357,12.4423952192,47.2,18.28,50.6161871342,132.29
2019-09-28 17:00:00,51.0383835613,-3.0505859513,51.129469694,-13.1016164387,-4.6005859513,13.8858829177,64.14,1.55,64.158725829,132.74,38.6783835613,-25.4705859513,46.3116411242,-13.1016164387,-4.6005859513,13.8858829177,51.78,-20.87,55.8276392121,132.44,48.1983835613,-25.4305859513,54.4958611249,-13.1016164387,-4.6005859513,13.8858829177,61.3,-20.83,64.7424041877,132.89,37.9383835613,-3.1405859513,38.0681524028,-13.1016164387,-4.6005859513,13.8858829177,51.04,1.46,51.0608773916,133.43,47.2583835613,-21.6405859513,51.9775891817,-13.1016164387,-4.6005859513,13.8858829177,60.36,-17.04,62.7191454023,132.89,36.6183835613,14.7594140487,39.4809614587,-13.1016164387,-4.6005859513,13.8858829177,49.72,19.36,53.3562367489,132.44
2019-09-28 17:30:00,52.7453835411,-2.1456221333,52.7890062346,-14.7846164589,-5.0756221333,15.6315969714,67.53,2.93,67.5935337144,132.23,40.4553835411,-25.4556221333,47.7977693586,-14.7846164589,-5.0756221333,15.6315969714,55.24,-20.38,58.8795550255,131.88,49.7453835411,-24.3556221333,55.3877198768,-14.7846164589,-5.0756221333,15.6315969714,64.53,-19.28,67.3486399269,132.35,39.6453835411,-3.2556221333,39.778832456399996,-14.7846164589,-5.0756221333,15.6315969714,54.43,1.82,54.4604195724,132.98,48.7753835411,-20.5156221333,52.9143533562,-14.7846164589,-5.0756221333,15.6315969714,63.56,-15.44,65.4084642841,132.35,38.2953835411,14.6043778667,40.9856591192,-14.7846164589,-5.0756221333,15.6315969714,53.08,19.68,56.6108540829,131.88
