Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-28 18:00:00,53.6942167482,-2.1199536999,53.7360504307,-15.9957832518,-5.3899536999,16.8794751911,69.69,3.27,69.766675426,131.98,41.6842167482,-24.7799536999,48.4935050422,-15.9957832518,-5.3899536999,16.8794751911,57.68,-19.39,60.8519062972,131.37,50.6142167482,-24.1999536999,56.102020428,-15.9957832518,-5.3899536999,16.8794751911,66.61,-18.81,69.2149420284,132.17,40.7842167482,-2.7099536999,40.87415057,-15.9957832518,-5.3899536999,16.8794751911,56.78,2.68,56.8432124356,132.32,49.6442167482,-20.3499536999,53.6532279749,-15.9957832518,-5.3899536999,16.8794751911,65.64,-14.96,67.3231847137,132.17,39.4042167482,15.3700463001,42.2957518056,-15.9957832518,-5.3899536999,16.8794751911,55.4,20.76,59.1619607518,131.37
2019-09-28 18:30:00,54.3523003373,-2.0730202186,54.3918189141,-16.3776996627,-5.5930202185999995,17.3063838339,70.73,3.52,70.8175352579,131.89,42.0623003373,-24.5930202186,48.7242624688,-16.3776996627,-5.5930202185999995,17.3063838339,58.44,-19.0,61.4510667117,131.26,51.2023003373,-24.1730202186,56.6216430909,-16.3776996627,-5.5930202185999995,17.3063838339,67.58,-18.58,70.0876080345,132.08,41.1223003373,-2.5030202186,41.1984064649,-16.3776996627,-5.5930202185999995,17.3063838339,57.5,3.09,57.5829670997,132.19,50.2223003373,-20.3130202186,54.1747011212,-16.3776996627,-5.5930202185999995,17.3063838339,66.6,-14.72,68.2073192553,132.08,39.7423003373,15.7669797814,42.7556790091,-16.3776996627,-5.5930202185999995,17.3063838339,56.12,21.36,60.0475145198,131.26
2019-09-28 19:00:00,54.4196337398,-2.3147976798,54.4688426963,-16.7403662602,-5.7147976798,17.688944995299998,71.16,3.4,71.2411791031,132.19,42.0796337398,-24.7047976798,48.795723215,-16.7403662602,-5.7147976798,17.688944995299998,58.82,-18.99,61.809485518,131.26,51.2496337398,-24.3947976798,56.7594143055,-16.7403662602,-5.7147976798,17.688944995299998,67.99,-18.68,70.5094497213,132.19,41.1496337398,-2.6247976798,41.2332622985,-16.7403662602,-5.7147976798,17.688944995299998,57.89,3.09,57.9724089546,132.19,50.2996337398,-20.5147976798,54.3222797589,-16.7403662602,-5.7147976798,17.688944995299998,67.04,-14.8,68.6542176417,132.19,39.7396337398,15.0452023202,42.4923122768,-16.7403662602,-5.7147976798,17.688944995299998,56.48,20.76,60.1744796405,131.26
2019-09-28 19:30:00,55.3405170121,-2.429737614,55.393830415,-16.4694829879,-5.659737614,17.4148356221,71.81,3.23,71.8826056845,132.19,42.2605170121,-24.989737614,49.0962145603,-16.4694829879,-5.659737614,17.4148356221,58.73,-19.33,61.8292956453,131.48,52.1505170121,-24.529737614,57.6314536694,-16.4694829879,-5.659737614,17.4148356221,68.62,-18.87,71.1672768904,132.19,41.3405170121,-2.879737614,41.4406954039,-16.4694829879,-5.659737614,17.4148356221,57.81,2.7800000000000002,57.8768045075,132.6,51.1705170121,-20.659737614,55.1837527681,-16.4694829879,-5.659737614,17.4148356221,67.64,-15.0,69.2832562745,132.19,39.9305170121,14.780262386,42.5781909557,-16.4694829879,-5.659737614,17.4148356221,56.4,20.44,59.9896124342,131.48
2019-09-28 20:00:00,54.2933502358,-2.6605381838,54.3584983536,-15.9466497642,-5.4405381838,16.8491867587,70.24,2.7800000000000002,70.2949927093,132.19,41.3833502358,-25.3405381838,48.5255041415,-15.9466497642,-5.4405381838,16.8491867587,57.33,-19.9,60.6855740683,132.0,51.1733502358,-24.8505381838,56.8881448316,-15.9466497642,-5.4405381838,16.8491867587,67.12,-19.41,69.8701831971,132.19,40.4933502358,-3.1305381838,40.6141808072,-15.9466497642,-5.4405381838,16.8491867587,56.44,2.31,56.4872525443,132.99,50.2133502358,-20.9605381838,54.4125417791,-15.9466497642,-5.4405381838,16.8491867587,66.16,-15.52,67.9559857555,132.19,39.0933502358,14.5194618162,41.7025755091,-15.9466497642,-5.4405381838,16.8491867587,55.04,19.96,58.5474440091,132.0
2019-09-28 20:30:00,52.2387669283,-3.0189928568,52.3259313157,-15.0612330717,-5.1589928568,15.920299901,67.3,2.14,67.3340151781,132.41,39.3887669283,-26.7089928568,47.5903904119,-15.0612330717,-5.1589928568,15.920299901,54.45,-21.55,58.559414273,132.0,49.2487669283,-25.2789928568,55.3576419639,-15.0612330717,-5.1589928568,15.920299901,64.31,-20.12,67.3839038644,132.61,38.5887669283,-4.3789928568,38.8364327852,-15.0612330717,-5.1589928568,15.920299901,53.65,0.78,53.6556697843,133.11,48.2987669283,-21.4789928568,52.8594175236,-15.0612330717,-5.1589928568,15.920299901,63.36,-16.32,65.4280673717,132.61,37.2987669283,13.4410071432,39.6466730936,-15.0612330717,-5.1589928568,15.920299901,52.36,18.6,55.56554328,132.0
2019-09-28 21:00:00,50.4993670419,-3.4635324222,50.6180020197,-14.2006329581,-4.9535324222,15.039795871900001,64.7,1.49,64.7171546037,132.72,37.5393670419,-28.0235324222,46.8457302998,-14.2006329581,-4.9535324222,15.039795871900001,51.74,-23.07,56.6502647831,132.43,47.6293670419,-25.8435324222,54.1889727977,-14.2006329581,-4.9535324222,15.039795871900001,61.83,-20.89,65.2636269296,133.05,36.8193670419,-5.5535324222,37.2358363909,-14.2006329581,-4.9535324222,15.039795871900001,51.02,-0.6000000000000001,51.0235279063,133.39,46.6793670419,-22.0335324222,51.6182124684,-14.2006329581,-4.9535324222,15.039795871900001,60.88,-17.08,63.2305369264,133.05,35.5193670419,12.8464675778,37.7711154757,-14.2006329581,-4.9535324222,15.039795871900001,49.72,17.8,52.8102111338,132.43
2019-09-28 21:30:00,48.8436171919,-4.4363105748,49.0446713915,-13.3263828081,-4.7363105748,14.1430236021,62.17,0.30000000000000004,62.1707238176,133.12,35.9736171919,-28.5063105748,45.8989202101,-13.3263828081,-4.7363105748,14.1430236021,49.3,-23.77,54.7311876356,132.69,46.0836171919,-26.8563105748,53.3381776139,-13.3263828081,-4.7363105748,14.1430236021,59.41,-22.12,63.3943412301,133.17,35.3336171919,-6.0063105748,35.8404836823,-13.3263828081,-4.7363105748,14.1430236021,48.66,-1.27,48.6765703393,133.78,45.1936171919,-23.0963105748,50.7533505992,-13.3263828081,-4.7363105748,14.1430236021,58.52,-18.36,61.3325362267,133.17,34.0336171919,12.7036894252,36.3272738335,-13.3263828081,-4.7363105748,14.1430236021,47.36,17.44,50.469032089,132.69
2019-09-28 22:00:00,47.379484442,-5.130930172,47.6564999808,-11.900515558,-4.430930172,12.6986382237,59.28,-0.7000000000000001,59.2841327844,133.78,34.009484442,-29.050930172,44.728084867,-11.900515558,-4.430930172,12.6986382237,45.91,-24.62,52.0948413953,133.13,44.739484442,-27.790930172,52.6683706598,-11.900515558,-4.430930172,12.6986382237,56.64,-23.36,61.268092838,133.95,33.449484442,-6.340930172,34.0451965023,-11.900515558,-4.430930172,12.6986382237,45.35,-1.9100000000000001,45.3902037889,134.65,43.899484442,-24.070930172,50.06570097,-11.900515558,-4.430930172,12.6986382237,55.8,-19.64,59.1554697386,133.95,32.139484442,12.209069828,34.3803409852,-11.900515558,-4.430930172,12.6986382237,44.04,16.64,47.0787765347,133.13
2019-09-28 22:30:00,45.6068015695,-5.9451975035,45.9926703156,-10.8431984305,-4.1751975035,11.619261009,56.45,-1.77,56.4777425186,133.55,32.2068015695,-29.3651975035,43.5843193334,-10.8431984305,-4.1751975035,11.619261009,43.05,-25.19,49.8782377395,133.13,43.1068015695,-28.5251975035,51.6902624695,-10.8431984305,-4.1751975035,11.619261009,53.95,-24.35,59.1905820211,133.8,31.7168015695,-6.7551975035,32.4282006148,-10.8431984305,-4.1751975035,11.619261009,42.56,-2.58,42.6381284768,134.14,42.1968015695,-24.8151975035,48.9526719376,-10.8431984305,-4.1751975035,11.619261009,53.04,-20.64,56.9144199654,133.8,30.4368015695,11.1448024965,32.4130454057,-10.8431984305,-4.1751975035,11.619261009,41.28,15.32,44.0311344392,133.13
2019-09-28 23:00:00,43.4799348254,-5.7431397632,43.8575921223,-9.9900651746,-3.8831397632,10.7182170445,53.47,-1.8599999999999999,53.5023410703,134.37,30.4799348254,-30.9331397632,43.4267839308,-9.9900651746,-3.8831397632,10.7182170445,40.47,-27.05,48.6777505643,134.19,41.1199348254,-28.6231397632,50.1012292259,-9.9900651746,-3.8831397632,10.7182170445,51.11,-24.74,56.7829173255,134.39,30.0999348254,-7.9831397632000005,31.1405940369,-9.9900651746,-3.8831397632,10.7182170445,40.09,-4.1,40.2991079306,135.19,40.2499348254,-25.0031397632,47.3836918303,-9.9900651746,-3.8831397632,10.7182170445,50.24,-21.12,54.4987339302,134.39,28.8899348254,10.5568602368,30.7583424826,-9.9900651746,-3.8831397632,10.7182170445,38.88,14.44,41.4749080771,134.19
2019-09-28 23:30:00,41.7478180667,-5.5330996215,42.1128900071,-9.0621819333,-3.5430996215,9.7301950813,50.81,-1.99,50.8489547582,134.05,28.9378180667,-32.1030996215,43.2204386809,-9.0621819333,-3.5430996215,9.7301950813,38.0,-28.56,47.5360242343,133.86,39.4978180667,-28.3130996215,48.5974201188,-9.0621819333,-3.5430996215,9.7301950813,48.56,-24.77,54.5126269776,134.27,28.6178180667,-9.2130996215,30.0642764013,-9.0621819333,-3.5430996215,9.7301950813,37.68,-5.67,38.1042163021,134.98,38.6178180667,-24.7030996215,45.842982049,-9.0621819333,-3.5430996215,9.7301950813,47.68,-21.16,52.164432327,134.27,27.4578180667,9.5369003785,29.066892538,-9.0621819333,-3.5430996215,9.7301950813,36.52,13.08,38.7917104547,133.86
2019-09-29 00:00:00,40.3182519781,-6.4899610323,40.8372506024,-7.9717480219,-3.2999610323,8.6277754572,48.29,-3.19,48.3952497669,135.36,27.3882519781,-31.9799610323,42.1050383451,-7.9717480219,-3.2999610323,8.6277754572,35.36,-28.68,45.5288040695,134.88,38.1982519781,-29.6499610323,48.3552131977,-7.9717480219,-3.2999610323,8.6277754572,46.17,-26.35,53.1600545523,135.57,27.1482519781,-8.7699610323,28.529630246,-7.9717480219,-3.2999610323,8.6277754572,35.12,-5.47,35.5434283659,136.13,37.3082519781,-26.0999610323,45.531457604,-7.9717480219,-3.2999610323,8.6277754572,45.28,-22.8,50.6963351733,135.57,25.9882519781,9.9400389677,27.8243349526,-7.9717480219,-3.2999610323,8.6277754572,33.96,13.24,36.4496803827,134.88
2019-09-29 00:30:00,38.8176519712,-7.4551090911,39.5270635909,-7.4123480288,-3.1151090911,8.040323871,46.23,-4.34,46.4332693228,135.21,26.3876519712,-31.5551090911,41.1343297782,-7.4123480288,-3.1151090911,8.040323871,33.8,-28.44,44.1732226581,135.01,36.7676519712,-30.6251090911,47.8514110379,-7.4123480288,-3.1151090911,8.040323871,44.18,-27.51,52.0449084926,135.37,26.1776519712,-8.3951090911,27.490858833,-7.4123480288,-3.1151090911,8.040323871,33.59,-5.28,34.0024484413,136.03,35.9476519712,-27.0751090911,45.003280042,-7.4123480288,-3.1151090911,8.040323871,43.36,-23.96,49.539592247,135.37,24.9476519712,11.0848909089,27.2994532058,-7.4123480288,-3.1151090911,8.040323871,32.36,14.2,35.3385002511,135.01
2019-09-29 01:00:00,37.5336017925,-7.3142363669,38.239630191,-7.2563982075,-3.0342363669,7.865233962,44.79,-4.28,44.9940273814,135.35,25.5036017925,-32.5742363669,41.3704553912,-7.2563982075,-3.0342363669,7.865233962,32.76,-29.54,44.111554042,135.2,35.5636017925,-30.4942363669,46.8472861973,-7.2563982075,-3.0342363669,7.865233962,42.82,-27.46,50.8684971274,135.37,25.3436017925,-9.3642363669,27.018272975,-7.2563982075,-3.0342363669,7.865233962,32.6,-6.33,33.2088677916,136.22,34.7436017925,-26.9542363669,43.9732728329,-7.2563982075,-3.0342363669,7.865233962,42.0,-23.92,48.333905284,135.37,24.1836017925,10.2457636331,26.264467786,-7.2563982075,-3.0342363669,7.865233962,31.44,13.28,34.1296352163,135.2
2019-09-29 01:30:00,37.5739516988,-7.1845406136,38.2546659911,-7.3360483012,-3.0445406136,7.9427219658,44.91,-4.14,45.1004179582,135.35,25.6039516988,-32.8145406136,41.6215859654,-7.3360483012,-3.0445406136,7.9427219658,32.94,-29.77,44.3992849042,135.2,35.5939516988,-30.3745406136,46.7925433699,-7.3360483012,-3.0445406136,7.9427219658,42.93,-27.33,50.8911957022,135.44,25.4339516988,-9.5845406136,27.1799433,-7.3360483012,-3.0445406136,7.9427219658,32.77,-6.54,33.4162310861,136.22,34.7039516988,-26.8445406136,43.8747492787,-7.3360483012,-3.0445406136,7.9427219658,42.04,-23.8,48.3094359313,135.44,24.2639516988,10.3154593864,26.365660515,-7.3360483012,-3.0445406136,7.9427219658,31.6,13.36,34.3081564646,135.2
2019-09-29 02:00:00,36.6215350171,-7.3350290174,37.3488885737,-7.4784649829,-3.0850290174,8.0897986711,44.1,-4.25,44.3043169454,135.26,25.0915350171,-32.9350290174,41.4041213636,-7.4784649829,-3.0850290174,8.0897986711,32.57,-29.85,44.1794907168,135.05,34.6715350171,-30.4950290174,46.1742583612,-7.4784649829,-3.0850290174,8.0897986711,42.15,-27.41,50.2785302092,135.34,24.9315350171,-9.7350290174,26.7647572056,-7.4784649829,-3.0850290174,8.0897986711,32.41,-6.65,33.0852021303,136.14,33.8415350171,-27.0050290174,43.2957397967,-7.4784649829,-3.0850290174,8.0897986711,41.32,-23.92,47.7442017422,135.34,23.7615350171,10.0749709826,25.8092151502,-7.4784649829,-3.0850290174,8.0897986711,31.24,13.16,33.8987197398,135.05
2019-09-29 02:30:00,35.6568182535,-7.6185037822,36.4616276083,-7.3731817465,-3.0385037822,7.9747297322,43.03,-4.58,43.2730551267,135.26,24.4768182535,-33.1485037822,41.2060424551,-7.3731817465,-3.0385037822,7.9747297322,31.85,-30.11,43.8296087137,135.19,33.7368182535,-30.8085037822,45.6873813122,-7.3731817465,-3.0385037822,7.9747297322,41.11,-27.77,49.6105331558,135.44,24.3268182535,-9.9185037822,26.2711020632,-7.3731817465,-3.0385037822,7.9747297322,31.7,-6.88,32.4380085702,136.14,32.9068182535,-27.3185037822,42.7686723721,-7.3731817465,-3.0385037822,7.9747297322,40.28,-24.28,47.0318700457,135.44,23.1468182535,9.5214962178,25.0286652758,-7.3731817465,-3.0385037822,7.9747297322,30.52,12.56,33.0033937649,135.19
2019-09-29 03:00:00,34.7205349994,-7.7717863868,35.5797163323,-7.1294650006,-2.9717863868,7.7240394564,41.85,-4.8,42.1243694315,135.46,23.8005349994,-33.1917863868,40.8431163087,-7.1294650006,-2.9717863868,7.7240394564,30.93,-30.22,43.2424941464,135.1,32.8705349994,-30.9817863868,45.1701578353,-7.1294650006,-2.9717863868,7.7240394564,40.0,-28.01,48.8319577736,135.62,23.6805349994,-9.9617863868,25.6905610268,-7.1294650006,-2.9717863868,7.7240394564,30.81,-6.99,31.5929770677,136.14,32.0305349994,-27.4917863868,42.2108219665,-7.1294650006,-2.9717863868,7.7240394564,39.16,-24.52,46.2032033521,135.62,22.4705349994,9.3882136132,24.3528950642,-7.1294650006,-2.9717863868,7.7240394564,29.6,12.36,32.0769325217,135.1
2019-09-29 03:30:00,33.7722008109,-7.3499609065,34.5627468952,-7.5177991891,-2.9099609065000003,8.0613384202,41.29,-4.44,41.5280351088,136.01,23.6822008109,-34.1799609065,41.5826449714,-7.5177991891,-2.9099609065000003,8.0613384202,31.2,-31.27,44.1729883526,135.42,31.9322008109,-30.6799609065,44.2823378996,-7.5177991891,-2.9099609065000003,8.0613384202,39.45,-27.77,48.2439156786,136.1,23.5822008109,-10.7899609065,25.9334427227,-7.5177991891,-2.9099609065000003,8.0613384202,31.1,-7.88,32.0827741943,136.6,31.0822008109,-27.2299609065,41.3228021584,-7.5177991891,-2.9099609065000003,8.0613384202,38.6,-24.32,45.6226084305,136.1,22.4422008109,9.1700390935,24.2433907326,-7.5177991891,-2.9099609065000003,8.0613384202,29.96,12.08,32.3036840004,135.42
2019-09-29 04:00:00,33.1635507268,-7.3061258307,33.9588069794,-7.6164492732,-2.8861258307,8.1449384185,40.78,-4.42,41.0188346982,136.18,23.4235507268,-34.5961258307,41.779835461,-7.6164492732,-2.8861258307,8.1449384185,31.04,-31.71,44.3734796923,135.91,31.3435507268,-30.6961258307,43.8710646461,-7.6164492732,-2.8861258307,8.1449384185,38.96,-27.81,47.8672925911,136.2,23.3035507268,-11.1161258307,25.8190574956,-7.6164492732,-2.8861258307,8.1449384185,30.92,-8.23,31.9965513767,137.09,30.5035507268,-27.2461258307,40.9000975516,-7.6164492732,-2.8861258307,8.1449384185,38.12,-24.36,45.2387444565,136.2,22.1835507268,8.7538741693,23.8482753217,-7.6164492732,-2.8861258307,8.1449384185,29.8,11.64,31.9926491557,135.91
2019-09-29 04:30:00,32.8199508737,-8.1024108447,33.8052989463,-7.5000491263,-2.8424108447,8.0206007447,40.32,-5.26,40.6616526964,136.07,23.2199508737,-33.7024108447,40.9269912811,-7.5000491263,-2.8424108447,8.0206007447,30.72,-30.86,43.5437481161,135.38,31.0399508737,-31.4624108447,44.1968533541,-7.5000491263,-2.8424108447,8.0206007447,38.54,-28.62,48.0045414518,136.1,23.1299508737,-10.3224108447,25.3287740143,-7.5000491263,-2.8424108447,8.0206007447,30.63,-7.48,31.5301014905,136.79,30.2199508737,-28.0024108447,41.1992772257,-7.5000491263,-2.8424108447,8.0206007447,37.72,-25.16,45.3411953967,136.1,21.9799508737,9.2775891553,23.8577429977,-7.5000491263,-2.8424108447,8.0206007447,29.48,12.12,31.8742027351,135.38
2019-09-29 05:00:00,32.7145342851,-8.1929312612,33.7248406393,-7.4154657149,-2.8429312612,7.9417498024,40.13,-5.35,40.4850515623,136.07,23.0045342851,-33.8929312612,40.9626584483,-7.4154657149,-2.8429312612,7.9417498024,30.42,-31.05,43.468136606,135.95,30.9345342851,-31.6029312612,44.223191605,-7.4154657149,-2.8429312612,7.9417498024,38.35,-28.76,47.9360000417,136.17,22.9045342851,-10.4429312612,25.172852523,-7.4154657149,-2.8429312612,7.9417498024,30.32,-7.6,31.2579973767,137.04,30.1045342851,-28.1629312612,41.2241880665,-7.4154657149,-2.8429312612,7.9417498024,37.52,-25.32,45.2642552131,136.17,21.7845342851,9.5570687388,23.7887262563,-7.4154657149,-2.8429312612,7.9417498024,29.2,12.4,31.7238080942,135.95
2019-09-29 05:30:00,32.971417461,-8.0126270144,33.9310559968,-7.448582539,-2.8326270144,7.969012338,40.42,-5.18,40.7505680942,136.07,23.241417461,-33.7926270144,41.0134749336,-7.448582539,-2.8326270144,7.969012338,30.69,-30.96,43.5935511286,135.77,31.171417461,-31.3926270144,44.2397366334,-7.448582539,-2.8326270144,7.969012338,38.62,-28.56,48.0330927591,136.06,23.141417461,-10.3626270144,25.3556550052,-7.448582539,-2.8326270144,7.969012338,30.59,-7.53,31.5031585718,136.96,30.351417461,-27.9126270144,41.2349765216,-7.448582539,-2.8326270144,7.969012338,37.8,-25.08,45.3634919291,136.06,21.991417461,9.3673729856,23.9033495266,-7.448582539,-2.8326270144,7.969012338,29.44,12.2,31.8677517249,135.77
2019-09-29 06:00:00,33.3581673009,-8.371434079,34.3925607394,-7.5618326991,-2.891434079,8.0957831494,40.92,-5.48,41.285309736,136.07,23.5681673009,-33.041434079,40.5856486448,-7.5618326991,-2.891434079,8.0957831494,31.13,-30.15,43.3370442001,135.3,31.5481673009,-31.731434079,44.7456229005,-7.5618326991,-2.891434079,8.0957831494,39.11,-28.84,48.5935973149,136.19,23.4481673009,-9.681434079,25.368222555,-7.5618326991,-2.891434079,8.0957831494,31.01,-6.79,31.7446719939,136.57,30.7581673009,-28.251434079,41.7637208978,-7.5618326991,-2.891434079,8.0957831494,38.32,-25.36,45.9516267394,136.19,22.2781673009,9.748565921,24.3177152669,-7.5618326991,-2.891434079,8.0957831494,29.84,12.64,32.4067153535,135.3
2019-09-29 06:30:00,34.7689174079,-7.8328992904,35.6403132563,-7.8210825921,-3.0128992904,8.3813420791,42.59,-4.82,42.8618770004,135.56,24.4189174079,-32.9328992904,40.9982851232,-7.8210825921,-3.0128992904,8.3813420791,32.24,-29.92,43.984360857,135.3,32.8889174079,-31.0828992904,45.252928265,-7.8210825921,-3.0128992904,8.3813420791,40.71,-28.07,49.4492568195,135.76,24.2689174079,-9.6628992904,26.1218677519,-7.8210825921,-3.0128992904,8.3813420791,32.09,-6.65,32.7717958007,136.19,32.0589174079,-27.6128992904,42.3113033666,-7.8210825921,-3.0128992904,8.3813420791,39.88,-24.6,46.8569567941,135.76,23.0989174079,10.1071007096,25.2133589625,-7.8210825921,-3.0128992904,8.3813420791,30.92,13.12,33.5884027605,135.3
2019-09-29 07:00:00,35.6598174528,-6.9591923913,36.3325327979,-8.5101825472,-3.2191923913,9.0987035691,44.17,-3.74,44.3280554502,135.3,25.2698174528,-32.8291923913,41.4284871455,-8.5101825472,-3.2191923913,9.0987035691,33.78,-29.61,44.9203795621,135.01,33.6998174528,-30.1691923913,45.2311603422,-8.5101825472,-3.2191923913,9.0987035691,42.21,-26.95,50.0798023159,135.42,25.0898174528,-9.5791923913,26.8562816988,-8.5101825472,-3.2191923913,9.0987035691,33.6,-6.36,34.1966314131,136.19,32.849817452799996,-26.6591923913,42.3063003067,-8.5101825472,-3.2191923913,9.0987035691,41.36,-23.44,47.5403323505,135.42,23.929817452800002,10.1008076087,25.9742656811,-8.5101825472,-3.2191923913,9.0987035691,32.44,13.32,35.0681621988,135.01
2019-09-29 07:30:00,37.2338341247,-6.4753333899,37.7927022868,-9.2961658753,-3.4853333899,9.9280536269,46.53,-2.99,46.6259691588,135.61,26.5638341247,-32.6153333899,42.0642039689,-9.2961658753,-3.4853333899,9.9280536269,35.86,-29.13,46.2006114678,135.49,35.1538341247,-29.8253333899,46.1014377811,-9.2961658753,-3.4853333899,9.9280536269,44.45,-26.34,51.6681536345,135.72,26.3238341247,-9.2553333899,27.9035022745,-9.2961658753,-3.4853333899,9.9280536269,35.62,-5.77,36.0843082239,136.46,34.3438341247,-26.2453333899,43.224026503,-9.2961658753,-3.4853333899,9.9280536269,43.64,-22.76,49.2185656028,135.72,25.1838341247,9.9546666101,27.0798982373,-9.2961658753,-3.4853333899,9.9280536269,34.48,13.44,37.0068101841,135.49
2019-09-29 08:00:00,38.6097003159,-6.8255016244,39.2083719492,-10.4702996841,-3.7955016244,11.1370107325,49.08,-3.03,49.1734410022,134.91,28.3497003159,-31.0755016244,42.0641451739,-10.4702996841,-3.7955016244,11.1370107325,38.82,-27.28,47.4467153763,134.35,36.4397003159,-29.8955016244,47.1337753261,-10.4702996841,-3.7955016244,11.1370107325,46.91,-26.1,53.6820090906,135.04,28.0197003159,-7.9855016244,29.1354052999,-10.4702996841,-3.7955016244,11.1370107325,38.49,-4.19,38.7173888582,135.42,35.6097003159,-26.3155016244,44.2781704944,-10.4702996841,-3.7955016244,11.1370107325,46.08,-22.52,51.2885640275,135.04,26.8097003159,11.2444983756,29.0723025361,-10.4702996841,-3.7955016244,11.1370107325,37.28,15.04,40.1995024845,134.35
2019-09-29 08:30:00,41.7111505909,-6.1893127745,42.1678512167,-11.0588494091,-4.1093127745,11.7976523822,52.77,-2.08,52.8109770786,134.03,30.5711505909,-29.3693127745,42.3928270029,-11.0588494091,-4.1093127745,11.7976523822,41.63,-25.26,48.694193699,133.59,39.3811505909,-28.9993127745,48.9063918445,-11.0588494091,-4.1093127745,11.7976523822,50.44,-24.89,56.246828355,134.31,30.1411505909,-6.5993127744999995,30.855143623700002,-11.0588494091,-4.1093127745,11.7976523822,41.2,-2.49,41.2751753479,134.63,38.5411505909,-25.3493127745,46.1303365152,-11.0588494091,-4.1093127745,11.7976523822,49.6,-21.24,53.9564416914,134.31,28.9011505909,11.2506872255,31.0137786882,-11.0588494091,-4.1093127745,11.7976523822,39.96,15.36,42.810409949,133.59
2019-09-29 09:00:00,44.5888841279,-4.5206258834,44.8174591666,-11.3111158721,-4.2906258834,12.0975539984,55.9,-0.23,55.9004731644,133.24,32.6588841279,-28.6206258834,43.425141778,-11.3111158721,-4.2906258834,12.0975539984,43.97,-24.33,50.2524606363,132.72,42.0988841279,-27.0706258834,50.0513219659,-11.3111158721,-4.2906258834,12.0975539984,53.41,-22.78,58.0651057004,133.29,32.1588841279,-6.0906258834,32.7305599097,-11.3111158721,-4.2906258834,12.0975539984,43.47,-1.8,43.5072511198,133.81,41.1688841279,-23.4106258834,47.3596286365,-11.3111158721,-4.2906258834,12.0975539984,52.48,-19.12,55.8544966856,133.29,30.8888841279,12.6293741166,33.3710091733,-11.3111158721,-4.2906258834,12.0975539984,42.2,16.92,45.465661768,132.72
2019-09-29 09:30:00,46.9295340015,-3.4724753313,47.0578287485,-10.7704659985,-4.1924753313,11.557672223600001,57.7,0.72,57.7044920262,133.34,34.0695340015,-27.6624753313,43.8855977347,-10.7704659985,-4.1924753313,11.557672223600001,44.84,-23.47,50.6109326134,132.58,44.3795340015,-26.0124753313,51.4411499779,-10.7704659985,-4.1924753313,11.557672223600001,55.15,-21.82,59.3096526714,133.4,33.5395340015,-5.1724753313,33.9360404598,-10.7704659985,-4.1924753313,11.557672223600001,44.31,-0.98,44.3208359578,133.7,43.4695340015,-22.3524753313,48.8797866172,-10.7704659985,-4.1924753313,11.557672223600001,54.24,-18.16,57.1993286674,133.4,32.2695340015,13.4475246687,34.9593870711,-10.7704659985,-4.1924753313,11.557672223600001,43.04,17.64,46.5146342563,132.58
2019-09-29 10:00:00,48.6189670369,-2.7847011385,48.6986500446,-11.4910329631,-4.2747011385,12.2603796182,60.11,1.49,60.1284641414,132.69,35.9789670369,-25.9847011385,44.3811982972,-11.4910329631,-4.2747011385,12.2603796182,47.47,-21.71,52.1988984558,131.99,45.9489670369,-25.1747011385,52.3934456699,-11.4910329631,-4.2747011385,12.2603796182,57.44,-20.9,61.124165434,132.85,35.3789670369,-3.7047011385,35.5724067097,-11.4910329631,-4.2747011385,12.2603796182,46.87,0.5700000000000001,46.8734658416,132.94,44.9889670369,-21.4347011385,49.8342609852,-11.4910329631,-4.2747011385,12.2603796182,56.48,-17.16,59.0292808698,132.85,34.0289670369,14.3252988615,36.9213323848,-11.4910329631,-4.2747011385,12.2603796182,45.52,18.6,49.1734725233,131.99
2019-09-29 10:30:00,50.0715172287,-1.5822672066,50.0965109274,-11.0984827713,-4.3222672066,11.9104287761,61.17,2.74,61.2313359319,132.23,36.8415172287,-25.3322672066,44.7104143745,-11.0984827713,-4.3222672066,11.9104287761,47.94,-21.01,52.341796874,131.77,47.3415172287,-23.8622672066,53.0153473039,-11.0984827713,-4.3222672066,11.9104287761,58.44,-19.54,61.6201687761,132.3,36.211517228700004,-3.1622672066,36.3493316842,-11.0984827713,-4.3222672066,11.9104287761,47.31,1.16,47.3242189582,132.94,46.3815172287,-20.1222672066,50.5583897881,-11.0984827713,-4.3222672066,11.9104287761,57.48,-15.8,59.6119987922,132.3,34.8615172287,15.0777327934,37.9824092137,-11.0984827713,-4.3222672066,11.9104287761,45.96,19.4,49.886687603,131.77
2019-09-29 11:00:00,51.7830510831,-0.7984321728,51.7892061477,-11.4869489169,-4.4284321728,12.3110116127,63.27,3.63,63.3740467384,132.36,37.6430510831,-25.3184321728,45.3654306993,-11.4869489169,-4.4284321728,12.3110116127,49.13,-20.89,53.3867867548,131.98,48.9730510831,-23.1384321728,54.1640727402,-11.4869489169,-4.4284321728,12.3110116127,60.46,-18.71,63.288827608,132.38,36.9830510831,-3.0684321728,37.1101245406,-11.4869489169,-4.4284321728,12.3110116127,48.47,1.3599999999999999,48.4890760894,133.02,47.9530510831,-19.3884321728,51.7243309314,-11.4869489169,-4.4284321728,12.3110116127,59.44,-14.96,61.2936799352,132.38,35.6730510831,14.5315678272,38.5192554068,-11.4869489169,-4.4284321728,12.3110116127,47.16,18.96,50.828606119,131.98
2019-09-29 11:30:00,52.5289337777,-1.6768868458,52.5556926823,-10.9810662223,-4.1468868458,11.7379932651,63.51,2.47,63.5580128701,132.18,38.5889337777,-22.9668868458,44.9063882036,-10.9810662223,-4.1468868458,11.7379932651,49.57,-18.82,53.0224226153,131.41,49.6989337777,-23.8468868458,55.124024081,-10.9810662223,-4.1468868458,11.7379932651,60.68,-19.7,63.7977460417,132.28,37.8889337777,-0.9668868458000001,37.9012687516,-10.9810662223,-4.1468868458,11.7379932651,48.87,3.18,48.9733529585,132.36,48.6989337777,-20.1068868458,52.6865547338,-10.9810662223,-4.1468868458,11.7379932651,59.68,-15.96,61.7772126273,132.28,36.4589337777,17.1731131542,40.3009884198,-10.9810662223,-4.1468868458,11.7379932651,47.44,21.32,52.0105373939,131.41
2019-09-29 12:00:00,52.2013003828,-1.4471910506,52.2213569681,-9.9886996172,-4.0271910506,10.769976221,62.19,2.58,62.2434936359,131.99,39.0113003828,-22.4371910506,45.0034343112,-9.9886996172,-4.0271910506,10.769976221,49.0,-18.41,52.3443225193,131.41,49.4313003828,-23.6071910506,54.7791285695,-9.9886996172,-4.0271910506,10.769976221,59.42,-19.58,62.5628707781,132.28,38.3313003828,-0.5071910506,38.3346557543,-9.9886996172,-4.0271910506,10.769976221,48.32,3.52,48.4480422721,132.36,48.4513003828,-19.8671910506,52.3663421391,-9.9886996172,-4.0271910506,10.769976221,58.44,-15.84,60.5486515126,132.28,36.8913003828,18.1728089494,41.1244334799,-9.9886996172,-4.0271910506,10.769976221,46.88,22.2,51.8707470546,131.41
2019-09-29 12:30:00,53.7282172146,-0.90589399,53.7358536639,-9.3317827854,-3.95589399,10.135643404,63.06,3.05,63.1337160319,131.99,38.7882172146,-22.09589399,44.640276947,-9.3317827854,-3.95589399,10.135643404,48.12,-18.14,51.4256161849,131.3,50.9182172146,-23.05589399,55.8948932551,-9.3317827854,-3.95589399,10.135643404,60.25,-19.1,63.2050037576,132.02,38.1082172146,-0.17589399,38.1086231446,-9.3317827854,-3.95589399,10.135643404,47.44,3.7800000000000002,47.5903561659,132.36,49.9082172146,-19.35589399,53.5301856684,-9.3317827854,-3.95589399,10.135643404,59.24,-15.4,61.2089666634,132.02,36.7082172146,18.00410601,40.8857070906,-9.3317827854,-3.95589399,10.135643404,46.04,21.96,51.0090501774,131.3
2019-09-29 13:00:00,54.5847680357,-0.6787522582000001,54.5889879568,-8.5752319643,-3.8987522582,9.4199189175,63.16,3.22,63.2420271655,131.48,38.3847680357,-21.8587522582,44.172338261,-8.5752319643,-3.8987522582,9.4199189175,46.96,-17.96,50.2772632509,131.15,51.7547680357,-22.7787522582,56.5458006299,-8.5752319643,-3.8987522582,9.4199189175,60.33,-18.88,63.2152141498,131.72,37.7247680357,-0.0187522582,37.7247726964,-8.5752319643,-3.8987522582,9.4199189175,46.3,3.88,46.4622900856,132.2,50.7847680357,-19.0187522582,54.2291951065,-8.5752319643,-3.8987522582,9.4199189175,59.36,-15.12,61.255399762,131.72,36.2647680357,18.0612477418,40.5134801106,-8.5752319643,-3.8987522582,9.4199189175,44.84,21.96,49.9286210505,131.15
2019-09-29 13:30:00,53.4356674805,-0.1517783836,53.4358830353,-5.8943325195,-2.9817783836,6.6056156549,59.33,2.83,59.3974561745,132.0,37.5556674805,-21.4517783836,43.2505139359,-5.8943325195,-2.9817783836,6.6056156549,43.45,-18.47,47.2127461603,131.65,50.7756674805,-22.4417783836,55.513978646,-5.8943325195,-2.9817783836,6.6056156549,56.67,-19.46,59.918114957,132.07,37.0256674805,0.5382216164,37.0295791886,-5.8943325195,-2.9817783836,6.6056156549,42.92,3.52,43.0641010588,132.78,49.8256674805,-18.7417783836,53.2339308792,-5.8943325195,-2.9817783836,6.6056156549,55.72,-15.76,57.9059237039,132.07,35.5856674805,19.2982216164,40.4816141919,-5.8943325195,-2.9817783836,6.6056156549,41.48,22.28,47.0849105341,131.65
2019-09-29 14:00:00,52.6408842383,-1.4502093825,52.6608564367,-8.0391157617,-3.7702093825,8.8792939481,60.68,2.32,60.7243344961,132.21,37.4908842383,-22.5602093825,43.7553362272,-8.0391157617,-3.7702093825,8.8792939481,45.53,-18.79,49.2548982336,131.56,49.9108842383,-23.7102093825,55.2564059129,-8.0391157617,-3.7702093825,8.8792939481,57.95,-19.94,61.2846318419,132.33,36.8708842383,-0.5602093825000001,36.8751398515,-8.0391157617,-3.7702093825,8.8792939481,44.91,3.21,45.0245732906,132.55,48.9208842383,-20.0102093825,52.8550980908,-8.0391157617,-3.7702093825,8.8792939481,56.96,-16.24,59.229884349,132.33,35.4008842383,16.6297906175,39.1123067696,-8.0391157617,-3.7702093825,8.8792939481,43.44,20.4,47.9915992649,131.56
2019-09-29 14:30:00,51.8374511674,-1.7959738541,51.8685537259,-7.3325488326,-3.3359738541,8.0557429166,59.17,1.54,59.1900371684,132.21,36.6874511674,-22.7159738541,43.1507188967,-7.3325488326,-3.3359738541,8.0557429166,44.02,-19.38,48.0972431642,131.56,49.1974511674,-23.9859738541,54.7331356958,-7.3325488326,-3.3359738541,8.0557429166,56.53,-20.65,60.1835808174,132.41,36.1374511674,-0.7659738541000001,36.1455680937,-7.3325488326,-3.3359738541,8.0557429166,43.47,2.5700000000000003,43.5459045147,132.47,48.2674511674,-20.3359738541,52.3765088068,-7.3325488326,-3.3359738541,8.0557429166,55.6,-17.0,58.1408634267,132.41,34.7474511674,16.9440261459,38.6585745296,-7.3325488326,-3.3359738541,8.0557429166,42.08,20.28,46.7119342353,131.56
2019-09-29 15:00:00,51.4929515017,-2.0168465364,51.5324337123,-7.1670484983,-3.2868465364,7.8847919649,58.66,1.27,58.6737462584,132.21,36.0729515017,-23.3868465364,42.9907248249,-7.1670484983,-3.2868465364,7.8847919649,43.24,-20.1,47.683410113,131.38,48.8629515017,-24.2168465364,54.5347933491,-7.1670484983,-3.2868465364,7.8847919649,56.03,-20.93,59.8115858342,132.3,35.5329515017,-1.3968465364,35.5603968295,-7.1670484983,-3.2868465364,7.8847919649,42.7,1.8900000000000001,42.7418074021,132.47,47.9129515017,-20.5268465364,52.124872665,-7.1670484983,-3.2868465364,7.8847919649,55.08,-17.24,57.7150240405,132.3,34.1129515017,15.7931534636,37.591450577,-7.1670484983,-3.2868465364,7.8847919649,41.28,19.08,45.476200369,131.38
2019-09-29 15:30:00,51.8361183526,-2.2822991355,51.8863378473,-9.3938816474,-4.0222991355,10.2188014337,61.23,1.74,61.2547181856,132.44,36.6661183526,-24.8322991355,44.2837138845,-9.3938816474,-4.0222991355,10.2188014337,46.06,-20.81,50.5428501373,131.57,49.0861183526,-24.5422991355,54.8796087976,-9.3938816474,-4.0222991355,10.2188014337,58.48,-20.52,61.97564683,132.48,36.0861183526,-2.7122991355,36.1879054983,-9.3938816474,-4.0222991355,10.2188014337,45.48,1.31,45.4988626231,132.6,48.1261183526,-20.8222991355,52.437500026,-9.3938816474,-4.0222991355,10.2188014337,57.52,-16.8,59.9232041867,132.48,34.6861183526,15.1377008645,37.8454329323,-9.3938816474,-4.0222991355,10.2188014337,44.08,19.16,48.0640406125,131.57
2019-09-29 16:00:00,52.5953518363,-1.8927073817000002,52.6293965006,-8.3246481637,-3.7727073817,9.1396437588,60.92,1.88,60.9490016325,132.35,36.5653518363,-24.8227073817,44.1949290832,-8.3246481637,-3.7727073817,9.1396437588,44.89,-21.05,49.5803852345,131.57,49.8753518363,-24.1527073817,55.4157377886,-8.3246481637,-3.7727073817,9.1396437588,58.2,-20.38,61.6650987188,132.38,35.9853518363,-2.6927073817,36.0859559916,-8.3246481637,-3.7727073817,9.1396437588,44.31,1.08,44.3231598603,132.84,48.9153518363,-20.4527073817,53.0190992427,-8.3246481637,-3.7727073817,9.1396437588,57.24,-16.68,59.620801739,132.38,34.5953518363,14.8272926183,37.6389024158,-8.3246481637,-3.7727073817,9.1396437588,42.92,18.6,46.7769857943,131.57
2019-09-29 16:30:00,52.8207682913,-1.2694327803,52.8360201233,-8.2492317087,-3.8294327803,9.0947445925,61.07,2.56,61.123632909,132.35,36.4407682913,-26.0394327803,44.788186536,-8.2492317087,-3.8294327803,9.0947445925,44.69,-22.21,49.9047112004,131.82,50.0907682913,-23.4994327803,55.3290918867,-8.2492317087,-3.8294327803,9.0947445925,58.34,-19.67,61.5667483306,132.38,35.9007682913,-3.8794327803,36.1097654742,-8.2492317087,-3.8294327803,9.0947445925,44.15,-0.05,44.1500283126,132.91,49.1107682913,-19.7894327803,52.94798591,-8.2492317087,-3.8294327803,9.0947445925,57.36,-15.96,59.5389889064,132.38,34.5507682913,14.2505672197,37.3742458868,-8.2492317087,-3.8294327803,9.0947445925,42.8,18.08,46.4620963797,131.82
2019-09-29 17:00:00,53.9835015233,-2.7096251082,54.0514616355,-10.3964984767,-4.3696251082,11.2774467041,64.38,1.6600000000000001,64.4013975004,132.26,38.1835015233,-24.2696251082,45.2437232273,-10.3964984767,-4.3696251082,11.2774467041,48.58,-19.9,52.497870433,131.7,51.1135015233,-24.8996251082,56.8557945024,-10.3964984767,-4.3696251082,11.2774467041,61.51,-20.53,64.8456706342,132.38,37.533501523300004,-2.1896251082,37.5973163233,-10.3964984767,-4.3696251082,11.2774467041,47.93,2.18,47.9795508524,132.66,50.1635015233,-21.1296251082,54.4319569948,-10.3964984767,-4.3696251082,11.2774467041,60.56,-16.76,62.8363843645,132.38,36.1235015233,15.1903748918,39.1874323177,-10.3964984767,-4.3696251082,11.2774467041,46.52,19.56,50.4648788763,131.7
2019-09-29 17:30:00,54.161717785,-2.5663826873,54.2224860507,-12.678282215,-4.9063826873,13.594536807,66.84,2.34,66.8809479598,131.4,39.581717785,-24.1563826873,46.3707149755,-12.678282215,-4.9063826873,13.594536807,52.26,-19.25,55.6926395496,130.78,51.191717785,-24.5563826873,56.776825382,-12.678282215,-4.9063826873,13.594536807,63.87,-19.65,66.8243922531,131.49,38.821717785,-2.2563826873,38.8872348542,-12.678282215,-4.9063826873,13.594536807,51.5,2.65,51.5681345406,131.96,50.241717785,-20.7463826873,54.3566242568,-12.678282215,-4.9063826873,13.594536807,62.92,-15.84,64.8832181693,131.49,37.401717785,15.5336173127,40.4991575232,-12.678282215,-4.9063826873,13.594536807,50.08,20.44,54.0906646289,130.78
2019-09-29 18:00:00,54.2281680227,-2.8782082933,54.304496039200004,-14.3018319773,-5.3582082933,15.2726158212,68.53,2.48,68.5748590957,131.4,39.8981680227,-24.5782082933,46.86098734,-14.3018319773,-5.3582082933,15.2726158212,54.2,-19.22,57.5069421896,130.98,51.1781680227,-24.8482082933,56.8914610249,-14.3018319773,-5.3582082933,15.2726158212,65.48,-19.49,68.3190346829,131.49,39.0881680227,-2.6582082933,39.1784500804,-14.3018319773,-5.3582082933,15.2726158212,53.39,2.7,53.4582276175,132.03,50.1781680227,-21.0382082933,54.4100611496,-14.3018319773,-5.3582082933,15.2726158212,64.48,-15.68,66.3591199459,131.49,37.6981680227,15.321791706700001,40.6928639121,-14.3018319773,-5.3582082933,15.2726158212,52.0,20.68,55.9612580273,130.98
2019-09-29 18:30:00,53.7713343563,-3.2954140925,53.8722206011,-15.0086656437,-5.4654140925,15.972814267,68.78,2.17,68.8142230938,131.4,40.1913343563,-24.8954140925,47.2771086275,-15.0086656437,-5.4654140925,15.972814267,55.2,-19.43,58.5197821254,131.14,50.7213343563,-25.2454140925,56.6567267991,-15.0086656437,-5.4654140925,15.972814267,65.73,-19.78,68.6416877706,131.49,39.3613343563,-2.9654140925,39.4728808557,-15.0086656437,-5.4654140925,15.972814267,54.37,2.5,54.4274462013,132.14,49.7113343563,-21.4254140925,54.1319234142,-15.0086656437,-5.4654140925,15.972814267,64.72,-15.96,66.6588328731,131.49,37.9913343563,14.4545859075,40.6482046335,-15.0086656437,-5.4654140925,15.972814267,53.0,19.92,56.6198410453,131.14
2019-09-29 19:00:00,53.9936840501,-3.0392491683,54.0791545127,-15.4663159499,-5.4892491683,16.4115442751,69.46,2.45,69.5031948906,131.4,40.7836840501,-24.7392491683,47.7005171262,-15.4663159499,-5.4892491683,16.4115442751,56.25,-19.25,59.4527123015,130.65,50.9236840501,-24.9392491683,56.702625568,-15.4663159499,-5.4892491683,16.4115442751,66.39,-19.45,69.1804495504,131.49,39.9336840501,-2.8692491683,40.0366296359,-15.4663159499,-5.4892491683,16.4115442751,55.4,2.62,55.4619184666,131.62,49.8936840501,-21.1292491683,54.1832527494,-15.4663159499,-5.4892491683,16.4115442751,65.36,-15.64,67.2052021796,131.49,38.4936840501,14.3507508317,41.0817205236,-15.4663159499,-5.4892491683,16.4115442751,53.96,19.84,57.4918011546,130.65
2019-09-29 19:30:00,55.8049503975,-2.0356543138,55.8420663779,-16.0450496025,-5.5556543138,16.9796617046,71.85,3.52,71.936172403,131.11,42.3749503975,-24.2556543138,48.8259478902,-16.0450496025,-5.5556543138,16.9796617046,58.42,-18.7,61.3399250081,130.65,52.6349503975,-23.8356543138,57.7804155394,-16.0450496025,-5.5556543138,16.9796617046,68.68,-18.28,71.0710967975,131.6,41.4549503975,-2.4356543138,41.5264412681,-16.0450496025,-5.5556543138,16.9796617046,57.5,3.12,57.5845847428,131.62,51.5549503975,-19.9956543138,55.296827232,-16.0450496025,-5.5556543138,16.9796617046,67.6,-14.44,69.1250576853,131.6,40.0749503975,15.324345686200001,42.904978966,-16.0450496025,-5.5556543138,16.9796617046,56.12,20.88,59.8784502137,130.65
2019-09-29 20:00:00,54.8259170948,-2.7180561909,54.8932510855,-15.7240829052,-5.4180561909,16.6313594183,70.55,2.7,70.6016465814,131.36,41.7659170948,-24.3080561909,48.324666854,-15.7240829052,-5.4180561909,16.6313594183,57.49,-18.89,60.5139008824,130.73,51.7059170948,-24.5780561909,57.2501764952,-15.7240829052,-5.4180561909,16.6313594183,67.43,-19.16,70.099290296,131.46,40.8659170948,-2.4680561909,40.9403771521,-15.7240829052,-5.4180561909,16.6313594183,56.59,2.95,56.6668386272,131.71,50.6759170948,-20.7380561909,54.7550504335,-15.7240829052,-5.4180561909,16.6313594183,66.4,-15.32,68.1444231027,131.46,39.4359170948,14.8619438091,42.1434328323,-15.7240829052,-5.4180561909,16.6313594183,55.16,20.28,58.769924281,130.73
2019-09-29 20:30:00,53.045967028,-3.6008983689000003,53.1680457324,-14.934032972,-5.1208983689,15.7876198622,67.98,1.52,67.9969911099,131.21,40.265967028,-25.0108983689,47.4014043876,-14.934032972,-5.1208983689,15.7876198622,55.2,-19.89,58.6741178033,130.52,50.045967028,-25.3708983689,56.1095473143,-14.934032972,-5.1208983689,15.7876198622,64.98,-20.25,68.0621987597,131.27,39.435967028,-3.2308983689,39.5680957301,-14.934032972,-5.1208983689,15.7876198622,54.37,1.8900000000000001,54.4028399994,131.51,49.025967028,-21.6008983689,53.5737272679,-14.934032972,-5.1208983689,15.7876198622,63.96,-16.48,66.0490121046,131.27,38.065967028,13.7191016311,40.4627185856,-14.934032972,-5.1208983689,15.7876198622,53.0,18.84,56.2489608793,130.52
2019-09-29 21:00:00,50.7585168268,-5.5174395266000005,51.0575084526,-14.2214831732,-4.8874395266,15.0378738115,64.98,-0.63,64.9830539449,131.55,38.7285168268,-24.7874395266,45.9816830259,-14.2214831732,-4.8874395266,15.0378738115,52.95,-19.9,56.5660012728,130.72,47.9185168268,-27.3674395266,55.182977458,-14.2214831732,-4.8874395266,15.0378738115,62.14,-22.48,66.0812378819,131.69,37.9485168268,-2.9774395266,38.0651425256,-14.2214831732,-4.8874395266,15.0378738115,52.17,1.9100000000000001,52.2049518724,131.69,46.9385168268,-23.6074395266,52.5407990319,-14.2214831732,-4.8874395266,15.0378738115,61.16,-18.72,63.9608004953,131.69,36.5785168268,14.6325604734,39.3966968064,-14.2214831732,-4.8874395266,15.0378738115,50.8,19.52,54.4212311511,130.72
2019-09-29 21:30:00,48.5848001438,-5.4404258457,48.8884550625,-13.6251998562,-4.6704258457000005,14.4034353091,62.21,-0.77,62.2147651285,132.2,36.8648001438,-26.7304258457,45.5360204183,-13.6251998562,-4.6704258457000005,14.4034353091,50.49,-22.06,55.0988538901,131.41,45.8548001438,-27.4804258457,53.4587364318,-13.6251998562,-4.6704258457000005,14.4034353091,59.48,-22.81,63.7037400786,132.33,36.1748001438,-4.6504258457,36.4724913598,-13.6251998562,-4.6704258457000005,14.4034353091,49.8,0.02,49.8000040161,132.37,44.8948001438,-23.7504258457,50.7900168124,-13.6251998562,-4.6704258457000005,14.4034353091,58.52,-19.08,61.5519033012,132.33,34.8548001438,13.5695741543,37.4030805655,-13.6251998562,-4.6704258457000005,14.4034353091,48.48,18.24,51.7977605694,131.41
2019-09-29 22:00:00,46.2453500418,-5.6912023641000005,46.5942290937,-12.6746499582,-4.3512023641,13.400735561,58.92,-1.34,58.9352356405,133.24,34.8253500418,-28.8712023641,45.2366149428,-12.6746499582,-4.3512023641,13.400735561,47.5,-24.52,53.4554057135,132.57,43.6453500418,-28.0612023641,51.8878372876,-12.6746499582,-4.3512023641,13.400735561,56.32,-23.71,61.1073358935,133.33,34.2153500418,-6.4312023641,34.8145162587,-12.6746499582,-4.3512023641,13.400735561,46.89,-2.08,46.9361108316,133.58,42.6853500418,-24.3512023641,49.1428546664,-12.6746499582,-4.3512023641,13.400735561,55.36,-20.0,58.8619537562,133.33,32.9653500418,11.8487976359,35.0301057491,-12.6746499582,-4.3512023641,13.400735561,45.64,16.2,48.4298420398,132.57
2019-09-29 22:30:00,43.7091001054,-5.6349252276,44.0708272482,-11.6408998946,-3.9949252276,12.3073140014,55.35,-1.6400000000000001,55.3742909661,133.45,32.8991001054,-30.3149252276,44.7363999367,-11.6408998946,-3.9949252276,12.3073140014,44.54,-26.32,51.7354230678,133.2,41.2691001054,-28.2149252276,49.9922056835,-11.6408998946,-3.9949252276,12.3073140014,52.91,-24.22,58.190003437,133.68,32.4091001054,-7.6449252276,33.2985683082,-11.6408998946,-3.9949252276,12.3073140014,44.05,-3.65,44.200961528,134.18,40.3591001054,-24.554925227600002,47.2419444376,-11.6408998946,-3.9949252276,12.3073140014,52.0,-20.56,55.9170242413,133.68,31.1991001054,11.4050747724,33.21836206,-11.6408998946,-3.9949252276,12.3073140014,42.84,15.4,45.5239014145,133.2
2019-09-29 23:00:00,41.0053501809,-6.209688924,41.4728704094,-10.6446498191,-3.639688924,11.2497068955,51.65,-2.5700000000000003,51.7138994855,134.53,30.7553501809,-31.299688924,43.8812270965,-10.6446498191,-3.639688924,11.2497068955,41.4,-27.66,49.7899146414,134.09,38.7253501809,-29.089688924,48.4341072833,-10.6446498191,-3.639688924,11.2497068955,49.37,-25.45,55.5436711066,134.65,30.3553501809,-8.329688924,31.4774681666,-10.6446498191,-3.639688924,11.2497068955,41.0,-4.69,41.2673733111,135.14,37.8353501809,-25.479688924,45.615000504,-10.6446498191,-3.639688924,11.2497068955,48.48,-21.84,53.172323628,134.65,29.1953501809,10.840311076,31.1429095688,-10.6446498191,-3.639688924,11.2497068955,39.84,14.48,42.3898100963,134.09
2019-09-29 23:30:00,38.6244835001,-7.1264382064,39.2764159154,-9.5055164999,-3.2764382064,10.0543468833,48.13,-3.85,48.2837384634,135.34,28.8444835001,-31.9364382064,43.0341761127,-9.5055164999,-3.2764382064,10.0543468833,38.35,-28.66,47.876070223,134.82,36.5244835001,-30.2564382064,47.4287881765,-9.5055164999,-3.2764382064,10.0543468833,46.03,-26.98,53.354299733,135.49,28.5244835001,-8.7464382064,29.8353203477,-9.5055164999,-3.2764382064,10.0543468833,38.03,-5.47,38.4213716569,135.92,35.6544835001,-26.6764382064,44.5294795505,-9.5055164999,-3.2764382064,10.0543468833,45.16,-23.4,50.862418346,135.49,27.4144835001,10.3635617936,29.3079736357,-9.5055164999,-3.2764382064,10.0543468833,36.92,13.64,39.3590650295,134.82
2019-09-30 00:00:00,36.5905668827,-7.5590161955,37.363194599,-8.8594331173,-3.0490161955,9.3694212692,45.45,-4.51,45.6732153455,135.23,27.3205668827,-32.0990161955,42.1516336043,-8.8594331173,-3.0490161955,9.3694212692,36.18,-29.05,46.3992984861,134.82,34.6105668827,-30.5990161955,46.1973065457,-8.8594331173,-3.0490161955,9.3694212692,43.47,-27.55,51.4649725542,135.27,27.0605668827,-8.9990161955,28.5176536991,-8.8594331173,-3.0490161955,9.3694212692,35.92,-5.95,36.4094616824,135.81,33.7405668827,-27.0890161955,43.2693962519,-8.8594331173,-3.0490161955,9.3694212692,42.6,-24.04,48.9150447204,135.27,25.9405668827,10.1509838045,27.8559774985,-8.8594331173,-3.0490161955,9.3694212692,34.8,13.2,37.2193498062,134.82
2019-09-30 00:30:00,35.5054335417,-7.29790325,36.2476923794,-8.3145664583,-2.87790325,8.7985420671,43.82,-4.42,44.0423523441,135.93,26.3254335417,-32.72790325,42.0017154685,-8.3145664583,-2.87790325,8.7985420671,34.64,-29.85,45.7269297023,135.4,33.5754335417,-30.62790325,45.4464321482,-8.3145664583,-2.87790325,8.7985420671,41.89,-27.75,50.2477322871,136.0,26.1254335417,-9.35790325,27.7508311763,-8.3145664583,-2.87790325,8.7985420671,34.44,-6.48,35.0443148028,136.53,32.7254335417,-27.11790325,42.5009961903,-8.3145664583,-2.87790325,8.7985420671,41.04,-24.24,47.6640241692,136.0,25.0054335417,10.00209675,26.931647666,-8.3145664583,-2.87790325,8.7985420671,33.32,12.88,35.7227770477,135.4
2019-09-30 01:00:00,34.2800336726,-7.6433796071,35.1218160181,-7.9899663274,-2.8033796071,8.4674966274,42.27,-4.84,42.5461925441,135.26,25.4400336726,-33.0633796071,41.7178904585,-7.9899663274,-2.8033796071,8.4674966274,33.43,-30.26,45.0913794422,134.73,32.4400336726,-30.7133796071,44.6728941481,-7.9899663274,-2.8033796071,8.4674966274,40.43,-27.91,49.1279248493,135.3,25.2700336726,-9.933379607100001,27.1522859486,-7.9899663274,-2.8033796071,8.4674966274,33.26,-7.13,34.0156508096,135.92,31.5300336726,-27.2433796071,41.6694703087,-7.9899663274,-2.8033796071,8.4674966274,39.52,-24.44,46.4665901482,135.3,24.1300336726,9.6766203929,25.9979904467,-7.9899663274,-2.8033796071,8.4674966274,32.12,12.48,34.4593209451,134.73
2019-09-30 01:30:00,34.5718168365,-7.5380633556,35.3840771891,-8.0081831635,-2.8080633556,8.4862369393,42.58,-4.73,42.841910555,135.26,25.6518168365,-32.9680633556,41.772106823,-8.0081831635,-2.8080633556,8.4862369393,33.66,-30.16,45.1953670192,134.73,32.7018168365,-30.6180633556,44.7981542929,-8.0081831635,-2.8080633556,8.4862369393,40.71,-27.81,49.3021317998,135.3,25.4718168365,-9.8280633556,27.3020930017,-8.0081831635,-2.8080633556,8.4862369393,33.48,-7.02,34.2080516838,135.92,31.8318168365,-27.1280633556,41.8233951818,-8.0081831635,-2.8080633556,8.4862369393,39.84,-24.32,46.6764180288,135.3,24.3518168365,9.8719366444,26.2767219483,-8.0081831635,-2.8080633556,8.4862369393,32.36,12.68,34.7556038647,134.73
2019-09-30 02:00:00,33.8204834015,-7.648583814,34.674571834,-8.4495165985,-2.9385838140000002,8.9459267591,42.27,-4.71,42.5316000169,135.12,25.4004834015,-33.118583814,41.7375748083,-8.4495165985,-2.9385838140000002,8.9459267591,33.85,-30.18,45.3503572202,134.73,31.9604834015,-30.728583814,44.3364225268,-8.4495165985,-2.9385838140000002,8.9459267591,40.41,-27.79,49.0433706019,135.2,25.2204834015,-9.968583814,27.1190974456,-8.4495165985,-2.9385838140000002,8.9459267591,33.67,-7.03,34.3960724502,135.92,31.1104834015,-27.258583814,41.3629371421,-8.4495165985,-2.9385838140000002,8.9459267591,39.56,-24.32,46.437657133,135.2,24.1104834015,9.381416186,25.8713428239,-8.4495165985,-2.9385838140000002,8.9459267591,32.56,12.32,34.8128711829,134.73
