Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-09-30 02:30:00,33.1102666885,-7.8130914087,34.0196143063,-8.4397333115,-2.9030914087,8.9250791647,41.55,-4.91,41.8391037189,135.44,25.0002666885,-33.3830914087,41.7066436734,-8.4397333115,-2.9030914087,8.9250791647,33.44,-30.48,45.2467015372,135.3,31.3002666885,-31.0430914087,44.0837863503,-8.4397333115,-2.9030914087,8.9250791647,39.74,-28.14,48.6942214231,135.59,24.8202666885,-10.0930914087,26.7939570178,-8.4397333115,-2.9030914087,8.9250791647,33.26,-7.19,34.0282779464,136.28,30.4002666885,-27.5830914087,41.0487898286,-8.4397333115,-2.9030914087,8.9250791647,38.84,-24.68,46.017909557,135.59,23.7202666885,9.6569085913,25.6106801026,-8.4397333115,-2.9030914087,8.9250791647,32.16,12.56,34.5256310587,135.3
2019-09-30 03:00:00,32.3531000187,-7.9046366099,33.3047498228,-8.2168999813,-2.7946366099,8.6791381533,40.57,-5.11,40.8905490303,135.72,24.5631000187,-33.4846366099,41.5279035279,-8.2168999813,-2.7946366099,8.6791381533,32.78,-30.69,44.9043928809,135.3,30.5731000187,-31.2046366099,43.6857389855,-8.2168999813,-2.7946366099,8.6791381533,38.79,-28.41,48.081100237,135.98,24.4231000187,-10.1346366099,26.4423651313,-8.2168999813,-2.7946366099,8.6791381533,32.64,-7.34,33.4551221788,136.28,29.7431000187,-27.7546366099,40.6813452589,-8.2168999813,-2.7946366099,8.6791381533,37.96,-24.96,45.4308617572,135.98,23.3431000187,9.2053633901,25.0926091435,-8.2168999813,-2.7946366099,8.6791381533,31.56,12.0,33.7643836017,135.3
2019-09-30 03:30:00,31.8799834018,-8.0518503703,32.881083256,-8.1000165982,-2.7618503703,8.5579253536,39.98,-5.29,40.3284576943,135.85,24.3099834018,-33.5918503703,41.4655001694,-8.1000165982,-2.7618503703,8.5579253536,32.41,-30.83,44.7313871907,135.17,30.1199834018,-31.3618503703,43.4830893426,-8.1000165982,-2.7618503703,8.5579253536,38.22,-28.6,47.7360283224,135.98,24.1599834018,-10.2418503703,26.2411946562,-8.1000165982,-2.7618503703,8.5579253536,32.26,-7.48,33.1158270318,136.28,29.2599834018,-27.9218503703,40.4447321264,-8.1000165982,-2.7618503703,8.5579253536,37.36,-25.16,45.0421491494,135.98,23.0599834018,9.4781496297,24.9318702647,-8.1000165982,-2.7618503703,8.5579253536,31.16,12.24,33.4778016005,135.17
2019-09-30 04:00:00,31.8014333589,-3.8246926322,32.0306015774,-8.0085666411,-2.7246926322,8.4593787943,39.81,-1.1,39.825194287,135.7,24.3314333589,-28.9246926322,37.7975725829,-8.0085666411,-2.7246926322,8.4593787943,32.34,-26.2,41.6210956127,134.9,29.8314333589,-33.4046926322,44.7860235575,-8.0085666411,-2.7246926322,8.4593787943,37.84,-30.68,48.7147616231,135.74,24.1514333589,-5.7246926322,24.8206333324,-8.0085666411,-2.7246926322,8.4593787943,32.16,-3.0,32.2996222888,136.09,28.9914333589,-30.2446926322,41.895639876,-8.0085666411,-2.7246926322,8.4593787943,37.0,-27.52,46.1123671047,135.74,22.9114333589,1.7553073678,22.978574423,-8.0085666411,-2.7246926322,8.4593787943,30.92,4.48,31.2428679862,134.9
2019-09-30 04:30:00,32.0106333497,4.3465563675,32.3043835989,-8.0093666503,-2.7234436325,8.4597340005,40.02,7.07,40.6397010324,134.31,24.8006333497,-16.5134436325,29.7953894949,-8.0093666503,-2.7234436325,8.4597340005,32.81,-13.79,35.5901699912,133.54,29.5206333497,-39.6534436325,49.435446648,-8.0093666503,-2.7234436325,8.4597340005,37.53,-36.93,52.6528802631,134.48,24.4806333497,5.8065563675,25.1598391499,-8.0093666503,-2.7234436325,8.4597340005,32.49,8.53,33.5910851269,134.64,28.6706333497,-36.8834436325,46.7160960576,-8.0093666503,-2.7234436325,8.4597340005,36.68,-34.16,50.123128394,134.48,22.8306333497,-14.0434436325,26.8040319394,-8.0093666503,-2.7234436325,8.4597340005,30.84,-11.32,32.8519101423,133.54
2019-09-30 05:00:00,32.1888999837,4.7009678820000005,32.5303609139,-8.1411000163,-2.769032118,8.5991306738,40.33,7.47,41.0159700605,134.44,24.9788999837,-16.459032118,29.9139630049,-8.1411000163,-2.769032118,8.5991306738,33.12,-13.69,35.8378361512,133.7,29.6788999837,-39.539032118,49.4385696099,-8.1411000163,-2.769032118,8.5991306738,37.82,-36.77,52.7483203524,134.66,24.6388999837,5.980967882,25.3544349023,-8.1411000163,-2.769032118,8.5991306738,32.78,8.75,33.927730546,135.11,28.9388999837,-36.849032118,46.8541470982,-8.1411000163,-2.769032118,8.5991306738,37.08,-34.08,50.3624145569,134.66,23.0588999837,-13.449032118,26.694368945,-8.1411000163,-2.769032118,8.5991306738,31.2,-10.68,32.9773012844,133.7
2019-09-30 05:30:00,33.4954999896,5.0534337846,33.8745584852,-8.7845000104,-2.9865662154,9.2783090157,42.28,8.04,43.0376579288,134.44,26.3554999896,-15.9565662154,30.8094853104,-8.7845000104,-2.9865662154,9.2783090157,35.14,-12.97,37.4571822218,133.6,30.8554999896,-39.0665662154,49.7821099942,-8.7845000104,-2.9865662154,9.2783090157,39.64,-36.08,53.6012686417,134.57,25.9754999896,6.4134337846000005,26.7555364854,-8.7845000104,-2.9865662154,9.2783090157,34.76,9.4,36.0085767561,134.65,30.1354999896,-36.3465662154,47.2146294624,-8.7845000104,-2.9865662154,9.2783090157,38.92,-33.36,51.2606671825,134.57,24.3754999896,-12.6265662154,27.4516880016,-8.7845000104,-2.9865662154,9.2783090157,33.16,-9.64,34.5328133809,133.6
2019-09-30 06:00:00,35.4541166589,5.4658036071,35.8729619231,-9.4858833411,-3.2141963929,10.0156398305,44.94,8.68,45.7705800706,134.6,27.9741166589,-15.4041963929,31.9349411986,-9.4858833411,-3.2141963929,10.0156398305,37.46,-12.19,39.3934981945,133.67,32.6941166589,-38.7641963929,50.7106318842,-9.4858833411,-3.2141963929,10.0156398305,42.18,-35.55,55.1629848721,134.64,27.5241166589,6.9958036071,28.3992652363,-9.4858833411,-3.2141963929,10.0156398305,37.01,10.21,38.3925018721,134.65,31.9541166589,-35.9741963929,48.1166122827,-9.4858833411,-3.2141963929,10.0156398305,41.44,-32.76,52.8251000946,134.64,25.8341166589,-12.9341963929,28.8910889354,-9.4858833411,-3.2141963929,10.0156398305,35.32,-9.72,36.6330561106,133.67
2019-09-30 06:30:00,40.1794999855,7.3749627279,40.8507318701,-11.4305000145,-3.8550372721,12.0630693835,51.61,11.23,52.8176580321,133.68,32.2894999855,-13.8450372721,35.132561341,-11.4305000145,-3.8550372721,12.0630693835,43.72,-9.99,44.846833779,132.82,37.0594999855,-36.2750372721,51.8583153243,-11.4305000145,-3.8550372721,12.0630693835,48.49,-32.42,58.3295508297,133.75,31.6694999855,8.2849627279,32.7352690036,-11.4305000145,-3.8550372721,12.0630693835,43.1,12.14,44.7771102239,133.82,36.2494999855,-33.3750372721,49.2739217245,-11.4305000145,-3.8550372721,12.0630693835,47.68,-29.52,56.0786305111,133.75,29.8494999855,-11.9350372721,32.1471268401,-11.4305000145,-3.8550372721,12.0630693835,41.28,-8.08,42.0633427107,132.82
2019-09-30 07:00:00,44.862933329,9.693185099,45.8981549111,-13.367066671,-4.4968149010000005,14.1031845922,58.23,14.19,59.9340387426,133.13,35.902933329,-12.866814901,38.1388980874,-13.367066671,-4.4968149010000005,14.1031845922,49.27,-8.37,49.9758921881,132.3,41.352933329,-33.776814901,53.3941787068,-13.367066671,-4.4968149010000005,14.1031845922,54.72,-29.28,62.0612342771,133.19,35.112933329,9.193185099,36.2964562902,-13.367066671,-4.4968149010000005,14.1031845922,48.48,13.69,50.3758523501,133.34,40.552933329,-30.776814901,50.9092598359,-13.367066671,-4.4968149010000005,14.1031845922,53.92,-26.28,59.983371029,133.19,33.192933329,-10.776814901,34.8985753634,-13.367066671,-4.4968149010000005,14.1031845922,46.56,-6.28,46.9816134248,132.3
2019-09-30 07:30:00,49.8429833127,10.3642257223,50.9091363149,-15.3270166873,-5.1457742777,16.1677590732,65.17,15.51,66.9902157035,131.29,40.3229833127,-9.4057742777,41.405453421,-15.3270166873,-5.1457742777,16.1677590732,55.65,-4.26,55.812813045,130.5,45.9629833127,-31.9357742777,55.9686475959,-15.3270166873,-5.1457742777,16.1677590732,61.29,-26.79,66.8892233473,131.42,39.3329833127,11.9842257223,41.1181862737,-15.3270166873,-5.1457742777,16.1677590732,54.66,17.13,57.2813451309,131.48,45.1129833127,-28.8257742777,53.5360301673,-15.3270166873,-5.1457742777,16.1677590732,60.44,-23.68,64.9132960186,131.42,37.0729833127,-8.5857742777,38.0541930889,-15.3270166873,-5.1457742777,16.1677590732,52.4,-3.44,52.5127946314,130.5
2019-09-30 08:00:00,53.4082833159,11.4361551602,54.6189561563,-16.3017166841,-5.4738448398,17.1961898157,69.71,16.91,71.7316680414,130.33,43.2082833159,-5.9638448398,43.6179228343,-16.3017166841,-5.4738448398,17.1961898157,59.51,-0.49,59.5120172738,129.37,49.2882833159,-30.3238448398,57.8694257627,-16.3017166841,-5.4738448398,17.1961898157,65.59,-24.85,70.1396506977,130.33,42.0682833159,14.9961551602,44.6612262565,-16.3017166841,-5.4738448398,17.1961898157,58.37,20.47,61.8552972671,130.3,48.3782833159,-27.1938448398,55.4974188028,-16.3017166841,-5.4738448398,17.1961898157,64.68,-21.72,68.229471638,130.33,39.6982833159,-2.5938448398,39.7829326381,-16.3017166841,-5.4738448398,17.1961898157,56.0,2.88,56.0740082391,129.37
2019-09-30 08:30:00,55.1914666712,8.5973560987,55.8570722936,-16.3085333288,-5.5426439013,17.2246672175,71.5,14.14,72.884769328,130.33,44.301466671200004,-8.1726439013,45.0489961881,-16.3085333288,-5.5426439013,17.2246672175,60.61,-2.63,60.6670338817,129.22,51.3714666712,-24.9126439013,57.0934971262,-16.3085333288,-5.5426439013,17.2246672175,67.68,-19.37,70.3972961128,130.41,43.1514666712,12.7773560987,45.0034432544,-16.3085333288,-5.5426439013,17.2246672175,59.46,18.32,62.2182770575,130.15,50.3314666712,-21.622643901300002,54.7795150267,-16.3085333288,-5.5426439013,17.2246672175,66.64,-16.08,68.5525783614,130.41,40.7314666712,1.7373560987,40.7685023444,-16.3085333288,-5.5426439013,17.2246672175,57.04,7.28,57.502695589,129.22
2019-09-30 09:00:00,55.2167166757,1.6343137573000002,55.240897729,-15.2632833243,-5.2556862427,16.1428019786,70.48,6.89,70.8159763048,131.04,44.0667166757,-12.3356862427,45.7607328793,-15.2632833243,-5.2556862427,16.1428019786,59.33,-7.08,59.7509439256,129.43,52.0267166757,-20.2456862427,55.8271175997,-15.2632833243,-5.2556862427,16.1428019786,67.29,-14.99,68.9394241345,131.17,43.0067166757,8.8543137573,43.9087297851,-15.2632833243,-5.2556862427,16.1428019786,58.27,14.11,59.9540240518,130.36,50.9767166757,-16.4156862427,53.5546487044,-15.2632833243,-5.2556862427,16.1428019786,66.24,-11.16,67.1735305012,131.17,40.6967166757,8.4643137573,41.5676238864,-15.2632833243,-5.2556862427,16.1428019786,55.96,13.72,57.6173584955,129.43
2019-09-30 09:30:00,56.6459499828,2.9455867665,56.7224834686,-15.2040500172,-5.2844132335000005,16.0962157089,71.85,8.23,72.3198133294,130.25,44.8759499828,-11.4344132335,46.3097904643,-15.2040500172,-5.2844132335000005,16.0962157089,60.08,-6.15,60.3939475444,128.77,53.3959499828,-18.7444132335,56.5904629954,-15.2040500172,-5.2844132335000005,16.0962157089,68.6,-13.46,69.9080224295,130.34,43.7659499828,9.5455867665,44.7948278779,-15.2040500172,-5.2844132335000005,16.0962157089,58.97,14.83,60.8061658058,129.68,52.3159499828,-14.9244132335,54.4030948841,-15.2040500172,-5.2844132335000005,16.0962157089,67.52,-9.64,68.2046919207,130.34,41.3959499828,8.7955867665,42.3200546023,-15.2040500172,-5.2844132335000005,16.0962157089,56.6,14.08,58.3250066438,128.77
2019-09-30 10:00:00,57.1736499841,3.1619358897,57.2610172026,-14.7563500159,-5.1480641103,15.6285773465,71.93,8.31,72.4084318294,129.85,45.1536499841,-10.4180641103,46.3399197959,-14.7563500159,-5.1480641103,15.6285773465,59.91,-5.27,60.141341854,128.47,53.9336499841,-18.4180641103,56.991786129,-14.7563500159,-5.1480641103,15.6285773465,68.69,-13.27,69.9600528873,129.89,44.0536499841,10.4119358897,45.2673445863,-14.7563500159,-5.1480641103,15.6285773465,58.81,15.56,60.8336231043,129.41,52.8036499841,-14.6280641103,54.7923873476,-14.7563500159,-5.1480641103,15.6285773465,67.56,-9.48,68.2218733252,129.89,41.6436499841,10.1719358897,42.8679584741,-14.7563500159,-5.1480641103,15.6285773465,56.4,15.32,58.4436686049,128.47
2019-09-30 10:30:00,57.768233327,3.1808070636,57.8557370993,-13.941766673,-4.9091929364,14.780833307,71.71,8.09,72.1648958982,130.28,45.128233327,-10.2291929364,46.2730356833,-13.941766673,-4.9091929364,14.780833307,59.07,-5.32,59.3090827783,128.66,54.528233327,-18.4791929364,57.5743762567,-13.941766673,-4.9091929364,14.780833307,68.47,-13.57,69.8017607228,130.38,44.038233327,10.6808070636,45.3149603784,-13.941766673,-4.9091929364,14.780833307,57.98,15.59,60.0393912361,129.6,53.418233327,-14.6691929364,55.3957838936,-13.941766673,-4.9091929364,14.780833307,67.36,-9.76,68.0634057332,130.38,41.658233327,10.5708070636,42.9784872454,-13.941766673,-4.9091929364,14.780833307,55.6,15.48,57.7147329544,128.66
2019-09-30 11:00:00,58.3937666876,-2.4513066151,58.4451956288,-13.8962333124,-4.8713066151,14.7253159019,72.29,2.42,72.330494952,130.78,45.5237666876,-10.9313066151,46.8178042815,-13.8962333124,-4.8713066151,14.7253159019,59.42,-6.06,59.7282177869,128.88,56.1737666876,-2.4613066151,56.2276630684,-13.8962333124,-4.8713066151,14.7253159019,70.07,2.41,70.1114327339,131.02,44.4537666876,10.0286933849,45.5709563618,-13.8962333124,-4.8713066151,14.7253159019,58.35,14.9,60.2223588047,129.81,54.1837666876,-20.2313066151,57.8375858747,-13.8962333124,-4.8713066151,14.7253159019,68.08,-15.36,69.7912315409,131.02,42.0637666876,9.2086933849,43.0599640247,-13.8962333124,-4.8713066151,14.7253159019,55.96,14.08,57.7041419657,128.88
2019-09-30 11:30:00,58.6607000496,-3.1531321793,58.7453825662,-14.9692999504,-5.1931321793,15.8445120732,73.63,2.04,73.6582547988,130.42,46.0907000496,-16.0931321793,48.8194790468,-14.9692999504,-5.1931321793,15.8445120732,61.06,-10.9,62.0252658197,129.05,56.4107000496,-3.0131321793,56.4911147493,-14.9692999504,-5.1931321793,15.8445120732,71.38,2.18,71.4132816779,130.45,45.0107000496,5.0568678207,45.2938741014,-14.9692999504,-5.1931321793,15.8445120732,59.98,10.25,60.8495102692,130.02,54.4307000496,-20.7531321793,58.2528420177,-14.9692999504,-5.1931321793,15.8445120732,69.4,-15.56,71.1229470705,130.45,43.3107000496,18.3668678207,47.0442193296,-14.9692999504,-5.1931321793,15.8445120732,58.28,23.56,62.862007604,129.05
2019-09-30 12:00:00,58.5882001213,-3.1319151924,58.6718508846,-14.6917998787,-5.1519151924,15.568918197,73.28,2.02,73.3078358704,130.42,45.8782001213,-16.2919151924,48.6850669816,-14.6917998787,-5.1519151924,15.568918197,60.57,-11.14,61.5859115383,129.23,56.3582001213,-3.0119151924,56.4386246646,-14.6917998787,-5.1519151924,15.568918197,71.05,2.14,71.0822207025,130.6,44.8182001213,4.9080848076,45.0861437538,-14.6917998787,-5.1519151924,15.568918197,59.51,10.06,60.3543179897,130.17,54.3482001213,-20.7919151924,58.1896089847,-14.6917998787,-5.1519151924,15.568918197,69.04,-15.64,70.7893438308,130.6,43.1882001213,19.3280848076,47.3159116159,-14.6917998787,-5.1519151924,15.568918197,57.88,24.48,62.8439718668,129.23
2019-09-30 12:30:00,59.2560334351,-3.1420273208,59.3392773308,-15.0739665649,-5.2720273208,15.9693061863,74.33,2.13,74.3605123705,130.42,46.1860334351,-16.5220273208,49.0522891541,-15.0739665649,-5.2720273208,15.9693061863,61.26,-11.25,62.2844290333,129.02,56.9960334351,-3.0020273208,57.0750382861,-15.0739665649,-5.2720273208,15.9693061863,72.07,2.27,72.1057404095,130.4,45.1060334351,4.6479726792000005,45.3448773542,-15.0739665649,-5.2720273208,15.9693061863,60.18,9.92,60.9921208026,129.98,54.9660334351,-20.7120273208,58.738853473,-15.0739665649,-5.2720273208,15.9693061863,70.04,-15.44,71.7216508455,130.4,43.4460334351,18.4879726792,47.216130242,-15.0739665649,-5.2720273208,15.9693061863,58.52,23.76,63.1595440136,129.02
2019-09-30 13:00:00,58.6843000993,-3.8696253598,58.8117426929,-14.4656999007,-5.1496253598,15.3549703667,73.15,1.28,73.1611980492,130.69,45.6443000993,-16.8796253598,48.6654280146,-14.4656999007,-5.1496253598,15.3549703667,60.11,-11.73,61.2438160144,129.32,56.4543000993,-3.7096253598,56.5760489962,-14.4656999007,-5.1496253598,15.3549703667,70.92,1.44,70.9346177829,130.84,44.6043000993,4.3303746402,44.8140126732,-14.4656999007,-5.1496253598,15.3549703667,59.07,9.48,59.8258748369,130.26,54.4543000993,-21.5096253598,58.5485677231,-14.4656999007,-5.1496253598,15.3549703667,68.92,-16.36,70.8351325262,130.84,42.9743000993,19.7703746402,47.3038918319,-14.4656999007,-5.1496253598,15.3549703667,57.44,24.92,62.6127782485,129.32
2019-09-30 13:30:00,58.3245000873,-3.8200256028,58.4494645488,-13.8854999127,-4.9100256028,14.7280500829,72.21,1.09,72.2182262313,130.77,45.3045000873,-16.960025602800002,48.3749955722,-13.8854999127,-4.9100256028,14.7280500829,59.19,-12.05,60.4041273424,129.44,56.1345000873,-3.6800256028,56.2549970091,-13.8854999127,-4.9100256028,14.7280500829,70.02,1.23,70.0308025086,131.07,44.2945000873,4.3299743972,44.505633534,-13.8854999127,-4.9100256028,14.7280500829,58.18,9.24,58.9091673681,130.39,54.1545000873,-21.5500256028,58.2847620154,-13.8854999127,-4.9100256028,14.7280500829,68.04,-16.64,70.0452082587,131.07,42.6345000873,19.6499743972,46.9448835498,-13.8854999127,-4.9100256028,14.7280500829,56.52,24.56,61.6255141966,129.44
2019-09-30 14:00:00,58.3229334047,-2.8639087395000002,58.3932062332,-14.277066595299999,-5.0039087395,15.128573404,72.6,2.14,72.6315330969,130.58,45.3229334047,-18.1839087395,48.8346478379,-14.277066595299999,-5.0039087395,15.128573404,59.6,-13.18,61.0399246395,129.52,56.1129334047,-2.7339087395,56.179494055,-14.277066595299999,-5.0039087395,15.128573404,70.39,2.27,70.4265929887,130.74,44.3129334047,3.1660912605,44.4258956105,-14.277066595299999,-5.0039087395,15.128573404,58.59,8.17,59.1568846374,130.47,54.1229334047,-20.5639087395,57.8978951515,-14.277066595299999,-5.0039087395,15.128573404,68.4,-15.56,70.1475131419,130.74,42.7229334047,18.7560912605,46.6587612145,-14.277066595299999,-5.0039087395,15.128573404,57.0,23.76,61.7538468437,129.52
2019-09-30 14:30:00,58.5788168484,-2.6771753377,58.6399612137,-14.2411831516,-4.9571753377,15.0792866173,72.82,2.2800000000000002,72.8556847473,130.3,45.3588168484,-18.1271753377,48.8468704382,-14.2411831516,-4.9571753377,15.0792866173,59.6,-13.17,61.037766178,129.22,56.3388168484,-2.5571753377,56.3968210947,-14.2411831516,-4.9571753377,15.0792866173,70.58,2.4,70.620792972,130.31,44.3488168484,3.1328246623,44.4593313739,-14.2411831516,-4.9571753377,15.0792866173,58.59,8.09,59.1458891217,130.15,54.3588168484,-20.3171753377,58.0316170967,-14.2411831516,-4.9571753377,15.0792866173,68.6,-15.36,70.2985746655,130.31,42.7188168484,18.0828246623,46.3884237789,-14.2411831516,-4.9571753377,15.0792866173,56.96,23.04,61.4433332429,129.22
2019-09-30 15:00:00,57.8571001964,-3.4523155192,57.9600079847,-14.8828998036,-5.1723155192,15.7560640515,72.74,1.72,72.7603325996,130.56,45.1971001964,-18.6023155192,48.8755972735,-14.8828998036,-5.1723155192,15.7560640515,60.08,-13.43,61.5627427914,129.34,55.6471001964,-3.3123155192000002,55.7455934973,-14.8828998036,-5.1723155192,15.7560640515,70.53,1.8599999999999999,70.554521471,130.6,44.1771001964,2.7076844808000002,44.2600015478,-14.8828998036,-5.1723155192,15.7560640515,59.06,7.88,59.5833701632,130.3,53.6771001964,-21.0923155192,57.67249656,-14.8828998036,-5.1723155192,15.7560640515,68.56,-15.92,70.3840891111,130.6,42.5971001964,18.1076844808,46.2860797908,-14.8828998036,-5.1723155192,15.7560640515,57.48,23.28,62.0153916379,129.34
2019-09-30 15:30:00,57.4035169332,-3.6111385902,57.5169894746,-14.9764830668,-5.2111385902,15.8572068933,72.38,1.6,72.3976822833,131.13,44.7935169332,-19.6711385902,48.922518871,-14.9764830668,-5.2111385902,15.8572068933,59.77,-14.46,61.4942639601,129.7,55.1935169332,-3.4811385902,55.3031883108,-14.9764830668,-5.2111385902,15.8572068933,70.17,1.73,70.1913228255,131.2,43.7935169332,1.8388614098,43.8321062312,-14.9764830668,-5.2111385902,15.8572068933,58.77,7.05,59.1913456512,130.69,53.2235169332,-21.4111385902,57.3688034603,-14.9764830668,-5.2111385902,15.8572068933,68.2,-16.2,70.0976461802,131.2,42.2235169332,16.7888614098,45.4388737718,-14.9764830668,-5.2111385902,15.8572068933,57.2,22.0,61.2849084196,129.7
2019-09-30 16:00:00,58.6140670605,-3.8226679108,58.7385873794,-15.8759329395,-5.5126679108,16.8057952562,74.49,1.69,74.5091685633,130.49,45.7340670605,-19.4726679108,49.7070385907,-15.8759329395,-5.5126679108,16.8057952562,61.61,-13.96,63.1717793006,129.49,56.3340670605,-3.6626679107999998,56.4530092006,-15.8759329395,-5.5126679108,16.8057952562,72.21,1.85,72.2336943538,130.58,44.6840670605,1.9573320892,44.7269158111,-15.8759329395,-5.5126679108,16.8057952562,60.56,7.47,61.0189683623,130.44,54.3640670605,-21.4726679108,58.4510671807,-15.8759329395,-5.5126679108,16.8057952562,70.24,-15.96,72.0304046914,130.58,43.0840670605,16.9273320892,46.2900789169,-15.8759329395,-5.5126679108,16.8057952562,58.96,22.44,63.085935041,129.49
2019-09-30 16:30:00,60.460900531,-4.4846616257,60.6269963211,-16.819099469,-5.8846616257,17.8188481501,77.28,1.4,77.2926801191,130.69,47.310900531,-19.1646616257,51.0451326208,-16.819099469,-5.8846616257,17.8188481501,64.13,-13.28,65.4905741309,129.32,58.100900531,-4.2846616257,58.2586728973,-16.819099469,-5.8846616257,17.8188481501,74.92,1.6,74.93708294300001,130.73,46.190900531,2.1953383743,46.2430405839,-16.819099469,-5.8846616257,17.8188481501,63.01,8.08,63.52595139,130.26,56.100900531,-22.0046616257,60.2620624742,-16.819099469,-5.8846616257,17.8188481501,72.92,-16.12,74.6805249044,130.73,44.580900531,17.2753383743,47.8110239182,-16.819099469,-5.8846616257,17.8188481501,61.4,23.16,65.622752152,129.32
2019-09-30 17:00:00,62.1425339998,-5.5208506852,62.3872929707,-17.7974660002,-6.2208506852,18.8533492853,79.94,0.7000000000000001,79.9430647399,130.08,48.9625339998,-20.1408506852,52.9432111041,-17.7974660002,-6.2208506852,18.8533492853,66.76,-13.92,68.1957769954,128.91,59.702533999799996,-5.2808506852,59.9356317224,-17.7974660002,-6.2208506852,18.8533492853,77.5,0.9400000000000001,77.5057004355,130.22,47.8025339998,1.1391493148,47.8161052154,-17.7974660002,-6.2208506852,18.8533492853,65.6,7.36,66.0115868617,129.88,57.8025339998,-17.7808506852,60.4755453708,-17.7974660002,-6.2208506852,18.8533492853,75.6,-11.56,76.4787133783,130.22,46.1625339998,20.2191493148,50.3963643956,-17.7974660002,-6.2208506852,18.8533492853,63.96,26.44,69.2095022378,128.91
2019-09-30 17:30:00,62.8376506751,-11.4564472158,63.8734727815,-18.1023493249,-6.3864472158,19.1958787015,80.94,-5.07,81.0986343905,130.52,49.4976506751,-24.3164472158,55.1480464527,-18.1023493249,-6.3864472158,19.1958787015,67.6,-17.93,69.9374356121,128.99,60.4476506751,-11.0364472158,61.4469009738,-18.1023493249,-6.3864472158,19.1958787015,78.55,-4.65,78.6875148928,130.59,48.3276506751,-2.8164472158000002,48.4096498096,-18.1023493249,-6.3864472158,19.1958787015,66.43,3.5700000000000003,66.5258581305,129.97,59.1376506751,-8.786447215799999,59.7868161223,-18.1023493249,-6.3864472158,19.1958787015,77.24,-2.4,77.2772773848,130.59,46.7376506751,27.0935527842,54.0228525079,-18.1023493249,-6.3864472158,19.1958787015,64.84,33.48,72.9735294473,128.99
2019-09-30 18:00:00,63.4068841839,-11.6555585272,64.4692562893,-18.2631158161,-6.4555585272,19.370483608,81.67,-5.2,81.8353768245,130.52,49.6668841839,-24.5655585272,55.4099815041,-18.2631158161,-6.4555585272,19.370483608,67.93,-18.11,70.3026101934,129.18,60.9668841839,-11.2155585272,61.9899162781,-18.2631158161,-6.4555585272,19.370483608,79.23,-4.76,79.3728574514,130.59,48.5068841839,-3.0655585272,48.6036568821,-18.2631158161,-6.4555585272,19.370483608,66.77,3.39,66.8560019744,130.08,59.6168841839,-8.9755585272,60.2887512781,-18.2631158161,-6.4555585272,19.370483608,77.88,-2.52,77.9207597499,130.59,46.8568841839,27.1844414728,54.1715926812,-18.2631158161,-6.4555585272,19.370483608,65.12,33.64,73.2957297528,129.18
2019-09-30 18:30:00,63.6685671758,-22.6432847428,67.5751788023,-18.7614328242,-6.5632847428000005,19.8763192828,82.43,-16.08,83.9837561675,131.21,49.4085671758,-32.5732847428,59.1796028147,-18.7614328242,-6.5632847428000005,19.8763192828,68.17,-26.01,72.9634771649,129.4,62.0885671758,-4.3232847428,62.2389023434,-18.7614328242,-6.5632847428000005,19.8763192828,80.85,2.24,80.8810243506,131.28,48.3185671758,-10.7532847428,49.5006774366,-18.7614328242,-6.5632847428000005,19.8763192828,67.08,-4.19,67.2107320299,130.34,60.6785671758,-1.2032847428,60.6904968564,-18.7614328242,-6.5632847428000005,19.8763192828,79.44,5.36,79.6206204447,131.28,47.4785671758,32.7567152572,57.6820313053,-18.7614328242,-6.5632847428000005,19.8763192828,66.24,39.32,77.0311625253,129.4
2019-09-30 19:00:00,64.1039511305,-22.9585609784,68.0912040776,-18.5860488695,-6.6085609784,19.725980097,82.69,-16.35,84.2909164738,131.21,49.0239511305,-33.4485609784,59.3477380864,-18.5860488695,-6.6085609784,19.725980097,67.61,-26.84,72.7426814188,129.58,62.5539511305,-3.1385609784,62.6326381933,-18.5860488695,-6.6085609784,19.725980097,81.14,3.47,81.214164405,131.28,47.9739511305,-11.5285609784,49.3397173208,-18.5860488695,-6.6085609784,19.725980097,66.56,-4.92,66.7415912307,130.56,61.1339511305,-0.2085609784,61.1343068866,-18.5860488695,-6.6085609784,19.725980097,79.72,6.4,79.9764865445,131.28,47.2139511305,33.8314390216,58.0837623404,-18.5860488695,-6.6085609784,19.725980097,65.8,40.44,77.2336299807,129.58
2019-09-30 19:30:00,63.8221509242,-23.5004664906,68.0113143077,-18.6178490758,-6.5704664906,19.7432351481,82.44,-16.93,84.1604331025,131.62,48.9121509242,-33.9204664906,59.5230758191,-18.6178490758,-6.5704664906,19.7432351481,67.53,-27.35,72.8582418124,129.98,62.3021509242,-3.5904664906,62.4055242699,-18.6178490758,-6.5704664906,19.7432351481,80.92,2.98,80.9748528866,131.79,47.852150924200004,-11.9204664906,49.3145604201,-18.6178490758,-6.5704664906,19.7432351481,66.47,-5.35,66.6849563245,130.98,60.9021509242,-0.6504664906000001,60.9056244845,-18.6178490758,-6.5704664906,19.7432351481,79.52,5.92,79.7400576875,131.79,47.0621509242,33.2695335094,57.6342598595,-18.6178490758,-6.5704664906,19.7432351481,65.68,39.84,76.818539429,129.98
2019-09-30 20:00:00,61.7987180518,-25.1129884155,66.7063995431,-17.5312819482,-6.2829884155,18.6231519936,79.33,-18.83,81.534151127,132.28,47.0487180518,-34.7329884155,58.4804442065,-17.5312819482,-6.2829884155,18.6231519936,64.58,-28.45,70.5689655585,130.47,60.3487180518,-4.9829884155,60.5540910595,-17.5312819482,-6.2829884155,18.6231519936,77.88,1.3,77.89084927,132.37,46.0687180518,-12.5329884155,47.7430893592,-17.5312819482,-6.2829884155,18.6231519936,63.6,-6.25,63.9063572737,131.44,58.9887180518,-2.0829884155,59.0254834638,-17.5312819482,-6.2829884155,18.6231519936,76.52,4.2,76.6351773013,132.37,45.3087180518,36.0770115845,57.9174472535,-17.5312819482,-6.2829884155,18.6231519936,62.84,42.36,75.784135543,130.47
2019-09-30 20:30:00,58.6254512938,-26.6349658724,64.3922739653,-16.4545487062,-5.8949658724,17.4786382697,75.08,-20.74,77.8919379654,132.43,44.3054512938,-36.3849658724,57.3309580931,-16.4545487062,-5.8949658724,17.4786382697,60.76,-30.49,67.9810098483,130.57,57.3154512938,-6.4849658724,57.6811558429,-16.4545487062,-5.8949658724,17.4786382697,73.77,-0.59,73.7723593224,132.45,43.4554512938,-14.1249658724,45.6934449133,-16.4545487062,-5.8949658724,17.4786382697,59.91,-8.23,60.4726467091,131.54,56.0254512938,-3.6149658724,56.1419555317,-16.4545487062,-5.8949658724,17.4786382697,72.48,2.2800000000000002,72.5158520601,132.45,42.6654512938,33.7850341276,54.4221394756,-16.4545487062,-5.8949658724,17.4786382697,59.12,39.68,71.2016629019,130.57
2019-09-30 21:00:00,55.4952507787,-28.241458969,62.2679922889,-15.6347492213,-5.591458969,16.6045113332,71.13,-22.65,74.649175481,132.99,42.1452507787,-37.481458969,56.4010809263,-15.6347492213,-5.591458969,16.6045113332,57.78,-31.89,65.9962158006,131.13,54.3152507787,-7.901458969,54.8869704119,-15.6347492213,-5.591458969,16.6045113332,69.95,-2.31,69.9881318511,133.06,41.3652507787,-15.081458969,44.0287903152,-15.6347492213,-5.591458969,16.6045113332,57.0,-9.49,57.7846008899,132.11,53.0452507787,-5.031458969,53.2833389488,-15.6347492213,-5.591458969,16.6045113332,68.68,0.56,68.6822830139,133.06,40.6052507787,33.848541031,52.863126286,-15.6347492213,-5.591458969,16.6045113332,56.24,39.44,68.6909833967,131.13
2019-09-30 21:30:00,52.7519679641,-29.4970473287,60.4387783232,-14.2280320359,-5.2470473287,15.1647090735,66.98,-24.25,71.2347029193,133.48,39.5119679641,-39.5370473287,55.8960975728,-14.2280320359,-5.2470473287,15.1647090735,53.74,-34.29,63.747876043,131.61,51.6919679641,-8.9870473287,52.4673857905,-14.2280320359,-5.2470473287,15.1647090735,65.92,-3.74,66.0260100264,133.49,38.8619679641,-16.8970473287,42.3764411256,-14.2280320359,-5.2470473287,15.1647090735,53.09,-11.65,54.3532022976,132.55,50.4919679641,-6.2070473287,50.8720578061,-14.2280320359,-5.2470473287,15.1647090735,64.72,-0.96,64.7271195095,133.49,38.0919679641,34.0329526713,51.0807193655,-14.2280320359,-5.2470473287,15.1647090735,52.32,39.28,65.4240078259,131.61
2019-09-30 22:00:00,49.1115007099,-31.0973914656,58.129056916,-13.2684992901,-4.8173914656,14.1159602558,62.38,-26.28,67.6897540253,133.81,36.9215007099,-41.0673914656,55.2243411591,-13.2684992901,-4.8173914656,14.1159602558,50.19,-36.25,61.912023065,132.04,48.2015007099,-10.5673914656,49.3462707109,-13.2684992901,-4.8173914656,14.1159602558,61.47,-5.75,61.7383462687,133.96,36.3915007099,-18.3873914656,40.7729995074,-13.2684992901,-4.8173914656,14.1159602558,49.66,-13.57,51.4806808424,133.07,46.9715007099,-7.8973914656,47.6307744101,-13.2684992901,-4.8173914656,14.1159602558,60.24,-3.08,60.3186869884,133.96,35.6515007099,32.7026085344,48.3786120907,-13.2684992901,-4.8173914656,14.1159602558,48.92,37.52,61.6515758112,132.04
2019-09-30 22:30:00,45.7475170276,-32.7252776611,56.2474809408,-12.3424829724,-4.4652776611,13.1253796332,58.09,-28.26,64.5993475199,134.0,34.4775170276,-41.5352776611,53.9803526366,-12.3424829724,-4.4652776611,13.1253796332,46.82,-37.07,59.7184837383,132.04,44.9575170276,-12.0652776611,46.5483540238,-12.3424829724,-4.4652776611,13.1253796332,57.3,-7.6,57.8018165805,134.19,34.0375170276,-18.7852776611,38.8772326974,-12.3424829724,-4.4652776611,13.1253796332,46.38,-14.32,48.5403625862,133.07,43.7775170276,-9.4252776611,44.7806526983,-12.3424829724,-4.4652776611,13.1253796332,56.12,-4.96,56.3387610797,134.19,33.2575170276,32.6547223389,46.60894045,-12.3424829724,-4.4652776611,13.1253796332,45.6,37.12,58.7984217475,132.04
2019-09-30 23:00:00,42.403683654,-33.8488884381,54.2569777625,-11.306316346,-4.1188884381,12.0332053619,53.71,-29.73,61.389225439,135.44,32.023683654,-43.3188884381,53.870608037,-11.306316346,-4.1188884381,12.0332053619,43.33,-39.2,58.4305476613,133.51,41.743683654,-12.8088884381,43.6646624632,-11.306316346,-4.1188884381,12.0332053619,53.05,-8.69,53.7570330282,135.59,31.693683654,-20.0988884381,37.529387152,-11.306316346,-4.1188884381,12.0332053619,43.0,-15.98,45.8733081432,134.52,40.613683654,-10.2388884381,41.8844378784,-11.306316346,-4.1188884381,12.0332053619,51.92,-6.12,52.2794491172,135.59,30.933683654,32.4811115619,44.8543798609,-11.306316346,-4.1188884381,12.0332053619,42.24,36.6,55.8907648901,133.51
2019-09-30 23:30:00,40.1841503255,-10.8590324115,41.6255272915,-10.2658496745,-3.6790324115,10.9051799171,50.45,-7.18,50.9583643772,134.93,30.6441503255,-23.8590324115,38.8370618969,-10.2658496745,-3.6790324115,10.9051799171,40.91,-20.18,45.6164498838,133.31,38.2141503255,-27.3190324115,46.9750020437,-10.2658496745,-3.6790324115,10.9051799171,48.48,-23.64,53.9366294831,135.08,30.1741503255,-1.2090324115,30.1983626583,-10.2658496745,-3.6790324115,10.9051799171,40.44,2.47,40.5153612843,134.34,37.3341503255,-24.2390324115,44.5125765686,-10.2658496745,-3.6790324115,10.9051799171,47.6,-20.56,51.8504927653,135.08,28.5741503255,5.3609675885,29.0727026661,-10.2658496745,-3.6790324115,10.9051799171,38.84,9.04,39.8781544207,133.31
2019-10-01 00:00:00,37.8983668065,-7.0112020706,38.5414473142,-10.0116331935,-3.4412020706,10.5865325245,47.91,-3.5700000000000003,48.0428246464,134.39,29.4783668065,-21.3312020706,36.3867323534,-10.0116331935,-3.4412020706,10.5865325245,39.49,-17.89,43.3533412784,133.05,35.7883668065,-29.9012020706,46.6357061053,-10.0116331935,-3.4412020706,10.5865325245,45.8,-26.46,52.8939656294,134.5,29.0383668065,1.0487979294,29.0573006985,-10.0116331935,-3.4412020706,10.5865325245,39.05,4.49,39.3072843122,134.11,34.9083668065,-26.3612020706,43.7436515131,-10.0116331935,-3.4412020706,10.5865325245,44.92,-22.92,50.4294834397,134.5,27.3083668065,2.9587979294,27.468188561,-10.0116331935,-3.4412020706,10.5865325245,37.32,6.4,37.8647910334,133.05
2019-10-01 00:30:00,36.527616841,-6.677503049,37.13294816,-9.322383159,-3.247503049,9.8718338628,45.85,-3.43,45.9781187088,134.54,28.267616841,-22.667503049,36.2336012059,-9.322383159,-3.247503049,9.8718338628,37.59,-19.42,42.3100992672,133.23,34.527616841,-29.627503049,45.4966511035,-9.322383159,-3.247503049,9.8718338628,43.85,-26.38,51.1734980239,134.75,27.877616841,-0.197503049,27.8783164519,-9.322383159,-3.247503049,9.8718338628,37.2,3.05,37.3248241791,134.24,33.597616841,-26.087503049,42.5365451433,-9.322383159,-3.247503049,9.8718338628,42.92,-22.84,48.6188440833,134.75,26.237616841,1.5124969510000001,26.2811754783,-9.322383159,-3.247503049,9.8718338628,35.56,4.76,35.8771682272,133.23
2019-10-01 01:00:00,35.4775168842,-6.5996247309000005,36.0861365466,-9.1124831158,-3.1996247309,9.6578955759,44.59,-3.4,44.7194376083,134.97,27.4475168842,-23.4796247309,36.1200631313,-9.1124831158,-3.1996247309,9.6578955759,36.56,-20.28,41.8080375048,133.84,33.5075168842,-29.7396247309,44.8017741488,-9.1124831158,-3.1996247309,9.6578955759,42.62,-26.54,50.2079276609,135.36,27.0975168842,-0.7996247309000001,27.1093124406,-9.1124831158,-3.1996247309,9.6578955759,36.21,2.4,36.2894488798,134.78,32.6475168842,-26.2396247309,41.8852989093,-9.1124831158,-3.1996247309,9.6578955759,41.76,-23.04,47.6942260656,135.36,25.4875168842,0.5203752691,25.4928285473,-9.1124831158,-3.1996247309,9.6578955759,34.6,3.7199999999999998,34.7994022937,133.84
2019-10-01 01:30:00,35.9077837126,-6.1304573973,36.427344661,-8.9622162874,-3.2004573973,9.5165250136,44.87,-2.93,44.9655623783,134.88,27.5377837126,-23.3204573973,36.0856379329,-8.9622162874,-3.2004573973,9.5165250136,36.5,-20.12,41.6781045634,133.58,33.9077837126,-29.2504573973,44.7808782211,-8.9622162874,-3.2004573973,9.5165250136,42.87,-26.05,50.1641246311,135.06,27.1877837126,-0.6604573973,27.1958045878,-8.9622162874,-3.2004573973,9.5165250136,36.15,2.54,36.2391238857,134.7,33.0377837126,-25.7604573973,41.8938696942,-8.9622162874,-3.2004573973,9.5165250136,42.0,-22.56,47.6755031436,135.06,25.5577837126,1.0795426027,25.580573108,-8.9622162874,-3.2004573973,9.5165250136,34.52,4.28,34.7843183058,133.58
2019-10-01 02:00:00,35.2810170219,-6.3647248545,35.8505213989,-9.3889829781,-3.3347248545,9.963603325,44.67,-3.03,44.7726456667,135.42,27.2310170219,-23.6747248545,36.0835265043,-9.3889829781,-3.3347248545,9.963603325,36.62,-20.34,41.8896168519,134.25,33.3110170219,-29.6647248545,44.6051539144,-9.3889829781,-3.3347248545,9.963603325,42.7,-26.33,50.1653157072,135.46,26.8910170219,-0.8447248545,26.9042813796,-9.3889829781,-3.3347248545,9.963603325,36.28,2.49,36.3653475166,135.23,32.4910170219,-26.1347248545,41.6976022133,-9.3889829781,-3.3347248545,9.963603325,41.88,-22.8,47.6841105611,135.46,25.2910170219,1.1852751455,25.3187760204,-9.3889829781,-3.3347248545,9.963603325,34.68,4.52,34.973315542,134.25
2019-10-01 02:30:00,34.3411668604,-7.9279834496,35.2444132155,-9.4488331396,-3.2979834496000002,10.0078540424,43.79,-4.63,44.0340890674,136.0,27.0011668604,-22.6479834496,35.241937605,-9.4488331396,-3.2979834496000002,10.0078540424,36.45,-19.35,41.2677234652,134.25,32.4111668604,-31.3279834496,45.0768930192,-9.4488331396,-3.2979834496000002,10.0078540424,41.86,-28.03,50.3779763389,136.05,26.6411668604,0.2020165504,26.6419327821,-9.4488331396,-3.2979834496000002,10.0078540424,36.09,3.5,36.2593174232,135.37,31.5911668604,-27.8179834496,42.0932539345,-9.4488331396,-3.2979834496000002,10.0078540424,41.04,-24.52,47.8070287719,136.05,25.0311668604,1.1820165504,25.0590597892,-9.4488331396,-3.2979834496000002,10.0078540424,34.48,4.48,34.769825999,134.25
2019-10-01 03:00:00,33.4014001302,-8.5675991291,34.48270995,-9.4285998698,-3.2575991291,9.9754923483,42.83,-5.31,43.1579077343,136.22,26.5514001302,-22.4675991291,34.7817460674,-9.4285998698,-3.2575991291,9.9754923483,35.98,-19.21,40.7870628999,134.49,31.5214001302,-32.0275991291,44.9373538622,-9.4285998698,-3.2575991291,9.9754923483,40.95,-28.77,50.0461327177,136.27,26.2014001302,0.4224008709,26.2048047365,-9.4285998698,-3.2575991291,9.9754923483,35.63,3.68,35.8195379646,135.54,30.7314001302,-28.5375991291,41.9382107155,-9.4285998698,-3.2575991291,9.9754923483,40.16,-25.28,47.4542305806,136.27,24.6114001302,1.5424008708999999,24.6596840372,-9.4285998698,-3.2575991291,9.9754923483,34.04,4.8,34.3767595913,134.49
2019-10-01 03:30:00,33.1981667713,-7.7338761397999995,34.0871107183,-9.2318332287,-3.2238761398,9.7785541941,42.43,-4.51,42.6690168624,136.22,25.9981667713,-24.0938761398,35.4460088431,-9.2318332287,-3.2238761398,9.7785541941,35.23,-20.87,40.947647063,135.25,31.3181667713,-31.2938761398,44.2734034582,-9.2318332287,-3.2238761398,9.7785541941,40.55,-28.07,49.3176175418,136.42,25.6981667713,-1.0338761398,25.7189555635,-9.2318332287,-3.2238761398,9.7785541941,34.93,2.19,34.9985856857,136.2,30.4881667713,-27.8238761398,41.2758573081,-9.2318332287,-3.2238761398,9.7785541941,39.72,-24.6,46.7208561565,136.42,24.1281667713,0.6161238602,24.1360319927,-9.2318332287,-3.2238761398,9.7785541941,33.36,3.84,33.5802799274,135.25
2019-10-01 04:00:00,32.9698334926,-7.6482796512,33.8453261493,-9.1001665074,-3.1882796512000002,9.6425182187,42.07,-4.46,42.3057502002,136.3,25.7698334926,-24.0982796512,35.2818848757,-9.1001665074,-3.1882796512000002,9.6425182187,34.87,-20.91,40.6588858677,135.17,31.1198334926,-31.2182796512,44.0797574969,-9.1001665074,-3.1882796512000002,9.6425182187,40.22,-28.03,49.0237626055,136.42,25.4698334926,-1.0282796512,25.4905821271,-9.1001665074,-3.1882796512000002,9.6425182187,34.57,2.16,34.6374147419,136.12,30.2998334926,-27.7082796512,41.0588440035,-9.1001665074,-3.1882796512000002,9.6425182187,39.4,-24.52,46.4067926063,136.42,23.8998334926,0.49172034880000004,23.9048913378,-9.1001665074,-3.1882796512000002,9.6425182187,33.0,3.68,33.2045539045,135.17
2019-10-01 04:30:00,32.9300000355,-7.2930914925,33.727942212,-9.2099999645,-3.1630914925,9.7380309681,42.14,-4.13,42.3419000518,135.34,26.0100000355,-24.0130914925,35.399839899,-9.2099999645,-3.1630914925,9.7380309681,35.22,-20.85,40.9288516819,134.18,31.0700000355,-30.5830914925,43.5966786286,-9.2099999645,-3.1630914925,9.7380309681,40.28,-27.42,48.7271464381,135.59,25.7000000355,-1.2030914925,25.7281447245,-9.2099999645,-3.1630914925,9.7380309681,34.91,1.96,34.9649781925,135.19,30.1900000355,-27.1230914925,40.5844575454,-9.2099999645,-3.1630914925,9.7380309681,39.4,-23.96,46.1133559828,135.59,24.1100000355,0.8769085075,24.1259418519,-9.2099999645,-3.1630914925,9.7380309681,33.32,4.04,33.5640283637,134.18
2019-10-01 05:00:00,33.2394334441,-7.3282956575,34.0376828373,-9.1405665559,-3.1682956575,9.6740919127,42.38,-4.16,42.5836823208,135.19,26.0794334441,-23.7482956575,35.272062534,-9.1405665559,-3.1682956575,9.6740919127,35.22,-20.58,40.791969798,134.03,31.3694334441,-30.5182956575,43.7653712934,-9.1405665559,-3.1682956575,9.6740919127,40.51,-27.35,48.8782426034,135.31,25.7694334441,-1.0282956575,25.7899416826,-9.1405665559,-3.1682956575,9.6740919127,34.91,2.14,34.9755300174,135.07,30.5394334441,-27.0482956575,40.7954322574,-9.1405665559,-3.1682956575,9.6740919127,39.68,-23.88,46.3115190854,135.31,24.1794334441,1.1117043425,24.2049765177,-9.1405665559,-3.1682956575,9.6740919127,33.32,4.28,33.5937613256,134.03
2019-10-01 05:30:00,34.3479167638,-8.4432196692,35.3704303677,-9.7820832362,-3.3932196692,10.3538926092,44.13,-5.05,44.4180076095,134.33,27.4379167638,-21.1932196692,34.6697539115,-9.7820832362,-3.3932196692,10.3538926092,37.22,-17.8,41.2573435887,132.86,32.4079167638,-31.3132196692,45.0642962335,-9.7820832362,-3.3932196692,10.3538926092,42.19,-27.92,50.5917236314,134.41,27.0479167638,1.0967803308,27.0701445943,-9.7820832362,-3.3932196692,10.3538926092,36.83,4.49,37.1026818438,133.85,31.5379167638,-27.8332196692,42.0633844448,-9.7820832362,-3.3932196692,10.3538926092,41.32,-24.44,48.006832847,134.41,25.3779167638,2.6067803308,25.5114476846,-9.7820832362,-3.3932196692,10.3538926092,35.16,6.0,35.668271615,132.86
2019-10-01 06:00:00,36.1765167645,-7.6209699364,36.9705226902,-10.4034832355,-3.6009699364000003,11.0090620814,46.58,-4.02,46.7531474876,134.42,29.0165167645,-20.9209699364,35.7721292101,-10.4034832355,-3.6009699364000003,11.0090620814,39.42,-17.32,43.0571573609,132.94,34.1365167645,-30.5209699364,45.791171449,-10.4034832355,-3.6009699364000003,11.0090620814,44.54,-26.92,52.0432320288,134.59,28.5765167645,1.4290300636,28.6122253122,-10.4034832355,-3.6009699364000003,11.0090620814,38.98,5.03,39.303197071,133.92,33.2765167645,-27.0009699364,42.8529922583,-10.4034832355,-3.6009699364000003,11.0090620814,43.68,-23.4,49.5530261437,134.59,26.8365167645,3.3590300636,27.0459186389,-10.4034832355,-3.6009699364000003,11.0090620814,37.24,6.96,37.8848148999,132.94
2019-10-01 06:30:00,40.824900066,-5.5985601818,41.2069938422,-12.135099934,-4.1385601818,12.8214012801,52.96,-1.46,52.9801208002,133.26,33.164900066,-19.3285601818,38.3862453894,-12.135099934,-4.1385601818,12.8214012801,45.3,-15.19,47.7789294564,131.73,38.484900066,-28.1085601818,47.6568850072,-12.135099934,-4.1385601818,12.8214012801,50.62,-23.97,56.0084395426,133.34,32.554900066,2.6414398182000003,32.6618848602,-12.135099934,-4.1385601818,12.8214012801,44.69,6.78,45.2013771914,132.69,37.584900066,-24.4585601818,44.8424562122,-12.135099934,-4.1385601818,12.8214012801,49.72,-20.32,53.7120172773,133.34,30.664900066,3.2614398182,30.8378515099,-12.135099934,-4.1385601818,12.8214012801,42.8,7.4,43.4350089214,131.73
2019-10-01 07:00:00,45.8070334202,-4.3026836656,46.0086665476,-13.9029665798,-4.7126836656,14.6799818478,59.71,0.41000000000000003,59.7114076203,131.18,37.1570334202,-16.3826836656,40.6083422055,-13.9029665798,-4.7126836656,14.6799818478,51.06,-11.67,52.3766407858,129.49,43.1770334202,-26.0926836656,50.448829083,-13.9029665798,-4.7126836656,14.6799818478,57.08,-21.38,60.9526931316,131.27,36.3570334202,4.8773163344,36.6827220057,-13.9029665798,-4.7126836656,14.6799818478,50.26,9.59,51.1667440825,130.44,42.1370334202,-22.4326836656,47.7363057001,-13.9029665798,-4.7126836656,14.6799818478,56.04,-17.72,58.7748245425,131.27,34.2970334202,5.4073163344,34.7206793045,-13.9029665798,-4.7126836656,14.6799818478,48.2,10.12,49.2509329861,129.49
2019-10-01 07:30:00,51.1790501153,-7.8252699095,51.7738352825,-15.4609498847,-5.2552699095,16.3296917655,66.64,-2.5700000000000003,66.68953816,130.78,40.9790501153,-17.1052699095,44.4057744784,-15.4609498847,-5.2552699095,16.3296917655,56.44,-11.85,57.6705826223,128.92,48.7090501153,-19.7052699095,52.5439742058,-15.4609498847,-5.2552699095,16.3296917655,64.17,-14.45,65.7768302672,130.85,40.0590501153,4.0147300905,40.2597262018,-15.4609498847,-5.2552699095,16.3296917655,55.52,9.27,56.2885716642,129.84,47.5390501153,-17.1352699095,50.5329472794,-15.4609498847,-5.2552699095,16.3296917655,63.0,-11.88,64.1103299009,130.85,38.1390501153,9.6247300905,39.3347501964,-15.4609498847,-5.2552699095,16.3296917655,53.6,14.88,55.6271013086,128.92
2019-10-01 08:00:00,54.2762668691,-22.3294733832,58.6900206748,-16.4737331309,-5.5994733832,17.3993673861,70.75,-16.73,72.7011375427,132.29,43.2762668691,-20.3394733832,47.8176688226,-16.4737331309,-5.5994733832,17.3993673861,59.75,-14.74,61.5412877668,129.35,52.8262668691,-9.3294733832,53.6437652009,-16.4737331309,-5.5994733832,17.3993673861,69.3,-3.73,69.4003090771,132.42,42.2862668691,1.0705266168,42.2998155192,-16.4737331309,-5.5994733832,17.3993673861,58.76,6.67,59.1373528322,130.28,51.5262668691,-6.9994733832,51.9995077391,-16.4737331309,-5.5994733832,17.3993673861,68.0,-1.4,68.0144102378,132.42,40.7662668691,16.1205266168,43.8378819384,-16.4737331309,-5.5994733832,17.3993673861,57.24,21.72,61.2223488605,129.35
2019-10-01 08:30:00,56.0140669887,-26.0863829807,61.790574343,-17.0059330113,-5.8163829807,17.9730929048,73.02,-20.27,75.7812199691,133.21,44.6740669887,-19.5963829807,48.7830963269,-17.0059330113,-5.8163829807,17.9730929048,61.68,-13.78,63.2005601241,129.68,54.8040669887,-5.7063829807,55.1003499556,-17.0059330113,-5.8163829807,17.9730929048,71.81,0.11,71.8100842501,133.37,43.6240669887,1.9136170193000002,43.6660182606,-17.0059330113,-5.8163829807,17.9730929048,60.63,7.73,61.120780427,130.61,53.4340669887,-2.9363829807,53.5146882637,-17.0059330113,-5.8163829807,17.9730929048,70.44,2.88,70.4988510545,133.37,42.1140669887,17.9436170193,45.7773746524,-17.0059330113,-5.8163829807,17.9730929048,59.12,23.76,63.7158692949,129.68
2019-10-01 09:00:00,55.9865669292,-25.8570554996,61.6691413563,-16.7934330708,-5.7570554996,17.752833079,72.78,-20.1,75.5045588028,133.42,44.5665669292,-19.1570554996,48.5095007526,-16.7934330708,-5.7570554996,17.752833079,61.36,-13.4,62.8061270896,129.68,54.7765669292,-5.4870554996,55.0507044696,-16.7934330708,-5.7570554996,17.752833079,71.57,0.27,71.5705092898,133.45,43.5265669292,2.3629445004000003,43.5906588084,-16.7934330708,-5.7570554996,17.752833079,60.32,8.12,60.8640846477,130.61,53.4065669292,-2.6770554995999998,53.4736198261,-16.7934330708,-5.7570554996,17.752833079,70.2,3.08,70.2675344665,133.45,41.9665669292,17.4829445004,45.4625789878,-16.7934330708,-5.7570554996,17.752833079,58.76,23.24,63.1888850986,129.68
2019-10-01 09:30:00,56.9146169018,-24.5561346724,61.986106242700004,-15.6753830982,-5.4761346724,16.6043875595,72.59,-19.08,75.0556760012,133.07,45.0546169018,-18.7861346724,48.8143151146,-15.6753830982,-5.4761346724,16.6043875595,60.73,-13.31,62.1714484309,129.81,55.6846169018,-4.2461346724,55.8462731,-15.6753830982,-5.4761346724,16.6043875595,71.36,1.23,71.3705996892,133.36,44.0346169018,2.7238653276,44.1187820323,-15.6753830982,-5.4761346724,16.6043875595,59.71,8.2,60.2704247538,130.74,54.3246169018,-1.4361346724000001,54.3435965347,-15.6753830982,-5.4761346724,16.6043875595,70.0,4.04,70.1164859359,133.36,42.5246169018,17.9638653276,46.1632267087,-15.6753830982,-5.4761346724,16.6043875595,58.2,23.44,62.7429167317,129.81
2019-10-01 10:00:00,56.7668334538,-23.4354218442,61.4141056874,-12.6831665462,-4.6754218442,13.5174806476,69.45,-18.76,71.9391416407,133.07,44.6368334538,-18.1454218442,48.184055814,-12.6831665462,-4.6754218442,13.5174806476,57.32,-13.47,58.8814342556,129.47,55.6268334538,-3.2154218442,55.7196871647,-12.6831665462,-4.6754218442,13.5174806476,68.31,1.46,68.3256006194,133.18,43.6768334538,3.2945781558,43.8009135267,-12.6831665462,-4.6754218442,13.5174806476,56.36,7.97,56.9207387514,130.39,54.1968334538,-0.4354218442,54.1985825332,-12.6831665462,-4.6754218442,13.5174806476,66.88,4.24,67.0142671377,133.18,42.1168334538,19.1645781558,46.2721159671,-12.6831665462,-4.6754218442,13.5174806476,54.8,23.84,59.7610709409,129.47
2019-10-01 10:30:00,57.0851834444,-22.9961984463,61.5430200093,-12.3948165556,-4.6161984463,13.2265175138,69.48,-18.38,71.8699853903,132.82,44.3251834444,-18.3161984463,47.9604525928,-12.3948165556,-4.6161984463,13.2265175138,56.72,-13.7,58.3510788246,129.79,55.9251834444,-2.7561984463,55.9930600447,-12.3948165556,-4.6161984463,13.2265175138,68.32,1.8599999999999999,68.3453143968,133.18,43.3951834444,3.1538015537,43.5096358341,-12.3948165556,-4.6161984463,13.2265175138,55.79,7.77,56.3284741494,130.72,54.5251834444,-0.0561984463,54.5252124059,-12.3948165556,-4.6161984463,13.2265175138,66.92,4.5600000000000005,67.0751816993,133.18,41.8451834444,19.2638015537,46.0664023752,-12.3948165556,-4.6161984463,13.2265175138,54.24,23.88,59.264086933,129.79
