Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-01 11:00:00,57.7584501322,-22.5882960349,62.0183011653,-11.4315498678,-4.3382960349,12.2270660776,69.19,-18.25,71.5564015305,133.13,43.6284501322,-18.0982960349,47.2333566487,-11.4315498678,-4.3382960349,12.2270660776,55.06,-13.76,56.7533364658,129.57,56.6184501322,-2.3882960349,56.668799646,-11.4315498678,-4.3382960349,12.2270660776,68.05,1.9500000000000002,68.0779332824,133.18,42.7484501322,3.3517039651,42.8796444502,-11.4315498678,-4.3382960349,12.2270660776,54.18,7.69,54.7230161815,130.52,55.2484501322,0.3817039651,55.2497686866,-11.4315498678,-4.3382960349,12.2270660776,66.68,4.72,66.8468458493,133.18,41.2084501322,18.8217039651,45.3033431708,-11.4315498678,-4.3382960349,12.2270660776,52.64,23.16,57.509609631800004,129.57
2019-10-01 11:30:00,57.6266834233,-22.323244098,61.7993678724,-12.7433165767,-4.663244098,13.569744393,70.37,-17.66,72.5521364262,133.35,44.9966834233,-18.243244098,48.554273491800004,-12.7433165767,-4.663244098,13.569744393,57.74,-13.58,59.315461728,129.9,56.4566834233,-2.063244098,56.4943721035,-12.7433165767,-4.663244098,13.569744393,69.2,2.6,69.2488267049,133.36,44.0466834233,3.306755902,44.1706345346,-12.7433165767,-4.663244098,13.569744393,56.79,7.97,57.3465343329,130.86,55.0166834233,0.696755902,55.0210952607,-12.7433165767,-4.663244098,13.569744393,67.76,5.36,67.9716646846,133.36,42.4966834233,19.096755902,46.590279973,-12.7433165767,-4.663244098,13.569744393,55.24,23.76,60.1331456021,129.9
2019-10-01 12:00:00,57.5804333821,-21.0728914968,61.3153574931,-9.3895666179,-3.6728914968,10.0823654575,66.97,-17.4,69.1935033078,133.35,43.7904333821,-17.1928914968,47.0446338471,-9.3895666179,-3.6728914968,10.0823654575,53.18,-13.52,54.8716939779,130.22,56.4904333821,-0.7828914968,56.495858103,-9.3895666179,-3.6728914968,10.0823654575,65.88,2.89,65.9433582706,133.36,42.9504333821,4.3871085032,43.1739093519,-9.3895666179,-3.6728914968,10.0823654575,52.34,8.06,52.9569561059,131.26,55.0904333821,1.9271085032,55.1241289946,-9.3895666179,-3.6728914968,10.0823654575,64.48,5.6,64.7227193495,133.36,41.4504333821,20.1271085032,46.078616779,-9.3895666179,-3.6728914968,10.0823654575,50.84,23.8,56.1350656898,130.22
2019-10-01 12:30:00,57.7422500532,-21.9187363776,61.7624355543,-11.1777499468,-4.3087363776,11.9794533701,68.92,-17.61,71.134228751,133.23,43.7222500532,-18.1287363776,47.3316620494,-11.1777499468,-4.3087363776,11.9794533701,54.9,-13.82,56.6127406155,130.09,56.6122500532,-1.6587363776,56.6365452906,-11.1777499468,-4.3087363776,11.9794533701,67.79,2.65,67.841776215,133.24,42.8422500532,3.4012636224,42.9770518282,-11.1777499468,-4.3087363776,11.9794533701,54.02,7.71,54.5674307623,131.03,55.2222500532,1.0512636224,55.2322555771,-11.1777499468,-4.3087363776,11.9794533701,66.4,5.36,66.6159860694,133.24,41.3022500532,19.4912636224,45.6703976012,-11.1777499468,-4.3087363776,11.9794533701,52.48,23.8,57.6245642066,130.09
2019-10-01 13:00:00,57.3074000825,-20.6686559684,60.9206979914,-7.5125999175,-3.2386559684,8.1809565457,64.82,-17.43,67.1225543316,133.45,42.8374000825,-17.1086559684,46.1275292518,-7.5125999175,-3.2386559684,8.1809565457,50.35,-13.87,52.2254669678,130.38,56.2574000825,-0.36865596840000003,56.2586079748,-7.5125999175,-3.2386559684,8.1809565457,63.77,2.87,63.834550206,133.53,42.0774000825,4.5213440316,42.3196189675,-7.5125999175,-3.2386559684,8.1809565457,49.59,7.76,50.1934826447,131.34,54.8474000825,2.3213440316,54.896502019,-7.5125999175,-3.2386559684,8.1809565457,62.36,5.5600000000000005,62.6073733677,133.53,40.5674000825,20.8013440316,45.5895806404,-7.5125999175,-3.2386559684,8.1809565457,48.08,24.04,53.7550741791,130.38
2019-10-01 13:30:00,58.6983001214,-21.0899129712,62.3720679974,-7.8516998786,-3.2299129712,8.4900841448,66.55,-17.86,68.9048771859,133.53,42.9483001214,-17.8099129712,46.4946177891,-7.8516998786,-3.2299129712,8.4900841448,50.8,-14.58,52.8508883558,130.38,57.6283001214,-0.7199129712,57.6327966488,-7.8516998786,-3.2299129712,8.4900841448,65.48,2.51,65.5280893968,133.66,42.1783001214,3.8600870287999998,42.3545661411,-7.8516998786,-3.2299129712,8.4900841448,50.03,7.09,50.529882248,131.34,56.2683001214,1.9700870288,56.3027782747,-7.8516998786,-3.2299129712,8.4900841448,64.12,5.2,64.3305090917,133.66,40.6683001214,20.1700870288,45.3954077579,-7.8516998786,-3.2299129712,8.4900841448,48.52,23.4,53.8678976757,130.38
2019-10-01 14:00:00,58.3493669109,-22.410874024,62.5051669338,-11.3306330891,-4.110874024,12.0533203492,69.68,-18.3,72.0429899435,133.38,44.2693669109,-17.660874024,47.662179115,-11.3306330891,-4.110874024,12.0533203492,55.6,-13.55,57.2272880713,129.89,57.1893669109,-2.070874024,57.2268486543,-11.3306330891,-4.110874024,12.0533203492,68.52,2.04,68.5503610494,133.46,43.3893669109,3.899125976,43.564209442,-11.3306330891,-4.110874024,12.0533203492,54.72,8.01,55.3031509048,130.83,55.7893669109,0.689125976,55.7936228877,-11.3306330891,-4.110874024,12.0533203492,67.12,4.8,67.291414014,133.46,41.8693669109,19.849125976,46.3360732857,-11.3306330891,-4.110874024,12.0533203492,53.2,23.96,58.3465645947,129.89
2019-10-01 14:30:00,56.6517833977,-23.9088565931,61.4903080634,-13.1782166023,-4.6788565931,13.984172905,69.83,-19.23,72.4294263404,133.38,43.9917833977,-18.7288565931,47.8126246486,-13.1782166023,-4.6788565931,13.984172905,57.17,-14.05,58.8711423365,130.39,55.5017833977,-3.5188565930999998,55.6132206588,-13.1782166023,-4.6788565931,13.984172905,68.68,1.16,68.6897954575,133.67,43.0617833977,2.9011434069,43.1594001633,-13.1782166023,-4.6788565931,13.984172905,56.24,7.58,56.7485153991,131.32,54.1417833977,-0.7588565931,54.1471012411,-13.1782166023,-4.6788565931,13.984172905,67.32,3.92,67.4340329507,133.67,41.5417833977,18.8411434069,45.6147832697,-13.1782166023,-4.6788565931,13.984172905,54.72,23.52,59.5606312928,130.39
2019-10-01 15:00:00,55.9306833471,-24.4403456881,61.0374625704,-11.6993166529,-4.3803456881,12.4924552628,67.63,-20.06,70.5423312629,133.69,42.8106833471,-18.2303456881,46.5306362793,-11.6993166529,-4.3803456881,12.4924552628,54.51,-13.85,56.24200032,130.39,54.8506833471,-3.9403456881,54.9920338575,-11.6993166529,-4.3803456881,12.4924552628,66.55,0.44,66.5514545296,133.85,41.9306833471,3.4196543119,42.0698970948,-11.6993166529,-4.3803456881,12.4924552628,53.63,7.8,54.1942515402,131.32,53.5406833471,-1.2203456881,53.5545891299,-11.6993166529,-4.3803456881,12.4924552628,65.24,3.16,65.3164849024,133.85,40.4206833471,19.2596543119,44.7746125216,-11.6993166529,-4.3803456881,12.4924552628,52.12,23.64,57.2306211743,130.39
2019-10-01 15:30:00,54.1019666651,-24.6459818992,59.4512171516,-8.1680333349,-3.4559818992,8.8690799662,62.27,-21.19,65.7766599943,135.06,41.5419666651,-18.9559818992,45.6625037002,-8.1680333349,-3.4559818992,8.8690799662,49.71,-15.5,52.0704724388,131.62,53.1619666651,-3.8159818992,53.2987468667,-8.1680333349,-3.4559818992,8.8690799662,61.33,-0.36,61.3310565701,135.17,40.8019666651,3.0840181008,40.9183534784,-8.1680333349,-3.4559818992,8.8690799662,48.97,6.54,49.4047821572,132.57,51.8719666651,-1.1359818992,51.8844040207,-8.1680333349,-3.4559818992,8.8690799662,60.04,2.32,60.0848067318,135.17,39.3519666651,19.8240181008,44.0632383521,-8.1680333349,-3.4559818992,8.8690799662,47.52,23.28,52.9160542747,131.62
2019-10-01 16:00:00,55.2023500176,-23.8064143646,60.1169261719,-9.9876499824,-3.8264143646,10.6955410831,65.19,-19.98,68.1831100787,134.57,42.4923500176,-19.6564143646,46.8185266288,-9.9876499824,-3.8264143646,10.6955410831,52.48,-15.83,54.8155023693,131.4,54.1723500176,-3.1064143646,54.2613427463,-9.9876499824,-3.8264143646,10.6955410831,64.16,0.72,64.1640397731,134.63,41.7223500176,2.3535856354,41.7886809595,-9.9876499824,-3.8264143646,10.6955410831,51.71,6.18,52.077984792,132.35,52.8923500176,-0.3864143646,52.8937615078,-9.9876499824,-3.8264143646,10.6955410831,62.88,3.44,62.9740263918,134.63,40.2523500176,18.8935856354,44.4659337032,-9.9876499824,-3.8264143646,10.6955410831,50.24,22.72,55.1385164835,131.4
2019-10-01 16:30:00,58.0988666423,-23.1699295646,62.5485726547,-14.7911333577,-5.0299295646,15.6229900285,72.89,-18.14,75.1133257152,133.7,45.7388666423,-19.8399295646,49.8564612347,-14.7911333577,-5.0299295646,15.6229900285,60.53,-14.81,62.3154635704,130.69,56.8588666423,-2.6999295646,56.9229333002,-14.7911333577,-5.0299295646,15.6229900285,71.65,2.33,71.6878748464,133.71,44.7488666423,1.9800704354,44.7926527982,-14.7911333577,-5.0299295646,15.6229900285,59.54,7.01,59.9512443574,131.65,55.5288666423,0.13007043540000002,55.5290189801,-14.7911333577,-5.0299295646,15.6229900285,70.32,5.16,70.5090632472,133.71,43.2888666423,18.2500704354,46.9786232884,-14.7911333577,-5.0299295646,15.6229900285,58.08,23.28,62.5719170235,130.69
2019-10-01 17:00:00,59.402716646100004,-24.2800899217,64.173246073,-16.677283353900002,-5.7400899217,17.6374718249,76.08,-18.54,78.3064365171,133.58,47.2427166461,-19.2200899217,51.0028051454,-16.677283353900002,-5.7400899217,17.6374718249,63.92,-13.48,65.32592747140001,129.95,58.0727166461,-3.8400899217,58.199542174,-16.677283353900002,-5.7400899217,17.6374718249,74.75,1.9,74.7741432582,133.58,46.1527166461,2.4599100783,46.2182259656,-16.677283353900002,-5.7400899217,17.6374718249,62.83,8.2,63.3628353217,130.9,56.7227166461,-0.9800899217000001,56.7311833119,-16.677283353900002,-5.7400899217,17.6374718249,73.4,4.76,73.5541813903,133.58,44.6027166461,18.0599100783,48.120293892,-16.677283353900002,-5.7400899217,17.6374718249,61.28,23.8,65.7394736821,129.95
2019-10-01 17:30:00,59.7212337667,-25.5334766515,64.9506288848,-16.6787662333,-5.8034766515000005,17.6596031753,76.4,-19.73,78.9064819898,133.58,47.4612337667,-19.1634766515,51.1840556036,-16.6787662333,-5.8034766515000005,17.6596031753,64.14,-13.36,65.5166330026,130.03,58.4112337667,-5.0034766515,58.6251397333,-16.6787662333,-5.8034766515000005,17.6596031753,75.09,0.8,75.0942614319,133.66,46.3412337667,2.5365233485000003,46.4106011351,-16.6787662333,-5.8034766515000005,17.6596031753,63.02,8.34,63.5694580754,131.03,57.1612337667,-2.0834766515,57.1991916087,-16.6787662333,-5.8034766515000005,17.6596031753,73.84,3.7199999999999998,73.9336459266,133.66,44.8012337667,18.9165233485,48.6311155806,-16.6787662333,-5.8034766515000005,17.6596031753,61.48,24.72,66.2636310505,130.03
2019-10-01 18:00:00,60.294200501,-26.0074719167,65.6641394488,-17.045799499,-6.0174719167,18.0767599096,77.34,-19.99,79.8816355616,132.86,47.424200501,-19.3174719167,51.2076118796,-17.045799499,-6.0174719167,18.0767599096,64.47,-13.3,65.8275846435,129.46,58.934200501,-5.6874719167,59.2080005193,-17.045799499,-6.0174719167,18.0767599096,75.98,0.33,75.98071663260001,132.96,46.314200501,2.1725280833,46.3651274809,-17.045799499,-6.0174719167,18.0767599096,63.36,8.19,63.8871325073,130.4,57.634200501,-2.7774719167,57.7010867977,-17.045799499,-6.0174719167,18.0767599096,74.68,3.24,74.7502508357,132.96,44.754200501,17.5025280833,48.0549368097,-17.045799499,-6.0174719167,18.0767599096,61.8,23.52,66.1243555734,129.46
2019-10-01 18:30:00,60.8565338485,-25.6516593421,66.0418453638,-17.9234661515,-6.2516593421,18.9824625223,78.78,-19.4,81.1335220485,133.0,47.8165338485,-20.2616593421,51.9322226424,-17.9234661515,-6.2516593421,18.9824625223,65.74,-14.01,67.2162755588,129.38,59.4665338485,-5.2916593421,59.701510086,-17.9234661515,-6.2516593421,18.9824625223,77.39,0.96,77.3959540286,133.07,46.6765338485,1.3083406579,46.6948666064,-17.9234661515,-6.2516593421,18.9824625223,64.6,7.5600000000000005,65.0408610029,130.31,58.1165338485,-2.3716593421,58.1649058677,-17.9234661515,-6.2516593421,18.9824625223,76.04,3.88,76.1389256557,133.07,45.1165338485,16.9483406579,48.1948947251,-17.9234661515,-6.2516593421,18.9824625223,63.04,23.2,67.1735185918,129.38
2019-10-01 19:00:00,62.7966677742,-24.987447991,67.5854573163,-17.643332225800002,-6.307447991,18.7368906756,80.44,-18.68,82.5804819555,132.71,48.3566677742,-19.967447991,52.3169790556,-17.643332225800002,-6.307447991,18.7368906756,66.0,-13.66,67.3987804044,129.38,61.3666677742,-4.707447991,61.5469575227,-17.643332225800002,-6.307447991,18.7368906756,79.01,1.6,79.0261988204,132.95,47.1966677742,1.532552009,47.2215434378,-17.643332225800002,-6.307447991,18.7368906756,64.84,7.84,65.3122591862,130.31,60.0366677742,-1.787447991,60.0632703718,-17.643332225800002,-6.307447991,18.7368906756,77.68,4.52,77.8113924821,132.95,45.6366677742,16.612552009,48.5662674064,-17.643332225800002,-6.307447991,18.7368906756,63.28,22.92,67.3029330713,129.38
2019-10-01 19:30:00,63.3056849027,-25.2091853944,68.140390146,-17.5043150973,-6.3491853944,18.620236362500002,80.81,-18.86,82.9816588169,133.13,48.2956849027,-20.0691853944,52.2995734458,-17.5043150973,-6.3491853944,18.620236362500002,65.8,-13.72,67.2151649555,129.87,61.865684902699996,-4.7891853944000005,62.050779731,-17.5043150973,-6.3491853944,18.620236362500002,79.37,1.56,79.3853292492,133.13,47.1256849027,1.5408146056,47.1508673006,-17.5043150973,-6.3491853944,18.620236362500002,64.63,7.89,65.1098226077,130.8,60.5756849027,-1.8291853944,60.6032962853,-17.5043150973,-6.3491853944,18.620236362500002,78.08,4.52,78.2107204928,133.13,45.5756849027,17.8508146056,48.9468552252,-17.5043150973,-6.3491853944,18.620236362500002,63.08,24.2,67.5627589727,129.87
2019-10-01 20:00:00,61.4267346103,-26.5561028694,66.9213741976,-17.0532653897,-6.1661028694,18.1337995204,78.48,-20.39,81.0855258354,133.13,46.8867346103,-21.0361028694,51.3895272049,-17.0532653897,-6.1661028694,18.1337995204,63.94,-14.87,65.6463289149,130.11,60.0567346103,-6.1361028694,60.3693890186,-17.0532653897,-6.1661028694,18.1337995204,77.11,0.03,77.1100058358,133.13,45.8067346103,0.5838971306,45.8104559191,-17.0532653897,-6.1661028694,18.1337995204,62.86,6.75,63.2213737592,131.05,58.7467346103,-3.2061028694,58.8341560914,-17.0532653897,-6.1661028694,18.1337995204,75.8,2.96,75.8577721793,133.13,44.2667346103,16.1538971306,47.1220986966,-17.0532653897,-6.1661028694,18.1337995204,61.32,22.32,65.2558411179,130.11
2019-10-01 20:30:00,58.2721180211,-27.9195775503,64.6153429864,-16.0978819789,-5.8595775503,17.1311544642,74.37,-22.06,77.5728077357,132.82,44.3521180211,-22.0595775503,49.5351928901,-16.0978819789,-5.8595775503,17.1311544642,60.45,-16.2,62.5830847754,129.42,57.0121180211,-7.5595775503,57.5111190466,-16.0978819789,-5.8595775503,17.1311544642,73.11,-1.7000000000000002,73.1297620672,132.94,43.3521180211,-0.5395775503,43.3554757885,-16.0978819789,-5.8595775503,17.1311544642,59.45,5.32,59.6875606806,130.36,55.7021180211,-4.6995775503,55.9000177208,-16.0978819789,-5.8595775503,17.1311544642,71.8,1.16,71.8093698622,132.94,41.8621180211,15.5404224497,44.6535738225,-16.0978819789,-5.8595775503,17.1311544642,57.96,21.4,61.7844770149,129.42
2019-10-01 21:00:00,55.3477343379,-29.0303380623,62.4990577877,-15.3922656621,-5.5603380623,16.3657936434,70.74,-23.47,74.5317952286,132.9,42.2077343379,-23.8803380623,48.4949830798,-15.3922656621,-5.5603380623,16.3657936434,57.6,-18.32,60.4432163274,129.99,54.2077343379,-8.6503380623,54.8935953518,-15.3922656621,-5.5603380623,16.3657936434,69.6,-3.09,69.6685589057,132.94,41.2977343379,-2.2803380623000002,41.3606431662,-15.3922656621,-5.5603380623,16.3657936434,56.69,3.2800000000000002,56.784808708,130.93,52.9277343379,-5.8803380623,53.2533889802,-15.3922656621,-5.5603380623,16.3657936434,68.32,-0.32,68.3207494104,132.94,39.8477343379,14.5196619377,42.410641526,-15.3922656621,-5.5603380623,16.3657936434,55.24,20.08,58.7763898177,129.99
2019-10-01 21:30:00,52.4480677728,-30.5285205013,60.6859981965,-14.3419322272,-5.2285205013,15.2652692947,66.79,-25.3,71.4212440385,133.92,39.7680677728,-25.738520501300002,47.3705673597,-14.3419322272,-5.2285205013,15.2652692947,54.11,-20.51,57.8666760753,130.79,51.4180677728,-9.8585205013,52.3546379986,-14.3419322272,-5.2285205013,15.2652692947,65.76,-4.63,65.9227919615,134.0,38.9680677728,-3.8085205013000003,39.1537371698,-14.3419322272,-5.2285205013,15.2652692947,53.31,1.42,53.3289086706,131.78,50.2180677728,-7.1085205013,50.7186888095,-14.3419322272,-5.2285205013,15.2652692947,64.56,-1.88,64.5873671859,134.0,37.5780677728,13.8514794987,40.049652456,-14.3419322272,-5.2285205013,15.2652692947,51.92,19.08,55.3148515319,130.79
2019-10-01 22:00:00,49.2634340076,-31.9013386278,58.690555769,-13.3065659924,-4.8313386278,14.1565013844,62.57,-27.07,68.1747005861,135.15,37.2734340076,-27.9113386278,46.5655635284,-13.3065659924,-4.8313386278,14.1565013844,50.58,-23.08,55.5969675432,131.95,48.3534340076,-10.9113386278,49.5692635711,-13.3065659924,-4.8313386278,14.1565013844,61.66,-6.08,61.9590348537,135.21,36.5834340076,-5.5713386278,37.0052355471,-13.3065659924,-4.8313386278,14.1565013844,49.89,-0.74,49.8954877719,132.98,47.2134340076,-8.1913386278,47.9187476809,-13.3065659924,-4.8313386278,14.1565013844,60.52,-3.36,60.6131998825,135.21,35.2934340076,13.0086613722,37.6145152135,-13.3065659924,-4.8313386278,14.1565013844,48.6,17.84,51.7708952984,131.95
2019-10-01 22:30:00,45.8936506581,-33.8094409931,57.0026795072,-12.3863493419,-4.4694409931,13.1680504559,58.28,-29.34,65.2487087995,136.73,34.8236506581,-29.2894409931,45.5033844769,-12.3863493419,-4.4694409931,13.1680504559,47.21,-24.82,53.3368212401,133.31,45.1536506581,-12.3994409931,46.8251887844,-12.3863493419,-4.4694409931,13.1680504559,57.54,-7.93,58.0838746986,136.86,34.2536506581,-6.5294409931,34.870419887,-12.3863493419,-4.4694409931,13.1680504559,46.64,-2.06,46.6854709733,134.29,44.0536506581,-9.7094409931,45.1109452429,-12.3863493419,-4.4694409931,13.1680504559,56.44,-5.24,56.6827239995,136.86,33.0536506581,12.0105590069,35.1681297411,-12.3863493419,-4.4694409931,13.1680504559,45.44,16.48,48.3361562394,133.31
2019-10-01 23:00:00,42.8094337785,-24.9652775353,49.5571660091,-11.3905662215,-4.0752775353,12.0976396804,54.2,-20.89,58.0864192389,136.73,32.6694337785,-25.7452775353,41.5946056452,-11.3905662215,-4.0752775353,12.0976396804,44.06,-21.67,49.1006364521,133.97,41.5894337785,-18.0852775353,45.3514968391,-11.3905662215,-4.0752775353,12.0976396804,52.98,-14.01,54.8010994415,136.86,32.1494337785,-2.9052775352999998,32.2804388111,-11.3905662215,-4.0752775353,12.0976396804,43.54,1.17,43.5557171907,135.01,40.6094337785,-14.6352775353,43.1661610564,-11.3905662215,-4.0752775353,12.0976396804,52.0,-10.56,53.0614134753,136.86,30.7694337785,2.7247224647,30.8898392284,-11.3905662215,-4.0752775353,12.0976396804,42.16,6.8,42.7048662333,133.97
2019-10-01 23:30:00,40.3603502914,-6.934484759,40.9517393345,-10.3296497086,-3.6344847590000002,10.9503946306,50.69,-3.3,50.7973040623,135.13,31.1103502914,-14.764484759,34.4360843514,-10.3296497086,-3.6344847590000002,10.9503946306,41.44,-11.13,42.9086296682,133.13,38.1503502914,-30.024484759,48.5481092567,-10.3296497086,-3.6344847590000002,10.9503946306,48.48,-26.39,55.1973051878,135.28,30.5303502914,7.455515241,31.4274879115,-10.3296497086,-3.6344847590000002,10.9503946306,40.86,11.09,42.3382533886,134.09,37.3103502914,-26.434484759,45.7257501124,-10.3296497086,-3.6344847590000002,10.9503946306,47.64,-22.8,52.8148615448,135.28,28.7903502914,-12.314484759,31.3134285057,-10.3296497086,-3.6344847590000002,10.9503946306,39.12,-8.68,40.0713962821,133.13
2019-10-02 00:00:00,38.254567262,-6.9068705879,38.8730855184,-9.425432738,-3.3868705879,10.0154717651,47.68,-3.52,47.8097563265,135.88,29.154567262,-16.0368705879,33.2741643094,-9.425432738,-3.3868705879,10.0154717651,38.58,-12.65,40.6009716632,133.79,36.174567262,-30.1968705879,47.1216543629,-9.425432738,-3.3868705879,10.0154717651,45.6,-26.81,52.8974110898,136.05,28.674567262,6.3731294121,29.374267415,-9.425432738,-3.3868705879,10.0154717651,38.1,9.76,39.3302377313,134.88,35.294567262,-26.586870587900002,44.187873516,-9.425432738,-3.3868705879,10.0154717651,44.72,-23.2,50.3797419604,136.05,27.054567262,-12.7868705879,29.9241318866,-9.425432738,-3.3868705879,10.0154717651,36.48,-9.4,37.6716126546,133.79
2019-10-02 00:30:00,37.0579505639,-6.0073509046,37.5417096692,-8.7620494361,-3.1773509046,9.320357777,45.82,-2.83,45.9073120537,136.57,27.8579505639,-17.5773509046,32.9397734425,-8.7620494361,-3.1773509046,9.320357777,36.62,-14.4,39.3495158801,134.82,35.0379505639,-29.6173509046,45.8785947292,-8.7620494361,-3.1773509046,9.320357777,43.8,-26.44,51.1616418814,136.74,27.4479505639,5.1726490954,27.9310989548,-8.7620494361,-3.1773509046,9.320357777,36.21,8.35,37.1602825608,135.91,34.2379505639,-26.0573509046,43.0258386901,-8.7620494361,-3.1773509046,9.320357777,43.0,-22.88,48.7082580267,136.74,25.8779505639,-14.257350904599999,29.545564476,-8.7620494361,-3.1773509046,9.320357777,34.64,-11.08,36.3688878026,134.82
2019-10-02 01:00:00,35.7627336032,-5.1716743422,36.1347385527,-8.7472663968,-3.1116743422,9.2842439988,44.51,-2.06,44.5576446864,136.76,27.2327336032,-16.1416743422,31.6571544847,-8.7472663968,-3.1116743422,9.2842439988,35.98,-13.03,38.2667126887,134.82,33.7027336032,-31.3516743422,46.0304435823,-8.7472663968,-3.1116743422,9.2842439988,42.45,-28.24,50.9852929775,136.74,26.8227336032,6.5983256578,27.6223992338,-8.7472663968,-3.1116743422,9.2842439988,35.57,9.71,36.8715201748,135.82,32.8527336032,-28.3916743422,43.4210695073,-8.7472663968,-3.1116743422,9.2842439988,41.6,-25.28,48.6789317878,136.74,25.1727336032,-14.3516743422,28.9764917387,-8.7472663968,-3.1116743422,9.2842439988,33.92,-11.24,35.7337935294,134.82
2019-10-02 01:30:00,36.1732000843,6.872136682,36.8201937381,-9.2167999157,-3.187863318,9.7525316314,45.39,10.06,46.4914583553,135.7,28.0332000843,-8.927863318,29.4205209061,-9.2167999157,-3.187863318,9.7525316314,37.25,-5.74,37.6896550793,134.28,33.3932000843,-38.047863318,50.6235687692,-9.2167999157,-3.187863318,9.7525316314,42.61,-34.86,55.0529899279,135.94,27.5132000843,13.452136682,30.6257434226,-9.2167999157,-3.187863318,9.7525316314,36.73,16.64,40.3234733127,135.5,32.6632000843,-35.227863318,48.0404724549,-9.2167999157,-3.187863318,9.7525316314,41.88,-32.04,52.7304086842,135.94,25.4632000843,-22.467863318,33.9584958531,-9.2167999157,-3.187863318,9.7525316314,34.68,-19.28,39.6789717609,134.28
2019-10-02 02:00:00,35.2782002169,6.5534977262,35.8817466547,-9.6217997831,-3.3265022738,10.1806015757,44.9,9.88,45.9741710094,135.01,27.6482002169,-9.5765022738,29.2597397636,-9.6217997831,-3.3265022738,10.1806015757,37.27,-6.25,37.7904141285,134.06,32.5182002169,-38.0165022738,50.0268706845,-9.6217997831,-3.3265022738,10.1806015757,42.14,-34.69,54.5818257298,135.29,27.1482002169,12.6634977262,29.9564508859,-9.6217997831,-3.3265022738,10.1806015757,36.77,15.99,40.0962965871,135.01,31.7382002169,-35.2065022738,47.4005396105,-9.6217997831,-3.3265022738,10.1806015757,41.36,-31.88,52.2205323604,135.29,25.0582002169,-22.7265022738,33.8290896081,-9.6217997831,-3.3265022738,10.1806015757,34.68,-19.4,39.7374181345,134.06
2019-10-02 02:30:00,34.9322338136,6.7015842109,35.5692590609,-9.2377661864,-3.2784157891,9.8022616881,44.17,9.98,45.2834329529,135.19,26.9222338136,-9.8084157891,28.6533016214,-9.2377661864,-3.2784157891,9.8022616881,36.16,-6.53,36.7448839976,134.06,32.2122338136,-38.0084157891,49.8223612252,-9.2377661864,-3.2784157891,9.8022616881,41.45,-34.73,54.0765697877,135.53,26.4322338136,12.5015842109,29.2395723662,-9.2377661864,-3.2784157891,9.8022616881,35.67,15.78,39.0045805002,135.01,31.4422338136,-35.2384157891,47.2266875242,-9.2377661864,-3.2784157891,9.8022616881,40.68,-31.96,51.7330068718,135.53,24.4022338136,-24.7184157891,34.7342639798,-9.2377661864,-3.2784157891,9.8022616881,33.64,-21.44,39.8913925553,134.06
2019-10-02 03:00:00,34.1948171,6.5247867836,34.811756047,-9.1151829,-3.2452132164,9.6756378663,43.31,9.77,44.398299517,135.88,26.4748171,-9.7952132164,28.2287467386,-9.1151829,-3.2452132164,9.6756378663,35.59,-6.55,36.1877133845,134.06,31.5148171,-38.3052132164,49.6031557101,-9.1151829,-3.2452132164,9.6756378663,40.63,-35.06,53.6656361185,135.94,26.0148171,12.5547867836,28.8858681699,-9.1151829,-3.2452132164,9.6756378663,35.13,15.8,38.5195651585,135.13,30.7248171,-35.5652132164,46.9989231467,-9.1151829,-3.2452132164,9.6756378663,39.84,-32.32,51.3011500846,135.94,23.9648171,-25.0452132164,34.6637442249,-9.1151829,-3.2452132164,9.6756378663,33.08,-21.8,39.6172487687,134.06
2019-10-02 03:30:00,33.698633477,6.452769185,34.310874783,-9.091366523,-3.197230815,9.6371795739,42.79,9.65,43.8646395175,135.53,26.288633477,-9.757230815,28.040966518,-9.091366523,-3.197230815,9.6371795739,35.38,-6.5600000000000005,35.9830237751,134.06,31.048633477,-38.257230815,49.2710193767,-9.091366523,-3.197230815,9.6371795739,40.14,-35.06,53.2956208332,135.74,25.828633477,12.532769185,28.708685284,-9.091366523,-3.197230815,9.6371795739,34.92,15.73,38.2993381144,135.01,30.268633477,-35.477230815,46.6350091547,-9.091366523,-3.197230815,9.6371795739,39.36,-32.28,50.9039094766,135.74,23.788633477,-24.917230815,34.4494916391,-9.091366523,-3.197230815,9.6371795739,32.88,-21.72,39.4062533109,134.06
2019-10-02 04:00:00,33.4942001113,6.5287980133,34.124575376,-9.0757998887,-3.1812019867,9.6171820041,42.57,9.71,43.6633599257,135.87,26.1042001113,-9.7612019867,27.8695232768,-9.0757998887,-3.1812019867,9.6171820041,35.18,-6.58,35.7900656607,134.06,30.8542001113,-38.2812019867,49.1673884812,-9.0757998887,-3.1812019867,9.6171820041,39.93,-35.1,53.164037657,135.92,25.6542001113,12.5787980133,28.5720867773,-9.0757998887,-3.1812019867,9.6171820041,34.73,15.76,38.1385697162,135.01,30.0842001113,-35.5412019867,46.5643225549,-9.0757998887,-3.1812019867,9.6171820041,39.16,-32.36,50.8003464555,135.92,23.6442001113,-25.0212019867,34.4254084619,-9.0757998887,-3.1812019867,9.6171820041,32.72,-21.84,39.3393441735,134.06
2019-10-02 04:30:00,33.6713834366,6.6009997689,34.312319369,-9.1286165634,-3.1990002311,9.6729128416,42.8,9.8,43.9076303164,135.68,26.2913834366,-9.6990002311,28.0233375687,-9.1286165634,-3.1990002311,9.6729128416,35.42,-6.5,36.0114759486,134.18,31.0113834366,-38.2790002311,49.2644675333,-9.1286165634,-3.1990002311,9.6729128416,40.14,-35.08,53.3087797647,135.92,25.8213834366,12.6709997689,28.7627898112,-9.1286165634,-3.1990002311,9.6729128416,34.95,15.87,38.3843640041,135.48,30.2713834366,-35.5190002311,46.6685765004,-9.1286165634,-3.1990002311,9.6729128416,39.4,-32.32,50.9602040812,135.92,23.8313834366,-24.9990002311,34.5381651084,-9.1286165634,-3.1990002311,9.6729128416,32.96,-21.8,39.5171051571,134.18
2019-10-02 05:00:00,33.574850045,6.4324729415,34.1854832303,-9.265149955,-3.2175270585,9.8079296521,42.84,9.65,43.9134159455,135.43,26.424850045,-9.6175270585,28.1206245774,-9.265149955,-3.2175270585,9.8079296521,35.69,-6.4,36.2592898441,133.67,30.924850045,-38.1575270585,49.1156107722,-9.265149955,-3.2175270585,9.8079296521,40.19,-34.94,53.2544805627,135.45,25.954850045,12.6124729415,28.8570392549,-9.265149955,-3.2175270585,9.8079296521,35.22,15.83,38.6139521417,134.93,30.134850045,-35.4175270585,46.5028000251,-9.265149955,-3.2175270585,9.8079296521,39.4,-32.2,50.8841822181,135.45,23.894850045,-23.4175270585,33.4566052105,-9.265149955,-3.2175270585,9.8079296521,33.16,-20.2,38.8281547334,133.67
2019-10-02 05:30:00,34.7750666986,6.5864440713,35.3933116478,-9.7949333014,-3.3635559287,10.3563616615,44.57,9.95,45.6671369805,134.36,27.6150666986,-9.4435559287,29.1851444634,-9.7949333014,-3.3635559287,10.3563616615,37.41,-6.08,37.9008509139,133.12,32.0450666986,-37.4535559287,49.2915322487,-9.7949333014,-3.3635559287,10.3563616615,41.84,-34.09,53.9695627183,134.56,27.1050666986,12.5164440713,29.8554184852,-9.7949333014,-3.3635559287,10.3563616615,36.9,15.88,40.1719354774,134.08,31.2050666986,-34.6435559287,46.6254453603,-9.7949333014,-3.3635559287,10.3563616615,41.0,-31.28,51.569743067,134.56,25.0050666986,-22.9235559287,33.9225997974,-9.7949333014,-3.3635559287,10.3563616615,34.8,-19.56,39.9203406799,133.12
2019-10-02 06:00:00,36.7325666677,6.598549663,37.3205347182,-10.6574333323,-3.651450337,11.2656102718,47.39,10.25,48.4858185452,132.93,29.3125666677,-8.251450337,30.4518143518,-10.6574333323,-3.651450337,11.2656102718,39.97,-4.6,40.233827807,131.57,33.8625666677,-36.551450337,49.8265184722,-10.6574333323,-3.651450337,11.2656102718,44.52,-32.9,55.3573879442,133.08,28.7225666677,13.258549663,31.6350276616,-10.6574333323,-3.651450337,11.2656102718,39.38,16.91,42.8571172619,132.52,33.0225666677,-33.771450337,47.2334708357,-10.6574333323,-3.651450337,11.2656102718,43.68,-30.12,53.0580512269,133.08,26.4625666677,-23.451450337,35.3587041271,-10.6574333323,-3.651450337,11.2656102718,37.12,-19.8,42.0705883011,131.57
2019-10-02 06:30:00,41.8290666426,8.3600786902,42.6563211247,-12.6309333574,-4.2599213098,13.3299440001,54.46,12.62,55.9030947265,132.37,33.7390666426,-6.5299213098,34.3651639051,-12.6309333574,-4.2599213098,13.3299440001,46.37,-2.27,46.4255296146,130.88,38.5790666426,-34.4899213098,51.7484207969,-12.6309333574,-4.2599213098,13.3299440001,51.21,-30.23,59.4669403955,132.52,32.9690666426,14.8200786902,36.1468406319,-12.6309333574,-4.2599213098,13.3299440001,45.6,19.08,49.4308243913,131.85,37.6890666426,-31.5399213098,49.145013792,-12.6309333574,-4.2599213098,13.3299440001,50.32,-27.28,57.2389797254,132.52,30.4890666426,-22.4599213098,37.8686050704,-12.6309333574,-4.2599213098,13.3299440001,43.12,-18.2,46.8035725132,130.88
2019-10-02 07:00:00,46.9880166756,10.7263314817,48.1967623203,-14.7219833244,-4.9136685183,15.5203392782,61.71,15.64,63.6610846593,131.91,37.8480166756,-4.9736685183,38.1734167295,-14.7219833244,-4.9136685183,15.5203392782,52.57,-0.06,52.57003424,130.53,43.3380166756,-31.9836685183,53.8622199808,-14.7219833244,-4.9136685183,15.5203392782,58.06,-27.07,64.0605065544,132.03,36.9080166756,16.3063314817,40.3496981565,-14.7219833244,-4.9136685183,15.5203392782,51.63,21.22,55.8206529879,131.53,42.4380166756,-28.9536685183,51.3741197494,-14.7219833244,-4.9136685183,15.5203392782,57.16,-24.04,62.0095734544,132.03,34.1980166756,-21.7136685183,40.5091069399,-14.7219833244,-4.9136685183,15.5203392782,48.92,-16.8,51.7243308318,130.53
2019-10-02 07:30:00,52.0841333341,5.1090614475,52.334113674,-16.7858666659,-5.5909385525,17.692481839,68.87,10.7,69.6962473882,130.3,42.0041333341,-5.4309385525,42.353775637,-16.7858666659,-5.5909385525,17.692481839,58.79,0.16,58.7902177237,128.54,48.6241333341,-25.3809385525,54.8497801664,-16.7858666659,-5.5909385525,17.692481839,65.41,-19.79,68.3382191749,130.41,40.8941333341,15.2590614475,43.6482427757,-16.7858666659,-5.5909385525,17.692481839,57.68,20.85,61.3327392181,129.47,47.4941333341,-24.0709385525,53.2456832425,-16.7858666659,-5.5909385525,17.692481839,64.28,-18.48,66.8836960701,130.41,38.2141333341,-10.9109385525,39.7412703191,-16.7858666659,-5.5909385525,17.692481839,55.0,-5.32,55.2566955219,128.54
2019-10-02 08:00:00,54.7820999833,-4.8791291625,54.9989488987,-17.1479000167,-5.7691291625000005,18.0923554651,71.93,0.89,71.9355058368,132.1,43.5820999833,-17.3091291625,46.8935538354,-17.1479000167,-5.7691291625000005,18.0923554651,60.73,-11.54,61.8167008178,130.32,52.6420999833,-4.7591291625,52.8567876534,-17.1479000167,-5.7691291625000005,18.0923554651,69.79,1.01,69.797307971,132.17,42.5420999833,4.2708708375,42.7559423788,-17.1479000167,-5.7691291625000005,18.0923554651,59.69,10.04,60.5284866819,131.26,50.6520999833,-22.8891291625,55.5836978487,-17.1479000167,-5.7691291625000005,18.0923554651,67.8,-17.12,69.9280658963,132.17,40.4120999833,6.2308708375,40.8896267585,-17.1479000167,-5.7691291625000005,18.0923554651,57.56,12.0,58.7975645754,130.32
2019-10-02 08:30:00,56.0084999684,-3.6345093975,56.1263015642,-16.1915000316,-5.5545093975,17.1177465783,72.2,1.92,72.2255245741,131.43,44.2984999684,-15.7745093975,47.0233159846,-16.1915000316,-5.5545093975,17.1177465783,60.49,-10.22,61.3472778532,129.93,53.8584999684,-3.5345093975,53.9743529422,-16.1915000316,-5.5545093975,17.1177465783,70.05,2.02,70.0791188586,131.58,43.2384999684,5.6354906025,43.6042043139,-16.1915000316,-5.5545093975,17.1177465783,59.43,11.19,60.4743003267,130.87,51.8084999684,-21.5945093975,56.12881172,-16.1915000316,-5.5545093975,17.1177465783,68.0,-16.04,69.8661692094,131.58,41.0484999684,7.0054906025,41.6420010115,-16.1915000316,-5.5545093975,17.1177465783,57.24,12.56,58.6018020201,129.93
2019-10-02 09:00:00,55.9725999734,-3.5091609236,56.082494222,-13.9174000266,-4.9491609236,14.7711955288,69.89,1.44,69.9048331662,131.43,43.7625999734,-14.449160923600001,46.0862605103,-13.9174000266,-4.9491609236,14.7711955288,57.68,-9.5,58.457098799,129.58,53.9025999734,-3.3991609236,54.0096711606,-13.9174000266,-4.9491609236,14.7711955288,67.82,1.55,67.8377100144,131.4,42.7525999734,6.8408390764,43.2964419295,-13.9174000266,-4.9491609236,14.7711955288,56.67,11.79,57.8834432286,130.51,51.8825999734,-21.4691609236,56.1491678546,-13.9174000266,-4.9491609236,14.7711955288,65.8,-16.52,67.8420990241,131.4,40.5625999734,7.8508390764,41.3153747508,-13.9174000266,-4.9491609236,14.7711955288,54.48,12.8,55.9634738021,129.58
2019-10-02 09:30:00,56.5984999772,-2.732875742,56.6644404321,-12.0215000228,-4.472875742,12.8266550668,68.62,1.74,68.6420570787,131.7,43.7084999772,-13.692875742,45.803141992,-12.0215000228,-4.472875742,12.8266550668,55.73,-9.22,56.4875322527,129.84,54.5784999772,-2.6628757419999998,54.6434219918,-12.0215000228,-4.472875742,12.8266550668,66.6,1.81,66.6245908055,131.71,42.7484999772,7.647124258,43.4270970675,-12.0215000228,-4.472875742,12.8266550668,54.77,12.12,56.0949846243,130.79,52.5784999772,-20.832875742,56.5553478597,-12.0215000228,-4.472875742,12.8266550668,64.6,-16.36,66.6393997572,131.71,40.5784999772,7.087124258,41.1927419656,-12.0215000228,-4.472875742,12.8266550668,52.6,11.56,53.8553024316,129.84
2019-10-02 10:00:00,56.5952333138,-2.2187842709,56.6387097089,-9.7447666862,-3.8587842709,10.4809681717,66.34,1.6400000000000001,66.3602682333,131.45,42.9152333138,-13.3387842709,44.9404096133,-9.7447666862,-3.8587842709,10.4809681717,52.66,-9.48,53.5065042775,129.94,54.6252333138,-2.1487842709000002,54.6674801727,-9.7447666862,-3.8587842709,10.4809681717,64.37,1.71,64.3927092146,131.56,42.0452333138,7.9612157291,42.7923194078,-9.7447666862,-3.8587842709,10.4809681717,51.79,11.82,53.121714016,130.9,52.6552333138,-20.3387842709,56.4467868081,-9.7447666862,-3.8587842709,10.4809681717,62.4,-16.48,64.5395258737,131.56,39.8952333138,9.0212157291,40.9024690501,-9.7447666862,-3.8587842709,10.4809681717,49.64,12.88,51.2837596126,129.94
2019-10-02 10:30:00,56.7564499848,-2.4033638104,56.8073126673,-8.2135500152,-3.4733638104,8.917772144,64.97,1.07,64.9788103923,131.99,42.1464499848,-12.8633638104,44.0657392408,-8.2135500152,-3.4733638104,8.917772144,50.36,-9.39,51.2279386663,130.39,54.8364499848,-2.3633638104,54.8873549684,-8.2135500152,-3.4733638104,8.917772144,63.05,1.11,63.0597700598,132.2,41.3164499848,8.5266361896,42.1871137204,-8.2135500152,-3.4733638104,8.917772144,49.53,12.0,50.9629365323,131.35,52.8664499848,-20.6733638104,56.7648615362,-8.2135500152,-3.4733638104,8.917772144,61.08,-17.2,63.4555466449,132.2,39.2264499848,7.9266361896,40.0193195806,-8.2135500152,-3.4733638104,8.917772144,47.44,11.4,48.7905072734,130.39
2019-10-02 11:00:00,56.7871333194,-2.1462299979,56.8276764776,-6.9528666806,-3.1462299979,7.6315868781,63.74,1.0,63.747843885099996,131.79,41.4071333194,-12.4362299979,43.2343671897,-6.9528666806,-3.1462299979,7.6315868781,48.36,-9.29,49.2442250421,130.14,54.9071333194,-2.0962299979,54.9471334062,-6.9528666806,-3.1462299979,7.6315868781,61.86,1.05,61.8689106094,132.0,40.6471333194,8.8337700021,41.595972636,-6.9528666806,-3.1462299979,7.6315868781,47.6,11.98,49.0844211538,131.07,52.9671333194,-20.3462299979,56.7405171567,-6.9528666806,-3.1462299979,7.6315868781,59.92,-17.2,62.3397658,132.0,38.5671333194,9.4937700021,39.7184521518,-6.9528666806,-3.1462299979,7.6315868781,45.52,12.64,47.2423538787,130.14
2019-10-02 11:30:00,56.3602666557,-2.1677511895,56.4019397071,-6.6697333443,-3.0677511895,7.3414194979000005,63.03,0.9,63.0364251842,131.47,41.6202666557,-11.4977511895,43.1792181369,-6.6697333443,-3.0677511895,7.3414194979000005,48.29,-8.43,49.0202917168,129.59,54.5002666557,-2.1177511895,54.5413965319,-6.6697333443,-3.0677511895,7.3414194979000005,61.17,0.9500000000000001,61.1773765374,131.49,40.8402666557,9.6222488105,41.9584920211,-6.6697333443,-3.0677511895,7.3414194979000005,47.51,12.69,49.1755650705,130.52,52.5302666557,-20.2277511895,56.2902374583,-6.6697333443,-3.0677511895,7.3414194979000005,59.2,-17.16,61.6368850608,131.49,38.7302666557,7.4922488105,39.4482870029,-6.6697333443,-3.0677511895,7.3414194979000005,45.4,10.56,46.6119469664,129.59
2019-10-02 12:00:00,56.2444500006,-1.7179753206,56.2706814876,-5.8855499994,-2.9179753206,6.5691916372,62.13,1.2,62.141587524,131.59,41.4444500006,-11.0179753206,42.8840088613,-5.8855499994,-2.9179753206,6.5691916372,47.33,-8.1,48.0181101252,129.71,54.4044500006,-1.6979753206,54.4309406501,-5.8855499994,-2.9179753206,6.5691916372,60.29,1.22,60.3023424089,131.6,40.6744500006,10.1320246794,41.9174045828,-5.8855499994,-2.9179753206,6.5691916372,46.56,13.05,48.3542769566,130.66,52.4744500006,-19.9579753206,56.1416839947,-5.8855499994,-2.9179753206,6.5691916372,58.36,-17.04,60.7968025475,131.6,38.5944500006,7.9220246794,39.3991122472,-5.8855499994,-2.9179753206,6.5691916372,44.48,10.84,45.7818304571,129.71
2019-10-02 12:30:00,56.4551333362,-2.4280794039,56.507323858,-5.7648666638,-2.9180794039,6.4613369405,62.22,0.49,62.221929414,131.34,40.9651333362,-10.6580794039,42.328912174,-5.7648666638,-2.9180794039,6.4613369405,46.73,-7.74,47.3666602158,129.43,54.6251333362,-2.3780794039,54.6768731151,-5.7648666638,-2.9180794039,6.4613369405,60.39,0.54,60.3924142587,131.39,40.2251333362,10.4019205961,41.5483008558,-5.7648666638,-2.9180794039,6.4613369405,45.99,13.32,47.8800845864,130.37,52.7151333362,-20.5580794039,56.5819751461,-5.7648666638,-2.9180794039,6.4613369405,58.48,-17.64,61.0825670711,131.39,38.1151333362,7.8419205961,38.9134823406,-5.7648666638,-2.9180794039,6.4613369405,43.88,10.76,45.1799955733,129.43
2019-10-02 13:00:00,56.1322166659,-3.0498970906,56.2150124085,-8.5977833341,-3.6398970906,9.3365266074,64.73,0.59,64.7326888056,131.67,42.2722166659,-11.8798970906,43.9098195934,-8.5977833341,-3.6398970906,9.3365266074,50.87,-8.24,51.5330427978,129.8,54.2222166659,-2.9998970906,54.3051393766,-8.5977833341,-3.6398970906,9.3365266074,62.82,0.64,62.8232600237,131.7,41.4522166659,9.3501029094,42.4936547137,-8.5977833341,-3.6398970906,9.3365266074,50.05,12.99,51.7082449905,130.69,52.2822166659,-21.1998970906,56.4168930033,-8.5977833341,-3.6398970906,9.3365266074,60.88,-17.56,63.3618812852,131.7,39.3222166659,8.0801029094,40.1438013464,-8.5977833341,-3.6398970906,9.3365266074,47.92,11.72,49.332390982,129.8
2019-10-02 13:30:00,57.4225499883,-2.6071268994,57.4817045488,-9.8374500117,-3.7171268994,10.5162947428,67.26,1.11,67.2691586093,131.82,42.7525499883,-12.1371268994,44.441988928,-9.8374500117,-3.7171268994,10.5162947428,52.59,-8.42,53.2597831389,129.93,55.4425499883,-2.5271268994,55.5001145906,-9.8374500117,-3.7171268994,10.5162947428,65.28,1.19,65.2908454532,132.0,41.8525499883,9.1728731006,42.8459746236,-9.8374500117,-3.7171268994,10.5162947428,51.69,12.89,53.2729593696,130.93,53.4825499883,-20.7571268994,57.3693426001,-9.8374500117,-3.7171268994,10.5162947428,63.32,-17.04,65.5727382378,132.0,39.7225499883,7.6028731006,40.443598467,-9.8374500117,-3.7171268994,10.5162947428,49.56,11.32,50.8363649369,129.93
2019-10-02 14:00:00,57.8287333406,-3.24778337,57.9198627122,-9.1412666594,-3.54778337,9.8055863149,66.97,0.30000000000000004,66.9706719393,132.03,42.3387333406,-12.45778337,44.1334873694,-9.1412666594,-3.54778337,9.8055863149,51.48,-8.91,52.2453682158,130.17,55.8487333406,-3.15778337,55.9379353531,-9.1412666594,-3.54778337,9.8055863149,64.99,0.39,64.9911701695,132.22,41.4987333406,8.94221663,42.4512438821,-9.1412666594,-3.54778337,9.8055863149,50.64,12.49,52.1575469132,131.12,53.8987333406,-21.50778337,58.0315276485,-9.1412666594,-3.54778337,9.8055863149,63.04,-17.96,65.54847976880001,132.22,39.3787333406,8.25221663,40.2341113835,-9.1412666594,-3.54778337,9.8055863149,48.52,11.8,49.9342607836,130.17
2019-10-02 14:30:00,56.1335666793,-5.2102574435,56.3748533547,-9.4564333207,-3.8402574435,10.2064542511,65.59,-1.37,65.6043062611,132.3,42.5335666793,-12.8602574435,44.4352395738,-9.4564333207,-3.8402574435,10.2064542511,51.99,-9.02,52.766660876,130.36,54.2235666793,-5.0702574435,54.4601018542,-9.4564333207,-3.8402574435,10.2064542511,63.68,-1.23,63.6918778181,132.36,41.6735666793,8.5397425565,42.5395505701,-9.4564333207,-3.8402574435,10.2064542511,51.13,12.38,52.6074262818,131.28,52.3035666793,-23.4402574435,57.3158682774,-9.4564333207,-3.8402574435,10.2064542511,61.76,-19.6,64.795506017,132.36,39.5435666793,7.3197425565,40.2153241541,-9.4564333207,-3.8402574435,10.2064542511,49.0,11.16,50.2548067353,130.36
2019-10-02 15:00:00,56.3306000173,-6.1317387031,56.6633454522,-10.9093999827,-4.0717387031,11.6444864227,67.24,-2.06,67.2715482206,132.56,41.2906000173,-13.3917387031,43.4079752498,-10.9093999827,-4.0717387031,11.6444864227,52.2,-9.32,53.0254882109,130.61,54.3706000173,-5.9617387031,54.6964758884,-10.9093999827,-4.0717387031,11.6444864227,65.28,-1.8900000000000001,65.3073541035,132.6,40.4206000173,8.0982612969,41.2238613159,-10.9093999827,-4.0717387031,11.6444864227,51.33,12.17,52.7529885409,131.54,52.4906000173,-24.4317387031,57.8979528674,-10.9093999827,-4.0717387031,11.6444864227,63.4,-20.36,66.5889600459,132.6,38.3306000173,6.7682612969000004,38.9235694493,-10.9093999827,-4.0717387031,11.6444864227,49.24,10.84,50.4190757551,130.61
2019-10-02 15:30:00,56.6180833621,-6.2282799446,56.9596246008,-11.5919166379,-4.0982799446,12.2950571306,68.21,-2.13,68.2432487503,132.8,41.8180833621,-13.5982799446,43.9734614686,-11.5919166379,-4.0982799446,12.2950571306,53.41,-9.5,54.2483004342,130.61,54.6080833621,-6.0482799446,54.942009963,-11.5919166379,-4.0982799446,12.2950571306,66.2,-1.9500000000000002,66.2287135614,133.01,40.9480833621,7.9917200554,41.7206558011,-11.5919166379,-4.0982799446,12.2950571306,52.54,12.09,53.9130754085,131.54,52.7280833621,-24.5382799446,58.158214877,-11.5919166379,-4.0982799446,12.2950571306,64.32,-20.44,67.4896732841,133.01,38.8080833621,5.9817200554,39.2663763169,-11.5919166379,-4.0982799446,12.2950571306,50.4,10.08,51.398116697,130.61
2019-10-02 16:00:00,57.1049999831,-6.4748613698,57.4709044024,-12.8350000169,-4.5948613698,13.6326804569,69.94,-1.88,69.9652628095,132.41,43.2749999831,-13.7848613698,45.4174859115,-12.8350000169,-4.5948613698,13.6326804569,56.11,-9.19,56.8576133864,130.47,55.0549999831,-6.2848613698,55.4125663147,-12.8350000169,-4.5948613698,13.6326804569,67.89,-1.69,67.9110315045,132.47,42.3249999831,7.7151386302,43.0224242419,-12.8350000169,-4.5948613698,13.6326804569,55.16,12.31,56.5169151671,131.41,53.1649999831,-24.6348613698,58.5951671891,-12.8350000169,-4.5948613698,13.6326804569,66.0,-20.04,68.975369517,132.47,40.1649999831,6.7251386302,40.7241293736,-12.8350000169,-4.5948613698,13.6326804569,53.0,11.32,54.1954093997,130.47
2019-10-02 16:30:00,59.2312666607,-6.5225155988,59.5893124643,-14.1887333393,-4.9225155988000004,15.0183658763,73.42,-1.6,73.4374318723,132.41,44.8212666607,-13.8225155988,46.9042416264,-14.1887333393,-4.9225155988000004,15.0183658763,59.01,-8.9,59.6773834882,130.47,57.0812666607,-6.2925155988,57.4270559593,-14.1887333393,-4.9225155988000004,15.0183658763,71.27,-1.37,71.2831663158,132.47,43.8112666607,7.6874844012,44.4806081662,-14.1887333393,-4.9225155988000004,15.0183658763,58.0,12.61,59.3549669362,131.41,55.0912666607,-24.6025155988,60.3351592031,-14.1887333393,-4.9225155988000004,15.0183658763,69.28,-19.68,72.0209747226,132.47,41.5712666607,7.2774844012,42.203459467,-14.1887333393,-4.9225155988000004,15.0183658763,55.76,12.2,57.0790469437,130.47
2019-10-02 17:00:00,60.0853000293,-7.4261186242,60.5424687094,-15.5246999707,-5.3661186242,16.4259410162,75.61,-2.06,75.6380572199,132.01,46.0153000293,-12.9261186242,47.7963636637,-15.5246999707,-5.3661186242,16.4259410162,61.54,-7.5600000000000005,62.0026225252,129.53,57.8553000293,-7.1661186242,58.2974184473,-15.5246999707,-5.3661186242,16.4259410162,73.38,-1.8,73.4020735402,132.16,44.9053000293,8.3738813758,45.6794030173,-15.5246999707,-5.3661186242,16.4259410162,60.43,13.74,61.9723527067,130.47,55.8753000293,-25.2461186242,61.314073906,-15.5246999707,-5.3661186242,16.4259410162,71.4,-19.88,74.1159523989,132.16,42.6353000293,8.0738813758,43.3930451692,-15.5246999707,-5.3661186242,16.4259410162,58.16,13.44,59.6927064221,129.53
2019-10-02 17:30:00,60.5751000184,-7.8005222193,61.0752886947,-16.1548999816,-5.5905222193,17.0948744394,76.73,-2.21,76.7618199367,131.53,46.3251000184,-13.5405222193,48.2634502879,-16.1548999816,-5.5905222193,17.0948744394,62.48,-7.95,62.9837510791,129.42,58.3151000184,-7.5205222193,58.7980369112,-16.1548999816,-5.5905222193,17.0948744394,74.47,-1.9300000000000002,74.4950052017,131.61,45.1851000184,7.6394777807,45.826355784,-16.1548999816,-5.5905222193,17.0948744394,61.34,13.23,62.7505258942,130.3,56.2851000184,-25.4705222193,61.7799319052,-16.1548999816,-5.5905222193,17.0948744394,72.44,-19.88,75.1183599395,131.61,42.8851000184,6.3694777807000005,43.3555307982,-16.1548999816,-5.5905222193,17.0948744394,59.04,11.96,60.2392164624,129.42
2019-10-02 18:00:00,60.8808166722,-7.6917952704,61.3647908263,-16.6291833278,-5.6917952704,17.5762985737,77.51,-2.0,77.5357988287,131.29,46.2708166722,-14.1917952704,48.3983008845,-16.6291833278,-5.6917952704,17.5762985737,62.9,-8.5,63.4717259888,129.23,58.5908166722,-7.4017952704,59.0565015179,-16.6291833278,-5.6917952704,17.5762985737,75.22,-1.71,75.2394344742,131.39,45.1508166722,6.9782047296,45.6868863834,-16.6291833278,-5.6917952704,17.5762985737,61.78,12.67,63.0658172071,130.07,56.5708166722,-25.2917952704,61.9671865341,-16.6291833278,-5.6917952704,17.5762985737,73.2,-19.6,75.7786249545,131.39,42.8108166722,4.6682047296,43.0645812651,-16.6291833278,-5.6917952704,17.5762985737,59.44,10.36,60.3360853884,129.23
2019-10-02 18:30:00,61.3839333594,-7.6772077278,61.8621596225,-18.1460666406,-6.0872077278,19.1398493319,79.53,-1.5899999999999999,79.5458924144,130.83,46.4739333594,-15.1972077278,48.8956194829,-18.1460666406,-6.0872077278,19.1398493319,64.62,-9.11,65.2589955485,128.74,59.0339333594,-7.3672077278,59.4918569015,-18.1460666406,-6.0872077278,19.1398493319,77.18,-1.28,77.190613419,130.98,45.3039333594,5.9127922722,45.6881548137,-18.1460666406,-6.0872077278,19.1398493319,63.45,12.0,64.5747822296,129.64,56.9339333594,-25.0872077278,62.2160811957,-18.1460666406,-6.0872077278,19.1398493319,75.08,-19.0,77.4467972224,130.98,42.9739333594,5.1127922722,43.2770099845,-18.1460666406,-6.0872077278,19.1398493319,61.12,11.2,62.1377051395,128.74
2019-10-02 19:00:00,62.429599993,-7.6269356196,62.8937604396,-19.280400007,-6.4269356196,20.3233689601,81.71,-1.2,81.7188111759,130.51,47.229599993,-20.2269356196,51.3786340813,-19.280400007,-6.4269356196,20.3233689601,66.51,-13.8,67.926578745,129.02,60.009599993,-7.3169356196,60.4540291311,-19.280400007,-6.4269356196,20.3233689601,79.29,-0.89,79.2949947979,130.69,46.069599993,1.0930643804,46.0825653936,-19.280400007,-6.4269356196,20.3233689601,65.35,7.52,65.7812503682,129.94,57.919599993,-24.9069356196,63.0478826394,-19.280400007,-6.4269356196,20.3233689601,77.2,-18.48,79.3810455965,130.69,44.439599993,13.6130643804,46.4778825826,-19.280400007,-6.4269356196,20.3233689601,63.72,20.04,66.7970059209,129.02
