Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-02 19:30:00,63.4919999666,-20.248857222,66.6427061167,-19.9080000334,-6.628857222,20.982616934,83.4,-13.62,84.5048187975,131.15,47.9419999666,-25.808857222,54.4475203466,-19.9080000334,-6.628857222,20.982616934,67.85,-19.18,70.5088285252,129.02,61.9019999666,-1.308857222,61.915835673,-19.9080000334,-6.628857222,20.982616934,81.81,5.32,81.9827939265,131.23,46.7919999666,-4.388857222,46.9973757628,-19.9080000334,-6.628857222,20.982616934,66.7,2.24,66.737602594,129.86,59.8119999666,-18.108857222,62.4932480344,-19.9080000334,-6.628857222,20.982616934,79.72,-11.48,80.5423416595,131.23,45.2519999666,21.771142778,50.2167916024,-19.9080000334,-6.628857222,20.982616934,65.16,28.4,71.080135059,129.02
2019-10-02 20:00:00,62.4129499657,-20.3974400297,65.6614946768,-19.3570500343,-6.4474400297,20.4025701559,81.77,-13.95,82.9514038459,131.46,46.8029499657,-29.7774400297,55.4726244216,-19.3570500343,-6.4474400297,20.4025701559,66.16,-23.33,70.152936503,129.76,60.9129499657,-0.6074400297,60.9159786666,-19.3570500343,-6.4474400297,20.4025701559,80.27,5.84,80.48216262,131.59,45.7429499657,-7.9974400297,46.4368013389,-19.3570500343,-6.4474400297,20.4025701559,65.1,-1.55,65.1184497666,130.68,58.8429499657,-17.4074400297,61.3637656036,-19.3570500343,-6.4474400297,20.4025701559,78.2,-10.96,78.9643058603,131.59,44.2829499657,24.0325599703,50.383961698,-19.3570500343,-6.4474400297,20.4025701559,63.64,30.48,70.5625963241,129.76
2019-10-02 20:30:00,59.2300166327,-22.7660307988,63.4546060475,-18.3799833673,-6.1260307988000005,19.3740042823,77.61,-16.64,79.3738099123,132.11,44.4700166327,-30.9860307988,54.2007055671,-18.3799833673,-6.1260307988000005,19.3740042823,62.85,-24.86,67.5880322246,130.34,57.8900166327,-2.7960307988,57.9575000665,-18.3799833673,-6.1260307988000005,19.3740042823,76.27,3.33,76.34266042,132.19,43.5100166327,-9.0660307988,44.4445099177,-18.3799833673,-6.1260307988000005,19.3740042823,61.89,-2.94,61.9597909938,131.26,55.9000166327,-19.8060307988,59.3050648388,-18.3799833673,-6.1260307988000005,19.3740042823,74.28,-13.68,75.5292049475,132.19,42.1000166327,24.0339692012,48.4772428675,-18.3799833673,-6.1260307988000005,19.3740042823,60.48,30.16,67.5829564313,130.34
2019-10-02 21:00:00,56.1199333011,-24.8303221398,61.3676772518,-17.5100666989,-5.8403221398,18.4583801699,73.63,-18.99,76.0394437118,132.44,42.2999333011,-31.5503221398,52.7703248465,-17.5100666989,-5.8403221398,18.4583801699,59.81,-25.71,65.1017680251,130.54,54.8899333011,-4.7403221398,55.0942413669,-17.5100666989,-5.8403221398,18.4583801699,72.4,1.1,72.4083558714,132.48,41.4199333011,-9.5903221398,42.5157047856,-17.5100666989,-5.8403221398,18.4583801699,58.93,-3.75,59.0491947447,131.48,53.0099333011,-21.8803221398,57.3480734247,-17.5100666989,-5.8403221398,18.4583801699,70.52,-16.04,72.3211725569,132.48,40.0499333011,23.5596778602,46.4656386839,-17.5100666989,-5.8403221398,18.4583801699,57.56,29.4,64.6336878106,130.54
2019-10-02 21:30:00,53.0681166347,-26.1288488414,59.1518532671,-16.3818833653,-5.4688488414,17.2706227521,69.45,-20.66,72.4578367052,133.23,39.8481166347,-33.4888488414,52.0516608386,-16.3818833653,-5.4688488414,17.2706227521,56.23,-28.02,62.8246233574,131.13,51.9581166347,-5.8788488414,52.2896428361,-16.3818833653,-5.4688488414,17.2706227521,68.34,-0.41000000000000003,68.3412298689,133.32,39.0781166347,-11.3188488414,40.684340216,-16.3818833653,-5.4688488414,17.2706227521,55.46,-5.85,55.7676797079,132.08,50.1381166347,-23.2288488414,55.2576705822,-16.3818833653,-5.4688488414,17.2706227521,66.52,-17.76,68.8500399419,133.32,37.7381166347,22.8111511586,44.0966445925,-16.3818833653,-5.4688488414,17.2706227521,54.12,28.28,61.0633507106,131.13
2019-10-02 22:00:00,49.8522333031,-27.433660557,56.9021168048,-15.1177666969,-5.053660557,15.9400864153,64.97,-22.38,68.7165576844,133.62,37.3022333031,-35.353660557,51.3939483225,-15.1177666969,-5.053660557,15.9400864153,52.42,-30.3,60.5470593836,131.65,48.8722333031,-7.033660557,49.3757791722,-15.1177666969,-5.053660557,15.9400864153,63.99,-1.98,64.0206255827,133.73,36.6522333031,-12.963660557,38.8772774399,-15.1177666969,-5.053660557,15.9400864153,51.77,-7.91,52.3708029345,132.6,47.1622333031,-24.613660557,53.1987644232,-15.1177666969,-5.053660557,15.9400864153,62.28,-19.56,65.2793382319,133.73,35.3622333031,21.426339443,41.3470139927,-15.1177666969,-5.053660557,15.9400864153,50.48,26.48,57.0036911086,131.65
2019-10-02 22:30:00,46.8621666388,-28.292299345099998,54.7404499827,-13.9578333612,-4.6722993451,14.7190860216,60.82,-23.62,65.245511723,134.67,34.8621666388,-37.2422993451,51.0133269182,-13.9578333612,-4.6722993451,14.7190860216,48.82,-32.57,58.6872839719,132.87,45.9821666388,-7.5522993451,46.5982496902,-13.9578333612,-4.6722993451,14.7190860216,59.94,-2.88,60.0091493024,134.86,34.3321666388,-14.4422993451,37.2461766694,-13.9578333612,-4.6722993451,14.7190860216,48.29,-9.77,49.268417876,133.9,44.3621666388,-25.5122993451,51.1749865341,-13.9578333612,-4.6722993451,14.7190860216,58.32,-20.84,61.9316397329,134.86,33.1221666388,21.1677006549,39.3083893572,-13.9578333612,-4.6722993451,14.7190860216,47.08,25.84,53.7050463178,132.87
2019-10-02 23:00:00,43.493333308,-28.4445169814,51.9688424784,-12.656666692,-4.2445169814,13.3494245628,56.15,-24.2,61.1429677068,135.48,32.283333308,-39.3745169814,50.9172485215,-12.656666692,-4.2445169814,13.3494245628,44.94,-35.13,57.0413928652,133.73,42.733333308,-7.5245169814,43.3907378529,-12.656666692,-4.2445169814,13.3494245628,55.39,-3.2800000000000002,55.487030016,135.54,31.873333308,-16.2445169814,35.7742045072,-12.656666692,-4.2445169814,13.3494245628,44.53,-12.0,46.1185526659,134.82,41.183333308,-25.844516981399998,48.62104483,-12.656666692,-4.2445169814,13.3494245628,53.84,-21.6,58.0112540806,135.54,30.703333308,19.7554830186,36.5099135239,-12.656666692,-4.2445169814,13.3494245628,43.36,24.0,49.5589507556,133.73
2019-10-02 23:30:00,40.7008666441,-29.441962792200002,50.2333526518,-11.2791333559,-3.7919627922,11.8994886898,51.98,-25.65,57.9641518527,135.65,30.0608666441,-39.7419627922,49.8305058169,-11.2791333559,-3.7919627922,11.8994886898,41.34,-35.95,54.7850171123,133.89,40.0508666441,-8.4919627922,40.9412426657,-11.2791333559,-3.7919627922,11.8994886898,51.33,-4.7,51.5447271794,135.78,29.7408666441,-16.6219627922,34.0706441942,-11.2791333559,-3.7919627922,11.8994886898,41.02,-12.83,42.9796382023,134.91,38.5608666441,-26.8719627922,47.0004555366,-11.2791333559,-3.7919627922,11.8994886898,49.84,-23.08,54.9246028661,135.78,28.5608666441,19.4880372078,34.5761000935,-11.2791333559,-3.7919627922,11.8994886898,39.84,23.28,46.1430818217,133.89
2019-10-03 00:00:00,38.495166646,-30.8578313891,49.3364329187,-10.354833354,-3.4878313891,10.9264606158,48.85,-27.37,55.9949944191,136.3,28.315166646,-39.4278313891,48.5417608893,-10.354833354,-3.4878313891,10.9264606158,38.67,-35.94,52.7925420869,134.29,37.955166646,-9.7478313891,39.1869224603,-10.354833354,-3.4878313891,10.9264606158,48.31,-6.26,48.7138963746,136.39,28.065166646,-16.2078313891,32.4090631954,-10.354833354,-3.4878313891,10.9264606158,38.42,-12.72,40.4709130117,135.35,36.525166646,-28.3278313891,46.2228712838,-10.354833354,-3.4878313891,10.9264606158,46.88,-24.84,53.0543117946,136.39,26.885166646000002,20.0321686109,33.5276000459,-10.354833354,-3.4878313891,10.9264606158,37.24,23.52,44.0455219063,134.29
2019-10-03 00:30:00,37.6439499803,-12.2141083579,39.5758943436,-9.8560500197,-3.3241083579,10.4015103887,47.5,-8.89,48.3247565954,134.7,27.6839499803,-27.1941083579,38.8061930095,-9.8560500197,-3.3241083579,10.4015103887,37.54,-23.87,44.4862731638,133.38,35.7839499803,-28.9841083579,46.0496429247,-9.8560500197,-3.3241083579,10.4015103887,45.64,-25.66,52.3588120568,134.79,27.3439499803,-4.5741083579,27.7238898388,-9.8560500197,-3.3241083579,10.4015103887,37.2,-1.25,37.2209954193,134.42,34.8639499803,-28.4841083579,45.0204335516,-9.8560500197,-3.3241083579,10.4015103887,44.72,-25.16,51.3118309944,134.79,25.7839499803,1.9958916421000001,25.8610838913,-9.8560500197,-3.3241083579,10.4015103887,35.64,5.32,36.0348719992,133.38
2019-10-03 01:00:00,36.5540499807,-9.3018745476,37.7190063508,-9.635950019300001,-3.2518745476,10.1698682807,46.19,-6.05,46.5845317675,134.7,27.0540499807,-25.3218745476,37.0556196948,-9.635950019300001,-3.2518745476,10.1698682807,36.69,-22.07,42.8163636943,133.38,34.5440499807,-32.1218745476,47.1710315079,-9.635950019300001,-3.2518745476,10.1698682807,44.18,-28.87,52.7764085553,134.99,26.7140499807,-2.7918745476,26.859542622,-9.635950019300001,-3.2518745476,10.1698682807,36.35,0.46,36.352910475,134.32,33.7640499807,-28.5718745476,44.2307934166,-9.635950019300001,-3.2518745476,10.1698682807,43.4,-25.32,50.2460187478,134.99,25.0840499807,-0.9718745476,25.102870425,-9.635950019300001,-3.2518745476,10.1698682807,34.72,2.2800000000000002,34.7947812179,133.38
2019-10-03 01:30:00,37.0707166473,-9.3226912076,38.2249997265,-9.6992833527,-3.2726912076,10.2365328748,46.77,-6.05,47.1596798123,134.7,27.2707166473,-25.4626912076,37.3100607074,-9.6992833527,-3.2726912076,10.2365328748,36.97,-22.19,43.1181748222,133.38,35.0207166473,-32.1326912076,47.5285223706,-9.6992833527,-3.2726912076,10.2365328748,44.72,-28.86,53.2238480383,134.79,26.9307166473,-2.9826912076000003,27.0953860643,-9.6992833527,-3.2726912076,10.2365328748,36.63,0.29,36.6311479482,134.32,34.1807166473,-28.5526912076,44.5373726854,-9.6992833527,-3.2726912076,10.2365328748,43.88,-25.28,50.6412164151,134.79,25.3007166473,-1.2726912075999999,25.3327062466,-9.6992833527,-3.2726912076,10.2365328748,35.0,2.0,35.0570962859,133.38
2019-10-03 02:00:00,36.4394166463,-9.5673509885,37.6744647003,-10.2005833537,-3.4373509885,10.7641665992,46.64,-6.13,47.0411149953,135.09,27.1494166463,-25.6873509885,37.3755377893,-10.2005833537,-3.4373509885,10.7641665992,37.35,-22.25,43.4751078205,133.56,34.4094166463,-32.4773509885,47.315814282,-10.2005833537,-3.4373509885,10.7641665992,44.61,-29.04,53.2294439197,135.26,26.7994166463,-3.0773509885,26.9755226397,-10.2005833537,-3.4373509885,10.7641665992,37.0,0.36,37.0017513099,134.61,33.5994166463,-28.9173509885,44.3298317971,-10.2005833537,-3.4373509885,10.7641665992,43.8,-25.48,50.6721856643,135.26,25.1994166463,-1.1973509885,25.2278466917,-10.2005833537,-3.4373509885,10.7641665992,35.4,2.24,35.470799258,133.56
2019-10-03 02:30:00,35.8788333133,-9.5416664229,37.1259219151,-10.0311666867,-3.3816664229,10.5858383179,45.91,-6.16,46.3214172927,135.09,26.5988333133,-26.0616664229,37.2385336764,-10.0311666867,-3.3816664229,10.5858383179,36.63,-22.68,43.0829351368,133.88,33.8788333133,-32.4916664229,46.9412796332,-10.0311666867,-3.3816664229,10.5858383179,43.91,-29.11,52.6828264238,135.18,26.2688333133,-3.4116664228999998,26.4894520785,-10.0311666867,-3.3816664229,10.5858383179,36.3,-0.03,36.3000123967,135.0,33.0888333133,-28.9416664229,43.9601062939,-10.0311666867,-3.3816664229,10.5858383179,43.12,-25.56,50.1263204315,135.18,24.6888333133,-2.1416664229,24.7815501016,-10.0311666867,-3.3816664229,10.5858383179,34.72,1.24,34.7421358008,133.88
2019-10-03 03:00:00,35.1121166514,-9.1046928418,36.2733534084,-10.0078833486,-3.3746928418,10.5615472775,45.12,-5.73,45.4823845021,135.28,25.9621166514,-26.9646928418,37.431619803,-10.0078833486,-3.3746928418,10.5615472775,35.97,-23.59,43.0154507125,134.28,33.1321166514,-32.1346928418,46.155992437,-10.0078833486,-3.3746928418,10.5615472775,43.14,-28.76,51.8478273412,135.37,25.6521166514,-4.1846928418000005,25.9912051063,-10.0078833486,-3.3746928418,10.5615472775,35.66,-0.81,35.6691981968,135.25,32.3121166514,-28.5746928418,43.1345100065,-10.0078833486,-3.3746928418,10.5615472775,42.32,-25.2,49.2546688142,135.37,24.072116651400002,-3.3746928418,24.3075163655,-10.0078833486,-3.3746928418,10.5615472775,34.08,0.0,34.08,134.28
2019-10-03 03:30:00,34.7362999888,-8.9675110941,35.8751556392,-9.9837000112,-3.3675110941,10.5363369765,44.72,-5.6,45.0692622527,135.1,25.6962999888,-26.9075110941,37.2063702394,-9.9837000112,-3.3675110941,10.5363369765,35.68,-23.54,42.7456898412,134.11,32.7962999888,-31.9375110941,45.7777446784,-9.9837000112,-3.3675110941,10.5363369765,42.78,-28.57,51.4429130202,135.11,25.3862999888,-4.1875110940999996,25.7293504832,-9.9837000112,-3.3675110941,10.5363369765,35.37,-0.8200000000000001,35.3795039536,135.09,31.9762999888,-28.4075110941,42.7723093547,-9.9837000112,-3.3675110941,10.5363369765,41.96,-25.04,48.8635160421,135.11,23.8562999888,-3.3675110941,24.0928034924,-9.9837000112,-3.3675110941,10.5363369765,33.84,0.0,33.84,134.11
2019-10-03 04:00:00,34.35954998,-9.0215703428,35.5241805856,-10.00045002,-3.3715703428,10.553505918799999,44.36,-5.65,44.7183642366,135.28,25.48954998,-26.9215703428,37.0740894413,-10.00045002,-3.3715703428,10.553505918799999,35.49,-23.55,42.5927529047,134.27,32.41954998,-32.0515703428,45.5887089348,-10.00045002,-3.3715703428,10.553505918799999,42.42,-28.68,51.2054567405,135.3,25.19954998,-4.1515703428,25.5392414826,-10.00045002,-3.3715703428,10.553505918799999,35.2,-0.78,35.2086409848,135.26,31.59954998,-28.5315703428,42.5744297104,-10.00045002,-3.3715703428,10.553505918799999,41.6,-25.16,48.6167214032,135.3,23.639549979999998,-3.3715703428,23.8787732062,-10.00045002,-3.3715703428,10.553505918799999,33.64,0.0,33.64,134.27
2019-10-03 04:30:00,34.4807999815,-9.0910339199,35.6591147548,-10.0592000185,-3.3910339199,10.615395238,44.54,-5.7,44.9032470986,135.4,25.7207999815,-26.8810339199,37.2041602014,-10.0592000185,-3.3910339199,10.615395238,35.78,-23.49,42.8017347779,134.47,32.5307999815,-32.2010339199,45.7729126553,-10.0592000185,-3.3910339199,10.615395238,42.59,-28.81,51.4191034539,135.41,25.4307999815,-4.0510339199,25.7514361448,-10.0592000185,-3.3910339199,10.615395238,35.49,-0.66,35.4961364095,135.4,31.7007999815,-28.6310339199,42.716236056,-10.0592000185,-3.3910339199,10.615395238,41.76,-25.24,48.7950325341,135.41,23.9007999815,-3.3510339199,24.1345741228,-10.0592000185,-3.3910339199,10.615395238,33.96,0.04,33.9600235571,134.47
2019-10-03 05:00:00,34.7370333425,-9.0170867577,35.8882897201,-10.0029666575,-3.3770867577,10.5576539496,44.74,-5.64,45.0940927395,135.29,25.8470333425,-26.8670867577,37.2814898234,-10.0029666575,-3.3770867577,10.5576539496,35.85,-23.49,42.8602683146,134.3,32.7970333425,-32.0370867577,45.8477951922,-10.0029666575,-3.3770867577,10.5576539496,42.8,-28.66,51.5095680432,135.32,25.5370333425,-4.1070867577,25.8651934764,-10.0029666575,-3.3770867577,10.5576539496,35.54,-0.73,35.5474963957,135.27,31.9570333425,-28.4970867577,42.8174722949,-10.0029666575,-3.3770867577,10.5576539496,41.96,-25.12,48.9045601146,135.32,23.9570333425,-3.3770867577,24.1938868631,-10.0029666575,-3.3770867577,10.5576539496,33.96,0.0,33.96,134.3
2019-10-03 05:30:00,36.021066691,-8.352130859,36.9766863773,-10.618933308999999,-3.5821308590000003,11.2068463946,46.64,-4.77,46.8832859343,134.93,27.011066691,-26.102130859,37.5622012024,-10.618933308999999,-3.5821308590000003,11.2068463946,37.63,-22.52,43.8539314087,133.63,33.971066691,-31.322130859,46.2072424375,-10.618933308999999,-3.5821308590000003,11.2068463946,44.59,-27.74,52.5145284659,135.23,26.661066691,-3.432130859,26.8810713948,-10.618933308999999,-3.5821308590000003,11.2068463946,37.28,0.15,37.2803017692,134.89,33.141066691,-27.782130859,43.2455442385,-10.618933308999999,-3.5821308590000003,11.2068463946,43.76,-24.2,50.0057756664,135.23,25.061066691,-1.9021308590000001,25.1331487382,-10.618933308999999,-3.5821308590000003,11.2068463946,35.68,1.6800000000000002,35.7195296722,133.63
2019-10-03 06:00:00,37.9372500156,-8.6684960306,38.915006902,-11.3727499844,-3.8284960306,11.9998676686,49.31,-4.84,49.5469645892,134.38,28.6472500156,-25.1184960306,38.099918324,-11.3727499844,-3.8284960306,11.9998676686,40.02,-21.29,45.3306132762,133.31,35.7972500156,-31.4184960306,47.629455188,-11.3727499844,-3.8284960306,11.9998676686,47.17,-27.59,54.6462899015,134.51,28.2372500156,-2.6584960306000003,28.3621206822,-11.3727499844,-3.8284960306,11.9998676686,39.61,1.17,39.6272759599,134.36,34.9472500156,-27.7884960306,44.6487490899,-11.3727499844,-3.8284960306,11.9998676686,46.32,-23.96,52.1500143816,134.51,26.5872500156,-0.6284960306,26.5946774873,-11.3727499844,-3.8284960306,11.9998676686,37.96,3.2,38.0946400429,133.31
2019-10-03 06:30:00,43.2086833373,-6.7386403394,43.7309911775,-13.2013166627,-4.4286403394,13.924353374,56.41,-2.31,56.4572776531,133.21,32.8386833373,-22.6886403394,39.914327299600004,-13.2013166627,-4.4286403394,13.924353374,46.04,-18.26,49.5288723877,131.99,40.7386833373,-29.1786403394,50.1102122537,-13.2013166627,-4.4286403394,13.924353374,53.94,-24.75,59.3471658969,133.37,32.2386833373,-0.5386403394,32.2431827948,-13.2013166627,-4.4286403394,13.924353374,45.44,3.89,45.6062024291,132.97,39.878683337300004,-25.4686403394,47.3176608198,-13.2013166627,-4.4286403394,13.924353374,53.08,-21.04,57.0978808714,133.37,30.4386833373,1.4913596606000001,30.4751964218,-13.2013166627,-4.4286403394,13.924353374,43.64,5.92,44.0397093542,131.99
2019-10-03 07:00:00,48.1993999929,-6.2213627212,48.5992542513,-15.1306000071,-5.0613627212,15.9546999085,63.33,-1.16,63.3406228261,133.77,36.7193999929,-20.3213627212,41.9675126579,-15.1306000071,-5.0613627212,15.9546999085,51.85,-15.26,54.048960212,132.37,45.4393999929,-28.8013627212,53.7983044929,-15.1306000071,-5.0613627212,15.9546999085,60.57,-23.74,65.0562256821,133.79,35.9493999929,1.8686372788,35.9979327897,-15.1306000071,-5.0613627212,15.9546999085,51.08,6.93,51.5479514627,133.32,44.5493999929,-24.9413627212,51.0560536481,-15.1306000071,-5.0613627212,15.9546999085,59.68,-19.88,62.9040284878,133.79,33.9893999929,3.4186372788,34.1608898116,-15.1306000071,-5.0613627212,15.9546999085,49.12,8.48,49.8466127234,132.37
2019-10-03 07:30:00,53.7958666621,-2.5779361851,53.8575995093,-17.0641333379,-5.6979361851,17.9903063716,70.86,3.12,70.9286542943,132.33,40.7958666621,-19.0379361851,45.0193930535,-17.0641333379,-5.6979361851,17.9903063716,57.86,-13.34,59.3779016133,131.32,50.6758666621,-24.7879361851,56.4135200309,-17.0641333379,-5.6979361851,17.9903063716,67.74,-19.09,70.3785173189,132.39,39.8658666621,2.8220638149,39.9656273427,-17.0641333379,-5.6979361851,17.9903063716,56.93,8.52,57.5640104579,132.26,49.6958666621,-20.8579361851,53.8955718515,-17.0641333379,-5.6979361851,17.9903063716,66.76,-15.16,68.459646508,132.39,37.7758666621,4.3020638149,38.0200454384,-17.0641333379,-5.6979361851,17.9903063716,54.84,10.0,55.7442875997,131.32
2019-10-03 08:00:00,57.2063666538,-2.1630443958,57.2472457572,-18.2136333462,-6.0830443958,19.2026005736,75.42,3.92,75.5218034742,131.32,43.7463666538,-14.9630443958,46.2345897895,-18.2136333462,-6.0830443958,19.2026005736,61.96,-8.88,62.5930986611,129.96,53.9063666538,-24.083044395800002,59.0414209957,-18.2136333462,-6.0830443958,19.2026005736,72.12,-18.0,74.3323240589,131.34,42.6463666538,6.4769556042,43.1354093834,-18.2136333462,-6.0830443958,19.2026005736,60.86,12.56,62.1425232832,130.82,52.8663666538,-20.083044395800002,56.5524658647,-18.2136333462,-6.0830443958,19.2026005736,71.08,-14.0,72.4456099429,131.34,40.3863666538,6.3969556042,40.8898477926,-18.2136333462,-6.0830443958,19.2026005736,58.6,12.48,59.9141919749,129.96
2019-10-03 08:30:00,58.4520166694,-1.5107786147,58.471537561,-18.3979833306,-6.1807786147,19.4084469991,76.85,4.67,76.991761897,131.32,45.1020166694,-13.6707786147,47.1283576584,-18.3979833306,-6.1807786147,19.4084469991,63.5,-7.49,63.9402072252,129.38,55.0620166694,-23.3007786147,59.7892294962,-18.3979833306,-6.1807786147,19.4084469991,73.46,-17.12,75.4285489719,131.26,43.9420166694,7.5792213853,44.590867067,-18.3979833306,-6.1807786147,19.4084469991,62.34,13.76,63.8405294464,130.32,53.9620166694,-19.3407786147,57.323336962,-18.3979833306,-6.1807786147,19.4084469991,72.36,-13.16,73.5469591486,131.26,41.6020166694,7.1792213853,42.2169280107,-18.3979833306,-6.1807786147,19.4084469991,60.0,13.36,61.4694200396,129.38
2019-10-03 09:00:00,58.4735000428,0.1137210606,58.4736106268,-17.5664999572,-5.9462789394,18.54562358,76.04,6.06,76.2810933325,130.83,44.9935000428,-13.4862789394,46.9712120956,-17.5664999572,-5.9462789394,18.54562358,62.56,-7.54,63.0127383947,129.38,55.1235000428,-21.7062789394,59.2432511124,-17.5664999572,-5.9462789394,18.54562358,72.69,-15.76,74.3788525053,131.1,43.8635000428,7.7837210606,44.5487704606,-17.5664999572,-5.9462789394,18.54562358,61.43,13.73,62.9456734018,130.32,54.0335000428,-17.7462789394,56.8731003469,-17.5664999572,-5.9462789394,18.54562358,71.6,-11.8,72.5658321802,131.1,41.5535000428,7.4937210606,42.2237992267,-17.5664999572,-5.9462789394,18.54562358,59.12,13.44,60.6284421703,129.38
2019-10-03 09:30:00,59.8454833661,1.7639372723000002,59.8714736249,-16.9945166339,-5.8260627277,17.9654279806,76.84,7.59,77.2139475743,130.32,45.8054833661,-13.5860627277,47.7778547744,-16.9945166339,-5.8260627277,17.9654279806,62.8,-7.76,63.2776232171,129.38,56.4354833661,-19.9560627277,59.8599049645,-16.9945166339,-5.8260627277,17.9654279806,73.43,-14.13,74.7771475787,130.37,44.6554833661,7.6039372723,45.2982566629,-16.9945166339,-5.8260627277,17.9654279806,61.65,13.43,63.0958588182,130.32,55.2854833661,-15.9860627277,57.5503160074,-16.9945166339,-5.8260627277,17.9654279806,72.28,-10.16,72.990574734,130.37,42.3254833661,7.8139372723000005,43.0407267349,-16.9945166339,-5.8260627277,17.9654279806,59.32,13.64,60.8679883026,129.38
2019-10-03 10:00:00,60.8111334099,2.2130966447000002,60.8513906444,-16.6688665901,-5.6869033553,17.6122679735,77.48,7.9,77.8817077368,130.91,46.2211334099,-13.5169033553,48.1570332352,-16.6688665901,-5.6869033553,17.6122679735,62.89,-7.83,63.3755552244,129.48,57.3611334099,-19.5969033553,60.6163199739,-16.6688665901,-5.6869033553,17.6122679735,74.03,-13.91,75.3254870545,131.1,45.0911334099,7.7630966447,45.7545187026,-16.6688665901,-5.6869033553,17.6122679735,61.76,13.45,63.2075952715,130.42,56.2111334099,-15.6469033553,58.3482399378,-16.6688665901,-5.6869033553,17.6122679735,72.88,-9.96,73.5574333429,131.1,42.7711334099,8.2730966447,43.563906864,-16.6688665901,-5.6869033553,17.6122679735,59.44,13.96,61.0573107826,129.48
2019-10-03 10:30:00,60.9415834103,2.3026003216,60.9850683101,-15.6784165897,-5.4573996784,16.6010830373,76.62,7.76,77.0119601101,130.74,45.7815834103,-13.5773996784,47.7524780674,-15.6784165897,-5.4573996784,16.6010830373,61.46,-8.12,61.9940803626,129.38,57.5415834103,-19.4873996784,60.7518935309,-15.6784165897,-5.4573996784,16.6010830373,73.22,-14.03,74.552057651,131.1,44.6715834103,7.6826003216,45.3273947198,-15.6784165897,-5.4573996784,16.6010830373,60.35,13.14,61.7639223172,130.32,56.4015834103,-15.5373996784,58.502558918,-15.6784165897,-5.4573996784,16.6010830373,72.08,-10.08,72.7814042184,131.1,42.3615834103,5.9026003216,42.7708363208,-15.6784165897,-5.4573996784,16.6010830373,58.04,11.36,59.1412816905,129.38
2019-10-03 11:00:00,61.5462666951,2.8872761508,61.613953839,-14.9437333049,-5.1827238492,15.816946342,76.49,8.07,76.9145304868,130.94,46.2262666951,-13.1727238492,48.0664996248,-14.9437333049,-5.1827238492,15.816946342,61.17,-7.99,61.6896182514,129.63,58.1562666951,-18.9327238492,61.1604397324,-14.9437333049,-5.1827238492,15.816946342,73.1,-13.75,74.3819366513,131.1,45.1462666951,8.1172761508,45.8702034944,-14.9437333049,-5.1827238492,15.816946342,60.09,13.3,61.5442775569,130.56,57.0162666951,-14.9827238492,58.9519862413,-14.9437333049,-5.1827238492,15.816946342,71.96,-9.8,72.6242493937,131.1,42.8562666951,6.9772761508,43.4205248417,-14.9437333049,-5.1827238492,15.816946342,57.8,12.16,59.0652655966,129.63
2019-10-03 11:30:00,61.129200005,3.1002865214,61.2077680508,-14.890799995,-5.2997134786,15.8057865178,76.02,8.4,76.4826803924,130.32,46.139200005,-12.9597134786,47.9247321385,-14.890799995,-5.2997134786,15.8057865178,61.03,-7.66,61.5088326991,129.38,57.729200005,-18.6797134786,60.6761256909,-14.890799995,-5.2997134786,15.8057865178,72.62,-13.38,73.8423239071,130.39,45.019200005,8.2502865214,45.7689370291,-14.890799995,-5.2997134786,15.8057865178,59.91,13.55,61.4232089686,130.32,56.589200005,-14.7797134786,58.4874130708,-14.890799995,-5.2997134786,15.8057865178,71.48,-9.48,72.1058998973,130.39,42.709200005,8.8602865214,43.6185790955,-14.890799995,-5.2997134786,15.8057865178,57.6,14.16,59.3149694428,129.38
2019-10-03 12:00:00,60.9006334409,3.2190215992,60.9856479309,-13.9693665591,-5.0209784008,14.8443061867,74.87,8.24,75.3220717984,130.55,45.6606334409,-12.840978400800001,47.4318898265,-13.9693665591,-5.0209784008,14.8443061867,59.63,-7.82,60.1405794784,129.38,57.5606334409,-18.6309784008,60.5007427912,-13.9693665591,-5.0209784008,14.8443061867,71.53,-13.61,72.8132748886,131.04,44.6006334409,8.4490215992,45.3938593789,-13.9693665591,-5.0209784008,14.8443061867,58.57,13.47,60.0989667132,130.32,56.4306334409,-14.7009784008,58.3141076968,-13.9693665591,-5.0209784008,14.8443061867,70.4,-9.68,71.0623838609,131.04,42.3106334409,8.8990215992,43.2363537731,-13.9693665591,-5.0209784008,14.8443061867,56.28,13.92,57.9758984406,129.38
2019-10-03 12:30:00,60.7745335219,3.3371001646,60.8660838424,-12.4254664781,-4.7028998354,13.2856871881,73.2,8.04,73.6402172729,130.39,45.4645335219,-12.8028998354,47.2328069519,-12.4254664781,-4.7028998354,13.2856871881,57.89,-8.1,58.4539314332,129.38,57.5045335219,-18.462899835400002,60.3957783781,-12.4254664781,-4.7028998354,13.2856871881,69.93,-13.76,71.2709092127,130.49,44.4545335219,8.4071001646,45.2425119089,-12.4254664781,-4.7028998354,13.2856871881,56.88,13.11,58.3712814661,130.32,56.3345335219,-14.5828998354,58.1914137544,-12.4254664781,-4.7028998354,13.2856871881,68.76,-9.88,69.4661932166,130.49,42.1745335219,5.4971001646,42.5312754101,-12.4254664781,-4.7028998354,13.2856871881,54.6,10.2,55.544576693,129.38
2019-10-03 13:00:00,60.5274336452,3.1164757487,60.6076121024,-12.3225663548,-4.4435242513,13.0992575874,72.85,7.5600000000000005,73.2412185863,130.74,46.5874336452,-11.9735242513,48.1014995259,-12.3225663548,-4.4435242513,13.0992575874,58.91,-7.53,59.3893003831,129.38,57.2674336452,-18.7335242513,60.2536628528,-12.3225663548,-4.4435242513,13.0992575874,69.59,-14.29,71.0420452971,130.79,45.5574336452,9.2364757487,46.4843225678,-12.3225663548,-4.4435242513,13.0992575874,57.88,13.68,59.4746736015,130.32,56.1574336452,-14.8435242513,58.0860358934,-12.3225663548,-4.4435242513,13.0992575874,68.48,-10.4,69.2652178225,130.79,43.2774336452,8.3164757487,44.0692640259,-12.3225663548,-4.4435242513,13.0992575874,55.6,12.76,57.0453994639,129.38
2019-10-03 13:30:00,56.5781003554,2.1497262986,56.6189258374,-11.9318996446,-4.6002737014,12.7879923075,68.51,6.75,68.8417213614,131.16,47.9481003554,-12.5102737014,49.5532771446,-11.9318996446,-4.6002737014,12.7879923075,59.88,-7.91,60.400186258,129.96,53.4981003554,-19.8502737014,57.0620724094,-11.9318996446,-4.6002737014,12.7879923075,65.43,-15.25,67.1836840312,131.26,46.8581003554,8.8297262986,47.6827603587,-11.9318996446,-4.6002737014,12.7879923075,58.79,13.43,60.3044691544,130.9,52.4281003554,-16.0402737014,54.8269649651,-11.9318996446,-4.6002737014,12.7879923075,64.36,-11.44,65.3688243737,131.26,44.5881003554,8.7197262986,45.4327230091,-11.9318996446,-4.6002737014,12.7879923075,56.52,13.32,58.0683459382,129.96
2019-10-03 14:00:00,57.6452506715,2.8791819564,57.717108501,-11.7147493285,-4.3108180436,12.4827282289,69.36,7.19,69.7316692759,131.16,47.6552506715,-12.1008180436,49.1675982115,-11.7147493285,-4.3108180436,12.4827282289,59.37,-7.79,59.8788860952,129.38,54.5352506715,-19.0208180436,57.7571215076,-11.7147493285,-4.3108180436,12.4827282289,66.25,-14.71,67.8634408205,131.1,46.6052506715,9.1591819564,47.4967367749,-11.7147493285,-4.3108180436,12.4827282289,58.32,13.47,59.8553531441,130.32,53.4452506715,-15.1908180436,55.5621793324,-11.7147493285,-4.3108180436,12.4827282289,65.16,-10.88,66.0620920044,131.1,44.3252506715,9.6891819564,45.3718866047,-11.7147493285,-4.3108180436,12.4827282289,56.04,14.0,57.7622852734,129.38
2019-10-03 14:30:00,57.4866007839,1.9365396903,57.5192094492,-13.4433992161,-4.7834603097,14.2690740771,70.93,6.72,71.2476196094,130.31,48.0566007839,-15.9734603097,50.6417645148,-13.4433992161,-4.7834603097,14.2690740771,61.5,-11.19,62.5097280429,129.18,54.3366007839,-19.7334603097,57.8089581341,-13.4433992161,-4.7834603097,14.2690740771,67.78,-14.95,69.4091557361,130.31,46.9866007839,5.3065396903,47.2853044477,-13.4433992161,-4.7834603097,14.2690740771,60.43,10.09,61.266573268,130.11,53.1966007839,-15.9034603097,55.5229536749,-13.4433992161,-4.7834603097,14.2690740771,66.64,-11.12,67.5614091031,130.31,45.1566007839,15.2965396903,47.6770670328,-13.4433992161,-4.7834603097,14.2690740771,58.6,20.08,61.9448658082,129.18
2019-10-03 15:00:00,56.8421005137,0.9627445047000001,56.8502530143,-15.0578994863,-5.2472554953,15.94597213,71.9,6.21,72.1676804394,130.31,48.0921005137,-18.6472554953,51.5807160607,-15.0578994863,-5.2472554953,15.94597213,63.15,-13.4,64.5560415453,129.38,53.6521005137,-20.6772554953,57.4986676746,-15.0578994863,-5.2472554953,15.94597213,68.71,-15.43,70.4212254935,130.31,47.0121005137,2.7627445047,47.093209191,-15.0578994863,-5.2472554953,15.94597213,62.07,8.01,62.5847026038,130.32,52.5421005137,-16.8072554953,55.1648091058,-15.0578994863,-5.2472554953,15.94597213,67.6,-11.56,68.5812919097,130.31,45.4621005137,18.0327445047,48.9078977006,-15.0578994863,-5.2472554953,15.94597213,60.52,23.28,64.8431091173,129.38
2019-10-03 15:30:00,56.7719170096,0.48516234620000004,56.7739900258,-16.1580829904,-5.5348376538,17.0797562564,72.93,6.02,73.1780383722,130.31,48.4719170096,-19.0648376538,52.0864163995,-16.1580829904,-5.5348376538,17.0797562564,64.63,-13.53,66.0310366419,129.38,53.5419170096,-21.1848376538,57.5806757817,-16.1580829904,-5.5348376538,17.0797562564,69.7,-15.65,71.4353728905,130.31,47.3419170096,2.4051623462,47.4029736626,-16.1580829904,-5.5348376538,17.0797562564,63.5,7.94,63.994481012,130.32,52.4419170096,-17.2948376538,55.2201599881,-16.1580829904,-5.5348376538,17.0797562564,68.6,-11.76,69.6007011459,130.31,45.8019170096,17.6251623462,49.0760832737,-16.1580829904,-5.5348376538,17.0797562564,61.96,23.16,66.1470120262,129.38
2019-10-03 16:00:00,57.1127337014,0.5359069357,57.1152479386,-15.9872662986,-5.5540930643,16.924557113,73.1,6.09,73.3532419188,129.97,48.6527337014,-19.3840930643,52.3720494209,-15.9872662986,-5.5540930643,16.924557113,64.64,-13.83,66.1029386639,129.27,53.8627337014,-21.0040930643,57.8131992475,-15.9872662986,-5.5540930643,16.924557113,69.85,-15.45,71.5382764679,130.17,47.5327337014,1.9759069357,47.5737846018,-15.9872662986,-5.5540930643,16.924557113,63.52,7.53,63.9647660826,130.08,52.7327337014,-17.1540930643,55.452719613,-15.9872662986,-5.5540930643,16.924557113,68.72,-11.6,69.6921688571,130.17,45.9727337014,18.0459069357,49.3877211573,-15.9872662986,-5.5540930643,16.924557113,61.96,23.6,66.3023498829,129.27
2019-10-03 16:30:00,58.6193170185,0.30567471760000003,58.6201139947,-16.3006829815,-5.6543252824,17.2535115285,74.92,5.96,75.1566896557,130.16,49.7293170185,-21.9243252824,54.3477783374,-16.3006829815,-5.6543252824,17.2535115285,66.03,-16.27,68.0049542313,129.38,55.2893170185,-21.2243252824,59.2231420989,-16.3006829815,-5.6543252824,17.2535115285,71.59,-15.57,73.2635857708,130.32,48.6093170185,-0.39432528240000003,48.6109164019,-16.3006829815,-5.6543252824,17.2535115285,64.91,5.26,65.1227740503,130.32,54.2193170185,-17.334325282400002,56.9228703681,-16.3006829815,-5.6543252824,17.2535115285,70.52,-11.68,71.4807162807,130.32,47.0993170185,17.9056747176,50.3880824273,-16.3006829815,-5.6543252824,17.2535115285,63.4,23.56,67.6360377314,129.38
2019-10-03 17:00:00,60.0664837196,0.7127282048,60.0707120644,-18.0635162804,-6.1372717952,19.0776498946,78.13,6.85,78.4297099319,129.4,51.9164837196,-22.8172717952,56.7093393894,-18.0635162804,-6.1372717952,19.0776498946,69.98,-16.68,71.9404114528,129.38,56.5964837196,-20.6672717952,60.2519550959,-18.0635162804,-6.1372717952,19.0776498946,74.66,-14.53,76.0607421736,129.54,50.7064837196,-1.3172717952,50.7235911208,-18.0635162804,-6.1372717952,19.0776498946,68.77,4.82,68.9387068344,130.07,55.4564837196,-16.7372717952,57.9271771597,-18.0635162804,-6.1372717952,19.0776498946,73.52,-10.6,74.2802154009,129.54,49.1764837196,16.3427282048,51.8209544123,-18.0635162804,-6.1372717952,19.0776498946,67.24,22.48,70.8982933504,129.38
2019-10-03 17:30:00,60.793683721,-10.780618551,61.7421551025,-18.776316279,-6.380618551,19.8308433029,79.57,-4.4,79.6915610338,130.95,52.603683721,-24.260618551,57.9286211945,-18.776316279,-6.380618551,19.8308433029,71.38,-17.88,73.5853164701,129.38,58.303683721,-13.220618551,59.7838129455,-18.776316279,-6.380618551,19.8308433029,77.08,-6.84,77.3828921662,130.96,51.363683721,-2.620618551,51.4304933573,-18.776316279,-6.380618551,19.8308433029,70.14,3.76,70.2407089941,130.27,56.983683721,-10.980618551,58.0320100821,-18.776316279,-6.380618551,19.8308433029,75.76,-4.6,75.8995230552,130.96,49.903683721,13.699381449,51.7498859999,-18.776316279,-6.380618551,19.8308433029,68.68,20.08,71.555215044,129.38
2019-10-03 18:00:00,61.176767085,-12.6139172458,62.4636513442,-19.423232915,-6.5539172458,20.4991660352,80.6,-6.06,80.8274928474,130.95,52.836767085,-24.4839172458,58.2338918474,-19.423232915,-6.5539172458,20.4991660352,72.26,-17.93,74.4512760132,129.38,58.826767085,-12.1739172458,60.0732285363,-19.423232915,-6.5539172458,20.4991660352,78.25,-5.62,78.4515576646,131.21,51.576767085,-2.8639172458,51.6562186472,-19.423232915,-6.5539172458,20.4991660352,71.0,3.69,71.0958233654,130.27,57.496767085,-9.9139172458,58.3452138601,-19.423232915,-6.5539172458,20.4991660352,76.92,-3.36,76.9933503622,131.21,50.096767085,13.8860827542,51.9856650109,-19.423232915,-6.5539172458,20.4991660352,69.52,20.44,72.4625696481,129.38
2019-10-03 18:30:00,62.3349004297,-12.3506666959,63.546666155,-19.9250995703,-6.7106666959,21.0248101154,82.26,-5.64,82.4531212265,130.95,53.2549004297,-24.6906666959,58.7001996731,-19.9250995703,-6.7106666959,21.0248101154,73.18,-17.98,75.3564383447,129.38,59.9249004297,-11.8906666959,61.0932209495,-19.9250995703,-6.7106666959,21.0248101154,79.85,-5.18,80.0178411356,131.04,51.9849004297,-3.0306666959,52.0731678824,-19.9250995703,-6.7106666959,21.0248101154,71.91,3.68,72.0041005777,130.15,58.5949004297,-9.5906666959,59.3746010011,-19.9250995703,-6.7106666959,21.0248101154,78.52,-2.88,78.5727993647,131.04,50.5149004297,12.6493333041,52.0745695946,-19.9250995703,-6.7106666959,21.0248101154,70.44,19.36,73.0520581503,129.38
2019-10-03 19:00:00,62.9261506074,-13.0859429315,64.2724072419,-19.973849392600002,-6.7559429315,21.0854789951,82.9,-6.33,83.1413188493,130.48,53.3361506074,-25.4559429315,59.0994923172,-19.973849392600002,-6.7559429315,21.0854789951,73.31,-18.7,75.6574259409,129.23,60.6261506074,-9.3559429315,61.34381636,-19.973849392600002,-6.7559429315,21.0854789951,80.6,-2.6,80.6419245802,130.66,52.0561506074,-3.8459429314999998,52.1980276744,-19.973849392600002,-6.7559429315,21.0854789951,72.03,2.91,72.088757792,129.75,59.1461506074,-10.3159429315,60.0390357204,-19.973849392600002,-6.7559429315,21.0854789951,79.12,-3.56,79.200050505,130.66,50.5461506074,15.6440570685,52.9117176322,-19.973849392600002,-6.7559429315,21.0854789951,70.52,22.4,73.9920968753,129.23
2019-10-03 19:30:00,62.2760507625,-19.4382247609,65.2391836279,-19.9339492375,-6.7682247609,21.0516317329,82.21,-12.67,83.1806047105,131.83,52.6160507625,-31.9282247609,61.5455955713,-19.9339492375,-6.7682247609,21.0516317329,72.55,-25.16,76.7888540089,130.3,60.7360507625,0.4617752391,60.7378061721,-19.9339492375,-6.7682247609,21.0516317329,80.67,7.23,80.993344171,131.92,51.4160507625,-9.8082247609,52.3432091964,-19.9339492375,-6.7682247609,21.0516317329,71.35,-3.04,71.4147330738,131.04,58.7460507625,-16.4482247609,61.0052668052,-19.9339492375,-6.7682247609,21.0516317329,78.68,-9.68,79.2732287724,131.92,50.0260507625,24.1117752391,55.5336245898,-19.9339492375,-6.7682247609,21.0516317329,69.96,30.88,76.4720602573,130.3
2019-10-03 20:00:00,60.1387675851,-21.6833247588,63.9283813283,-19.0812324149,-6.5133247588,20.1622625189,79.22,-15.17,80.6593906498,132.49,50.9287675851,-32.0733247588,60.1866889671,-19.0812324149,-6.5133247588,20.1622625189,70.01,-25.56,74.5299516973,130.66,58.7087675851,-1.5333247588,58.7287874571,-19.0812324149,-6.5133247588,20.1622625189,77.79,4.98,77.9492431009,132.58,49.7987675851,-9.8033247588,50.7545311211,-19.0812324149,-6.5133247588,20.1622625189,68.88,-3.29,68.9585273915,131.54,56.7987675851,-18.6733247588,59.789573144,-19.0812324149,-6.5133247588,20.1622625189,75.88,-12.16,76.8481619819,132.58,48.3987675851,23.7266752412,53.9017237365,-19.0812324149,-6.5133247588,20.1622625189,67.48,30.24,73.9459802829,130.66
2019-10-03 20:30:00,57.0825841149,-22.7365912731,61.4440720652,-18.2174158851,-6.2065912731,19.2456752743,75.3,-16.53,77.0930016279,132.49,48.2525841149,-34.1265912731,59.1010668743,-18.2174158851,-6.2065912731,19.2456752743,66.47,-27.92,72.0956815628,131.21,55.7725841149,-2.5565912731,55.8311498878,-18.2174158851,-6.2065912731,19.2456752743,73.99,3.65,74.079974352,132.72,47.2325841149,-11.7465912731,48.6713407326,-18.2174158851,-6.2065912731,19.2456752743,65.45,-5.54,65.6840475306,131.86,53.9025841149,-19.8065912731,57.4263844598,-18.2174158851,-6.2065912731,19.2456752743,72.12,-13.6,73.3911057281,132.72,45.9025841149,23.4334087269,51.5380623713,-18.2174158851,-6.2065912731,19.2456752743,64.12,29.64,70.6392525442,131.21
2019-10-03 21:00:00,54.3226171544,-23.5825078891,59.2206164511,-17.2573828456,-5.8425078891,18.219554361,71.58,-17.74,73.7455354581,132.74,45.9126171544,-35.8925078891,58.2772728989,-17.2573828456,-5.8425078891,18.219554361,63.17,-30.05,69.9532086469,131.21,53.1026171544,-3.3825078891,53.2102368748,-17.2573828456,-5.8425078891,18.219554361,70.36,2.46,70.4029914137,132.96,45.0026171544,-13.4625078891,46.9731270985,-17.2573828456,-5.8425078891,18.219554361,62.26,-7.62,62.7245725374,132.08,51.3026171544,-20.7225078891,55.3297466116,-17.2573828456,-5.8425078891,18.219554361,68.56,-14.88,70.1561686525,132.96,43.7026171544,21.9174921109,48.8906453893,-17.2573828456,-5.8425078891,18.219554361,60.96,27.76,66.9831262334,131.21
2019-10-03 21:30:00,52.6009839075,-24.2384004955,57.9168677211,-16.1990160925,-5.5084004955,17.1099561187,68.8,-18.73,71.3039472961,132.74,42.5709839075,-37.6084004955,56.8038771448,-16.1990160925,-5.5084004955,17.1099561187,58.77,-32.1,66.9650871723,131.37,51.4509839075,-3.9884004955,51.6053396807,-16.1990160925,-5.5084004955,17.1099561187,67.65,1.52,67.6670739725,132.85,41.7709839075,-15.0784004955,44.4091573677,-16.1990160925,-5.5084004955,17.1099561187,57.97,-9.57,58.7546236478,132.25,49.7209839075,-21.3884004955,54.1261481771,-16.1990160925,-5.5084004955,17.1099561187,65.92,-15.88,67.8057578676,132.85,40.5609839075,20.1715995045,45.2999651448,-16.1990160925,-5.5084004955,17.1099561187,56.76,25.68,62.2989566526,131.37
2019-10-03 22:00:00,51.031683951,-27.4210424681,57.9322564459,-14.848316049,-5.0710424681,15.6903779816,65.88,-22.35,69.5679301115,133.88,38.011683951,-38.3310424681,53.9829318719,-14.848316049,-5.0710424681,15.6903779816,52.86,-33.26,62.4532401081,132.3,50.011683951,-6.7810424681,50.469308184,-14.848316049,-5.0710424681,15.6903779816,64.86,-1.71,64.8825377124,134.1,37.401683951,-15.5310424681,40.4981387537,-14.848316049,-5.0710424681,15.6903779816,52.25,-10.46,53.2867159806,133.21,48.351683951,-24.5510424681,54.2276592448,-14.848316049,-5.0710424681,15.6903779816,63.2,-19.48,66.1340335984,134.1,36.151683951,20.5689575319,41.5935844385,-14.848316049,-5.0710424681,15.6903779816,51.0,25.64,57.0824806749,132.3
2019-10-03 22:30:00,47.2414003702,-29.1945491618,55.534418244,-13.9185996298,-4.7245491618,14.6985979072,61.16,-24.47,65.8735645005,133.79,35.4814003702,-38.4645491618,52.330214164,-13.9185996298,-4.7245491618,14.6985979072,49.4,-33.74,59.8226345124,131.95,46.3514003702,-8.6345491618,47.1487831816,-13.9185996298,-4.7245491618,14.6985979072,60.27,-3.91,60.3966969296,133.91,34.9314003702,-15.8345491618,38.3527792862,-13.9185996298,-4.7245491618,14.6985979072,48.85,-11.11,50.097451033,132.85,44.7614003702,-26.4045491618,51.9690598293,-13.9185996298,-4.7245491618,14.6985979072,58.68,-21.68,62.5568925059,133.91,33.6814003702,19.5154508382,38.9267202871,-13.9185996298,-4.7245491618,14.6985979072,47.6,24.24,53.4166416017,131.95
2019-10-03 23:00:00,44.3874173669,-29.1804497295,53.1200665184,-12.3125826331,-4.2504497295,13.0255907351,56.7,-24.93,61.9386381833,135.49,32.8874173669,-41.3704497295,52.8497524298,-12.3125826331,-4.2504497295,13.0255907351,45.2,-37.12,58.4887544747,133.94,43.6074173669,-8.1704497295,44.3662382696,-12.3125826331,-4.2504497295,13.0255907351,55.92,-3.92,56.0572279015,135.56,32.4874173669,-18.0904497295,37.1846293324,-12.3125826331,-4.2504497295,13.0255907351,44.8,-13.84,46.8890776194,134.88,42.0874173669,-26.5304497295,49.7515372975,-12.3125826331,-4.2504497295,13.0255907351,54.4,-22.28,58.7856989412,135.56,31.3674173669,19.0295502705,36.6883994713,-12.3125826331,-4.2504497295,13.0255907351,43.68,23.28,49.4964726016,133.94
2019-10-03 23:30:00,43.0678850019,1.0383094418,43.0803993137,-10.2821149981,-3.7416905582,10.9417611502,53.35,4.78,53.5637087962,132.74,31.0078850019,-15.3416905582,34.5956124599,-10.2821149981,-3.7416905582,10.9417611502,41.29,-11.6,42.8885077847,131.64,40.1878850019,-34.3316905582,52.8557572787,-10.2821149981,-3.7416905582,10.9417611502,50.47,-30.59,59.0166840817,133.12,30.4478850019,6.5983094418,31.1546367107,-10.2821149981,-3.7416905582,10.9417611502,40.73,10.34,42.0220001904,132.57,39.3178850019,-32.6616905582,51.114402189,-10.2821149981,-3.7416905582,10.9417611502,49.6,-28.92,57.4153846978,133.12,28.3578850019,-20.7816905582,35.1574786388,-10.2821149981,-3.7416905582,10.9417611502,38.64,-17.04,42.2304534667,131.64
2019-10-04 00:00:00,40.6417176627,4.6287418652,40.9044553298,-9.8882823373,-3.5012581348,10.4898491938,50.53,8.13,51.179857366,131.6,29.9217176627,-11.3712581348,32.009603238,-9.8882823373,-3.5012581348,10.4898491938,39.81,-7.87,40.5804509586,130.43,37.6117176627,-37.6212581348,53.197747783,-9.8882823373,-3.5012581348,10.4898491938,47.5,-34.12,58.4843944997,131.65,29.3517176627,9.9087418652,30.9791299926,-9.8882823373,-3.5012581348,10.4898491938,39.24,13.41,41.4681287256,131.34,36.7917176627,-34.7412581348,50.6022282648,-9.8882823373,-3.5012581348,10.4898491938,46.68,-31.24,56.169030613,131.65,27.1117176627,-25.0612581348,36.9203452573,-9.8882823373,-3.5012581348,10.4898491938,37.0,-21.56,42.8232833865,130.43
2019-10-04 00:30:00,39.1528174875,4.9287899681,39.4618307705,-9.3671825125,-3.3012100319,9.9318727286,48.52,8.23,49.2130399386,132.49,28.9528174875,-12.6912100319,31.6122199875,-9.3671825125,-3.3012100319,9.9318727286,38.32,-9.39,39.4537007136,131.5,36.2128174875,-37.8612100319,52.3912146782,-9.3671825125,-3.3012100319,9.9318727286,45.58,-34.56,57.2007867079,132.61,28.4428174875,8.898789968100001,29.8023879836,-9.3671825125,-3.3012100319,9.9318727286,37.81,12.2,39.7295368712,132.43,35.4328174875,-35.0612100319,49.8474974698,-9.3671825125,-3.3012100319,9.9318727286,44.8,-31.76,54.9157318079,132.61,26.2728174875,-26.2212100319,37.1189007686,-9.3671825125,-3.3012100319,9.9318727286,35.64,-22.92,42.3737654687,131.5
2019-10-04 01:00:00,37.8277840307,5.4564281069,38.2192863926,-9.1622159693,-3.2135718931,9.7094410643,46.99,8.67,47.7831455641,132.22,27.9677840307,-13.7135718931,31.148980684,-9.1622159693,-3.2135718931,9.7094410643,37.13,-10.5,38.5860972372,131.3,34.9777840307,-37.1335718931,51.0132094387,-9.1622159693,-3.2135718931,9.7094410643,44.14,-33.92,55.6678183514,132.26,27.4877840307,7.8364281069,28.5829997795,-9.1622159693,-3.2135718931,9.7094410643,36.65,11.05,38.2795637384,132.24,34.1577840307,-34.3335718931,48.4308617395,-9.1622159693,-3.2135718931,9.7094410643,43.32,-31.12,53.3392613372,132.26,25.4377840307,-26.4135718931,36.6709372193,-9.1622159693,-3.2135718931,9.7094410643,34.6,-23.2,41.6581324593,131.3
2019-10-04 01:30:00,38.6966344006,5.659102218,39.1082465964,-9.2433655994,-3.300897782,9.8150768602,47.94,8.96,48.7701261019,132.84,28.3166344006,-13.570897782,31.4006536617,-9.2433655994,-3.300897782,9.8150768602,37.56,-10.27,38.9387531901,131.94,35.7866344006,-37.330897782,51.71343279,-9.2433655994,-3.300897782,9.8150768602,45.03,-34.03,56.4423759245,132.88,27.8366344006,8.179102218,29.013374982,-9.2433655994,-3.300897782,9.8150768602,37.08,11.48,38.8164501211,132.88,34.9966344006,-34.500897782,49.1434264895,-9.2433655994,-3.300897782,9.8150768602,44.24,-31.2,54.1351789505,132.88,25.7166344006,-26.900897782,37.2156363155,-9.2433655994,-3.300897782,9.8150768602,34.96,-23.6,42.1801090563,131.94
2019-10-04 02:00:00,37.9254679413,4.9036577899000005,38.2411686313,-9.824532058700001,-3.5263422101,10.4382239656,47.75,8.43,48.488425423,132.4,28.0854679413,-13.4063422101,31.1211105351,-9.824532058700001,-3.5263422101,10.4382239656,37.91,-9.88,39.1763002337,131.45,35.0354679413,-37.8763422101,51.5955551679,-9.824532058700001,-3.5263422101,10.4382239656,44.86,-34.35,56.5008150384,132.44,27.5954679413,8.2136577899,28.791909023,-9.824532058700001,-3.5263422101,10.4382239656,37.42,11.74,39.2184140424,132.39,34.2154679413,-35.0863422101,49.0076489554,-9.824532058700001,-3.5263422101,10.4382239656,44.04,-31.56,54.1807641142,132.44,25.4954679413,-27.4863422101,37.4902373111,-9.824532058700001,-3.5263422101,10.4382239656,35.32,-23.96,42.6800187441,131.45
2019-10-04 02:30:00,37.0271005754,4.7776289616,37.3340583852,-10.2228994246,-3.5423710384,10.8192451317,47.25,8.32,47.9769204931,132.57,27.9871005754,-13.6023710384,31.1175560814,-10.2228994246,-3.5423710384,10.8192451317,38.21,-10.06,39.5121209251,131.62,34.1571005754,-38.1623710384,51.2159553556,-10.2228994246,-3.5423710384,10.8192451317,44.38,-34.62,56.2861332834,132.59,27.4771005754,8.0976289616,28.6454647515,-10.2228994246,-3.5423710384,10.8192451317,37.7,11.64,39.4560464314,132.56,33.3771005754,-35.3823710384,48.6409603433,-10.2228994246,-3.5423710384,10.8192451317,43.6,-31.84,53.9883839358,132.59,25.3771005754,-27.3423710384,37.3041886068,-10.2228994246,-3.5423710384,10.8192451317,35.6,-23.8,42.8228910748,131.62
2019-10-04 03:00:00,36.2080837342,4.7731133638,36.5213353929,-10.1719162658,-3.4968866362,10.7562120036,46.38,8.27,47.1115410489,132.65,27.568083734200002,-13.5668866362,30.7255537586,-10.1719162658,-3.4968866362,10.7562120036,37.74,-10.07,39.0603699419,131.62,33.3880837342,-38.2568866362,50.7774901953,-10.1719162658,-3.4968866362,10.7562120036,43.56,-34.76,55.7290875576,132.83,27.0780837342,8.1531133638,28.2788945371,-10.1719162658,-3.4968866362,10.7562120036,37.25,11.65,39.0292838776,132.56,32.5880837342,-35.4568866362,48.1578032244,-10.1719162658,-3.4968866362,10.7562120036,42.76,-31.96,53.384072531,132.83,25.0280837342,-26.8168866362,36.6817445641,-10.1719162658,-3.4968866362,10.7562120036,35.2,-23.32,42.2239552861,131.62
2019-10-04 03:30:00,35.7983339957,4.5698947847,36.0888439162,-10.0816660043,-3.5101052153,10.6752436996,45.88,8.08,46.5860580002,132.96,27.2483339957,-13.6201052153,30.4627472763,-10.0816660043,-3.5101052153,10.6752436996,37.33,-10.11,38.6748109239,131.97,32.9883339957,-38.5601052153,50.7455603381,-10.0816660043,-3.5101052153,10.6752436996,43.07,-35.05,55.5295182763,133.27,26.7583339957,8.1598947847,27.9748515836,-10.0816660043,-3.5101052153,10.6752436996,36.84,11.67,38.6442039639,132.9,32.1983339957,-35.7901052153,48.1421264946,-10.0816660043,-3.5101052153,10.6752436996,42.28,-32.28,53.1939545437,133.27,24.638333995700002,-26.6301052153,36.2796086785,-10.0816660043,-3.5101052153,10.6752436996,34.72,-23.12,41.7134606572,131.97
