Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-04 04:00:00,35.2073836431,4.4645545236,35.4893238888,-10.1526163569,-3.4754454764,10.7309990285,45.36,7.94,46.0496818664,132.96,27.0473836431,-13.6954454764,30.3170940021,-10.1526163569,-3.4754454764,10.7309990285,37.2,-10.22,38.5783410737,131.97,32.4273836431,-38.6454454764,50.4480491794,-10.1526163569,-3.4754454764,10.7309990285,42.58,-35.17,55.2266719982,133.19,26.5673836431,8.0645545236,27.7644181157,-10.1526163569,-3.4754454764,10.7309990285,36.72,11.54,38.4906482149,132.9,31.6873836431,-35.8754454764,47.865831971,-10.1526163569,-3.4754454764,10.7309990285,41.84,-32.4,52.9182917336,133.19,24.4873836431,-26.3954454764,36.0048816076,-10.1526163569,-3.4754454764,10.7309990285,34.64,-22.92,41.5362010781,131.97
2019-10-04 04:30:00,35.0851337187,2.9702310861,35.210635904,-9.9148662813,-3.4097689139,10.4848031657,45.0,6.38,45.4500209021,133.49,26.9951337187,-12.3197689139,29.6734553192,-9.9148662813,-3.4097689139,10.4848031657,36.91,-8.91,37.9702014743,132.07,32.3351337187,-40.3597689139,51.7152957972,-9.9148662813,-3.4097689139,10.4848031657,42.25,-36.95,56.1281123859,133.51,26.5051337187,9.4602310861,28.1428158799,-9.9148662813,-3.4097689139,10.4848031657,36.42,12.87,38.6271057678,132.99,31.5651337187,-37.5697689139,49.0697992958,-9.9148662813,-3.4097689139,10.4848031657,41.48,-34.16,53.735425931099996,133.51,24.4051337187,-26.4497689139,35.9888986693,-9.9148662813,-3.4097689139,10.4848031657,34.32,-23.04,41.336472999,132.07
2019-10-04 05:00:00,35.1656006632,2.8544184276,35.2812581205,-9.8543993368,-3.4355815724,10.4361107233,45.02,6.29,45.4572821449,133.18,26.8556006632,-11.7055815724,29.2958004999,-9.8543993368,-3.4355815724,10.4361107233,36.71,-8.27,37.6300013287,131.54,32.4156006632,-40.3355815724,51.7467903076,-9.8543993368,-3.4355815724,10.4361107233,42.27,-36.9,56.1102744602,133.26,26.3756006632,9.9544184276,28.1915369673,-9.8543993368,-3.4355815724,10.4361107233,36.23,13.39,38.6251860837,132.44,31.7056006632,-37.5555815724,49.1494335741,-9.8543993368,-3.4355815724,10.4361107233,41.56,-34.12,53.7718141781,133.26,24.2656006632,-25.8355815724,35.4442752885,-9.8543993368,-3.4355815724,10.4361107233,34.12,-22.4,40.8158596626,131.54
2019-10-04 05:30:00,36.3148338328,3.686828308,36.5015048906,-10.3851661672,-3.583171692,10.9859362684,46.7,7.27,47.2624893547,132.45,27.9448338328,-11.773171692,30.3236097725,-10.3851661672,-3.583171692,10.9859362684,38.33,-8.19,39.1952165449,131.32,33.4748338328,-39.103171692,51.4744843249,-10.3851661672,-3.583171692,10.9859362684,43.86,-35.52,56.4390822037,132.49,27.4248338328,9.736828308,29.1020160171,-10.3851661672,-3.583171692,10.9859362684,37.81,13.32,40.0876352508,132.22,32.7348338328,-36.343171692,48.9121199162,-10.3851661672,-3.583171692,10.9859362684,43.12,-32.76,54.1530423891,132.49,25.2548338328,-26.023171692,36.263095522,-10.3851661672,-3.583171692,10.9859362684,35.64,-22.44,42.1160681926,131.32
2019-10-04 06:00:00,38.1288001228,4.5467722018,38.3989392595,-11.1511998772,-3.7732277981999998,11.7722770405,49.28,8.32,49.9774028937,131.85,29.5188001228,-12.0732277982,31.8923562967,-11.1511998772,-3.7732277981999998,11.7722770405,40.67,-8.3,41.5082991702,130.74,35.1488001228,-37.8432277982,51.6483111075,-11.1511998772,-3.7732277981999998,11.7722770405,46.3,-34.07,57.4843883154,131.99,28.9388001228,9.2767722018,30.3893510136,-11.1511998772,-3.7732277981999998,11.7722770405,40.09,13.05,42.1605336778,131.59,34.3288001228,-34.9732277982,49.0060524884,-11.1511998772,-3.7732277981999998,11.7722770405,45.48,-31.2,55.1531540349,131.99,26.6888001228,-24.8132277982,36.4415741394,-11.1511998772,-3.7732277981999998,11.7722770405,37.84,-21.04,43.2960413895,130.74
2019-10-04 06:30:00,43.2344504623,5.1123044554,43.5356562328,-12.6055495377,-4.3076955446,13.3212657076,55.84,9.42,56.628985511,131.24,33.4944504623,-8.997695544599999,34.6819367522,-12.6055495377,-4.3076955446,13.3212657076,46.1,-4.69,46.3379552851,129.91,39.9244504623,-36.9376955446,54.3907629737,-12.6055495377,-4.3076955446,13.3212657076,52.53,-32.63,61.8394518087,131.33,32.7444504623,12.0923044554,34.9059144433,-12.6055495377,-4.3076955446,13.3212657076,45.35,16.4,48.2242936703,130.77,39.1144504623,-33.9876955446,51.8179860994,-12.6055495377,-4.3076955446,13.3212657076,51.72,-29.68,59.6310388975,131.33,30.2744504623,-23.4276955446,38.2805338171,-12.6055495377,-4.3076955446,13.3212657076,42.88,-19.12,46.9496411062,129.91
2019-10-04 07:00:00,48.1072171286,3.9351144949,48.2678927026,-14.5727828714,-4.9548855051,15.3921048263,62.68,8.89,63.3073021065,131.53,37.1872171286,-8.6948855051,38.1901839707,-14.5727828714,-4.9548855051,15.3921048263,51.76,-3.74,51.894943877,129.76,44.6372171286,-33.9448855051,56.0779493647,-14.5727828714,-4.9548855051,15.3921048263,59.21,-28.99,65.9260509966,131.59,36.3072171286,12.4151144949,38.3712012263,-14.5727828714,-4.9548855051,15.3921048263,50.88,17.37,53.7632895199,130.59,43.7472171286,-30.954885505100002,53.5912674149,-14.5727828714,-4.9548855051,15.3921048263,58.32,-26.0,63.8531314815,131.59,33.7072171286,-20.3148855051,39.3556992016,-14.5727828714,-4.9548855051,15.3921048263,48.28,-15.36,50.6644648644,129.76
2019-10-04 07:30:00,52.6261669543,-4.7999377355,52.8446104212,-16.4338330457,-5.5399377355,17.3424847899,69.06,0.74,69.0639645546,132.23,40.8461669543,-12.8799377355,42.8287537868,-16.4338330457,-5.5399377355,17.3424847899,57.28,-7.34,57.7483679423,130.12,49.5961669543,-26.9499377355,56.4453622586,-16.4338330457,-5.5399377355,17.3424847899,66.03,-21.41,69.414328492,132.48,39.8461669543,8.5500622645,40.7531665724,-16.4338330457,-5.5399377355,17.3424847899,56.28,14.09,58.0169501094,130.96,48.6461669543,-23.0599377355,53.8350284453,-16.4338330457,-5.5399377355,17.3424847899,65.08,-17.52,67.3970088357,132.48,37.6861669543,-12.1399377355,39.5932477567,-16.4338330457,-5.5399377355,17.3424847899,54.12,-6.6,54.5209537701,130.12
2019-10-04 08:00:00,55.7510838255,-2.8182725284,55.8222716105,-17.4689161745,-5.9282725284,18.4474238712,73.22,3.11,73.2860184483,131.22,43.3910838255,-11.0582725284,44.7780252676,-17.4689161745,-5.9282725284,18.4474238712,60.86,-5.13,61.0758258233,129.31,52.5110838255,-24.6782725284,58.0209536246,-17.4689161745,-5.9282725284,18.4474238712,69.98,-18.75,72.448346427,131.36,42.2810838255,10.0517274716,43.4594900409,-17.4689161745,-5.9282725284,18.4474238712,59.75,15.98,61.8500032336,130.18,51.4910838255,-20.7682725284,55.5216431433,-17.4689161745,-5.9282725284,18.4474238712,68.96,-14.84,70.5386929281,131.36,40.0110838255,-10.7282725284,41.4244210621,-17.4689161745,-5.9282725284,18.4474238712,57.48,-4.8,57.6800693481,129.31
2019-10-04 08:30:00,57.5292004966,-0.42913724950000004,57.5308010422,-17.6307995034,-6.0191372495,18.6299518077,75.16,5.59,75.3675905148,130.94,44.6892004966,-11.0191372495,46.0276658842,-17.6307995034,-6.0191372495,18.6299518077,62.32,-5.0,62.5202559176,129.4,54.2092004966,-22.2891372495,58.6126527109,-17.6307995034,-6.0191372495,18.6299518077,71.84,-16.27,73.6593408876,131.12,43.5392004966,10.1108627505,44.6977798715,-17.6307995034,-6.0191372495,18.6299518077,61.17,16.13,63.2609342327,130.09,53.0892004966,-18.3391372495,56.167492061,-17.6307995034,-6.0191372495,18.6299518077,70.72,-12.32,71.7851015184,131.12,41.2092004966,-10.2191372495,42.4573782951,-17.6307995034,-6.0191372495,18.6299518077,58.84,-4.2,58.9897075768,129.4
2019-10-04 09:00:00,58.3775003511,0.6468915787,58.381084402,-17.6524996489,-6.0031084213,18.6453225923,76.03,6.65,76.3202686054,131.64,45.5075003511,-10.2531084213,46.6482456316,-17.6524996489,-6.0031084213,18.6453225923,63.16,-4.25,63.3028285308,129.87,55.0075003511,-21.4531084213,59.0428738783,-17.6524996489,-6.0031084213,18.6453225923,72.66,-15.45,74.2844404973,131.66,44.3475003511,11.0668915787,45.7075144435,-17.6524996489,-6.0031084213,18.6453225923,62.0,17.07,64.3069584104,130.7,53.9075003511,-17.4831084213,56.671665532,-17.6524996489,-6.0031084213,18.6453225923,71.56,-11.48,72.4749887892,131.66,42.0275003511,-9.0031084213,42.9810044904,-17.6524996489,-6.0031084213,18.6453225923,59.68,-3.0,59.7553545718,129.87
2019-10-04 09:30:00,59.3768171507,0.5938171408,59.379786407,-17.3131828493,-5.9361828592,18.3025836239,76.69,6.53,76.9675061308,132.08,46.3868171507,-9.1161828592,47.2741112587,-17.3131828493,-5.9361828592,18.3025836239,63.7,-3.18,63.7793258039,130.28,55.9768171507,-21.6261828592,60.0091313334,-17.3131828493,-5.9361828592,18.3025836239,73.29,-15.69,74.950651765,132.2,45.1768171507,12.2638171408,46.8118149481,-17.3131828493,-5.9361828592,18.3025836239,62.49,18.2,65.0864048784,131.05,54.9268171507,-17.6561828592,57.6948527641,-17.3131828493,-5.9361828592,18.3025836239,72.24,-11.72,73.1845338852,132.2,42.8468171507,-6.6961828592,43.3669067935,-17.3131828493,-5.9361828592,18.3025836239,60.16,-0.76,60.1648003404,130.28
2019-10-04 10:00:00,59.8441836383,1.5162030953999999,59.863387702,-16.9458163617,-5.7937969046,17.9089021086,76.79,7.31,77.137151879,132.51,46.3841836383,-10.2237969046,47.4975632526,-16.9458163617,-5.7937969046,17.9089021086,63.33,-4.43,63.4847525001,130.72,56.4341836383,-20.8237969046,60.1535335657,-16.9458163617,-5.7937969046,17.9089021086,73.38,-15.03,74.9034398409,132.55,45.2141836383,11.3362030954,46.6136450269,-16.9458163617,-5.7937969046,17.9089021086,62.16,17.13,64.4771471143,131.6,55.3741836383,-16.7937969046,57.864771909,-16.9458163617,-5.7937969046,17.9089021086,72.32,-11.0,73.1517764651,132.55,42.9341836383,-8.8337969046,43.8335498498,-16.9458163617,-5.7937969046,17.9089021086,59.88,-3.04,59.9571180095,130.72
2019-10-04 10:30:00,60.7606504063,1.0938732469,60.7704961019,-16.8293495937,-5.7461267531,17.783278112,77.59,6.84,77.8909089689,132.44,46.8806504063,-9.6661267531,47.8667879529,-16.8293495937,-5.7461267531,17.783278112,63.71,-3.92,63.8304825299,130.82,57.3306504063,-21.2761267531,61.151263647,-16.8293495937,-5.7461267531,17.783278112,74.16,-15.53,75.7686379711,132.63,45.6906504063,11.9238732469,47.2209094338,-16.8293495937,-5.7461267531,17.783278112,62.52,17.67,64.9690641767,131.6,56.2906504063,-17.2661267531,58.8791682704,-16.8293495937,-5.7461267531,17.783278112,73.12,-11.52,74.0219210775,132.63,43.4106504063,-8.1461267531,44.1683591474,-16.8293495937,-5.7461267531,17.783278112,60.24,-2.4,60.2877898086,130.82
2019-10-04 11:00:00,61.3627177048,1.6582047296,61.3851184494,-16.1772822952,-5.6917952704,17.1493730456,77.54,7.35,77.8875734633,132.44,46.9927177048,-9.1817952704,47.8813208013,-16.1772822952,-5.6917952704,17.1493730456,63.17,-3.49,63.2663338593,130.63,57.9227177048,-20.6917952704,61.5076549531,-16.1772822952,-5.6917952704,17.1493730456,74.1,-15.0,75.6029761319,132.49,45.8027177048,12.3282047296,47.4328323106,-16.1772822952,-5.6917952704,17.1493730456,61.98,18.02,64.5464236035,131.6,56.8627177048,-16.6517952704,59.2507464131,-16.1772822952,-5.6917952704,17.1493730456,73.04,-10.96,73.8577226835,132.49,43.5027177048,-6.9717952704,44.0578299171,-16.1772822952,-5.6917952704,17.1493730456,59.68,-1.28,59.6937249633,130.63
2019-10-04 11:30:00,61.4350511211,1.4513352318,61.4521918259,-16.0749488789,-5.6986647682000005,17.0551681786,77.51,7.15,77.8390814437,132.44,46.7850511211,-9.4786647682,47.735585198,-16.0749488789,-5.6986647682000005,17.0551681786,62.86,-3.7800000000000002,62.9735500032,130.63,57.9950511211,-20.8786647682,61.6388237805,-16.0749488789,-5.6986647682000005,17.0551681786,74.07,-15.18,75.6095053548,132.49,45.6250511211,12.0413352318,47.1872762932,-16.0749488789,-5.6986647682000005,17.0551681786,61.7,17.74,64.1996697811,131.51,56.9250511211,-16.8586647682,59.3689819932,-16.0749488789,-5.6986647682000005,17.0551681786,73.0,-11.16,73.8481252301,132.49,43.3250511211,-7.6586647681999995,43.996763525,-16.0749488789,-5.6986647682000005,17.0551681786,59.4,-1.96,59.4323279033,130.63
2019-10-04 12:00:00,61.7710677171,1.8587811684000002,61.7990281019,-16.4389322829,-5.7612188316,17.419246167,78.21,7.62,78.5803315086,132.72,47.1810677171,-9.0912188316,48.0489688835,-16.4389322829,-5.7612188316,17.419246167,63.62,-3.33,63.7070898723,131.29,58.2910677171,-20.6612188316,61.8444382237,-16.4389322829,-5.7612188316,17.419246167,74.73,-14.9,76.2009376583,132.9,45.9810677171,12.5887811684,47.6732209916,-16.4389322829,-5.7612188316,17.419246167,62.42,18.35,65.061347204,131.93,57.2410677171,-16.6412188316,59.6109888997,-16.4389322829,-5.7612188316,17.419246167,73.68,-10.88,74.4789688436,132.9,43.7210677171,-6.5612188316,44.2106475284,-16.4389322829,-5.7612188316,17.419246167,60.16,-0.8,60.1653189138,131.29
2019-10-04 12:30:00,62.0318673814,2.5337692474,62.0835933031,-15.4581326186,-5.4862307526,16.4028226816,77.49,8.02,77.9039183867,133.2,47.3718673814,-9.9562307526,48.4068213168,-15.4581326186,-5.4862307526,16.4028226816,62.83,-4.47,62.9888069422,131.45,58.5918673814,-20.0962307526,61.9424362913,-15.4581326186,-5.4862307526,16.4028226816,74.05,-14.61,75.4775105578,133.23,46.2318673814,11.8637692474,47.7298081112,-15.4581326186,-5.4862307526,16.4028226816,61.69,17.35,64.0833722583,132.33,57.5818673814,-16.0462307526,59.7758561001,-15.4581326186,-5.4862307526,16.4028226816,73.04,-10.56,73.799425472,133.23,43.9818673814,-8.6462307526,44.823676384,-15.4581326186,-5.4862307526,16.4028226816,59.44,-3.16,59.5239380418,131.45
2019-10-04 13:00:00,62.1290507215,3.3337692894,62.218429434,-15.0609492785,-5.3562307106,15.9850367718,77.19,8.69,77.6776171107,133.37,47.1990507215,-11.2362307106,48.5180715775,-15.0609492785,-5.3562307106,15.9850367718,62.26,-5.88,62.5370450213,131.78,58.6890507215,-19.3762307106,61.8048783766,-15.0609492785,-5.3562307106,15.9850367718,73.75,-14.02,75.070785929,133.39,46.0590507215,10.7337692894,47.2932337288,-15.0609492785,-5.3562307106,15.9850367718,61.12,16.09,63.2023931509,132.68,57.6590507215,-15.3162307106,59.658637709,-15.0609492785,-5.3562307106,15.9850367718,72.72,-9.96,73.3989100737,133.39,43.8990507215,-10.2362307106,45.0766799289,-15.0609492785,-5.3562307106,15.9850367718,58.96,-4.88,59.1616091735,131.78
2019-10-04 13:30:00,61.2828170312,3.7528807684,61.3976202905,-13.3371829688,-4.7671192316,14.1635403523,74.62,8.52,75.1048254109,133.6,46.3628170312,-12.1871192316,47.9378418187,-13.3371829688,-4.7671192316,14.1635403523,59.7,-7.42,60.1593417517,132.46,57.9428170312,-19.0771192316,61.0025124375,-13.3371829688,-4.7671192316,14.1635403523,71.28,-14.31,72.7022317402,133.71,45.3028170312,9.9228807684,46.3768131042,-13.3371829688,-4.7671192316,14.1635403523,58.64,14.69,60.4520115463,133.26,56.9028170312,-15.0471192316,58.8586984502,-13.3371829688,-4.7671192316,14.1635403523,70.24,-10.28,70.9882807229,133.71,43.2228170312,-10.4871192316,44.4768656932,-13.3371829688,-4.7671192316,14.1635403523,56.56,-5.72,56.84850042,132.46
2019-10-04 14:00:00,57.8085171065,1.7836574125,57.8360275591,-12.8514828935,-4.6963425875,13.682698793,70.66,6.48,70.9565078058,134.08,46.9485171065,-11.7363425875,48.3932329549,-12.8514828935,-4.6963425875,13.682698793,59.8,-7.04,60.2129687028,132.3,54.6685171065,-21.1163425875,58.6050056471,-12.8514828935,-4.6963425875,13.682698793,67.52,-16.42,69.4878895924,134.11,45.9085171065,10.3836574125,47.0681663567,-12.8514828935,-4.6963425875,13.682698793,58.76,15.08,60.6641904257,133.26,53.6685171065,-17.1763425875,56.3501239847,-12.8514828935,-4.6963425875,13.682698793,66.52,-12.48,67.6805791937,134.11,43.8285171065,-10.0563425875,44.967420851,-12.8514828935,-4.6963425875,13.682698793,56.68,-5.36,56.9328727538,132.3
2019-10-04 14:30:00,54.6389674244,2.5259071034,54.6973213961,-13.9210325756,-5.0340928966,14.803284745700001,68.56,7.5600000000000005,68.9755550902,132.84,50.2289674244,-13.6040928966,52.0386444103,-13.9210325756,-5.0340928966,14.803284745700001,64.15,-8.57,64.7199150185,131.54,51.5589674244,-20.0340928966,55.3144827334,-13.9210325756,-5.0340928966,14.803284745700001,65.48,-15.0,67.1761148028,133.0,49.0889674244,8.3159071034,49.7883624329,-13.9210325756,-5.0340928966,14.803284745700001,63.01,13.35,64.4087152488,132.35,50.5189674244,-16.1540928966,53.0388611015,-13.9210325756,-5.0340928966,14.803284745700001,64.44,-11.12,65.3924154623,133.0,46.8789674244,-12.5940928966,48.5412068522,-13.9210325756,-5.0340928966,14.803284745700001,60.8,-7.5600000000000005,61.2682103541,131.54
2019-10-04 15:00:00,54.5141505188,2.464297751,54.569821057,-14.9258494812,-5.235702249,15.8175080457,69.44,7.7,69.8656109971,133.13,50.0841505188,-14.205702249,52.0598128077,-14.9258494812,-5.235702249,15.8175080457,65.01,-8.97,65.6259171364,131.97,51.3941505188,-20.175702249,55.2124774738,-14.9258494812,-5.235702249,15.8175080457,66.32,-14.94,67.9819534877,133.13,48.9141505188,7.814297751,49.5344059247,-14.9258494812,-5.235702249,15.8175080457,63.84,13.05,65.1601726517,132.66,50.3541505188,-16.275702249,52.9191738236,-14.9258494812,-5.235702249,15.8175080457,65.28,-11.04,66.2069482758,133.13,46.7541505188,-11.955702249,48.2585682237,-14.9258494812,-5.235702249,15.8175080457,61.68,-6.72,62.0449901281,131.97
2019-10-04 15:30:00,53.3537669468,2.1865717868,53.3985537594,-12.9662330532,-4.5634282132,13.745838521,66.32,6.75,66.6626199605,132.72,48.9437669468,-14.4834282132,51.0417673651,-12.9662330532,-4.5634282132,13.745838521,61.91,-9.92,62.6997169053,131.69,50.3937669468,-20.3934282132,54.3638083782,-12.9662330532,-4.5634282132,13.745838521,63.36,-15.83,65.3075684741,132.9,47.8737669468,7.4965717868,48.4571578844,-12.9662330532,-4.5634282132,13.745838521,60.84,12.06,62.0237793108,132.66,49.3137669468,-16.5234282132,52.0083771176,-12.9662330532,-4.5634282132,13.745838521,62.28,-11.96,63.4179785234,132.9,45.7537669468,-12.8034282132,47.5114192993,-12.9662330532,-4.5634282132,13.745838521,58.72,-8.24,59.2953286524,131.69
2019-10-04 16:00:00,53.7632503164,1.6852906487000001,53.7896578271,-14.2067496836,-4.9147093513,15.0328342164,67.97,6.6,68.2896837011,132.52,49.5832503164,-14.4247093513,51.638851186,-14.2067496836,-4.9147093513,15.0328342164,63.79,-9.51,64.4949936042,131.35,50.7332503164,-20.8147093513,54.8371663477,-14.2067496836,-4.9147093513,15.0328342164,64.94,-15.9,66.8581603097,132.64,48.4732503164,7.4852906487,49.047788659,-14.2067496836,-4.9147093513,15.0328342164,62.68,12.4,63.8947759993,132.27,49.6732503164,-16.9547093513,52.4870838034,-14.2067496836,-4.9147093513,15.0328342164,63.88,-12.04,65.0047382888,132.64,46.3132503164,-12.5547093513,47.9847671847,-14.2067496836,-4.9147093513,15.0328342164,60.52,-7.64,61.000327868,131.35
2019-10-04 16:30:00,54.8809335683,1.9800863578999999,54.9166423893,-15.3890664317,-5.3099136421,16.2793902996,70.27,7.29,70.6471301611,133.65,50.8209335683,-15.3299136421,53.082704726,-15.3890664317,-5.3099136421,16.2793902996,66.21,-10.02,66.9639044561,132.58,51.7409335683,-20.7999136421,55.7652276426,-15.3890664317,-5.3099136421,16.2793902996,67.13,-15.49,68.8939547421,133.7,49.6409335683,6.9100863579,50.1195728135,-15.3890664317,-5.3099136421,16.2793902996,65.03,12.22,66.1681894871,133.32,50.6909335683,-16.8299136421,53.411765925,-15.3890664317,-5.3099136421,16.2793902996,66.08,-11.52,67.0766486939,133.7,47.5309335683,-13.4699136421,49.4027146966,-15.3890664317,-5.3099136421,16.2793902996,62.92,-8.16,63.4469226992,132.58
2019-10-04 17:00:00,55.4056334926,2.576251408,55.4654964283,-14.2543665074,-4.943748592,15.0873329209,69.66,7.52,70.0647272171,133.21,51.0656334926,-15.583748592,53.3905623138,-14.2543665074,-4.943748592,15.0873329209,65.32,-10.64,66.1809035901,132.24,52.2956334926,-20.083748592,56.0195523001,-14.2543665074,-4.943748592,15.0873329209,66.55,-15.14,68.2504366286,133.33,49.9256334926,6.556251408,50.3542779927,-14.2543665074,-4.943748592,15.0873329209,64.18,11.5,65.2021656082,133.03,51.2656334926,-16.183748592,53.7594540141,-14.2543665074,-4.943748592,15.0873329209,65.52,-11.24,66.4771238848,133.33,47.7856334926,-13.183748592,49.570939019,-14.2543665074,-4.943748592,15.0873329209,62.04,-8.24,62.5848160499,132.24
2019-10-04 17:30:00,55.9969334361,2.1040814554,56.0364498609,-16.5730665639,-5.6159185446,17.4987164224,72.57,7.72,72.9794717712,133.0,52.1469334361,-15.8359185446,54.4984310135,-16.5730665639,-5.6159185446,17.4987164224,68.72,-10.22,69.4758001033,132.0,52.7669334361,-20.4859185446,56.6040822102,-16.5730665639,-5.6159185446,17.4987164224,69.34,-14.87,70.916517822,133.07,50.9169334361,6.3040814554,51.305706832,-16.5730665639,-5.6159185446,17.4987164224,67.49,11.92,68.5345642723,132.8,51.6669334361,-16.5359185446,54.2485816662,-16.5730665639,-5.6159185446,17.4987164224,68.24,-10.92,69.1082050121,133.07,48.7469334361,-13.7759185446,50.6560899712,-16.5730665639,-5.6159185446,17.4987164224,65.32,-8.16,65.8277145282,132.0
2019-10-04 18:00:00,55.722416696,0.3139372723,55.7233010424,-17.277583304,-5.8260627277,18.2334278656,73.0,6.14,73.2577613636,132.37,52.152416696,-14.8560627277,54.2270888672,-17.277583304,-5.8260627277,18.2334278656,69.43,-9.03,70.0147541594,131.24,52.492416696,-22.0160627277,56.9224106009,-17.277583304,-5.8260627277,18.2334278656,69.77,-16.19,71.6238019097,132.51,50.882416696,6.9939372723,51.3608361244,-17.277583304,-5.8260627277,18.2334278656,68.16,12.82,69.3551584239,132.08,51.442416696,-18.0660627277,54.5225169816,-17.277583304,-5.8260627277,18.2334278656,68.72,-12.24,69.8015472608,132.51,48.602416696,-13.3460627277,50.4015108804,-17.277583304,-5.8260627277,18.2334278656,65.88,-7.52,66.3078034623,131.24
2019-10-04 18:30:00,55.3558666551,-0.3360147505,55.3568864645,-17.9941333449,-6.0160147505,18.9731723313,73.35,5.68,73.569592224,132.37,51.7258666551,-15.5860147505,54.0230426487,-17.9941333449,-6.0160147505,18.9731723313,69.72,-9.57,70.3737401308,130.94,52.1058666551,-22.5760147505,56.7864225136,-17.9941333449,-6.0160147505,18.9731723313,70.1,-16.56,72.029463416,132.43,50.4658666551,6.2039852495,50.8457778997,-17.9941333449,-6.0160147505,18.9731723313,68.46,12.22,69.5420735958,131.69,51.0058666551,-18.6160147505,54.2969100265,-17.9941333449,-6.0160147505,18.9731723313,69.0,-12.6,70.1410008483,132.43,48.2058666551,-11.2960147505,49.5116706364,-17.9941333449,-6.0160147505,18.9731723313,66.2,-5.28,66.4102281279,130.94
2019-10-04 19:00:00,55.3746166302,-0.2930444377,55.3753920255,-18.6453833698,-6.2130444377,19.6533010508,74.02,5.92,74.2563586503,131.37,51.8446166302,-15.0730444377,53.9913043198,-18.6453833698,-6.2130444377,19.6533010508,70.49,-8.86,71.0446317465,130.3,52.1046166302,-22.3030444377,56.6773046763,-18.6453833698,-6.2130444377,19.6533010508,70.75,-16.09,72.5565338202,131.54,50.5446166302,6.5069555623,50.9617380098,-18.6453833698,-6.2130444377,19.6533010508,69.19,12.72,70.3495167005,131.07,50.9946166302,-18.3730444377,54.203502536,-18.6453833698,-6.2130444377,19.6533010508,69.64,-12.16,70.6936715697,131.54,48.2346166302,-13.3730444377,50.0541362826,-18.6453833698,-6.2130444377,19.6533010508,66.88,-7.16,67.2621736194,130.3
2019-10-04 19:30:00,56.530316629,1.6243534378,56.5536490623,-19.049683371,-6.3456465622,20.0787864879,75.58,7.97,75.9990611784,130.41,52.440316629,-16.3156465622,54.9198245708,-19.049683371,-6.3456465622,20.0787864879,71.49,-9.97,72.1818606022,129.48,53.180316629000004,-20.1156465622,56.8575880017,-19.049683371,-6.3456465622,20.0787864879,72.23,-13.77,73.5308493083,130.61,51.130316629,5.0943534378,51.3834770673,-19.049683371,-6.3456465622,20.0787864879,70.18,11.44,71.1063007054,130.32,52.030316629,-16.1856465622,54.4897146547,-19.049683371,-6.3456465622,20.0787864879,71.08,-9.84,71.7578706485,130.61,48.790316629,-13.7456465622,50.6896221742,-19.049683371,-6.3456465622,20.0787864879,67.84,-7.4,68.2424032402,129.48
2019-10-04 20:00:00,55.1229499628,0.3731925571,55.1242132396,-18.5970500372,-6.1968074429,19.6023134494,73.72,6.57,74.0121834565,131.5,51.1829499628,-16.9668074429,53.9218594051,-18.5970500372,-6.1968074429,19.6023134494,69.78,-10.77,70.6062412255,130.5,51.8529499628,-21.6368074429,56.1861180023,-18.5970500372,-6.1968074429,19.6023134494,70.45,-15.44,72.1220916225,131.59,49.9229499628,4.7131925571,50.1449410915,-18.5970500372,-6.1968074429,19.6023134494,68.52,10.91,69.3831283526,131.34,50.7229499628,-17.7568074429,53.7412491806,-18.5970500372,-6.1968074429,19.6023134494,69.32,-11.56,70.277279401,131.59,47.6429499628,-14.4768074429,49.7938614178,-18.5970500372,-6.1968074429,19.6023134494,66.24,-8.28,66.7554941559,130.5
2019-10-04 20:30:00,52.2641832998,-1.8581203841,52.297203246,-17.5658167002,-5.8581203841,18.5168974394,69.83,4.0,69.9444701174,131.5,48.5941832998,-17.0481203841,51.4978937356,-17.5658167002,-5.8581203841,18.5168974394,66.16,-11.19,67.0996400885,130.31,49.1741832998,-23.8281203841,54.6432029098,-17.5658167002,-5.8581203841,18.5168974394,66.74,-17.97,69.1169190575,131.59,47.4141832998,4.5518796159,47.6321780525,-17.5658167002,-5.8581203841,18.5168974394,64.98,10.41,65.8085746693,131.16,48.1141832998,-19.9381203841,52.08169812,-17.5658167002,-5.8581203841,18.5168974394,65.68,-14.08,67.1722323583,131.59,45.1941832998,-14.4181203841,47.4383431366,-17.5658167002,-5.8581203841,18.5168974394,62.76,-8.56,63.3410704046,130.31
2019-10-04 21:00:00,50.0959333008,-3.0951338973,50.1914573122,-16.6440666992,-5.5551338973,17.5466369685,66.74,2.46,66.7853217406,132.05,46.3759333008,-17.7251338973,49.647835413,-16.6440666992,-5.5551338973,17.5466369685,63.02,-12.17,64.1843384324,130.82,47.1659333008,-25.2251338973,53.4876868473,-16.6440666992,-5.5551338973,17.5466369685,63.81,-19.67,66.7729361343,132.31,45.2959333008,4.0448661027,45.4761752502,-16.6440666992,-5.5551338973,17.5466369685,61.94,9.6,62.6795309491,131.73,46.1159333008,-21.3951338973,50.8372998761,-16.6440666992,-5.5551338973,17.5466369685,62.76,-15.84,64.7280711902,132.31,43.1959333008,-15.2351338973,45.8039076783,-16.6440666992,-5.5551338973,17.5466369685,59.84,-9.68,60.6178851495,130.82
2019-10-04 21:30:00,47.9314166353,-2.4742370796,47.9952346571,-15.6985833647,-5.2442370796,16.5513607358,63.63,2.77,63.6902645622,132.42,43.9214166353,-20.4542370796,48.450662057,-15.6985833647,-5.2442370796,16.5513607358,59.62,-15.21,61.52957419,131.51,45.1214166353,-24.7942370796,51.4849146016,-15.6985833647,-5.2442370796,16.5513607358,60.82,-19.55,63.8848565781,132.56,42.9614166353,1.5757629203999999,42.9903052803,-15.6985833647,-5.2442370796,16.5513607358,58.66,6.82,59.0551267885,132.32,44.1414166353,-21.0042370796,48.8839711753,-15.6985833647,-5.2442370796,16.5513607358,59.84,-15.76,61.8805559122,132.56,40.9814166353,-15.9642370796,43.9810570015,-15.6985833647,-5.2442370796,16.5513607358,56.68,-10.72,57.6848402962,131.51
2019-10-04 22:00:00,45.5270333036,-3.0628999193,45.6299475931,-14.8429666964,-4.9628999193,15.6506880346,60.37,1.9,60.3998915562,132.42,41.6070333036,-21.8928999193,47.0153622469,-14.8429666964,-4.9628999193,15.6506880346,56.45,-16.93,58.934093698,131.51,42.8770333036,-25.2828999193,49.77614904,-14.8429666964,-4.9628999193,15.6506880346,57.72,-20.32,61.1923263163,132.47,40.7370333036,0.0771000807,40.7371062645,-14.8429666964,-4.9628999193,15.6506880346,55.58,5.04,55.8080460149,132.32,41.8370333036,-21.5628999193,47.0669311574,-14.8429666964,-4.9628999193,15.6506880346,56.68,-16.6,59.0608364316,132.47,38.8770333036,-17.1628999193,42.4969275611,-14.8429666964,-4.9628999193,15.6506880346,53.72,-12.2,55.0879151902,131.51
2019-10-04 22:30:00,42.7195999728,-3.9680238847,42.903489781,-13.5804000272,-4.5480238847,14.3217242731,56.3,0.58,56.3029874873,131.69,39.0195999728,-22.8180238847,45.201674704,-13.5804000272,-4.5480238847,14.3217242731,52.6,-18.27,55.6826085955,130.79,40.2395999728,-25.9980238847,47.9074383774,-13.5804000272,-4.5480238847,14.3217242731,53.82,-21.45,57.9369907745,131.88,38.2495999728,-0.9980238847,38.262618177,-13.5804000272,-4.5480238847,14.3217242731,51.83,3.55,51.951433089,131.67,39.1795999728,-22.3480238847,45.1051574167,-13.5804000272,-4.5480238847,14.3217242731,52.76,-17.8,55.681752846,131.88,36.4195999728,-18.7480238847,40.9618805936,-13.5804000272,-4.5480238847,14.3217242731,50.0,-14.2,51.9773027388,130.79
2019-10-04 23:00:00,40.3612500046,-4.7973672464,40.6453593222,-12.4987499954,-4.1973672464,13.1847124826,52.86,-0.6000000000000001,52.8634051117,132.23,36.8312500046,-23.1073672464,43.4797814847,-12.4987499954,-4.1973672464,13.1847124826,49.33,-18.91,52.8302659467,131.24,38.0412500046,-27.0073672464,46.6533448693,-12.4987499954,-4.1973672464,13.1847124826,50.54,-22.81,55.4489648235,132.32,36.1412500046,-1.1673672464,36.1600981495,-12.4987499954,-4.1973672464,13.1847124826,48.64,3.03,48.7342846464,132.17,37.0212500046,-23.3973672464,43.7950881488,-12.4987499954,-4.1973672464,13.1847124826,49.52,-19.2,53.1118668472,132.32,34.4212500046,-17.7173672464,38.7134027699,-12.4987499954,-4.1973672464,13.1847124826,46.92,-13.52,48.8290569231,131.24
2019-10-04 23:30:00,38.2857499817,-5.6361661821,38.6983852492,-11.5342500183,-3.8761661821,12.1681382206,49.82,-1.76,49.851078223,133.2,34.9157499817,-23.5161661821,42.0965517434,-11.5342500183,-3.8761661821,12.1681382206,46.45,-19.64,50.4314594276,132.12,36.0957499817,-28.1461661821,45.7723698042,-11.5342500183,-3.8761661821,12.1681382206,47.63,-24.27,53.4569901884,133.37,34.3257499817,-1.3061661821000001,34.3505921623,-11.5342500183,-3.8761661821,12.1681382206,45.86,2.5700000000000003,45.9319551075,133.06,35.1857499817,-24.5561661821,42.9073688233,-11.5342500183,-3.8761661821,12.1681382206,46.72,-20.68,51.0922773029,133.37,32.6657499817,-17.7961661821,37.1988541846,-11.5342500183,-3.8761661821,12.1681382206,44.2,-13.92,46.3401165298,132.12
2019-10-05 00:00:00,36.5367999854,-8.194252541000001,37.4444058289,-10.4932000146,-3.534252541,11.0724065844,47.03,-4.66,47.2603057544,134.06,33.2667999854,-22.254252541,40.0241394339,-10.4932000146,-3.534252541,11.0724065844,43.76,-18.72,47.5959662156,132.87,34.4667999854,-30.904252541,46.2929057886,-10.4932000146,-3.534252541,11.0724065844,44.96,-27.37,52.6357150612,134.14,32.7267999854,0.045747459000000004,32.7268319596,-10.4932000146,-3.534252541,11.0724065844,43.22,3.58,43.3680158642,133.81,33.5867999854,-27.374252541,43.3292376512,-10.4932000146,-3.534252541,11.0724065844,44.08,-23.84,50.1137905172,134.14,31.0667999854,-16.854252541,35.3441917442,-10.4932000146,-3.534252541,11.0724065844,41.56,-13.32,43.6423647389,132.87
2019-10-05 00:30:00,35.3568833134,-8.1390803468,36.2815907387,-9.9631166866,-3.3590803468,10.5141388086,45.32,-4.78,45.5713813703,134.06,32.0368833134,-23.0390803468,39.4608808272,-9.9631166866,-3.3590803468,10.5141388086,42.0,-19.68,46.3821344916,132.62,33.3668833134,-30.7890803468,45.4017221111,-9.9631166866,-3.3590803468,10.5141388086,43.33,-27.43,51.2824901891,134.14,31.5568833134,-0.7590803468,31.5660115857,-9.9631166866,-3.3590803468,10.5141388086,41.52,2.6,41.6013269019,133.59,32.4768833134,-27.2790803468,42.4133961658,-9.9631166866,-3.3590803468,10.5141388086,42.44,-23.92,48.7167322385,134.14,29.9168833134,-17.9590803468,34.8933872545,-9.9631166866,-3.3590803468,10.5141388086,39.88,-14.6,42.4685106873,132.62
2019-10-05 01:00:00,34.2780833151,-8.1941963929,35.243890964,-9.5219166849,-3.2141963929,10.0497739182,43.8,-4.98,44.0822004895,134.46,31.1980833151,-23.0641963929,38.797906616,-9.5219166849,-3.2141963929,10.0497739182,40.72,-19.85,45.3005618067,132.95,32.3480833151,-30.9741963929,44.7861511669,-9.5219166849,-3.2141963929,10.0497739182,41.87,-27.76,50.2365852741,134.47,30.7380833151,-0.6941963929,30.7459212664,-9.5219166849,-3.2141963929,10.0497739182,40.26,2.52,40.3387902645,133.89,31.5180833151,-27.4541963929,41.7985941802,-9.5219166849,-3.2141963929,10.0497739182,41.04,-24.24,47.6640241692,134.47,29.1980833151,-16.2141963929,33.398027396,-9.5219166849,-3.2141963929,10.0497739182,38.72,-13.0,40.8440742336,132.95
2019-10-05 01:30:00,34.9675833387,-8.0085678915,35.8729570041,-9.5224166613,-3.2185678915,10.0516465489,44.49,-4.79,44.7471138734,134.17,31.3275833387,-23.4685678915,39.1432134184,-9.5224166613,-3.2185678915,10.0516465489,40.85,-20.25,45.5936947395,132.79,33.0175833387,-30.7085678915,45.0907634829,-9.5224166613,-3.2185678915,10.0516465489,42.54,-27.49,50.6493010811,134.19,30.8775833387,-1.1285678915,30.8982008913,-9.5224166613,-3.2185678915,10.0516465489,40.4,2.09,40.4540245217,133.77,32.1575833387,-27.2185678915,42.1302813217,-9.5224166613,-3.2185678915,10.0516465489,41.68,-24.0,48.0959707252,134.19,29.2775833387,-18.0585678915,34.3989645258,-9.5224166613,-3.2185678915,10.0516465489,38.8,-14.84,41.5411314242,132.79
2019-10-05 02:00:00,34.4173833451,-7.2009618493,35.1626240186,-9.9226166549,-3.3509618493,10.4731688899,44.34,-3.85,44.5068320598,134.65,30.7873833451,-24.890961849299998,39.5906927828,-9.9226166549,-3.3509618493,10.4731688899,40.71,-21.54,46.0573088662,133.39,32.4473833451,-30.0909618493,44.252668518,-9.9226166549,-3.3509618493,10.4731688899,42.37,-26.74,50.1023402647,134.66,30.3573833451,-2.3409618493,30.4475093553,-9.9226166549,-3.3509618493,10.4731688899,40.28,1.01,40.292660622,134.41,31.5973833451,-26.5909618493,41.2973835288,-9.9226166549,-3.3509618493,10.4731688899,41.52,-23.24,47.5815930797,134.66,28.8373833451,-18.5509618493,34.2889612518,-9.9226166549,-3.3509618493,10.4731688899,38.76,-15.2,41.6338516114,133.39
2019-10-05 02:30:00,33.7013000446,-7.5554534376,34.5378415849,-9.8586999554,-3.3354534376,10.4076517258,43.56,-4.22,43.7639349236,134.74,30.0513000446,-24.9154534376,39.0366552662,-9.8586999554,-3.3354534376,10.4076517258,39.91,-21.58,45.3707449796,133.62,31.7613000446,-30.4954534376,44.0312713976,-9.8586999554,-3.3354534376,10.4076517258,41.62,-27.16,49.6979878868,134.88,29.6313000446,-2.3054534375999998,29.7208522403,-9.8586999554,-3.3354534376,10.4076517258,39.49,1.03,39.5034302308,134.55,30.9013000446,-26.9754534376,41.0190861991,-9.8586999554,-3.3354534376,10.4076517258,40.76,-23.64,47.1192869216,134.88,28.1013000446,-19.2554534376,34.0654597985,-9.8586999554,-3.3354534376,10.4076517258,37.96,-15.92,41.1631874373,133.62
2019-10-05 03:00:00,32.6916167107,-8.1066863889,33.6817482826,-9.5283832893,-3.2266863889,10.0599002559,42.22,-4.88,42.5010917507,134.98,29.3016167107,-24.9766863889,38.5022025972,-9.5283832893,-3.2266863889,10.0599002559,38.83,-21.75,44.5065321048,133.75,30.8316167107,-31.0766863889,43.7761239252,-9.5283832893,-3.2266863889,10.0599002559,40.36,-27.85,49.0362325225,135.05,28.9116167107,-2.3466863889000003,29.0066978099,-9.5283832893,-3.2266863889,10.0599002559,38.44,0.88,38.4500715214,134.76,29.9516167107,-27.6266863889,40.7471857239,-9.5283832893,-3.2266863889,10.0599002559,39.48,-24.4,46.4115330494,135.05,27.3916167107,-17.8266863889,32.6816678528,-9.5283832893,-3.2266863889,10.0599002559,36.92,-14.6,39.7019697244,133.75
2019-10-05 03:30:00,32.1203167097,-8.0482155838,33.1132680298,-9.2596832903,-3.1382155838,9.7770205936,41.38,-4.91,41.6702831764,135.05,28.7003167097,-25.0882155838,38.1198995331,-9.2596832903,-3.1382155838,9.7770205936,37.96,-21.95,43.8493340884,133.86,30.2903167097,-31.1682155838,43.4621783744,-9.2596832903,-3.1382155838,9.7770205936,39.55,-28.03,48.4755959221,135.44,28.3403167097,-2.3482155838,28.437434266,-9.2596832903,-3.1382155838,9.7770205936,37.6,0.79,37.6082982864,134.85,29.4603167097,-27.6982155838,40.4363871675,-9.2596832903,-3.1382155838,9.7770205936,38.72,-24.56,45.8522845669,135.44,26.9003167097,-17.5782155838,32.1344161638,-9.2596832903,-3.1382155838,9.7770205936,36.16,-14.44,38.9366048854,133.86
2019-10-05 04:00:00,31.6481333256,-8.1879593561,32.6901670447,-9.0718666744,-3.0679593561,9.5765933175,40.72,-5.12,41.0406237769,135.05,28.2181333256,-25.1679593561,37.8112314866,-9.0718666744,-3.0679593561,9.5765933175,37.29,-22.1,43.346904157,133.97,29.8381333256,-31.2579593561,43.2131255924,-9.0718666744,-3.0679593561,9.5765933175,38.91,-28.19,48.0485608525,135.11,27.8681333256,-2.4679593561,27.97719926,-9.0718666744,-3.0679593561,9.5765933175,36.94,0.6000000000000001,36.9448724453,134.96,29.0081333256,-27.7879593561,40.1701690837,-9.0718666744,-3.0679593561,9.5765933175,38.08,-24.72,45.4000528634,135.11,26.4081333256,-18.2279593561,32.0881287711,-9.0718666744,-3.0679593561,9.5765933175,35.48,-15.16,38.5831051109,133.97
2019-10-05 04:30:00,31.3193166483,-8.2353332641,32.3839514156,-9.1606833517,-3.0953332641,9.6694988229,40.48,-5.14,40.8050242005,135.05,27.9493166483,-25.2453332641,37.6628617171,-9.1606833517,-3.0953332641,9.6694988229,37.11,-22.15,43.2177579243,133.97,29.5193166483,-31.3253332641,43.0426132977,-9.1606833517,-3.0953332641,9.6694988229,38.68,-28.23,47.886065823,135.03,27.6093166483,-2.5153332641,27.7236589796,-9.1606833517,-3.0953332641,9.6694988229,36.77,0.58,36.7745740968,134.96,28.7193166483,-27.8953332641,40.0368426161,-9.1606833517,-3.0953332641,9.6694988229,37.88,-24.8,45.2762012541,135.03,26.1193166483,-18.3353332641,31.9124293667,-9.1606833517,-3.0953332641,9.6694988229,35.28,-15.24,38.4309250474,133.97
2019-10-05 05:00:00,31.1905333154,-8.6659097029,32.3720150667,-8.9494666846,-3.0259097029,9.4471733057,40.14,-5.64,40.5342965894,135.41,27.8205333154,-24.6559097029,37.1738612096,-8.9494666846,-3.0259097029,9.4471733057,36.77,-21.63,42.6601664319,134.16,29.4105333154,-31.8859097029,43.3784590261,-8.9494666846,-3.0259097029,9.4471733057,38.36,-28.86,48.0040539955,135.71,27.4905333154,-1.8559097029,27.5531091311,-8.9494666846,-3.0259097029,9.4471733057,36.44,1.17,36.4587780925,135.13,28.5705333154,-28.4259097029,40.3027011051,-8.9494666846,-3.0259097029,9.4471733057,37.52,-25.4,45.3090542828,135.71,26.0105333154,-18.3859097029,31.8526218537,-8.9494666846,-3.0259097029,9.4471733057,34.96,-15.36,38.185484153,134.16
2019-10-05 05:30:00,31.5632833148,-9.8067584176,33.0516771778,-9.2867166852,-3.1367584176,9.8021609945,40.85,-6.67,41.3909579498,136.24,28.3832833148,-23.5267584176,36.8662329695,-9.2867166852,-3.1367584176,9.8021609945,37.67,-20.39,42.8343436976,134.51,29.7632833148,-33.2267584176,44.607964632,-9.2867166852,-3.1367584176,9.8021609945,39.05,-30.09,49.2981804938,136.26,28.0132833148,-0.6067584176,28.0198536372,-9.2867166852,-3.1367584176,9.8021609945,37.3,2.5300000000000002,37.3857044871,135.54,28.9932833148,-29.7367584176,41.5317382077,-9.2867166852,-3.1367584176,9.8021609945,38.28,-26.6,46.6145728287,136.26,26.5132833148,-18.1367584176,32.1231411606,-9.2867166852,-3.1367584176,9.8021609945,35.8,-15.0,38.8154608371,134.51
2019-10-05 06:00:00,32.0971499811,-9.8079674013,33.5622296854,-9.4428500189,-3.1879674013,9.9664714233,41.54,-6.62,42.0641890448,136.03,28.8771499811,-23.4579674013,37.2043818069,-9.4428500189,-3.1879674013,9.9664714233,38.32,-20.27,43.3508396689,134.36,30.2571499811,-33.1479674013,44.8807627811,-9.4428500189,-3.1879674013,9.9664714233,39.7,-29.96,49.7362202022,136.07,28.4971499811,-0.5979674013,28.5034229885,-9.4428500189,-3.1879674013,9.9664714233,37.94,2.59,38.0283013031,135.4,29.4771499811,-29.6679674013,41.8221312313,-9.4428500189,-3.1879674013,9.9664714233,38.92,-26.48,47.0739503335,136.07,26.9971499811,-17.9479674013,32.4187544631,-9.4428500189,-3.1879674013,9.9664714233,36.44,-14.76,39.3157881773,134.36
2019-10-05 06:30:00,33.7227500085,-9.3035639738,34.9825695276,-10.3272499915,-3.4835639738,10.8989591405,44.05,-5.82,44.4328133253,135.67,30.5927500085,-22.6635639738,38.0730020497,-10.3272499915,-3.4835639738,10.8989591405,40.92,-19.18,45.1920214197,134.14,31.7927500085,-32.5335639738,45.4885890959,-10.3272499915,-3.4835639738,10.8989591405,42.12,-29.05,51.1663649285,135.75,30.1427500085,0.0864360262,30.1428739383,-10.3272499915,-3.4835639738,10.8989591405,40.47,3.5700000000000003,40.6271559428,135.15,30.9927500085,-29.0035639738,42.4471115186,-10.3272499915,-3.4835639738,10.8989591405,41.32,-25.52,48.5655515772,135.75,28.5527500085,-17.3635639738,33.4178528173,-10.3272499915,-3.4835639738,10.8989591405,38.88,-13.88,41.2832750639,134.14
2019-10-05 07:00:00,35.2512833751,-8.1862782266,36.1893372528,-11.0787166249,-3.7362782266,11.6917807472,46.33,-4.45,46.5432207738,135.06,32.3112833751,-22.5062782266,39.3770439845,-11.0787166249,-3.7362782266,11.6917807472,43.39,-18.77,47.2758394955,133.65,33.2112833751,-31.2562782266,45.6064060413,-11.0787166249,-3.7362782266,11.6917807472,44.29,-27.52,52.1435950046,135.14,31.8012833751,0.10372177340000001,31.801452522,-11.0787166249,-3.7362782266,11.6917807472,42.88,3.84,43.0515969506,134.69,32.4012833751,-27.6962782266,42.6254265898,-11.0787166249,-3.7362782266,11.6917807472,43.48,-23.96,49.6446573158,135.14,30.1612833751,-16.9762782266,34.6106491887,-11.0787166249,-3.7362782266,11.6917807472,41.24,-13.24,43.3132219998,133.65
2019-10-05 07:30:00,37.5258500477,-7.3903295979,38.2466520544,-12.3041499523,-4.1403295979,12.9820813134,49.83,-3.25,49.9358728771,135.21,34.6258500477,-22.1403295979,41.0991932552,-12.3041499523,-4.1403295979,12.9820813134,46.93,-18.0,50.2635543908,133.65,35.3358500477,-30.4903295979,46.6720740656,-12.3041499523,-4.1403295979,12.9820813134,47.64,-26.35,54.4416393949,135.36,34.0058500477,0.4996704021,34.0095208431,-12.3041499523,-4.1403295979,12.9820813134,46.31,4.64,46.5418703965,134.69,34.4958500477,-26.8603295979,43.7200294673,-12.3041499523,-4.1403295979,12.9820813134,46.8,-22.72,52.0234408704,135.36,32.3358500477,-17.7003295979,36.8633811008,-12.3041499523,-4.1403295979,12.9820813134,44.64,-13.56,46.6540802074,133.65
2019-10-05 08:00:00,39.7382833847,-6.7279838269,40.3038079186,-13.2617166153,-4.4679838269,13.9941418837,53.0,-2.26,53.0481630219,134.92,36.9082833847,-21.1179838269,42.5228247336,-13.2617166153,-4.4679838269,13.9941418837,50.17,-16.65,52.8606791481,133.58,37.4082833847,-29.7579838269,47.8008082278,-13.2617166153,-4.4679838269,13.9941418837,50.67,-25.29,56.6306719014,135.09,36.2082833847,1.4520161731,36.2373858968,-13.2617166153,-4.4679838269,13.9941418837,49.47,5.92,49.8229595669,134.51,36.5382833847,-26.0679838269,44.884138997,-13.2617166153,-4.4679838269,13.9941418837,49.8,-21.6,54.2825938953,135.09,34.4582833847,-16.7079838269,38.2953001997,-13.2617166153,-4.4679838269,13.9941418837,47.72,-12.24,49.2647541352,133.58
2019-10-05 08:30:00,43.1636833443,-4.8107220893000004,43.430940663,-13.8863166557,-4.6907220893,14.657171077,57.05,-0.12,57.0501262049,133.99,39.9136833443,-20.1107220893,44.6938839335,-13.8863166557,-4.6907220893,14.657171077,53.8,-15.42,55.9662076614,132.68,40.6536833443,-27.5707220893,49.1209393842,-13.8863166557,-4.6907220893,14.657171077,54.54,-22.88,59.1447884433,134.11,39.1236833443,2.2092779107,39.186011628,-13.8863166557,-4.6907220893,14.657171077,53.01,6.9,53.4571800603,133.58,39.7136833443,-23.8107220893,46.3047203985,-13.8863166557,-4.6907220893,14.657171077,53.6,-19.12,56.9081224431,134.11,37.2736833443,-14.8107220893,40.1084150629,-13.8863166557,-4.6907220893,14.657171077,51.16,-10.12,52.1513182959,132.68
2019-10-05 09:00:00,45.6730499705,-4.7734123325999995,45.9218135411,-14.7669500295,-4.9734123326,15.5819653255,60.44,0.2,60.4403309058,133.99,42.5030499705,-17.8634123326,46.1043463998,-14.7669500295,-4.9734123326,15.5819653255,57.27,-12.89,58.7026830733,132.56,43.0130499705,-27.5234123326,51.0652591709,-14.7669500295,-4.9734123326,15.5819653255,57.78,-22.55,62.0244379257,134.27,41.5830499705,4.3765876674,41.8127320855,-14.7669500295,-4.9734123326,15.5819653255,56.35,9.35,57.1204429255,133.48,42.1130499705,-23.7334123326,48.340292084,-14.7669500295,-4.9734123326,15.5819653255,56.88,-18.76,59.8938394161,134.27,39.6330499705,-15.0534123326,42.3955643059,-14.7669500295,-4.9734123326,15.5819653255,54.4,-10.08,55.3260011206,132.56
2019-10-05 09:30:00,47.0294833042,-4.2346693354,47.219749303,-14.5905166958,-4.9646693354,15.41204461,61.62,0.73,61.6243239314,133.47,43.8694833042,-17.2446693354,47.1371423175,-14.5905166958,-4.9646693354,15.41204461,58.46,-12.28,59.7358351411,132.23,44.3194833042,-26.8346693354,51.8103858187,-14.5905166958,-4.9646693354,15.41204461,58.91,-21.87,62.8385630008,133.75,42.9094833042,4.8353306646,43.1810627482,-14.5905166958,-4.9646693354,15.41204461,57.5,9.8,58.3291522311,133.12,43.3694833042,-23.0446693354,49.1117996702,-14.5905166958,-4.9646693354,15.41204461,57.96,-18.08,60.7144793274,133.75,40.8894833042,-14.4046693354,43.3525586735,-14.5905166958,-4.9646693354,15.41204461,55.48,-9.44,56.2773844453,132.23
2019-10-05 10:00:00,48.0164666386,-2.3052537773,48.0717720022,-14.2535333614,-4.8852537773,15.0674788121,62.27,2.58,62.3234249701,133.58,44.5764666386,-17.9752537773,48.0642395793,-14.2535333614,-4.8852537773,15.0674788121,58.83,-13.09,60.2687066395,132.59,45.2664666386,-24.9852537773,51.7041188713,-14.2535333614,-4.8852537773,15.0674788121,59.52,-20.1,62.8222922218,133.61,43.6164666386,4.2147462227,43.8196331312,-14.2535333614,-4.8852537773,15.0674788121,57.87,9.1,58.5811138508,133.48,44.2664666386,-21.1652537773,49.0661597858,-14.2535333614,-4.8852537773,15.0674788121,58.52,-16.28,60.7423147402,133.61,41.6264666386,-14.7652537773,44.1675836323,-14.2535333614,-4.8852537773,15.0674788121,55.88,-9.88,56.7467073935,132.59
2019-10-05 10:30:00,49.3917666392,-0.6708982851,49.3963229022,-14.1082333608,-4.8608982851,14.9221506727,63.5,4.19,63.6380868663,132.95,45.6317666392,-18.0008982851,49.0539546386,-14.1082333608,-4.8608982851,14.9221506727,59.74,-13.14,61.1680243264,131.82,46.5717666392,-23.2008982851,52.0308670804,-14.1082333608,-4.8608982851,14.9221506727,60.68,-18.34,63.3909930511,133.08,44.6517666392,4.0791017149,44.8376999277,-14.1082333608,-4.8608982851,14.9221506727,58.76,8.94,59.43619436,132.72,45.5317666392,-19.4208982851,49.5006370009,-14.1082333608,-4.8608982851,14.9221506727,59.64,-14.56,61.3915564227,133.08,42.6117666392,-15.5408982851,45.357272577,-14.1082333608,-4.8608982851,14.9221506727,56.72,-10.68,57.716728944,131.82
2019-10-05 11:00:00,49.1831666423,-0.6856860330000001,49.1879461485,-13.1668333577,-4.605686033,13.9491162625,62.35,3.92,62.4731054134,133.37,45.1431666423,-18.155686033,48.6573163032,-13.1668333577,-4.605686033,13.9491162625,58.31,-13.55,59.8636667771,132.35,46.4031666423,-23.305686033,51.9269571216,-13.1668333577,-4.605686033,13.9491162625,59.57,-18.7,62.4361666024,133.37,44.1931666423,4.004313967,44.3742099448,-13.1668333577,-4.605686033,13.9491162625,57.36,8.61,58.0026008038,133.24,45.3931666423,-19.525686033,49.4144917294,-13.1668333577,-4.605686033,13.9491162625,58.56,-14.92,60.4307868557,133.37,42.2331666423,-14.765686033,44.7399804276,-13.1668333577,-4.605686033,13.9491162625,55.4,-10.16,56.3239345217,132.35
2019-10-05 11:30:00,49.0234166482,-0.4200013836,49.0252157673,-12.0065833518,-4.2900013836,12.7499864962,61.03,3.87,61.1525780323,133.25,44.6234166482,-18.0800013836,48.1470223731,-12.0065833518,-4.2900013836,12.7499864962,56.63,-13.79,58.2848264988,132.28,46.3134166482,-23.0500013836,51.732341194,-12.0065833518,-4.2900013836,12.7499864962,58.32,-18.76,61.2630394284,133.26,43.7234166482,4.0699986164,43.9124361899,-12.0065833518,-4.2900013836,12.7499864962,55.73,8.36,56.353549134,133.16,45.2734166482,-19.2500013836,49.19598366,-12.0065833518,-4.2900013836,12.7499864962,57.28,-14.96,59.2013513359,133.26,41.7934166482,-14.7300013836,44.3132329659,-12.0065833518,-4.2900013836,12.7499864962,53.8,-10.44,54.8035911232,132.28
2019-10-05 12:00:00,49.2282500011,0.0516480267,49.2282770945,-10.8317499989,-4.0083519733,11.5496187634,60.06,4.06,60.1970696961,133.94,44.3582500011,-17.8683519733,47.8218814498,-10.8317499989,-4.0083519733,11.5496187634,55.19,-13.86,56.9037406503,132.85,46.5582500011,-22.8083519733,51.8448798138,-10.8317499989,-4.0083519733,11.5496187634,57.39,-18.8,60.390827946,133.95,43.4982500011,4.4716480267,43.7274900861,-10.8317499989,-4.0083519733,11.5496187634,54.33,8.48,54.9878104674,133.73,45.5682500011,-19.0483519733,49.3893219336,-10.8317499989,-4.0083519733,11.5496187634,56.4,-15.04,58.3708968579,133.95,41.608250001100004,-15.0083519733,44.2323082951,-10.8317499989,-4.0083519733,11.5496187634,52.44,-11.0,53.5812803132,132.85
