Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-05 12:30:00,48.5768000268,-0.9146768773,48.585410718,-8.9731999732,-3.5246768773,9.6406257498,57.55,2.61,57.6091537865,133.94,43.2168000268,-17.2946768773,46.5488738086,-8.9731999732,-3.5246768773,9.6406257498,52.19,-13.77,53.9760039277,132.41,46.0168000268,-23.7346768773,51.7772225132,-8.9731999732,-3.5246768773,9.6406257498,54.99,-20.21,58.5862116884,134.04,42.4068000268,4.9653231227,42.6965001168,-8.9731999732,-3.5246768773,9.6406257498,51.38,8.49,52.0767174465,133.35,45.0268000268,-20.0046768773,49.2706790863,-8.9731999732,-3.5246768773,9.6406257498,54.0,-16.48,56.4587495434,134.04,40.5468000268,-13.3646768773,42.6925939766,-8.9731999732,-3.5246768773,9.6406257498,49.52,-9.84,50.4881768338,132.41
2019-10-05 13:00:00,48.9110333591,-0.7535157450000001,48.9168372878,-7.2789666409,-2.893515745,7.8329935992,56.19,2.14,56.230736257,134.11,42.0510333591,-16.373515745,45.1262830779,-7.2789666409,-2.893515745,7.8329935992,49.33,-13.48,51.1386282569,132.57,46.4010333591,-23.673515745,52.0911820227,-7.2789666409,-2.893515745,7.8329935992,53.68,-20.78,57.5617129696,134.27,41.3410333591,5.926484255,41.7636714721,-7.2789666409,-2.893515745,7.8329935992,48.62,8.82,49.4135285119,133.49,45.4410333591,-19.973515745,49.6369705357,-7.2789666409,-2.893515745,7.8329935992,52.72,-17.08,55.4177300149,134.27,39.5210333591,-13.133515745,41.6461440424,-7.2789666409,-2.893515745,7.8329935992,46.8,-10.24,47.9071769154,132.57
2019-10-05 13:30:00,47.3254166709,0.173682009,47.3257353721,-7.0845833291,-2.906317991,7.6575456389,54.41,3.08,54.4971054277,134.25,41.3154166709,-18.666317991,45.3364652573,-7.0845833291,-2.906317991,7.6575456389,48.4,-15.76,50.9012534227,133.41,44.8854166709,-22.886317991,50.3833720676,-7.0845833291,-2.906317991,7.6575456389,51.97,-19.98,55.6783737191,134.4,40.6354166709,3.843682009,40.8167977603,-7.0845833291,-2.906317991,7.6575456389,47.72,6.75,48.1950298267,134.34,43.9154166709,-19.186317991,47.9236749366,-7.0845833291,-2.906317991,7.6575456389,51.0,-16.28,53.5353938997,134.4,38.8754166709,-13.506317991,41.1548131694,-7.0845833291,-2.906317991,7.6575456389,45.96,-10.6,47.1665305063,133.41
2019-10-05 14:00:00,46.9864833505,0.3755475891,46.987984141,-6.2235166495,-2.6344524109,6.7581431616,53.21,3.01,53.295067314,134.93,40.3564833505,-19.6344524109,44.8793657474,-6.2235166495,-2.6344524109,6.7581431616,46.58,-17.0,49.5852437727,134.09,44.6064833505,-22.8844524109,50.1341851339,-6.2235166495,-2.6344524109,6.7581431616,50.83,-20.25,54.7151843641,135.24,39.7364833505,3.1155475891,39.8584338107,-6.2235166495,-2.6344524109,6.7581431616,45.96,5.75,46.3182912034,134.99,43.6564833505,-19.1944524109,47.6897844604,-6.2235166495,-2.6344524109,6.7581431616,49.88,-16.56,52.5570927659,135.24,38.0564833505,-15.2344524109,40.9924927915,-6.2235166495,-2.6344524109,6.7581431616,44.28,-12.6,46.0377931704,134.09
2019-10-05 14:30:00,46.6144166933,-0.2457655198,46.6150645645,-6.8455833067,-2.8157655198000002,7.4020636495,53.46,2.5700000000000003,53.5217385742,134.61,40.8544166933,-19.6557655198,45.3368777214,-6.8455833067,-2.8157655198000002,7.4020636495,47.7,-16.84,50.5853298892,133.59,44.2244166933,-23.4057655198,50.036275755,-6.8455833067,-2.8157655198000002,7.4020636495,51.07,-20.59,55.0644440633,134.98,40.2244166933,2.9942344802000003,40.3357055032,-6.8455833067,-2.8157655198000002,7.4020636495,47.07,5.8100000000000005,47.4272179239,134.55,43.2744166933,-19.7357655198,47.5623336349,-6.8455833067,-2.8157655198000002,7.4020636495,50.12,-16.92,52.8989678538,134.98,38.5544166933,-14.9357655198,41.3463437105,-6.8455833067,-2.8157655198000002,7.4020636495,45.4,-12.12,46.9899393488,133.59
2019-10-05 15:00:00,47.0357000469,-0.08442044010000001,47.0357758064,-7.3142999531,-2.8044204401,7.8335022696,54.35,2.7199999999999998,54.4180199934,134.52,40.6157000469,-20.2144204401,45.3680271119,-7.3142999531,-2.8044204401,7.8335022696,47.93,-17.41,50.9940486724,133.59,44.6057000469,-23.2344204401,50.2942021496,-7.3142999531,-2.8044204401,7.8335022696,51.92,-20.43,55.7949038892,134.71,39.9757000469,2.4955795599,40.0535205891,-7.3142999531,-2.8044204401,7.8335022696,47.29,5.3,47.5860704408,134.55,43.645700046900004,-19.5244204401,47.813702284,-7.3142999531,-2.8044204401,7.8335022696,50.96,-16.72,53.6328257693,134.71,38.2857000469,-15.3644204401,41.2536088548,-7.3142999531,-2.8044204401,7.8335022696,45.6,-12.56,47.2981352698,133.59
2019-10-05 15:30:00,46.6102667337,-0.6289361637,46.6145098192,-8.6197332663,-3.1489361637,9.1769058263,55.23,2.52,55.2874606036,133.67,40.8202667337,-20.2889361637,45.5843734943,-8.6197332663,-3.1489361637,9.1769058263,49.44,-17.14,52.3267923726,132.75,44.1402667337,-23.5089361637,50.0103312014,-8.6197332663,-3.1489361637,9.1769058263,52.76,-20.36,56.5521635307,133.84,40.1502667337,2.1710638363,40.2089223553,-8.6197332663,-3.1489361637,9.1769058263,48.77,5.32,49.0593039086,133.7,43.1802667337,-19.8289361637,47.5154937318,-8.6197332663,-3.1489361637,9.1769058263,51.8,-16.68,54.4193200987,133.84,38.4202667337,-15.8689361637,41.5684980587,-8.6197332663,-3.1489361637,9.1769058263,47.04,-12.72,48.7294572102,132.75
2019-10-05 16:00:00,46.3465167078,-1.8077754087,46.3817600234,-10.4234832922,-3.6877754087,11.0566130171,56.77,1.88,56.8011205875,134.13,41.4865167078,-20.4177754087,46.2386918196,-10.4234832922,-3.6877754087,11.0566130171,51.91,-16.73,54.5393527648,133.15,43.8165167078,-24.7077754087,50.3026967672,-10.4234832922,-3.6877754087,11.0566130171,54.24,-21.02,58.1705939457,134.18,40.7465167078,2.0622245913,40.7986690234,-10.4234832922,-3.6877754087,11.0566130171,51.17,5.75,51.4920518138,134.03,42.8565167078,-21.0077754087,47.7284784164,-10.4234832922,-3.6877754087,11.0566130171,53.28,-17.32,56.024466084,134.18,38.9365167078,-16.0877754087,42.1291923841,-10.4234832922,-3.6877754087,11.0566130171,49.36,-12.4,50.893708845,133.15
2019-10-05 16:30:00,47.3527500448,-2.0599292711,47.3975341701,-11.7572499552,-4.1199292711,12.4581998582,59.11,2.06,59.1458848949,133.76,42.7027500448,-20.4799292711,47.3598180353,-11.7572499552,-4.1199292711,12.4581998582,54.46,-16.36,56.8642348054,132.79,44.7027500448,-24.8299292711,51.1357140282,-11.7572499552,-4.1199292711,12.4581998582,56.46,-20.71,60.1384710481,134.05,41.8927500448,1.9200707289,41.9367282692,-11.7572499552,-4.1199292711,12.4581998582,53.65,6.04,53.9889257163,133.7,43.7627500448,-21.0799292711,48.5751140972,-11.7572499552,-4.1199292711,12.4581998582,55.52,-16.96,58.0526657441,134.05,40.0427500448,-15.5999292711,42.9741739236,-11.7572499552,-4.1199292711,12.4581998582,51.8,-11.48,53.0568600654,132.79
2019-10-05 17:00:00,49.4356833978,-1.2895931374,49.4525008818,-13.3343166022,-4.5395931374,14.0858760857,62.77,3.25,62.8540802176,132.66,44.3856833978,-20.0295931374,48.6957235488,-13.3343166022,-4.5395931374,14.0858760857,57.72,-15.49,59.7623501881,131.74,46.6456833978,-23.7095931374,52.325563412,-13.3343166022,-4.5395931374,14.0858760857,59.98,-19.17,62.9689550493,132.72,43.4956833978,2.0704068626,43.544931494,-13.3343166022,-4.5395931374,14.0858760857,56.83,6.61,57.2131191249,132.63,45.6656833978,-19.8995931374,49.813135288,-13.3343166022,-4.5395931374,14.0858760857,59.0,-15.36,60.9666269364,132.72,41.5456833978,-14.8195931374,44.1096831744,-13.3343166022,-4.5395931374,14.0858760857,54.88,-10.28,55.8345126244,131.74
2019-10-05 17:30:00,50.9509667485,-1.5044852201999999,50.9731742036,-15.0090332515,-5.0644852202,15.84045737,65.96,3.56,66.0560004844,131.73,46.3609667485,-18.7044852202,49.9919694072,-15.0090332515,-5.0644852202,15.84045737,61.37,-13.64,62.8675313656,130.79,48.0209667485,-23.6644852202,53.5352324008,-15.0090332515,-5.0644852202,15.84045737,63.03,-18.6,65.7171279044,131.84,45.3509667485,3.1255147798,45.4585418559,-15.0090332515,-5.0644852202,15.84045737,60.36,8.19,60.9130995764,131.72,46.9909667485,-19.8644852202,51.0171415215,-15.0090332515,-5.0644852202,15.84045737,62.0,-14.8,63.7419798877,131.84,43.3109667485,-14.9044852202,45.8037500689,-15.0090332515,-5.0644852202,15.84045737,58.32,-9.84,59.1442981191,130.79
2019-10-05 18:00:00,52.0801834668,-0.9056783233000001,52.0880577788,-16.3698165332,-5.5256783233,17.2772687154,68.45,4.62,68.605735183,131.32,47.4901834668,-18.8856783233,51.1075960249,-16.3698165332,-5.5256783233,17.2772687154,63.86,-13.36,65.2425413362,130.38,49.0401834668,-22.8856783233,54.1174081676,-16.3698165332,-5.5256783233,17.2772687154,65.41,-17.36,67.6744981511,131.38,46.4001834668,2.8043216767,46.4848496375,-16.3698165332,-5.5256783233,17.2772687154,62.77,8.33,63.3203111174,131.3,47.9901834668,-19.0456783233,51.6313429225,-16.3698165332,-5.5256783233,17.2772687154,64.36,-13.52,65.7647321898,131.38,44.2301834668,-15.6056783233,46.9025193933,-16.3698165332,-5.5256783233,17.2772687154,60.6,-10.08,61.4326167439,130.38
2019-10-05 18:30:00,52.7444500742,-0.39879290300000003,52.7459576595,-17.2255499258,-5.798792903,18.1754111199,69.97,5.4,70.1780656616,130.9,48.0944500742,-18.908792903,51.6780279906,-17.2255499258,-5.798792903,18.1754111199,65.32,-13.11,66.6226275375,130.03,49.6344500742,-22.338792903,54.4297740445,-17.2255499258,-5.798792903,18.1754111199,66.86,-16.54,68.8754760419,131.14,46.9744500742,2.7612070969999998,47.055533409,-17.2255499258,-5.798792903,18.1754111199,64.2,8.56,64.7681526678,130.87,48.5744500742,-18.478792903,51.9705973332,-17.2255499258,-5.798792903,18.1754111199,65.8,-12.68,67.0106140846,131.14,44.8144500742,-15.958792903,47.5711888266,-17.2255499258,-5.798792903,18.1754111199,62.04,-10.16,62.8664234707,130.03
2019-10-05 19:00:00,53.4172667679,-0.9549018050000001,53.4258011302,-17.3227332321,-5.844901805,18.2822308196,70.74,4.89,70.9088125694,130.55,48.6572667679,-18.154901805,51.9339009595,-17.3227332321,-5.844901805,18.2822308196,65.98,-12.31,67.1185257585,129.59,50.2772667679,-22.664901805,55.1498080457,-17.3227332321,-5.844901805,18.2822308196,67.6,-16.82,69.6611254575,130.68,47.5172667679,3.275098195,47.6300000974,-17.3227332321,-5.844901805,18.2822308196,64.84,9.12,65.4782406605,130.5,49.1972667679,-18.844901805,52.6830274516,-17.3227332321,-5.844901805,18.2822308196,66.52,-13.0,67.7783918369,130.68,45.2772667679,-14.124901805,47.4293552241,-17.3227332321,-5.844901805,18.2822308196,62.6,-8.28,63.1452167626,129.59
2019-10-05 19:30:00,53.2947668063,-0.7498978034,53.3000423607,-17.2852331937,-5.8498978034,18.2483037806,70.58,5.1,70.7640191058,131.26,48.1947668063,-19.1098978034,51.8451901489,-17.2852331937,-5.8498978034,18.2483037806,65.48,-13.26,66.8091161444,130.32,50.1447668063,-22.6698978034,55.03109943,-17.2852331937,-5.8498978034,18.2483037806,67.43,-16.82,69.4961675202,131.26,47.0647668063,2.5701021966,47.1348883507,-17.2852331937,-5.8498978034,18.2483037806,64.35,8.42,64.8985277183,131.26,49.0747668063,-18.7698978034,52.5418100244,-17.2852331937,-5.8498978034,18.2483037806,66.36,-12.92,67.6060352335,131.26,44.8747668063,-16.0898978034,47.6721040782,-17.2852331937,-5.8498978034,18.2483037806,62.16,-10.24,62.9978031363,130.32
2019-10-05 20:00:00,51.6063501788,-1.3948936760000001,51.6251983739,-16.1036498212,-5.464893676,17.0056637758,67.71,4.07,67.8322121119,131.33,46.3963501788,-19.574893676,50.3567053364,-16.1036498212,-5.464893676,17.0056637758,62.5,-14.11,64.0729435878,130.39,48.5963501788,-23.374893676,53.9257907227,-16.1036498212,-5.464893676,17.0056637758,64.7,-17.91,67.1331371232,131.35,45.3363501788,2.165106324,45.388019707,-16.1036498212,-5.464893676,17.0056637758,61.44,7.63,61.9119576496,131.26,47.5363501788,-19.584893676,51.4127673698,-16.1036498212,-5.464893676,17.0056637758,63.64,-14.12,65.187606184,131.35,43.2563501788,-16.264893676,46.2131863983,-16.1036498212,-5.464893676,17.0056637758,59.36,-10.8,60.3344810204,130.39
2019-10-05 20:30:00,49.5040335504,-2.5290328727,49.5685923244,-14.9659664496,-5.1090328727,15.8139928123,64.47,2.58,64.5216033589,132.3,44.1140335504,-20.9090328727,48.8183941947,-14.9659664496,-5.1090328727,15.8139928123,59.08,-15.8,61.1562457971,131.27,46.6440335504,-24.7590328727,52.8079120458,-14.9659664496,-5.1090328727,15.8139928123,61.61,-19.65,64.6677245618,132.47,43.1740335504,1.0709671273,43.1873146143,-14.9659664496,-5.1090328727,15.8139928123,58.14,6.18,58.4675294501,132.14,45.6740335504,-20.9490328727,50.2491723221,-14.9659664496,-5.1090328727,15.8139928123,60.64,-15.84,62.6746775022,132.47,41.1540335504,-17.2290328727,44.6149532241,-14.9659664496,-5.1090328727,15.8139928123,56.12,-12.12,57.4138380532,131.27
2019-10-05 21:00:00,47.5137835221,-3.3699535322,47.6331419434,-14.2962164779,-4.8699535322,15.1029220017,61.81,1.5,61.8281982594,132.91,42.2437835221,-22.1499535322,47.6986130589,-14.2962164779,-4.8699535322,15.1029220017,56.54,-17.28,59.1216542394,131.93,44.7737835221,-25.7499535322,51.6502836178,-14.2962164779,-4.8699535322,15.1029220017,59.07,-20.88,62.6517302235,133.01,41.3837835221,0.020046467800000002,41.3837883774,-14.2962164779,-4.8699535322,15.1029220017,55.68,4.89,55.8943154534,132.82,43.7837835221,-21.9499535322,48.9777516795,-14.2962164779,-4.8699535322,15.1029220017,58.08,-17.08,60.5393491871,133.01,39.5037835221,-17.6299535322,43.259266916,-14.2962164779,-4.8699535322,15.1029220017,53.8,-12.76,55.2924732672,131.93
2019-10-05 21:30:00,45.5163667945,-4.8748213539,45.7766701433,-13.6036332055,-4.6448213539,14.3747417994,59.12,-0.23,59.1204473934,133.21,40.6063667945,-21.9648213539,46.1663340689,-13.6036332055,-4.6448213539,14.3747417994,54.21,-17.32,56.9096345095,132.12,42.8963667945,-27.3448213539,50.8707925931,-13.6036332055,-4.6448213539,14.3747417994,56.5,-22.7,60.8895721778,133.28,39.7963667945,0.2451786461,39.7971220393,-13.6036332055,-4.6448213539,14.3747417994,53.4,4.89,53.6234286483,133.03,41.9963667945,-23.6048213539,48.1755375174,-13.6036332055,-4.6448213539,14.3747417994,55.6,-18.96,58.7438643605,133.28,37.9163667945,-17.8848213539,41.9227588042,-13.6036332055,-4.6448213539,14.3747417994,51.52,-13.24,53.1940598187,132.12
2019-10-05 22:00:00,43.7062335283,-6.3962944426,44.1717945281,-12.7937664717,-4.3662944426,13.5183204464,56.5,-2.03,56.5364563799,133.45,38.9662335283,-21.2462944426,44.3821178283,-12.7937664717,-4.3662944426,13.5183204464,51.76,-16.88,54.4429242418,132.12,41.2162335283,-28.9762944426,50.3825718467,-12.7937664717,-4.3662944426,13.5183204464,54.01,-24.61,59.3526090412,133.65,38.2162335283,0.9937055574,38.229150603,-12.7937664717,-4.3662944426,13.5183204464,51.01,5.36,51.2908344639,133.03,40.3262335283,-25.2862944426,47.5983381771,-12.7937664717,-4.3662944426,13.5183204464,53.12,-20.92,57.0909870295,133.65,36.4062335283,-17.2862944426,40.3017346435,-12.7937664717,-4.3662944426,13.5183204464,49.2,-12.92,50.8681275456,132.12
2019-10-05 22:30:00,41.8568168254,-6.9245009331,42.4257213012,-12.1231831746,-4.1345009331,12.8088121327,53.98,-2.79,54.052053615,133.03,37.3568168254,-21.5845009331,43.1442052176,-12.1231831746,-4.1345009331,12.8088121327,49.48,-17.45,52.4668743113,131.48,39.4868168254,-29.3145009331,49.1787420331,-12.1231831746,-4.1345009331,12.8088121327,51.61,-25.18,57.4249466695,133.13,36.6568168254,0.46549906690000004,36.6597723555,-12.1231831746,-4.1345009331,12.8088121327,48.78,4.6,48.9964121135,132.44,38.5968168254,-25.6545009331,46.3450934532,-12.1231831746,-4.1345009331,12.8088121327,50.72,-21.52,55.0965407263,133.13,34.8768168254,-17.6545009331,39.0905839694,-12.1231831746,-4.1345009331,12.8088121327,47.0,-13.52,48.9059342003,131.48
2019-10-05 23:00:00,39.9413668258,-7.6179436013,40.6613557156,-11.3286331742,-3.8679436013,11.9707525786,51.27,-3.75,51.4069586729,133.54,35.5513668258,-21.7979436013,41.701918762,-11.3286331742,-3.8679436013,11.9707525786,46.88,-17.93,50.1918250316,132.08,37.7013668258,-30.1779436013,48.2918351333,-11.3286331742,-3.8679436013,11.9707525786,49.03,-26.31,55.6431217672,133.56,34.9313668258,0.40205639870000004,34.9336805629,-11.3286331742,-3.8679436013,11.9707525786,46.26,4.27,46.456651838,133.1,36.8313668258,-26.5879436013,45.4254149921,-11.3286331742,-3.8679436013,11.9707525786,48.16,-22.72,53.2502018776,133.56,33.1913668258,-17.2679436013,37.4145520885,-11.3286331742,-3.8679436013,11.9707525786,44.52,-13.4,46.4929069859,132.08
2019-10-05 23:30:00,38.3426501784,-7.3195527861,39.0350442,-10.2773498216,-3.5495527861,10.8730512891,48.62,-3.77,48.7659440594,133.14,33.572650178399996,-22.9995527861,40.6952364333,-10.2773498216,-3.5495527861,10.8730512891,43.85,-19.45,47.970042735,131.83,36.2026501784,-29.7395527861,46.8516048803,-10.2773498216,-3.5495527861,10.8730512891,46.48,-26.19,53.3507872482,133.18,33.0326501784,-0.9095527861,33.0451700568,-10.2773498216,-3.5495527861,10.8730512891,43.31,2.64,43.3903871843,132.78,35.2826501784,-26.1495527861,43.9165631001,-10.2773498216,-3.5495527861,10.8730512891,45.56,-22.6,50.8573849111,133.18,31.4026501784,-18.3895527861,36.3909616512,-10.2773498216,-3.5495527861,10.8730512891,41.68,-14.84,44.2430559523,131.83
2019-10-06 00:00:00,36.8989503381,-8.000177202,37.7562626768,-9.3810496619,-3.290177202,9.9412956289,46.28,-4.71,46.5190552355,133.89,32.0489503381,-23.050177202,39.4771565189,-9.3810496619,-3.290177202,9.9412956289,41.43,-19.76,45.9010076142,132.79,34.8589503381,-30.730177202,46.4703153587,-9.3810496619,-3.290177202,9.9412956289,44.24,-27.44,52.0589204652,134.04,31.5789503381,-0.710177202,31.5869348958,-9.3810496619,-3.290177202,9.9412956289,40.96,2.58,41.0411744471,133.75,34.0189503381,-27.210177202,43.562400364,-9.3810496619,-3.290177202,9.9412956289,43.4,-23.92,49.5552862972,134.04,29.9389503381,-18.130177202,35.0006296047,-9.3810496619,-3.290177202,9.9412956289,39.32,-14.84,42.0272292687,132.79
2019-10-06 00:30:00,35.845933782,-7.8660778536,36.6988576049,-8.614066218,-3.0760778536,9.1468241357,44.46,-4.79,44.7172863667,133.66,30.825933782,-23.2360778536,38.6025064931,-8.614066218,-3.0760778536,9.1468241357,39.44,-20.16,44.2937828594,132.46,33.875933782,-30.5660778536,45.6274479338,-8.614066218,-3.0760778536,9.1468241357,42.49,-27.49,50.6073137007,133.91,30.395933782,-0.9360778536000001,30.4103441649,-8.614066218,-3.0760778536,9.1468241357,39.01,2.14,39.0686536753,133.41,33.025933782,-27.0360778536,42.6809302602,-8.614066218,-3.0760778536,9.1468241357,41.64,-23.96,48.041348857,133.91,28.825933782,-18.3160778536,34.1527914869,-8.614066218,-3.0760778536,9.1468241357,37.44,-15.24,40.4229043984,132.46
2019-10-06 01:00:00,34.7703003136,-8.0469745454,35.6893202966,-8.4196996864,-2.9969745454,8.9371807207,43.19,-5.05,43.4842339245,133.83,29.9403003136,-23.4769745454,38.0472064241,-8.4196996864,-2.9969745454,8.9371807207,38.36,-20.48,43.4847099565,132.69,32.8603003136,-30.8069745454,45.0429685672,-8.4196996864,-2.9969745454,8.9371807207,41.28,-27.81,49.7738334871,134.11,29.5703003136,-1.1169745454,29.5913888281,-8.4196996864,-2.9969745454,8.9371807207,37.99,1.88,38.0364890598,133.64,32.0203003136,-27.3169745454,42.0893897614,-8.4196996864,-2.9969745454,8.9371807207,40.44,-24.32,47.1895751199,134.11,28.0203003136,-17.9169745454,33.2589116859,-8.4196996864,-2.9969745454,8.9371807207,36.44,-14.92,39.3761349043,132.69
2019-10-06 01:30:00,35.4355669319,-8.0342123573,36.3349414749,-8.6444330681,-3.0642123573,9.171456833,44.08,-4.97,44.3592977852,133.83,30.4655669319,-23.5242123573,38.4907694846,-8.6444330681,-3.0642123573,9.171456833,39.11,-20.46,44.1384605531,132.69,33.4855669319,-30.7942123573,45.4924906711,-8.6444330681,-3.0642123573,9.171456833,42.13,-27.73,50.4369884113,134.11,30.0555669319,-1.1542123573,30.0777211531,-8.6444330681,-3.0642123573,9.171456833,38.7,1.9100000000000001,38.7471044079,133.64,32.6355669319,-27.2642123573,42.5254924067,-8.6444330681,-3.0642123573,9.171456833,41.28,-24.2,47.8505841135,134.11,28.4755669319,-18.7442123573,34.0911045434,-8.6444330681,-3.0642123573,9.171456833,37.12,-15.68,40.2958657929,132.69
2019-10-06 02:00:00,34.586916788799996,-7.202707214,35.3289372068,-9.2830832112,-3.252707214,9.8364494675,43.87,-3.95,44.0474675776,134.3,30.0869167888,-25.102707214,39.1837781655,-9.2830832112,-3.252707214,9.8364494675,39.37,-21.85,45.0268741975,133.2,32.6269167888,-30.042707214,44.3517751154,-9.2830832112,-3.252707214,9.8364494675,41.91,-26.79,49.7408504149,134.34,29.6969167888,-2.542707214,29.8055737528,-9.2830832112,-3.252707214,9.8364494675,38.98,0.71,38.9864656003,134.15,31.7969167888,-26.532707214,41.412902209,-9.2830832112,-3.252707214,9.8364494675,41.08,-23.28,47.2178440846,134.34,28.1569167888,-20.292707214,34.707433341,-9.2830832112,-3.252707214,9.8364494675,37.44,-17.04,41.1353278825,133.2
2019-10-06 02:30:00,33.9535834726,-6.4379674013,34.5585482173,-8.8864165274,-3.1879674013,9.4409498913,42.84,-3.25,42.9631016106,134.77,29.1835834726,-26.0879674013,39.1441386089,-8.8864165274,-3.1879674013,9.4409498913,38.07,-22.9,44.4267363195,133.84,32.0435834726,-29.5279674013,43.5739842178,-8.8864165274,-3.1879674013,9.4409498913,40.93,-26.34,48.672995593,134.94,28.8335834726,-3.2479674013,29.015940931,-8.8864165274,-3.1879674013,9.4409498913,37.72,-0.06,37.72004772,134.83,31.1935834726,-26.0279674013,40.6262813571,-8.8864165274,-3.1879674013,9.4409498913,40.08,-22.84,46.1310307711,134.94,27.3935834726,-20.3079674013,34.1001752993,-8.8864165274,-3.1879674013,9.4409498913,36.28,-17.12,40.1164903749,133.84
2019-10-06 03:00:00,33.0067170845,-9.5638440852,34.3643781608,-8.2832829155,-3.1338440852,8.8562833406,41.29,-6.43,41.7876656443,135.63,28.1767170845,-23.7038440852,36.8211842568,-8.2832829155,-3.1338440852,8.8562833406,36.46,-20.57,41.8623518212,134.47,31.1867170845,-32.8738440852,45.3133638946,-8.2832829155,-3.1338440852,8.8562833406,39.47,-29.74,49.4201224199,135.89,27.836717084500002,-0.8838440852,27.8507450243,-8.2832829155,-3.1338440852,8.8562833406,36.12,2.25,36.1900110528,135.43,30.3967170845,-29.4138440852,42.2981634753,-8.2832829155,-3.1338440852,8.8562833406,38.68,-26.28,46.7630281312,135.89,26.3167170845,-18.8938440852,32.3967119075,-8.2832829155,-3.1338440852,8.8562833406,34.6,-15.76,38.0202261961,134.47
2019-10-06 03:30:00,31.957250226,-9.941618278,33.4679192062,-8.482749774,-3.051618278,9.0149552325,40.44,-6.89,41.0227461294,135.44,27.817250226,-23.451618278,36.3837575024,-8.482749774,-3.051618278,9.0149552325,36.3,-20.4,41.639524493,133.99,30.157250226,-33.161618278,44.8235726824,-8.482749774,-3.051618278,9.0149552325,38.64,-30.11,48.9863419741,135.65,27.477250226,-0.731618278,27.4869886544,-8.482749774,-3.051618278,9.0149552325,35.96,2.32,36.0347609955,135.01,29.357250226,-29.691618278,41.7545247464,-8.482749774,-3.051618278,9.0149552325,37.84,-26.64,46.2769402619,135.65,25.997250226,-18.451618278,31.8797621759,-8.482749774,-3.051618278,9.0149552325,34.48,-15.4,37.7628176915,133.99
2019-10-06 04:00:00,31.3827334648,-10.1750930428,32.9910363304,-8.3772665352,-3.0050930428,8.8999538649,39.76,-7.17,40.4013180478,135.85,27.3527334648,-23.6950930428,36.1888029963,-8.3772665352,-3.0050930428,8.8999538649,35.73,-20.69,41.2881217785,134.18,29.6227334648,-33.4550930428,44.6850040666,-8.3772665352,-3.0050930428,8.8999538649,38.0,-30.45,48.6949946093,135.91,27.0327334648,-0.8950930428,27.0475483202,-8.3772665352,-3.0050930428,8.8999538649,35.41,2.11,35.4728093052,135.23,28.8627334648,-30.0050930428,41.6336761717,-8.3772665352,-3.0050930428,8.8999538649,37.24,-27.0,45.9980173486,135.91,25.5427334648,-18.4450930428,31.5063912598,-8.3772665352,-3.0050930428,8.8999538649,33.92,-15.44,37.2687536685,134.18
2019-10-06 04:30:00,30.9706837021,-10.2610978196,32.626268212,-8.0293162979,-2.9210978196,8.544163662,39.0,-7.34,39.6847023423,135.65,26.7806837021,-23.7410978196,35.7888913663,-8.0293162979,-2.9210978196,8.544163662,34.81,-20.82,40.5611698549,134.08,29.2506837021,-33.5010978196,44.473880561,-8.0293162979,-2.9210978196,8.544163662,37.28,-30.58,48.2175777077,135.91,26.4906837021,-1.0010978196,26.5095929778,-8.0293162979,-2.9210978196,8.544163662,34.52,1.92,34.5733539015,135.05,28.4506837021,-30.0410978196,41.3752215864,-8.0293162979,-2.9210978196,8.544163662,36.48,-27.12,45.4564054892,135.91,24.9706837021,-18.6010978196,31.1373711903,-8.0293162979,-2.9210978196,8.544163662,33.0,-15.68,36.5357687753,134.08
2019-10-06 05:00:00,30.7687003545,-10.3624909184,32.4668159748,-7.9612996455000005,-2.8724909184,8.4636573727,38.73,-7.49,39.4475981525,135.83,26.4987003545,-23.9424909184,35.7130787227,-7.9612996455000005,-2.8724909184,8.4636573727,34.46,-21.07,40.3910447996,134.41,29.0487003545,-33.6524909184,44.4557885691,-7.9612996455000005,-2.8724909184,8.4636573727,37.01,-30.78,48.1367686909,135.91,26.2187003545,-1.1624909184,26.2444590993,-7.9612996455000005,-2.8724909184,8.4636573727,34.18,1.71,34.2227482824,135.37,28.2787003545,-30.1924909184,41.3675162609,-7.9612996455000005,-2.8724909184,8.4636573727,36.24,-27.32,45.3841381983,135.91,24.7587003545,-19.8324909184,31.722561991,-7.9612996455000005,-2.8724909184,8.4636573727,32.72,-16.96,36.8543077536,134.41
2019-10-06 05:30:00,31.0290335438,-10.0272627439,32.6090006102,-8.230966456200001,-2.8972627439,8.7259922192,39.26,-7.13,39.9021866569,135.56,26.9190335438,-23.7072627439,35.8701641164,-8.230966456200001,-2.8972627439,8.7259922192,35.15,-20.81,40.8482386401,134.05,29.2890335438,-33.2472627439,44.3083284033,-8.230966456200001,-2.8972627439,8.7259922192,37.52,-30.35,48.2583971968,135.91,26.6090335438,-0.9572627439,26.6262467896,-8.230966456200001,-2.8972627439,8.7259922192,34.84,1.94,34.8939708259,135.03,28.5290335438,-29.8172627439,41.2671166,-8.230966456200001,-2.8972627439,8.7259922192,36.76,-26.92,45.5629674187,135.91,25.1290335438,-18.5372627439,31.2265662038,-8.230966456200001,-2.8972627439,8.7259922192,33.36,-15.64,36.8442559974,134.05
2019-10-06 06:00:00,31.6431336045,-9.8407615601,33.1380218539,-8.0968663955,-2.9507615601,8.617786213,39.74,-6.89,40.332861292,135.29,27.1431336045,-23.4807615601,35.8900524563,-8.0968663955,-2.9507615601,8.617786213,35.24,-20.53,40.7840471263,133.95,29.8831336045,-33.0507615601,44.5573171738,-8.0968663955,-2.9507615601,8.617786213,37.98,-30.1,48.4612257377,135.45,26.8331336045,-0.7707615601000001,26.8442010948,-8.0968663955,-2.9507615601,8.617786213,34.93,2.18,34.9979613692,134.93,29.1031336045,-29.5907615601,41.5042835778,-8.0968663955,-2.9507615601,8.617786213,37.2,-26.64,45.7551046333,135.45,25.3431336045,-18.7907615601,31.549439629,-8.0968663955,-2.9507615601,8.617786213,33.44,-15.84,37.0018810333,133.95
2019-10-06 06:30:00,32.9640504545,-9.6832435949,34.3568599975,-8.2959495455,-3.1032435949,8.8573641491,41.26,-6.58,41.7813834141,135.46,28.1340504545,-23.2232435949,36.480732422,-8.2959495455,-3.1032435949,8.8573641491,36.43,-20.12,41.6168151112,133.95,31.1440504545,-32.9232435949,45.319883578,-8.2959495455,-3.1032435949,8.8573641491,39.44,-29.82,49.444372784,135.65,27.7940504545,-0.5032435949,27.7986059864,-8.2959495455,-3.1032435949,8.8573641491,36.09,2.6,36.1835335477,135.06,30.3840504545,-29.4632435949,42.3234361218,-8.2959495455,-3.1032435949,8.8573641491,38.68,-26.36,46.8080334985,135.65,26.2640504545,-18.1032435949,31.8987111798,-8.2959495455,-3.1032435949,8.8573641491,34.56,-15.0,37.6748404111,133.95
2019-10-06 07:00:00,33.8754169232,-9.0647728736,35.067277895,-8.8145830768,-3.2747728736,9.4032447693,42.69,-5.79,43.0808565374,135.34,29.0454169232,-23.2247728736,37.1890618229,-8.8145830768,-3.2747728736,9.4032447693,37.86,-19.95,42.7946503666,133.62,31.9754169232,-32.2047728736,45.382537206,-8.8145830768,-3.2747728736,9.4032447693,40.79,-28.93,50.0076894087,135.34,28.6754169232,-0.5747728736000001,28.6811767467,-8.8145830768,-3.2747728736,9.4032447693,37.49,2.7,37.5871001808,134.6,31.1854169232,-28.6747728736,42.3647592702,-8.8145830768,-3.2747728736,9.4032447693,40.0,-25.4,47.383119357,135.34,27.1454169232,-17.8347728736,32.48003669,-8.8145830768,-3.2747728736,9.4032447693,35.96,-14.56,38.7958142072,133.62
2019-10-06 07:30:00,35.0512670786,-8.349096395,36.0319127223,-9.4387329214,-3.469096395,10.0560583213,44.49,-4.88,44.7568374665,135.34,30.3112670786,-23.329096395,38.2494398719,-9.4387329214,-3.469096395,10.0560583213,39.75,-19.86,44.4351448743,134.03,33.0912670786,-31.599096395,45.7551620022,-9.4387329214,-3.469096395,10.0560583213,42.53,-28.13,50.9911541348,135.56,29.8912670786,-0.5390963950000001,29.8961280517,-9.4387329214,-3.469096395,10.0560583213,39.33,2.93,39.4389883237,134.96,32.2812670786,-28.069096395,42.7779660179,-9.4387329214,-3.469096395,10.0560583213,41.72,-24.6,48.4326171087,135.56,28.321267078600002,-17.349096395,33.2127282026,-9.4387329214,-3.469096395,10.0560583213,37.76,-13.88,40.2302373843,134.03
2019-10-06 08:00:00,36.8602336136,-7.6335720189,37.6423729833,-9.9097663864,-3.6035720189,10.544629018,46.77,-4.03,46.9433041019,135.12,32.0202336136,-23.1735720189,39.526064828,-9.9097663864,-3.6035720189,10.544629018,41.93,-19.57,46.2721276796,133.57,34.7902336136,-30.7435720189,46.4276595939,-9.9097663864,-3.6035720189,10.544629018,44.7,-27.14,52.2940684973,135.21,31.5502336136,-0.4935720189,31.554094099,-9.9097663864,-3.6035720189,10.544629018,41.46,3.11,41.57648013,134.5,33.9702336136,-27.1635720189,43.4952459079,-9.9097663864,-3.6035720189,10.544629018,43.88,-23.56,49.804899357400004,135.21,30.0102336136,-17.8835720189,34.9347430175,-9.9097663864,-3.6035720189,10.544629018,39.92,-14.28,42.3972263244,133.57
2019-10-06 08:30:00,39.1514836554,-6.7340124035999995,39.7263841228,-9.9885163446,-3.7040124036,10.6531763644,49.14,-3.03,49.2333271271,134.71,34.3814836554,-22.3140124036,40.9878221902,-9.9885163446,-3.7040124036,10.6531763644,44.37,-18.61,48.1147482587,133.38,36.9814836554,-29.7240124036,47.446254296,-9.9885163446,-3.7040124036,10.6531763644,46.97,-26.02,53.6956357631,134.87,33.8314836554,0.2359875964,33.8323066975,-9.9885163446,-3.7040124036,10.6531763644,43.82,3.94,43.9967726089,134.27,36.1314836554,-26.1040124036,44.5746965745,-9.9885163446,-3.7040124036,10.6531763644,46.12,-22.4,51.2719650491,134.87,32.1714836554,-17.7040124036,36.721062291,-9.9885163446,-3.7040124036,10.6531763644,42.16,-14.0,44.4237053835,133.38
2019-10-06 09:00:00,41.4037170129,-5.2831156278,41.7394189372,-9.1162829871,-3.5231156278,9.7733801332,50.52,-1.76,50.5506478692,134.13,36.1037170129,-21.2731156278,41.9049380224,-9.1162829871,-3.5231156278,9.7733801332,45.22,-17.75,48.5789141501,132.96,39.1537170129,-28.1531156278,48.2245940935,-9.1162829871,-3.5231156278,9.7733801332,48.27,-24.63,54.1906800105,134.22,35.5237170129,1.1268843722,35.5415860479,-9.1162829871,-3.5231156278,9.7733801332,44.64,4.65,44.8815340647,133.89,38.2837170129,-24.5231156278,45.4645596967,-9.1162829871,-3.5231156278,9.7733801332,47.4,-21.0,51.8436109853,134.22,33.8437170129,-16.2831156278,37.5571169793,-9.1162829871,-3.5231156278,9.7733801332,42.96,-12.76,44.8149439361,132.96
2019-10-06 09:30:00,43.5245007742,-3.6432837366,43.6767178715,-8.3054992258,-3.4432837366,8.9909688177,51.83,-0.2,51.8303858755,134.13,37.7045007742,-20.5732837366,42.9521755251,-8.3054992258,-3.4432837366,8.9909688177,46.01,-17.13,49.0953867487,132.96,41.1945007742,-26.5432837366,49.0054364898,-8.3054992258,-3.4432837366,8.9909688177,49.5,-23.1,54.6247196789,134.31,37.0945007742,1.8367162634,37.1399449962,-8.3054992258,-3.4432837366,8.9909688177,45.4,5.28,45.7059996062,133.89,40.2945007742,-22.8832837366,46.3388764129,-8.3054992258,-3.4432837366,8.9909688177,48.6,-19.44,52.3438019253,134.31,35.3345007742,-16.0832837366,38.8226604023,-8.3054992258,-3.4432837366,8.9909688177,43.64,-12.64,45.4336791378,132.96
2019-10-06 10:00:00,44.8114673032,-2.5923628675,44.8863893302,-6.8085326968,-3.0323628675,7.4532772687,51.62,0.44,51.6218752081,133.89,38.8714673032,-18.8823628675,43.2149811728,-6.8085326968,-3.0323628675,7.4532772687,45.68,-15.85,48.3516793917,132.77,42.4914673032,-25.4423628675,49.5261407931,-6.8085326968,-3.0323628675,7.4532772687,49.3,-22.41,54.154391327,134.03,38.2614673032,3.4076371325,38.4129128161,-6.8085326968,-3.0323628675,7.4532772687,45.07,6.44,45.5277772354,133.7,41.5514673032,-21.8323628675,46.9380070244,-6.8085326968,-3.0323628675,7.4532772687,48.36,-18.8,51.8857359975,134.03,36.5114673032,-13.6323628675,38.9734340543,-6.8085326968,-3.0323628675,7.4532772687,43.32,-10.6,44.5980089242,132.77
2019-10-06 10:30:00,45.866667214,-1.0343003085,45.8783275463,-5.4633327860000005,-2.6943003085,6.0915728087,51.33,1.6600000000000001,51.3568349881,134.15,39.526667214,-18.2343003085,43.529841819,-5.4633327860000005,-2.6943003085,6.0915728087,44.99,-15.54,47.59823211,132.96,43.546667214,-23.9943003085,49.7196004885,-5.4633327860000005,-2.6943003085,6.0915728087,49.01,-21.3,53.4384702251,134.28,38.916667214,4.1156996915,39.1336935516,-5.4633327860000005,-2.6943003085,6.0915728087,44.38,6.8100000000000005,44.8994487717,133.9,42.616667214,-20.3343003085,47.2193190703,-5.4633327860000005,-2.6943003085,6.0915728087,48.08,-17.64,51.2138262582,134.28,37.176667214,-12.3343003085,39.1693700388,-5.4633327860000005,-2.6943003085,6.0915728087,42.64,-9.64,43.7161205964,132.96
2019-10-06 11:00:00,46.4854505192,-0.8524506929000001,46.4932659872,-3.5245494808,-2.2724506929,4.1936238737,50.01,1.42,50.0301559062,134.07,39.3054505192,-16.9424506929,42.8014611433,-3.5245494808,-2.2724506929,4.1936238737,42.83,-14.67,45.272704801,132.74,44.2154505192,-23.7924506929,50.2104249593,-3.5245494808,-2.2724506929,4.1936238737,47.74,-21.52,52.3661913834,134.12,38.7454505192,5.2875493071,39.1045791898,-3.5245494808,-2.2724506929,4.1936238737,42.27,7.5600000000000005,42.9407324111,133.67,43.3154505192,-20.1924506929,47.7908288134,-3.5245494808,-2.2724506929,4.1936238737,46.84,-17.92,50.1508923151,134.12,36.9554505192,-13.4324506929,39.3209365948,-3.5245494808,-2.2724506929,4.1936238737,40.48,-11.16,41.9901893304,132.74
2019-10-06 11:30:00,47.1261505341,-0.8433714781,47.1336964349,-4.2638494659,-2.4233714781,4.9044002272,51.39,1.58,51.414283035,133.8,39.6061505341,-16.8833714781,43.0545629707,-4.2638494659,-2.4233714781,4.9044002272,43.87,-14.46,46.1916496783,132.46,44.8061505341,-23.6933714781,50.6849778306,-4.2638494659,-2.4233714781,4.9044002272,49.07,-21.27,53.4815650482,133.96,39.0361505341,5.2966285219,39.3938487866,-4.2638494659,-2.4233714781,4.9044002272,43.3,7.72,43.982819373,133.4,43.8561505341,-20.0633714781,48.2275939141,-4.2638494659,-2.4233714781,4.9044002272,48.12,-17.64,51.2513804692,133.96,37.2561505341,-15.463371478100001,40.3377814225,-4.2638494659,-2.4233714781,4.9044002272,41.52,-13.04,43.5195588213,132.46
2019-10-06 12:00:00,47.0320007442,-1.1365101093,47.0457304038,-4.7279992558,-2.7965101092999998,5.493127138,51.76,1.6600000000000001,51.7866121696,133.8,39.8420007442,-17.2165101093,43.4026870556,-4.7279992558,-2.7965101092999998,5.493127138,44.57,-14.42,46.8446507085,132.46,44.6820007442,-23.9665101093,50.7037947034,-4.7279992558,-2.7965101092999998,5.493127138,49.41,-21.17,53.7542277407,133.96,39.2320007442,4.9334898907,39.5409813345,-4.7279992558,-2.7965101092999998,5.493127138,43.96,7.73,44.6344541806,133.4,43.752000744200004,-20.3165101093,48.2389692276,-4.7279992558,-2.7965101092999998,5.493127138,48.48,-17.52,51.5486255879,133.96,37.4320007442,-15.4765101093,40.5052718158,-4.7279992558,-2.7965101092999998,5.493127138,42.16,-12.68,44.0255380433,132.46
2019-10-06 12:30:00,46.9832006629,-0.5244203562,46.9861273276,-3.8067993371,-2.5444203562,4.5788422273,50.79,2.02,50.8301534525,133.97,40.7532006629,-16.6444203562,44.0211323488,-3.8067993371,-2.5444203562,4.5788422273,44.56,-14.1,46.7376037041,132.53,44.6732006629,-23.4044203562,50.432744816,-3.8067993371,-2.5444203562,4.5788422273,48.48,-20.86,52.7773625715,134.05,40.1432006629,5.5155796438,40.5203427709,-3.8067993371,-2.5444203562,4.5788422273,43.95,8.06,44.6829508873,133.4,43.6732006629,-19.784420356200002,47.9455080792,-3.8067993371,-2.5444203562,4.5788422273,47.48,-17.24,50.5130478194,134.05,38.3532006629,-13.8644203562,40.7822283955,-3.8067993371,-2.5444203562,4.5788422273,42.16,-11.32,43.6532702097,132.53
2019-10-06 13:00:00,47.3237840218,-0.056013534600000005,47.3238171713,-3.2062159782,-2.2460135346,3.9146388973,50.53,2.19,50.5774356804,133.97,40.5637840218,-16.3460135346,43.7334280916,-3.2062159782,-2.2460135346,3.9146388973,43.77,-14.1,45.9850290856,132.53,45.0237840218,-22.9560135346,50.5382991903,-3.2062159782,-2.2460135346,3.9146388973,48.23,-20.71,52.4884463477,134.05,39.9737840218,5.8339864654,40.3972623714,-3.2062159782,-2.2460135346,3.9146388973,43.18,8.08,43.9294752985,133.4,44.0737840218,-19.3260135346,48.1247673983,-3.2062159782,-2.2460135346,3.9146388973,47.28,-17.08,50.2705162098,134.05,38.1537840218,-13.8060135346,40.5748351186,-3.2062159782,-2.2460135346,3.9146388973,41.36,-11.56,42.9451184653,132.53
2019-10-06 13:30:00,46.9592172429,-0.1639798039,46.9595035476,-2.4007827571,-1.9239798039,3.0765981428,49.36,1.76,49.3913676668,134.08,39.6192172429,-16.3939798039,42.877091188,-2.4007827571,-1.9239798039,3.0765981428,42.02,-14.47,44.4416617601,132.87,44.7192172429,-23.1239798039,50.3440843872,-2.4007827571,-1.9239798039,3.0765981428,47.12,-21.2,51.669472612,134.15,39.0692172429,5.8460201961,39.504173046700004,-2.4007827571,-1.9239798039,3.0765981428,41.47,7.77,42.1916318717,133.79,43.7992172429,-19.5239798039,47.9536986944,-2.4007827571,-1.9239798039,3.0765981428,46.2,-17.6,49.4388511193,134.15,37.3192172429,-13.6839798039,39.748902864,-2.4007827571,-1.9239798039,3.0765981428,39.72,-11.76,41.4243406707,132.87
2019-10-06 14:00:00,48.5548507234,-0.9841240288,48.5648229573,-4.7551492766,-2.2641240288,5.2666594974,53.31,1.28,53.3253645088,134.3,39.1848507234,-17.2841240288,42.8274849793,-4.7551492766,-2.2641240288,5.2666594974,43.94,-15.02,46.4362358509,133.32,46.1448507234,-24.0141240288,52.0194713656,-4.7551492766,-2.2641240288,5.2666594974,50.9,-21.75,55.3522583098,134.36,38.6148507234,5.0858759712,38.9483354045,-4.7551492766,-2.2641240288,5.2666594974,43.37,7.35,43.9884007438,134.26,45.2448507234,-20.3441240288,49.6082644272,-4.7551492766,-2.2641240288,5.2666594974,50.0,-18.08,53.1684718607,134.36,36.8848507234,-12.1041240288,38.8201240517,-4.7551492766,-2.2641240288,5.2666594974,41.64,-9.84,42.7868577954,133.32
2019-10-06 14:30:00,47.6222008743,-1.0474227236,47.6337182096,-4.7977991257,-2.4374227236,5.3814408836,52.42,1.3900000000000001,52.4384257964,134.4,38.7122008743,-18.5774227236,42.9389698478,-4.7977991257,-2.4374227236,5.3814408836,43.51,-16.14,46.4071082917,133.32,45.2522008743,-24.1174227236,51.2777901513,-4.7977991257,-2.4374227236,5.3814408836,50.05,-21.68,54.5437888306,134.6,38.1522008743,3.8825772764,38.3492482046,-4.7977991257,-2.4374227236,5.3814408836,42.95,6.32,43.4124970487,134.26,44.3222008743,-20.4374227236,48.8072303858,-4.7977991257,-2.4374227236,5.3814408836,49.12,-18.0,52.3141892798,134.6,36.4422008743,-13.4374227236,38.8406788563,-4.7977991257,-2.4374227236,5.3814408836,41.24,-11.0,42.6818181431,133.32
2019-10-06 15:00:00,46.5505341848,-0.6800168449,46.5555008114,-5.2294658152,-2.5800168449000003,5.8312777015,51.78,1.9,51.814847293,134.9,38.3905341848,-20.0100168449,43.292422999,-5.2294658152,-2.5800168449000003,5.8312777015,43.62,-17.43,46.9734957183,133.97,44.2005341848,-23.9300168449,50.2626394892,-5.2294658152,-2.5800168449000003,5.8312777015,49.43,-21.35,53.8437312972,134.99,37.8605341848,2.6899831551,37.9559752626,-5.2294658152,-2.5800168449000003,5.8312777015,43.09,5.27,43.4110700168,134.87,43.2905341848,-20.3000168449,47.8138163496,-5.2294658152,-2.5800168449000003,5.8312777015,48.52,-17.72,51.6545138395,134.99,36.1705341848,-15.5800168449,39.3833018944,-5.2294658152,-2.5800168449000003,5.8312777015,41.4,-13.0,43.393087007,133.97
2019-10-06 15:30:00,46.3514172435,-1.0798328136,46.3639937817,-6.2685827565,-2.9398328136,6.9237090311,52.62,1.8599999999999999,52.65286317,135.01,39.8914172435,-20.3998328136,44.8048920155,-6.2685827565,-2.9398328136,6.9237090311,46.16,-17.46,49.3517699784,134.07,43.9714172435,-24.3598328136,50.2681508424,-6.2685827565,-2.9398328136,6.9237090311,50.24,-21.42,54.6156937153,134.99,39.2814172435,2.3501671864,39.351658497,-6.2685827565,-2.9398328136,6.9237090311,45.55,5.29,45.8561511686,135.01,43.0514172435,-20.6598328136,47.7519970113,-6.2685827565,-2.9398328136,6.9237090311,49.32,-17.72,52.4066865963,134.99,37.6114172435,-15.8198328136,40.8030123559,-6.2685827565,-2.9398328136,6.9237090311,43.88,-12.88,45.7312672031,134.07
2019-10-06 16:00:00,47.3717008529,-0.8550530269000001,47.3794170223,-7.1182991471,-3.0550530269,7.7461946622,54.49,2.2,54.5343937346,135.01,40.3317008529,-20.1250530269,45.0739819965,-7.1182991471,-3.0550530269,7.7461946622,47.45,-17.07,50.4270502806,134.07,44.9017008529,-24.0950530269,50.9581624458,-7.1182991471,-3.0550530269,7.7461946622,52.02,-21.04,56.1138307372,134.99,39.6917008529,2.6049469731,39.7770897041,-7.1182991471,-3.0550530269,7.7461946622,46.81,5.66,47.1509459078,135.01,44.0417008529,-20.3750530269,48.5264278498,-7.1182991471,-3.0550530269,7.7461946622,51.16,-17.32,54.0122948966,134.99,37.9617008529,-15.2550530269,40.9121910254,-7.1182991471,-3.0550530269,7.7461946622,45.08,-12.2,46.7016744882,134.07
2019-10-06 16:30:00,48.8873672536,-0.7994486189000001,48.8939034552,-8.0126327464,-3.2894486189,8.6615677417,56.9,2.49,56.9544563665,134.64,41.3273672536,-20.0394486189,45.9296286189,-8.0126327464,-3.2894486189,8.6615677417,49.34,-16.75,52.1056436483,133.59,46.3173672536,-23.8994486189,52.1198825171,-8.0126327464,-3.2894486189,8.6615677417,54.33,-20.61,58.1078394023,134.99,40.6373672536,2.5805513811000003,40.7192198199,-8.0126327464,-3.2894486189,8.6615677417,48.65,5.87,49.0028509375,134.52,45.4273672536,-20.1294486189,49.6874269539,-8.0126327464,-3.2894486189,8.6615677417,53.44,-16.84,56.0305202546,134.99,38.9073672536,-15.4094486189,41.8477518315,-8.0126327464,-3.2894486189,8.6615677417,46.92,-12.12,48.4600949236,133.59
2019-10-06 17:00:00,49.8784006031,-1.5838122821,49.9035400354,-9.7315993969,-3.8238122821,10.4558867242,59.61,2.24,59.6520720512,134.07,43.0484006031,-18.9438122821,47.0322529576,-9.7315993969,-3.8238122821,10.4558867242,52.78,-15.12,54.9030308817,133.13,47.1984006031,-24.5338122821,53.1939560907,-9.7315993969,-3.8238122821,10.4558867242,56.93,-20.71,60.5799389237,134.07,42.2684006031,3.5161877179000003,42.4143992721,-9.7315993969,-3.8238122821,10.4558867242,52.0,7.34,52.5154796227,134.07,46.2684006031,-20.7438122821,50.7057259327,-9.7315993969,-3.8238122821,10.4558867242,56.0,-16.92,58.5003111103,134.07,40.3884006031,-14.9038122821,43.0505113073,-9.7315993969,-3.8238122821,10.4558867242,50.12,-11.08,51.3301159165,133.13
2019-10-06 17:30:00,50.6918174765,-2.4582961187,50.7513899206,-12.6881825235,-4.5982961187,13.4957142436,63.38,2.14,63.416117825,133.91,44.1318174765,-18.7482961187,47.9490971879,-12.6881825235,-4.5982961187,13.4957142436,56.82,-14.15,58.5554002633,132.69,47.8618174765,-25.2382961187,54.1084574085,-12.6881825235,-4.5982961187,13.4957142436,60.55,-20.64,63.9711817931,133.97,43.2418174765,3.5617038813,43.3882531707,-12.6881825235,-4.5982961187,13.4957142436,55.93,8.16,56.522123987,133.38,46.9918174765,-21.3982961187,51.6344651035,-12.6881825235,-4.5982961187,13.4957142436,59.68,-16.8,61.9995354821,133.97,41.3118174765,-14.9582961187,43.9365097155,-12.6881825235,-4.5982961187,13.4957142436,54.0,-10.36,54.9848124485,132.69
2019-10-06 18:00:00,51.0976839784,-1.6082802801,51.12298772,-14.5323160216,-5.1382802801,15.4139590368,65.63,3.5300000000000002,65.724864397,133.39,44.9476839784,-19.9982802801,49.1957875146,-14.5323160216,-5.1382802801,15.4139590368,59.48,-14.86,61.3081560643,132.38,48.1576839784,-24.2682802801,53.9269130761,-14.5323160216,-5.1382802801,15.4139590368,62.69,-19.13,65.5438250333,133.55,43.9776839784,2.2917197199,44.0373553631,-14.5323160216,-5.1382802801,15.4139590368,58.51,7.43,58.9798694471,133.17,47.1876839784,-20.4182802801,51.4157922125,-14.5323160216,-5.1382802801,15.4139590368,61.72,-15.28,63.5833059851,133.55,41.9876839784,-16.7782802801,45.2158854279,-14.5323160216,-5.1382802801,15.4139590368,56.52,-11.64,57.706152185,132.38
2019-10-06 18:30:00,51.1898503416,-2.2928040068,51.2411721979,-16.0001496584,-5.4728040068,16.9102446105,67.19,3.18,67.2652101758,133.13,45.5798503416,-19.3528040068,49.5182166489,-16.0001496584,-5.4728040068,16.9102446105,61.58,-13.88,63.1248825741,132.19,48.1798503416,-24.8128040068,54.1938485589,-16.0001496584,-5.4728040068,16.9102446105,64.18,-19.34,67.0306497059,133.13,44.5598503416,2.7971959932,44.6475594842,-16.0001496584,-5.4728040068,16.9102446105,60.56,8.27,61.1220623016,132.93,47.2398503416,-20.9528040068,51.6780751968,-16.0001496584,-5.4728040068,16.9102446105,63.24,-15.48,65.1070503095,133.13,42.4798503416,-16.1928040068,45.4614626541,-16.0001496584,-5.4728040068,16.9102446105,58.48,-10.72,59.454426244,132.19
2019-10-06 19:00:00,52.9737337045,-0.5091051529,52.9761800308,-17.0162662955,-5.7991051529,17.9772895403,69.99,5.29,70.1896302882,132.3,47.1437337045,-20.0291051529,51.2220331579,-17.0162662955,-5.7991051529,17.9772895403,64.16,-14.23,65.7190877904,131.36,49.8237337045,-22.8291051529,54.8048582002,-17.0162662955,-5.7991051529,17.9772895403,66.84,-17.03,68.9754050369,132.33,46.0637337045,1.9908948471,46.1067373069,-17.0162662955,-5.7991051529,17.9772895403,63.08,7.79,63.5591889501,132.19,48.8237337045,-18.9191051529,52.3611450661,-17.0162662955,-5.7991051529,17.9772895403,65.84,-13.12,67.1344918801,132.33,43.9837337045,-16.0391051529,46.8168957183,-17.0162662955,-5.7991051529,17.9772895403,61.0,-10.24,61.8535172807,131.36
2019-10-06 19:30:00,54.2474335847,-0.2773277756,54.2481424679,-17.3825664153,-5.9373277756,18.3686002814,71.63,5.66,71.8532706284,132.3,48.3074335847,-20.0673277756,52.3097102228,-17.3825664153,-5.9373277756,18.3686002814,65.69,-14.13,67.1925070227,131.43,51.0474335847,-22.5573277756,55.8092600915,-17.3825664153,-5.9373277756,18.3686002814,68.43,-16.62,70.419381565,132.33,47.1774335847,1.9526722244,47.2178268078,-17.3825664153,-5.9373277756,18.3686002814,64.56,7.89,65.0403390213,132.28,50.0174335847,-18.6173277756,53.3699218278,-17.3825664153,-5.9373277756,18.3686002814,67.4,-12.68,68.5823767451,132.33,45.0174335847,-15.8173277756,47.7153768141,-17.3825664153,-5.9373277756,18.3686002814,62.4,-9.88,63.1773250463,131.43
2019-10-06 20:00:00,52.7861334158,-1.1827880424,52.7993832212,-16.3338665842,-5.6227880424,17.2745750443,69.12,4.44,69.2624573633,132.71,46.5961334158,-20.5627880424,50.931600224,-16.3338665842,-5.6227880424,17.2745750443,62.93,-14.94,64.6791195054,132.03,49.6961334158,-23.5927880424,55.0120470814,-16.3338665842,-5.6227880424,17.2745750443,66.03,-17.97,68.4315848129,133.03,45.5261334158,1.5672119576,45.5531006311,-16.3338665842,-5.6227880424,17.2745750443,61.86,7.19,62.2764457881,132.87,48.6661334158,-19.7027880424,52.5032608348,-16.3338665842,-5.6227880424,17.2745750443,65.0,-14.08,66.5074913074,133.03,43.4661334158,-17.0627880424,46.6952191332,-16.3338665842,-5.6227880424,17.2745750443,59.8,-11.44,60.8844282227,132.03
2019-10-06 20:30:00,50.8315500726,-1.6629080482,50.8587430631,-15.6684499274,-5.3429080482,16.5543646674,66.5,3.68,66.6017447219,133.04,44.9215500726,-21.6029080482,49.8460760448,-15.6684499274,-5.3429080482,16.5543646674,60.59,-16.26,62.7338481205,132.17,47.8615500726,-24.2129080482,53.6376070635,-15.6684499274,-5.3429080482,16.5543646674,63.53,-18.87,66.2732057471,133.1,43.9415500726,0.6870919518,43.9469216001,-15.6684499274,-5.3429080482,16.5543646674,59.61,6.03,59.9142136726,133.06,46.9315500726,-20.3829080482,51.1667209494,-15.6684499274,-5.3429080482,16.5543646674,62.6,-15.04,64.3813761891,133.1,42.0115500726,-15.7829080482,44.8783970966,-15.6684499274,-5.3429080482,16.5543646674,57.68,-10.44,58.6171988413,132.17
