Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-06 21:00:00,48.4569834469,-4.7846373226,48.6926277694,-14.7230165531,-5.0046373226,15.5503572677,63.18,0.22,63.1803830314,133.32,42.9969834469,-20.6646373226,47.7050083452,-14.7230165531,-5.0046373226,15.5503572677,57.72,-15.66,59.8066384275,132.17,45.6469834469,-27.2946373226,53.1850009343,-14.7230165531,-5.0046373226,15.5503572677,60.37,-22.29,64.35356245,133.61,42.0669834469,1.5653626774,42.096097879,-14.7230165531,-5.0046373226,15.5503572677,56.79,6.57,57.1687764431,133.06,44.7569834469,-23.4846373226,50.5441960807,-14.7230165531,-5.0046373226,15.5503572677,59.48,-18.48,62.2846754828,133.61,40.1169834469,-15.9246373226,43.1620948836,-14.7230165531,-5.0046373226,15.5503572677,54.84,-10.92,55.9166522603,132.17
2019-10-06 21:30:00,46.4490668332,-5.2759743153,46.7477455569,-14.0309331668,-4.7659743153,14.8182858896,60.48,-0.51,60.4821502594,133.72,41.3790668332,-21.7759743153,46.7591726763,-14.0309331668,-4.7659743153,14.8182858896,55.41,-17.01,57.9621272902,132.33,43.7690668332,-27.8659743153,51.8868358641,-14.0309331668,-4.7659743153,14.8182858896,57.8,-23.1,62.2450801269,133.79,40.5290668332,0.5240256847,40.5324544197,-14.0309331668,-4.7659743153,14.8182858896,54.56,5.29,54.8158526341,133.22,42.8490668332,-24.0859743153,49.1546202019,-14.0309331668,-4.7659743153,14.8182858896,56.88,-19.32,60.0715972819,133.79,38.6490668332,-16.9259743153,42.1928782332,-14.0309331668,-4.7659743153,14.8182858896,52.68,-12.16,54.0652198738,132.33
2019-10-06 22:00:00,44.1870502202,-5.74554185,44.5590244318,-12.9529497798,-4.39554185,13.6784390978,57.14,-1.35,57.1559454475,134.05,38.9570502202,-22.68554185,45.0808781069,-12.9529497798,-4.39554185,13.6784390978,51.91,-18.29,55.0379160216,132.77,41.6570502202,-28.515541849999998,50.4821350583,-12.9529497798,-4.39554185,13.6784390978,54.61,-24.12,59.6994681718,134.11,38.2070502202,-0.22554185000000002,38.2077159178,-12.9529497798,-4.39554185,13.6784390978,51.16,4.17,51.3296649122,133.7,40.8070502202,-24.75554185,47.7289450959,-12.9529497798,-4.39554185,13.6784390978,53.76,-20.36,57.4862348741,134.11,36.4470502202,-17.75554185,40.5419133261,-12.9529497798,-4.39554185,13.6784390978,49.4,-13.36,51.1746968726,132.77
2019-10-06 22:30:00,41.8552001074,-5.3596010148,42.1969560403,-12.2447998926,-4.1396010148,12.9256110483,54.1,-1.22,54.113754259,134.25,36.9152001074,-24.0896010148,44.0799373414,-12.2447998926,-4.1396010148,12.9256110483,49.16,-19.95,53.0538226709,133.23,39.4652001074,-28.2296010148,48.52228759,-12.2447998926,-4.1396010148,12.9256110483,51.71,-24.09,57.0460533254,134.4,36.2552001074,-1.4896010148,36.2857884854,-12.2447998926,-4.1396010148,12.9256110483,48.5,2.65,48.5723429536,134.13,38.5552001074,-24.5396010148,45.7022480113,-12.2447998926,-4.1396010148,12.9256110483,50.8,-20.4,54.7430360868,134.4,34.6352001074,-18.899601014799998,39.4562036313,-12.2447998926,-4.1396010148,12.9256110483,46.88,-14.76,49.1486724134,133.23
2019-10-06 23:00:00,39.216633469,-6.344893131,39.7265907106,-11.083366531,-3.774893131,11.7085794104,50.3,-2.5700000000000003,50.3656122766,134.05,34.396633469,-24.204893131,42.0595440475,-11.083366531,-3.774893131,11.7085794104,45.48,-20.43,49.8579512214,132.95,37.016633469,-29.134893131,47.1070392949,-11.083366531,-3.774893131,11.7085794104,48.1,-25.36,54.3759101073,134.22,33.826633469,-1.724893131,33.8705829321,-11.083366531,-3.774893131,11.7085794104,44.91,2.05,44.9567636736,133.81,36.116633469,-25.534893131,44.2316852533,-11.083366531,-3.774893131,11.7085794104,47.2,-21.76,51.9743936954,134.22,32.236633469,-18.774893131,37.3054573688,-11.083366531,-3.774893131,11.7085794104,43.32,-15.0,45.8434553672,132.95
2019-10-06 23:30:00,37.1565333487,-5.9243485792,37.6258671206,-10.1034666513,-3.4143485792,10.6647932279,47.26,-2.51,47.3266066817,134.27,32.2865333487,-25.2243485792,40.9717951391,-10.1034666513,-3.4143485792,10.6647932279,42.39,-21.81,47.6716708329,133.27,35.0865333487,-28.8343485792,45.4145844461,-10.1034666513,-3.4143485792,10.6647932279,45.19,-25.42,51.848939237,134.34,31.8165333487,-2.6143485792,31.9237625104,-10.1034666513,-3.4143485792,10.6647932279,41.92,0.8,41.9276328929,134.2,34.1365333487,-25.2543485792,42.4627487479,-10.1034666513,-3.4143485792,10.6647932279,44.24,-21.84,49.337239485,134.34,30.2965333487,-18.4543485792,35.4745389601,-10.1034666513,-3.4143485792,10.6647932279,40.4,-15.04,43.1087183758,133.27
2019-10-07 00:00:00,35.3454499877,-6.234468585,35.8910773504,-9.3345500123,-3.134468585,9.8467617642,44.68,-3.1,44.7874134105,134.68,30.5554499877,-25.994468585,40.1166788377,-9.3345500123,-3.134468585,9.8467617642,39.89,-22.86,45.9759904733,133.78,33.3754499877,-29.224468585,44.3620358635,-9.3345500123,-3.134468585,9.8467617642,42.71,-26.09,50.0482986724,134.82,30.1554499877,-3.254468585,30.3305576891,-9.3345500123,-3.134468585,9.8467617642,39.49,-0.12,39.4901823242,134.68,32.4654499877,-25.694468585,41.4030332074,-9.3345500123,-3.134468585,9.8467617642,41.8,-22.56,47.4994063121,134.82,28.7054499877,-20.334468585,35.1780254084,-9.3345500123,-3.134468585,9.8467617642,38.04,-17.2,41.7478334767,133.78
2019-10-07 00:30:00,34.2774666485,-6.3696567017,34.8642689058,-9.0725333515,-3.0296567017,9.5650238444,43.35,-3.34,43.4784785842,134.3,29.7474666485,-26.0296567017,39.5278990083,-9.0725333515,-3.0296567017,9.5650238444,38.82,-23.0,45.1219724746,133.39,32.3674666485,-29.3196567017,43.6725905614,-9.0725333515,-3.0296567017,9.5650238444,41.44,-26.29,49.0758362129,134.59,29.3774666485,-3.3796567017,29.5712297023,-9.0725333515,-3.0296567017,9.5650238444,38.45,-0.35000000000000003,38.4515929449,134.33,31.4474666485,-25.8296567017,40.6953845532,-9.0725333515,-3.0296567017,9.5650238444,40.52,-22.8,46.4941974874,134.59,27.9274666485,-20.2696567017,34.5080045237,-9.0725333515,-3.0296567017,9.5650238444,37.0,-17.24,40.8193287549,133.39
2019-10-07 01:00:00,33.2096999821,-7.9932355498,34.1581028082,-8.9703000179,-2.9832355498,9.453357962,42.18,-5.01,42.4764934993,135.18,29.1296999821,-24.7532355498,38.226458,-8.9703000179,-2.9832355498,9.453357962,38.1,-21.77,43.8810084205,133.67,31.3696999821,-31.1032355498,44.1754381827,-8.9703000179,-2.9832355498,9.453357962,40.34,-28.12,49.1736718173,135.42,28.7596999821,-2.0332355498,28.8314826164,-8.9703000179,-2.9832355498,9.453357962,37.73,0.9500000000000001,37.7419580838,134.6,30.5096999821,-27.6232355498,41.1568333966,-8.9703000179,-2.9832355498,9.453357962,39.48,-24.64,46.5381563881,135.42,27.3096999821,-17.7032355498,32.5457257108,-8.9703000179,-2.9832355498,9.453357962,36.28,-14.72,39.1524814028,133.67
2019-10-07 01:30:00,33.846583315,-7.9532836108,34.7684616037,-9.183416685,-3.0532836108,9.6776899526,43.03,-4.9,43.3080927772,135.18,29.746583315,-24.5732836108,38.5837464009,-9.183416685,-3.0532836108,9.6776899526,38.93,-21.52,44.4820784137,133.96,31.956583315,-31.0832836108,44.58019445,-9.183416685,-3.0532836108,9.6776899526,41.14,-28.03,49.7813268204,135.2,29.376583315,-1.8332836108000001,29.4337319424,-9.183416685,-3.0532836108,9.6776899526,38.56,1.22,38.579294965,134.89,31.096583315,-27.5732836108,41.5605998868,-9.183416685,-3.0532836108,9.6776899526,40.28,-24.52,47.1562169814,135.2,27.936583315,-18.8132836108,33.6807411963,-9.183416685,-3.0532836108,9.6776899526,37.12,-15.76,40.3270628735,133.96
2019-10-07 02:00:00,33.2016166509,-7.9924750378,34.1500659657,-9.8783833491,-3.2824750378,10.4094716468,43.08,-4.71,43.3367107658,134.88,29.5916166509,-25.0224750378,38.7529099944,-9.8783833491,-3.2824750378,10.4094716468,39.47,-21.74,45.0611639885,133.56,31.3116166509,-31.0324750378,44.0843718824,-9.8783833491,-3.2824750378,10.4094716468,41.19,-27.75,49.6656682226,134.99,29.1816166509,-2.3424750378,29.275483594,-9.8783833491,-3.2824750378,10.4094716468,39.06,0.9400000000000001,39.0713091667,134.49,30.4416166509,-27.5224750378,41.0387457962,-9.8783833491,-3.2824750378,10.4094716468,40.32,-24.24,47.0455098814,134.99,27.7216166509,-18.6824750378,33.4293718649,-9.8783833491,-3.2824750378,10.4094716468,37.6,-15.4,40.6315148622,133.56
2019-10-07 02:30:00,32.7148999916,-7.9028032941,33.6558907379,-9.8151000084,-3.2628032941000003,10.343213887,42.53,-4.64,42.7823620199,134.44,29.1448999916,-25.482803294100002,38.71431853,-9.8151000084,-3.2628032941000003,10.343213887,38.96,-22.22,44.8509754632,133.32,30.8448999916,-30.8428032941,43.6197933343,-9.8151000084,-3.2628032941000003,10.343213887,40.66,-27.58,49.1313749044,134.59,28.7648999916,-2.9128032941,28.9120026037,-9.8151000084,-3.2628032941000003,10.343213887,38.58,0.35000000000000003,38.5815875775,134.27,29.9848999916,-27.3428032941,40.5798363659,-9.8151000084,-3.2628032941000003,10.343213887,39.8,-24.08,46.5175923711,134.59,27.3048999916,-18.7028032941,33.0961087532,-9.8151000084,-3.2628032941000003,10.343213887,37.12,-15.44,40.2030844588,133.32
2019-10-07 03:00:00,31.9610499834,-8.3264782223,33.0278512112,-9.7089500166,-3.2264782223,10.2310249801,41.67,-5.1,41.9809349586,135.31,28.6310499834,-25.3564782223,38.2451044055,-9.7089500166,-3.2264782223,10.2310249801,38.34,-22.13,44.2684142476,134.1,30.1410499834,-31.5364782223,43.6237590399,-9.7089500166,-3.2264782223,10.2310249801,39.85,-28.31,48.8822933177,135.42,28.0910499834,-2.4564782223,28.1982512654,-9.7089500166,-3.2264782223,10.2310249801,37.8,0.77,37.8078417792,135.03,29.2510499834,-28.0664782223,40.5382674141,-9.7089500166,-3.2264782223,10.2310249801,38.96,-24.84,46.2050560004,135.42,26.6510499834,-18.5064782223,32.4463896514,-9.7089500166,-3.2264782223,10.2310249801,36.36,-15.28,39.4401825554,134.1
2019-10-07 03:30:00,31.4861666477,-8.5258056615,32.6200559831,-9.4938333523,-3.1558056615,10.0045979977,40.98,-5.37,41.3303435747,135.81,28.0361666477,-25.1558056615,37.6675085289,-9.4938333523,-3.1558056615,10.0045979977,37.53,-22.0,43.5028838125,134.46,29.6861666477,-31.8858056615,43.5657330125,-9.4938333523,-3.1558056615,10.0045979977,39.18,-28.73,48.5848258204,136.05,27.6961666477,-2.2058056615,27.7838662823,-9.4938333523,-3.1558056615,10.0045979977,37.19,0.9500000000000001,37.2021316594,135.4,28.8661666477,-28.3958056615,40.4916949027,-9.4938333523,-3.1558056615,10.0045979977,38.36,-25.24,45.9189198479,136.05,26.2661666477,-18.0758056615,31.8848907898,-9.4938333523,-3.1558056615,10.0045979977,35.76,-14.92,38.7476967057,134.46
2019-10-07 04:00:00,31.1577833148,-7.6857576005,32.0917174826,-9.2822166852,-3.0857576005,9.7816893511,40.44,-4.6,40.7007813193,135.81,27.6577833148,-26.2257576005,38.1148703213,-9.2822166852,-3.0857576005,9.7816893511,36.94,-23.14,43.5892555568,134.63,29.3777833148,-31.0857576005,42.7712342362,-9.2822166852,-3.0857576005,9.7816893511,38.66,-28.0,47.7346373192,136.19,27.3377833148,-3.1957576005,27.5239398198,-9.2822166852,-3.0857576005,9.7816893511,36.62,-0.11,36.6201652099,135.55,28.5177833148,-27.5657576005,39.6627653761,-9.2822166852,-3.0857576005,9.7816893511,37.8,-24.48,45.0345467391,136.19,25.9177833148,-20.0457576005,32.765284826,-9.2822166852,-3.0857576005,9.7816893511,35.2,-16.96,39.0727731291,134.63
2019-10-07 04:30:00,31.1097666482,-6.9452451872,31.8756021373,-9.2502333518,-3.0752451872,9.7480228777,40.36,-3.87,40.5451168453,135.54,27.7097666482,-26.2652451872,38.1797626032,-9.2502333518,-3.0752451872,9.7480228777,36.96,-23.19,43.6327594818,134.63,29.3197666482,-30.3452451872,42.1957654483,-9.2502333518,-3.0752451872,9.7480228777,38.57,-27.27,47.2366150354,135.65,27.3997666482,-3.2652451872,27.5936412694,-9.2502333518,-3.0752451872,9.7480228777,36.65,-0.19,36.6504924933,135.55,28.4697666482,-26.8752451872,39.1510717206,-9.2502333518,-3.0752451872,9.7480228777,37.72,-23.8,44.6008789151,135.65,26.0297666482,-19.9552451872,32.7987890361,-9.2502333518,-3.0752451872,9.7480228777,35.28,-16.88,39.1102646373,134.63
2019-10-07 05:00:00,31.2539833222,-7.8884397567,32.2341271838,-9.3760166778,-3.1184397567,9.8810098299,40.63,-4.77,40.9090430101,136.88,27.8739833222,-25.5284397567,37.7976213889,-9.3760166778,-3.1184397567,9.8810098299,37.25,-22.41,43.4714918079,135.67,29.4439833222,-31.6184397567,43.205021543,-9.3760166778,-3.1184397567,9.8810098299,38.82,-28.5,48.1585132661,136.88,27.5339833222,-2.2484397567,27.6256351769,-9.3760166778,-3.1184397567,9.8810098299,36.91,0.87,36.9202518951,136.72,28.6639833222,-28.1184397567,40.1530894733,-9.3760166778,-3.1184397567,9.8810098299,38.04,-25.0,45.5196836544,136.88,26.1439833222,-19.7984397567,32.7946044457,-9.3760166778,-3.1184397567,9.8810098299,35.52,-16.68,39.2414678625,135.67
2019-10-07 05:30:00,32.4071000148,-7.6367104404,33.2947364867,-9.9828999852,-3.3267104404,10.5226087292,42.39,-4.31,42.6085460911,136.03,29.2571000148,-24.8867104404,38.4099760195,-9.9828999852,-3.3267104404,10.5226087292,39.24,-21.56,44.772884651300004,135.01,30.5171000148,-31.2267104404,43.6623503518,-9.9828999852,-3.3267104404,10.5226087292,40.5,-27.9,49.1798739323,136.5,28.8671000148,-1.7467104404,28.9198973136,-9.9828999852,-3.3267104404,10.5226087292,38.85,1.58,38.882115426,135.94,29.7371000148,-27.6867104404,40.6306417904,-9.9828999852,-3.3267104404,10.5226087292,39.72,-24.36,46.5949353471,136.5,27.4171000148,-18.9267104404,33.3154279774,-9.9828999852,-3.3267104404,10.5226087292,37.4,-15.6,40.5230798435,135.01
2019-10-07 06:00:00,34.2892500842,-7.4154214668,35.0819205128,-10.4607499158,-3.5054214668,11.0324642969,44.75,-3.91,44.9204919831,135.94,30.8692500842,-24.0654214668,39.1414755871,-10.4607499158,-3.5054214668,11.0324642969,41.33,-20.56,46.1614828618,134.57,32.2792500842,-30.8754214668,44.6681277507,-10.4607499158,-3.5054214668,11.0324642969,42.74,-27.37,50.7525812151,135.96,30.4092500842,-1.0654214668,30.4279084655,-10.4607499158,-3.5054214668,11.0324642969,40.87,2.44,40.9427710347,135.56,31.4992500842,-27.3054214668,41.6867940401,-10.4607499158,-3.5054214668,11.0324642969,41.96,-23.8,48.2398341622,135.96,28.8592500842,-18.6254214668,34.347672996,-10.4607499158,-3.5054214668,11.0324642969,39.32,-15.12,42.1269130129,134.57
2019-10-07 06:30:00,38.9017334173,-6.4973111822,39.4405871593,-12.348266582699999,-4.1373111822,13.0229425022,51.25,-2.36,51.3043087859,135.03,35.7217334173,-21.3873111822,41.6348329881,-12.348266582699999,-4.1373111822,13.0229425022,48.07,-17.25,51.0713951249,133.63,36.6217334173,-29.6973111822,47.1495668055,-12.348266582699999,-4.1373111822,13.0229425022,48.97,-25.56,55.2392478225,135.17,35.0417334173,1.3026888178,35.0659390156,-12.348266582699999,-4.1373111822,13.0229425022,47.39,5.44,47.7012127728,134.51,35.8517334173,-26.0173111822,44.2972603011,-12.348266582699999,-4.1373111822,13.0229425022,48.2,-21.88,52.93367926,135.17,33.3317334173,-16.5773111822,37.2264918927,-12.348266582699999,-4.1373111822,13.0229425022,45.68,-12.44,47.3435951318,133.63
2019-10-07 07:00:00,43.2266000606,-5.0757261328,43.5235792252,-14.4533999394,-4.8157261328,15.2345655663,57.68,-0.26,57.6805859887,134.61,39.9266000606,-19.8957261328,44.6091169017,-14.4533999394,-4.8157261328,15.2345655663,54.38,-15.08,56.4321787635,133.2,40.6666000606,-28.0757261328,49.4167862004,-14.4533999394,-4.8157261328,15.2345655663,55.12,-23.26,59.8267665849,134.82,39.0866000606,2.6042738672,39.1732631609,-14.4533999394,-4.8157261328,15.2345655663,53.54,7.42,54.0517159765,134.07,39.7866000606,-24.2957261328,46.6181922934,-14.4533999394,-4.8157261328,15.2345655663,54.24,-19.48,57.6320049972,134.82,37.2666000606,-15.9357261328,40.5308135553,-14.4533999394,-4.8157261328,15.2345655663,51.72,-11.12,52.9019167895,133.2
2019-10-07 07:30:00,48.6278667453,-1.8670314062000002,48.6636951995,-16.6121332547,-5.5270314062,17.5074569095,65.24,3.66,65.3425833588,132.38,44.9578667453,-17.8370314062,48.3670287663,-16.6121332547,-5.5270314062,17.5074569095,61.57,-12.31,62.7885419484,131.28,45.7178667453,-24.2370314062,51.7451160123,-16.6121332547,-5.5270314062,17.5074569095,62.33,-18.71,65.0775921497,132.49,43.8978667453,4.0729685938,44.0864126229,-16.6121332547,-5.5270314062,17.5074569095,60.51,9.6,61.2667944322,132.13,44.7478667453,-20.3670314062,49.1649015718,-16.6121332547,-5.5270314062,17.5074569095,61.36,-14.84,63.1290361086,132.49,41.7878667453,-15.1270314062,44.4415670999,-16.6121332547,-5.5270314062,17.5074569095,58.4,-9.6,59.1837815622,131.28
2019-10-07 08:00:00,51.697900069,-2.5610747743999998,51.7612980474,-17.832099931,-5.9410747744,18.7957483869,69.53,3.38,69.6121059874,130.74,47.967900069,-15.1210747744,50.2947943565,-17.832099931,-5.9410747744,18.7957483869,65.8,-9.18,66.4372817024,129.36,48.757900069,-21.3110747744,53.211791242,-17.832099931,-5.9410747744,18.7957483869,66.59,-15.37,68.340800405,130.82,46.767900069,6.1489252256,47.1703906948,-17.832099931,-5.9410747744,18.7957483869,64.6,12.09,65.7215953854,130.07,47.647900069,-17.7410747744,50.843565130100004,-17.832099931,-5.9410747744,18.7957483869,65.48,-11.8,66.5347307802,130.82,44.447900069,-13.3010747744,46.3954136817,-17.832099931,-5.9410747744,18.7957483869,62.28,-7.36,62.7133797526,129.36
2019-10-07 08:30:00,52.7044667562,-11.1973758785,53.880813307,-18.3755332438,-6.1373758785,19.3733736006,71.08,-5.06,71.2598765085,131.18,49.2444667562,-16.3573758785,51.8900881839,-18.3755332438,-6.1373758785,19.3733736006,67.62,-10.22,68.3879580043,128.96,50.6144667562,-10.8873758785,51.7721855684,-18.3755332438,-6.1373758785,19.3733736006,68.99,-4.75,69.1533267457,131.26,48.0344667562,4.8626241215,48.2799659269,-18.3755332438,-6.1373758785,19.3733736006,66.41,11.0,67.3148430883,129.5,49.3044667562,-8.7373758785,50.0726689857,-18.3755332438,-6.1373758785,19.3733736006,67.68,-2.6,67.7299224863,131.26,45.7044667562,-12.1373758785,47.2886262719,-18.3755332438,-6.1373758785,19.3733736006,64.08,-6.0,64.3602858912,128.96
2019-10-07 09:00:00,53.062450125,-10.6032685268,54.1114859962,-17.617549875,-5.9332685268,18.5898289129,70.68,-4.67,70.834111133,131.42,49.282450125,-15.9232685268,51.7910259688,-17.617549875,-5.9332685268,18.5898289129,66.9,-9.99,67.6417777708,128.96,50.972450125,-10.3132685268,52.0053283756,-17.617549875,-5.9332685268,18.5898289129,68.59,-4.38,68.7297060957,131.52,48.072450125,5.3467314732,48.3688742733,-17.617549875,-5.9332685268,18.5898289129,65.69,11.28,66.6514403445,129.81,49.622450125,-8.2132685268,50.2975678965,-17.617549875,-5.9332685268,18.5898289129,67.24,-2.2800000000000002,67.2786444572,131.52,45.702450125,-11.0132685268,47.01070124,-17.617549875,-5.9332685268,18.5898289129,63.32,-5.08,63.5234507879,128.96
2019-10-07 09:30:00,54.4768335371,-10.1128441485,55.4075356699,-17.1731664629,-5.8128441485,18.1302731214,71.65,-4.3,71.7789140347,131.2,50.3068335371,-14.6628441485,52.4001574335,-17.1731664629,-5.8128441485,18.1302731214,67.48,-8.85,68.0578643509,128.7,52.3668335371,-9.8128441485,53.2782991939,-17.1731664629,-5.8128441485,18.1302731214,69.54,-4.0,69.6549467016,131.29,49.0668335371,6.4771558515,49.4925014652,-17.1731664629,-5.8128441485,18.1302731214,66.24,12.29,67.3704809245,129.44,51.0268335371,-7.6928441485,51.6034649217,-17.1731664629,-5.8128441485,18.1302731214,68.2,-1.88,68.2259071028,131.29,46.7068335371,-12.6128441485,48.3798732593,-17.1731664629,-5.8128441485,18.1302731214,63.88,-6.8,64.2409090845,128.7
2019-10-07 10:00:00,55.1856502162,-10.2540050712,56.1302112038,-16.9743497838,-5.7940050712,17.9359707111,72.16,-4.46,72.2976984419,131.06,50.8656502162,-18.1140050712,53.9947363327,-16.9743497838,-5.7940050712,17.9359707111,67.84,-12.32,68.9496047849,129.02,53.0556502162,-9.9540050712,53.9813322994,-16.9743497838,-5.7940050712,17.9359707111,70.03,-4.16,70.1534496657,131.22,49.6556502162,3.2159949288,49.7596847033,-16.9743497838,-5.7940050712,17.9359707111,66.63,9.01,67.2364261394,129.92,51.7456502162,-7.7940050712,52.3293305073,-16.9743497838,-5.7940050712,17.9359707111,68.72,-2.0,68.7490974486,131.22,47.3056502162,-2.2740050712,47.36027493,-16.9743497838,-5.7940050712,17.9359707111,64.28,3.52,64.3763062003,129.02
2019-10-07 10:30:00,56.2268004228,-9.9069754678,57.0929176755,-16.9931995772,-5.8569754678,17.9742313745,73.22,-4.05,73.3319227895,131.52,51.3268004228,-21.1569754678,55.5162863724,-16.9931995772,-5.8569754678,17.9742313745,68.32,-15.3,70.0122303601,129.8,54.0568004228,-9.6069754678,54.9038400259,-16.9931995772,-5.8569754678,17.9742313745,71.05,-3.75,71.1488931748,131.56,50.1468004228,0.4730245322,50.1490313451,-16.9931995772,-5.8569754678,17.9742313745,67.14,6.33,67.4377379514,130.63,52.6868004228,-7.4569754678,53.211891734,-16.9931995772,-5.8569754678,17.9742313745,69.68,-1.6,69.6983672693,131.56,47.8468004228,3.3430245322,47.9634457031,-16.9931995772,-5.8569754678,17.9742313745,64.84,9.2,65.4894312084,129.8
2019-10-07 11:00:00,56.3332005813,-9.2998978034,57.0956879885,-16.8667994187,-5.8498978034,17.8524571682,73.2,-3.45,73.2812561301,131.37,51.5732005813,-21.2398978034,55.775696113,-16.8667994187,-5.8498978034,17.8524571682,68.44,-15.39,70.1490249398,129.8,54.1632005813,-9.0298978034,54.9107580675,-16.8667994187,-5.8498978034,17.8524571682,71.03,-3.18,71.1011483733,131.4,50.3832005813,0.4101021966,50.3848696001,-16.8667994187,-5.8498978034,17.8524571682,67.25,6.26,67.5407291936,130.49,52.8132005813,-6.8498978034,53.255565489,-16.8667994187,-5.8498978034,17.8524571682,69.68,-1.0,69.6871752907,131.4,48.0932005813,3.1901021966,48.1988868562,-16.8667994187,-5.8498978034,17.8524571682,64.96,9.04,65.5859985058,129.8
2019-10-07 11:30:00,56.9680504273,-8.8235727316,57.6473260892,-16.9419495727,-5.8135727316,17.9116521636,73.91,-3.01,73.971266043,131.53,52.1080504273,-20.8935727316,56.1408078034,-16.9419495727,-5.8135727316,17.9116521636,69.05,-15.08,70.6774992483,129.92,54.7680504273,-8.5535727316,55.4319668971,-16.9419495727,-5.8135727316,17.9116521636,71.71,-2.74,71.7623278608,131.56,50.8980504273,0.8364272684,50.9049226291,-16.9419495727,-5.8135727316,17.9116521636,67.84,6.65,68.1651531209,130.66,53.4180504273,-6.3735727316,53.7969380245,-16.9419495727,-5.8135727316,17.9116521636,70.36,-0.56,70.3622285037,131.56,48.6180504273,3.8664272684,48.7715499771,-16.9419495727,-5.8135727316,17.9116521636,65.56,9.68,66.2707778738,129.92
2019-10-07 12:00:00,57.1022170324,-9.2465671797,57.8460214243,-17.1277829676,-5.9765671797,18.1405706812,74.23,-3.27,74.3019905521,131.53,52.1522170324,-20.1665671797,55.9155092368,-17.1277829676,-5.9765671797,18.1405706812,69.28,-14.19,70.7182755729,129.63,54.8922170324,-8.9665671797,55.6197340673,-17.1277829676,-5.9765671797,18.1405706812,72.02,-2.99,72.0820400655,131.48,50.9422170324,1.4634328203,50.963232941,-17.1277829676,-5.9765671797,18.1405706812,68.07,7.44,68.4753860887,130.54,53.5522170324,-6.7765671797,53.9792720572,-17.1277829676,-5.9765671797,18.1405706812,70.68,-0.8,70.6845273027,131.48,48.6322170324,3.9034328203,48.7886187678,-17.1277829676,-5.9765671797,18.1405706812,65.76,9.88,66.4980601221,129.63
2019-10-07 12:30:00,57.3182842226,-9.7140611773,58.1356060499,-16.2817157774,-5.9840611773,17.346563257,73.6,-3.73,73.6944563722,131.45,51.9082842226,-20.2640611773,55.7234434178,-16.2817157774,-5.9840611773,17.346563257,68.19,-14.28,69.6691789818,129.73,55.1382842226,-9.4340611773,55.9395378718,-16.2817157774,-5.9840611773,17.346563257,71.42,-3.45,71.5032789458,131.59,50.7182842226,1.3459388227,50.7361400365,-16.2817157774,-5.9840611773,17.346563257,67.0,7.33,67.3997692874,130.54,53.7982842226,-7.2640611773,54.2864805462,-16.2817157774,-5.9840611773,17.346563257,70.08,-1.28,70.091688523,131.59,48.3982842226,3.3359388227,48.5131157887,-16.2817157774,-5.9840611773,17.346563257,64.68,9.32,65.3480282794,129.73
2019-10-07 13:00:00,57.5141675614,-9.7977681183,58.3427435966,-16.1858324386,-5.9077681183,17.2302900693,73.7,-3.89,73.802588708,131.53,51.8941675614,-20.4177681183,55.7663866663,-16.1858324386,-5.9077681183,17.2302900693,68.08,-14.51,69.6090978249,129.73,55.3341675614,-9.4977681183,56.1433673637,-16.1858324386,-5.9077681183,17.2302900693,71.52,-3.59,71.6100446865,131.59,50.714167561400004,1.2022318817,50.728415636,-16.1858324386,-5.9077681183,17.2302900693,66.9,7.11,67.2767575021,130.54,53.9741675614,-7.3477681183,54.4720153865,-16.1858324386,-5.9077681183,17.2302900693,70.16,-1.44,70.1747760951,131.59,48.4141675614,2.9722318817,48.5053170593,-16.1858324386,-5.9077681183,17.2302900693,64.6,8.88,65.2074719645,129.73
2019-10-07 13:30:00,57.7094174247,-9.6783365539,58.5153574538,-16.1805825753,-5.8483365539,17.2050659087,73.89,-3.83,73.9891951571,131.36,51.7094174247,-20.5283365539,55.6352087448,-16.1805825753,-5.8483365539,17.2050659087,67.89,-14.68,69.4590130941,129.62,55.5194174247,-9.3883365539,56.3076067191,-16.1805825753,-5.8483365539,17.2050659087,71.7,-3.54,71.7873359305,131.45,50.5294174247,1.1016634460999999,50.541425461,-16.1805825753,-5.8483365539,17.2050659087,66.71,6.95,67.0710563507,130.45,54.1794174247,-7.2083365539,54.6568329521,-16.1805825753,-5.8483365539,17.2050659087,70.36,-1.3599999999999999,70.3731426043,131.45,48.2594174247,3.6716634461,48.3988892707,-16.1805825753,-5.8483365539,17.2050659087,64.44,9.52,65.1394197088,129.62
2019-10-07 14:00:00,60.1657675688,-9.0737805209,60.8461426886,-12.4942324312,-4.6437805209,13.329311369,72.66,-4.43,72.7949208393,131.8,48.3457675688,-20.6937805209,52.5884568518,-12.4942324312,-4.6437805209,13.329311369,60.84,-16.05,62.9214438804,130.17,58.0357675688,-8.7637805209,58.6937319167,-12.4942324312,-4.6437805209,13.329311369,70.53,-4.12,70.6502321298,131.91,47.3657675688,1.0362194791,47.3771008841,-12.4942324312,-4.6437805209,13.329311369,59.86,5.68,60.1288782533,130.99,56.7057675688,-6.6037805209,57.0890006282,-12.4942324312,-4.6437805209,13.329311369,69.2,-1.96,69.2277516607,131.91,45.1857675688,3.7962194791,45.3449542189,-12.4942324312,-4.6437805209,13.329311369,57.68,8.44,58.2942192674,130.17
2019-10-07 14:30:00,67.4111843095,-7.2711301677,67.8021909965,-10.2388156905,-3.9211301677,10.963968649,77.65,-3.35,77.7222297673,131.34,50.4511843095,-18.7311301677,53.8161428903,-10.2388156905,-3.9211301677,10.963968649,60.69,-14.81,62.4708908212,129.52,65.1211843095,-6.9411301677,65.4900598097,-10.2388156905,-3.9211301677,10.963968649,75.36,-3.02,75.4204879327,131.36,49.4611843095,2.7988698323000003,49.5403111176,-10.2388156905,-3.9211301677,10.963968649,59.7,6.72,60.0770205653,130.42,63.7611843095,-4.7211301677,63.9357309695,-10.2388156905,-3.9211301677,10.963968649,74.0,-0.8,74.004324198,131.36,47.2811843095,5.7988698323,47.6354624312,-10.2388156905,-3.9211301677,10.963968649,57.52,9.72,58.3354849127,129.52
2019-10-07 15:00:00,68.6387509573,-6.647110893,68.9598594561,-9.8712490427,-3.737110893,10.5549777589,78.51,-2.91,78.5639115625,131.43,50.7087509573,-18.267110893,53.8986527107,-9.8712490427,-3.737110893,10.5549777589,60.58,-14.53,62.2981323958,129.84,66.2987509573,-6.327110893,66.5999753059,-9.8712490427,-3.737110893,10.5549777589,76.17,-2.59,76.2140210198,131.58,49.7187509573,3.332889107,49.8303356054,-9.8712490427,-3.737110893,10.5549777589,59.59,7.07,60.0079411412,130.71,64.9287509573,-4.057110893,65.0553829415,-9.8712490427,-3.737110893,10.5549777589,74.8,-0.32,74.8006844888,131.58,47.5287509573,6.022889107,47.9088442853,-9.8712490427,-3.737110893,10.5549777589,57.4,9.76,58.223857653,129.84
2019-10-07 15:30:00,66.8817840532,-8.03671065,67.3629108354,-10.6882159468,-3.9767106500000002,11.4040426042,77.57,-4.06,77.6761771716,132.14,49.8917840532,-19.27671065,53.4862757116,-10.6882159468,-3.9767106500000002,11.4040426042,60.58,-15.3,62.4822086677,130.52,64.5917840532,-7.69671065,65.0487349762,-10.6882159468,-3.9767106500000002,11.4040426042,75.28,-3.7199999999999998,75.3718568167,132.26,48.9117840532,2.49328935,48.9752908215,-10.6882159468,-3.9767106500000002,11.4040426042,59.6,6.47,59.950153461,131.24,63.2317840532,-5.45671065,63.466796088,-10.6882159468,-3.9767106500000002,11.4040426042,73.92,-1.48,73.9348145328,132.26,46.7517840532,5.38328935,47.060696089,-10.6882159468,-3.9767106500000002,11.4040426042,57.44,9.36,58.1976219445,130.52
2019-10-07 16:00:00,67.4377171493,-8.1752214711,67.9314355833,-11.0522828507,-4.0152214711,11.7590373617,78.49,-4.16,78.6001634858,131.83,50.3077171493,-19.4052214711,53.9205807194,-11.0522828507,-4.0152214711,11.7590373617,61.36,-15.39,63.2605856754,130.28,65.1277171493,-7.8152214711,65.5949481875,-11.0522828507,-4.0152214711,11.7590373617,76.18,-3.8,76.2747166498,132.03,49.2877171493,2.3147785289,49.3420435473,-11.0522828507,-4.0152214711,11.7590373617,60.34,6.33,60.6711175107,131.12,63.7877171493,-5.5752214711,64.0308984285,-11.0522828507,-4.0152214711,11.7590373617,74.84,-1.56,74.8562569195,132.03,47.1477171493,5.1047785289,47.4232642931,-11.0522828507,-4.0152214711,11.7590373617,58.2,9.12,58.9102232214,130.28
2019-10-07 16:30:00,59.6212337735,-11.7773116853,60.7733213442,-16.2987662265,-5.6973116853,17.2658373949,75.92,-6.08,76.1630671651,132.97,52.3112337735,-20.6673116853,56.2459149735,-16.2987662265,-5.6973116853,17.2658373949,68.61,-14.97,70.2241625084,131.26,57.4112337735,-11.3973116853,58.5316023789,-16.2987662265,-5.6973116853,17.2658373949,73.71,-5.7,73.930062221,133.22,51.1112337735,1.3726883147,51.129663514,-16.2987662265,-5.6973116853,17.2658373949,67.41,7.07,67.7797388605,132.19,56.1412337735,-9.1773116853,56.8863883489,-16.2987662265,-5.6973116853,17.2658373949,72.44,-3.48,72.5235410057,133.22,48.8612337735,3.1826883147,48.964779901200004,-16.2987662265,-5.6973116853,17.2658373949,65.16,8.88,65.7622992299,131.26
2019-10-07 17:00:00,58.3044169607,-12.8290652628,59.6991620766,-18.0155830393,-6.2390652628,19.0653394305,76.32,-6.59,76.6039848833,132.63,53.6044169607,-20.0090652628,57.217097186,-18.0155830393,-6.2390652628,19.0653394305,71.62,-13.77,72.9317304059,130.69,56.0644169607,-12.4190652628,57.4234449606,-18.0155830393,-6.2390652628,19.0653394305,74.08,-6.18,74.3373311332,132.69,52.3244169607,1.8609347372,52.3574988743,-18.0155830393,-6.2390652628,19.0653394305,70.34,8.1,70.8048416424,131.36,54.7844169607,-10.1990652628,55.7256967113,-18.0155830393,-6.2390652628,19.0653394305,72.8,-3.96,72.907623744,132.69,50.0244169607,3.0009347372,50.1143482603,-18.0155830393,-6.2390652628,19.0653394305,68.04,9.24,68.6645410674,130.69
2019-10-07 17:30:00,58.6640168869,-13.2816833936,60.1487322483,-18.3459831131,-6.3516833936,19.4144013124,77.01,-6.93,77.321180798,132.34,54.0740168869,-20.3416833936,57.773552648,-18.3459831131,-6.3516833936,19.4144013124,72.42,-13.99,73.7589079366,130.35,56.4140168869,-12.8516833936,57.8593732023,-18.3459831131,-6.3516833936,19.4144013124,74.76,-6.5,75.0420388849,132.38,52.7840168869,1.4483166064000002,52.8038829984,-18.3459831131,-6.3516833936,19.4144013124,71.13,7.8,71.5563896518,131.11,55.1740168869,-10.5916833936,56.1814550946,-18.3459831131,-6.3516833936,19.4144013124,73.52,-4.24,73.6421618368,132.38,50.4140168869,3.5683166064,50.5401422839,-18.3459831131,-6.3516833936,19.4144013124,68.76,9.92,69.4718935973,130.35
2019-10-07 18:00:00,58.5403336954,-13.7480965003,60.1330260884,-17.9796663046,-6.2780965003,19.0442352457,76.52,-7.47,76.8837518595,132.47,53.7003336954,-20.8380965003,57.6016675518,-17.9796663046,-6.2780965003,19.0442352457,71.68,-14.56,73.1438035653,130.55,56.3103336954,-13.3080965003,57.8615512525,-17.9796663046,-6.2780965003,19.0442352457,74.29,-7.03,74.6218801693,132.53,52.4303336954,0.9819034997,52.4395273233,-17.9796663046,-6.2780965003,19.0442352457,70.41,7.26,70.7833009968,131.22,55.0603336954,-11.0780965003,56.1637300107,-17.9796663046,-6.2780965003,19.0442352457,73.04,-4.8,73.1975518716,132.53,50.1003336954,2.6819034996999997,50.1720643662,-17.9796663046,-6.2780965003,19.0442352457,68.08,8.96,68.6670809049,130.55
2019-10-07 18:30:00,59.308683781,-13.4461990333,60.8138161957,-18.311316219,-6.4361990333,19.4095069404,77.62,-7.01,77.9358999435,132.12,53.568683781,-21.4161990333,57.6910518457,-18.311316219,-6.4361990333,19.4095069404,71.88,-14.98,73.4243474605,130.15,57.038683781,-13.0161990333,58.5049817088,-18.311316219,-6.4361990333,19.4095069404,75.35,-6.58,75.6367562763,132.19,52.288683781,0.3138009667,52.2896253821,-18.311316219,-6.4361990333,19.4095069404,70.6,6.75,70.9219465328,130.77,55.728683781,-10.7561990333,56.757219925,-18.311316219,-6.4361990333,19.4095069404,74.04,-4.32,74.1659220936,132.19,49.968683781,2.8038009667,50.0472842287,-18.311316219,-6.4361990333,19.4095069404,68.28,9.24,68.9023657068,130.15
2019-10-07 19:00:00,60.6210171368,-12.8808107951,61.9743737801,-19.2889828632,-6.6608107951,20.4066474548,79.91,-6.22,80.1517092768,132.0,55.1110171368,-20.4608107951,58.7866395386,-19.2889828632,-6.6608107951,20.4066474548,74.4,-13.8,75.6690161162,129.92,58.2810171368,-12.4408107951,59.5940494658,-19.2889828632,-6.6608107951,20.4066474548,77.57,-5.78,77.7850454779,132.11,53.7610171368,1.2491892049,53.7755282378,-19.2889828632,-6.6608107951,20.4066474548,73.05,7.91,73.477007288,130.45,57.0310171368,-10.1808107951,57.9325972497,-19.2889828632,-6.6608107951,20.4066474548,76.32,-3.52,76.4011308817,132.11,51.3510171368,2.3391892049,51.4042679854,-19.2889828632,-6.6608107951,20.4066474548,70.64,9.0,71.2110216188,129.92
2019-10-07 19:30:00,60.3532337221,-13.3267275369,61.8070747371,-19.3867662779,-6.6867275369,20.5075359774,79.74,-6.64,80.0159809038,132.11,54.7432337221,-20.6567275369,58.5108710488,-19.3867662779,-6.6867275369,20.5075359774,74.13,-13.97,75.4348579902,130.14,58.0032337221,-12.8767275369,59.4153619385,-19.3867662779,-6.6867275369,20.5075359774,77.39,-6.19,77.63715734109999,132.11,53.4132337221,1.0832724631,53.4242175037,-19.3867662779,-6.6867275369,20.5075359774,72.8,7.77,73.2134748527,130.78,56.6932337221,-10.6067275369,57.6769054207,-19.3867662779,-6.6867275369,20.5075359774,76.08,-3.92,76.1809214961,132.11,51.0532337221,2.2732724631,51.103820221,-19.3867662779,-6.6867275369,20.5075359774,70.44,8.96,71.0075714273,130.14
2019-10-07 20:00:00,58.3014337308,-14.6373039337,60.1107963807,-18.8385662692,-6.4873039337,19.9242739242,77.14,-8.15,77.5693373699,132.71,52.9714337308,-21.6873039337,57.2390770664,-18.8385662692,-6.4873039337,19.9242739242,71.81,-15.2,73.4010633438,130.47,56.0614337308,-14.1673039337,57.823843289,-18.8385662692,-6.4873039337,19.9242739242,74.9,-7.68,75.2927114666,132.85,51.7014337308,0.2326960663,51.7019573835,-18.8385662692,-6.4873039337,19.9242739242,70.54,6.72,70.8593677646,131.39,54.8414337308,-11.8873039337,56.1149788244,-18.8385662692,-6.4873039337,19.9242739242,73.68,-5.4,73.8776177201,132.85,49.4014337308,2.4726960663,49.463278101,-18.8385662692,-6.4873039337,19.9242739242,68.24,8.96,68.8257161241,130.47
2019-10-07 20:30:00,55.388866884,-15.8717393739,57.618041319,-18.031133116,-6.1517393739,19.0516576385,73.42,-9.72,74.0606157144,132.71,50.498866884,-22.8417393739,55.4245488406,-18.031133116,-6.1517393739,19.0516576385,68.53,-16.69,70.5330915245,130.63,53.278866884,-15.3917393739,55.4575810633,-18.031133116,-6.1517393739,19.0516576385,71.31,-9.24,71.9061450782,132.93,49.318866884,-0.8717393739,49.32657053,-18.031133116,-6.1517393739,19.0516576385,67.35,5.28,67.5566495617,131.55,52.088866884,-13.2317393739,53.743176126,-18.031133116,-6.1517393739,19.0516576385,70.12,-7.08,70.4765265886,132.93,47.128866884,0.7682606261,47.1351282819,-18.031133116,-6.1517393739,19.0516576385,65.16,6.92,65.5264221517,130.63
2019-10-07 21:00:00,52.7622168857,-16.2835567253,55.2178028386,-16.9577831143,-5.8335567253,17.93311998,69.72,-10.45,70.498800699,133.49,47.7022168857,-25.1335567253,53.918430703,-16.9577831143,-5.8335567253,17.93311998,64.66,-19.3,67.478927081,131.62,50.7722168857,-15.8335567253,53.183827674,-16.9577831143,-5.8335567253,17.93311998,67.73,-10.0,68.4642454132,133.57,46.6622168857,-2.8635567253,46.7499993776,-16.9577831143,-5.8335567253,17.93311998,63.62,2.9699999999999998,63.6892871683,132.55,49.6022168857,-13.6735567253,51.4523670349,-16.9577831143,-5.8335567253,17.93311998,66.56,-7.84,67.0201402565,133.57,44.5622168857,0.5264432747000001,44.5653263905,-16.9577831143,-5.8335567253,17.93311998,61.52,6.36,61.8478778941,131.62
2019-10-07 21:30:00,49.6784835306,-16.5936446764,52.3765288039,-15.8415164694,-5.4636446764,16.7572389492,65.52,-11.13,66.4586134372,133.12,44.7684835306,-27.1936446764,52.3804489139,-15.8415164694,-5.4636446764,16.7572389492,60.61,-21.73,64.3876152688,131.51,47.8384835306,-16.1536446764,50.492184968,-15.8415164694,-5.4636446764,16.7572389492,63.68,-10.69,64.5710345279,133.37,43.8584835306,-4.9536446764,44.1373444283,-15.8415164694,-5.4636446764,16.7572389492,59.7,0.51,59.7021783522,132.44,46.6784835306,-14.0636446764,48.7510710272,-15.8415164694,-5.4636446764,16.7572389492,62.52,-8.6,63.1087188905,133.37,41.9184835306,-2.3036446764000003,41.9817346033,-15.8415164694,-5.4636446764,16.7572389492,57.76,3.16,57.8463758588,131.51
2019-10-07 22:00:00,46.3009168635,-20.2462466332,50.5340024649,-14.8890831365,-5.0762466332,15.730641326,61.19,-15.17,63.0424063627,134.06,42.1209168635,-26.4962466332,49.7616591671,-14.8890831365,-5.0762466332,15.730641326,57.01,-21.42,60.9012027796,131.97,44.6409168635,-19.7262466332,48.8050844138,-14.8890831365,-5.0762466332,15.730641326,59.53,-14.65,61.3061448796,134.21,41.2909168635,-4.1962466332,41.5035938351,-14.8890831365,-5.0762466332,15.730641326,56.18,0.88,56.1868917097,132.83,43.5509168635,-17.7562466332,47.0315495614,-14.8890831365,-5.0762466332,15.730641326,58.44,-12.68,59.7997993308,134.21,39.3509168635,-1.2362466332,39.3703310087,-14.8890831365,-5.0762466332,15.730641326,54.24,3.84,54.375759305,131.97
2019-10-07 22:30:00,43.555316927,-21.802203265,48.7073064315,-13.314683073,-4.6622032650000005,14.1073358442,56.87,-17.14,59.3967717978,134.59,39.165316927,-26.572203265,47.3286809065,-13.314683073,-4.6622032650000005,14.1073358442,52.48,-21.91,56.8700140672,132.14,42.035316927,-21.272203265,47.1112990789,-13.314683073,-4.6622032650000005,14.1073358442,55.35,-16.61,57.7885334647,134.7,38.445316927,-4.182203265,38.6721245571,-13.314683073,-4.6622032650000005,14.1073358442,51.76,0.48,51.762225609,133.06,41.045316927,-19.342203265,45.3744296799,-13.314683073,-4.6622032650000005,14.1073358442,54.36,-14.68,56.3072997044,134.7,36.605316927,-1.502203265,36.6361275515,-13.314683073,-4.6622032650000005,14.1073358442,49.92,3.16,50.0199160335,132.14
2019-10-07 23:00:00,40.9263337582,-19.4432839882,45.3101102088,-11.7336662418,-4.2232839882,12.4705673936,52.66,-15.22,54.8153628101,135.51,35.9763337582,-29.5432839882,46.5521451653,-11.7336662418,-4.2232839882,12.4705673936,47.71,-25.32,54.0124661537,133.59,39.4463337582,-21.2232839882,44.7933145704,-11.7336662418,-4.2232839882,12.4705673936,51.18,-17.0,53.9295132557,135.69,35.4263337582,-6.6532839882,36.0456836719,-11.7336662418,-4.2232839882,12.4705673936,47.16,-2.43,47.2225634628,134.52,38.4263337582,-19.5032839882,43.0924728047,-11.7336662418,-4.2232839882,12.4705673936,50.16,-15.28,52.4357130208,135.69,33.7463337582,-5.7432839882,34.2315695388,-11.7336662418,-4.2232839882,12.4705673936,45.48,-1.52,45.505393087,133.59
2019-10-07 23:30:00,38.4638669262,-8.834484801,39.4653921887,-10.5161330738,-3.764484801,11.1696195389,48.98,-5.07,49.2417028544,135.18,33.6938669262,-28.214484801,43.94694325,-10.5161330738,-3.764484801,11.1696195389,44.21,-24.45,50.5205562123,134.22,36.3138669262,-31.894484801,48.331719314,-10.5161330738,-3.764484801,11.1696195389,46.83,-28.13,54.6291662027,135.23,33.2138669262,-5.234484801,33.6238128016,-10.5161330738,-3.764484801,11.1696195389,43.73,-1.47,43.7547003189,135.16,35.5238669262,-28.284484801,45.4087789072,-10.5161330738,-3.764484801,11.1696195389,46.04,-24.52,52.1623619097,135.23,31.6038669262,-4.284484801,31.8929649719,-10.5161330738,-3.764484801,11.1696195389,42.12,-0.52,42.1232097542,134.22
2019-10-08 00:00:00,36.5344004063,-8.6472308988,37.5438012895,-9.4555995937,-3.4572308988,10.0678105447,45.99,-5.19,46.2819208763,134.22,31.6944004063,-28.7472308988,42.789464842,-9.4555995937,-3.4572308988,10.0678105447,41.15,-25.29,48.3001718423,133.36,34.5144004063,-31.4372308988,46.6855793794,-9.4555995937,-3.4572308988,10.0678105447,43.97,-27.98,52.1175718928,134.36,31.2844004063,-6.0272308988,31.8597115663,-9.4555995937,-3.4572308988,10.0678105447,40.74,-2.5700000000000003,40.8209811249,134.3,33.6644004063,-27.8972308988,43.7212459399,-9.4555995937,-3.4572308988,10.0678105447,43.12,-24.44,49.5645841302,134.36,29.7044004063,-5.4572308988,30.2015359308,-9.4555995937,-3.4572308988,10.0678105447,39.16,-2.0,39.2110392619,133.36
2019-10-08 00:30:00,35.4975171816,-9.1252052132,36.6516452051,-8.8524828184,-3.2552052132,9.4320100206,44.35,-5.87,44.7367790526,135.02,30.6875171816,-28.8652052132,42.1298443241,-8.8524828184,-3.2552052132,9.4320100206,39.54,-25.61,47.1092740339,134.08,33.5475171816,-32.1152052132,46.4416011237,-8.8524828184,-3.2552052132,9.4320100206,42.4,-28.86,51.2899561318,135.09,30.3275171816,-5.9752052132,30.9105382635,-8.8524828184,-3.2552052132,9.4320100206,39.18,-2.7199999999999998,39.2743020307,135.03,32.7075171816,-28.6152052132,43.4581597583,-8.8524828184,-3.2552052132,9.4320100206,41.56,-25.36,48.6863759177,135.09,28.7475171816,-5.6552052132,29.2984827271,-8.8524828184,-3.2552052132,9.4320100206,37.6,-2.4,37.6765178858,134.08
2019-10-08 01:00:00,34.5337337397,-9.3257496392,35.7707753947,-8.7862662603,-3.2257496392,9.359697406,43.32,-6.1,43.7473702067,135.02,29.9237337397,-29.1357496392,41.7650780912,-8.7862662603,-3.2257496392,9.359697406,38.71,-25.91,46.581028327,134.08,32.6437337397,-32.3357496392,45.9479494341,-8.7862662603,-3.2257496392,9.359697406,41.43,-29.11,50.6343460509,135.09,29.5937337397,-6.2157496392,30.2394546948,-8.7862662603,-3.2257496392,9.359697406,38.38,-2.99,38.4962920292,135.03,31.8537337397,-28.8257496392,42.9602629813,-8.7862662603,-3.2257496392,9.359697406,40.64,-25.6,48.0309233723,135.09,28.0537337397,-5.7857496392000005,28.6441420822,-8.7862662603,-3.2257496392,9.359697406,36.84,-2.56,36.9288396785,134.08
2019-10-08 01:30:00,35.1205337074,-8.7965182802,36.205394926,-9.1594662926,-3.3065182802,9.7380124205,44.28,-5.49,44.6190374168,134.46,30.5405337074,-29.416518280200002,42.4034874375,-9.1594662926,-3.3065182802,9.7380124205,39.7,-26.11,47.5165455394,133.53,33.1805337074,-31.6065182802,45.8248820501,-9.1594662926,-3.3065182802,9.7380124205,42.34,-28.3,50.9270615685,134.47,30.1805337074,-6.6665182802,30.9080423328,-9.1594662926,-3.3065182802,9.7380124205,39.34,-3.36,39.4832268185,134.47,32.3205337074,-28.1065182802,42.8321522803,-9.1594662926,-3.3065182802,9.7380124205,41.48,-24.8,48.3283602039,134.47,28.6405337074,-5.9465182802,29.2513461349,-9.1594662926,-3.3065182802,9.7380124205,37.8,-2.64,37.8920783278,133.53
2019-10-08 02:00:00,34.4807003104,-8.8569346972,35.6000559848,-9.8492996896,-3.5669346972,10.4752912852,44.33,-5.29,44.6445181405,133.98,30.3407003104,-29.6169346972,42.3995391034,-9.8492996896,-3.5669346972,10.4752912852,40.19,-26.05,47.8940351192,133.12,32.5307003104,-31.5369346972,45.3081086869,-9.8492996896,-3.5669346972,10.4752912852,42.38,-27.97,50.7778032215,134.11,29.9507003104,-6.9769346972,30.7525944735,-9.8492996896,-3.5669346972,10.4752912852,39.8,-3.41,39.9458145492,134.06,31.6707003104,-28.0469346972,42.304418257,-9.8492996896,-3.5669346972,10.4752912852,41.52,-24.48,48.1993858882,134.11,28.3907003104,-6.6869346972,29.1675669153,-9.8492996896,-3.5669346972,10.4752912852,38.24,-3.12,38.3670692131,133.12
2019-10-08 02:30:00,33.765933551,-8.9012501735,34.9194862966,-10.254066449,-3.6412501735,10.8813869321,44.02,-5.26,44.3331478693,134.16,30.065933551,-30.121250173500002,42.5587837269,-10.254066449,-3.6412501735,10.8813869321,40.32,-26.48,48.2378772336,133.36,31.815933551,-31.6412501735,44.8711749374,-10.254066449,-3.6412501735,10.8813869321,42.07,-28.0,50.5359762941,134.25,29.695933551,-7.3912501735,30.6019451766,-10.254066449,-3.6412501735,10.8813869321,39.95,-3.75,40.1256152601,134.29,30.985933551,-28.121250173500002,41.8441488066,-10.254066449,-3.6412501735,10.8813869321,41.24,-24.48,47.9583986388,134.25,28.145933551,-7.1612501735,29.0426768653,-10.254066449,-3.6412501735,10.8813869321,38.4,-3.52,38.5609958378,133.36
2019-10-08 03:00:00,33.1296168123,-8.5361981109,34.2116674296,-9.9203831877,-3.5761981109,10.5452925763,43.05,-4.96,43.3347908729,134.38,29.3696168123,-30.7261981109,42.5049837319,-9.9203831877,-3.5761981109,10.5452925763,39.29,-27.15,47.7580003769,133.66,31.2396168123,-31.3761981109,44.2761726719,-9.9203831877,-3.5761981109,10.5452925763,41.16,-27.8,49.6687587926,134.44,29.0296168123,-7.9161981109,30.0896135701,-9.9203831877,-3.5761981109,10.5452925763,38.95,-4.34,39.1910461713,134.57,30.3596168123,-27.8961981109,41.2298945188,-9.9203831877,-3.5761981109,10.5452925763,40.28,-24.32,47.0525323442,134.44,27.4796168123,-7.9361981109,28.6026673687,-9.9203831877,-3.5761981109,10.5452925763,37.4,-4.36,37.6532813975,133.66
2019-10-08 03:30:00,32.6690669572,-8.4588802253,33.7464159655,-9.6009330428,-3.4788802253,10.2117835325,42.27,-4.98,42.562346035,134.3,28.6690669572,-30.9488802253,42.1870665891,-9.6009330428,-3.4788802253,10.2117835325,38.27,-27.47,47.1083198597,133.57,30.7890669572,-31.2688802253,43.8829068617,-9.6009330428,-3.4788802253,10.2117835325,40.39,-27.79,49.0268926203,134.44,28.3490669572,-8.1488802253,29.4970141924,-9.6009330428,-3.4788802253,10.2117835325,37.95,-4.67,38.2362576621,134.57,29.9190669572,-27.7988802253,40.8402780275,-9.6009330428,-3.4788802253,10.2117835325,39.52,-24.32,46.4035860683,134.44,26.8390669572,-7.1988802253,27.787756146,-9.6009330428,-3.4788802253,10.2117835325,36.44,-3.7199999999999998,36.6293871093,133.57
2019-10-08 04:00:00,32.2902837384,-8.6786159945,33.4362198744,-9.4397162616,-3.4186159945,10.0396801949,41.73,-5.26,42.060200903,134.62,28.4202837384,-30.7786159945,41.8931465792,-9.4397162616,-3.4186159945,10.0396801949,37.86,-27.36,46.7113390945,134.0,30.4402837384,-31.6486159945,43.9117953225,-9.4397162616,-3.4186159945,10.0396801949,39.88,-28.23,48.8604881269,134.86,28.1102837384,-7.8686159945,29.19080625,-9.4397162616,-3.4186159945,10.0396801949,37.55,-4.45,37.8127623958,134.94,29.6002837384,-28.1786159945,40.8682174404,-9.4397162616,-3.4186159945,10.0396801949,39.04,-24.76,46.2296355166,134.86,26.6002837384,-7.1386159945,27.5415129084,-9.4397162616,-3.4186159945,10.0396801949,36.04,-3.7199999999999998,36.2314780267,134.0
2019-10-08 04:30:00,31.9781168922,-8.5846928418,33.1103746756,-9.5118831078,-3.3746928418,10.0927930739,41.49,-5.21,41.8158367129,134.23,28.3181168922,-30.5546928418,41.6593926861,-9.5118831078,-3.3746928418,10.0927930739,37.83,-27.18,46.5817700394,133.34,30.1481168922,-31.4146928418,43.5406922142,-9.5118831078,-3.3746928418,10.0927930739,39.66,-28.04,48.5711560497,134.25,28.0081168922,-7.7646928418000005,29.0644983919,-9.5118831078,-3.3746928418,10.0927930739,37.52,-4.39,37.7759513447,134.3,29.3281168922,-27.9746928418,40.5305055487,-9.5118831078,-3.3746928418,10.0927930739,38.84,-24.6,45.9750541055,134.25,26.5281168922,-7.1346928418,27.4707995478,-9.5118831078,-3.3746928418,10.0927930739,36.04,-3.76,36.2356067977,133.34
2019-10-08 05:00:00,32.1835501654,-8.2671988442,33.2284137144,-9.4164498346,-3.3671988442,10.0003777701,41.6,-4.9,41.8875876603,134.23,28.3235501654,-30.8171988442,41.8559821121,-9.4164498346,-3.3671988442,10.0003777701,37.74,-27.45,46.6670129749,133.34,30.3335501654,-31.0671988442,43.4199851412,-9.4164498346,-3.3671988442,10.0003777701,39.75,-27.7,48.4494840014,134.25,28.0235501654,-8.0371988442,29.1533176351,-9.4164498346,-3.3671988442,10.0003777701,37.44,-4.67,37.7301272195,134.3,29.4635501654,-27.6071988442,40.3764562136,-9.4164498346,-3.3671988442,10.0003777701,38.88,-24.24,45.8173766163,134.25,26.5035501654,-6.6071988442,27.3147075389,-9.4164498346,-3.3671988442,10.0003777701,35.92,-3.24,36.0658287025,133.34
