Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-08 05:30:00,33.4866334906,-7.9567505402,34.4189555579,-10.0533665094,-3.5367505402,10.6573346834,43.54,-4.42,43.7637749743,134.1,29.6666334906,-30.3867505402,42.4672079499,-10.0533665094,-3.5367505402,10.6573346834,39.72,-26.85,47.9437263883,133.34,31.5566334906,-30.6867505402,44.0170168909,-10.0533665094,-3.5367505402,10.6573346834,41.61,-27.15,49.6841483775,134.25,29.2966334906,-7.6867505402,30.2882628712,-10.0533665094,-3.5367505402,10.6573346834,39.35,-4.15,39.5682322072,134.23,30.7066334906,-27.2167505402,41.0322903369,-10.0533665094,-3.5367505402,10.6573346834,40.76,-23.68,47.1393678362,134.25,27.7466334906,-7.7367505402,28.8050859916,-10.0533665094,-3.5367505402,10.6573346834,37.8,-4.2,38.0326175802,133.34
2019-10-08 06:00:00,35.0424501533,-8.2802253888,36.0074359714,-10.8775498467,-3.7502253888,11.5058802851,45.92,-4.53,46.1429008624,133.65,31.5924501533,-29.1102253888,42.9591448806,-10.8775498467,-3.7502253888,11.5058802851,42.47,-25.36,49.4654475366,132.99,33.0224501533,-30.9002253888,45.2250610083,-10.8775498467,-3.7502253888,11.5058802851,43.9,-27.15,51.6171725301,133.87,31.1424501533,-6.5402253888,31.8217967702,-10.8775498467,-3.7502253888,11.5058802851,42.02,-2.79,42.1125218908,133.84,32.1624501533,-27.3902253888,42.2450902084,-10.8775498467,-3.7502253888,11.5058802851,43.04,-23.64,49.1048999592,133.87,29.5224501533,-6.1902253888,30.1644485018,-10.8775498467,-3.7502253888,11.5058802851,40.4,-2.44,40.4736160974,132.99
2019-10-08 06:30:00,39.7800001811,-7.0631399309,40.4021826154,-12.9499998189,-4.4031399309,13.6780896532,52.73,-2.66,52.797050107,133.12,36.5600001811,-26.3731399309,45.0796641853,-12.9499998189,-4.4031399309,13.6780896532,49.51,-21.97,54.1656810167,132.2,37.4400001811,-29.5231399309,47.6798637261,-12.9499998189,-4.4031399309,13.6780896532,50.39,-25.12,56.3042316349,133.25,35.9100001811,-4.0231399309,36.1346615857,-12.9499998189,-4.4031399309,13.6780896532,48.86,0.38,48.861477669,133.11,36.5700001811,-25.8831399309,44.8029222923,-12.9499998189,-4.4031399309,13.6780896532,49.52,-21.48,53.977965875,133.25,34.1300001811,-1.4831399309,34.1622103561,-12.9499998189,-4.4031399309,13.6780896532,47.08,2.92,47.1704653358,132.2
2019-10-08 07:00:00,44.262066929,-5.3484964079,44.5840440365,-14.707933071,-4.9984964079,15.5340999598,58.97,-0.35000000000000003,58.9710386546,133.38,40.852066929,-25.4184964079,48.114356818,-14.707933071,-4.9984964079,15.5340999598,55.56,-20.42,59.1936652016,132.51,41.652066929,-27.9184964079,50.1431662456,-14.707933071,-4.9984964079,15.5340999598,56.36,-22.92,60.8422221816,133.52,40.022066929,-2.9784964079,40.1327457585,-14.707933071,-4.9984964079,15.5340999598,54.73,2.02,54.7672648578,133.34,40.772066929,-24.1584964079,47.3919232607,-14.707933071,-4.9984964079,15.5340999598,55.48,-19.16,58.6952809006,133.52,38.172066929,-0.0384964079,38.1720863407,-14.707933071,-4.9984964079,15.5340999598,52.88,4.96,53.1121078475,132.51
2019-10-08 07:30:00,49.3813836006,-2.2470714641,49.4324830094,-16.3986163994,-5.6070714641,17.3307204183,65.78,3.36,65.8657574161,131.31,45.2213836006,-23.2970714641,50.8697068358,-16.3986163994,-5.6070714641,17.3307204183,61.62,-17.69,64.1089736308,130.59,46.4313836006,-24.1970714641,52.3581096919,-16.3986163994,-5.6070714641,17.3307204183,62.83,-18.59,65.5224923213,131.43,44.2113836006,-1.4370714641,44.2347331209,-16.3986163994,-5.6070714641,17.3307204183,60.61,4.17,60.7532797469,131.43,45.4413836006,-20.3670714641,49.7969571717,-16.3986163994,-5.6070714641,17.3307204183,61.84,-14.76,63.5770650471,131.43,42.0813836006,1.2729285359,42.1006317387,-16.3986163994,-5.6070714641,17.3307204183,58.48,6.88,58.8833151241,130.59
2019-10-08 08:00:00,51.2378170177,-0.441419037,51.2397184175,-17.2921829823,-5.901419037,18.2714624194,68.53,5.46,68.7471635779,130.69,47.5178170177,-22.331419037,52.5036685417,-17.2921829823,-5.901419037,18.2714624194,64.81,-16.43,66.8601600357,130.28,48.1778170177,-22.281419037,53.0807280177,-17.2921829823,-5.901419037,18.2714624194,65.47,-16.38,67.4879641121,130.84,46.4378170177,-0.601419037,46.441711362,-17.2921829823,-5.901419037,18.2714624194,63.73,5.3,63.9500031274,131.07,47.1478170177,-18.461419037,50.6333945375,-17.2921829823,-5.901419037,18.2714624194,64.44,-12.56,65.6526252331,130.84,44.2678170177,0.41858096300000003,44.2697959509,-17.2921829823,-5.901419037,18.2714624194,61.56,6.32,61.8835680936,130.28
2019-10-08 08:30:00,52.4835002285,1.1295977445,52.4956549373,-17.6364997715,-6.0004022555,18.6293035677,70.12,7.13,70.4815670938,130.78,48.8935002285,-21.4804022555,53.4039515921,-17.6364997715,-6.0004022555,18.6293035677,66.53,-15.48,68.3071833704,130.2,49.3235002285,-20.7504022555,53.5106238849,-17.6364997715,-6.0004022555,18.6293035677,66.96,-14.75,68.5653272434,130.84,47.7435002285,0.2595977445,47.7442059841,-17.6364997715,-6.0004022555,18.6293035677,65.38,6.26,65.6790073007,130.97,48.2035002285,-16.8804022555,51.0737252859,-17.6364997715,-6.0004022555,18.6293035677,65.84,-10.88,66.7329004315,130.84,45.5235002285,2.5195977445,45.5931732373,-17.6364997715,-6.0004022555,18.6293035677,63.16,8.52,63.7320641436,130.2
2019-10-08 09:00:00,53.2643668958,2.4289414836,53.3197199687,-14.7156331042,-5.1810585164,15.6010648678,67.98,7.61,68.4046233818,130.53,48.0943668958,-20.7410585164,52.376136126,-14.7156331042,-5.1810585164,15.6010648678,62.81,-15.56,64.7086524354,130.28,50.2043668958,-19.4610585164,53.8443242504,-14.7156331042,-5.1810585164,15.6010648678,64.92,-14.28,66.4719850764,130.74,47.0443668958,0.9589414836000001,47.0541393014,-14.7156331042,-5.1810585164,15.6010648678,61.76,6.14,62.0644600395,131.13,49.0843668958,-15.6610585164,51.522265356,-14.7156331042,-5.1810585164,15.6010648678,63.8,-10.48,64.6550106334,130.74,44.8843668958,3.2589414836,45.0025231651,-14.7156331042,-5.1810585164,15.6010648678,59.6,8.44,60.1946309898,130.28
2019-10-08 09:30:00,53.7141003521,2.7091657404,53.7823777425,-13.3758996479,-4.9408342596,14.2592613614,67.09,7.65,67.5247406511,130.62,48.0741003521,-20.6608342596,52.3257985793,-13.3758996479,-4.9408342596,14.2592613614,61.45,-15.72,63.4288648803,130.28,50.6941003521,-19.1508342596,54.1908319123,-13.3758996479,-4.9408342596,14.2592613614,64.07,-14.21,65.6268923537,130.66,47.0741003521,1.0191657404,47.0851316528,-13.3758996479,-4.9408342596,14.2592613614,60.45,5.96,60.7430991965,131.03,49.5841003521,-15.3408342596,51.9030269205,-13.3758996479,-4.9408342596,14.2592613614,62.96,-10.4,63.8131773226,130.66,44.9041003521,2.1791657404,44.9569459789,-13.3758996479,-4.9408342596,14.2592613614,58.28,7.12,58.7133102456,130.28
2019-10-08 10:00:00,54.5992838877,2.9957389947,54.6814068324,-13.3207161123,-4.9542610053,14.2121842042,67.92,7.95,68.3836888446,130.44,48.9292838877,-19.754261005300002,52.7665201584,-13.3207161123,-4.9542610053,14.2121842042,62.25,-14.8,63.985174064,129.77,51.5492838877,-18.8042610053,54.8719318167,-13.3207161123,-4.9542610053,14.2121842042,64.87,-13.85,66.3320390158,130.44,47.9192838877,1.8157389947,47.953672189,-13.3207161123,-4.9542610053,14.2121842042,61.24,6.77,61.6130708535,130.52,50.3992838877,-14.9942610053,52.5824655136,-13.3207161123,-4.9542610053,14.2121842042,63.72,-10.04,64.5061237403,130.44,45.6792838877,4.4057389947,45.8912574744,-13.3207161123,-4.9542610053,14.2121842042,59.0,9.36,59.7378406038,129.77
2019-10-08 10:30:00,54.5809506052,3.1158671294,54.6698161414,-13.0690493948,-4.8541328706,13.9414008625,67.65,7.97,68.1178640299,131.02,48.9809506052,-20.1241328706,52.9538879213,-13.0690493948,-4.8541328706,13.9414008625,62.05,-15.27,63.9012941966,130.2,51.5409506052,-18.8441328706,54.8777817786,-13.0690493948,-4.8541328706,13.9414008625,64.61,-13.99,66.1072779654,131.04,47.9909506052,1.6058671294,48.0178107501,-13.0690493948,-4.8541328706,13.9414008625,61.06,6.46,61.4007752394,131.12,50.4109506052,-15.0541328706,52.6107484969,-13.0690493948,-4.8541328706,13.9414008625,63.48,-10.2,64.2942485764,131.04,45.7709506052,4.3458671294,45.9768037211,-13.0690493948,-4.8541328706,13.9414008625,58.84,9.2,59.5548956846,130.2
2019-10-08 11:00:00,55.4707173691,3.7264516133,55.5957455843,-12.6092826309,-4.8035483867,13.4932607463,68.08,8.53,68.6122970028,130.41,49.0007173691,-19.8335483867,52.8624625258,-12.6092826309,-4.8035483867,13.4932607463,61.61,-15.03,63.4168195355,129.92,52.4007173691,-18.0735483867,55.4300309587,-12.6092826309,-4.8035483867,13.4932607463,65.01,-13.27,66.3505312714,130.43,48.0207173691,1.7464516133,48.052464972,-12.6092826309,-4.8035483867,13.4932607463,60.63,6.55,60.9827795365,130.55,51.2707173691,-14.2435483867,53.2124527736,-12.6092826309,-4.8035483867,13.4932607463,63.88,-9.44,64.573740793,130.43,45.8307173691,4.8764516133,46.0894178191,-12.6092826309,-4.8035483867,13.4932607463,58.44,9.68,59.2362726714,129.92
2019-10-08 11:30:00,56.1449841798,2.4935131875,56.2003279044,-13.3350158202,-5.0364868125,14.2544325155,69.48,7.53,69.8868464019,130.32,49.5049841798,-20.4964868125,53.5803082326,-13.3350158202,-5.0364868125,14.2544325155,62.84,-15.46,64.7138099636,130.03,53.0449841798,-19.2764868125,56.438934172,-13.3350158202,-5.0364868125,14.2544325155,66.38,-14.24,67.8902202088,130.43,48.4849841798,1.1335131875,48.4982323705,-13.3350158202,-5.0364868125,14.2544325155,61.82,6.17,62.1271381926,130.77,51.9049841798,-15.4764868125,54.1631703906,-13.3350158202,-5.0364868125,14.2544325155,65.24,-10.44,66.0700476767,130.43,46.4649841798,8.2835131875,47.1975777509,-13.3350158202,-5.0364868125,14.2544325155,59.8,13.32,61.2655074247,130.03
2019-10-08 12:00:00,55.395800951,3.3181490008,55.4950887538,-11.814199049,-4.7118509992,12.719152448500001,67.21,8.03,67.6879974589,131.35,48.685800951,-26.3918509992,55.3790304484,-11.814199049,-4.7118509992,12.719152448500001,60.5,-21.68,64.2671953644,131.39,52.365800951,-18.8218509992,55.6456573712,-11.814199049,-4.7118509992,12.719152448500001,64.18,-14.11,65.7127422955,131.37,47.815800951,-4.1318509992,47.9939893452,-11.814199049,-4.7118509992,12.719152448500001,59.63,0.58,59.6328206611,132.29,51.225800951,-14.9918509992,53.3745096413,-11.814199049,-4.7118509992,12.719152448500001,63.04,-10.28,63.8726858681,131.37,46.385800951,14.4881490008,48.5957713318,-11.814199049,-4.7118509992,12.719152448500001,58.2,19.2,61.2852347634,131.39
2019-10-08 12:30:00,55.8494179067,3.0661394054,55.9335202841,-11.3505820933,-4.6738605946,12.2752061781,67.2,7.74,67.6442724848,131.67,47.9794179067,-26.7138605946,54.9149787447,-11.3505820933,-4.6738605946,12.2752061781,59.33,-22.04,63.2914725694,132.0,52.8194179067,-19.1938605946,56.1987116625,-11.3505820933,-4.6738605946,12.2752061781,64.17,-14.52,65.7922434638,131.89,47.1194179067,-4.3838605946,47.3229096483,-11.3505820933,-4.6738605946,12.2752061781,58.47,0.29,58.4707191678,132.67,51.7694179067,-15.3538605946,53.9982746535,-11.3505820933,-4.6738605946,12.2752061781,63.12,-10.68,64.0171601994,131.89,45.7694179067,14.2461394054,47.9352907937,-11.3505820933,-4.6738605946,12.2752061781,57.12,18.92,60.1719270092,132.0
2019-10-08 13:00:00,56.0057840396,1.5127847302,56.0262113973,-12.3042159604,-4.6472152698,13.152579221,68.31,6.16,68.587183205,132.16,48.9157840396,-31.1772152698,58.0066606537,-12.3042159604,-4.6472152698,13.152579221,61.22,-26.53,66.7212807131,132.46,52.9557840396,-20.8072152698,56.896882784,-12.3042159604,-4.6472152698,13.152579221,65.26,-16.16,67.2310434249,132.36,48.0757840396,-8.4372152698,48.8105276813,-12.3042159604,-4.6472152698,13.152579221,60.38,-3.79,60.4988305672,133.38,51.8557840396,-16.9272152698,54.5486292692,-12.3042159604,-4.6472152698,13.152579221,64.16,-12.28,65.3246048591,132.36,46.6557840396,25.7927847302,53.3106924405,-12.3042159604,-4.6472152698,13.152579221,58.96,30.44,66.3541649032,132.46
2019-10-08 13:30:00,56.4520677676,1.4873165021,56.4716571885,-10.1879322324,-4.1926834979,11.0169214432,66.64,5.68,66.8816267745,132.16,49.1220677676,-31.6626834979,58.4423054649,-10.1879322324,-4.1926834979,11.0169214432,59.31,-27.47,65.3626575347,132.46,53.4720677676,-20.8126834979,57.3796987246,-10.1879322324,-4.1926834979,11.0169214432,63.66,-16.62,65.7937687019,132.29,48.3320677676,-8.9126834979,49.1469704236,-10.1879322324,-4.1926834979,11.0169214432,58.52,-4.72,58.7100400272,133.38,52.4520677676,-16.9526834979,55.123614639,-10.1879322324,-4.1926834979,11.0169214432,62.64,-12.76,63.9264202032,132.29,46.9320677676,26.0473165021,53.67570849,-10.1879322324,-4.1926834979,11.0169214432,57.12,30.24,64.6308904472,132.46
2019-10-08 14:00:00,52.9571340044,3.3193904165,53.061062887,-6.7028659956,-3.4006095835,7.5161531447000005,59.66,6.72,60.0372717568,132.6,46.6771340044,-33.5206095835,57.4663910971,-6.7028659956,-3.4006095835,7.5161531447000005,53.38,-30.12,61.2914251751,133.53,50.2371340044,-19.3306095835,53.8278933254,-6.7028659956,-3.4006095835,7.5161531447000005,56.94,-15.93,59.1263773624,132.66,46.0571340044,-10.4406095835,47.2256913256,-6.7028659956,-3.4006095835,7.5161531447000005,52.76,-7.04,53.227616892,134.47,49.1771340044,-15.5606095835,51.5802586219,-6.7028659956,-3.4006095835,7.5161531447000005,55.88,-12.16,57.1877609284,132.66,44.6971340044,25.0393904165,51.2328494292,-6.7028659956,-3.4006095835,7.5161531447000005,51.4,28.44,58.7434558057,133.53
2019-10-08 14:30:00,52.8842343852,4.4410557493,53.0703798995,-6.3357656148,-3.3989442507,7.1899059761,59.22,7.84,59.736705634,132.44,45.3242343852,-35.4989442507,57.5713580309,-6.3357656148,-3.3989442507,7.1899059761,51.66,-32.1,60.8207661905,133.53,50.1742343852,-18.1789442507,53.3659798955,-6.3357656148,-3.3989442507,7.1899059761,56.51,-14.78,58.4108594356,132.49,44.7642343852,-12.3689442507,46.4416565378,-6.3357656148,-3.3989442507,7.1899059761,51.1,-8.97,51.8813155192,134.38,49.1042343852,-14.4389442507,51.1830923805,-6.3357656148,-3.3989442507,7.1899059761,55.44,-11.04,56.5285343875,132.49,43.5042343852,23.7210557493,49.5510534227,-6.3357656148,-3.3989442507,7.1899059761,49.84,27.12,56.7408142346,133.53
2019-10-08 15:00:00,53.7026684302,4.7661719631,53.9137551253,-5.1473315698,-3.0238280369,5.9698038733,58.85,7.79,59.3633439085,133.11,45.2926684302,-35.0538280369,57.2730012621,-5.1473315698,-3.0238280369,5.9698038733,50.44,-32.03,59.7504351449,134.16,51.0126684302,-18.0138280369,54.0998183076,-5.1473315698,-3.0238280369,5.9698038733,56.16,-14.99,58.126118914,133.21,44.7726684302,-11.8038280369,46.3025074341,-5.1473315698,-3.0238280369,5.9698038733,49.92,-8.78,50.6862387636,135.07,49.9726684302,-14.3038280369,51.9794871708,-5.1473315698,-3.0238280369,5.9698038733,55.12,-11.28,56.262356865,133.21,43.4526684302,24.0961719631,49.68661688,-5.1473315698,-3.0238280369,5.9698038733,48.6,27.12,55.6547787706,134.16
2019-10-08 15:30:00,53.7542852168,3.4210316978,53.8630359063,-7.3357147832,-3.4989683021999998,8.127452895,61.09,6.92,61.4806839585,133.37,45.2442852168,-35.3989683022,57.4467779918,-7.3357147832,-3.4989683021999998,8.127452895,52.58,-31.9,61.5001333332,134.31,51.0042852168,-19.4189683022,54.5759419561,-7.3357147832,-3.4989683021999998,8.127452895,58.34,-15.92,60.4731510672,133.37,44.6642852168,-12.0489683022,46.2609555789,-7.3357147832,-3.4989683021999998,8.127452895,52.0,-8.55,52.6982210326,135.23,49.984285216800004,-15.5789683022,52.3558308309,-7.3357147832,-3.4989683021999998,8.127452895,57.32,-12.08,58.5790815906,133.37,43.3842852168,23.8610316978,49.5130794584,-7.3357147832,-3.4989683021999998,8.127452895,50.72,27.36,57.628881648,134.31
2019-10-08 16:00:00,54.3563187181,2.9948905735,54.4387615044,-9.0236812819,-4.1551094265,9.9343725631,63.38,7.15,63.7820264651,133.45,46.3763187181,-35.7951094265,58.5837246742,-9.0236812819,-4.1551094265,9.9343725631,55.4,-31.64,63.7985078195,134.45,51.4763187181,-19.8851094265,55.1835932654,-9.0236812819,-4.1551094265,9.9343725631,60.5,-15.73,62.511462149,133.52,45.7163187181,-12.3851094265,47.3642558545,-9.0236812819,-4.1551094265,9.9343725631,54.74,-8.23,55.3552210726,135.23,50.4563187181,-16.0351094265,52.9430338468,-9.0236812819,-4.1551094265,9.9343725631,59.48,-11.88,60.6548003047,133.52,44.4563187181,23.7248905735,50.3908196668,-9.0236812819,-4.1551094265,9.9343725631,53.48,27.88,60.3109011705,134.45
2019-10-08 16:30:00,56.2808683899,2.8466118028,56.3528113361,-11.2891316101,-4.6133881972,12.1954025423,67.57,7.46,67.9805597211,132.76,47.9008683899,-36.4833881972,60.2123808437,-11.2891316101,-4.6133881972,12.1954025423,59.19,-31.87,67.2246457782,133.78,53.2208683899,-19.7633881972,56.771932724,-11.2891316101,-4.6133881972,12.1954025423,64.51,-15.15,66.265093375,132.8,47.1508683899,-13.2233881972,48.9700151658,-11.2891316101,-4.6133881972,12.1954025423,58.44,-8.61,59.0708532188,134.63,52.2308683899,-15.8933881972,54.5954522021,-11.2891316101,-4.6133881972,12.1954025423,63.52,-11.28,64.5137876736,132.8,45.8708683899,22.5466118028,51.1124864454,-11.2891316101,-4.6133881972,12.1954025423,57.16,27.16,63.2845257547,133.78
2019-10-08 17:00:00,57.786701932,2.0131208219,57.8217569399,-13.223298068,-5.1968791781,14.2078557491,71.01,7.21,71.3750950963,132.6,50.176701932,-35.3968791781,61.4055410555,-13.223298068,-5.1968791781,14.2078557491,63.4,-30.2,70.2253515477,133.54,54.596701932,-20.5068791781,58.320939254,-13.223298068,-5.1968791781,14.2078557491,67.82,-15.31,69.5266028222,132.6,49.306701932,-12.2568791781,50.8073020598,-13.223298068,-5.1968791781,14.2078557491,62.53,-7.06,62.9272953495,134.46,53.576701932,-16.5568791781,56.0766728509,-13.223298068,-5.1968791781,14.2078557491,66.8,-11.36,67.7590554834,132.6,48.056701932,23.0831208219,53.313010302,-13.223298068,-5.1968791781,14.2078557491,61.28,28.28,67.4907163986,133.54
2019-10-08 17:30:00,58.2307181603,1.575378516,58.2520244707,-14.6192818397,-5.544621484,15.6354158534,72.85,7.12,73.1971099156,132.6,50.9807181603,-36.074621484,62.4532780513,-14.6192818397,-5.544621484,15.6354158534,65.6,-30.53,72.3563466463,133.54,54.9607181603,-20.944621484,58.8163047955,-14.6192818397,-5.544621484,15.6354158534,69.58,-15.4,71.2638505836,132.6,50.0707181603,-12.854621484,51.6944688587,-14.6192818397,-5.544621484,15.6354158534,64.69,-7.31,65.1017065829,134.46,53.9407181603,-16.944621484,56.5395549406,-14.6192818397,-5.544621484,15.6354158534,68.56,-11.4,69.5013208508,132.6,48.8207181603,22.375378516,53.7040043705,-14.6192818397,-5.544621484,15.6354158534,63.44,27.92,69.3120480148,133.54
2019-10-08 18:00:00,58.5597845766,0.7282926807,58.564313194,-16.5202154234,-6.0617073193,17.5972103829,75.08,6.79,75.3864079261,132.24,52.0397845766,-35.8317073193,63.1826750636,-16.5202154234,-6.0617073193,17.5972103829,68.56,-29.77,74.7444078176,133.12,55.1997845766,-21.5917073193,59.2724054031,-16.5202154234,-6.0617073193,17.5972103829,71.72,-15.53,73.3821456487,132.25,51.0297845766,-12.8017073193,52.6110504003,-16.5202154234,-6.0617073193,17.5972103829,67.55,-6.74,67.8854189057,133.87,54.1997845766,-17.6217073193,56.9924663179,-16.5202154234,-6.0617073193,17.5972103829,70.72,-11.56,71.6585793887,132.25,49.7597845766,22.4582926807,54.5931412473,-16.5202154234,-6.0617073193,17.5972103829,66.28,28.52,72.1555874482,133.12
2019-10-08 18:30:00,59.4555509064,0.5237369412,59.4578576301,-17.7444490936,-6.3562630588,18.8485424823,77.2,6.88,77.5059636415,131.61,52.8855509064,-35.4362630588,63.6601149405,-17.7444490936,-6.3562630588,18.8485424823,70.63,-29.08,76.3822184805,132.42,56.0055509064,-21.5662630588,60.0143768996,-17.7444490936,-6.3562630588,18.8485424823,73.75,-15.21,75.3021022283,131.71,51.8255509064,-12.5962630588,53.3343563737,-17.7444490936,-6.3562630588,18.8485424823,69.57,-6.24,69.8492841767,133.12,54.9355509064,-17.5562630588,57.6726722632,-17.7444490936,-6.3562630588,18.8485424823,72.68,-11.2,73.5378977127,131.71,50.4955509064,22.4437369412,55.2586824782,-17.7444490936,-6.3562630588,18.8485424823,68.24,28.8,74.0684656247,132.42
2019-10-08 19:00:00,61.1372512051,2.0383245258,61.1712207806,-18.4427487949,-6.6216754742,19.5954476652,79.58,8.66,80.0498094938,130.45,54.0172512051,-35.0016754742,64.3659903502,-18.4427487949,-6.6216754742,19.5954476652,72.46,-28.38,77.8195091221,131.46,57.5772512051,-19.7716754742,60.8774096639,-18.4427487949,-6.6216754742,19.5954476652,76.02,-13.15,77.1489656444,130.66,52.9072512051,-12.4316754742,54.348171866,-18.4427487949,-6.6216754742,19.5954476652,71.35,-5.8100000000000005,71.5861620706,132.19,56.4772512051,-15.741675474200001,58.6300285725,-18.4427487949,-6.6216754742,19.5954476652,74.92,-9.12,75.4730468446,130.66,51.5572512051,22.5383245258,56.2683412253,-18.4427487949,-6.6216754742,19.5954476652,70.0,29.16,75.8307694805,131.46
2019-10-08 19:30:00,61.3808847464,2.1452500458,61.4183613426,-18.5491152536,-6.6847499542,19.7168851151,79.93,8.83,80.4162533323,130.38,54.0808847464,-35.8447499542,64.8813393375,-18.5491152536,-6.6847499542,19.7168851151,72.63,-29.16,78.2650784194,131.57,57.8108847464,-19.6347499542,61.0542529307,-18.5491152536,-6.6847499542,19.7168851151,76.36,-12.95,77.4503202059,130.5,52.9708847464,-13.2447499542,54.6016303068,-18.5491152536,-6.6847499542,19.7168851151,71.52,-6.5600000000000005,71.8202199941,132.29,56.6508847464,-15.6447499542,58.7714296549,-18.5491152536,-6.6847499542,19.7168851151,75.2,-8.96,75.7319060898,130.5,51.6508847464,21.4352500458,55.922122989100004,-18.5491152536,-6.6847499542,19.7168851151,70.2,28.12,75.6225786389,131.57
2019-10-08 20:00:00,59.0771338864,0.7856184019,59.0823573032,-18.3728661136,-6.4943815981,19.4868982029,77.45,7.28,77.7913934828,131.02,52.5671338864,-36.5143815981,64.0047156741,-18.3728661136,-6.4943815981,19.4868982029,70.94,-30.02,77.0304095796,131.98,55.6271338864,-21.0543815981,59.4782734189,-18.3728661136,-6.4943815981,19.4868982029,74.0,-14.56,75.4187881101,131.04,51.5171338864,-13.8343815981,53.3423396381,-18.3728661136,-6.4943815981,19.4868982029,69.89,-7.34,70.2743744191,132.72,54.5071338864,-17.0943815981,57.1248240849,-18.3728661136,-6.4943815981,19.4868982029,72.88,-10.6,73.6468220631,131.04,50.1871338864,21.1856184019,54.4754883852,-18.3728661136,-6.4943815981,19.4868982029,68.56,27.68,73.9368379091,131.98
2019-10-08 20:30:00,56.5343840625,-0.29534227350000003,56.5351555087,-17.4156159375,-6.2053422735,18.4881029641,73.95,5.91,74.1857843525,131.25,50.0243840625,-37.9153422735,62.769516332,-17.4156159375,-6.2053422735,18.4881029641,67.44,-31.71,74.5230011473,132.22,53.2443840625,-22.2753422735,57.7161615806,-17.4156159375,-6.2053422735,18.4881029641,70.66,-16.07,72.4643395057,131.26,49.0843840625,-15.0853422735,51.3502123687,-17.4156159375,-6.2053422735,18.4881029641,66.5,-8.88,67.0902705316,133.06,52.1843840625,-18.3253422735,55.3084813517,-17.4156159375,-6.2053422735,18.4881029641,69.6,-12.12,70.6473948564,131.26,47.8243840625,20.4746577265,52.0229114908,-17.4156159375,-6.2053422735,18.4881029641,65.24,26.68,70.4846082489,132.22
2019-10-08 21:00:00,53.6843011019,-1.0666311633,53.6948962829,-15.895698898100001,-5.7666311633,16.9093843304,69.58,4.7,69.7385574844,130.99,46.8343011019,-39.5666311633,61.3104400678,-15.895698898100001,-5.7666311633,16.9093843304,62.73,-33.8,71.2565288237,132.1,50.5743011019,-22.9466311633,55.5365448483,-15.895698898100001,-5.7666311633,16.9093843304,66.47,-17.18,68.6543028513,131.11,46.0143011019,-16.7866311633,48.9806787591,-15.895698898100001,-5.7666311633,16.9093843304,61.91,-11.02,62.8831336687,132.94,49.5043011019,-19.0866311633,53.0563409664,-15.895698898100001,-5.7666311633,16.9093843304,65.4,-13.32,66.7426580232,131.11,44.7843011019,19.3133688367,48.7713014078,-15.895698898100001,-5.7666311633,16.9093843304,60.68,25.08,65.658729808,132.1
2019-10-08 21:30:00,50.8441511865,-4.0422355293,51.0045819309,-14.7458488135,-5.4022355293,15.7042734931,65.59,1.3599999999999999,65.6040981952,131.7,44.3541511865,-39.1022355293,59.1293121122,-14.7458488135,-5.4022355293,15.7042734931,59.1,-33.7,68.033080189,132.39,47.9341511865,-26.1022355293,54.5803036781,-14.7458488135,-5.4022355293,15.7042734931,62.68,-20.7,66.0096386901,131.9,43.6241511865,-16.2622355293,46.556705974,-14.7458488135,-5.4022355293,15.7042734931,58.37,-10.86,59.3716809599,133.21,46.9741511865,-22.2822355293,51.9910463433,-14.7458488135,-5.4022355293,15.7042734931,61.72,-16.88,63.98666111,131.9,42.3741511865,19.9977644707,46.8559417001,-14.7458488135,-5.4022355293,15.7042734931,57.12,25.4,62.5128338823,132.39
2019-10-08 22:00:00,47.8863506671,-4.9073755012,48.1371469296,-13.6836493329,-4.9673755012,14.5573719618,61.57,0.06,61.570029235,132.47,41.5863506671,-41.3173755012,58.6220954941,-13.6836493329,-4.9673755012,14.5573719618,55.27,-36.35,66.152062704,133.33,45.1463506671,-27.1773755012,52.6953766254,-13.6836493329,-4.9673755012,14.5573719618,58.83,-22.21,62.8828513985,132.49,40.9863506671,-18.1773755012,44.8363459831,-13.6836493329,-4.9673755012,14.5573719618,54.67,-13.21,56.2433373832,134.19,44.2363506671,-23.4073755012,50.0475768464,-13.6836493329,-4.9673755012,14.5573719618,57.92,-18.44,60.7845375075,132.49,39.7963506671,18.3926244988,43.8410556713,-13.6836493329,-4.9673755012,14.5573719618,53.48,23.36,58.3592323459,133.33
2019-10-08 22:30:00,44.5178003611,-5.2483841957,44.8261094191,-12.8621996389,-4.6183841957,13.6662230382,57.38,-0.63,57.3834584179,132.8,38.8478003611,-43.2683841957,58.1489867822,-12.8621996389,-4.6183841957,13.6662230382,51.71,-38.65,64.5580870225,133.78,41.9878003611,-27.6683841957,50.2843401385,-12.8621996389,-4.6183841957,13.6662230382,54.85,-23.05,59.4964284642,132.94,38.3378003611,-19.9383841957,43.2125687834,-12.8621996389,-4.6183841957,13.6662230382,51.2,-15.32,53.4428891435,134.66,41.0578003611,-23.9383841957,47.5267209935,-12.8621996389,-4.6183841957,13.6662230382,53.92,-19.32,57.2767736522,132.94,37.2178003611,17.5416158043,41.1445372892,-12.8621996389,-4.6183841957,13.6662230382,50.08,22.16,54.7637836531,133.78
2019-10-08 23:00:00,41.6773005354,-6.8168948490000005,42.231119276,-11.2226994646,-4.136894849,11.9608896937,52.9,-2.68,52.9678430748,134.77,35.6773005354,-44.726894849,57.2133279606,-11.2226994646,-4.136894849,11.9608896937,46.9,-40.59,62.0254633195,135.51,39.3273005354,-29.786894849,49.3345281942,-11.2226994646,-4.136894849,11.9608896937,50.55,-25.65,56.6853155588,134.87,35.3273005354,-20.876894849,41.0348985822,-11.2226994646,-4.136894849,11.9608896937,46.55,-16.74,49.4684758205,136.44,38.4973005354,-26.096894849,46.5090321257,-11.2226994646,-4.136894849,11.9608896937,49.72,-21.96,54.3536567307,134.87,34.2573005354,17.383105151,38.4152962329,-11.2226994646,-4.136894849,11.9608896937,45.48,21.52,50.3144194044,135.51
2019-10-08 23:30:00,39.1243171046,-6.097110893,39.5965522507,-10.1856828954,-3.737110893,10.8496144573,49.31,-2.36,49.366443056,134.17,33.2643171046,-44.127110893,55.2604443359,-10.1856828954,-3.737110893,10.8496144573,43.45,-40.39,59.3233057069,135.05,36.9343171046,-28.937110893,46.920146705,-10.1856828954,-3.737110893,10.8496144573,47.12,-25.2,53.4353291372,134.34,32.9943171046,-20.477110893,38.8321649117,-10.1856828954,-3.737110893,10.8496144573,43.18,-16.74,46.3113377047,136.0,36.0143171046,-25.337110893,44.0340802665,-10.1856828954,-3.737110893,10.8496144573,46.2,-21.6,51.0,134.34,31.9743171046,13.422889107,34.6775273958,-10.1856828954,-3.737110893,10.8496144573,42.16,17.16,45.5184709761,135.05
2019-10-09 00:00:00,36.8518168716,-6.3121068076,37.3884888581,-9.7981831284,-3.4821068076,10.3985316481,46.65,-2.83,46.7357614681,133.14,31.8518168716,-38.4521068076,49.9309799219,-9.7981831284,-3.4821068076,10.3985316481,41.65,-34.97,54.3840362607,133.44,34.7918168716,-28.7721068076,45.1475874369,-9.7981831284,-3.4821068076,10.3985316481,44.59,-25.29,51.2625808948,133.27,31.5718168716,-15.4721068076,35.1591483065,-9.7981831284,-3.4821068076,10.3985316481,41.37,-11.99,43.0724622003,134.31,33.8818168716,-25.2421068076,42.2509345531,-9.7981831284,-3.4821068076,10.3985316481,43.68,-21.76,48.8,133.27,30.4818168716,6.1178931924,31.0897053204,-9.7981831284,-3.4821068076,10.3985316481,40.28,9.6,41.4081924261,133.44
2019-10-09 00:30:00,36.0162169607,-5.8945487006,36.4953913329,-8.8237830393,-3.2945487006,9.4187684049,44.84,-2.6,44.9153158733,132.89,30.4162169607,-39.0745487006,49.5173364627,-8.8237830393,-3.2945487006,9.4187684049,39.24,-35.78,53.1035403716,133.31,34.0162169607,-28.3545487006,44.2841218535,-8.8237830393,-3.2945487006,9.4187684049,42.84,-25.06,49.6313328453,133.2,30.1862169607,-16.1045487006,34.2135087831,-8.8237830393,-3.2945487006,9.4187684049,39.01,-12.81,41.0594227919,134.24,33.0962169607,-24.8545487006,41.389710898,-8.8237830393,-3.2945487006,9.4187684049,41.92,-21.56,47.1393678362,133.2,29.0962169607,5.4654512994,29.6050840115,-8.8237830393,-3.2945487006,9.4187684049,37.92,8.76,38.9186844588,133.31
2019-10-09 01:00:00,34.8116837411,-6.1881355519,35.3574086508,-8.9083162589,-3.2381355519,9.4785874697,43.72,-2.95,43.8194123648,133.11,29.7616837411,-39.4381355519,49.4077357801,-8.9083162589,-3.2381355519,9.4785874697,38.67,-36.2,52.9698867282,133.31,32.8516837411,-28.6981355519,43.6212804579,-8.9083162589,-3.2381355519,9.4785874697,41.76,-25.46,48.9091934098,133.2,29.5516837411,-16.4081355519,33.8013154215,-8.9083162589,-3.2381355519,9.4785874697,38.46,-13.17,40.6524353514,134.24,31.9716837411,-25.2381355519,40.7326901564,-8.9083162589,-3.2381355519,9.4785874697,40.88,-22.0,46.4238559364,133.2,28.4916837411,4.6418644481,28.8673335789,-8.9083162589,-3.2381355519,9.4785874697,37.4,7.88,38.2211250489,133.31
2019-10-09 01:30:00,35.5036838504,-6.0420346951,36.0141326455,-9.2063161496,-3.3120346951,9.7839578325,44.71,-2.73,44.7932695837,133.32,30.4936838504,-39.5720346951,49.9580892817,-9.2063161496,-3.3120346951,9.7839578325,39.7,-36.26,53.766882,133.67,33.5136838504,-28.6320346951,44.0790246716,-9.2063161496,-3.3120346951,9.7839578325,42.72,-25.32,49.6598509865,133.33,30.2636838504,-16.4520346951,34.4464803108,-9.2063161496,-3.3120346951,9.7839578325,39.47,-13.14,41.5997656243,134.62,32.5936838504,-25.1120346951,41.1456256905,-9.2063161496,-3.3120346951,9.7839578325,41.8,-21.8,47.143186146,133.33,29.1936838504,5.0879653049,29.6337403596,-9.2063161496,-3.3120346951,9.7839578325,38.4,8.4,39.30801445,133.67
2019-10-09 02:00:00,34.9013835635,-6.2660219570999995,35.4594078604,-9.8086164365,-3.5360219571,10.4265242377,44.71,-2.73,44.7932695837,133.07,30.2113835635,-39.7160219571,49.9008025678,-9.8086164365,-3.5360219571,10.4265242377,40.02,-36.18,53.9499101019,133.26,32.9113835635,-28.7860219571,43.7240692088,-9.8086164365,-3.5360219571,10.4265242377,42.72,-25.25,49.6241967189,133.15,29.9713835635,-16.6460219571,34.2837261642,-9.8086164365,-3.5360219571,10.4265242377,39.78,-13.11,41.8846093452,134.19,32.0313835635,-25.2960219571,40.8154169382,-9.8086164365,-3.5360219571,10.4265242377,41.84,-21.76,47.1601865984,133.15,28.9513835635,4.9039780429,29.3637805959,-9.8086164365,-3.5360219571,10.4265242377,38.76,8.44,39.6682643936,133.26
2019-10-09 02:30:00,34.2249835669,-6.7558137905,34.8853912137,-9.8650164331,-3.5358137904999998,10.4795290154,44.09,-3.22,44.2074258468,133.39,29.8649835669,-39.6858137905,49.6677064063,-9.8650164331,-3.5358137904999998,10.4795290154,39.73,-36.15,53.7149457786,133.66,32.2549835669,-29.3658137905,43.6203505772,-9.8650164331,-3.5358137904999998,10.4795290154,42.12,-25.83,49.4093442579,133.44,29.6249835669,-16.5758137905,33.946977099,-9.8650164331,-3.5358137904999998,10.4795290154,39.49,-13.04,41.5872781028,134.62,31.3349835669,-25.8558137905,40.6251683308,-9.8650164331,-3.5358137904999998,10.4795290154,41.2,-22.32,46.8574689884,133.44,28.5349835669,4.5841862095,28.9008659104,-9.8650164331,-3.5358137904999998,10.4795290154,38.4,8.12,39.2491324745,133.66
2019-10-09 03:00:00,33.2970501588,-8.0610979873,34.2589382503,-9.7329498412,-3.4410979873,10.323345774,43.03,-4.62,43.2773069865,133.73,29.3370501588,-38.8410979873,48.6753880814,-9.7329498412,-3.4410979873,10.323345774,39.07,-35.4,52.7221480974,134.11,31.3870501588,-30.7610979873,43.9476059308,-9.7329498412,-3.4410979873,10.323345774,41.12,-27.32,49.3683785434,134.08,29.1170501588,-15.6810979873,33.0711270451,-9.7329498412,-3.4410979873,10.323345774,38.85,-12.24,40.7325435003,135.09,30.5470501588,-27.2810979873,40.9558369563,-9.7329498412,-3.4410979873,10.323345774,40.28,-23.84,46.8062389004,134.08,28.0670501588,5.5189020127,28.604502863,-9.7329498412,-3.4410979873,10.323345774,37.8,8.96,38.8474143284,134.11
2019-10-09 03:30:00,32.64128338,-8.0586159945,33.621342514,-9.81871662,-3.4186159945,10.3968327572,42.46,-4.64,42.7127756064,133.5,28.91128338,-38.7686159945,48.3618433562,-9.81871662,-3.4186159945,10.3968327572,38.73,-35.35,52.4369659687,133.87,30.77128338,-30.7286159945,43.4870063558,-9.81871662,-3.4186159945,10.3968327572,40.59,-27.31,48.9222260328,133.81,28.68128338,-15.6386159945,32.6677566807,-9.81871662,-3.4186159945,10.3968327572,38.5,-12.22,40.3928013389,134.85,29.86128338,-27.2586159945,40.4317745225,-9.81871662,-3.4186159945,10.3968327572,39.68,-23.84,46.2909062344,133.81,27.58128338,5.5413840055,28.1324390977,-9.81871662,-3.4186159945,10.3968327572,37.4,8.96,38.4583098953,133.87
2019-10-09 04:00:00,32.2102834131,-7.9786239976,33.1837429843,-9.8697165869,-3.4086239976,10.4417442539,42.08,-4.57,42.3274296408,133.5,28.5702834131,-38.8386239976,48.2151408619,-9.8697165869,-3.4086239976,10.4417442539,38.44,-35.43,52.2773229996,133.87,30.3402834131,-30.7186239976,43.1759963162,-9.8697165869,-3.4086239976,10.4417442539,40.21,-27.31,48.6074089003,133.81,28.3702834131,-15.6686239976,32.4095473421,-9.8697165869,-3.4086239976,10.4417442539,38.24,-12.26,40.1572558823,134.85,29.4902834131,-27.2086239976,40.1246312834,-9.8697165869,-3.4086239976,10.4417442539,39.36,-23.8,45.9961911467,133.81,27.2902834131,5.5913760024,27.857190353100002,-9.8697165869,-3.4086239976,10.4417442539,37.16,9.0,38.2343510472,133.87
2019-10-09 04:30:00,32.0322168979,-8.112803336,33.0436150771,-9.8577831021,-3.392803336,10.4253058547,41.89,-4.72,42.1550767998,133.5,28.4922168979,-38.702803336,48.0594778355,-9.8577831021,-3.392803336,10.4253058547,38.35,-35.31,52.129824477,133.67,30.1722168979,-30.752803336,43.0824510161,-9.8577831021,-3.392803336,10.4253058547,40.03,-27.36,48.4868074841,133.65,28.2822168979,-15.612803336,32.3054704449,-9.8577831021,-3.392803336,10.4253058547,38.14,-12.22,40.0498189759,134.64,29.3022168979,-27.312803336,40.0575728322,-9.8577831021,-3.392803336,10.4253058547,39.16,-23.92,45.8876018114,133.65,27.1822168979,5.127196664,27.6615448071,-9.8577831021,-3.392803336,10.4253058547,37.04,8.52,38.0072624639,133.67
2019-10-09 05:00:00,32.1460668293,-7.9025070925000005,33.1031604373,-9.8039331707,-3.3725070925000002,10.3677822944,41.95,-4.53,42.193878703,133.5,28.6460668293,-38.5025070925,47.9900010126,-9.8039331707,-3.3725070925000002,10.3677822944,38.45,-35.13,52.0818528856,133.75,30.2660668293,-30.5825070925,43.0270210609,-9.8039331707,-3.3725070925000002,10.3677822944,40.07,-27.21,48.4354106001,133.75,28.4160668293,-15.3925070925,32.3172110281,-9.8039331707,-3.3725070925000002,10.3677822944,38.22,-12.02,40.0655562797,134.64,29.3960668293,-27.0925070925,39.9766517556,-9.8039331707,-3.3725070925000002,10.3677822944,39.2,-23.72,45.8178829716,133.75,27.3560668293,6.1474929075,28.0382963358,-9.8039331707,-3.3725070925000002,10.3677822944,37.16,9.52,38.3600834201,133.75
2019-10-09 05:30:00,33.5209835376,-6.5083117897000005,34.1469538858,-10.1590164624,-3.5383117897,10.7575678387,43.68,-2.9699999999999998,43.7808554051,133.13,29.6509835376,-39.0183117897,49.0062187856,-10.1590164624,-3.5383117897,10.7575678387,39.81,-35.48,53.3260396054,133.63,31.5709835376,-29.0783117897,42.9217336331,-10.1590164624,-3.5383117897,10.7575678387,41.73,-25.54,48.9252950936,133.42,29.4009835376,-15.988311789699999,33.4670576367,-10.1590164624,-3.5383117897,10.7575678387,39.56,-12.45,41.472835688,134.55,30.6809835376,-25.5783117897,39.9446214758,-10.1590164624,-3.5383117897,10.7575678387,40.84,-22.04,46.407620064,133.42,28.2809835376,5.4616882103,28.8035426286,-10.1590164624,-3.5383117897,10.7575678387,38.44,9.0,39.4795339385,133.63
2019-10-09 06:00:00,35.350416795,-6.618063691,35.9645761076,-11.169583205,-3.848063691,11.8138555579,46.52,-2.77,46.6023958612,134.11,31.750416795,-37.758063691,49.3331566023,-11.169583205,-3.848063691,11.8138555579,42.92,-33.91,54.6993098677,134.22,33.270416795,-29.468063691,44.4442055999,-11.169583205,-3.848063691,11.8138555579,44.44,-25.62,51.2961791949,134.19,31.410416795,-14.488063691,34.5907252417,-11.169583205,-3.848063691,11.8138555579,42.58,-10.64,43.8892469746,135.15,32.430416795,-25.928063691,41.5210358765,-11.169583205,-3.848063691,11.8138555579,43.6,-22.08,48.8721433948,134.19,30.350416795,7.031936309,31.1543885814,-11.169583205,-3.848063691,11.8138555579,41.52,10.88,42.9218452539,134.22
2019-10-09 06:30:00,40.0933001549,-5.0091607559,40.4050047493,-12.8566998451,-4.4291607559,13.5982423831,52.95,-0.58,52.9531764864,133.47,36.4233001549,-35.9591607559,51.1831811872,-12.8566998451,-4.4291607559,13.5982423831,49.28,-31.53,58.503498186,133.64,37.7233001549,-27.6991607559,46.800543599,-12.8566998451,-4.4291607559,13.5982423831,50.58,-23.27,55.6761106759,133.54,35.8933001549,-12.8991607559,38.1407569959,-12.8566998451,-4.4291607559,13.5982423831,48.75,-8.47,49.4803334669,134.53,36.8633001549,-24.0291607559,44.0034483302,-12.8566998451,-4.4291607559,13.5982423831,49.72,-19.6,53.4437872909,133.54,34.7433001549,7.4508392441,35.5332507814,-12.8566998451,-4.4291607559,13.5982423831,47.6,11.88,49.0601100692,133.64
2019-10-09 07:00:00,44.8090835628,-3.2153579445,44.9242973952,-15.1209164372,-5.1453579445,15.9723768512,59.93,1.9300000000000002,59.9610690365,132.5,40.8290835628,-33.9353579445,53.0907014778,-15.1209164372,-5.1453579445,15.9723768512,55.95,-28.79,62.9227033749,132.8,42.1090835628,-25.6253579445,49.2933452738,-15.1209164372,-5.1453579445,15.9723768512,57.23,-20.48,60.7840711042,132.73,40.1190835628,-11.1353579445,41.6357666253,-15.1209164372,-5.1453579445,15.9723768512,55.24,-5.99,55.5638164636,133.64,41.2390835628,-21.8653579445,46.6771452763,-15.1209164372,-5.1453579445,15.9723768512,56.36,-16.72,58.787821868099996,132.73,38.8790835628,9.0946420555,39.9286319926,-15.1209164372,-5.1453579445,15.9723768512,54.0,14.24,55.8460168678,132.8
2019-10-09 07:30:00,50.2161501382,-1.7666952305999999,50.2472182986,-17.1938498618,-5.8166952306,18.1510995941,67.41,4.05,67.5315526254,131.65,46.0461501382,-30.4866952306,55.2239669767,-17.1938498618,-5.8166952306,18.1510995941,63.24,-24.67,67.8815622979,131.78,47.2061501382,-23.8466952306,52.8874794663,-17.1938498618,-5.8166952306,18.1510995941,64.4,-18.03,66.8763104545,131.86,45.0961501382,-8.0866952306,45.8154711538,-17.1938498618,-5.8166952306,18.1510995941,62.29,-2.27,62.3313484532,132.52,46.2061501382,-19.9766952306,50.3396132577,-17.1938498618,-5.8166952306,18.1510995941,63.4,-14.16,64.9620319879,131.86,43.7661501382,11.1833047694,45.1723610573,-17.1938498618,-5.8166952306,18.1510995941,60.96,17.0,63.286030054,131.78
2019-10-09 08:00:00,52.7445334308,1.0038971306,52.754086252,-18.1854665692,-6.1661028694,19.2023961769,70.93,7.17,71.2914707381,131.18,48.6845334308,-30.226102869400002,57.3044596,-18.1854665692,-6.1661028694,19.2023961769,66.87,-24.06,71.0667327235,131.37,49.5545334308,-20.9961028694,53.8190311995,-18.1854665692,-6.1661028694,19.2023961769,67.74,-14.83,69.3443328615,131.28,47.6745334308,-7.8761028694,48.3207422776,-18.1854665692,-6.1661028694,19.2023961769,65.86,-1.71,65.8821956222,132.27,48.4945334308,-17.0861028694,51.4164826095,-18.1854665692,-6.1661028694,19.2023961769,66.68,-10.92,67.5682529003,131.28,46.2945334308,11.7938971306,47.773212526500004,-18.1854665692,-6.1661028694,19.2023961769,64.48,17.96,66.9345351818,131.37
2019-10-09 08:30:00,54.5518335123,2.3165872901,54.6009992237,-18.0181664877,-6.1434127099,19.0366972793,72.57,8.46,73.0614570071,130.86,50.2118335123,-29.0134127099,57.9914333479,-18.0181664877,-6.1434127099,19.0366972793,68.23,-22.87,71.9608907671,131.26,51.2818335123,-19.6734127099,54.9260376874,-18.0181664877,-6.1434127099,19.0366972793,69.3,-13.53,70.6084336323,130.98,49.1418335123,-6.7134127099,49.5982833489,-18.0181664877,-6.1434127099,19.0366972793,67.16,-0.5700000000000001,67.1624188069,132.07,50.1818335123,-15.7834127099,52.6054420324,-18.0181664877,-6.1434127099,19.0366972793,68.2,-9.64,68.8779326054,130.98,47.7818335123,12.1765872901,49.3089534652,-18.0181664877,-6.1434127099,19.0366972793,65.8,18.32,68.3027261535,131.26
2019-10-09 09:00:00,54.7381835489,3.24143127,54.8340734845,-16.9018164511,-5.81856873,17.8753221345,71.64,9.06,72.2106169479,131.24,50.1781835489,-28.73856873,57.8252145428,-16.9018164511,-5.81856873,17.8753221345,67.08,-22.92,70.8876068153,131.44,51.5081835489,-18.83856873,54.8450968119,-16.9018164511,-5.81856873,17.8753221345,68.41,-13.02,69.6379817341,131.29,49.1381835489,-6.36856873,49.5491649794,-16.9018164511,-5.81856873,17.8753221345,66.04,-0.55,66.0422902389,132.3,50.3781835489,-14.93856873,52.5463815442,-16.9018164511,-5.81856873,17.8753221345,67.28,-9.12,67.8953076435,131.29,47.7381835489,12.42143127,49.3277419242,-16.9018164511,-5.81856873,17.8753221345,64.64,18.24,67.16418093,131.44
2019-10-09 09:30:00,55.3268169366,4.1369157141,55.4812648014,-16.0731830634,-5.6430842859,17.0350114191,71.4,9.78,72.0666941104,130.99,50.5868169366,-28.8530842859,58.236814135,-16.0731830634,-5.6430842859,17.0350114191,66.66,-23.21,70.5851237868,131.66,52.1168169366,-17.9330842859,55.1158608715,-16.0731830634,-5.6430842859,17.0350114191,68.19,-12.29,69.288672956,131.12,49.5768169366,-6.4930842859,50.0002092107,-16.0731830634,-5.6430842859,17.0350114191,65.65,-0.85,65.6555024351,132.55,50.9668169366,-14.0430842859,52.8661010943,-16.0731830634,-5.6430842859,17.0350114191,67.04,-8.4,67.56420354,131.12,48.2068169366,13.1569157141,49.9700073071,-16.0731830634,-5.6430842859,17.0350114191,64.28,18.8,66.9728183669,131.66
2019-10-09 10:00:00,55.010183539,4.6264835422,55.2043897073,-13.869816461,-5.1035164578,14.7789610223,68.88,9.73,69.5638361507,131.26,49.860183539,-28.6935164578,57.5270005237,-13.869816461,-5.1035164578,14.7789610223,63.73,-23.59,67.9558753898,131.56,51.910183539,-17.4835164578,54.7753640132,-13.869816461,-5.1035164578,14.7789610223,65.78,-12.38,66.9348399565,131.36,48.940183539,-6.3235164578,49.347020429,-13.869816461,-5.1035164578,14.7789610223,62.81,-1.22,62.8218473144,132.38,50.730183539,-13.6235164578,52.5276281834,-13.869816461,-5.1035164578,14.7789610223,64.6,-8.52,65.1594229563,131.36,47.570183539,13.2564835422,49.3827572928,-13.869816461,-5.1035164578,14.7789610223,61.44,18.36,64.1245912268,131.56
2019-10-09 10:30:00,55.6990668461,5.3930169483,55.9595450244,-11.9709331539,-4.5469830517,12.8054010264,67.67,9.94,68.3961438972,131.76,49.8990668461,-28.4069830517,57.4184078342,-11.9709331539,-4.5469830517,12.8054010264,61.87,-23.86,66.3113602635,132.15,52.6290668461,-16.9269830517,55.2841879051,-11.9709331539,-4.5469830517,12.8054010264,64.6,-12.38,65.775560811,132.11,48.9990668461,-5.8669830517,49.3490632324,-11.9709331539,-4.5469830517,12.8054010264,60.97,-1.32,60.984287320600004,133.07,51.5090668461,-13.1069830517,53.1505124347,-11.9709331539,-4.5469830517,12.8054010264,63.48,-8.56,64.0545392615,132.11,47.6690668461,13.3330169483,49.4985785142,-11.9709331539,-4.5469830517,12.8054010264,59.64,17.88,62.2625409054,132.15
2019-10-09 11:00:00,55.8462001445,5.455947287,56.1120791932,-11.8437998555,-4.564052713,12.692760621,67.69,10.02,68.4276004256,131.41,49.3362001445,-28.704052713,57.0787463672,-11.8437998555,-4.564052713,12.692760621,61.18,-24.14,65.7702972473,132.03,52.7862001445,-16.744052713,55.3782107598,-11.8437998555,-4.564052713,12.692760621,64.63,-12.18,65.7676919163,131.55,48.4662001445,-6.254052713,48.8680440757,-11.8437998555,-4.564052713,12.692760621,60.31,-1.69,60.333673848,132.82,51.6362001445,-12.924052713,53.2290174989,-11.8437998555,-4.564052713,12.692760621,63.48,-8.36,64.0281188229,131.55,47.1162001445,13.075947287,48.8970010687,-11.8437998555,-4.564052713,12.692760621,58.96,17.64,61.5422716513,132.03
2019-10-09 11:30:00,55.9428503549,5.4908472053,56.2116705753,-11.5471496451,-4.5691527947,12.418285799,67.49,10.06,68.2356483079,131.16,48.9528503549,-28.4391527947,56.6141940643,-11.5471496451,-4.5691527947,12.418285799,60.5,-23.87,65.0386569665,131.89,52.8828503549,-16.6891527947,55.4537977299,-11.5471496451,-4.5691527947,12.418285799,64.43,-12.12,65.5600434716,131.41,48.0928503549,-6.0391527947,48.4705438564,-11.5471496451,-4.5691527947,12.418285799,59.64,-1.47,59.6581134465,132.53,51.7328503549,-12.8491527947,53.3046764683,-11.5471496451,-4.5691527947,12.418285799,63.28,-8.28,63.8194077064,131.41,46.7328503549,13.8708472053,48.7479200017,-11.5471496451,-4.5691527947,12.418285799,58.28,18.44,61.1276696759,131.89
2019-10-09 12:00:00,55.3102505078,5.5122723588,55.5842509871,-11.2197494922,-4.5277276412,12.0988882241,66.53,10.04,67.2833003055,131.35,48.7802505078,-28.2677276412,56.3788725109,-11.2197494922,-4.5277276412,12.0988882241,60.0,-23.74,64.5258676811,131.76,52.2902505078,-16.6477276412,54.8763804727,-11.2197494922,-4.5277276412,12.0988882241,63.51,-12.12,64.6561249999,131.41,47.9302505078,-5.8877276412,48.2905192612,-11.2197494922,-4.5277276412,12.0988882241,59.15,-1.3599999999999999,59.1656327609,132.46,51.1402505078,-12.8477276412,52.7293971855,-11.2197494922,-4.5277276412,12.0988882241,62.36,-8.32,62.9125742598,131.41,46.5802505078,13.8722723588,48.6020542546,-11.2197494922,-4.5277276412,12.0988882241,57.8,18.4,60.6580579973,131.76
2019-10-09 12:30:00,55.2668339176,5.61517873,55.55135609,-10.7731660824,-4.38482127,11.6313268809,66.04,10.0,66.7928259621,131.48,49.0468339176,-28.374821269999998,56.6632367541,-10.7731660824,-4.38482127,11.6313268809,59.82,-23.99,64.4511636823,132.34,52.2668339176,-16.68482127,54.8653368584,-10.7731660824,-4.38482127,11.6313268809,63.04,-12.3,64.2287443439,131.51,48.2168339176,-5.88482127,48.5746250054,-10.7731660824,-4.38482127,11.6313268809,58.99,-1.5,59.0090679472,133.13,51.1468339176,-12.90482127,52.7497206799,-10.7731660824,-4.38482127,11.6313268809,61.92,-8.52,62.5034143067,131.51,46.8668339176,13.81517873,48.8606107698,-10.7731660824,-4.38482127,11.6313268809,57.64,18.2,60.4450957481,132.34
2019-10-09 13:00:00,55.2363005166,5.3620322214,55.4959483593,-10.2336994834,-4.3579677786,11.1229711982,65.47,9.72,66.187606846,131.37,48.7463005166,-28.3379677786,56.3847695027,-10.2336994834,-4.3579677786,11.1229711982,58.98,-23.98,63.6685228351,132.14,52.2663005166,-16.897967778599998,54.9300235276,-10.2336994834,-4.3579677786,11.1229711982,62.5,-12.54,63.7456006325,131.38,47.9163005166,-5.8879677786,48.2767026604,-10.2336994834,-4.3579677786,11.1229711982,58.15,-1.53,58.1701246346,132.99,51.1263005166,-13.0779677786,52.7724534746,-10.2336994834,-4.3579677786,11.1229711982,61.36,-8.72,61.9765116798,131.38,46.5663005166,13.8420322214,48.5800596935,-10.2336994834,-4.3579677786,11.1229711982,56.8,18.2,59.6446141743,132.14
2019-10-09 13:30:00,55.412751078,5.4852587199,55.6835796736,-11.227248922,-4.6147412801000005,12.1386554213,66.64,10.1,67.4010356004,131.37,48.522751078,-29.6747412801,56.8774792183,-11.227248922,-4.6147412801000005,12.1386554213,59.75,-25.06,64.7924849037,132.14,52.392751078,-16.7747412801,55.0126559125,-11.227248922,-4.6147412801000005,12.1386554213,63.62,-12.16,64.7716759085,131.48,47.692751078,-7.1447412801,48.2249503199,-11.227248922,-4.6147412801000005,12.1386554213,58.92,-2.5300000000000002,58.9742935524,132.99,51.252751078,-12.9747412801,52.869541367,-11.227248922,-4.6147412801000005,12.1386554213,62.48,-8.36,63.0368146403,131.48,46.372751078,10.6652587199,47.5833982194,-11.227248922,-4.6147412801000005,12.1386554213,57.6,15.28,59.5922679548,132.14
