Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-09 14:00:00,54.0212510383,5.6221844915,54.3130235045,-7.9087489617,-3.8978155085,8.8171013308,61.93,9.52,62.6574440909,131.81,46.1512510383,-29.6178155085,54.8375142389,-7.9087489617,-3.8978155085,8.8171013308,54.06,-25.72,59.8665348922,132.44,51.1912510383,-16.7978155085,53.8768112338,-7.9087489617,-3.8978155085,8.8171013308,59.1,-12.9,60.4914870044,132.06,45.4812510383,-7.0178155085,46.0194951137,-7.9087489617,-3.8978155085,8.8171013308,53.39,-3.12,53.4810854415,133.34,50.0512510383,-13.0578155085,51.7265335815,-7.9087489617,-3.8978155085,8.8171013308,57.96,-9.16,58.679359233,132.06,44.1712510383,12.7821844915,45.9835150751,-7.9087489617,-3.8978155085,8.8171013308,52.08,16.68,54.685910434,132.44
2019-10-09 14:30:00,54.3470015449,2.7246985390000003,54.4152603509,-8.9529984551,-3.785301461,9.7203234765,63.3,6.51,63.6338754124,131.65,46.6970015449,-26.285301461,53.5866310397,-8.9529984551,-3.785301461,9.7203234765,55.65,-22.5,60.0264316781,131.9,51.4870015449,-19.535301461,55.0684967224,-8.9529984551,-3.785301461,9.7203234765,60.44,-15.75,62.4584349788,131.89,45.9370015449,-3.955301461,46.1069682433,-8.9529984551,-3.785301461,9.7203234765,54.89,-0.17,54.8902632531,132.57,50.4070015449,-15.785301461,52.8208438684,-8.9529984551,-3.785301461,9.7203234765,59.36,-12.0,60.5607925972,131.89,44.5270015449,14.934698539,46.9648707763,-8.9529984551,-3.785301461,9.7203234765,53.48,18.72,56.6617048808,131.9
2019-10-09 15:00:00,54.753317533,2.6084615022,54.8154161918,-9.986682467,-3.9315384978,10.7326987126,64.74,6.54,65.0694951571,131.57,48.503317533,-26.0615384978,55.0615619155,-9.986682467,-3.9315384978,10.7326987126,58.49,-22.13,62.5365253272,131.68,51.843317533,-19.5915384978,55.4216379543,-9.986682467,-3.9315384978,10.7326987126,61.83,-15.66,63.7823212183,131.78,47.673317533,-3.8215384977999998,47.826241344,-9.986682467,-3.9315384978,10.7326987126,57.66,0.11,57.6601049253,132.57,50.773317533,-15.8115384978,53.1783275684,-9.986682467,-3.9315384978,10.7326987126,60.76,-11.88,61.9105160696,131.78,46.253317533,14.8284615022,48.5721386531,-9.986682467,-3.9315384978,10.7326987126,56.24,18.76,59.2863829222,131.68
2019-10-09 15:30:00,54.1225343025,1.6721122532,54.1483580427,-11.1074656975,-4.4578877468,11.9686489373,65.23,6.13,65.5174007421,132.07,48.3325343025,-26.9478877468,55.3373519977,-11.1074656975,-4.4578877468,11.9686489373,59.44,-22.49,63.5524484186,132.08,51.1925343025,-20.6478877468,55.1997358392,-11.1074656975,-4.4578877468,11.9686489373,62.3,-16.19,64.3692946986,132.14,47.4725343025,-4.5378877468,47.6889288861,-11.1074656975,-4.4578877468,11.9686489373,58.58,-0.08,58.5800546261,132.98,50.1325343025,-16.8178877468,52.8782785637,-11.1074656975,-4.4578877468,11.9686489373,61.24,-12.36,62.4748525408,132.14,46.0925343025,14.2221122532,48.2368136942,-11.1074656975,-4.4578877468,11.9686489373,57.2,18.68,60.172937438700004,132.08
2019-10-09 16:00:00,55.6454505781,1.8197262567,55.6751971141,-12.634549421900001,-4.7302737433,13.4910091832,68.28,6.55,68.59344648,132.3,49.9754505781,-26.880273743300002,56.7458789429,-12.634549421900001,-4.7302737433,13.4910091832,62.61,-22.15,66.4126087426,132.34,52.5554505781,-20.5502737433,56.4303919568,-12.634549421900001,-4.7302737433,13.4910091832,65.19,-15.82,67.0821026802,132.4,49.0354505781,-4.3902737433,49.2315947024,-12.634549421900001,-4.7302737433,13.4910091832,61.67,0.34,61.6709372395,132.98,51.5654505781,-16.6502737433,54.1869662285,-12.634549421900001,-4.7302737433,13.4910091832,64.2,-11.92,65.2972158671,132.4,47.6454505781,14.2297262567,49.7249843653,-12.634549421900001,-4.7302737433,13.4910091832,60.28,18.96,63.1914551186,132.34
2019-10-09 16:30:00,56.2474004302,1.6875404235,56.2727096187,-13.4825995698,-4.9924595765,14.3772439564,69.73,6.68,70.0492348281,132.13,50.9374004302,-27.0424595765,57.6707324605,-13.4825995698,-4.9924595765,14.3772439564,64.42,-22.05,68.0891981154,132.16,53.1074004302,-20.5924595765,56.9600331097,-13.4825995698,-4.9924595765,14.3772439564,66.59,-15.6,68.3928950988,132.17,49.9574004302,-4.5924595765,50.1680430424,-13.4825995698,-4.9924595765,14.3772439564,63.44,0.4,63.4412610215,132.98,52.0774004302,-16.7124595765,54.6933445737,-13.4825995698,-4.9924595765,14.3772439564,65.56,-11.72,66.5993393361,132.17,48.5974004302,13.4075404235,50.4129890879,-13.4825995698,-4.9924595765,14.3772439564,62.08,18.4,64.7494123525,132.16
2019-10-09 17:00:00,58.0531003014,2.0359229421,58.0887892525,-15.3568996986,-5.5740770579,16.3372183496,73.41,7.61,73.8033888111,131.62,52.2631003014,-27.8940770579,59.2411275047,-15.3568996986,-5.5740770579,16.3372183496,67.62,-22.32,71.2084742148,131.65,54.7631003014,-20.0740770579,58.32637246,-15.3568996986,-5.5740770579,16.3372183496,70.12,-14.5,71.6035222597,131.65,51.2031003014,-5.5140770579,51.4991507335,-15.3568996986,-5.5740770579,16.3372183496,66.56,0.06,66.5600270433,132.54,53.7231003014,-16.1340770579,56.0934929248,-15.3568996986,-5.5740770579,16.3372183496,69.08,-10.56,69.8824727668,131.65,49.8031003014,13.3059229421,51.5499406883,-15.3568996986,-5.5740770579,16.3372183496,65.16,18.88,67.840106132,131.65
2019-10-09 17:30:00,59.8515505973,2.2913350641,59.8953948587,-17.6184494027,-6.2186649359,18.6837242792,77.47,8.51,77.9360057996,130.72,54.4015505973,-27.9686649359,61.1700492536,-17.6184494027,-6.2186649359,18.6837242792,72.02,-21.75,75.2325920064,131.07,56.3615505973,-19.5586649359,59.6587442024,-17.6184494027,-6.2186649359,18.6837242792,73.98,-13.34,75.1731068934,131.0,53.2215505973,-5.7986649359,53.5365105608,-17.6184494027,-6.2186649359,18.6837242792,70.84,0.42,70.8412450483,131.86,55.2615505973,-15.578664935900001,57.415448928,-17.6184494027,-6.2186649359,18.6837242792,72.88,-9.36,73.4785955228,131.0,51.7815505973,13.421335064099999,53.4926276899,-17.6184494027,-6.2186649359,18.6837242792,69.4,19.64,72.1255128231,131.07
2019-10-09 18:00:00,61.4766176781,2.1941852033,61.5157619626,-18.7633823219,-6.6558147967,19.9089021989,80.24,8.85,80.7265761692,129.9,55.7166176781,-26.3258147967,61.6229665806,-18.7633823219,-6.6558147967,19.9089021989,74.48,-19.67,77.0336244766,129.99,57.8666176781,-19.3858147967,61.0274959083,-18.7633823219,-6.6558147967,19.9089021989,76.63,-12.73,77.6801763644,129.96,54.4566176781,-4.4358147967,54.6369807168,-18.7633823219,-6.6558147967,19.9089021989,73.22,2.22,73.2536470082,130.85,56.7966176781,-15.4158147967,58.8515346063,-18.7633823219,-6.6558147967,19.9089021989,75.56,-8.76,76.0660975731,129.96,52.9566176781,13.9041852033,54.7515271209,-18.7633823219,-6.6558147967,19.9089021989,71.72,20.56,74.6087930475,129.99
2019-10-09 18:30:00,61.2575171452,1.6691170924,61.2802525995,-19.6924828548,-6.8308829076,20.8435803615,80.95,8.5,81.3950397752,129.76,55.9575171452,-26.4308829076,61.8856630919,-19.6924828548,-6.8308829076,20.8435803615,75.65,-19.6,78.1478246658,130.1,57.6275171452,-19.8808829076,60.9604809487,-19.6924828548,-6.8308829076,20.8435803615,77.32,-13.05,78.4135504871,130.14,54.6675171452,-4.5508829076,54.8566127833,-19.6924828548,-6.8308829076,20.8435803615,74.36,2.2800000000000002,74.3949460649,130.63,56.5075171452,-15.8708829076,58.6939896257,-19.6924828548,-6.8308829076,20.8435803615,76.2,-9.04,76.7343573636,130.14,53.1475171452,13.649117092400001,54.8721876372,-19.6924828548,-6.8308829076,20.8435803615,72.84,20.48,75.6643641353,130.1
2019-10-09 19:00:00,61.8795167465,1.7729281167000002,61.904909877,-20.0404832535,-6.9070718833,21.197372739,81.92,8.68,82.3785700289,129.76,56.6695167465,-26.2770718833,62.4653394695,-20.0404832535,-6.9070718833,21.197372739,76.71,-19.37,79.117766652,129.84,58.1995167465,-19.7370718833,61.4551523963,-20.0404832535,-6.9070718833,21.197372739,78.24,-12.83,79.2849702024,129.85,55.3595167465,-4.4270718833,55.5362499622,-20.0404832535,-6.9070718833,21.197372739,75.4,2.48,75.4407741212,130.63,57.0795167465,-15.7070718833,59.2012106224,-20.0404832535,-6.9070718833,21.197372739,77.12,-8.8,77.6204509134,129.85,53.7995167465,12.7329281167,55.2857618251,-20.0404832535,-6.9070718833,21.197372739,73.84,19.64,76.4072980807,129.84
2019-10-09 19:30:00,61.3385168926,1.0216631107,61.347024786,-19.9014831074,-6.8883368893,21.05987215,81.24,7.91,81.6241735027,130.5,55.9285168926,-27.2783368893,62.2262538263,-19.9014831074,-6.8883368893,21.05987215,75.83,-20.39,78.5235060348,130.7,57.6785168926,-20.7083368893,61.2833299328,-19.9014831074,-6.8883368893,21.05987215,77.58,-13.82,78.801324862,130.71,54.6585168926,-5.1583368893,54.9013834831,-19.9014831074,-6.8883368893,21.05987215,74.56,1.73,74.5800677125,131.42,56.6185168926,-16.6883368893,59.0267485404,-19.9014831074,-6.8883368893,21.05987215,76.52,-9.8,77.1449959492,130.71,53.1385168926,13.0716631107,54.7226676435,-19.9014831074,-6.8883368893,21.05987215,73.04,19.96,75.7181827569,130.7
2019-10-09 20:00:00,58.9997334726,-0.13950573130000002,58.999898404,-19.1002665274,-6.5995057313,20.2082571568,78.1,6.46,78.366712321,130.68,53.7797334726,-28.3095057313,60.7757175781,-19.1002665274,-6.5995057313,20.2082571568,72.88,-21.71,76.0448453217,130.78,55.5197334726,-21.8995057313,59.6827375054,-19.1002665274,-6.5995057313,20.2082571568,74.62,-15.3,76.1723992008,130.82,52.5797334726,-6.1495057313,52.9381223013,-19.1002665274,-6.5995057313,20.2082571568,71.68,0.45,71.681412514,131.58,54.4197334726,-17.9195057313,57.2941190427,-19.1002665274,-6.5995057313,20.2082571568,73.52,-11.32,74.3863750965,130.82,51.1397334726,12.4404942687,52.6311527262,-19.1002665274,-6.5995057313,20.2082571568,70.24,19.04,72.7748527996,130.78
2019-10-09 20:30:00,56.1749168635,-1.3217234095000001,56.1904639365,-18.4450831365,-6.3017234095,19.4918652222,74.62,4.98,74.785993341,130.47,51.3649168635,-29.3117234095,59.13993417,-18.4450831365,-6.3017234095,19.4918652222,69.81,-23.01,73.5043957869,130.54,52.8649168635,-22.9717234095,57.6402594667,-18.4450831365,-6.3017234095,19.4918652222,71.31,-16.67,73.2325405814,130.63,50.2749168635,-7.2317234095,50.7923723516,-18.4450831365,-6.3017234095,19.4918652222,68.72,-0.93,68.7262926397,131.37,51.7949168635,-19.0617234095,55.1911470459,-18.4450831365,-6.3017234095,19.4918652222,70.24,-12.76,71.3896014837,130.63,48.8749168635,11.3382765905,50.1728414031,-18.4450831365,-6.3017234095,19.4918652222,67.32,17.64,69.5927582439,130.54
2019-10-09 21:00:00,53.5339000265,-2.1975599517,53.5789858227,-17.3060999735,-5.9075599517,18.2866169882,70.84,3.71,70.937082686,131.17,48.7139000265,-30.9675599517,57.723771751,-17.3060999735,-5.9075599517,18.2866169882,66.02,-25.06,70.6161737848,131.27,50.3939000265,-24.0175599517,55.8246213235,-17.3060999735,-5.9075599517,18.2866169882,67.7,-18.11,70.0803974018,131.3,47.7339000265,-8.6875599517,48.5180266464,-17.3060999735,-5.9075599517,18.2866169882,65.04,-2.7800000000000002,65.0993855578,132.11,49.3339000265,-20.1475599517,53.2893785274,-17.3060999735,-5.9075599517,18.2866169882,66.64,-14.24,68.144458322,131.3,46.3739000265,10.1324400483,47.4679359674,-17.3060999735,-5.9075599517,18.2866169882,63.68,16.04,65.6690490262,131.27
2019-10-09 21:30:00,50.6238501664,-2.8440209937,50.7036750254,-16.1161498336,-5.5140209937,17.033341216,66.74,2.67,66.7933866487,131.54,45.7938501664,-33.3240209937,56.6353872437,-16.1161498336,-5.5140209937,17.033341216,61.91,-27.81,67.8693170733,131.9,47.6638501664,-24.8440209937,53.7500510867,-16.1161498336,-5.5140209937,17.033341216,63.78,-19.33,66.6448595167,131.62,44.9438501664,-10.8140209937,46.2265369439,-16.1161498336,-5.5140209937,17.033341216,61.06,-5.3,61.2895880228,132.74,46.6838501664,-20.9940209937,51.1872130892,-16.1161498336,-5.5140209937,17.033341216,62.8,-15.48,64.6797526279,131.62,43.6838501664,9.2459790063,44.6516169152,-16.1161498336,-5.5140209937,17.033341216,59.8,14.76,61.594623142,131.9
2019-10-09 22:00:00,47.7070336676,-4.9704980421,47.9652677689,-14.4929663324,-5.1004980421,15.364281740100001,62.2,0.13,62.2001358519,132.35,42.5270336676,-33.7604980421,54.2984329481,-14.4929663324,-5.1004980421,15.364281740100001,57.02,-28.66,63.8175211051,132.37,44.9670336676,-27.1504980421,52.5279321961,-14.4929663324,-5.1004980421,15.364281740100001,59.46,-22.05,63.4168282083,132.4,41.8070336676,-11.1204980421,43.2607621383,-14.4929663324,-5.1004980421,15.364281740100001,56.3,-6.02,56.6209360573,133.29,43.9870336676,-23.3804980421,49.8147249272,-14.4929663324,-5.1004980421,15.364281740100001,58.48,-18.28,61.2704561759,132.4,40.6270336676,8.9795019579,41.6075392211,-14.4929663324,-5.1004980421,15.364281740100001,55.12,14.08,56.8899006854,132.37
2019-10-09 22:30:00,44.6029170647,-5.0843970594,44.8917732345,-13.5670829353,-4.7843970594,14.3859721463,58.17,-0.30000000000000004,58.1707735895,132.96,39.5229170647,-36.0943970594,53.5244474272,-13.5670829353,-4.7843970594,14.3859721463,53.09,-31.31,61.6349267867,133.1,42.0429170647,-27.4743970594,50.2239919669,-13.5670829353,-4.7843970594,14.3859721463,55.61,-22.69,60.0608707896,133.03,38.9229170647,-13.1743970594,41.0920699248,-13.5670829353,-4.7843970594,14.3859721463,52.49,-8.39,53.1562997207,133.96,41.0729170647,-23.7443970594,47.4423956807,-13.5670829353,-4.7843970594,14.3859721463,54.64,-18.96,57.8360717892,133.03,37.7929170647,6.3356029406,38.3202876409,-13.5670829353,-4.7843970594,14.3859721463,51.36,11.12,52.5500142721,133.1
2019-10-09 23:00:00,41.6823172584,-6.5749813756,42.1977007919,-12.0076827416,-4.3149813756,12.7594478366,53.69,-2.26,53.7375446034,134.09,36.5523172584,-36.4449813756,51.6169406729,-12.0076827416,-4.3149813756,12.7594478366,48.56,-32.13,58.2272316017,134.25,39.3223172584,-29.4149813756,49.106881024,-12.0076827416,-4.3149813756,12.7594478366,51.33,-25.1,57.1382437602,134.27,36.0823172584,-13.1749813756,38.4124166512,-12.0076827416,-4.3149813756,12.7594478366,48.09,-8.86,48.8993629815,135.22,38.4723172584,-25.7149813756,46.2750414628,-12.0076827416,-4.3149813756,12.7594478366,50.48,-21.4,54.8287369907,134.27,34.9923172584,7.1250186244,35.710336844,-12.0076827416,-4.3149813756,12.7594478366,47.0,11.44,48.3722399729,134.25
2019-10-09 23:30:00,39.2394340988,-7.2290004407,39.8997698711,-10.4605659012,-3.8490004407000002,11.1462210352,49.7,-3.38,49.8148010134,133.51,33.9094340988,-37.2090004407,50.34242182,-10.4605659012,-3.8490004407000002,11.1462210352,44.37,-33.36,55.5120392347,133.53,37.0594340988,-29.7490004407,47.5226754607,-10.4605659012,-3.8490004407000002,11.1462210352,47.52,-25.9,54.1198706576,133.53,33.5394340988,-14.2190004407,36.429021579,-10.4605659012,-3.8490004407000002,11.1462210352,44.0,-10.37,45.2054963472,134.46,36.1394340988,-26.1690004407,44.6192254645,-10.4605659012,-3.8490004407000002,11.1462210352,46.6,-22.32,51.6695500271,133.53,32.4194340988,6.8309995593,33.1312882675,-10.4605659012,-3.8490004407000002,11.1462210352,42.88,10.68,44.1900079203,133.53
2019-10-10 00:00:00,37.2609675805,-7.8838121982,38.0858792706,-9.4090324195,-3.5638121982,10.0613442668,46.67,-4.32,46.8695135456,133.75,31.7509675805,-37.1838121982,48.8953968374,-9.4090324195,-3.5638121982,10.0613442668,41.16,-33.62,53.145554847,133.78,35.2309675805,-30.5038121982,46.6015411256,-9.4090324195,-3.5638121982,10.0613442668,44.64,-26.94,52.1391714549,133.84,31.4509675805,-14.1438121982,34.4849356277,-9.4090324195,-3.5638121982,10.0613442668,40.86,-10.58,42.2075348723,134.71,34.3109675805,-26.9238121982,43.6134630544,-9.4090324195,-3.5638121982,10.0613442668,43.72,-23.36,49.5694260608,133.84,30.3909675805,6.8361878018,31.1503511078,-9.4090324195,-3.5638121982,10.0613442668,39.8,10.4,41.1363586138,133.78
2019-10-10 00:30:00,36.0130672056,-7.7299610742,36.8333179032,-9.2769327944,-3.4299610742,9.8907085208,45.29,-4.3,45.4936709884,134.39,30.9530672056,-37.9099610742,48.9413681672,-9.2769327944,-3.4299610742,9.8907085208,40.23,-34.48,52.9841797143,134.55,34.0330672056,-30.6199610742,45.7802542545,-9.2769327944,-3.4299610742,9.8907085208,43.31,-27.19,51.1375810926,134.51,30.7030672056,-14.6099610742,34.0019013942,-9.2769327944,-3.4299610742,9.8907085208,39.98,-11.18,41.5137663914,135.51,33.1230672056,-27.0699610742,42.7775685805,-9.2769327944,-3.4299610742,9.8907085208,42.4,-23.64,48.5449235245,134.51,29.6430672056,6.6500389258,30.3798362581,-9.2769327944,-3.4299610742,9.8907085208,38.92,10.08,40.2041390904,134.55
2019-10-10 01:00:00,34.9132504474,-7.0047168513,35.6090032853,-9.0567495526,-3.3447168513,9.6546280754,43.97,-3.66,44.1220636417,134.65,30.0832504474,-39.4047168513,49.5755349705,-9.0567495526,-3.3447168513,9.6546280754,39.14,-36.06,53.2190116406,135.2,32.9732504474,-30.0247168513,44.5950542894,-9.0567495526,-3.3447168513,9.6546280754,42.03,-26.68,49.7829619448,134.8,29.8732504474,-15.9247168513,33.8527354742,-9.0567495526,-3.3447168513,9.6546280754,38.93,-12.58,40.9121167871,136.13,32.1032504474,-26.5047168513,41.6307423025,-9.0567495526,-3.3447168513,9.6546280754,41.16,-23.16,47.2284998703,134.8,28.8632504474,5.8552831487,29.4511725937,-9.0567495526,-3.3447168513,9.6546280754,37.92,9.2,39.0200768836,135.2
2019-10-10 01:30:00,35.9239836704,-5.8506656477,36.3972923618,-9.2860163296,-3.4606656477,9.9099094849,45.21,-2.39,45.2731288956,135.21,30.8939836704,-29.5206656477,42.7306438907,-9.2860163296,-3.4606656477,9.9099094849,40.18,-26.06,47.8910847653,134.53,33.9239836704,-29.0206656477,44.6434284381,-9.2860163296,-3.4606656477,9.9099094849,43.21,-25.56,50.2037618112,135.24,30.5439836704,-6.4906656477,31.2260096556,-9.2860163296,-3.4606656477,9.9099094849,39.83,-3.03,39.945084804,135.46,33.0339836704,-25.4606656477,41.7071884975,-9.2860163296,-3.4606656477,9.9099094849,42.32,-22.0,47.6967755724,135.24,29.1539836704,-12.7406656477,31.8163373914,-9.2860163296,-3.4606656477,9.9099094849,38.44,-9.28,39.5443042675,134.53
2019-10-10 02:00:00,35.1806336295,-5.598287822,35.6232762265,-10.3593663705,-3.698287822,10.9997183788,45.54,-1.9,45.579618252,134.82,31.1406336295,-26.138287822,40.656477382,-10.3593663705,-3.698287822,10.9997183788,41.5,-22.44,47.1784230343,134.05,33.1606336295,-28.688287822,43.8479814914,-10.3593663705,-3.698287822,10.9997183788,43.52,-24.99,50.18456436,135.02,30.7306336295,-3.418287822,30.9201638887,-10.3593663705,-3.698287822,10.9997183788,41.09,0.28,41.0909539923,134.97,32.2806336295,-25.138287822,40.9142129601,-10.3593663705,-3.698287822,10.9997183788,42.64,-21.44,47.7267555989,135.02,29.2006336295,-19.898287822,35.3358014288,-10.3593663705,-3.698287822,10.9997183788,39.56,-16.2,42.7484923711,134.05
2019-10-10 02:30:00,34.4801340278,-6.5355656499,35.0940630441,-10.3998659722,-3.7155656499000003,11.0436696953,44.88,-2.8200000000000003,44.9685089813,135.17,30.8301340278,-25.7055656499,40.140668524,-10.3998659722,-3.7155656499000003,11.0436696953,41.23,-21.99,46.7276470625,134.2,32.4901340278,-29.7155656499,44.0298041222,-10.3998659722,-3.7155656499000003,11.0436696953,42.89,-26.0,50.1552798816,135.29,30.4201340278,-2.8855656499,30.5566857396,-10.3998659722,-3.7155656499000003,11.0436696953,40.82,0.8300000000000001,40.8284373936,135.13,31.6001340278,-26.1555656499,41.0205081032,-10.3998659722,-3.7155656499000003,11.0436696953,42.0,-22.44,47.6188366091,135.29,28.9201340278,-18.3955656499,34.2749323525,-10.3998659722,-3.7155656499000003,11.0436696953,39.32,-14.68,41.9709995116,134.2
2019-10-10 03:00:00,33.7160004993,-8.1613061958,34.689704647,-9.8739995007,-3.5713061958,10.5000044802,43.59,-4.59,43.8309958819,135.97,30.0660004993,-24.7113061958,38.918029754,-9.8739995007,-3.5713061958,10.5000044802,39.94,-21.14,45.1896359799,134.41,31.7960004993,-31.5013061958,44.7584398722,-9.8739995007,-3.5713061958,10.5000044802,41.67,-27.93,50.1644675044,136.19,29.6760004993,-1.8113061958,29.7312266106,-9.8739995007,-3.5713061958,10.5000044802,39.55,1.76,39.589141188,135.34,30.9660004993,-28.0113061958,41.7555560581,-9.8739995007,-3.5713061958,10.5000044802,40.84,-24.44,47.5943189887,136.19,28.1260004993,-18.4913061958,33.6600699482,-9.8739995007,-3.5713061958,10.5000044802,38.0,-14.92,40.8240909268,134.41
2019-10-10 03:30:00,33.0657336249,-9.1355415565,34.304531183,-9.6542663751,-3.4855415565,10.2642028031,42.72,-5.65,43.0920050589,135.97,29.5457336249,-23.9055415565,38.0055955425,-9.6542663751,-3.4855415565,10.2642028031,39.2,-20.42,44.1997330309,134.2,31.1857336249,-32.4255415565,44.9885066095,-9.6542663751,-3.4855415565,10.2642028031,40.84,-28.94,50.0542625558,136.02,29.1557336249,-1.0955415565,29.176309131,-9.6542663751,-3.4855415565,10.2642028031,38.81,2.39,38.8835209311,135.13,30.3457336249,-28.8855415565,41.895561343,-9.6542663751,-3.4855415565,10.2642028031,40.0,-25.4,47.383119357,136.02,27.6657336249,-18.4455415565,33.2510273573,-9.6542663751,-3.4855415565,10.2642028031,37.32,-14.96,40.2067655998,134.2
2019-10-10 04:00:00,32.6057503157,-9.1902573177,33.8761831264,-9.604249684300001,-3.4502573177,10.2051892465,42.21,-5.74,42.5984941048,136.08,29.2857503157,-23.8902573177,37.7941737078,-9.604249684300001,-3.4502573177,10.2051892465,38.89,-20.44,43.9343339542,134.39,30.7557503157,-32.5302573177,44.7675531902,-9.604249684300001,-3.4502573177,10.2051892465,40.36,-29.08,49.7451103125,136.1,28.9057503157,-1.0402573177,28.9244625983,-9.604249684300001,-3.4502573177,10.2051892465,38.51,2.41,38.5853365931,135.32,29.9557503157,-29.0102573177,41.7006235758,-9.604249684300001,-3.4502573177,10.2051892465,39.56,-25.56,47.0989086922,136.1,27.3557503157,-18.6502573177,33.1084456499,-9.604249684300001,-3.4502573177,10.2051892465,36.96,-15.2,39.9635033499,134.39
2019-10-10 04:30:00,32.6327670734,-9.0751892487,33.8711757512,-9.4172329266,-3.4051892487,10.013969733,42.05,-5.67,42.4305479578,135.63,29.1927670734,-23.7351892487,37.6241525895,-9.4172329266,-3.4051892487,10.013969733,38.61,-20.33,43.635318264,134.25,30.7927670734,-32.3251892487,44.6442870254,-9.4172329266,-3.4051892487,10.013969733,40.21,-28.92,49.529895013,135.9,28.8227670734,-0.9851892487,28.8395995053,-9.4172329266,-3.4051892487,10.013969733,38.24,2.42,38.3164977523,135.18,29.9427670734,-28.8451892487,41.5766069179,-9.4172329266,-3.4051892487,10.013969733,39.36,-25.44,46.8657998972,135.9,27.3027670734,-18.2451892487,32.8379052405,-9.4172329266,-3.4051892487,10.013969733,36.72,-14.84,39.6053531735,134.25
2019-10-10 05:00:00,32.8781171734,-8.8984638501,34.0610224121,-8.9918828266,-3.3484638501,9.595111616,41.87,-5.55,42.2362332601,135.25,29.0881171734,-23.4784638501,37.3812362751,-8.9918828266,-3.3484638501,9.595111616,38.08,-20.13,43.0732318267,134.08,31.0381171734,-32.0784638501,44.6362247581,-8.9918828266,-3.3484638501,9.595111616,40.03,-28.73,49.272850536600004,135.47,28.7281171734,-0.8084638501,28.739490777,-8.9918828266,-3.3484638501,9.595111616,37.72,2.54,37.8054228914,134.97,30.2081171734,-28.5884638501,41.5912323509,-8.9918828266,-3.3484638501,9.595111616,39.2,-25.24,46.6229299809,135.47,27.1681171734,-17.9884638501,32.5836066517,-8.9918828266,-3.3484638501,9.595111616,36.16,-14.64,39.0112188992,134.08
2019-10-10 05:30:00,33.9075673365,-8.779232533,35.0256769606,-9.5424326635,-3.5592325330000003,10.1846039374,43.45,-5.22,43.7624370894,134.63,30.3075673365,-22.579232533,37.7937875799,-9.5424326635,-3.5592325330000003,10.1846039374,39.85,-19.02,44.1563460898,133.21,31.9975673365,-31.709232533,45.0479715779,-9.5424326635,-3.5592325330000003,10.1846039374,41.54,-28.15,50.1796183724,134.74,29.8875673365,-0.16923253300000002,29.8880464558,-9.5424326635,-3.5592325330000003,10.1846039374,39.43,3.39,39.5754595678,134.05,31.1775673365,-28.199232533,42.0385230529,-9.5424326635,-3.5592325330000003,10.1846039374,40.72,-24.64,47.5946215449,134.74,28.2975673365,-17.599232533,33.3239448882,-9.5424326635,-3.5592325330000003,10.1846039374,37.84,-14.04,40.3607135715,133.21
2019-10-10 06:00:00,35.6503006484,-8.0358939481,36.5447606076,-10.4696993516,-3.8258939481,11.1468412124,46.12,-4.21,46.3117533678,134.17,32.2503006484,-21.9958939481,39.0371776962,-10.4696993516,-3.8258939481,11.1468412124,42.72,-18.17,46.4235640596,132.81,33.6303006484,-30.8258939481,45.620531117,-10.4696993516,-3.8258939481,11.1468412124,44.1,-27.0,51.70889672,134.24,31.7503006484,0.2941060519,31.7516627853,-10.4696993516,-3.8258939481,11.1468412124,42.22,4.12,42.4205469083,133.64,32.7303006484,-27.2658939481,42.5993140006,-10.4696993516,-3.8258939481,11.1468412124,43.2,-23.44,49.1495025407,134.24,30.0903006484,-18.4258939481,35.2837038999,-10.4696993516,-3.8258939481,11.1468412124,40.56,-14.6,43.1076976885,132.81
2019-10-10 06:30:00,40.2378669567,-6.336222414,40.7336918496,-12.6421330433,-4.456222414,13.4045308045,52.88,-1.88,52.9134085086,133.27,37.1278669567,-20.086222414,42.2129699928,-12.6421330433,-4.456222414,13.4045308045,49.77,-15.63,52.1665582533,131.89,37.9078669567,-28.886222414,47.6594190329,-12.6421330433,-4.456222414,13.4045308045,50.55,-24.43,56.1438099883,133.48,36.4178669567,1.9137775860000001,36.4681172851,-12.6421330433,-4.456222414,13.4045308045,49.06,6.37,49.4718152083,132.75,37.0378669567,-25.256222414,44.8294586106,-12.6421330433,-4.456222414,13.4045308045,49.68,-20.8,53.8585406412,133.48,34.5978669567,-16.456222414,38.3121345541,-12.6421330433,-4.456222414,13.4045308045,47.24,-12.0,48.7403077545,131.89
2019-10-10 07:00:00,45.2616337562,-3.2700336898,45.3796056683,-14.5583662438,-5.1600336898,15.4457753243,59.82,1.8900000000000001,59.8498496239,132.75,41.4316337562,-19.2100336898,45.6684318766,-14.5583662438,-5.1600336898,15.4457753243,55.99,-14.05,57.7259265842,131.4,42.6116337562,-25.6800336898,49.7515372796,-14.5583662438,-5.1600336898,15.4457753243,57.17,-20.52,60.7410841194,132.85,40.5616337562,2.7099663102,40.6520608379,-14.5583662438,-5.1600336898,15.4457753243,55.12,7.87,55.6790023258,132.14,41.6416337562,-21.9200336898,47.0586181145,-14.5583662438,-5.1600336898,15.4457753243,56.2,-16.76,58.6458660095,132.85,38.6016337562,-16.4400336898,41.9566542561,-14.5583662438,-5.1600336898,15.4457753243,53.16,-11.28,54.3435736771,131.4
2019-10-10 07:30:00,50.5940007443,-2.6370154837,50.662676222,-16.2659992557,-5.8070154837,17.2714840305,66.86,3.17,66.9351066332,132.02,46.2840007443,-15.4070154837,48.7809886228,-16.2659992557,-5.8070154837,17.2714840305,62.55,-9.6,63.2824027673,130.47,47.6340007443,-24.757015483700002,53.6834037908,-16.2659992557,-5.8070154837,17.2714840305,63.9,-18.95,66.6506751654,132.1,45.2140007443,6.1129845163,45.6253706067,-16.2659992557,-5.8070154837,17.2714840305,61.48,11.92,62.6248896207,131.32,46.6140007443,-20.8870154837,51.0796679825,-16.2659992557,-5.8070154837,17.2714840305,62.88,-15.08,64.662978589,132.1,42.9340007443,-14.0070154837,45.1610994405,-16.2659992557,-5.8070154837,17.2714840305,59.2,-8.2,59.7652072698,130.47
2019-10-10 08:00:00,52.8994340865,-0.30304439580000003,52.9003021029,-17.2305659135,-6.0830443958,18.2728167183,70.13,5.78,70.3677859535,130.97,48.6894340865,-14.8630443958,50.9074756826,-17.2305659135,-6.0830443958,18.2728167183,65.92,-8.78,66.5021413189,129.48,49.7794340865,-22.1730443958,54.4943662753,-17.2305659135,-6.0830443958,18.2728167183,67.01,-16.09,68.9146443073,131.16,47.5194340865,6.4469556042,47.9547688188,-17.2305659135,-6.0830443958,18.2728167183,64.75,12.53,65.9512198523,130.37,48.6894340865,-18.3230443958,52.0230232454,-17.2305659135,-6.0830443958,18.2728167183,65.92,-12.24,67.0467299725,131.16,45.2094340865,-14.2430443958,47.3999709291,-17.2305659135,-6.0830443958,18.2728167183,62.44,-8.16,62.9709393292,129.48
2019-10-10 08:30:00,54.002733775,1.9948179159000001,54.0395647067,-17.137266225,-6.0151820841,18.1622770921,71.14,8.01,71.5895222781,131.04,49.862733775,-14.7951820841,52.0114375154,-17.137266225,-6.0151820841,18.1622770921,67.0,-8.78,67.5728377383,130.09,50.812733775,-20.0551820841,54.6273213888,-17.137266225,-6.0151820841,18.1622770921,67.95,-14.04,69.3853305822,131.16,48.682733775,6.6748179159,49.1381904634,-17.137266225,-6.0151820841,18.1622770921,65.82,12.69,67.0321452737,130.98,49.702733775,-16.1351820841,52.2561560545,-17.137266225,-6.0151820841,18.1622770921,66.84,-10.12,67.6017751246,131.16,46.302733775,-13.2951820841,48.1736963673,-17.137266225,-6.0151820841,18.1622770921,63.44,-7.28,63.8563387613,130.09
2019-10-10 09:00:00,53.6238002406,3.1195899091,53.7144654022,-15.5761997594,-5.4704100909,16.5088880761,69.2,8.59,69.731112855,131.77,49.4238002406,-14.7204100909,51.5693950271,-15.5761997594,-5.4704100909,16.5088880761,65.0,-9.25,65.6548741526,130.42,50.5138002406,-19.1104100909,54.0078863555,-15.5761997594,-5.4704100909,16.5088880761,66.09,-13.64,67.4828696782,132.02,48.2938002406,6.9095899091,48.7855877733,-15.5761997594,-5.4704100909,16.5088880761,63.87,12.38,65.0587526779,131.26,49.3838002406,-15.2704100909,51.6908613833,-15.5761997594,-5.4704100909,16.5088880761,64.96,-9.8,65.6950652637,132.02,46.0238002406,-10.6704100909,47.2445535495,-15.5761997594,-5.4704100909,16.5088880761,61.6,-5.2,61.8190909024,130.42
2019-10-10 09:30:00,54.3535667533,3.9148822768000002,54.4943714712,-14.2464332467,-5.0551177232,15.1167151012,68.6,8.97,69.1839641825,131.44,49.9235667533,-13.9651177232,51.8400137962,-14.2464332467,-5.0551177232,15.1167151012,64.17,-8.91,64.7856234052,130.42,51.2735667533,-18.3151177232,54.4465075539,-14.2464332467,-5.0551177232,15.1167151012,65.52,-13.26,66.8483208465,131.75,48.8335667533,7.6348822768,49.4268011227,-14.2464332467,-5.0551177232,15.1167151012,63.08,12.69,64.3437836935,131.26,50.1135667533,-14.4551177232,52.1566870221,-14.2464332467,-5.0551177232,15.1167151012,64.36,-9.4,65.0428289668,131.75,46.5535667533,-12.3351177232,48.1600426359,-14.2464332467,-5.0551177232,15.1167151012,60.8,-7.28,61.2342910468,130.42
2019-10-10 10:00:00,54.3961002513,4.3774683949,54.5719520642,-13.6238997487,-4.9025316051,14.4791388039,68.02,9.28,68.650118718,131.59,50.4361002513,-13.6425316051,52.2486256006,-13.6238997487,-4.9025316051,14.4791388039,64.06,-8.74,64.6534701312,130.42,51.3361002513,-17.902531605100002,54.3681508503,-13.6238997487,-4.9025316051,14.4791388039,64.96,-13.0,66.2480309141,131.92,49.3261002513,7.9874683949000005,49.9686283318,-13.6238997487,-4.9025316051,14.4791388039,62.95,12.89,64.2561639067,131.26,50.2161002513,-14.0625316051,52.1479771381,-13.6238997487,-4.9025316051,14.4791388039,63.84,-9.16,64.4938074547,131.92,47.0561002513,-13.3825316051,48.9220678531,-13.6238997487,-4.9025316051,14.4791388039,60.68,-8.48,61.269672759,130.42
2019-10-10 10:30:00,55.8253838612,4.4966676993,56.0061916545,-13.8046161388,-5.0733323007,14.707349434,69.63,9.57,70.2845772556,132.17,51.0053838612,-13.6633323007,52.8037482797,-13.8046161388,-5.0733323007,14.707349434,64.81,-8.59,65.3767864001,131.0,52.6953838612,-17.8533323007,55.6376217547,-13.8046161388,-5.0733323007,14.707349434,66.5,-12.78,67.7168989249,132.19,49.8753838612,8.0366676993,50.5187286361,-13.8046161388,-5.0733323007,14.707349434,63.68,13.11,65.0154943071,131.55,51.5553838612,-13.9533323007,53.4102339198,-13.8046161388,-5.0733323007,14.707349434,65.36,-8.88,65.9604730123,132.19,47.6353838612,-13.3533323007,49.4716209471,-13.8046161388,-5.0733323007,14.707349434,61.44,-8.28,61.9954191856,131.0
2019-10-10 11:00:00,56.5793839229,4.8593737812,56.787676468,-14.7206160771,-5.3306262188,15.6560567697,71.3,10.19,72.0244826431,132.09,51.4693839229,-13.4806262188,53.2054956245,-14.7206160771,-5.3306262188,15.6560567697,66.19,-8.15,66.6898687958,131.0,53.3793839229,-17.4806262188,56.1687717596,-14.7206160771,-5.3306262188,15.6560567697,68.1,-12.15,69.1753749538,132.19,50.3193839229,8.2293737812,50.9878710205,-14.7206160771,-5.3306262188,15.6560567697,65.04,13.56,66.4385069068,131.63,52.2393839229,-13.5706262188,53.973281618,-14.7206160771,-5.3306262188,15.6560567697,66.96,-8.24,67.4650961609,132.19,47.9993839229,-12.6506262188,49.6384850766,-14.7206160771,-5.3306262188,15.6560567697,62.72,-7.32,63.1457108599,131.0
2019-10-10 11:30:00,57.2540836271,5.4598382174,57.513823776,-14.5659163729,-5.1301617826,15.442942715000001,71.82,10.59,72.5965598358,132.17,52.0740836271,-13.0501617826,53.6844196034,-14.5659163729,-5.1301617826,15.442942715000001,66.64,-7.92,67.1089859855,131.18,54.0240836271,-16.9001617826,56.6058042962,-14.5659163729,-5.1301617826,15.442942715000001,68.59,-11.77,69.5925355193,132.19,50.8940836271,8.6798382174,51.6289389753,-14.5659163729,-5.1301617826,15.442942715000001,65.46,13.81,66.9008796654,131.63,52.9140836271,-12.9701617826,54.4805042447,-14.5659163729,-5.1301617826,15.442942715000001,67.48,-7.84,67.9339090587,132.19,48.5940836271,-11.6101617826,49.9617936045,-14.5659163729,-5.1301617826,15.442942715000001,63.16,-6.48,63.4915427439,131.18
2019-10-10 12:00:00,57.5959836896,4.986419349,57.8114323909,-15.4940163104,-5.543580651,16.4558751776,73.09,10.53,73.8446274281,132.06,52.0859836896,-13.403580651,53.7829496325,-15.4940163104,-5.543580651,16.4558751776,67.58,-7.86,68.0355495311,130.94,54.3059836896,-17.333580651,57.005200488,-15.4940163104,-5.543580651,16.4558751776,69.8,-11.79,70.7887286226,132.19,50.8859836896,8.306419349,51.5594796178,-15.4940163104,-5.543580651,16.4558751776,66.38,13.85,67.8094897489,131.42,53.1859836896,-13.423580651,54.8538182675,-15.4940163104,-5.543580651,16.4558751776,68.68,-7.88,69.1305778943,132.19,48.5459836896,-12.143580651,50.041773384,-15.4940163104,-5.543580651,16.4558751776,64.04,-6.6,64.3792016105,130.94
2019-10-10 12:30:00,56.8883169761,4.8262993013,57.0926770551,-14.9316830239,-5.3937006987,15.8759933596,71.82,10.22,72.5435097028,132.16,51.5383169761,-13.6937006987,53.3264995621,-14.9316830239,-5.3937006987,15.8759933596,66.47,-8.3,66.9861993249,131.21,53.6683169761,-17.5037006987,56.4505782538,-14.9316830239,-5.3937006987,15.8759933596,68.6,-12.11,69.6606926466,132.19,50.3783169761,8.0362993013,51.0152617145,-14.9316830239,-5.3937006987,15.8759933596,65.31,13.43,66.6765401022,132.04,52.5083169761,-13.5937006987,54.239395741,-14.9316830239,-5.3937006987,15.8759933596,67.44,-8.2,67.9366881736,132.19,48.0683169761,-12.9537006987,49.7831443232,-14.9316830239,-5.3937006987,15.8759933596,63.0,-7.5600000000000005,63.4519786926,131.21
2019-10-10 13:00:00,55.5213836055,4.3833612109,55.6941459489,-11.3486163945,-4.5866387891,12.2404391037,66.87,8.97,67.4689395203,132.27,49.461383605500004,-12.9466387891,51.1277216792,-11.3486163945,-4.5866387891,12.2404391037,60.81,-8.36,61.3819655925,131.21,52.5013836055,-18.0866387891,55.5294677012,-11.3486163945,-4.5866387891,12.2404391037,63.85,-13.5,65.2615698555,132.3,48.4413836055,8.8033612109,49.2348130313,-11.3486163945,-4.5866387891,12.2404391037,59.79,13.39,61.2710061938,132.19,51.4113836055,-14.2266387891,53.3434870952,-11.3486163945,-4.5866387891,12.2404391037,62.76,-9.64,63.4960408215,132.3,46.211383605500004,-12.7866387891,47.947785207,-11.3486163945,-4.5866387891,12.2404391037,57.56,-8.2,58.1411523794,131.21
2019-10-10 13:30:00,55.3737338219,2.0100464259,55.4102037897,-13.0662661781,-4.9999535741,13.9902411552,68.44,7.01,68.798064653,132.74,50.4337338219,-11.8399535741,51.8048840154,-13.0662661781,-4.9999535741,13.9902411552,63.5,-6.84,63.8673281107,131.21,52.3237338219,-20.4999535741,56.1962740545,-13.0662661781,-4.9999535741,13.9902411552,65.39,-15.5,67.2019501205,133.13,49.3237338219,9.9100464259,50.3094398527,-13.0662661781,-4.9999535741,13.9902411552,62.39,14.91,64.1468643037,132.19,51.2537338219,-16.5999535741,53.8748892282,-13.0662661781,-4.9999535741,13.9902411552,64.32,-11.6,65.3576498965,133.13,47.0537338219,-11.7599535741,48.5010347791,-13.0662661781,-4.9999535741,13.9902411552,60.12,-6.76,60.4988594934,131.21
2019-10-10 14:00:00,55.487783833,2.5615438176,55.5468780529,-11.712216167,-4.3984561824,12.5108922276,67.2,6.96,67.5594671382,132.74,50.557783833,-11.2084561824,51.785316414,-11.712216167,-4.3984561824,12.5108922276,62.27,-6.8100000000000005,62.641272337,131.21,52.457783833,-19.9484561824,56.1227225705,-11.712216167,-4.3984561824,12.5108922276,64.17,-15.55,66.0272019701,133.13,49.477783833,10.5215438176,50.5841277214,-11.712216167,-4.3984561824,12.5108922276,61.19,14.92,62.982715883,132.19,51.407783833,-16.0784561824,53.8635033379,-11.712216167,-4.3984561824,12.5108922276,63.12,-11.68,64.1915633086,133.13,47.207783833,-11.0384561824,48.4811547853,-11.712216167,-4.3984561824,12.5108922276,58.92,-6.64,59.2929675425,131.21
2019-10-10 14:30:00,55.4191002889,2.0026885662,55.4552742156,-13.5808997111,-4.9173114338,14.4437110432,69.0,6.92,69.3461347156,132.27,50.8591002889,-11.4873114338,52.140257059,-13.5808997111,-4.9173114338,14.4437110432,64.44,-6.57,64.7740573069,131.21,52.3391002889,-20.4173114338,56.1804950605,-13.5808997111,-4.9173114338,14.4437110432,65.92,-15.5,67.7177701937,132.33,49.7191002889,10.1826885662,50.7511190022,-13.5808997111,-4.9173114338,14.4437110432,63.3,15.1,65.0761092875,132.04,51.2991002889,-16.5173114338,53.8926643195,-13.5808997111,-4.9173114338,14.4437110432,64.88,-11.6,65.9088340058,132.33,47.4191002889,-11.1173114338,48.7048835922,-13.5808997111,-4.9173114338,14.4437110432,61.0,-6.2,61.3142724005,131.21
2019-10-10 15:00:00,55.1423502262,1.2858669617,55.1573407836,-14.5676497738,-5.3741330383,15.5273219148,69.71,6.66,70.0274210578,133.07,50.5023502262,-12.2341330383,51.9630771757,-14.5676497738,-5.3741330383,15.5273219148,65.07,-6.86,65.4306082808,131.21,52.0223502262,-21.2341330383,56.1890854966,-14.5676497738,-5.3741330383,15.5273219148,66.59,-15.86,68.4526675886,133.13,49.3523502262,9.5658669617,50.2708691349,-14.5676497738,-5.3741330383,15.5273219148,63.92,14.94,65.6427452199,132.19,50.9923502262,-17.3341330383,53.8580722806,-14.5676497738,-5.3741330383,15.5273219148,65.56,-11.96,66.6419927673,133.13,47.0323502262,-12.1741330383,48.5824194852,-14.5676497738,-5.3741330383,15.5273219148,61.6,-6.8,61.9741881754,131.21
2019-10-10 15:30:00,55.0095336794,1.784930212,55.0384844584,-14.8004663206,-5.375069788,15.7462750685,69.81,7.16,70.1762189064,133.07,50.1895336794,-13.125069788,51.877324024,-14.8004663206,-5.375069788,15.7462750685,64.99,-7.75,65.4504591275,131.74,51.8795336794,-20.825069788,55.9032158866,-14.8004663206,-5.375069788,15.7462750685,66.68,-15.45,68.4465112332,133.13,49.0495336794,8.794930212,49.8317925786,-14.8004663206,-5.375069788,15.7462750685,63.85,14.17,65.4034509793,132.38,50.8795336794,-16.895069788,53.6112892082,-14.8004663206,-5.375069788,15.7462750685,65.68,-11.52,66.6826274227,133.13,46.7595336794,-11.455069788,48.1422123895,-14.8004663206,-5.375069788,15.7462750685,61.56,-6.08,61.8595182652,131.74
2019-10-10 16:00:00,55.2722670339,2.2876202876000002,55.3195870343,-15.5777329661,-5.6123797124,16.5579156417,70.85,7.9,71.2890770034,132.88,50.7722670339,-13.7423797124,52.5992024647,-15.5777329661,-5.6123797124,16.5579156417,66.35,-8.13,66.8462369921,131.26,52.0922670339,-20.2323797124,55.8833917507,-15.5777329661,-5.6123797124,16.5579156417,67.67,-14.62,69.2313028911,132.97,49.5922670339,8.1376202876,50.2554854072,-15.5777329661,-5.6123797124,16.5579156417,65.17,13.75,66.6047400716,132.19,51.0622670339,-16.3323797124,53.6106495177,-15.5777329661,-5.6123797124,16.5579156417,66.64,-10.72,67.4967258465,132.97,47.2622670339,-12.9323797124,48.9996768378,-15.5777329661,-5.6123797124,16.5579156417,62.84,-7.32,63.2649033825,131.26
2019-10-10 16:30:00,56.2801173274,0.5394536453000001,56.2827026414,-15.8798826726,-5.9505463547,16.9581743007,72.16,6.49,72.4512643092,132.19,52.5201173274,-12.6205463547,54.0151915148,-15.8798826726,-5.9505463547,16.9581743007,68.4,-6.67,68.7244417948,131.16,53.0401173274,-21.7905463547,57.3417993835,-15.8798826726,-5.9505463547,16.9581743007,68.92,-15.84,70.716843821,132.53,51.2901173274,9.0494536453,52.0823266256,-15.8798826726,-5.9505463547,16.9581743007,67.17,15.0,68.8244789301,131.7,52.0001173274,-17.8305463547,54.9721801039,-15.8798826726,-5.9505463547,16.9581743007,67.88,-11.88,68.9117464588,132.53,48.8801173274,-12.6705463547,50.4956296611,-15.8798826726,-5.9505463547,16.9581743007,64.76,-6.72,65.107726116,131.16
2019-10-10 17:00:00,57.8722006148,1.2582206102,57.8858767153,-17.0977993852,-6.1017793898,18.1539652842,74.97,7.36,75.3304088665,131.81,53.2822006148,-12.9817793898,54.8408561064,-17.0977993852,-6.1017793898,18.1539652842,70.38,-6.88,70.7154777966,130.37,54.5222006148,-20.9017793898,58.3913927008,-17.0977993852,-6.1017793898,18.1539652842,71.62,-14.8,73.1331962928,132.09,52.0022006148,8.5882206102,52.7066068157,-17.0977993852,-6.1017793898,18.1539652842,69.1,14.69,70.6442219859,131.26,53.4622006148,-16.9417793898,56.0823571497,-17.0977993852,-6.1017793898,18.1539652842,70.56,-10.84,71.387808483,132.09,49.5422006148,-12.2217793898,51.0274586199,-17.0977993852,-6.1017793898,18.1539652842,66.64,-6.12,66.9204303632,130.37
2019-10-10 17:30:00,59.9872839154,1.891695375,60.0171037533,-17.2627160846,-6.148304625,18.3249288233,77.25,8.04,77.6672653053,131.26,54.0772839154,-13.398304625,55.7123613078,-17.2627160846,-6.148304625,18.3249288233,71.34,-7.25,71.7074480093,130.06,56.5172839154,-20.098304625,59.9845415918,-17.2627160846,-6.148304625,18.3249288233,73.78,-13.95,75.0872219489,131.26,52.7672839154,8.071695375000001,53.3810689106,-17.2627160846,-6.148304625,18.3249288233,70.03,14.22,71.4591442714,130.88,55.4572839154,-16.108304625,57.7493533917,-17.2627160846,-6.148304625,18.3249288233,72.72,-9.96,73.3989100737,131.26,50.2972839154,-12.948304625,51.9372252044,-17.2627160846,-6.148304625,18.3249288233,67.56,-6.8,67.9013519748,130.06
2019-10-10 18:00:00,60.5480338854,1.4805183621,60.5661319717,-18.2719661146,-6.3694816379,19.3503240807,78.82,7.85,79.2099419265,131.26,54.7080338854,-13.4194816379,56.3298451892,-18.2719661146,-6.3694816379,19.3503240807,72.98,-7.05,73.3197306323,129.38,57.0280338854,-20.3794816379,60.5600521851,-18.2719661146,-6.3694816379,19.3503240807,75.3,-14.01,76.5922326349,131.26,53.3580338854,7.9605183621,53.9485832317,-18.2719661146,-6.3694816379,19.3503240807,71.63,14.33,73.0493381216,130.32,55.9280338854,-16.4094816379,58.2856419876,-18.2719661146,-6.3694816379,19.3503240807,74.2,-10.04,74.876175116,131.26,50.8480338854,-13.2094816379,52.5358254447,-18.2719661146,-6.3694816379,19.3503240807,69.12,-6.84,69.4576129737,129.38
2019-10-10 18:30:00,61.5504673219,2.3292212595,61.5945232891,-18.8595326781,-6.5707787405,19.9714072137,80.41,8.9,80.9010389303,130.24,55.5804673219,-13.4907787405,57.1943131678,-18.8595326781,-6.5707787405,19.9714072137,74.44,-6.92,74.7609523749,129.29,57.9504673219,-19.3907787405,61.1085833822,-18.8595326781,-6.5707787405,19.9714072137,76.81,-12.82,77.8725144066,130.34,54.1804673219,7.7992212595,54.7389339636,-18.8595326781,-6.5707787405,19.9714072137,73.04,14.37,74.4401672486,130.19,56.8604673219,-15.3707787405,58.9013886351,-18.8595326781,-6.5707787405,19.9714072137,75.72,-8.8,76.2296425283,130.34,51.6204673219,-12.4107787405,53.0914312811,-18.8595326781,-6.5707787405,19.9714072137,70.48,-5.84,70.7215384448,129.29
2019-10-10 19:00:00,62.6585845182,-5.2471118993,62.8779007053,-19.3714154818,-6.8571118992999995,20.5492511145,82.03,1.6099999999999999,82.0457981861,130.65,56.3585845182,-17.7171118993,59.0777970387,-19.3714154818,-6.8571118992999995,20.5492511145,75.73,-10.86,76.5047220765,129.2,59.6985845182,-14.2271118993,61.3704465233,-19.3714154818,-6.8571118992999995,20.5492511145,79.07,-7.37,79.4127307174,130.8,54.9885845182,3.6928881007000003,55.1124473221,-19.3714154818,-6.8571118992999995,20.5492511145,74.36,10.55,75.1046742886,130.06,58.4285845182,-10.7371118993,59.4069445497,-19.3714154818,-6.8571118992999995,20.5492511145,77.8,-3.88,77.8966905587,130.8,52.4685845182,-3.8571118993,52.6101670169,-19.3714154818,-6.8571118992999995,20.5492511145,71.84,3.0,71.9026119136,129.2
2019-10-10 19:30:00,60.7432677198,-10.4288332124,61.6320138845,-18.8667322802,-6.6588332124,20.0073398202,79.61,-3.77,79.6992158054,131.82,54.9032677198,-23.4188332124,59.6892834213,-18.8667322802,-6.6588332124,20.0073398202,73.77,-16.76,75.6499206873,130.28,58.3732677198,-10.0688332124,59.2352917318,-18.8667322802,-6.6588332124,20.0073398202,77.24,-3.41,77.3152358853,132.0,53.6432677198,-1.5588332124000002,53.6659122036,-18.8667322802,-6.6588332124,20.0073398202,72.51,5.1,72.68913330070001,131.22,57.0532677198,-7.7788332124,57.5811219382,-18.8667322802,-6.6588332124,20.0073398202,75.92,-1.12,75.9282608783,132.0,51.2932677198,0.5411667876,51.2961224156,-18.8667322802,-6.6588332124,20.0073398202,70.16,7.2,70.5284736826,130.28
2019-10-10 20:00:00,58.958317869300004,-11.4708187144,60.0638237874,-17.8516821307,-6.3908187144,18.9611476112,76.81,-5.08,76.9778052428,131.82,52.8683178693,-24.0308187144,58.0735678465,-17.8516821307,-6.3908187144,18.9611476112,70.72,-17.64,72.8868163662,130.14,56.6983178693,-11.0908187144,57.7728786626,-17.8516821307,-6.3908187144,18.9611476112,74.55,-4.7,74.6980086749,131.84,51.6883178693,-2.2208187144,51.7360052567,-17.8516821307,-6.3908187144,18.9611476112,69.54,4.17,69.6649158472,131.03,55.3483178693,-8.8708187144,56.0546850462,-17.8516821307,-6.3908187144,18.9611476112,73.2,-2.48,73.2419988804,131.84,49.4283178693,0.4891812856,49.4307384703,-17.8516821307,-6.3908187144,18.9611476112,67.28,6.88,67.6308568628,130.14
2019-10-10 20:30:00,55.9366847496,-15.387760157,58.0146176703,-16.7333152504,-6.047760157,17.7926738346,72.67,-9.34,73.2677589394,132.54,50.1866847496,-23.107760157,55.2509900874,-16.7333152504,-6.047760157,17.7926738346,66.92,-17.06,69.0603359389,130.57,53.8566847496,-14.927760157,55.8872124508,-16.7333152504,-6.047760157,17.7926738346,70.59,-8.88,71.1463456546,132.69,49.1066847496,-1.207760157,49.1215347042,-16.7333152504,-6.047760157,17.7926738346,65.84,4.84,66.0176582438,131.47,52.6266847496,-12.767760157,54.1533345895,-16.7333152504,-6.047760157,17.7926738346,69.36,-6.72,69.6847759557,132.69,46.8666847496,0.752239843,46.8727213228,-16.7333152504,-6.047760157,17.7926738346,63.6,6.8,63.9624890072,130.57
2019-10-10 21:00:00,53.3795013142,-17.0131003342,56.0251438511,-15.8104986858,-5.7531003342,16.8246852021,69.19,-11.26,70.1002403705,133.3,47.7595013142,-24.2431003342,53.5602266575,-15.8104986858,-5.7531003342,16.8246852021,63.57,-18.49,66.2044182816,131.38,51.4195013142,-16.5331003342,54.0121145861,-15.8104986858,-5.7531003342,16.8246852021,67.23,-10.78,68.0887751395,133.44,46.7695013142,-2.1431003342,46.8185767856,-15.8104986858,-5.7531003342,16.8246852021,62.58,3.61,62.6840370429,132.32,50.2295013142,-14.3931003342,52.2509726178,-15.8104986858,-5.7531003342,16.8246852021,66.04,-8.64,66.6027867285,133.44,44.6295013142,1.0068996658,44.640858353,-15.8104986858,-5.7531003342,16.8246852021,60.44,6.76,60.8168660817,131.38
2019-10-10 21:30:00,50.5283342788,-16.6396334468,53.1976500067,-14.9816657212,-5.3996334468,15.925022736,65.51,-11.24,66.4672678843,133.18,45.1883342788,-27.0196334468,52.6502245626,-14.9816657212,-5.3996334468,15.925022736,60.17,-21.62,63.9363222277,131.59,48.6883342788,-16.1996334468,51.3125912292,-14.9816657212,-5.3996334468,15.925022736,63.67,-10.8,64.5794773903,133.63,44.2983342788,-4.7696334468,44.554369293,-14.9816657212,-5.3996334468,15.925022736,59.28,0.63,59.2833475775,132.24,47.4983342788,-14.1196334468,49.5525560182,-14.9816657212,-5.3996334468,15.925022736,62.48,-8.72,63.0855672876,133.63,42.2983342788,-1.3596334468,42.3201805983,-14.9816657212,-5.3996334468,15.925022736,57.28,4.04,57.4222953216,131.59
2019-10-10 22:00:00,47.3194506737,-18.1923314837,50.6960682585,-14.200549326299999,-5.0223314837,15.062516878,61.52,-13.17,62.9139038687,133.83,42.6394506737,-27.6323314837,50.8101219933,-14.200549326299999,-5.0223314837,15.062516878,56.84,-22.61,61.1718701692,132.11,45.6494506737,-17.7423314837,48.9761439201,-14.200549326299999,-5.0223314837,15.062516878,59.85,-12.72,61.186770629,134.04,41.8694506737,-5.2723314837,42.200099277,-14.200549326299999,-5.0223314837,15.062516878,56.07,-0.25,56.0705573363,132.88,44.4794506737,-15.7423314837,47.1830746431,-14.200549326299999,-5.0223314837,15.062516878,58.68,-10.72,59.6511592511,134.04,39.9194506737,-3.3423314836999998,40.0591278217,-14.200549326299999,-5.0223314837,15.062516878,54.12,1.6800000000000002,54.1460691094,132.11
