Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-10 22:30:00,44.1301504848,-20.7263826034,48.7550317161,-13.1198495152,-4.6463826034,13.9183088986,57.25,-16.08,59.4653588234,134.21,39.8401504848,-27.3263826034,48.311166171400004,-13.1198495152,-4.6463826034,13.9183088986,52.96,-22.68,57.6120126363,132.11,42.6001504848,-20.2363826034,47.1623154881,-13.1198495152,-4.6463826034,13.9183088986,55.72,-15.59,57.8598867956,134.3,39.1201504848,-4.9263826034000004,39.4291189289,-13.1198495152,-4.6463826034,13.9183088986,52.24,-0.28,52.2407503775,133.03,41.5601504848,-18.2863826034,45.4052628782,-13.1198495152,-4.6463826034,13.9183088986,54.68,-13.64,56.355585348700004,134.3,37.3201504848,-3.4863826034,37.4826425945,-13.1198495152,-4.6463826034,13.9183088986,50.44,1.16,50.4533368569,132.11
2019-10-10 23:00:00,41.2663840071,-20.3590325792,46.0152654734,-11.7536159929,-4.1990325792,12.4811603431,53.02,-16.16,55.4280254023,135.44,36.7963840071,-29.8690325792,47.3933854374,-11.7536159929,-4.1990325792,12.4811603431,48.55,-25.67,54.9185888384,133.43,39.8763840071,-19.8990325792,44.5656538051,-11.7536159929,-4.1990325792,12.4811603431,51.63,-15.7,53.9643113548,135.56,36.2163840071,-7.0590325792,36.8979187964,-11.7536159929,-4.1990325792,12.4811603431,47.97,-2.86,48.0551818226,134.41,38.8063840071,-18.0390325792,42.7941834377,-11.7536159929,-4.1990325792,12.4811603431,50.56,-13.84,52.4200267074,135.56,34.6063840071,-6.7190325792,35.2526199431,-11.7536159929,-4.1990325792,12.4811603431,46.36,-2.52,46.4284395603,133.43
2019-10-10 23:30:00,38.953667,-19.6292326169,43.6198916307,-10.746333,-3.8192326169,11.4048327795,49.7,-15.81,52.1540612033,135.26,34.583667,-31.5292326169,46.7987449893,-10.746333,-3.8192326169,11.4048327795,45.33,-27.71,53.1286457573,133.43,37.673667,-19.2292326169,42.2973825699,-10.746333,-3.8192326169,11.4048327795,48.42,-15.41,50.813034745,135.29,34.113667,-8.6392326169,35.1906040925,-10.746333,-3.8192326169,11.4048327795,44.86,-4.82,45.1182003187,134.41,36.573667,-17.4192326169,40.5100331127,-10.746333,-3.8192326169,11.4048327795,47.32,-13.6,49.2355806303,135.29,32.573667,-7.5792326169,33.4438118176,-10.746333,-3.8192326169,11.4048327795,43.32,-3.76,43.4828701905,133.43
2019-10-11 00:00:00,36.8781838002,-22.3689282863,43.1319996416,-9.7118161998,-3.5489282863,10.3399354872,46.59,-18.82,50.2475919821,136.38,32.5081838002,-30.4189282863,44.520705431,-9.7118161998,-3.5489282863,10.3399354872,42.22,-26.87,50.0452325402,134.12,35.7181838002,-21.9089282863,41.902145442,-9.7118161998,-3.5489282863,10.3399354872,45.43,-18.36,48.9997397952,136.6,32.1081838002,-7.3489282863,32.938461013,-9.7118161998,-3.5489282863,10.3399354872,41.82,-3.8,41.9922897685,135.19,34.7281838002,-20.1489282863,40.150044348,-9.7118161998,-3.5489282863,10.3399354872,44.44,-16.6,47.4391568222,136.6,30.6081838002,-6.7089282863,31.3348150513,-9.7118161998,-3.5489282863,10.3399354872,40.32,-3.16,40.4436397966,134.12
2019-10-11 00:30:00,35.8949508663,-23.0094886768,42.6366516845,-8.795049133700001,-3.3694886768,9.4184044937,44.69,-19.64,48.8152199626,136.38,31.1249508663,-29.9394886768,43.1872151065,-8.795049133700001,-3.3694886768,9.4184044937,39.92,-26.57,47.9538455184,134.03,34.8049508663,-22.5494886768,41.4712435839,-8.795049133700001,-3.3694886768,9.4184044937,43.6,-19.18,47.632262176,136.45,30.7549508663,-6.9494886768,31.5303408744,-8.795049133700001,-3.3694886768,9.4184044937,39.55,-3.58,39.7116972692,135.01,33.8449508663,-20.8094886768,39.7305363434,-8.795049133700001,-3.3694886768,9.4184044937,42.64,-17.44,46.0686791649,136.45,29.2849508663,-6.2894886768,29.9527296762,-8.795049133700001,-3.3694886768,9.4184044937,38.08,-2.92,38.1917896936,134.03
2019-10-11 01:00:00,34.9921672924,-23.1423389418,41.9525878047,-8.8278327076,-3.3223389418,9.4323150052,43.82,-19.82,48.0939164552,136.85,30.4221672924,-30.1423389418,42.8260301645,-8.8278327076,-3.3223389418,9.4323150052,39.25,-26.82,47.5381415287,134.03,33.9121672924,-22.6823389418,40.798573386,-8.8278327076,-3.3223389418,9.4323150052,42.74,-19.36,46.9203282171,136.88,30.0821672924,-7.0823389418,30.9046325636,-8.8278327076,-3.3223389418,9.4323150052,38.91,-3.76,39.0912483812,135.01,32.9321672924,-21.0023389418,39.0592611758,-8.8278327076,-3.3223389418,9.4323150052,41.76,-17.68,45.3484288592,136.88,28.5721672924,-7.2823389418,29.4856101217,-8.8278327076,-3.3223389418,9.4323150052,37.4,-3.96,37.6090627376,134.03
2019-10-11 01:30:00,35.6066840013,-23.2431876565,42.5215441629,-9.2933159987,-3.4331876565,9.9071943424,44.9,-19.81,49.0759217947,136.85,31.2166840013,-30.2431876565,43.4641433789,-9.2933159987,-3.4331876565,9.9071943424,40.51,-26.81,48.5781452919,134.03,34.5166840013,-22.7731876565,41.3523826457,-9.2933159987,-3.4331876565,9.9071943424,43.81,-19.34,47.888951753,136.88,30.8366840013,-7.1631876565,31.6577374049,-9.2933159987,-3.4331876565,9.9071943424,40.13,-3.73,40.3029750763,135.01,33.5466840013,-21.0331876565,39.5951384702,-9.2933159987,-3.4331876565,9.9071943424,42.84,-17.6,46.3144210803,136.88,29.3866840013,-7.3531876565,30.2926817119,-9.2933159987,-3.4331876565,9.9071943424,38.68,-3.92,38.8781275269,134.03
2019-10-11 02:00:00,35.1504173077,-23.3461100759,42.1970697156,-10.1395826923,-3.6861100759000003,10.7888157212,45.29,-19.66,49.3730665444,136.5,31.3304173077,-30.2761100759,43.5687719589,-10.1395826923,-3.6861100759000003,10.7888157212,41.47,-26.59,49.262450203,134.03,34.0404173077,-22.8861100759,41.0185817026,-10.1395826923,-3.6861100759000003,10.7888157212,44.18,-19.2,48.1716970845,136.88,30.9304173077,-7.2561100759,31.7701408285,-10.1395826923,-3.6861100759000003,10.7888157212,41.07,-3.5700000000000003,41.2248687081,135.01,33.0604173077,-21.1661100759,39.2555143681,-10.1395826923,-3.6861100759000003,10.7888157212,43.2,-17.48,46.6024720374,136.88,29.4204173077,-5.6861100759,29.9648594583,-10.1395826923,-3.6861100759000003,10.7888157212,39.56,-2.0,39.6105238541,134.03
2019-10-11 02:30:00,34.5951173069,-21.3790244083,40.6679828136,-9.9648826931,-3.6890244083,10.625807648,44.56,-17.69,47.9429838454,136.64,30.8251173069,-30.1690244083,43.1318663025,-9.9648826931,-3.6890244083,10.625807648,40.79,-26.48,48.631414744,134.55,33.3451173069,-24.9690244083,41.6575206669,-9.9648826931,-3.6890244083,10.625807648,43.31,-21.28,48.2555126385,136.71,30.4451173069,-7.0490244083,31.250502603,-9.9648826931,-3.6890244083,10.625807648,40.41,-3.36,40.5494475918,135.58,32.3951173069,-23.1690244083,39.827720464,-9.9648826931,-3.6890244083,10.625807648,42.36,-19.48,46.6244571014,136.71,28.9151173069,-6.2490244083,29.582669165,-9.9648826931,-3.6890244083,10.625807648,38.88,-2.56,38.9641886865,134.55
2019-10-11 03:00:00,33.8428672359,-10.4077433541,35.4070725205,-9.6871327641,-3.5977433541,10.333648844,43.53,-6.8100000000000005,44.0594711725,135.94,30.2028672359,-28.5377433541,41.552568934,-9.6871327641,-3.5977433541,10.333648844,39.89,-24.94,47.0448264956,135.01,31.9328672359,-33.7577433541,46.4681960729,-9.6871327641,-3.5977433541,10.333648844,41.62,-30.16,51.39892995,135.94,29.8128672359,-5.3777433541,30.2940122204,-9.6871327641,-3.5977433541,10.333648844,39.5,-1.78,39.5400859888,135.94,31.1528672359,-30.2377433541,43.4145397323,-9.6871327641,-3.5977433541,10.333648844,40.84,-26.64,48.7605906445,135.94,28.3128672359,-3.9977433541,28.5937126488,-9.6871327641,-3.5977433541,10.333648844,38.0,-0.4,38.0021052048,135.01
2019-10-11 03:30:00,33.130100676,-10.539232533,34.7660609386,-9.639899324,-3.5592325330000003,10.2759814714,42.77,-6.98,43.3358200569,136.29,29.740100676,-28.619232533,41.2738907664,-9.639899324,-3.5592325330000003,10.2759814714,39.38,-25.06,46.6774892213,135.01,31.250100676,-33.979232533,46.1644564118,-9.639899324,-3.5592325330000003,10.2759814714,40.89,-30.42,50.964384623,136.44,29.390100676,-5.359232533,29.8747283015,-9.639899324,-3.5592325330000003,10.2759814714,39.03,-1.8,39.0714844868,135.94,30.520100676,-30.479232533,43.1330518405,-9.639899324,-3.5592325330000003,10.2759814714,40.16,-26.92,48.3478231154,136.44,27.880100676,-3.959232533,28.1598213055,-9.639899324,-3.5592325330000003,10.2759814714,37.52,-0.4,37.5221321356,135.01
2019-10-11 04:00:00,32.3102999802,-9.5584398825,33.6944989248,-9.9197000198,-3.5084398825000003,10.5218629003,42.23,-6.05,42.661169698,136.85,28.9002999802,-29.9084398825,41.5901684915,-9.9197000198,-3.5084398825000003,10.5218629003,38.82,-26.4,46.9462714174,135.45,30.4402999802,-33.1384398825,44.9974228232,-9.9197000198,-3.5084398825000003,10.5218629003,40.36,-29.63,50.0686179158,136.86,28.5602999802,-6.4984398825,29.2902792043,-9.9197000198,-3.5084398825000003,10.5218629003,38.48,-2.99,38.5959907244,136.43,29.6802999802,-29.5884398825,41.9093782058,-9.9197000198,-3.5084398825000003,10.5218629003,39.6,-26.08,47.4165203278,136.86,27.1202999802,-5.6684398824999995,27.7063509275,-9.9197000198,-3.5084398825000003,10.5218629003,37.04,-2.16,37.1029271082,135.45
2019-10-11 04:30:00,32.3964673344,-8.7689362475,33.562260631,-9.4035326656,-3.4089362475,10.0023633674,41.8,-5.36,42.1422543298,135.73,29.1264673344,-30.2889362475,42.0210751693,-9.4035326656,-3.4089362475,10.0023633674,38.53,-26.88,46.9797328643,134.91,30.5364673344,-32.0689362475,44.2819659603,-9.4035326656,-3.4089362475,10.0023633674,39.94,-28.66,49.1589178075,135.87,28.8064673344,-7.0689362475,29.6611264108,-9.4035326656,-3.4089362475,10.0023633674,38.21,-3.66,38.3848889539,135.87,29.7164673344,-28.6089362475,41.2497231997,-9.4035326656,-3.4089362475,10.0023633674,39.12,-25.2,46.5340133666,135.87,27.3564673344,-6.2489362475,28.0611031366,-9.4035326656,-3.4089362475,10.0023633674,36.76,-2.84,36.869542986,134.91
2019-10-11 05:00:00,32.7027007141,-8.7535159128,33.8539609917,-9.1972992859,-3.4135159128,9.8103213526,41.9,-5.34,42.2389109708,135.88,29.0927007141,-29.9435159128,41.7492440657,-9.1972992859,-3.4135159128,9.8103213526,38.29,-26.53,46.5828831225,135.01,30.8527007141,-32.1235159128,44.5399754821,-9.1972992859,-3.4135159128,9.8103213526,40.05,-28.71,49.2774451448,136.07,28.7627007141,-6.7135159128,29.5358129781,-9.1972992859,-3.4135159128,9.8103213526,37.96,-3.3,38.1031704718,136.04,30.0427007141,-28.6135159128,41.4885184007,-9.1972992859,-3.4135159128,9.8103213526,39.24,-25.2,46.6349396912,136.07,27.3227007141,-6.0535159128,27.9852645015,-9.1972992859,-3.4135159128,9.8103213526,36.52,-2.64,36.6152973496,135.01
2019-10-11 05:30:00,33.9969173516,-8.350409462,35.0074238926,-9.3930826484,-3.520409462,10.0311158113,43.39,-4.83,43.6580004123,135.56,30.1369173516,-29.380409462,42.0885049344,-9.3930826484,-3.520409462,10.0311158113,39.53,-25.86,47.2372787108,134.63,32.0769173516,-31.660409462,45.070058288,-9.3930826484,-3.520409462,10.0311158113,41.47,-28.14,50.1160702769,135.68,29.7769173516,-6.210409462,30.4176592237,-9.3930826484,-3.520409462,10.0311158113,39.17,-2.69,39.262259232,135.6,31.2869173516,-28.120409462,42.0669540813,-9.3930826484,-3.520409462,10.0311158113,40.68,-24.6,47.5396928892,135.68,28.2869173516,-5.680409462,28.8516333144,-9.3930826484,-3.520409462,10.0311158113,37.68,-2.16,37.7418600496,134.63
2019-10-11 06:00:00,35.6389675449,-8.4518026447,36.6274347397,-9.8210324551,-3.7318026447,10.5061424635,45.46,-4.72,45.7043761581,134.29,31.6189675449,-28.2718026447,42.4152559038,-9.8210324551,-3.7318026447,10.5061424635,41.44,-24.54,48.1610340421,133.38,33.6289675449,-31.2618026447,45.915223649,-9.8210324551,-3.7318026447,10.5061424635,43.45,-27.53,51.4373735721,134.43,31.1889675449,-5.5818026447,31.684510684,-9.8210324551,-3.7318026447,10.5061424635,41.01,-1.85,41.0517064201,134.28,32.7789675449,-27.7318026447,42.936157155000004,-9.8210324551,-3.7318026447,10.5061424635,42.6,-24.0,48.8953985565,134.43,29.6189675449,-4.4518026447,29.9516574702,-9.8210324551,-3.7318026447,10.5061424635,39.44,-0.72,39.4465714606,133.38
2019-10-11 06:30:00,40.3717349808,-7.1324753313,40.9969412238,-10.8382650192,-4.1924753313,11.6208794,51.21,-2.94,51.2943242474,135.09,35.6717349808,-26.5624753313,44.4751365626,-10.8382650192,-4.1924753313,11.6208794,46.51,-22.37,51.6100474714,134.03,38.1217349808,-30.2224753313,48.6483781137,-10.8382650192,-4.1924753313,11.6208794,48.96,-26.03,55.4494589694,135.12,35.0917349808,-3.6824753313,35.2844227461,-10.8382650192,-4.1924753313,11.6208794,45.93,0.51,45.9328313954,134.96,37.3217349808,-26.5524753313,45.8033388324,-10.8382650192,-4.1924753313,11.6208794,48.16,-22.36,53.0976006991,135.12,33.4817349808,-1.6324753313,33.521508812,-10.8382650192,-4.1924753313,11.6208794,44.32,2.56,44.3938734512,134.03
2019-10-11 07:00:00,44.2745506916,-5.1731320535,44.5757460306,-13.4554493084,-4.8031320535,14.2870288589,57.73,-0.37,57.7311856798,133.53,40.3945506916,-24.7131320535,47.3546050714,-13.4554493084,-4.8031320535,14.2870288589,53.85,-19.91,57.4128086754,132.58,41.7045506916,-27.8231320535,50.1337832769,-13.4554493084,-4.8031320535,14.2870288589,55.16,-23.02,59.7707788137,133.7,39.6045506916,-2.2531320535,39.6685900875,-13.4554493084,-4.8031320535,14.2870288589,53.06,2.55,53.1212396316,133.46,40.8245506916,-24.0831320535,47.3987466994,-13.4554493084,-4.8031320535,14.2870288589,54.28,-19.28,57.6024027277,133.7,37.7845506916,-0.1631320535,37.7849028453,-13.4554493084,-4.8031320535,14.2870288589,51.24,4.64,51.4496569474,132.58
2019-10-11 07:30:00,49.9259509065,-1.9841811412,49.9653634903,-15.4640490935,-5.5741811412,16.4380141672,65.39,3.59,65.488473795,131.97,45.3059509065,-22.9541811412,50.7890108135,-15.4640490935,-5.5741811412,16.4380141672,60.77,-17.38,63.2064656503,131.17,47.0059509065,-24.1941811412,52.8669823398,-15.4640490935,-5.5741811412,16.4380141672,62.47,-18.62,65.1859286963,132.13,44.3259509065,-0.9041811412,44.3351718989,-15.4640490935,-5.5741811412,16.4380141672,59.79,4.67,59.9721018474,132.08,46.0159509065,-20.3741811412,50.3246956772,-15.4640490935,-5.5741811412,16.4380141672,61.48,-14.8,63.2363060275,132.13,42.3359509065,1.7858188588,42.3735989521,-15.4640490935,-5.5741811412,16.4380141672,57.8,7.36,58.2667109077,131.17
2019-10-11 08:00:00,52.7250840975,-1.4788970282,52.7458209673,-16.6949159025,-5.9288970282,17.7164340927,69.42,4.45,69.5624819856,131.51,48.2850840975,-20.5888970282,52.4914471809,-16.6949159025,-5.9288970282,17.7164340927,64.98,-14.66,66.6131818787,130.6,49.6250840975,-23.4788970282,54.8990671811,-16.6949159025,-5.9288970282,17.7164340927,66.32,-17.55,68.6028053362,131.55,47.1650840975,1.1911029718,47.1801217063,-16.6949159025,-5.9288970282,17.7164340927,63.86,7.12,64.2556923548,131.37,48.6250840975,-19.6088970282,52.4300261888,-16.6949159025,-5.9288970282,17.7164340927,65.32,-13.68,66.737132093,131.55,45.0650840975,3.3911029718,45.1924925633,-16.6949159025,-5.9288970282,17.7164340927,61.76,9.32,62.4592667264,130.6
2019-10-11 08:30:00,54.3340174592,0.46301648710000004,54.3359902599,-16.8959825408,-5.9769835129,17.922013222,71.23,6.44,71.520532017,131.18,49.7440174592,-19.9169835129,53.5831457199,-16.8959825408,-5.9769835129,17.922013222,66.64,-13.94,68.0824000752,130.35,51.1340174592,-21.4569835129,55.4534929738,-16.8959825408,-5.9769835129,17.922013222,68.03,-15.48,69.7689852298,131.25,48.5840174592,1.7930164871,48.6170922681,-16.8959825408,-5.9769835129,17.922013222,65.48,7.77,65.9393911103,131.22,50.0640174592,-17.5769835129,53.059930207,-16.8959825408,-5.9769835129,17.922013222,66.96,-11.6,67.9573513316,131.25,46.3840174592,3.7030164871,46.53159579,-16.8959825408,-5.9769835129,17.922013222,63.28,9.68,64.0160979754,130.35
2019-10-11 09:00:00,54.8271009665,1.126363201,54.8386696998,-16.2728990335,-5.863636799,17.2970945383,71.1,6.99,71.4427750021,131.18,49.9271009665,-19.453636799,53.5832006848,-16.2728990335,-5.863636799,17.2970945383,66.2,-13.59,67.5805304803,130.5,51.6471009665,-20.833636799,55.690784341,-16.2728990335,-5.863636799,17.2970945383,67.92,-14.97,69.5501782888,131.25,48.7671009665,2.266363201,48.8197351368,-16.2728990335,-5.863636799,17.2970945383,65.04,8.13,65.5461554937,131.22,50.5271009665,-16.983636799,53.3050827876,-16.2728990335,-5.863636799,17.2970945383,66.8,-11.12,67.719232128,131.25,46.5671009665,3.776363201,46.7199722971,-16.2728990335,-5.863636799,17.2970945383,62.84,9.64,63.5751146283,130.5
2019-10-11 09:30:00,55.8888175088,2.2642655705,55.9346656475,-15.9111824912,-5.7157344295,16.906665796,71.8,7.98,72.2420957614,130.65,50.5588175088,-19.5457344295,54.2054403383,-15.9111824912,-5.7157344295,16.906665796,66.47,-13.83,67.8935181,130.21,52.6588175088,-19.5957344295,56.1866876515,-15.9111824912,-5.7157344295,16.906665796,68.57,-13.88,69.9606982527,130.74,49.3988175088,2.0942655705,49.4431908309,-15.9111824912,-5.7157344295,16.906665796,65.31,7.8100000000000005,65.7753160388,131.03,51.5688175088,-15.7157344295,53.9103630846,-15.9111824912,-5.7157344295,16.906665796,67.48,-10.0,68.2169363135,130.74,47.2088175088,4.3642655705,47.4101177445,-15.9111824912,-5.7157344295,16.906665796,63.12,10.08,63.9197997494,130.21
2019-10-11 10:00:00,56.2513344679,2.7691015472,56.3194509277,-14.3286655321,-5.3808984528,15.3057088725,70.58,8.15,71.0489894369,130.54,50.4913344679,-19.0808984528,53.9764350631,-14.3286655321,-5.3808984528,15.3057088725,64.82,-13.7,66.2519614804,130.21,53.0613344679,-19.0808984528,56.3878169579,-14.3286655321,-5.3808984528,15.3057088725,67.39,-13.7,68.7684673379,130.63,49.3713344679,2.5291015472,49.4360700479,-14.3286655321,-5.3808984528,15.3057088725,63.7,7.91,64.1892366367,130.95,51.9513344679,-15.2608984528,54.1464327041,-14.3286655321,-5.3808984528,15.3057088725,66.28,-9.88,67.0123331932,130.63,47.1913344679,4.4191015472,47.3977901104,-14.3286655321,-5.3808984528,15.3057088725,61.52,9.8,62.2956691914,130.21
2019-10-11 10:30:00,56.66793461,2.9981729265,56.7471924756,-13.01206539,-5.0018270735,13.9403055844,69.68,8.0,70.1377387716,130.78,50.21793461,-18.6318270735,53.5629156842,-13.01206539,-5.0018270735,13.9403055844,63.23,-13.63,64.6823762705,130.3,53.51793461,-18.9118270735,56.7611357196,-13.01206539,-5.0018270735,13.9403055844,66.53,-13.91,67.9685883331,131.12,49.13793461,2.9981729265,49.2293170645,-13.01206539,-5.0018270735,13.9403055844,62.15,8.0,62.6627680525,131.21,52.42793461,-15.0418270735,54.5430553708,-13.01206539,-5.0018270735,13.9403055844,65.44,-10.04,66.2057036818,131.12,46.98793461,4.8781729265,47.2404759715,-13.01206539,-5.0018270735,13.9403055844,60.0,9.88,60.8080126299,130.3
2019-10-11 11:00:00,57.0903514469,3.4814636181,57.1964056323,-12.4196485531,-4.8185363818999996,13.3216351491,69.51,8.3,70.0037863262,130.68,50.5903514469,-18.1285363819,53.7403711456,-12.4196485531,-4.8185363818999996,13.3216351491,63.01,-13.31,64.4004363339,130.3,53.9603514469,-18.4285363819,57.0204391552,-12.4196485531,-4.8185363818999996,13.3216351491,66.38,-13.61,67.7608773556,130.96,49.5203514469,3.4814636181,49.6425804763,-12.4196485531,-4.8185363818999996,13.3216351491,61.94,8.3,62.4936284752,131.12,52.8203514469,-14.6185363819,54.8059406718,-12.4196485531,-4.8185363818999996,13.3216351491,65.24,-9.8,65.9719455526,130.96,47.3403514469,4.5014636181,47.5538857489,-12.4196485531,-4.8185363818999996,13.3216351491,59.76,9.32,60.4823941325,130.3
2019-10-11 11:30:00,57.1697177985,3.7407991862000003,57.291973362,-11.5202822015,-4.5092008138,12.3713295155,68.69,8.25,69.1836584751,130.68,50.3997177985,-18.0592008138,53.5375222456,-11.5202822015,-4.5092008138,12.3713295155,61.92,-13.55,63.3852419732,130.22,54.0697177985,-18.1492008138,57.0344446189,-11.5202822015,-4.5092008138,12.3713295155,65.59,-13.64,66.9932660795,130.73,49.3497177985,3.5407991862,49.476579365,-11.5202822015,-4.5092008138,12.3713295155,60.87,8.05,61.399995114,131.12,52.9597177985,-14.3492008138,54.8692197255,-11.5202822015,-4.5092008138,12.3713295155,64.48,-9.84,65.2264976831,130.73,47.1997177985,4.6507991862,47.4282963359,-11.5202822015,-4.5092008138,12.3713295155,58.72,9.16,59.430160693,130.22
2019-10-11 12:00:00,57.3541843437,3.9452186201,57.4897139643,-12.8958156563,-4.8247813799,13.7688262682,70.25,8.77,70.7953063416,130.47,50.9841843437,-18.4747813799,54.2282638504,-12.8958156563,-4.8247813799,13.7688262682,63.88,-13.65,65.3221011603,129.95,54.1641843437,-17.8647813799,57.0342816153,-12.8958156563,-4.8247813799,13.7688262682,67.06,-13.04,68.316068388,130.49,49.8741843437,3.0752186201,49.9689026647,-12.8958156563,-4.8247813799,13.7688262682,62.77,7.9,63.2651792063,130.73,53.0641843437,-14.0247813799,54.8862656119,-12.8958156563,-4.8247813799,13.7688262682,65.96,-9.2,66.5985104939,130.49,47.7041843437,4.9752186201,47.9629232243,-12.8958156563,-4.8247813799,13.7688262682,60.6,9.8,61.3872951025,129.95
2019-10-11 12:30:00,57.4400176299,3.9949862762,57.578776825,-14.4999823701,-5.3150137238,15.4434082902,71.94,9.31,72.5399179762,130.54,51.9600176299,-19.2850137238,55.4234173109,-14.4999823701,-5.3150137238,15.4434082902,66.46,-13.97,67.9123884133,130.08,54.1900176299,-17.8150137238,57.0432531041,-14.4999823701,-5.3150137238,15.4434082902,68.69,-12.5,69.8180929273,130.49,50.8000176299,2.3349862762,50.8536522986,-14.4999823701,-5.3150137238,15.4434082902,65.3,7.65,65.7465778577,130.73,53.0600176299,-13.9550137238,54.8644500466,-14.4999823701,-5.3150137238,15.4434082902,67.56,-8.64,68.1102283068,130.49,48.5800176299,4.5249862762,48.7903024557,-14.4999823701,-5.3150137238,15.4434082902,63.08,9.84,63.8428696097,130.08
2019-10-11 13:00:00,57.2438013165,3.4723201683,57.349017398,-13.676198683500001,-5.2376798317,14.6448523533,70.92,8.71,71.4528550864,130.54,51.1138013165,-19.8576798317,54.835646557,-13.676198683500001,-5.2376798317,14.6448523533,64.79,-14.62,66.4190371806,130.25,54.0338013165,-18.3476798317,57.0639031255,-13.676198683500001,-5.2376798317,14.6448523533,67.71,-13.11,68.9675010422,130.69,50.0138013165,1.7823201683,50.0455491259,-13.676198683500001,-5.2376798317,14.6448523533,63.69,7.02,64.075709126,131.1,52.8838013165,-14.5176798317,54.8403088009,-13.676198683500001,-5.2376798317,14.6448523533,66.56,-9.28,67.2038094158,130.69,47.8438013165,4.2823201683,48.0350662583,-13.676198683500001,-5.2376798317,14.6448523533,61.52,9.52,62.2522353012,130.25
2019-10-11 13:30:00,57.5252848054,3.3920159215,57.6252042422,-13.7947151946,-5.2479840785,14.7592514779,71.32,8.64,71.8414365113,130.96,51.1452848054,-20.2479840785,55.0074632852,-13.7947151946,-5.2479840785,14.7592514779,64.94,-15.0,66.6498582144,130.65,54.3152848054,-18.5479840785,57.394929017,-13.7947151946,-5.2479840785,14.7592514779,68.11,-13.3,69.3964127315,131.13,50.0352848054,1.5320159215,50.0587334872,-13.7947151946,-5.2479840785,14.7592514779,63.83,6.78,64.1890746155,131.38,53.2052848054,-14.6879840785,55.1954636498,-13.7947151946,-5.2479840785,14.7592514779,67.0,-9.44,67.6617587711,131.13,47.8852848054,4.1520159215,48.0649533144,-13.7947151946,-5.2479840785,14.7592514779,61.68,9.4,62.3921661749,130.65
2019-10-11 14:00:00,56.6439181445,3.2305027331,56.735963997,-13.5460818555,-5.1794972669,14.502535143,70.19,8.41,70.6920377412,131.1,50.5639181445,-20.3094972669,54.4902330455,-13.5460818555,-5.1794972669,14.502535143,64.11,-15.13,65.8711545367,130.42,53.4739181445,-18.7294972669,56.659103325,-13.5460818555,-5.1794972669,14.502535143,67.02,-13.55,68.3760403943,131.13,49.4739181445,1.4805027331,49.4960651457,-13.5460818555,-5.1794972669,14.502535143,63.02,6.66,63.3709397121,131.38,52.3739181445,-14.8594972669,54.4410870651,-13.5460818555,-5.1794972669,14.502535143,65.92,-9.68,66.6269374953,131.13,47.3739181445,3.4605027331000002,47.5001389422,-13.5460818555,-5.1794972669,14.502535143,60.92,8.64,61.5296351362,130.42
2019-10-11 14:30:00,56.3615014873,3.1003186179,56.4467078352,-13.1884985127,-5.0796813821,14.1329280746,69.55,8.18,70.0293859747,130.59,50.2115014873,-20.3096813821,54.1634382167,-13.1884985127,-5.0796813821,14.1329280746,63.4,-15.23,65.2036264329,130.29,53.2315014873,-18.7696813821,56.4437214381,-13.1884985127,-5.0796813821,14.1329280746,66.42,-13.69,67.8161669515,130.8,49.1515014873,1.3903186179,49.171161104,-13.1884985127,-5.0796813821,14.1329280746,62.34,6.47,62.674847427,131.2,52.0915014873,-14.9596813821,54.19701647,-13.1884985127,-5.0796813821,14.1329280746,65.28,-9.88,66.0234261456,130.8,47.0115014873,4.2003186179,47.1987706258,-13.1884985127,-5.0796813821,14.1329280746,60.2,9.28,60.9110696015,130.29
2019-10-11 15:00:00,55.5317512163,2.3821200468,55.5828200892,-13.6082487837,-5.1178799532,14.5388146069,69.14,7.5,69.5455936778,131.22,49.6817512163,-20.7278799532,53.8323454001,-13.6082487837,-5.1178799532,14.5388146069,63.29,-15.61,65.1866259289,130.69,52.4117512163,-19.6078799532,55.9594551602,-13.6082487837,-5.1178799532,14.5388146069,66.02,-14.49,67.5914232725,131.39,48.6217512163,1.1121200468,48.6344682539,-13.6082487837,-5.1178799532,14.5388146069,62.23,6.23,62.5410729041,131.59,51.3117512163,-15.7578799532,53.6768720541,-13.6082487837,-5.1178799532,14.5388146069,64.92,-10.64,65.7861383576,131.39,46.5517512163,3.7221200468,46.700318189,-13.6082487837,-5.1178799532,14.5388146069,60.16,8.84,60.8060128606,130.69
2019-10-11 15:30:00,55.0697678905,0.2208069798,55.0702105611,-13.6402321095,-5.1691930202,14.586860131,68.71,5.39,68.9210867587,131.36,49.3297678905,-20.0791930202,53.2597408225,-13.6402321095,-5.1691930202,14.586860131,62.97,-14.91,64.7111196009,130.44,51.9997678905,-21.7891930202,56.3803582211,-13.6402321095,-5.1691930202,14.586860131,65.64,-16.62,67.7114022894,131.39,48.2697678905,1.7208069798,48.3004313528,-13.6402321095,-5.1691930202,14.586860131,61.91,6.89,62.2922162072,131.37,50.9597678905,-17.9691930202,54.0350797284,-13.6402321095,-5.1691930202,14.586860131,64.6,-12.8,65.8559033041,131.39,46.1597678905,4.1908069798,46.3496174186,-13.6402321095,-5.1691930202,14.586860131,59.8,9.36,60.528089347,130.44
2019-10-11 16:00:00,56.5494176568,1.2140334782,56.5624479192,-14.8005823432,-5.4259665218,15.763830448,71.35,6.64,71.6583009846,131.02,51.0094176568,-20.2359665218,54.8767257657,-14.8005823432,-5.4259665218,15.763830448,65.81,-14.81,67.4558537119,130.44,53.3594176568,-20.7359665218,57.2469017526,-14.8005823432,-5.4259665218,15.763830448,68.16,-15.31,69.8582972882,131.12,49.8794176568,1.5540334782,49.903620368,-14.8005823432,-5.4259665218,15.763830448,64.68,6.98,65.0555362748,131.37,52.2794176568,-16.8259665218,54.9204029476,-14.8005823432,-5.4259665218,15.763830448,67.08,-11.4,68.041798918,131.12,47.7594176568,4.1340334782,47.9380037937,-14.8005823432,-5.4259665218,15.763830448,62.56,9.56,63.28623231,130.44
2019-10-11 16:30:00,57.5276341866,1.49971796,57.547179332,-15.3323658134,-5.63028204,16.3334478077,72.86,7.13,73.2080357611,131.13,51.9476341866,-20.33028204,55.7842008584,-15.3323658134,-5.63028204,16.3334478077,67.28,-14.7,68.8671794108,130.72,54.2676341866,-20.50028204,58.0106687078,-15.3323658134,-5.63028204,16.3334478077,69.6,-14.87,71.1707587426,131.24,50.7876341866,1.53971796,50.8109684779,-15.3323658134,-5.63028204,16.3334478077,66.12,7.17,66.5076183606,131.52,53.2276341866,-16.59028204,55.7531927271,-15.3323658134,-5.63028204,16.3334478077,68.56,-10.96,69.4305062635,131.24,48.6676341866,3.84971796,48.8196573697,-15.3323658134,-5.63028204,16.3334478077,64.0,9.48,64.6983029144,130.72
2019-10-11 17:00:00,58.0466673195,1.4253623839,58.0641648939,-16.6533326805,-5.9146376161,17.6724765525,74.7,7.34,75.0597468687,131.32,53.0266673195,-20.2646376161,56.7669180485,-16.6533326805,-5.9146376161,17.6724765525,69.68,-14.35,71.1422863001,130.72,54.7066673195,-20.5946376161,58.4547564168,-16.6533326805,-5.9146376161,17.6724765525,71.36,-14.68,72.8543203935,131.46,51.7866673195,1.6253623839,51.812167634,-16.6533326805,-5.9146376161,17.6724765525,68.44,7.54,68.8540862985,131.67,53.6266673195,-16.6346376161,56.1474007984,-16.6533326805,-5.9146376161,17.6724765525,70.28,-10.72,71.0928744671,131.46,49.6266673195,3.6853623839000003,49.7633198766,-16.6533326805,-5.9146376161,17.6724765525,66.28,9.6,66.9716238417,130.72
2019-10-11 17:30:00,58.7012670248,1.2463711203,58.7144972838,-17.3487329752,-6.1336288797,18.4010852691,76.05,7.38,76.4072437665,131.04,53.7512670248,-20.3636288797,57.4793535795,-17.3487329752,-6.1336288797,18.4010852691,71.1,-14.23,72.5100193077,130.6,55.3012670248,-20.6936288797,59.0462226629,-17.3487329752,-6.1336288797,18.4010852691,72.65,-14.56,74.0946428563,131.23,52.4812670248,1.4863711203,52.5023112599,-17.3487329752,-6.1336288797,18.4010852691,69.83,7.62,70.2445250536,131.38,54.2512670248,-16.7336288797,56.7733591509,-17.3487329752,-6.1336288797,18.4010852691,71.6,-10.6,72.380384083,131.23,50.2912670248,3.9463711203000003,50.445865876,-17.3487329752,-6.1336288797,18.4010852691,67.64,10.08,68.3869578209,130.6
2019-10-11 18:00:00,58.4642839093,0.7347938644,58.4689012643,-17.1157160907,-6.1152061356,18.1753537346,75.58,6.85,75.889781262,131.15,53.3242839093,-20.8052061356,57.2392859563,-17.1157160907,-6.1152061356,18.1753537346,70.44,-14.69,71.9554702577,130.45,55.0842839093,-21.1552061356,59.0069578985,-17.1157160907,-6.1152061356,18.1753537346,72.2,-15.04,73.7498583049,131.23,52.0942839093,1.0147938644,52.1041670369,-17.1157160907,-6.1152061356,18.1753537346,69.21,7.13,69.576296251,131.31,54.0042839093,-17.1952061356,56.6757249146,-17.1157160907,-6.1152061356,18.1753537346,71.12,-11.08,71.9779188363,131.23,49.8842839093,2.1647938644,49.9312338483,-17.1157160907,-6.1152061356,18.1753537346,67.0,8.28,67.5096911562,130.45
2019-10-11 18:30:00,58.4891671034,1.3329923518,58.5043548555,-18.0208328966,-6.3370076482,19.1025674772,76.51,7.67,76.893491272,130.31,53.5191671034,-21.3470076482,57.619406305300004,-18.0208328966,-6.3370076482,19.1025674772,71.54,-15.01,73.0976860099,129.7,55.0691671034,-20.3570076482,58.7113355822,-18.0208328966,-6.3370076482,19.1025674772,73.09,-14.02,74.422499958,130.43,52.2491671034,0.34299235180000004,52.2502928867,-18.0208328966,-6.3370076482,19.1025674772,70.27,6.68,70.586792674,130.55,53.9791671034,-16.4170076482,56.4204627887,-18.0208328966,-6.3370076482,19.1025674772,72.0,-10.08,72.7021760335,130.43,50.0591671034,2.7829923518,50.1364663445,-18.0208328966,-6.3370076482,19.1025674772,68.08,9.12,68.6881416258,129.7
2019-10-11 19:00:00,58.9711502519,1.7301420029,58.9965249263,-18.9288497481,-6.5498579971,20.0300272733,77.9,8.28,78.338805199,130.31,54.0411502519,-22.2698579971,58.4499144204,-18.9288497481,-6.5498579971,20.0300272733,72.97,-15.72,74.6440841594,129.84,55.4811502519,-19.9498579971,58.9589252563,-18.9288497481,-6.5498579971,20.0300272733,74.41,-13.4,75.6069315605,130.57,52.7311502519,-0.5398579971,52.7339136945,-18.9288497481,-6.5498579971,20.0300272733,71.66,6.01,71.9115825163,130.76,54.3511502519,-16.0298579971,56.6657205117,-18.9288497481,-6.5498579971,20.0300272733,73.28,-9.48,73.8906543482,130.57,50.5111502519,1.9701420029,50.5495574588,-18.9288497481,-6.5498579971,20.0300272733,69.44,8.52,69.9607318429,129.84
2019-10-11 19:30:00,57.3440334624,0.5124318774000001,57.3463229873,-18.795966537600002,-6.4175681226,19.8613579267,76.14,6.93,76.4547218947,131.11,52.7940334624,-23.3575681226,57.7302863134,-18.795966537600002,-6.4175681226,19.8613579267,71.59,-16.94,73.5669198757,130.74,53.9440334624,-21.3775681226,58.0255044358,-18.795966537600002,-6.4175681226,19.8613579267,72.74,-14.96,74.262434649,131.23,51.5540334624,-1.4075681226,51.5732451399,-18.795966537600002,-6.4175681226,19.8613579267,70.35,5.01,70.5281688405,131.65,52.8440334624,-17.4175681226,55.6404848278,-18.795966537600002,-6.4175681226,19.8613579267,71.64,-11.0,72.4795805727,131.23,49.4040334624,0.5424318774,49.4070111896,-18.795966537600002,-6.4175681226,19.8613579267,68.2,6.96,68.554223794,130.74
2019-10-11 20:00:00,55.4205835857,-0.0479443141,55.420604324,-17.6694164143,-6.0779443141,18.68554745,73.09,6.03,73.3383187699,131.11,50.7705835857,-24.5279443141,56.3850353366,-17.6694164143,-6.0779443141,18.68554745,68.44,-18.45,70.8832568383,130.93,52.1805835857,-21.9379443141,56.6046526716,-17.6694164143,-6.0779443141,18.68554745,69.85,-15.86,71.6279421734,131.23,49.6205835857,-2.5179443141,49.684427731,-17.6694164143,-6.0779443141,18.68554745,67.29,3.56,67.3841056927,131.83,51.0505835857,-18.0379443141,54.1436009102,-17.6694164143,-6.0779443141,18.68554745,68.72,-11.96,69.7529927673,131.23,47.5705835857,0.2820556859,47.5714197612,-17.6694164143,-6.0779443141,18.68554745,65.24,6.36,65.54927307,130.93
2019-10-11 20:30:00,52.6083168627,-2.2750939233,52.6574881236,-16.6816831373,-5.7350939233,17.6400072166,69.29,3.46,69.3763338611,131.39,48.1383168627,-24.9750939233,54.2314748725,-16.6816831373,-5.7350939233,17.6400072166,64.82,-19.24,67.6151610218,130.93,49.5383168627,-24.1750939233,55.1224092705,-16.6816831373,-5.7350939233,17.6400072166,66.22,-18.44,68.739522838,131.52,47.0883168627,-2.9850939233,47.1828397904,-16.6816831373,-5.7350939233,17.6400072166,63.77,2.75,63.8292675816,131.73,48.4783168627,-20.3350939233,52.5705549781,-16.6816831373,-5.7350939233,17.6400072166,65.16,-14.6,66.7756362755,131.52,45.0783168627,-0.3750939233,45.0798774025,-16.6816831373,-5.7350939233,17.6400072166,61.76,5.36,61.9921543423,130.93
2019-10-11 21:00:00,50.2277334517,-3.2268872651000002,50.3312826095,-15.9222665483,-5.4468872651,16.8281654649,66.15,2.22,66.1872412176,131.48,46.0977334517,-25.2168872651,52.5441950431,-15.9222665483,-5.4468872651,16.8281654649,62.02,-19.77,65.0948024039,130.79,47.2977334517,-25.1568872651,53.5718635717,-15.9222665483,-5.4468872651,16.8281654649,63.22,-19.71,66.2212390401,131.52,45.1177334517,-3.2268872651000002,45.2329821396,-15.9222665483,-5.4468872651,16.8281654649,61.04,2.22,61.0803569079,131.73,46.3177334517,-21.3268872651,50.9918479026,-15.9222665483,-5.4468872651,16.8281654649,62.24,-15.88,64.2338851386,131.52,43.1577334517,0.0731127349,43.1577953812,-15.9222665483,-5.4468872651,16.8281654649,59.08,5.52,59.3373137242,130.79
2019-10-11 21:30:00,47.8753335348,-4.4781681936,48.0843171048,-14.9746664652,-5.1481681936,15.834906741,62.85,0.67,62.8535710998,131.88,43.8153335348,-26.5581681936,51.2359224623,-14.9746664652,-5.1481681936,15.834906741,58.79,-21.41,62.5671814932,131.23,45.0953335348,-26.4781681936,52.2941918142,-14.9746664652,-5.1481681936,15.834906741,60.07,-21.33,63.7445982025,131.95,42.9353335348,-4.4881681936,43.1692774954,-14.9746664652,-5.1481681936,15.834906741,57.91,0.66,57.9137608863,132.12,44.1053335348,-22.7481681936,49.62619875,-14.9746664652,-5.1481681936,15.834906741,59.08,-17.6,61.645814132,131.95,41.0253335348,-1.6681681936000001,41.0592349753,-14.9746664652,-5.1481681936,15.834906741,56.0,3.48,56.1080243815,131.23
2019-10-11 22:00:00,45.3798834928,-5.8797373624,45.7592082238,-14.1601165072,-4.8797373624,14.9773407594,59.54,-1.0,59.5483971237,133.03,41.4898834928,-27.1897373624,49.6053651341,-14.1601165072,-4.8797373624,14.9773407594,55.65,-22.31,59.9554718103,132.21,42.7498834928,-28.2197373624,51.2240774973,-14.1601165072,-4.8797373624,14.9773407594,56.91,-23.34,61.5101918384,133.09,40.7098834928,-4.8197373624,40.9942005928,-14.1601165072,-4.8797373624,14.9773407594,54.87,0.06,54.8700328048,133.15,41.8398834928,-24.4397373624,48.4548925604,-14.1601165072,-4.8797373624,14.9773407594,56.0,-19.56,59.3177342791,133.09,38.9198834928,-2.1597373624,38.9797613714,-14.1601165072,-4.8797373624,14.9773407594,53.08,2.7199999999999998,53.1496453422,132.21
2019-10-11 22:30:00,43.0144668036,-6.4567908915,43.4963734467,-13.0555331964,-4.5267908915,13.8180600237,56.07,-1.9300000000000002,56.103206682,134.09,39.0744668036,-28.8467908915,48.5690364401,-13.0555331964,-4.5267908915,13.8180600237,52.13,-24.32,57.5239019887,133.32,40.5344668036,-29.1267908915,49.9140556025,-13.0555331964,-4.5267908915,13.8180600237,53.59,-24.6,58.9664998113,134.18,38.3844668036,-6.1067908915,38.8672122333,-13.0555331964,-4.5267908915,13.8180600237,51.44,-1.58,51.4642594428,134.27,39.6244668036,-25.4467908915,47.0917990328,-13.0555331964,-4.5267908915,13.8180600237,52.68,-20.92,56.6818207188,134.18,36.7044668036,-4.4867908915,36.9776848361,-13.0555331964,-4.5267908915,13.8180600237,49.76,0.04,49.7600160772,133.32
2019-10-11 23:00:00,40.5924001576,-7.4775033424,41.2753680395,-12.0975998424,-4.1575033424,12.7920583171,52.69,-3.32,52.794493084,134.09,37.1424001576,-28.8175033424,47.01070504,-12.0975998424,-4.1575033424,12.7920583171,49.24,-24.66,55.0698937715,133.32,38.2724001576,-30.2275033424,48.7696480625,-12.0975998424,-4.1575033424,12.7920583171,50.37,-26.07,56.7166800862,134.25,36.5424001576,-6.0475033424,37.0394290717,-12.0975998424,-4.1575033424,12.7920583171,48.64,-1.8900000000000001,48.676705928,134.27,37.4224001576,-26.5575033424,45.8883102472,-12.0975998424,-4.1575033424,12.7920583171,49.52,-22.4,54.3506246514,134.25,34.9024001576,-4.4775033424,35.1884295322,-12.0975998424,-4.1575033424,12.7920583171,47.0,-0.32,47.0010893491,133.32
2019-10-11 23:30:00,38.6133334639,-7.5800732864,39.350311717,-11.0166665361,-3.8100732863999998,11.6569121132,49.63,-3.77,49.7729826311,134.35,35.0233334639,-29.8500732864,46.0180482217,-11.0166665361,-3.8100732863999998,11.6569121132,46.04,-26.04,52.8938862252,133.59,36.4433334639,-30.3900732864,47.4517977354,-11.0166665361,-3.8100732863999998,11.6569121132,47.46,-26.58,54.3962131035,134.46,34.5133334639,-6.9800732864,35.2120946534,-11.0166665361,-3.8100732863999998,11.6569121132,45.53,-3.17,45.640221296600004,134.57,35.5833334639,-26.8100732864,44.5528186542,-11.0166665361,-3.8100732863999998,11.6569121132,46.6,-23.0,51.9669125502,134.46,32.9833334639,-6.4100732864,33.600436395,-11.0166665361,-3.8100732863999998,11.6569121132,44.0,-2.6,44.0767512414,133.59
2019-10-12 00:00:00,37.0141668995,-7.9401052153,37.8562256716,-10.0358331005,-3.5101052153,10.6319699324,47.05,-4.43,47.2580934867,134.52,33.2141668995,-30.1501052153,44.8576607429,-10.0358331005,-3.5101052153,10.6319699324,43.25,-26.64,50.7961819431,133.77,34.9341668995,-30.8101052153,46.5795942484,-10.0358331005,-3.5101052153,10.6319699324,44.97,-27.3,52.6078976961,134.6,32.7741668995,-7.2601052153,33.5686631205,-10.0358331005,-3.5101052153,10.6319699324,42.81,-3.75,42.973929306,134.79,34.0841668995,-27.2301052153,43.6257843858,-10.0358331005,-3.5101052153,10.6319699324,44.12,-23.72,50.0920432803,134.6,31.2441668995,-6.7901052153,31.9734811067,-10.0358331005,-3.5101052153,10.6319699324,41.28,-3.2800000000000002,41.410105047,133.77
2019-10-12 00:30:00,36.0959834917,-8.357463033,37.0508733039,-9.5040165083,-3.297463033,10.0598008054,45.6,-5.06,45.8798823015,134.99,32.2359834917,-30.277463033,44.22537054,-9.5040165083,-3.297463033,10.0598008054,41.74,-26.98,49.7005834976,134.17,34.0959834917,-31.387463033,46.3433806052,-9.5040165083,-3.297463033,10.0598008054,43.6,-28.09,51.8652880065,135.07,31.8359834917,-7.237463033,32.6482881028,-9.5040165083,-3.297463033,10.0598008054,41.34,-3.94,41.5273307594,135.23,33.2559834917,-27.857463033,43.3820087668,-9.5040165083,-3.297463033,10.0598008054,42.76,-24.56,49.3113698857,135.07,30.3759834917,-7.137463033,31.2032650798,-9.5040165083,-3.297463033,10.0598008054,39.88,-3.84,40.0644480806,134.17
2019-10-12 01:00:00,34.7376667729,-9.6784718114,36.0607585809,-9.2323332271,-3.2084718114,9.773958675,43.97,-6.47,44.4434674615,135.07,31.3476667729,-29.5184718114,43.0582906092,-9.2323332271,-3.2084718114,9.773958675,40.58,-26.31,48.3627180791,134.17,32.8176667729,-32.6784718114,46.3128683234,-9.2323332271,-3.2084718114,9.773958675,42.05,-29.47,51.3486455518,135.25,30.9676667729,-6.5684718114,31.6566139581,-9.2323332271,-3.2084718114,9.773958675,40.2,-3.36,40.3401735247,135.14,32.0076667729,-29.1684718114,43.3046242341,-9.2323332271,-3.2084718114,9.773958675,41.24,-25.96,48.7304750644,135.25,29.4476667729,-6.4084718114,30.1369140644,-9.2323332271,-3.2084718114,9.773958675,38.68,-3.2,38.8121424299,134.17
2019-10-12 01:30:00,35.4821334933,-9.6122028038,36.7610696251,-9.3178665067,-3.2322028038,9.8625438504,44.8,-6.38,45.2520099001,135.07,31.7721334933,-29.6622028038,43.4662483071,-9.3178665067,-3.2322028038,9.8625438504,41.09,-26.43,48.856248321,134.06,33.5221334933,-32.6222028038,46.7754374615,-9.3178665067,-3.2322028038,9.8625438504,42.84,-29.39,51.9522636658,135.25,31.3821334933,-6.6822028038,32.0856687152,-9.3178665067,-3.2322028038,9.8625438504,40.7,-3.45,40.8459606326,135.14,32.7221334933,-29.0722028038,43.7713490336,-9.3178665067,-3.2322028038,9.8625438504,42.04,-25.84,49.3464000713,135.25,29.9221334933,-6.3522028038,30.5889612974,-9.3178665067,-3.2322028038,9.8625438504,39.24,-3.12,39.363841276,134.06
2019-10-12 02:00:00,34.7823667615,-9.8147649124,36.1405955653,-9.9376332385,-3.4147649124,10.5079576412,44.72,-6.4,45.1756394531,134.83,31.5723667615,-29.8847649124,43.4731355758,-9.9376332385,-3.4147649124,10.5079576412,41.51,-26.47,49.2315041411,133.88,32.8223667615,-32.7347649124,46.3559337485,-9.9376332385,-3.4147649124,10.5079576412,42.76,-29.32,51.8466970983,135.02,31.1723667615,-6.9847649124,31.9453187555,-9.9376332385,-3.4147649124,10.5079576412,41.11,-3.5700000000000003,41.2647185862,134.9,32.0223667615,-29.2147649124,43.3466776338,-9.9376332385,-3.4147649124,10.5079576412,41.96,-25.8,49.2572999666,135.02,29.6623667615,-6.1747649124,30.2982462135,-9.9376332385,-3.4147649124,10.5079576412,39.6,-2.76,39.6960652962,133.88
2019-10-12 02:30:00,34.0734000658,-10.0491043982,35.5243731999,-10.0665999342,-3.4591043982,10.6443335852,44.14,-6.59,44.62922473,135.19,30.9734000658,-30.1191043982,43.2031475866,-10.0665999342,-3.4591043982,10.6443335852,41.04,-26.66,48.9391172785,134.23,32.1434000658,-33.0091043982,46.0738444344,-10.0665999342,-3.4591043982,10.6443335852,42.21,-29.55,51.5255916997,135.27,30.5834000658,-7.1791043982,31.4147083314,-10.0665999342,-3.4591043982,10.6443335852,40.65,-3.7199999999999998,40.8198591374,135.24,31.3334000658,-29.4991043982,43.0346269878,-10.0665999342,-3.4591043982,10.6443335852,41.4,-26.04,48.9085023283,135.27,29.0934000658,-7.2591043982,29.9853384849,-10.0665999342,-3.4591043982,10.6443335852,39.16,-3.8,39.3439398129,134.23
2019-10-12 03:00:00,33.1070500514,-10.1368065205,34.6241477807,-9.6529499486,-3.3368065205,10.2134088563,42.76,-6.8,43.2973163141,135.19,30.0470500514,-30.1868065205,42.5918830847,-9.6529499486,-3.3368065205,10.2134088563,39.7,-26.85,47.9271582717,134.23,31.2370500514,-33.1368065205,45.5390079195,-9.6529499486,-3.3368065205,10.2134088563,40.89,-29.8,50.5967597777,135.27,29.6970500514,-7.2168065205,30.5613657763,-9.6529499486,-3.3368065205,10.2134088563,39.35,-3.88,39.5408257375,135.24,30.4270500514,-29.656806520499998,42.4891933064,-9.6529499486,-3.3368065205,10.2134088563,40.08,-26.32,47.9494400384,135.27,28.2270500514,-7.1368065205,29.1152942956,-9.6529499486,-3.3368065205,10.2134088563,37.88,-3.8,38.07012477,134.23
2019-10-12 03:30:00,32.1033667113,-9.6803052949,33.5310969818,-9.4666332887,-3.2603052949,10.0123292215,41.57,-6.42,42.0628256302,135.76,29.2133667113,-31.4203052949,42.902871459,-9.4666332887,-3.2603052949,10.0123292215,38.68,-28.16,47.8448325318,134.92,30.2833667113,-32.9503052949,44.7527085035,-9.4666332887,-3.2603052949,10.0123292215,39.75,-29.69,49.6140967871,135.92,28.8933667113,-8.1603052949,30.0236110822,-9.4666332887,-3.2603052949,10.0123292215,38.36,-4.9,38.6716899036,136.01,29.4533667113,-29.4603052949,41.6582572691,-9.4666332887,-3.2603052949,10.0123292215,38.92,-26.2,46.9170161029,135.92,27.4933667113,-7.8203052949,28.583953330900002,-9.4666332887,-3.2603052949,10.0123292215,36.96,-4.5600000000000005,37.2402363043,134.92
2019-10-12 04:00:00,31.7390500706,-9.5644525786,33.1488469259,-9.2309499294,-3.1544525786,9.7550503673,40.97,-6.41,41.4684096633,135.88,28.8190500706,-31.6844525786,42.8303885364,-9.2309499294,-3.1544525786,9.7550503673,38.05,-28.53,47.5580003785,135.15,29.9190500706,-32.9344525786,44.4952550704,-9.2309499294,-3.1544525786,9.7550503673,39.15,-29.78,49.1891339627,135.92,28.5290500706,-8.3244525786,29.7187349776,-9.2309499294,-3.1544525786,9.7550503673,37.76,-5.17,38.1122880447,136.17,29.1690500706,-29.4344525786,41.439359076,-9.2309499294,-3.1544525786,9.7550503673,38.4,-26.28,46.5316924257,135.92,27.1290500706,-7.8344525786,28.2376345493,-9.2309499294,-3.1544525786,9.7550503673,36.36,-4.68,36.6599509001,135.15
2019-10-12 04:30:00,31.4950333957,-8.9425390214,32.7399775923,-8.9949666043,-3.0725390214,9.5052575058,40.49,-5.87,40.9132863505,135.88,28.5350333957,-32.5125390214,43.2586791813,-8.9949666043,-3.0725390214,9.5052575058,37.53,-29.44,47.6992085888,135.86,29.6950333957,-32.3625390214,43.921850374,-8.9949666043,-3.0725390214,9.5052575058,38.69,-29.29,48.5264896732,136.14,28.2650333957,-9.0725390214,29.6854017516,-8.9949666043,-3.0725390214,9.5052575058,37.26,-6.0,37.74,136.79,28.8850333957,-28.9125390214,40.8690600201,-8.9949666043,-3.0725390214,9.5052575058,37.88,-25.84,45.8541165,136.14,26.8850333957,-7.6725390214,27.9584133262,-8.9949666043,-3.0725390214,9.5052575058,35.88,-4.6,36.1736699825,135.86
2019-10-12 05:00:00,31.3065666795,-8.8771747088,32.5408258665,-8.7534333205,-3.0071747088,9.255576407,40.06,-5.87,40.4877821077,135.75,28.0965666795,-32.3471747088,42.8457322358,-8.7534333205,-3.0071747088,9.255576407,36.85,-29.34,47.1036951841,135.08,29.5365666795,-32.1171747088,43.63395103,-8.7534333205,-3.0071747088,9.255576407,38.29,-29.11,48.0990249381,135.86,27.8465666795,-9.0871747088,29.291773931,-8.7534333205,-3.0071747088,9.255576407,36.6,-6.08,37.1015687,136.03,28.7265666795,-28.6471747088,40.5694004392,-8.7534333205,-3.0071747088,9.255576407,37.48,-25.64,45.4110118804,135.86,26.4465666795,-8.0071747088,27.6321504041,-8.7534333205,-3.0071747088,9.255576407,35.2,-5.0,35.5533402088,135.08
2019-10-12 05:30:00,31.7326500217,-8.7509697687,32.9171771161,-8.907349978300001,-3.0809697687,9.4251396993,40.64,-5.67,41.0336264544,135.75,28.4226500217,-32.2409697687,42.9805440389,-8.907349978300001,-3.0809697687,9.4251396993,37.33,-29.16,47.3691302432,135.01,29.9326500217,-32.0709697687,43.8692447989,-8.907349978300001,-3.0809697687,9.4251396993,38.84,-28.99,48.4661294101,135.93,28.1426500217,-8.9109697687,29.5197244646,-8.907349978300001,-3.0809697687,9.4251396993,37.05,-5.83,37.5058848716,136.35,29.1726500217,-28.6009697687,40.8541182869,-8.907349978300001,-3.0809697687,9.4251396993,38.08,-25.52,45.8405584608,135.93,26.7726500217,-8.2809697687,28.0240833837,-8.907349978300001,-3.0809697687,9.4251396993,35.68,-5.2,36.0569327592,135.01
2019-10-12 06:00:00,32.2352334347,-8.6379433498,33.3725087445,-8.8747665653,-3.0879433498,9.3966417257,41.11,-5.55,41.4829434828,135.27,28.7352334347,-32.0379433498,43.0365362759,-8.8747665653,-3.0879433498,9.3966417257,37.61,-28.95,47.4617172045,134.66,30.4152334347,-31.8079433498,44.0094499514,-8.8747665653,-3.0879433498,9.3966417257,39.29,-28.72,48.6676740763,135.37,28.4552334347,-8.8379433498,29.7961331799,-8.8747665653,-3.0879433498,9.3966417257,37.33,-5.75,37.7702449026,135.9,29.5652334347,-28.3279433498,40.9460059404,-8.8747665653,-3.0879433498,9.3966417257,38.44,-25.24,45.9857717126,135.37,27.0852334347,-7.6079433498,28.1334440164,-8.8747665653,-3.0879433498,9.3966417257,35.96,-4.52,36.2429579367,134.66
2019-10-12 06:30:00,34.088716737,-7.7722028458,34.9635202154,-9.791283263,-3.3622028458,10.3524700392,43.88,-4.41,44.1010487404,135.07,30.638716737,-32.0522028458,44.3404405769,-9.791283263,-3.3622028458,10.3524700392,40.43,-28.69,49.5752054963,134.47,32.138716737,-30.8522028458,44.5505952142,-9.791283263,-3.3622028458,10.3524700392,41.93,-27.49,50.138059396,135.17,30.278716737,-8.9122028458,31.5630804391,-9.791283263,-3.3622028458,10.3524700392,40.07,-5.55,40.4525326772,135.51,31.328716737,-27.3222028458,41.5691142645,-9.791283263,-3.3622028458,10.3524700392,41.12,-23.96,47.5913437507,135.17,28.848716737,-7.8422028458,29.8956284906,-9.791283263,-3.3622028458,10.3524700392,38.64,-4.48,38.8988431705,134.47
