Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-12 07:00:00,35.5856334,-7.0246288582,36.2723409098,-10.4343666,-3.5846288582,11.0329311788,46.02,-3.44,46.1483910879,135.07,32.1256334,-31.6446288582,45.0936675923,-10.4343666,-3.5846288582,11.0329311788,42.56,-28.06,50.9776146951,135.01,33.5556334,-30.1646288582,45.1207864186,-10.4343666,-3.5846288582,11.0329311788,43.99,-26.58,51.3966584517,135.17,31.7156334,-8.4446288582,32.8206209343,-10.4343666,-3.5846288582,11.0329311788,42.15,-4.86,42.4292599511,135.94,32.7256334,-26.6246288582,42.1881256193,-10.4343666,-3.5846288582,11.0329311788,43.16,-23.04,48.9247095035,135.17,30.2456334,-7.5046288582,31.1627629402,-10.4343666,-3.5846288582,11.0329311788,40.68,-3.92,40.8684328058,135.01
2019-10-12 07:30:00,37.9022834079,-6.772955648,38.5026754362,-11.6677165921,-3.982955648,12.3288096006,49.57,-2.79,49.6484541552,134.63,34.6022834079,-30.352955648,46.0284687298,-11.6677165921,-3.982955648,12.3288096006,46.27,-26.37,53.2568286701,133.89,35.6922834079,-29.692955648,46.4285548988,-11.6677165921,-3.982955648,12.3288096006,47.36,-25.71,53.8885303195,134.71,34.0822834079,-7.402955648,34.8770095424,-11.6677165921,-3.982955648,12.3288096006,45.75,-3.42,45.877651422,134.84,34.8522834079,-26.062955648,43.5196428737,-11.6677165921,-3.982955648,12.3288096006,46.52,-22.08,51.4940462578,134.71,32.5322834079,-6.862955648,33.2483025726,-11.6677165921,-3.982955648,12.3288096006,44.2,-2.88,44.2937286757,133.89
2019-10-12 08:00:00,40.0055834172,-5.1793288647,40.3394614743,-12.8244165828,-4.3493288647,13.541872923,52.83,-0.8300000000000001,52.8365195674,134.06,36.7255834172,-30.2693288647,47.5920239877,-12.8244165828,-4.3493288647,13.541872923,49.55,-25.92,55.9200223534,133.42,37.6555834172,-27.9193288647,46.876773425,-12.8244165828,-4.3493288647,13.541872923,50.48,-23.57,55.7115365073,134.14,36.1055834172,-7.4293288647,36.8620140697,-12.8244165828,-4.3493288647,13.541872923,48.93,-3.08,49.0268426477,134.37,36.7755834172,-24.2693288647,44.0618186099,-12.8244165828,-4.3493288647,13.541872923,49.6,-19.92,53.4505977516,134.14,34.5355834172,-6.8693288647,35.2121314466,-12.8244165828,-4.3493288647,13.541872923,47.36,-2.52,47.4269965315,133.42
2019-10-12 08:30:00,42.7663500763,-4.1024034284,42.962663008,-13.7836499237,-4.6724034284,14.5540495745,56.55,0.5700000000000001,56.5528726061,134.06,39.4263500763,-29.4324034284,49.2006448323,-13.7836499237,-4.6724034284,14.5540495745,53.21,-24.76,58.6886845993,133.86,40.2463500763,-26.9324034284,48.4264705394,-13.7836499237,-4.6724034284,14.5540495745,54.03,-22.26,58.4358494419,134.14,38.7163500763,-6.5324034284,39.2635716382,-13.7836499237,-4.6724034284,14.5540495745,52.5,-1.8599999999999999,52.5329382388,134.79,39.3363500763,-23.1924034284,45.6643845257,-13.7836499237,-4.6724034284,14.5540495745,53.12,-18.52,56.2558868031,134.14,37.0963500763,-5.0324034284,37.4361359284,-13.7836499237,-4.6724034284,14.5540495745,50.88,-0.36,50.881273569,133.86
2019-10-12 09:00:00,44.9059167516,-4.0985443851,45.0925650787,-14.0940832484,-4.8085443851,14.8917857128,59.0,0.71,59.0042718792,134.06,41.6459167516,-27.3285443851,49.8119636261,-14.0940832484,-4.8085443851,14.8917857128,55.74,-22.52,60.1173685386,133.7,42.2859167516,-26.9485443851,50.1430234429,-14.0940832484,-4.8085443851,14.8917857128,56.38,-22.14,60.5713133422,134.27,40.8559167516,-4.4985443851,41.1028324474,-14.0940832484,-4.8085443851,14.8917857128,54.95,0.31,54.9508744243,134.63,41.4259167516,-23.1685443851,47.4645976242,-14.0940832484,-4.8085443851,14.8917857128,55.52,-18.36,58.4770040272,134.27,39.1059167516,-2.6085443851,39.1928211384,-14.0940832484,-4.8085443851,14.8917857128,53.2,2.2,53.2454692908,133.7
2019-10-12 09:30:00,47.3465834139,-3.3715628427,47.4664765595,-14.4434165861,-4.9415628427,15.2653636055,61.79,1.57,61.8099425659,134.06,43.7865834139,-26.3115628427,51.083884213,-14.4434165861,-4.9415628427,15.2653636055,58.23,-21.37,62.0274922917,133.29,44.5765834139,-26.2015628427,51.7068050092,-14.4434165861,-4.9415628427,15.2653636055,59.02,-21.26,62.7323521,134.14,42.9265834139,-3.5015628427000003,43.0691595685,-14.4434165861,-4.9415628427,15.2653636055,57.37,1.44,57.3880693176,134.21,43.7165834139,-22.3815628427,49.1128702141,-14.4434165861,-4.9415628427,15.2653636055,58.16,-17.44,60.7185243562,134.14,41.1565834139,-0.5415628427,41.160146363,-14.4434165861,-4.9415628427,15.2653636055,55.6,4.4,55.7738289882,133.29
2019-10-12 10:00:00,48.8863167071,-2.5134523485,48.9508876722,-14.3636832929,-4.9234523485,15.1840633813,63.25,2.41,63.2958971814,134.06,45.0763167071,-25.5934523485,51.835307764,-14.3636832929,-4.9234523485,15.1840633813,59.44,-20.67,62.9314110759,133.13,46.0563167071,-25.3334523485,52.5639431218,-14.3636832929,-4.9234523485,15.1840633813,60.42,-20.41,63.7741679679,134.14,44.1663167071,-2.8334523485,44.2571122384,-14.3636832929,-4.9234523485,15.1840633813,58.53,2.09,58.5673031648,134.07,45.1963167071,-21.4834523485,50.0424396757,-14.3636832929,-4.9234523485,15.1840633813,59.56,-16.56,61.8193108988,134.14,42.3563167071,-0.7234523485000001,42.3624945947,-14.3636832929,-4.9234523485,15.1840633813,56.72,4.2,56.8752881311,133.13
2019-10-12 10:30:00,49.5657333614,-1.9934763161000002,49.6058048163,-13.7542666386,-4.7634763161,14.555774022,63.32,2.77,63.3805593222,134.06,45.6757333614,-25.1834763161,52.1582217629,-13.7542666386,-4.7634763161,14.555774022,59.43,-20.42,62.8402840541,133.13,46.7457333614,-24.8034763161,52.9185792029,-13.7542666386,-4.7634763161,14.555774022,60.5,-20.04,63.7326572489,134.14,44.7757333614,-2.4334763161,44.8418120177,-13.7542666386,-4.7634763161,14.555774022,58.53,2.33,58.5763587124,134.07,45.8057333614,-20.9634763161,50.3749198315,-13.7542666386,-4.7634763161,14.555774022,59.56,-16.2,61.7238495235,134.14,42.9657333614,0.9565236839000001,42.9763793361,-13.7542666386,-4.7634763161,14.555774022,56.72,5.72,57.0076907092,133.13
2019-10-12 11:00:00,49.682533330300004,-1.6306259253,49.7092854407,-12.4974666697,-4.4206259253,13.256266696600001,62.18,2.79,62.2425618046,134.06,45.6125333303,-24.9206259253,51.9763484031,-12.4974666697,-4.4206259253,13.256266696600001,58.11,-20.5,61.6199813372,133.13,46.9025333303,-24.4706259253,52.9023550135,-12.4974666697,-4.4206259253,13.256266696600001,59.4,-20.05,62.692603232,134.14,44.7425333303,-2.1606259253,44.794671482300004,-12.4974666697,-4.4206259253,13.256266696600001,57.24,2.26,57.2845982791,134.07,46.0225333303,-20.6206259253,50.4309804356,-12.4974666697,-4.4206259253,13.256266696600001,58.52,-16.2,60.7209222591,134.14,42.9025333303,0.6193740747,42.9070039784,-12.4974666697,-4.4206259253,13.256266696600001,55.4,5.04,55.6287839162,133.13
2019-10-12 11:30:00,49.8782499921,-1.243948462,49.89375943,-11.1217500079,-4.043948462,11.8341388533,61.0,2.8,61.0642284812,134.06,45.3482499921,-24.663948462,51.6214503001,-11.1217500079,-4.043948462,11.8341388533,56.47,-20.62,60.1169302277,133.13,47.1382499921,-24.043948462,52.9162174571,-11.1217500079,-4.043948462,11.8341388533,58.26,-20.0,61.597301889,134.14,44.5182499921,-1.953948462,44.5611096917,-11.1217500079,-4.043948462,11.8341388533,55.64,2.09,55.6792393985,134.07,46.1982499921,-20.243948462,50.4390300429,-11.1217500079,-4.043948462,11.8341388533,57.32,-16.2,59.5652784766,134.14,42.7182499921,-0.9639484620000001,42.7291244824,-11.1217500079,-4.043948462,11.8341388533,53.84,3.08,53.9280261089,133.13
2019-10-12 12:00:00,48.8266000078,-1.1498971326,48.8401385311,-9.7033999922,-3.7698971326,10.4099997982,58.53,2.62,58.5886106679,134.06,44.5866000078,-24.6498971326,50.9468578903,-9.7033999922,-3.7698971326,10.4099997982,54.29,-20.88,58.1668161412,133.13,46.1966000078,-23.9998971326,52.0588216794,-9.7033999922,-3.7698971326,10.4099997982,55.9,-20.23,59.4479848271,134.14,43.8166000078,-1.9298971326,43.8590804644,-9.7033999922,-3.7698971326,10.4099997982,53.52,1.8399999999999999,53.5516199568,134.07,45.2966000078,-20.2498971326,49.6169356787,-9.7033999922,-3.7698971326,10.4099997982,55.0,-16.48,57.415942037,134.14,42.0166000078,0.2701028674,42.0174681742,-9.7033999922,-3.7698971326,10.4099997982,51.72,4.04,51.8775481302,133.13
2019-10-12 12:30:00,49.0456666779,-1.2238362078,49.0609334904,-9.1543333221,-3.5338362078000003,9.8127374832,58.2,2.31,58.2458247431,133.85,44.1756666779,-24.8238362078,50.6725998002,-9.1543333221,-3.5338362078000003,9.8127374832,53.33,-21.29,57.4225826657,133.13,46.4356666779,-24.0238362078,52.2820795872,-9.1543333221,-3.5338362078000003,9.8127374832,55.59,-20.49,59.2459973332,133.95,43.4456666779,-2.1338362078,43.4980368528,-9.1543333221,-3.5338362078000003,9.8127374832,52.6,1.4,52.6186278802,134.07,45.4856666779,-20.2538362078,49.7912015748,-9.1543333221,-3.5338362078000003,9.8127374832,54.64,-16.72,57.1409485396,133.95,41.6856666779,0.5861637922,41.6897876509,-9.1543333221,-3.5338362078000003,9.8127374832,50.84,4.12,51.006666231,133.13
2019-10-12 13:00:00,48.9242500106,-1.3802413114,48.9437156863,-9.0657499894,-3.4702413114,9.7072342935,57.99,2.09,58.0276503057,133.85,43.9042500106,-25.0502413114,50.5479748235,-9.0657499894,-3.4702413114,9.7072342935,52.97,-21.58,57.1971791262,133.13,46.3242500106,-24.1702413114,52.2507100822,-9.0657499894,-3.4702413114,9.7072342935,55.39,-20.7,59.1315660202,134.03,43.1742500106,-2.3702413114,43.2392634981,-9.0657499894,-3.4702413114,9.7072342935,52.24,1.1,52.2515798804,134.16,45.4142500106,-20.4302413114,49.7980809276,-9.0657499894,-3.4702413114,9.7072342935,54.48,-16.96,57.0588468162,134.03,41.4142500106,0.1697586886,41.414597933,-9.0657499894,-3.4702413114,9.7072342935,50.48,3.64,50.6110659836,133.13
2019-10-12 13:30:00,48.2568000076,-1.6786000300000001,48.2859860108,-9.3731999924,-3.56860003,10.0295455665,57.63,1.8900000000000001,57.6609833423,134.03,43.5668000076,-25.39860003,50.4297030171,-9.3731999924,-3.56860003,10.0295455665,52.94,-21.83,57.2642340384,133.67,45.6768000076,-24.57860003,51.8698143275,-9.3731999924,-3.56860003,10.0295455665,55.05,-21.01,58.9230226652,134.22,42.8368000076,-2.5886000300000003,42.9149424444,-9.3731999924,-3.56860003,10.0295455665,52.21,0.98,52.2191966618,134.59,44.7468000076,-20.84860003,49.3653748505,-9.3731999924,-3.56860003,10.0295455665,54.12,-17.28,56.8117311829,134.22,41.1068000076,-0.60860003,41.1113050251,-9.3731999924,-3.56860003,10.0295455665,50.48,2.96,50.5667084157,133.67
2019-10-12 14:00:00,48.0543166901,-2.2505616902,48.1069888943,-10.6656833099,-3.8505616902,11.3394720246,58.72,1.6,58.7417943206,134.03,43.4043166901,-25.7905616902,50.4884915563,-10.6656833099,-3.8505616902,11.3394720246,54.07,-21.94,58.3517651832,133.25,45.4443166901,-25.0605616902,51.8962202059,-10.6656833099,-3.8505616902,11.3394720246,56.11,-21.21,59.9849664499,134.11,42.6543166901,-3.0405616902,42.7625507622,-10.6656833099,-3.8505616902,11.3394720246,53.32,0.81,53.3261521207,134.19,44.5343166901,-21.2905616902,49.3618615951,-10.6656833099,-3.8505616902,11.3394720246,55.2,-17.44,57.8894947292,134.11,40.9343166901,-0.5305616902,40.9377549286,-10.6656833099,-3.8505616902,11.3394720246,51.6,3.32,51.7066958913,133.25
2019-10-12 14:30:00,47.7781833638,-2.513676186,47.8442616571,-10.751816636200001,-3.863676186,11.4249531574,58.53,1.35,58.5455668689,134.03,43.5081833638,-26.043676186,50.7073474844,-10.751816636200001,-3.863676186,11.4249531574,54.26,-22.18,58.6182565418,133.53,45.1581833638,-25.383676186,51.8034027978,-10.751816636200001,-3.863676186,11.4249531574,55.91,-21.52,59.9085845268,134.35,42.7481833638,-3.213676186,42.8688102883,-10.751816636200001,-3.863676186,11.4249531574,53.5,0.65,53.5039484524,134.46,44.2881833638,-21.663676186,49.3027185007,-10.751816636200001,-3.863676186,11.4249531574,55.04,-17.8,57.8467077715,134.35,41.0081833638,-0.423676186,41.0103719114,-10.751816636200001,-3.863676186,11.4249531574,51.76,3.44,51.8741862587,133.53
2019-10-12 15:00:00,47.293266691,-2.7492887230000003,47.3731111792,-11.386733309,-4.009288723,12.0719547511,58.68,1.26,58.6935260484,134.26,43.123266691,-27.129288723,50.9471730003,-11.386733309,-4.009288723,12.0719547511,54.51,-23.12,59.2104256023,133.73,44.673266691,-25.599288723,51.488099013,-11.386733309,-4.009288723,12.0719547511,56.06,-21.59,60.0737188794,134.27,42.373266691,-4.259288723,42.5867969035,-11.386733309,-4.009288723,12.0719547511,53.76,-0.25,53.7605812841,134.66,43.773266691,-21.809288723,48.9054593211,-11.386733309,-4.009288723,12.0719547511,55.16,-17.8,57.9608971635,134.27,40.653266691,-2.489288723,40.7294076927,-11.386733309,-4.009288723,12.0719547511,52.04,1.52,52.0621935765,133.73
2019-10-12 15:30:00,47.3182333549,-2.5665345381,47.3877864788,-11.5917666451,-4.0665345381,12.2843704399,58.91,1.5,58.9290938332,134.44,43.0682333549,-27.6365345381,51.1727541333,-11.5917666451,-4.0665345381,12.2843704399,54.66,-23.57,59.5252929434,134.09,44.6882333549,-25.5665345381,51.4848122136,-11.5917666451,-4.0665345381,12.2843704399,56.28,-21.5,60.2468953557,134.62,42.3182333549,-4.6065345381,42.5682162503,-11.5917666451,-4.0665345381,12.2843704399,53.91,-0.54,53.9127044397,135.03,43.8082333549,-21.7865345381,48.9266225777,-11.5917666451,-4.0665345381,12.2843704399,55.4,-17.72,58.1649241382,134.62,40.6482333549,-3.2665345381,40.7792732005,-11.5917666451,-4.0665345381,12.2843704399,52.24,0.8,52.2461252152,134.09
2019-10-12 16:00:00,47.078616674,-2.5696970111,47.1486955352,-10.911383326,-3.8896970111,11.5839556683,57.99,1.32,58.0050213344,134.72,42.818616674,-27.6396970111,50.9645640101,-10.911383326,-3.8896970111,11.5839556683,53.73,-23.75,58.7450031918,134.26,44.478616674,-25.6096970111,51.3244963174,-10.911383326,-3.8896970111,11.5839556683,55.39,-21.72,59.4963066081,134.87,42.098616674,-4.5896970111,42.3480677779,-10.911383326,-3.8896970111,11.5839556683,53.01,-0.7000000000000001,53.014621568,135.2,43.568616674,-21.8896970111,48.7584166491,-10.911383326,-3.8896970111,11.5839556683,54.48,-18.0,57.3765666453,134.87,40.408616674,-3.4096970111,40.5522173896,-10.911383326,-3.8896970111,11.5839556683,51.32,0.48,51.3222446898,134.26
2019-10-12 16:30:00,47.8840166635,-2.6831799049000002,47.9591337102,-12.1559833365,-4.2231799049,12.8686898861,60.04,1.54,60.0597469192,134.22,43.6040166635,-27.6831799049,51.6494793666,-12.1559833365,-4.2231799049,12.8686898861,55.76,-23.46,60.4942079872,134.05,45.2140166635,-25.6331799049,51.9746785934,-12.1559833365,-4.2231799049,12.8686898861,57.37,-21.41,61.2348348573,134.42,42.8240166635,-4.6831799049,43.0793288854,-12.1559833365,-4.2231799049,12.8686898861,54.98,-0.46,54.9819243024,134.99,44.3640166635,-21.8231799049,49.4410472753,-12.1559833365,-4.2231799049,12.8686898861,56.52,-17.6,59.1968782961,134.42,41.1640166635,-3.2231799049,41.2900127946,-12.1559833365,-4.2231799049,12.8686898861,53.32,1.0,53.3293765199,134.05
2019-10-12 17:00:00,49.2327999985,-2.6505779901,49.3040988091,-13.9272000015,-4.7405779901,14.7118992506,63.16,2.09,63.1945701781,134.14,45.1427999985,-27.3805779901,52.7974283728,-13.9272000015,-4.7405779901,14.7118992506,59.07,-22.64,63.2600545368,133.89,46.4027999985,-25.5205779901,52.957716611,-13.9272000015,-4.7405779901,14.7118992506,60.33,-20.78,63.8084422314,134.33,44.2727999985,-4.4305779901,44.4939416217,-13.9272000015,-4.7405779901,14.7118992506,58.2,0.31,58.2008255955,134.82,45.5127999985,-21.6605779901,50.4043212688,-13.9272000015,-4.7405779901,14.7118992506,59.44,-16.92,61.8012944848,134.33,42.5527999985,-2.0205779901,42.6007455701,-13.9272000015,-4.7405779901,14.7118992506,56.48,2.7199999999999998,56.5454578194,133.89
2019-10-12 17:30:00,51.0173666905,-2.5012426735,51.0786444509,-15.4526333095,-5.2112426735,16.3076953123,66.47,2.71,66.5252207813,133.19,47.0673666905,-26.2612426735,53.8979579756,-15.4526333095,-5.2112426735,16.3076953123,62.52,-21.05,65.9685750945,132.71,48.0673666905,-25.0512426735,54.2036576261,-15.4526333095,-5.2112426735,16.3076953123,63.52,-19.84,66.5463447531,133.26,46.0873666905,-3.6512426735,46.2317741551,-15.4526333095,-5.2112426735,16.3076953123,61.54,1.56,61.5597693303,133.64,47.1473666905,-21.1712426735,51.6826441099,-15.4526333095,-5.2112426735,16.3076953123,62.6,-15.96,64.6024891161,133.26,44.1873666905,-1.0912426735,44.2008391958,-15.4526333095,-5.2112426735,16.3076953123,59.64,4.12,59.7821378005,132.71
2019-10-12 18:00:00,52.332550001,-1.2009866136,52.3463289873,-16.897449999,-5.6609866136,17.8205102595,69.23,4.46,69.3735143985,132.52,48.682550001,-26.4709866136,55.4139315235,-16.897449999,-5.6609866136,17.8205102595,65.58,-20.81,68.8025617256,132.3,49.252550001,-23.5309866136,54.5849888944,-16.897449999,-5.6609866136,17.8205102595,66.15,-17.87,68.5212332055,132.58,47.632550001,-3.9909866136,47.7994539063,-16.897449999,-5.6609866136,17.8205102595,64.53,1.67,64.551605712,133.19,48.302550001,-19.6609866136,52.1506541782,-16.897449999,-5.6609866136,17.8205102595,65.2,-14.0,66.686130492,132.58,45.742550001,-0.9009866136,45.7514224639,-16.897449999,-5.6609866136,17.8205102595,62.64,4.76,62.820595349,132.3
2019-10-12 18:30:00,53.7307000118,-1.3971276121,53.7488612839,-17.6892999882,-5.9271276121,18.6558885021,71.42,4.53,71.5635193377,132.4,49.8707000118,-25.3871276121,55.9606376667,-17.6892999882,-5.9271276121,18.6558885021,67.56,-19.46,70.3067934129,132.16,50.5407000118,-23.7171276121,55.8288858912,-17.6892999882,-5.9271276121,18.6558885021,68.23,-17.79,70.5111125994,132.58,48.7607000118,-2.9671276121,48.8508926418,-17.6892999882,-5.9271276121,18.6558885021,66.45,2.96,66.5158935894,133.03,49.550700011800004,-19.7671276121,53.3480196979,-17.6892999882,-5.9271276121,18.6558885021,67.24,-13.84,68.6495680977,132.58,46.7907000118,-0.0871276121,46.7907811306,-17.6892999882,-5.9271276121,18.6558885021,64.48,5.84,64.7439263561,132.16
2019-10-12 19:00:00,54.5429833636,-1.2786248362000001,54.5579683976,-17.8570166364,-6.0086248362,18.840823113,72.4,4.73,72.5543444599,132.64,50.4529833636,-25.2386248362,56.4135773897,-17.8570166364,-6.0086248362,18.840823113,68.31,-19.23,70.9651252377,132.16,51.3129833636,-23.6286248362,56.4918947577,-17.8570166364,-6.0086248362,18.840823113,69.17,-17.62,71.3789415724,132.82,49.3129833636,-2.7886248362,49.3917681065,-17.8570166364,-6.0086248362,18.840823113,67.17,3.22,67.2471359985,133.11,50.3429833636,-19.6886248362,54.0560627671,-17.8570166364,-6.0086248362,18.840823113,68.2,-13.68,69.5584818696,132.82,47.3429833636,-1.0886248362,47.3554978624,-17.8570166364,-6.0086248362,18.840823113,65.2,4.92,65.3853683939,132.16
2019-10-12 19:30:00,53.5865000115,-1.6670314901,53.6124237231,-17.2334999885,-5.7870314901,18.1791984235,70.82,4.12,70.9397406254,132.9,49.2965000115,-25.8170314901,55.6476776545,-17.2334999885,-5.7870314901,18.1791984235,66.53,-20.03,69.4797941851,132.31,50.4365000115,-24.0870314901,55.8929836331,-17.2334999885,-5.7870314901,18.1791984235,67.67,-18.3,70.1007767432,133.04,48.2365000115,-3.2670314901,48.3470105396,-17.2334999885,-5.7870314901,18.1791984235,65.47,2.52,65.518480599,133.11,49.4865000115,-20.1470314901,53.4304834458,-17.2334999885,-5.7870314901,18.1791984235,66.72,-14.36,68.2478424567,133.04,46.2865000115,-0.3070314901,46.2875183138,-17.2334999885,-5.7870314901,18.1791984235,63.52,5.48,63.7559471736,132.31
2019-10-12 20:00:00,51.7318833674,-2.7675758323,51.8058609881,-16.3581166326,-5.4975758323,17.257210661,68.09,2.73,68.1447063241,133.47,47.4018833674,-26.6875758323,54.3982099942,-16.3581166326,-5.4975758323,17.257210661,63.76,-21.19,67.1889403101,133.15,48.7118833674,-25.4075758323,54.9398988975,-16.3581166326,-5.4975758323,17.257210661,65.07,-19.91,68.0478728543,133.65,46.4018833674,-3.9475758323,46.5694979036,-16.3581166326,-5.4975758323,17.257210661,62.76,1.55,62.7791374582,134.04,47.8018833674,-21.4975758323,52.4134125976,-16.3581166326,-5.4975758323,17.257210661,64.16,-16.0,66.1249241966,133.65,44.5618833674,-1.1775758323,44.5774397435,-16.3581166326,-5.4975758323,17.257210661,60.92,4.32,61.0729792953,133.15
2019-10-12 20:30:00,49.584116673,-4.0186565973,49.7467006654,-15.415883327,-5.1886565973,16.2656575655,65.0,1.17,65.0105291472,134.33,45.184116673,-27.9986565973,53.1557068505,-15.415883327,-5.1886565973,16.2656575655,60.6,-22.81,64.7507227759,134.0,46.694116673,-26.8686565973,53.8726761839,-15.415883327,-5.1886565973,16.2656575655,62.11,-21.68,65.7850628942,134.66,44.294116673,-5.0086565973,44.5763997285,-15.415883327,-5.1886565973,16.2656575655,59.71,0.18,59.7102713107,134.93,45.824116673,-22.9886565973,51.2672215066,-15.415883327,-5.1886565973,16.2656575655,61.24,-17.8,63.7744274769,134.66,42.504116673,-3.0286565973,42.6118844331,-15.415883327,-5.1886565973,16.2656575655,57.92,2.16,57.9602622492,134.0
2019-10-12 21:00:00,47.7994500225,-4.1653418543,47.980594986,-14.5405499775,-4.9053418543,15.3456825315,62.34,0.74,62.3443918889,134.6,43.3294500225,-29.1853418543,52.2419890356,-14.5405499775,-4.9053418543,15.3456825315,57.87,-24.28,62.757113541,134.0,45.0194500225,-27.1053418543,52.5495046348,-14.5405499775,-4.9053418543,15.3456825315,59.56,-22.2,63.5628319067,134.9,42.5094500225,-6.0953418543,42.9442258462,-14.5405499775,-4.9053418543,15.3456825315,57.05,-1.19,57.0624096932,135.01,44.1794500225,-23.3053418543,49.949602233,-14.5405499775,-4.9053418543,15.3456825315,58.72,-18.4,61.5353426902,134.9,40.8194500225,-4.7853418543,41.0989902163,-14.5405499775,-4.9053418543,15.3456825315,55.36,0.12,55.3601300577,134.0
2019-10-12 21:30:00,45.9180167073,-4.7849094308,46.1666504806,-13.8419832927,-4.6649094308,14.6069121129,59.76,-0.12,59.7601204818,135.01,41.6080167073,-29.8349094308,51.1991101003,-13.8419832927,-4.6649094308,14.6069121129,55.45,-25.17,60.8952494042,134.12,43.2680167073,-27.7849094308,51.4210313186,-13.8419832927,-4.6649094308,14.6069121129,57.11,-23.12,61.6123891762,135.01,40.8680167073,-6.6749094308,41.4095303704,-13.8419832927,-4.6649094308,14.6069121129,54.71,-2.01,54.7469104151,135.09,42.4380167073,-23.9849094308,48.7469090554,-13.8419832927,-4.6649094308,14.6069121129,56.28,-19.32,59.5037881147,135.01,39.2380167073,-4.6649094308,39.51434341,-13.8419832927,-4.6649094308,14.6069121129,53.08,0.0,53.08,134.12
2019-10-12 22:00:00,43.9145167076,-5.9219790082,44.3120143193,-13.0954832924,-4.4219790082,13.8219239258,57.01,-1.5,57.029729966,135.01,39.7545167076,-30.3019790082,49.9863134315,-13.0954832924,-4.4219790082,13.8219239258,52.85,-25.88,58.8463839161,134.73,41.3845167076,-29.0119790082,50.5408067713,-13.0954832924,-4.4219790082,13.8219239258,54.48,-24.59,59.7723891107,135.01,39.0745167076,-7.0719790082,39.7093281613,-13.0954832924,-4.4219790082,13.8219239258,52.17,-2.65,52.2372606479,135.74,40.5845167076,-25.2219790082,47.7833780878,-13.0954832924,-4.4219790082,13.8219239258,53.68,-20.8,57.568936068,135.01,37.4645167076,-5.7419790082,37.9019832603,-13.0954832924,-4.4219790082,13.8219239258,50.56,-1.32,50.5772280775,134.73
2019-10-12 22:30:00,42.0083000492,-5.6502495242,42.386585056,-12.1516999508,-4.1102495242,12.8280147663,54.16,-1.54,54.1818899633,135.29,37.8183000492,-31.7202495242,49.359882987,-12.1516999508,-4.1102495242,12.8280147663,49.97,-27.61,57.0903932374,135.01,39.5883000492,-28.8402495242,48.9795211635,-12.1516999508,-4.1102495242,12.8280147663,51.74,-24.73,57.3463207189,135.41,37.2383000492,-8.3502495242,38.1630404668,-12.1516999508,-4.1102495242,12.8280147663,49.39,-4.24,49.5716622679,135.96,38.8083000492,-25.1502495242,46.2452073607,-12.1516999508,-4.1102495242,12.8280147663,50.96,-21.04,55.1325965287,135.41,35.6883000492,-7.7902495242,36.5286565323,-12.1516999508,-4.1102495242,12.8280147663,47.84,-3.68,47.9813297023,135.01
2019-10-12 23:00:00,40.0002167276,-5.7424591992,40.4103102675,-11.2697832724,-3.8224591992,11.9003869406,51.27,-1.92,51.3059382528,135.45,35.9202167276,-32.5824591992,48.4961711605,-11.2697832724,-3.8224591992,11.9003869406,47.19,-28.76,55.2633124233,135.01,37.7202167276,-28.9324591992,47.5384259867,-11.2697832724,-3.8224591992,11.9003869406,48.99,-25.11,55.0502697541,135.41,35.4102167276,-9.2024591992,36.5864551988,-11.2697832724,-3.8224591992,11.9003869406,46.68,-5.38,46.9890072251,135.96,36.8902167276,-25.2624591992,44.7110717273,-11.2697832724,-3.8224591992,11.9003869406,48.16,-21.44,52.7167829064,135.41,33.9702167276,-8.2624591992,34.9606043503,-11.2697832724,-3.8224591992,11.9003869406,45.24,-4.44,45.4573558404,135.01
2019-10-12 23:30:00,38.3478000483,-6.9134278777,38.966001252,-10.4021999517,-3.5234278777,10.9827277051,48.75,-3.39,48.8677255456,135.45,34.2978000483,-32.0434278777,46.9374089433,-10.4021999517,-3.5234278777,10.9827277051,44.7,-28.52,53.0233948366,135.01,36.1878000483,-30.1634278777,47.1103943273,-10.4021999517,-3.5234278777,10.9827277051,46.59,-26.64,53.6685913734,135.56,33.8578000483,-8.6734278777,34.9510940496,-10.4021999517,-3.5234278777,10.9827277051,44.26,-5.15,44.5586142065,136.23,35.3578000483,-26.5634278777,44.2243114686,-10.4021999517,-3.5234278777,10.9827277051,45.76,-23.04,51.2329893721,135.56,32.3978000483,-7.9234278777,33.3526334388,-10.4021999517,-3.5234278777,10.9827277051,42.8,-4.4,43.0255737905,135.01
2019-10-13 00:00:00,36.4747333366,-8.1955254663,37.384125102,-9.5752666634,-3.2455254663,10.1103495107,46.05,-4.95,46.3152782567,136.24,32.6147333366,-31.7255254663,45.4997779854,-9.5752666634,-3.2455254663,10.1103495107,42.19,-28.48,50.9029124903,135.64,34.4447333366,-31.6955254663,46.8086102038,-9.5752666634,-3.2455254663,10.1103495107,44.02,-28.45,52.4133847409,136.41,32.2247333366,-8.1655254663,33.2431834329,-9.5752666634,-3.2455254663,10.1103495107,41.8,-4.92,42.0885542636,136.76,33.7047333366,-28.1255254663,43.8982258416,-9.5752666634,-3.2455254663,10.1103495107,43.28,-24.88,49.9216666388,136.41,30.8247333366,-7.4855254663,31.7206128058,-9.5752666634,-3.2455254663,10.1103495107,40.4,-4.24,40.6218857268,135.64
2019-10-13 00:30:00,35.7085500021,-8.5359497607,36.7146153673,-9.1414499979,-3.1059497607,9.6546896367,44.85,-5.43,45.1775098915,137.05,31.7185500021,-31.7859497607,44.9044877092,-9.1414499979,-3.1059497607,9.6546896367,40.86,-28.68,49.9207572058,136.24,33.7285500021,-32.2559497607,46.6697051652,-9.1414499979,-3.1059497607,9.6546896367,42.87,-29.15,51.8416762846,137.14,31.3785500021,-8.0459497607,32.3936831463,-9.1414499979,-3.1059497607,9.6546896367,40.52,-4.94,40.8200195982,137.26,32.9785500021,-28.6659497607,43.6957828162,-9.1414499979,-3.1059497607,9.6546896367,42.12,-25.56,49.2687324781,137.14,30.0185500021,-6.9459497607,30.811678992,-9.1414499979,-3.1059497607,9.6546896367,39.16,-3.84,39.3478233197,136.24
2019-10-13 01:00:00,34.9702333156,4.5494946256,35.2649276122,-8.8697666844,-3.0105053744,9.3667445596,43.84,7.5600000000000005,44.4870677838,135.51,31.3002333156,-16.1005053744,35.1984499506,-8.8697666844,-3.0105053744,9.3667445596,40.17,-13.09,42.2489881536,134.61,32.2702333156,-39.9105053744,51.3246178504,-8.8697666844,-3.0105053744,9.3667445596,41.14,-36.9,55.2639991314,135.7,30.8002333156,6.6394946256,31.5077333551,-8.8697666844,-3.0105053744,9.3667445596,39.67,9.65,40.8268465596,135.69,31.5702333156,-36.4505053744,48.2215612942,-8.8697666844,-3.0105053744,9.3667445596,40.44,-33.44,52.4750150071,135.7,28.8502333156,-26.9305053744,39.4662904526,-8.8697666844,-3.0105053744,9.3667445596,37.72,-23.92,44.6650288257,134.61
2019-10-13 01:30:00,35.6921999813,5.5746186749,36.124915403,-9.3578000187,-3.1653813251,9.8786669204,45.05,8.74,45.8899782088,135.26,32.0821999813,-16.0353813251,35.8664329127,-9.3578000187,-3.1653813251,9.8786669204,41.44,-12.87,43.3925166359,134.42,32.9121999813,-39.0653813251,51.0814734095,-9.3578000187,-3.1653813251,9.8786669204,42.27,-35.9,55.4577577982,135.34,31.5421999813,6.6646186749,32.2386029744,-9.3578000187,-3.1653813251,9.8786669204,40.9,9.83,42.0646989767,135.42,32.2421999813,-36.2853813251,48.5405846436,-9.3578000187,-3.1653813251,9.8786669204,41.6,-33.12,53.1741892275,135.34,29.5221999813,-28.8453813251,41.2748872261,-9.3578000187,-3.1653813251,9.8786669204,38.88,-25.68,46.5952443925,134.42
2019-10-13 02:00:00,34.9600833179,5.4432495018000004,35.3813000148,-10.0899166821,-3.4067504982,10.6495242902,45.05,8.85,45.9110553135,135.34,32.0000833179,-16.4767504982,35.9928970679,-10.0899166821,-3.4067504982,10.6495242902,42.09,-13.07,44.0725878523,134.78,32.1800833179,-39.2767504982,50.7761842998,-10.0899166821,-3.4067504982,10.6495242902,42.27,-35.87,55.4383423273,135.69,31.4500833179,6.2632495018,32.0676789779,-10.0899166821,-3.4067504982,10.6495242902,41.54,9.67,42.6506799477,135.83,31.4700833179,-36.4467504982,48.153211377,-10.0899166821,-3.4067504982,10.6495242902,41.56,-33.04,53.0930805284,135.69,29.4300833179,-29.4467504982,41.6322101144,-10.0899166821,-3.4067504982,10.6495242902,39.52,-26.04,47.327708586,134.78
2019-10-13 02:30:00,34.2041666477,4.6712639159,34.5216703338,-10.0658333523,-3.3987360841,10.6241426969,44.27,8.07,44.9995311087,135.71,31.5441666477,-16.1087360841,35.4192860985,-10.0658333523,-3.3987360841,10.6241426969,41.61,-12.71,43.5078866414,134.78,31.4641666477,-40.1487360841,51.0089677605,-10.0658333523,-3.3987360841,10.6241426969,41.53,-36.75,55.4554181302,135.92,31.0041666477,6.6612639159,31.7116821767,-10.0658333523,-3.3987360841,10.6241426969,41.07,10.06,42.2841400527,135.83,30.7741666477,-37.3987360841,48.4325798771,-10.0658333523,-3.3987360841,10.6241426969,40.84,-34.0,53.1404328172,135.92,28.9741666477,-28.0387360841,40.3196360862,-10.0658333523,-3.3987360841,10.6241426969,39.04,-24.64,46.1654762783,134.78
2019-10-13 03:00:00,33.1602166471,4.4723288004,33.4604496829,-9.7597833529,-3.2976711996,10.3018448074,42.92,7.77,43.6176489509,135.71,30.5802166471,-16.0076711996,34.5165929289,-9.7597833529,-3.2976711996,10.3018448074,40.34,-12.71,42.2949134058,134.78,30.4902166471,-40.4376711996,50.6444326974,-9.7597833529,-3.2976711996,10.3018448074,40.25,-37.14,54.7671626068,136.13,30.0802166471,6.7823288004,30.8353598568,-9.7597833529,-3.2976711996,10.3018448074,39.84,10.08,41.0954012026,135.97,29.8002166471,-37.6576711996,48.0224230167,-9.7597833529,-3.2976711996,10.3018448074,39.56,-34.36,52.3985037954,136.13,28.1202166471,-28.0176711996,39.6955474044,-9.7597833529,-3.2976711996,10.3018448074,37.88,-24.72,45.2324308434,134.78
2019-10-13 03:30:00,32.4936333144,4.564442521,32.8126552034,-9.4763666856,-3.205557479,10.0038554723,41.97,7.77,42.6831793567,135.9,29.8836333144,-16.235557479,34.009187975,-9.4763666856,-3.205557479,10.0038554723,39.36,-13.03,41.4607103171,134.96,29.8736333144,-40.435557479,50.2739323709,-9.4763666856,-3.205557479,10.0038554723,39.35,-37.23,54.1709830075,136.25,29.4036333144,6.584442521,30.1318525053,-9.4763666856,-3.205557479,10.0038554723,38.88,9.79,40.0936216872,135.97,29.1636333144,-37.685557479,47.6520592482,-9.4763666856,-3.205557479,10.0038554723,38.64,-34.48,51.7872571199,136.25,27.4436333144,-29.205557479,40.0763970081,-9.4763666856,-3.205557479,10.0038554723,36.92,-26.0,45.156244308,134.96
2019-10-13 04:00:00,31.8671166507,4.5558757196,32.191134295,-8.9828833493,-3.0441242804,9.4846658297,40.85,7.6,41.5509626844,135.27,29.1571166507,-16.6841242804,33.5931161756,-8.9828833493,-3.0441242804,9.4846658297,38.14,-13.64,40.5056687391,134.35,29.3071166507,-40.0741242804,49.6471804156,-8.9828833493,-3.0441242804,9.4846658297,38.29,-37.03,53.2667344597,135.31,28.7171166507,5.9858757196,29.3343398913,-8.9828833493,-3.0441242804,9.4846658297,37.7,9.03,38.7663629968,135.33,28.6171166507,-37.3641242804,47.0639686877,-8.9828833493,-3.0441242804,9.4846658297,37.6,-34.32,50.9079797281,135.31,26.777116650700002,-29.884124280400002,40.1257381257,-8.9828833493,-3.0441242804,9.4846658297,35.76,-26.84,44.7120028628,134.35
2019-10-13 04:30:00,31.5480000488,4.5769326009,31.8782781704,-8.5719999512,-2.9330673991,9.0599154263,40.12,7.51,40.8168408871,135.36,28.5780000488,-16.7330673991,33.1164254015,-8.5719999512,-2.9330673991,9.0599154263,37.15,-13.8,39.6303229863,134.44,29.0280000488,-40.1330673991,49.5306762087,-8.5719999512,-2.9330673991,9.0599154263,37.6,-37.2,52.8923434913,135.44,28.1480000488,5.9669326009,28.7734980739,-8.5719999512,-2.9330673991,9.0599154263,36.72,8.9,37.7831761502,135.47,28.3080000488,-37.4130673991,46.9156741289,-8.5719999512,-2.9330673991,9.0599154263,36.88,-34.48,50.4876697818,135.44,26.2680000488,-29.6130673991,39.5846130125,-8.5719999512,-2.9330673991,9.0599154263,34.84,-26.68,43.882205961,134.44
2019-10-13 05:00:00,31.2064500319,4.5832336631,31.5412199258,-8.4135499681,-2.8667663369,8.8885416293,39.62,7.45,40.3143510428,135.36,28.2364500319,-16.7567663369,32.8342249562,-8.4135499681,-2.8667663369,8.8885416293,36.65,-13.89,39.1938081845,134.55,28.7164500319,-40.1167663369,49.3354785501,-8.4135499681,-2.8667663369,8.8885416293,37.13,-37.25,52.5946708327,135.55,27.8264500319,5.9332336631,28.4519697575,-8.4135499681,-2.8667663369,8.8885416293,36.24,8.8,37.2931307348,135.57,27.9864500319,-37.4267663369,46.7333309729,-8.4135499681,-2.8667663369,8.8885416293,36.4,-34.56,50.193162881,135.55,25.9464500319,-29.5467663369,39.3221269799,-8.4135499681,-2.8667663369,8.8885416293,34.36,-26.68,43.5020919037,134.55
2019-10-13 05:30:00,31.4089500065,4.6320166762,31.748664838,-8.5510499935,-2.9079833238,9.0319888731,39.96,7.54,40.6651349438,135.5,28.2889500065,-16.8179833238,32.9106252683,-8.5510499935,-2.9079833238,9.0319888731,36.84,-13.91,39.3785944391,134.71,28.8989500065,-40.1279833238,49.4510298893,-8.5510499935,-2.9079833238,9.0319888731,37.45,-37.22,52.7999138257,135.7,27.8689500065,5.9120166762,28.4891262703,-8.5510499935,-2.9079833238,9.0319888731,36.42,8.82,37.4727741167,135.81,28.1689500065,-37.4279833238,46.8438222197,-8.5510499935,-2.9079833238,9.0319888731,36.72,-34.52,50.3983015587,135.7,26.0089500065,-29.5479833238,39.3643086938,-8.5510499935,-2.9079833238,9.0319888731,34.56,-26.64,43.6358018146,134.71
2019-10-13 06:00:00,31.7844166893,4.7872688603,32.1429165979,-8.6755833107,-2.9627311397,9.1675253797,40.46,7.75,41.1955592267,135.39,28.6344166893,-16.6427311397,33.1196364552,-8.6755833107,-2.9627311397,9.1675253797,37.31,-13.68,39.7388789474,134.47,29.2444166893,-39.8727311397,49.4476551116,-8.6755833107,-2.9627311397,9.1675253797,37.92,-36.91,52.9176199389,135.42,28.2044166893,6.0272688603,28.8412394099,-8.6755833107,-2.9627311397,9.1675253797,36.88,8.99,37.9599064804,135.45,28.5644166893,-37.1227311397,46.8403999563,-8.6755833107,-2.9627311397,9.1675253797,37.24,-34.16,50.5343764184,135.42,26.3244166893,-29.8827311397,39.824019566,-8.6755833107,-2.9627311397,9.1675253797,35.0,-26.92,44.1552533681,134.47
2019-10-13 06:30:00,33.0119666977,5.0373168375,33.3940789089,-9.2580333023,-3.1526831625,9.780112052,42.27,8.19,43.0561145483,135.74,30.0219666977,-16.2526831625,34.1389542075,-9.2580333023,-3.1526831625,9.780112052,39.28,-13.1,41.4068641653,135.01,30.3819666977,-39.6426831625,49.9460331632,-9.2580333023,-3.1526831625,9.780112052,39.64,-36.49,53.8781003748,135.94,29.5419666977,6.4373168375,30.2351921514,-9.2580333023,-3.1526831625,9.780112052,38.8,9.59,39.9675881184,135.94,29.6619666977,-36.9126831625,47.353758527,-9.2580333023,-3.1526831625,9.780112052,38.92,-33.76,51.5218788477,135.94,27.5419666977,-29.3126831625,40.2218015977,-9.2580333023,-3.1526831625,9.780112052,36.8,-26.16,45.1506987764,135.01
2019-10-13 07:00:00,34.0929833854,5.3669244719,34.5128294175,-9.7370166146,-3.3130755281,10.2852302846,43.83,8.68,44.6812186495,135.26,31.0929833854,-15.9130755281,34.9284925035,-9.7370166146,-3.3130755281,10.2852302846,40.83,-12.6,42.7299531945,134.56,31.3829833854,-39.2030755281,50.2172557696,-9.7370166146,-3.3130755281,10.2852302846,41.12,-35.89,54.5797260895,135.61,30.5729833854,6.7069244719,31.3000023795,-9.7370166146,-3.3130755281,10.2852302846,40.31,10.02,41.5366886018,135.63,30.6629833854,-36.3930755281,47.5885962861,-9.7370166146,-3.3130755281,10.2852302846,40.4,-33.08,52.215384706,135.61,28.5829833854,-27.4330755281,39.6176800449,-9.7370166146,-3.3130755281,10.2852302846,38.32,-24.12,45.279098931,134.56
2019-10-13 07:30:00,35.6510167435,5.3111037264,36.0444561291,-10.5189832565,-3.5888962736,11.1143684127,46.17,8.9,47.0199840493,134.27,32.5810167435,-15.1988962736,35.9517607354,-10.5189832565,-3.5888962736,11.1143684127,43.1,-11.61,44.6363316145,133.36,32.8110167435,-38.6488962736,50.6981262268,-10.5189832565,-3.5888962736,11.1143684127,43.33,-35.06,55.7377116502,134.33,31.9710167435,7.1111037264,32.752308435,-10.5189832565,-3.5888962736,11.1143684127,42.49,10.7,43.816550526,134.32,32.0410167435,-35.8288962736,48.0659605349,-10.5189832565,-3.5888962736,11.1143684127,42.56,-32.24,53.3926137214,134.33,29.8410167435,-28.3488962736,41.1600072913,-10.5189832565,-3.5888962736,11.1143684127,40.36,-24.76,47.3496272425,133.36
2019-10-13 08:00:00,37.3091000895,5.7318482321,37.7468281269,-11.3908999105,-3.8681517679,12.029763043,48.7,9.6,49.6371836429,134.69,34.1591000895,-14.8881517679,37.2625976281,-11.3908999105,-3.8681517679,12.029763043,45.55,-11.02,46.8640896636,133.85,34.3491000895,-38.4681517679,51.5718855327,-11.3908999105,-3.8681517679,12.029763043,45.74,-34.6,57.3524855608,134.85,33.4991000895,7.5318482321,34.3353818181,-11.3908999105,-3.8681517679,12.029763043,44.89,11.4,46.314923081,134.83,33.609100089500004,-35.5881517679,48.9498534736,-11.3908999105,-3.8681517679,12.029763043,45.0,-31.72,55.0559569892,134.85,31.3291000895,-28.1881517679,42.1436165096,-11.3908999105,-3.8681517679,12.029763043,42.72,-24.32,49.1575101078,133.85
2019-10-13 08:30:00,39.6475334487,6.3383813446,40.1509898587,-12.4424665513,-4.2216186554,13.1391414465,52.09,10.56,53.1496161792,134.27,36.7575334487,-14.3016186554,39.4417616416,-12.4424665513,-4.2216186554,13.1391414465,49.2,-10.08,50.2219712875,133.39,36.5075334487,-37.5716186554,52.3872744747,-12.4424665513,-4.2216186554,13.1391414465,48.95,-33.35,59.2311151339,134.39,35.9975334487,7.9983813446,36.8754188929,-12.4424665513,-4.2216186554,13.1391414465,48.44,12.22,49.9576020241,134.33,35.7575334487,-34.6616186554,49.7998896198,-12.4424665513,-4.2216186554,13.1391414465,48.2,-30.44,57.0073118117,134.39,33.6775334487,-27.7816186554,43.6576979959,-12.4424665513,-4.2216186554,13.1391414465,46.12,-23.56,51.789265297,133.39
2019-10-13 09:00:00,42.28038348,7.900382853,43.0121712593,-13.16961652,-4.509617147,13.9203249278,55.45,12.41,56.8217440774,132.67,39.01038348,-13.799617147,41.3792152253,-13.16961652,-4.509617147,13.9203249278,52.18,-9.29,53.0005330162,131.97,38.97038348,-35.079617147,52.4334847951,-13.16961652,-4.509617147,13.9203249278,52.14,-30.57,60.4409174318,132.82,38.16038348,8.070382853,39.0044349624,-13.16961652,-4.509617147,13.9203249278,51.33,12.58,52.8490804083,132.93,38.11038348,-32.109617147,49.834012906,-13.16961652,-4.509617147,13.9203249278,51.28,-27.6,58.235714128,132.82,35.71038348,-27.349617147,44.9803628973,-13.16961652,-4.509617147,13.9203249278,48.88,-22.84,53.9529424591,131.97
2019-10-13 09:30:00,44.8822668725,9.4573563503,45.8678478757,-13.7877331275,-4.7626436497,14.5871299209,58.67,14.22,60.3686781369,132.11,41.3622668725,-13.8326436497,43.6139788505,-13.7877331275,-4.7626436497,14.5871299209,55.15,-9.07,55.890852561,131.59,41.3822668725,-33.2326436497,53.0744817728,-13.7877331275,-4.7626436497,14.5871299209,55.17,-28.47,62.0827657245,132.29,40.4422668725,7.9373563503,41.2138153489,-13.7877331275,-4.7626436497,14.5871299209,54.23,12.7,55.6972431993,132.58,40.4522668725,-30.2026436497,50.48351789,-13.7877331275,-4.7626436497,14.5871299209,54.24,-25.44,59.9096920373,132.29,37.8922668725,-27.5226436497,46.8328923109,-13.7877331275,-4.7626436497,14.5871299209,51.68,-22.76,56.4698149457,131.59
2019-10-13 10:00:00,46.7372834341,10.2765156388,47.8537400469,-14.3527165659,-4.8834843612,15.1607681971,61.09,15.16,62.942940033,132.19,43.2672834341,-13.1434843612,45.2195643159,-14.3527165659,-4.8834843612,15.1607681971,57.62,-8.26,58.2090370991,131.26,43.1172834341,-32.3734843612,53.9179248527,-14.3527165659,-4.8834843612,15.1607681971,57.47,-27.49,63.706365459,132.19,42.2772834341,8.6165156388,43.1464139451,-14.3527165659,-4.8834843612,15.1607681971,56.63,13.5,58.216895314,132.19,42.2072834341,-29.3234843612,51.3937886322,-14.3527165659,-4.8834843612,15.1607681971,56.56,-24.44,61.6145047858,132.19,39.6472834341,-26.4834843612,47.6789474256,-14.3527165659,-4.8834843612,15.1607681971,54.0,-21.6,58.1597799171,131.26
2019-10-13 10:30:00,48.9162999897,10.3903506307,50.0076373259,-15.1237000103,-5.1196493693,15.966750191100001,64.04,15.51,65.8914387459,131.1,45.5462999897,-11.3196493693,46.931864491,-15.1237000103,-5.1196493693,15.966750191100001,60.67,-6.2,60.9859729774,130.6,45.1462999897,-31.6596493693,55.1409267328,-15.1237000103,-5.1196493693,15.966750191100001,60.27,-26.54,65.8547226856,131.37,44.4562999897,10.0803506307,45.5848228867,-15.1237000103,-5.1196493693,15.966750191100001,59.58,15.2,61.4883436108,131.53,44.1962999897,-28.5596493693,52.6209702009,-15.1237000103,-5.1196493693,15.966750191100001,59.32,-23.44,63.783195279,131.37,41.6362999897,-25.4396493693,48.7930039746,-15.1237000103,-5.1196493693,15.966750191100001,56.76,-20.32,60.2876438418,130.6
2019-10-13 11:00:00,50.2385333038,10.6770439746,51.3605831017,-15.1814666962,-5.1529560254,16.03215166,65.42,15.83,67.3079883818,130.82,46.7185333038,-10.5929560254,47.9044055533,-15.1814666962,-5.1529560254,16.03215166,61.9,-5.44,62.1385838268,130.33,46.3985333038,-31.2329560254,55.9313993641,-15.1814666962,-5.1529560254,16.03215166,61.58,-26.08,66.8749788785,131.04,45.5885333038,10.7270439746,46.8335760029,-15.1814666962,-5.1529560254,16.03215166,60.77,15.88,62.8105667862,131.23,45.3785333038,-28.1529560254,53.4022491827,-15.1814666962,-5.1529560254,16.03215166,60.56,-23.0,64.7805032398,131.04,42.7385333038,-24.6329560254,49.3291470786,-15.1814666962,-5.1529560254,16.03215166,57.92,-19.48,61.1080747529,130.33
2019-10-13 11:30:00,51.317399979,11.8324963221,52.6638729094,-15.282600021,-5.1975036779,16.1422398657,66.6,17.03,68.7428607202,130.72,47.837399979,-10.6375036779,49.0058498676,-15.282600021,-5.1975036779,16.1422398657,63.12,-5.44,63.3539896139,130.03,47.407399979,-29.9875036779,56.0955608725,-15.282600021,-5.1975036779,16.1422398657,62.69,-24.79,67.413501615,130.74,46.687399979,10.6624963221,47.8894784334,-15.282600021,-5.1975036779,16.1422398657,61.97,15.86,63.9673393225,130.89,46.397399979,-26.8375036779,53.6000963476,-15.282600021,-5.1975036779,16.1422398657,61.68,-21.64,65.3659850381,130.74,43.757399979,-24.5975036779,50.1970839801,-15.282600021,-5.1975036779,16.1422398657,59.04,-19.4,62.1456482789,130.03
2019-10-13 12:00:00,52.0954999882,12.259413839,53.5185420831,-15.2845000118,-5.250586161,16.1612065034,67.38,17.51,69.6179897728,130.49,48.4454999882,-10.830586161,49.6413946792,-15.2845000118,-5.250586161,16.1612065034,63.73,-5.58,63.9738173005,130.03,48.1454999882,-29.350586161,56.3865771005,-15.2845000118,-5.250586161,16.1612065034,63.43,-24.1,67.8540706222,130.52,47.275499988199996,10.389413839,48.4036446877,-15.2845000118,-5.250586161,16.1612065034,62.56,15.64,64.4853719847,130.89,47.0754999882,-26.250586161,53.8998698786,-15.2845000118,-5.250586161,16.1612065034,62.36,-21.0,65.8009847951,130.52,44.3154999882,-24.410586161,50.5938756761,-15.2845000118,-5.250586161,16.1612065034,59.6,-19.16,62.6040382084,130.03
2019-10-13 12:30:00,52.0210333549,12.4664435682,53.4939260716,-13.9789666451,-4.9235564318,14.8206921701,66.0,17.39,68.2525611241,130.68,48.1710333549,-10.7035564318,49.3458668459,-13.9789666451,-4.9235564318,14.8206921701,62.15,-5.78,62.4181936618,130.14,48.1510333549,-29.2635564318,56.346053528,-13.9789666451,-4.9235564318,14.8206921701,62.13,-24.34,66.7275992375,130.7,47.0410333549,10.5764435682,48.215350021,-13.9789666451,-4.9235564318,14.8206921701,61.02,15.5,62.9578462147,131.0,47.1010333549,-26.1635564318,53.8798573519,-13.9789666451,-4.9235564318,14.8206921701,61.08,-21.24,64.6676426043,130.7,44.1410333549,-25.0035564318,50.7307466915,-13.9789666451,-4.9235564318,14.8206921701,58.12,-20.08,61.4909814526,130.14
2019-10-13 13:00:00,52.7696334578,12.8751545527,54.3176197934,-13.9003665422,-4.8748454473,14.7303872367,66.67,17.75,68.9924010308,130.57,48.6196334578,-10.3848454473,49.716333056,-13.9003665422,-4.8748454473,14.7303872367,62.52,-5.51,62.7623334493,130.36,48.8396334578,-28.9248454473,56.7622804373,-13.9003665422,-4.8748454473,14.7303872367,62.74,-24.05,67.19159248,130.61,47.4796334578,10.9151545527,48.7181300154,-13.9003665422,-4.8748454473,14.7303872367,61.38,15.79,63.378454541,131.29,47.8196334578,-25.7948454473,54.3331519027,-13.9003665422,-4.8748454473,14.7303872367,61.72,-20.92,65.1690478678,130.61,44.5796334578,-24.6748454473,50.9528381651,-13.9003665422,-4.8748454473,14.7303872367,58.48,-19.8,61.740994485,130.36
2019-10-13 13:30:00,53.0193003021,12.501143281200001,54.4731565807,-14.5606996979,-5.0688567188,15.4177587258,67.58,17.57,69.8266517886,130.57,48.3293003021,-10.7988567188,49.5210720212,-14.5606996979,-5.0688567188,15.4177587258,62.89,-5.73,63.1504948516,130.36,49.0593003021,-29.3188567188,57.1525179273,-14.5606996979,-5.0688567188,15.4177587258,63.62,-24.25,68.0849976133,130.83,47.1893003021,10.5311432812,48.350129698,-14.5606996979,-5.0688567188,15.4177587258,61.75,15.6,63.6900502433,131.29,48.0393003021,-26.1888567188,54.7140803611,-14.5606996979,-5.0688567188,15.4177587258,62.6,-21.12,66.0667420114,130.83,44.2793003021,-24.4688567188,50.5903289609,-14.5606996979,-5.0688567188,15.4177587258,58.84,-19.4,61.9556744778,130.36
2019-10-13 14:00:00,51.5160174482,12.1395020837,52.9270022253,-12.2439825518,-4.7104979163,13.1188375761,63.76,16.85,65.9489203854,131.5,46.1260174482,-11.5304979163,47.5453664181,-12.2439825518,-4.7104979163,13.1188375761,58.37,-6.82,58.7670766671,131.18,47.7260174482,-30.1504979163,56.4519730928,-12.2439825518,-4.7104979163,13.1188375761,59.97,-25.44,65.1428775846,131.64,45.1260174482,10.0295020837,46.2271388124,-12.2439825518,-4.7104979163,13.1188375761,57.37,14.74,59.233305665,132.15,46.7560174482,-27.0704979163,54.0271878322,-12.2439825518,-4.7104979163,13.1188375761,59.0,-22.36,63.094925311,131.64,42.3560174482,-24.9504979163,49.1585146271,-12.2439825518,-4.7104979163,13.1188375761,54.6,-20.24,58.2307272838,131.18
2019-10-13 14:30:00,51.2793680391,12.5920164666,52.8027694841,-7.8706319609,-3.5579835334,8.6374819414,59.15,16.15,61.3151286389,131.95,43.4193680391,-10.9279835334,44.7734558084,-7.8706319609,-3.5579835334,8.6374819414,51.29,-7.37,51.8168022942,131.59,47.7393680391,-29.9879835334,56.3766478001,-7.8706319609,-3.5579835334,8.6374819414,55.61,-26.43,61.5712351671,132.08,42.5793680391,10.7020164666,43.9037098554,-7.8706319609,-3.5579835334,8.6374819414,50.45,14.26,52.4266163318,132.58,46.7693680391,-26.9979835334,54.0024527374,-7.8706319609,-3.5579835334,8.6374819414,54.64,-23.44,59.4555565107,132.08,40.0093680391,-25.2379835334,47.3043903219,-7.8706319609,-3.5579835334,8.6374819414,47.88,-21.68,52.5596499227,131.59
2019-10-13 15:00:00,50.4452353225,13.157164777,52.1328375567,-5.1947646775,-2.962835223,5.980298706,55.64,16.12,57.9280933572,132.88,42.3952353225,-11.082835223,43.8199180126,-5.1947646775,-2.962835223,5.980298706,47.59,-8.12,48.2777640327,132.42,47.0752353225,-29.962835223,55.8018751949,-5.1947646775,-2.962835223,5.980298706,52.27,-27.0,58.8315638072,132.96,41.6652353225,10.787164777000001,43.0389911407,-5.1947646775,-2.962835223,5.980298706,46.86,13.75,48.835664222,133.4,46.1252353225,-27.002835223,53.4480162741,-5.1947646775,-2.962835223,5.980298706,51.32,-24.04,56.6715448881,132.96,39.2852353225,-25.442835223,46.8045679238,-5.1947646775,-2.962835223,5.980298706,44.48,-22.48,49.837945383,132.42
