Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-13 15:30:00,50.1885353193,12.7132094439,51.7736880264,-7.2314646807,-3.4867905561,8.0281872058,57.42,16.2,59.6615152339,133.25,42.7085353193,-11.6867905561,44.2786637402,-7.2314646807,-3.4867905561,8.0281872058,49.94,-8.2,50.6087304721,132.81,46.7185353193,-30.7567905561,55.9339048135,-7.2314646807,-3.4867905561,8.0281872058,53.95,-27.27,60.4504375501,133.49,41.9185353193,10.3732094439,43.1829489206,-7.2314646807,-3.4867905561,8.0281872058,49.15,13.86,51.0668395341,133.78,45.8485353193,-27.7267905561,53.5804358461,-7.2314646807,-3.4867905561,8.0281872058,53.08,-24.24,58.3529262334,133.49,39.4885353193,-25.6867905561,47.1079147356,-7.2314646807,-3.4867905561,8.0281872058,46.72,-22.2,51.7261867916,132.81
2019-10-13 16:00:00,50.9519019372,12.7577169966,52.52480989,-7.8280980628,-3.6522830034,8.6381879128,58.78,16.41,61.0276699539,133.1,42.6319019372,-11.7222830034,44.2141491108,-7.8280980628,-3.6522830034,8.6381879128,50.46,-8.07,51.1012377541,132.43,47.4119019372,-30.5622830034,56.4087013472,-7.8280980628,-3.6522830034,8.6381879128,55.24,-26.91,61.4459575562,133.19,41.8119019372,10.2877169966,43.0589394273,-7.8280980628,-3.6522830034,8.6381879128,49.64,13.94,51.5601900695,133.39,46.5319019372,-27.5322830034,54.0670371416,-7.8280980628,-3.6522830034,8.6381879128,54.36,-23.88,59.3739336746,133.19,39.3719019372,-26.0122830034,47.1888284364,-7.8280980628,-3.6522830034,8.6381879128,47.2,-22.36,52.2284366988,132.43
2019-10-13 16:30:00,52.0436684711,12.4976848162,53.5232244329,-9.6863315289,-4.1323151838,10.5309566169,61.73,16.63,63.9308204233,133.02,44.1536684711,-11.8223151838,45.7090097875,-9.6863315289,-4.1323151838,10.5309566169,53.84,-7.69,54.3864109866,132.53,48.3336684711,-30.7623151838,57.2927878824,-9.6863315289,-4.1323151838,10.5309566169,58.02,-26.63,63.8394650667,133.07,43.2436684711,10.1776848162,44.4252195386,-9.6863315289,-4.1323151838,10.5309566169,52.93,14.31,54.8302927222,133.46,47.4336684711,-27.6523151838,54.9054044667,-9.6863315289,-4.1323151838,10.5309566169,57.12,-23.52,61.7728484045,133.07,40.6336684711,-25.7323151838,48.0962270676,-9.6863315289,-4.1323151838,10.5309566169,50.32,-21.6,54.7600438276,132.53
2019-10-13 17:00:00,52.9386684696,12.620166641299999,54.4221574856,-11.4113315304,-4.6298333587,12.3147815338,64.35,17.25,66.6219558404,132.52,45.4286684696,-11.5698333587,46.8788327806,-11.4113315304,-4.6298333587,12.3147815338,56.84,-6.94,57.2621096363,132.34,49.1086684696,-30.4598333587,57.7880849925,-11.4113315304,-4.6298333587,12.3147815338,60.52,-25.83,65.8016663923,132.66,44.4486684696,10.3601666413,45.6400830582,-11.4113315304,-4.6298333587,12.3147815338,55.86,14.99,57.8363181747,133.21,48.2286684696,-27.3498333587,55.4438260503,-11.4113315304,-4.6298333587,12.3147815338,59.64,-22.72,63.8210623541,132.66,41.7886684696,-24.2298333587,48.3050477388,-11.4113315304,-4.6298333587,12.3147815338,53.2,-19.6,56.6956788477,132.34
2019-10-13 17:30:00,53.043451171,12.437980724300001,54.4822088083,-13.676548829,-5.1520192757,14.6147627585,66.72,17.59,68.9997572459,132.3,46.403451171,-11.5520192757,47.8197598272,-13.676548829,-5.1520192757,14.6147627585,60.08,-6.4,60.4199172459,131.76,49.093451171,-30.4420192757,57.7657639564,-13.676548829,-5.1520192757,14.6147627585,62.77,-25.29,67.6731630707,132.36,45.333451171,10.2779807243,46.4839615658,-13.676548829,-5.1520192757,14.6147627585,59.01,15.43,60.9939751123,132.67,48.163451171,-27.3120192757,55.3684425067,-13.676548829,-5.1520192757,14.6147627585,61.84,-22.16,65.6905716218,132.36,42.603451171,-27.1120192757,50.4986696942,-13.676548829,-5.1520192757,14.6147627585,56.28,-21.96,60.4125814711,131.76
2019-10-13 18:00:00,53.7304174932,12.1256827208,55.0816661462,-15.7195825068,-5.6643172792000005,16.7089725725,69.45,17.79,71.6923050264,131.65,47.4504174932,-11.6043172792,48.8487696855,-15.7195825068,-5.6643172792000005,16.7089725725,63.17,-5.94,63.4486603483,131.42,49.6304174932,-30.4143172792,58.2083244571,-15.7195825068,-5.6643172792000005,16.7089725725,65.35,-24.75,69.8797896391,131.82,46.3004174932,10.0856827208,47.3861757899,-15.7195825068,-5.6643172792000005,16.7089725725,62.02,15.75,63.9886153937,132.34,48.6804174932,-27.2243172792,55.7758594611,-15.7195825068,-5.6643172792000005,16.7089725725,64.4,-21.56,67.9131327506,131.82,43.4004174932,-26.1043172792,50.6461412073,-15.7195825068,-5.6643172792000005,16.7089725725,59.12,-20.44,62.5537209125,131.42
2019-10-13 18:30:00,54.5099670972,11.8141854129,55.7755456263,-17.1100329028,-6.0058145871,18.1334782871,71.62,17.82,73.8036367668,131.29,48.5899670972,-10.7758145871,49.7705041417,-17.1100329028,-6.0058145871,18.1334782871,65.7,-4.77,65.8729299485,130.8,50.3099670972,-30.4558145871,58.8102833821,-17.1100329028,-6.0058145871,18.1334782871,67.42,-24.45,71.7165176232,131.43,47.3599670972,10.7541854129,48.5656152781,-17.1100329028,-6.0058145871,18.1334782871,64.47,16.76,66.6129004022,131.7,49.3699670972,-27.2458145871,56.3890775212,-17.1100329028,-6.0058145871,18.1334782871,66.48,-21.24,69.7906010864,131.43,44.3699670972,-25.2458145871,51.0494381396,-17.1100329028,-6.0058145871,18.1334782871,61.48,-19.24,64.420245265,130.8
2019-10-13 19:00:00,56.3407669775,12.7003903112,57.7544971207,-18.0192330225,-6.2096096888,19.0591713148,74.36,18.91,76.7267730326,130.32,50.5607669775,-10.359609688799999,51.6111680768,-18.0192330225,-6.2096096888,19.0591713148,68.58,-4.15,68.7054502933,129.61,52.0107669775,-28.9696096888,59.5345124034,-18.0192330225,-6.2096096888,19.0591713148,70.03,-22.76,73.63571484,130.45,49.2507669775,10.9003903112,50.4426065624,-18.0192330225,-6.2096096888,19.0591713148,67.27,17.11,69.4118505732,130.51,50.9807669775,-25.7296096888,57.1056163293,-18.0192330225,-6.2096096888,19.0591713148,69.0,-19.52,71.7079521392,130.45,46.1007669775,-24.8496096888,52.3715936133,-18.0192330225,-6.2096096888,19.0591713148,64.12,-18.64,66.7744262424,129.61
2019-10-13 19:30:00,56.1596334475,12.4263391076,57.5179826887,-18.0303665525,-6.0936608924,19.0322573829,74.19,18.52,76.4666365155,130.57,50.7596334475,-10.9036608924,51.9175327667,-18.0303665525,-6.0936608924,19.0322573829,68.79,-4.8100000000000005,68.9579596566,130.09,51.8196334475,-29.3536608924,59.5559553565,-18.0303665525,-6.0936608924,19.0322573829,69.85,-23.26,73.6209895342,130.66,49.4696334475,10.4663391076,50.5647000164,-18.0303665525,-6.0936608924,19.0322573829,67.5,16.56,69.5016805552,130.93,50.8096334475,-26.0936608924,57.1182806975,-18.0303665525,-6.0936608924,19.0322573829,68.84,-20.0,71.6864394429,130.66,46.3296334475,-24.3736608924,52.3498832919,-18.0303665525,-6.0936608924,19.0322573829,64.36,-18.28,66.9056649321,130.09
2019-10-13 20:00:00,54.1560000499,11.5915273501,55.382631282,-17.3839999501,-5.8084726499,18.3287154157,71.54,17.4,73.6256178242,131.31,49.0260000499,-11.6584726499,50.3931410554,-17.3839999501,-5.8084726499,18.3287154157,66.41,-5.85,66.6671628315,130.68,49.9660000499,-30.6384726499,58.6115787819,-17.3839999501,-5.8084726499,18.3287154157,67.35,-24.83,71.781274717,131.47,47.7760000499,9.9115273501,48.7932839147,-17.3839999501,-5.8084726499,18.3287154157,65.16,15.72,67.0294263738,131.59,48.9760000499,-27.4484726499,56.1432741449,-17.3839999501,-5.8084726499,18.3287154157,66.36,-21.64,69.7992779332,131.47,44.7760000499,-25.6484726499,51.6016892141,-17.3839999501,-5.8084726499,18.3287154157,62.16,-19.84,65.2494536376,130.68
2019-10-13 20:30:00,52.0920501795,9.4107668381,52.9352833598,-16.3579498205,-5.5092331619,17.26076975,68.45,14.92,70.0571830721,131.52,47.1620501795,-11.4092331619,48.5224646785,-16.3579498205,-5.5092331619,17.26076975,63.52,-5.9,63.7934197234,130.98,48.0620501795,-32.9292331619,58.2605789886,-16.3579498205,-5.5092331619,17.26076975,64.42,-27.42,70.0128045432,131.74,46.0120501795,10.1707668381,47.1227467344,-16.3579498205,-5.5092331619,17.26076975,62.37,15.68,64.3108023585,131.85,47.1620501795,-29.7492331619,55.7608810086,-16.3579498205,-5.5092331619,17.26076975,63.52,-24.24,67.987998941,131.74,43.1220501795,-25.7892331619,50.2453555939,-16.3579498205,-5.5092331619,17.26076975,59.48,-20.28,62.8422533014,130.98
2019-10-13 21:00:00,50.1674167816,9.5855387474,51.0749670545,-15.4625832184,-5.2244612526,16.3213502862,65.63,14.81,67.2802571339,132.27,45.1674167816,-13.4244612526,47.1201835591,-15.4625832184,-5.2244612526,16.3213502862,60.63,-8.2,61.1819981694,131.81,46.2974167816,-33.1144612526,56.9211590246,-15.4625832184,-5.2244612526,16.3213502862,61.76,-27.89,67.7654019393,132.43,44.1074167816,8.4155387474,44.903067908,-15.4625832184,-5.2244612526,16.3213502862,59.57,13.64,61.1116560077,132.74,45.4174167816,-29.9844612526,54.4225106341,-15.4625832184,-5.2244612526,16.3213502862,60.88,-24.76,65.7223858362,132.43,41.3374167816,-27.2644612526,49.5190152726,-15.4625832184,-5.2244612526,16.3213502862,56.8,-22.04,60.9261979776,131.81
2019-10-13 21:30:00,47.9643335073,9.4266277253,48.8818841604,-14.5056664927,-4.8933722747,15.3088031085,62.47,14.32,64.0902746132,132.76,42.9643335073,-14.8533722747,45.4593953068,-14.5056664927,-4.8933722747,15.3088031085,57.47,-9.96,58.3266877167,132.34,44.2543335073,-33.6233722747,55.5785677874,-14.5056664927,-4.8933722747,15.3088031085,58.76,-28.73,65.4075721916,132.88,42.0143335073,7.1966277253,42.6262321896,-14.5056664927,-4.8933722747,15.3088031085,56.52,12.09,57.7986029243,133.27,43.4143335073,-30.5333722747,53.0762769639,-14.5056664927,-4.8933722747,15.3088031085,57.92,-25.64,63.3414240446,132.88,39.3743335073,-27.8133722747,48.2070722658,-14.5056664927,-4.8933722747,15.3088031085,53.88,-22.92,58.552376553,132.34
2019-10-13 22:00:00,45.4099668684,7.7950826079,46.0741619984,-13.4000331316,-4.5249173921,14.1434000627,58.81,12.32,60.0865916823,133.89,40.6399668684,-14.8849173921,43.280107126,-13.4000331316,-4.5249173921,14.1434000627,54.04,-10.36,55.0240965396,133.16,41.8799668684,-35.8349173921,55.1187166886,-13.4000331316,-4.5249173921,14.1434000627,55.28,-31.31,63.531051463,133.99,39.7599668684,7.4050826079,40.4436671657,-13.4000331316,-4.5249173921,14.1434000627,53.16,11.93,54.4822035164,134.11,41.0799668684,-32.8049173921,52.5711544767,-13.4000331316,-4.5249173921,14.1434000627,54.48,-28.28,61.3826424977,133.99,37.2799668684,-27.9249173921,46.5789323736,-13.4000331316,-4.5249173921,14.1434000627,50.68,-23.4,55.8213435883,133.16
2019-10-13 22:30:00,42.7795835439,6.9776767711000005,43.3449044446,-12.6004164561,-4.2523232289,13.2985994642,55.38,11.23,56.5071437962,134.14,38.4395835439,-14.872323228900001,41.2163508969,-12.6004164561,-4.2523232289,13.2985994642,51.04,-10.62,52.1331564362,133.38,39.4495835439,-37.0723232289,54.1352638432,-12.6004164561,-4.2523232289,13.2985994642,52.05,-32.82,61.5333641206,134.25,37.6395835439,7.5676767711,38.3928115807,-12.6004164561,-4.2523232289,13.2985994642,50.24,11.82,51.6117234744,134.43,38.7195835439,-34.1323232289,51.61609864,-12.6004164561,-4.2523232289,13.2985994642,51.32,-29.88,59.3848196091,134.25,35.3195835439,-28.3723232289,45.3041025418,-12.6004164561,-4.2523232289,13.2985994642,47.92,-24.12,53.6479337906,133.38
2019-10-13 23:00:00,40.0342834216,6.271936309,40.5225990547,-11.4157165784,-3.848063691,12.0468327443,51.45,10.12,52.4358360284,133.98,35.9342834216,-15.348063691,39.0747461167,-11.4157165784,-3.848063691,12.0468327443,47.35,-11.5,48.7265071599,133.26,36.9242834216,-37.538063691,52.6546192833,-11.4157165784,-3.848063691,12.0468327443,48.34,-33.69,58.921742167,134.15,35.2542834216,6.961936309,35.9351228847,-11.4157165784,-3.848063691,12.0468327443,46.67,10.81,47.9055842256,134.22,36.1442834216,-34.608063691,50.0412559445,-11.4157165784,-3.848063691,12.0468327443,47.56,-30.76,56.6403672304,134.15,33.0242834216,-28.368063691,43.5356214276,-11.4157165784,-3.848063691,12.0468327443,44.44,-24.52,50.7557287407,133.26
2019-10-13 23:30:00,37.8768667506,6.5619684475,38.4410778302,-10.3931332494,-3.4980315525,10.9660131079,48.27,10.06,49.3071647938,134.33,33.7968667506,-16.2380315525,37.4953579908,-10.3931332494,-3.4980315525,10.9660131079,44.19,-12.74,45.9898217,133.48,34.9368667506,-37.4280315525,51.2000215258,-10.3931332494,-3.4980315525,10.9660131079,45.33,-33.93,56.6220257497,134.41,33.1968667506,6.1919684475,33.7694008728,-10.3931332494,-3.4980315525,10.9660131079,43.59,9.69,44.6540502082,134.43,34.1668667506,-34.5780315525,48.6108532079,-10.3931332494,-3.4980315525,10.9660131079,44.56,-31.08,54.328261522,134.41,31.0868667506,-28.6180315525,42.253816565,-10.3931332494,-3.4980315525,10.9660131079,41.48,-25.12,48.4933479974,133.48
2019-10-14 00:00:00,35.9234000958,5.9655233699,36.4153558752,-9.6465999042,-3.2544766301,10.1807911209,45.57,9.22,46.4933683443,134.47,31.9334000958,-16.4344766301,35.9142598947,-9.6465999042,-3.2544766301,10.1807911209,41.58,-13.18,43.6189041586,133.73,33.1234000958,-38.1244766301,50.5038152244,-9.6465999042,-3.2544766301,10.1807911209,42.77,-34.87,55.1832383972,134.53,31.3934000958,6.0155233699,31.9645442794,-9.6465999042,-3.2544766301,10.1807911209,41.04,9.27,42.0739170984,134.78,32.3934000958,-35.3344766301,47.9359740538,-9.6465999042,-3.2544766301,10.1807911209,42.04,-32.08,52.8818305281,134.53,29.3534000958,-28.2944766301,40.7700810025,-9.6465999042,-3.2544766301,10.1807911209,39.0,-25.04,46.3465381663,133.73
2019-10-14 00:30:00,35.1004335515,5.4928813134,35.5276255979,-8.9895664485,-3.0771186866,9.5016295625,44.09,8.57,44.9151756091,135.14,31.0704335515,-16.2771186866,35.0758668291,-8.9895664485,-3.0771186866,9.5016295625,40.06,-13.2,42.1787102695,134.33,32.3704335515,-38.9371186866,50.6354044116,-8.9895664485,-3.0771186866,9.5016295625,41.36,-35.86,54.7411106939,135.26,30.5704335515,6.3128813134,31.215442941,-8.9895664485,-3.0771186866,9.5016295625,39.56,9.39,40.6591404238,135.29,31.6104335515,-36.1571186866,48.0266253346,-8.9895664485,-3.0771186866,9.5016295625,40.6,-33.08,52.370281649,135.26,28.5704335515,-29.1971186866,40.8502314916,-8.9895664485,-3.0771186866,9.5016295625,37.56,-26.12,45.7494043677,134.33
2019-10-14 01:00:00,34.1587834878,5.0181655522,34.5254178088,-8.8912165122,-3.0418344478,9.3971531793,43.05,8.06,43.7980147952,135.14,30.4487834878,-15.9818344478,34.388187626,-8.8912165122,-3.0418344478,9.3971531793,39.34,-12.94,41.4135147023,134.33,31.4787834878,-39.6118344478,50.5965536197,-8.8912165122,-3.0418344478,9.3971531793,40.37,-36.57,54.4711097739,135.47,29.9587834878,6.6681655522,30.6919067492,-8.8912165122,-3.0418344478,9.3971531793,38.85,9.71,40.0450571232,135.47,30.7887834878,-36.8418344478,48.0132268665,-8.8912165122,-3.0418344478,9.3971531793,39.68,-33.8,52.1242975972,135.47,27.9887834878,-28.2018344478,39.7330525803,-8.8912165122,-3.0418344478,9.3971531793,36.88,-25.16,44.6448205283,134.33
2019-10-14 01:30:00,34.9833667443,5.3675410105,35.3927456587,-9.3466332557,-3.1724589895,9.8703621644,44.33,8.54,45.1451049395,134.48,31.3233667443,-16.5224589895,35.4139090649,-9.3466332557,-3.1724589895,9.8703621644,40.67,-13.35,42.8050394229,133.81,32.2533667443,-38.7624589895,50.4262619401,-9.3466332557,-3.1724589895,9.8703621644,41.6,-35.59,54.7467633747,134.67,30.8133667443,5.9375410105,31.3802161141,-9.3466332557,-3.1724589895,9.8703621644,40.16,9.11,41.1803071868,134.94,31.5333667443,-35.9724589895,47.8369211382,-9.3466332557,-3.1724589895,9.8703621644,40.88,-32.8,52.4119680989,134.67,28.8133667443,-29.2124589895,41.0314253147,-9.3466332557,-3.1724589895,9.8703621644,38.16,-26.04,46.1981298323,133.81
2019-10-14 02:00:00,34.4392334654,5.3115361079,34.8464233102,-10.2707665346,-3.4784638921,10.8438164986,44.71,8.79,45.5658666109,134.48,31.4092334654,-16.838463892100002,35.6380949706,-10.2707665346,-3.4784638921,10.8438164986,41.68,-13.36,43.7688473689,133.64,31.6792334654,-38.7484638921,50.0501477216,-10.2707665346,-3.4784638921,10.8438164986,41.95,-35.27,54.8067094433,134.51,30.8592334654,5.6015361079,31.3635058124,-10.2707665346,-3.4784638921,10.8438164986,41.13,9.08,42.120343066,134.64,30.9292334654,-35.9584638921,47.430249928,-10.2707665346,-3.4784638921,10.8438164986,41.2,-32.48,52.4632290276,134.51,28.8492334654,-29.1584638921,41.0182189775,-10.2707665346,-3.4784638921,10.8438164986,39.12,-25.68,46.7956921094,133.64
2019-10-14 02:30:00,33.9096333841,5.0225769409,34.2795786931,-10.3603666159,-3.4774230591,10.9283881495,44.27,8.5,45.0786301921,134.38,31.2296333841,-16.8774230591,35.4984141959,-10.3603666159,-3.4774230591,10.9283881495,41.59,-13.4,43.6954013599,133.48,31.1896333841,-38.9274230591,49.8812339127,-10.3603666159,-3.4774230591,10.9283881495,41.55,-35.45,54.6178084511,134.41,30.6996333841,5.4925769409,31.1871109815,-10.3603666159,-3.4774230591,10.9283881495,41.06,8.97,42.0283773182,134.46,30.3996333841,-36.1174230591,47.2081132679,-10.3603666159,-3.4774230591,10.9283881495,40.76,-32.64,52.2182650037,134.41,28.6396333841,-28.9974230591,40.7563387026,-10.3603666159,-3.4774230591,10.9283881495,39.0,-25.52,46.6076216943,133.48
2019-10-14 03:00:00,33.0797333771,4.9931854344,33.4544565205,-10.2802666229,-3.4568145656,10.8458954807,43.36,8.45,44.1756958066,134.55,30.4697333771,-16.6768145656,34.7350082212,-10.2802666229,-3.4568145656,10.8458954807,40.75,-13.22,42.8407621314,133.92,30.3997333771,-39.216814565600004,49.6195761174,-10.2802666229,-3.4568145656,10.8458954807,40.68,-35.76,54.1630870612,134.89,29.9497333771,5.8031854344,30.5067777804,-10.2802666229,-3.4568145656,10.8458954807,40.23,9.26,41.2819633739,135.07,29.6797333771,-36.4568145656,47.010487145,-10.2802666229,-3.4568145656,10.8458954807,39.96,-33.0,51.8247199703,134.89,27.9597333771,-28.7368145656,40.0942789173,-10.2802666229,-3.4568145656,10.8458954807,38.24,-25.28,45.8407678819,133.92
2019-10-14 03:30:00,32.4576000524,4.716019735,32.7984244028,-9.9523999476,-3.353980265,10.5023544186,42.41,8.07,43.1709740451,135.11,29.9176000524,-16.233980265,34.0382859166,-9.9523999476,-3.353980265,10.5023544186,39.87,-12.88,41.8988221791,134.17,29.8176000524,-39.913980265,49.8218335018,-9.9523999476,-3.353980265,10.5023544186,39.77,-36.56,54.0211671477,135.7,29.4176000524,6.416019735,30.1091431642,-9.9523999476,-3.353980265,10.5023544186,39.37,9.77,40.5641442656,135.56,29.0876000524,-37.153980265,47.1858742247,-9.9523999476,-3.353980265,10.5023544186,39.04,-33.8,51.6387606358,135.7,27.4476000524,-28.113980265,39.2907958049,-9.9523999476,-3.353980265,10.5023544186,37.4,-24.76,44.8532897344,134.17
2019-10-14 04:00:00,32.0062166781,4.5783816381,32.3320194926,-9.8537833219,-3.3116183619,10.3953769498,41.86,7.89,42.5970855811,134.93,29.4362166781,-16.2916183619,33.6438357084,-9.8537833219,-3.3116183619,10.3953769498,39.29,-12.98,41.3785512071,134.27,29.3962166781,-39.8516183619,49.520592091,-9.8537833219,-3.3116183619,10.3953769498,39.25,-36.54,53.6258715547,135.49,28.9462166781,6.2483816381,29.6129318554,-9.8537833219,-3.3116183619,10.3953769498,38.8,9.56,39.9604003984,135.45,28.6662166781,-37.1116183619,46.8937543397,-9.8537833219,-3.3116183619,10.3953769498,38.52,-33.8,51.2467598976,135.49,26.9462166781,-28.4316183619,39.1721267733,-9.8537833219,-3.3116183619,10.3953769498,36.8,-25.12,44.5561937333,134.27
2019-10-14 04:30:00,31.9693833536,4.7218564449,32.3162095596,-9.6306166464,-3.2281435551,10.1572480427,41.6,7.95,42.3528334353,135.15,29.4193833536,-16.1481435551,33.559836966,-9.6306166464,-3.2281435551,10.1572480427,39.05,-12.92,41.1318477582,134.36,29.3793833536,-39.7581435551,49.4353936486,-9.6306166464,-3.2281435551,10.1572480427,39.01,-36.53,53.4436245028,135.49,28.9393833536,6.4218564449,29.6433491544,-9.6306166464,-3.2281435551,10.1572480427,38.57,9.65,39.758865678,135.37,28.6893833536,-37.0281435551,46.8419057293,-9.6306166464,-3.2281435551,10.1572480427,38.32,-33.8,51.0965987126,135.49,27.0093833536,-28.0681435551,38.952887849,-9.6306166464,-3.2281435551,10.1572480427,36.64,-24.84,44.2664116459,134.36
2019-10-14 05:00:00,32.202116785,4.8899909487,32.5712808608,-9.567883215,-3.2400090513,10.1015864036,41.77,8.13,42.5538458896,135.01,29.532116785,-15.9100090513,33.5451085826,-9.567883215,-3.2400090513,10.1015864036,39.1,-12.67,41.1015680966,134.07,29.592116785,-39.6600090513,49.4834284763,-9.567883215,-3.2400090513,10.1015864036,39.16,-36.42,53.4782385649,135.09,29.042116785,6.6799909487,29.8004501044,-9.567883215,-3.2400090513,10.1015864036,38.61,9.92,39.8640000502,135.01,28.872116785,-36.9200090513,46.8688190165,-9.567883215,-3.2400090513,10.1015864036,38.44,-33.68,51.107494558,135.09,27.072116785,-27.2000090513,38.3762947614,-9.567883215,-3.2400090513,10.1015864036,36.64,-23.96,43.7786614688,134.07
2019-10-14 05:30:00,33.4229500704,5.3105513391,33.8422154554,-10.1770499296,-3.4194486609,10.7361526822,43.6,8.73,44.4654124011,135.15,30.7929500704,-15.5594486609,34.500756755,-10.1770499296,-3.4194486609,10.7361526822,40.97,-12.14,42.730791006,134.24,30.7129500704,-39.2594486609,49.8456578969,-10.1770499296,-3.4194486609,10.7361526822,40.89,-35.84,54.3736857312,135.37,30.2529500704,7.0305513391,31.059131348,-10.1770499296,-3.4194486609,10.7361526822,40.43,10.45,41.7586805347,135.34,30.0229500704,-36.4594486609,47.229957946,-10.1770499296,-3.4194486609,10.7361526822,40.2,-33.04,52.0353879586,135.37,28.2629500704,-29.4994486609,40.8535410702,-10.1770499296,-3.4194486609,10.7361526822,38.44,-26.08,46.4521258932,134.24
2019-10-14 06:00:00,35.1678500655,5.7594624032,35.6363450062,-10.8221499345,-3.6205375968,11.4117142312,45.99,9.38,46.9368139098,135.01,32.6978500655,-15.0605375968,35.9995721031,-10.8221499345,-3.6205375968,11.4117142312,43.52,-11.44,44.9984888635,134.08,32.3278500655,-38.8205375968,50.5185513367,-10.8221499345,-3.6205375968,11.4117142312,43.15,-35.2,55.6862864626,135.06,32.0878500655,7.5394624032,32.9616992152,-10.8221499345,-3.6205375968,11.4117142312,42.91,11.16,44.3374976741,135.02,31.6178500655,-36.0205375968,47.9287760278,-10.8221499345,-3.6205375968,11.4117142312,42.44,-32.4,53.3939472225,135.06,29.9778500655,-28.4605375968,41.3361064307,-10.8221499345,-3.6205375968,11.4117142312,40.8,-24.84,47.7667834379,134.08
2019-10-14 06:30:00,39.8633833889,7.866179589,40.6320823554,-12.5666166111,-4.203820411,13.2511116174,52.43,12.07,53.8013921753,134.21,37.2533833889,-14.563820411,39.9989929734,-12.5666166111,-4.203820411,13.2511116174,49.82,-10.36,50.8857740434,133.55,36.6833833889,-36.173820411,51.5190828722,-12.5666166111,-4.203820411,13.2511116174,49.25,-31.97,58.716636484,134.26,36.4733833889,7.8261795890000005,37.3035760054,-12.5666166111,-4.203820411,13.2511116174,49.04,12.03,50.4939847903,134.48,35.9533833889,-33.203820411,48.9401621064,-12.5666166111,-4.203820411,13.2511116174,48.52,-29.0,56.5260152496,134.26,34.1533833889,-27.883820411,44.0903735256,-12.5666166111,-4.203820411,13.2511116174,46.72,-23.68,52.378438312,133.55
2019-10-14 07:00:00,44.5949500797,9.7927766432,45.6575081119,-14.7050499203,-4.8972233568,15.4990738357,59.3,14.69,61.0924389757,133.96,41.5249500797,-13.2072233568,43.5746741573,-14.7050499203,-4.8972233568,15.4990738357,56.23,-8.31,56.8407336335,133.22,41.0149500797,-33.9672233568,53.2540927311,-14.7050499203,-4.8972233568,15.4990738357,55.72,-29.07,62.8473014536,134.02,40.5549500797,9.0527766432,41.5530593448,-14.7050499203,-4.8972233568,15.4990738357,55.26,13.95,56.9935970088,134.14,40.2549500797,-30.9372233568,50.7698019983,-14.7050499203,-4.8972233568,15.4990738357,54.96,-26.04,60.8168003104,134.02,37.9749500797,-26.8572233568,46.5124422063,-14.7050499203,-4.8972233568,15.4990738357,52.68,-21.96,57.0738469003,133.22
2019-10-14 07:30:00,50.1692334221,11.9566274737,51.5743436478,-17.1707665779,-5.6733725263,18.0837601371,67.34,17.63,69.6095718993,132.33,46.8492334221,-10.5033725263,48.0122016436,-17.1707665779,-5.6733725263,18.0837601371,64.02,-4.83,64.2019415594,131.46,46.1492334221,-30.9133725263,55.5462721197,-17.1707665779,-5.6733725263,18.0837601371,63.32,-25.24,68.1650937064,132.38,45.6492334221,11.2666274737,47.0190323875,-17.1707665779,-5.6733725263,18.0837601371,62.82,16.94,65.0639377843,132.36,45.3092334221,-27.7133725263,53.1126882211,-17.1707665779,-5.6733725263,18.0837601371,62.48,-22.04,66.253392366,132.38,42.7092334221,-24.7133725263,49.343990527,-17.1707665779,-5.6733725263,18.0837601371,59.88,-19.04,62.8341945122,131.46
2019-10-14 08:00:00,53.0962167084,11.5812310227,54.3445778413,-18.4737832916,-6.0887689773,19.451318124,71.57,17.67,73.7190192555,131.76,50.1862167084,-6.8487689773,50.6513769212,-18.4737832916,-6.0887689773,19.451318124,68.66,-0.76,68.6642061048,130.69,48.8562167084,-30.8887689773,57.8017816334,-18.4737832916,-6.0887689773,19.451318124,67.33,-24.8,71.7521351599,132.0,48.8262167084,14.5812310227,50.9569596444,-18.4737832916,-6.0887689773,19.451318124,67.3,20.67,70.4026909997,131.45,47.9662167084,-27.6487689773,55.3643601181,-18.4737832916,-6.0887689773,19.451318124,66.44,-21.56,69.8506062966,132.0,45.6062167084,-22.3687689773,50.7965434653,-18.4737832916,-6.0887689773,19.451318124,64.08,-16.28,66.1156925397,130.69
2019-10-14 08:30:00,54.6265667028,14.0770276328,56.4112089634,-18.4934332972,-6.1729723672,19.4964782195,73.12,20.25,75.8722406418,130.63,51.6365667028,-6.7829723672,52.0801664263,-18.4934332972,-6.1729723672,19.4964782195,70.13,-0.61,70.1326528801,130.32,50.2865667028,-27.9129723672,57.5141097221,-18.4934332972,-6.1729723672,19.4964782195,68.78,-21.74,72.1340141681,130.66,50.2365667028,14.4470276328,52.2726433377,-18.4934332972,-6.1729723672,19.4964782195,68.73,20.62,71.75651399,131.2,49.3465667028,-24.6929723672,55.1799468075,-18.4934332972,-6.1729723672,19.4964782195,67.84,-18.52,70.3225141758,130.66,46.9065667028,-22.0529723672,51.832032471,-18.4934332972,-6.1729723672,19.4964782195,65.4,-15.88,67.3003298655,130.32
2019-10-14 09:00:00,55.0066500505,15.8730324934,57.2510673291,-17.8933499495,-5.9969675066,18.8715550946,72.9,21.87,76.10983445,130.32,51.8466500505,-7.1869675066,52.3424075048,-17.8933499495,-5.9969675066,18.8715550946,69.74,-1.19,69.7501519712,129.48,50.6566500505,-25.8369675066,56.8651482393,-17.8933499495,-5.9969675066,18.8715550946,68.55,-19.84,71.3633526399,130.32,50.4766500505,13.9530324934,52.3696411682,-17.8933499495,-5.9969675066,18.8715550946,68.37,19.95,71.2212004954,130.32,49.6266500505,-22.6369675066,54.5457302924,-17.8933499495,-5.9969675066,18.8715550946,67.52,-16.64,69.5402041987,130.32,47.1866500505,-21.9569675066,52.0450609095,-17.8933499495,-5.9969675066,18.8715550946,65.08,-15.96,67.0084173817,129.48
2019-10-14 09:30:00,56.0374167348,10.7397819435,57.0572956816,-17.3025832652,-5.8402180565,18.2616410708,73.34,16.58,75.1907707102,130.47,52.6674167348,-8.8302180565,53.4025236898,-17.3025832652,-5.8402180565,18.2616410708,69.97,-2.99,70.0338560983,129.33,52.1274167348,-22.6202180565,56.8237788286,-17.3025832652,-5.8402180565,18.2616410708,69.43,-16.78,71.4289388133,130.57,51.3074167348,12.3197819435,52.7657847391,-17.3025832652,-5.8402180565,18.2616410708,68.61,18.16,70.9726545932,130.23,51.0974167348,-18.8802180565,54.4739261558,-17.3025832652,-5.8402180565,18.2616410708,68.4,-13.04,69.6319007352,130.57,48.3774167348,-17.5602180565,51.4658693516,-17.3025832652,-5.8402180565,18.2616410708,65.68,-11.72,66.717469976,129.33
2019-10-14 10:00:00,56.4474833796,4.1108147733,56.596971456,-17.2425166204,-5.8291852267,18.2012027024,73.69,9.94,74.3573782486,130.83,52.5774833796,-13.6791852267,54.327818537,-17.2425166204,-5.8291852267,18.2012027024,69.82,-7.85,70.2599096213,129.78,53.1074833796,-17.8091852267,56.0140327895,-17.2425166204,-5.8291852267,18.2012027024,70.35,-11.98,71.3627556923,131.1,51.2674833796,7.7208147733,51.8455960795,-17.2425166204,-5.8291852267,18.2012027024,68.51,13.55,69.8371147743,130.7,51.9574833796,-13.9091852267,53.7870385205,-17.2425166204,-5.8291852267,18.2012027024,69.2,-8.08,69.670125592,131.1,48.9174833796,-12.4291852267,50.471822095,-17.2425166204,-5.8291852267,18.2012027024,66.16,-6.6,66.4883869559,129.78
2019-10-14 10:30:00,56.544316698,4.305554586,56.708002531700004,-16.915683302,-5.764445414,17.8709029572,73.46,10.07,74.1469925216,130.64,52.704316698,-13.674445414000001,54.4493843489,-16.915683302,-5.764445414,17.8709029572,69.62,-7.91,70.067913484,129.6,53.204316698,-17.574445414,56.0317806866,-16.915683302,-5.764445414,17.8709029572,70.12,-11.81,71.1075980469,130.93,51.404316698,7.6755545860000005,51.9742043074,-16.915683302,-5.764445414,17.8709029572,68.32,13.44,69.6294190698,130.5,52.124316698,-13.684445414,53.890708267,-16.915683302,-5.764445414,17.8709029572,69.04,-7.92,69.492790993,130.93,49.044316698,-12.564445414,50.6281570762,-16.915683302,-5.764445414,17.8709029572,65.96,-6.8,66.3095890502,129.6
2019-10-14 11:00:00,56.9083666841,4.4872599767,57.085004167,-16.6516333159,-5.6827400233,17.5946135581,73.56,10.17,74.2596963366,131.06,52.7583666841,-13.6027400233,54.4837571329,-16.6516333159,-5.6827400233,17.5946135581,69.41,-7.92,69.8603929276,130.12,53.5683666841,-17.3927400233,56.3211977387,-16.6516333159,-5.6827400233,17.5946135581,70.22,-11.71,71.1896937766,131.07,51.4683666841,7.7472599767,52.0481777421,-16.6516333159,-5.6827400233,17.5946135581,68.12,13.43,69.4312559299,130.91,52.4283666841,-13.5227400233,54.1442345121,-16.6516333159,-5.6827400233,17.5946135581,69.08,-7.84,69.5234636652,131.07,49.1083666841,-12.4827400233,50.6700155602,-16.6516333159,-5.6827400233,17.5946135581,65.76,-6.8,66.1106466464,130.12
2019-10-14 11:30:00,57.0181000522,4.3958829262,57.1873020893,-16.0818999478,-5.5241170738,17.0042164,73.1,9.92,73.7700237224,130.31,52.9381000522,-12.5641170738,54.4086341951,-16.0818999478,-5.5241170738,17.0042164,69.02,-7.04,69.3781089393,129.37,53.7081000522,-17.3641170738,56.4453060313,-16.0818999478,-5.5241170738,17.0042164,69.79,-11.84,70.787214241,130.39,51.6581000522,8.6358829262,52.3749727915,-16.0818999478,-5.5241170738,17.0042164,67.74,14.16,69.2041414946,130.3,52.5581000522,-13.4841170738,54.2602551998,-16.0818999478,-5.5241170738,17.0042164,68.64,-7.96,69.1000086831,130.39,49.2781000522,-12.6841170738,50.884358802,-16.0818999478,-5.5241170738,17.0042164,65.36,-7.16,65.7510091177,129.37
2019-10-14 12:00:00,57.1249834444,4.424241561,57.2960526295,-16.5750165556,-5.685758439,17.5230996928,73.7,10.11,74.3902016397,130.31,53.1049834444,-12.395758439,54.5325049297,-16.5750165556,-5.685758439,17.5230996928,69.68,-6.71,70.002332104,129.37,53.7749834444,-17.345758439,56.5033112328,-16.5750165556,-5.685758439,17.5230996928,70.35,-11.66,71.3097335572,130.39,51.7749834444,8.804241561,52.5182214106,-16.5750165556,-5.685758439,17.5230996928,68.35,14.49,69.8690389228,130.22,52.6649834444,-13.485758439,54.3641992664,-16.5750165556,-5.685758439,17.5230996928,69.24,-7.8,69.677956342,130.39,49.4249834444,-11.445758439,50.7329712783,-16.5750165556,-5.685758439,17.5230996928,66.0,-5.76,66.2508686736,129.37
2019-10-14 12:30:00,58.0500000823,4.5741935,58.2299386547,-16.7899999177,-5.7558065,17.7491804234,74.84,10.33,75.5495499656,130.47,53.5400000823,-12.4058065,54.9584901879,-16.7899999177,-5.7558065,17.7491804234,70.33,-6.65,70.6436932783,129.37,54.6500000823,-17.2858065,57.318597465,-16.7899999177,-5.7558065,17.7491804234,71.44,-11.53,72.3644560541,130.82,52.2100000823,8.8841935,52.9604852955,-16.7899999177,-5.7558065,17.7491804234,69.0,14.64,70.5360163321,130.31,53.5300000823,-13.3558065,55.1709930677,-16.7899999177,-5.7558065,17.7491804234,70.32,-7.6,70.7295016241,130.82,49.8100000823,-11.0358065,51.0178903259,-16.7899999177,-5.7558065,17.7491804234,66.6,-5.28,66.8089694577,129.37
2019-10-14 13:00:00,58.3565167698,4.4352502974,58.5248194761,-17.3434832302,-5.9047497026,18.321093843,75.7,10.34,76.4029161747,131.07,53.9965167698,-12.6547497026,55.4595935192,-17.3434832302,-5.9047497026,18.321093843,71.34,-6.75,71.6586219516,129.89,54.9365167698,-17.5047497026,57.6579321252,-17.3434832302,-5.9047497026,18.321093843,72.28,-11.6,73.2049069394,131.2,52.6465167698,8.7352502974,53.3662845414,-17.3434832302,-5.9047497026,18.321093843,69.99,14.64,71.5047529889,130.69,53.8165167698,-13.5847497026,55.5046205439,-17.3434832302,-5.9047497026,18.321093843,71.16,-7.68,71.573235221,131.2,50.2565167698,-10.704749702600001,51.3839385804,-17.3434832302,-5.9047497026,18.321093843,67.6,-4.8,67.7701999407,129.89
2019-10-14 13:30:00,58.7215000845,4.755914855,58.9137785096,-17.1084999155,-5.824085145,18.0726516354,75.83,10.58,76.5645172387,131.22,53.9115000845,-13.694085145,55.623536469,-17.1084999155,-5.824085145,18.0726516354,71.02,-7.87,71.4547220273,130.28,55.2815000845,-17.194085145,57.893702728,-17.1084999155,-5.824085145,18.0726516354,72.39,-11.37,73.2774794872,131.2,52.5915000845,7.765914855,53.1617843443,-17.1084999155,-5.824085145,18.0726516354,69.7,13.59,71.012520727,131.1,54.1715000845,-13.264085145,55.7717435278,-17.1084999155,-5.824085145,18.0726516354,71.28,-7.44,71.6672310055,131.2,50.2115000845,-12.184085145,51.6686236661,-17.1084999155,-5.824085145,18.0726516354,67.32,-6.36,67.6197604255,130.28
2019-10-14 14:00:00,58.2281834039,4.7187731232,58.4190736173,-17.2818165961,-5.8812268768,18.255136659,75.51,10.6,76.250377704,130.81,53.5881834039,-13.7112268768,55.3144749861,-17.2818165961,-5.8812268768,18.255136659,70.87,-7.83,71.3012328084,129.87,54.8081834039,-17.1612268768,57.4320875117,-17.2818165961,-5.8812268768,18.255136659,72.09,-11.28,72.9671604217,130.99,52.2581834039,7.6787731232,52.8193268544,-17.2818165961,-5.8812268768,18.255136659,69.54,13.56,70.8497367673,130.77,53.6781834039,-13.2412268768,55.2872269402,-17.2818165961,-5.8812268768,18.255136659,70.96,-7.36,71.3406700277,130.99,49.8781834039,-12.0812268768,51.3204561799,-17.2818165961,-5.8812268768,18.255136659,67.16,-6.2,67.4455750958,129.87
2019-10-14 14:30:00,57.4647167574,4.6341534421,57.6512710192,-16.9952832426,-5.8358465579,17.9693282441,74.46,10.47,75.1925029508,130.38,53.0147167574,-13.6658465579,54.7477447481,-16.9952832426,-5.8358465579,17.9693282441,70.01,-7.83,70.4464974289,129.44,54.0947167574,-17.1658465579,56.7530146257,-16.9952832426,-5.8358465579,17.9693282441,71.09,-11.33,71.9872002512,130.49,51.6947167574,7.6341534421,52.2553733065,-16.9952832426,-5.8358465579,17.9693282441,68.69,13.47,69.9982642642,130.35,52.9647167574,-13.2358465579,54.5934872974,-16.9952832426,-5.8358465579,17.9693282441,69.96,-7.4,70.3502778957,130.49,49.3247167574,-12.0758465579,50.7814311858,-16.9952832426,-5.8358465579,17.9693282441,66.32,-6.24,66.6129116613,129.44
2019-10-14 15:00:00,56.7503168101,4.4319997475,56.9231155138,-16.6196831899,-5.7480002525,17.5856013897,73.37,10.18,74.0728648022,130.38,52.2503168101,-13.8280002525,54.0491368824,-16.6196831899,-5.7480002525,17.5856013897,68.87,-8.08,69.3423629537,129.44,53.4103168101,-17.3980002525,56.1725231277,-16.6196831899,-5.7480002525,17.5856013897,70.03,-11.65,70.992417905,130.57,50.9803168101,7.5019997475,51.5293382673,-16.6196831899,-5.7480002525,17.5856013897,67.6,13.25,68.8863012507,130.35,52.2603168101,-13.5480002525,53.987859968,-16.6196831899,-5.7480002525,17.5856013897,68.88,-7.8,69.3202308132,130.57,48.6603168101,-12.3880002525,50.2124385219,-16.6196831899,-5.7480002525,17.5856013897,65.28,-6.64,65.6168271101,129.44
2019-10-14 15:30:00,56.1473501676,4.1425442155,56.299960954,-16.312649832399998,-5.6474557845,17.262569374,72.46,9.79,73.1183677334,130.68,51.8273501676,-14.0374557845,53.6947333572,-16.312649832399998,-5.6474557845,17.262569374,68.14,-8.39,68.6545825128,129.65,52.8673501676,-17.7774557845,55.7762910914,-16.312649832399998,-5.6474557845,17.262569374,69.18,-12.13,70.2353849566,130.98,50.5673501676,7.3725442155,51.1019697387,-16.312649832399998,-5.6474557845,17.262569374,66.88,13.02,68.1355619335,130.56,51.7673501676,-13.8874557845,53.5977608818,-16.312649832399998,-5.6474557845,17.262569374,68.08,-8.24,68.5768474049,130.98,48.2473501676,-12.8874557845,49.938895810700004,-16.312649832399998,-5.6474557845,17.262569374,64.56,-7.24,64.9646919488,129.65
2019-10-14 16:00:00,57.2106667989,3.8244816984,57.3383558871,-16.9993332011,-5.8555183016,17.9795557193,74.21,9.68,74.8386698171,130.35,53.0606667989,-13.4855183016,54.7475439176,-16.9993332011,-5.8555183016,17.9795557193,70.06,-7.63,70.4742541642,129.29,53.8506667989,-17.9155183016,56.7526220601,-16.9993332011,-5.8555183016,17.9795557193,70.85,-12.06,71.8690900179,130.42,51.7506667989,7.7544816984,52.3284196259,-16.9993332011,-5.8555183016,17.9795557193,68.75,13.61,70.0841965068,130.11,52.7606667989,-14.0555183016,54.6007834723,-16.9993332011,-5.8555183016,17.9795557193,69.76,-8.2,70.2402847375,130.42,49.4006667989,-12.5755183016,50.9761663989,-16.9993332011,-5.8555183016,17.9795557193,66.4,-6.72,66.7391818949,129.29
2019-10-14 16:30:00,58.9584668247,3.0678683024,59.0382302092,-18.0915331753,-6.1821316976,19.1186381565,77.05,9.25,77.6032537978,130.23,54.7684668247,-12.4221316976,56.1595433941,-18.0915331753,-6.1821316976,19.1186381565,72.86,-6.24,73.1267201507,129.08,55.4684668247,-18.5721316976,58.4950843035,-18.0915331753,-6.1821316976,19.1186381565,73.56,-12.39,74.596150705,130.28,53.3584668247,8.7178683024,54.0659524065,-18.0915331753,-6.1821316976,19.1186381565,71.45,14.9,72.9870707728,129.83,54.3884668247,-14.6221316976,56.3197306361,-18.0915331753,-6.1821316976,19.1186381565,72.48,-8.44,72.9697471559,130.28,50.9084668247,-11.3821316976,52.1653612699,-18.0915331753,-6.1821316976,19.1186381565,69.0,-5.2,69.1956646041,129.08
2019-10-14 17:00:00,60.4220000977,3.7248177482,60.5367026114,-19.2779999023,-6.5351822518,20.3555861448,79.7,10.26,80.3576853823,129.88,56.2720000977,-12.7851822518,57.7061424825,-19.2779999023,-6.5351822518,20.3555861448,75.55,-6.25,75.8080800443,128.58,56.8420000977,-17.8351822518,59.5743795693,-19.2779999023,-6.5351822518,20.3555861448,76.12,-11.3,76.9541707772,130.28,54.8220000977,8.3148177482,55.4489665269,-19.2779999023,-6.5351822518,20.3555861448,74.1,14.85,75.573358401,129.48,55.6820000977,-13.8551822518,57.3798850653,-19.2779999023,-6.5351822518,20.3555861448,74.96,-7.32,75.3165586043,130.28,52.2820000977,-12.3751822518,53.7266476712,-19.2779999023,-6.5351822518,20.3555861448,71.56,-5.84,71.7979052619,128.58
2019-10-14 17:30:00,61.0959334321,1.2119113351,61.1079521096,-20.1240665679,-6.8080886649,21.2444846136,81.22,8.02,81.6150035226,130.14,57.1659334321,-15.2780886649,59.1723240918,-20.1240665679,-6.8080886649,21.2444846136,77.29,-8.47,77.7527169943,129.07,57.8459334321,-12.8480886649,59.2555938033,-20.1240665679,-6.8080886649,21.2444846136,77.97,-6.04,78.2035964646,130.16,55.6759334321,5.9719113351,55.9952970216,-20.1240665679,-6.8080886649,21.2444846136,75.8,12.78,76.8698146219,129.67,56.3559334321,-16.3280886649,58.6736543302,-20.1240665679,-6.8080886649,21.2444846136,76.48,-9.52,77.0702329048,130.16,53.2359334321,-7.1280886649,53.7110254641,-20.1240665679,-6.8080886649,21.2444846136,73.36,-0.32,73.3606979247,129.07
2019-10-14 18:00:00,61.8141000903,-3.657512268,61.9222122179,-20.7958999097,-7.007512268,21.944809893,82.61,3.35,82.6778966835,130.32,57.7841000903,-19.967512268,61.1367628307,-20.7958999097,-7.007512268,21.944809893,78.58,-12.96,79.6415595026,129.37,59.2741000903,-3.447512268,59.3742728995,-20.7958999097,-7.007512268,21.944809893,80.07,3.56,80.1491016793,130.46,56.3041000903,1.492487732,56.3238777661,-20.7958999097,-7.007512268,21.944809893,77.1,8.5,77.5671322146,130.25,57.1641000903,-21.007512268,60.9019696793,-20.7958999097,-7.007512268,21.944809893,77.96,-14.0,79.2070804916,130.46,53.8841000903,2.032487732,53.922418797,-20.7958999097,-7.007512268,21.944809893,74.68,9.04,75.2251553671,129.37
2019-10-14 18:30:00,62.8833835414,-3.2639094523,62.968031814,-21.2566164586,-7.2139094523,22.4473658333,84.14,3.95,84.2326664662,130.5,58.1433835414,-19.8239094523,61.4299636628,-21.2566164586,-7.2139094523,22.4473658333,79.4,-12.61,80.3950999751,129.37,60.2933835414,-3.0639094523,60.3711821981,-21.2566164586,-7.2139094523,22.4473658333,81.55,4.15,81.6555264511,130.54,56.6533835414,1.7060905477000001,56.6790667852,-21.2566164586,-7.2139094523,22.4473658333,77.91,8.92,78.418967731,130.25,58.1433835414,-20.6539094523,61.7028121345,-21.2566164586,-7.2139094523,22.4473658333,79.4,-13.44,80.5294579642,130.54,54.2633835414,3.6660905477,54.3870849859,-21.2566164586,-7.2139094523,22.4473658333,75.52,10.88,76.2997038002,129.37
2019-10-14 19:00:00,63.3523835291,-3.0828045938,63.4273457034,-21.5976164709,-7.2928045938,22.7956582723,84.95,4.21,85.0542568012,130.61,58.6823835291,-20.1128045938,62.0334348983,-21.5976164709,-7.2928045938,22.7956582723,80.28,-12.82,81.2971758427,129.65,60.7323835291,-2.8928045938,60.8012395231,-21.5976164709,-7.2928045938,22.7956582723,82.33,4.4,82.4474917751,130.68,57.1823835291,1.4871954062000001,57.2017196966,-21.5976164709,-7.2928045938,22.7956582723,78.78,8.78,79.2677538473,130.54,58.5623835291,-20.5328045938,62.0576250681,-21.5976164709,-7.2928045938,22.7956582723,80.16,-13.24,81.2460657509,130.68,54.7223835291,3.1071954062,54.8105274778,-21.5976164709,-7.2928045938,22.7956582723,76.32,10.4,77.0253360914,129.65
2019-10-14 19:30:00,61.9392334588,-3.5739414231,62.0422573635,-20.9607665412,-7.0439414231,22.112685155,82.9,3.47,82.9725912576,131.15,57.2492334588,-21.9239414231,61.3036209302,-20.9607665412,-7.0439414231,22.112685155,78.21,-14.88,79.6129292264,130.2,59.3892334588,-3.3839414231,59.4855622011,-20.9607665412,-7.0439414231,22.112685155,80.35,3.66,80.4333146153,131.36,55.8092334588,-0.1339414231,55.8093941874,-20.9607665412,-7.0439414231,22.112685155,76.77,6.91,77.0803541767,130.95,57.2792334588,-21.1239414231,61.0502374023,-20.9607665412,-7.0439414231,22.112685155,78.24,-14.08,79.4968175464,131.36,53.4792334588,1.8760585769,53.5121295327,-20.9607665412,-7.0439414231,22.112685155,74.44,8.92,74.972528302,130.2
2019-10-14 20:00:00,59.6099667523,-4.5423080192,59.7827792792,-20.1200332477,-6.7423080192,21.2196714233,79.73,2.2,79.7603466642,132.02,54.9999667523,-23.0723080192,59.6433377678,-20.1200332477,-6.7423080192,21.2196714233,75.12,-16.33,76.874464551,131.04,57.1599667523,-4.3523080192,57.325425286,-20.1200332477,-6.7423080192,21.2196714233,77.28,2.39,77.3169483361,132.14,53.6699667523,-1.0423080192,53.6800869709,-20.1200332477,-6.7423080192,21.2196714233,73.79,5.7,74.0098243479,131.66,55.1599667523,-22.3823080192,59.5280576231,-20.1200332477,-6.7423080192,21.2196714233,75.28,-15.64,76.8875022354,132.14,51.4399667523,0.6976919808000001,51.4446980123,-20.1200332477,-6.7423080192,21.2196714233,71.56,7.44,71.9457239869,131.04
2019-10-14 20:30:00,56.1185334274,-7.6355344757,56.6355999418,-18.9114665726,-6.3555344757,19.9508492651,75.03,-1.28,75.0409175051,132.96,51.828533427400004,-23.8355344757,57.0467315538,-18.9114665726,-6.3555344757,19.9508492651,70.74,-17.48,72.8676745889,131.59,53.8685334274,-7.4055344757,54.375185834,-18.9114665726,-6.3555344757,19.9508492651,72.78,-1.05,72.7875738021,132.97,50.6085334274,-1.6055344757,50.6339944763,-18.9114665726,-6.3555344757,19.9508492651,69.52,4.75,69.6820844981,132.4,51.9285334274,-25.7555344757,57.9648181231,-18.9114665726,-6.3555344757,19.9508492651,70.84,-19.4,73.4483873206,132.97,48.4885334274,0.0044655243,48.488533633,-18.9114665726,-6.3555344757,19.9508492651,67.4,6.36,67.6994062012,131.59
2019-10-14 21:00:00,53.5584333869,-7.7601940889000005,54.117708739,-17.9515666131,-6.0001940889,18.9277857386,71.51,-1.76,71.5316552304,133.08,49.3784333869,-26.1701940889,55.8847809551,-17.9515666131,-6.0001940889,18.9277857386,67.33,-20.17,70.2862561245,132.13,51.4284333869,-7.5501940889,51.9796998011,-17.9515666131,-6.0001940889,18.9277857386,69.38,-1.55,69.3973119076,133.17,48.2884333869,-3.7501940889,48.4338389421,-17.9515666131,-6.0001940889,18.9277857386,66.24,2.25,66.2782022991,133.07,49.6084333869,-26.0401940889,56.027567958,-17.9515666131,-6.0001940889,18.9277857386,67.56,-20.04,70.4695338426,133.17,46.2884333869,-1.0801940889,46.3010354602,-17.9515666131,-6.0001940889,18.9277857386,64.24,4.92,64.4281305021,132.13
2019-10-14 21:30:00,50.3612833541,-11.5102019663,51.6598839562,-16.8087166459,-5.6002019663,17.7170882864,67.17,-5.91,67.429496513,133.94,46.7712833541,-25.3402019663,53.1947251358,-16.8087166459,-5.6002019663,17.7170882864,63.58,-19.74,66.5738987892,132.5,48.4112833541,-11.2302019663,49.6967784891,-16.8087166459,-5.6002019663,17.7170882864,65.22,-5.63,65.4625488352,134.14,45.7612833541,-2.8302019662999998,45.8487196918,-16.8087166459,-5.6002019663,17.7170882864,62.57,2.77,62.631284515,133.43,46.7112833541,-30.0402019663,55.5369942179,-16.8087166459,-5.6002019663,17.7170882864,63.52,-24.44,68.0595621496,134.14,43.7912833541,-0.6002019663,43.7953963356,-16.8087166459,-5.6002019663,17.7170882864,60.6,5.0,60.8059207643,132.5
2019-10-14 22:00:00,47.1503000116,-13.7210505133,49.1061912427,-15.5896999884,-5.1910505133000004,16.431243141,62.74,-8.53,63.3172054026,134.09,43.6503000116,-25.6810505133,50.6444967056,-15.5896999884,-5.1910505133000004,16.431243141,59.24,-20.49,62.6834723033,132.33,45.3903000116,-13.3910505133,47.3244077511,-15.5896999884,-5.1910505133000004,16.431243141,60.98,-8.2,61.5288582699,134.14,42.7603000116,-3.2710505133,42.8852308906,-15.5896999884,-5.1910505133000004,16.431243141,58.35,1.92,58.3815801431,133.27,43.6903000116,-32.2310505133,54.2925679287,-15.5896999884,-5.1910505133000004,16.431243141,59.28,-27.04,65.1558132479,134.14,40.8903000116,-0.5110505133000001,40.8934934637,-15.5896999884,-5.1910505133000004,16.431243141,56.48,4.68,56.6735635019,132.33
2019-10-14 22:30:00,44.0707999737,-13.8288406286,46.1895252569,-14.5292000263,-4.8288406286,15.3106288316,58.6,-9.0,59.2870980906,134.85,40.7107999737,-27.9988406286,49.4095568797,-14.5292000263,-4.8288406286,15.3106288316,55.24,-23.17,59.9024749071,133.39,42.4307999737,-13.5288406286,44.535405187,-14.5292000263,-4.8288406286,15.3106288316,56.96,-8.7,57.6205831279,134.96,39.9507999737,-5.2288406286,40.2915275568,-14.5292000263,-4.8288406286,15.3106288316,54.48,-0.4,54.481468409,134.33,40.8707999737,-32.7488406286,52.3727873329,-14.5292000263,-4.8288406286,15.3106288316,55.4,-27.92,62.0377820364,134.96,38.2307999737,-2.9888406286,38.3474540867,-14.5292000263,-4.8288406286,15.3106288316,52.76,1.8399999999999999,52.7920751628,133.39
2019-10-14 23:00:00,40.9668333273,-13.3329877866,43.0818987068,-13.0031666727,-4.3329877866,13.7060981565,53.97,-9.0,54.7152711772,134.95,37.5568333273,-30.1229877866,48.1446790701,-13.0031666727,-4.3329877866,13.7060981565,50.56,-25.79,56.7577104894,133.59,39.4968333273,-13.0829877866,41.6072639368,-13.0031666727,-4.3329877866,13.7060981565,52.5,-8.75,53.2241721401,135.05,36.9268333273,-7.2529877866,37.6323909872,-13.0031666727,-4.3329877866,13.7060981565,49.93,-2.92,50.0153106558,134.55,37.8768333273,-32.3729877866,49.8263468572,-13.0031666727,-4.3329877866,13.7060981565,50.88,-28.04,58.094887899,135.05,35.3168333273,-6.2929877866,35.8731154425,-13.0031666727,-4.3329877866,13.7060981565,48.32,-1.96,48.3597353177,133.59
2019-10-14 23:30:00,38.4524666667,-13.0470629158,40.6056405378,-11.7775333333,-3.9270629158,12.4149955522,50.23,-9.12,51.0512223164,134.95,34.9724666667,-31.4070629158,47.0050744681,-11.7775333333,-3.9270629158,12.4149955522,46.75,-27.48,54.2283403766,133.76,37.0924666667,-12.8270629158,39.2477340297,-11.7775333333,-3.9270629158,12.4149955522,48.87,-8.9,49.673804968,135.05,34.4624666667,-8.4670629158,35.4873606115,-11.7775333333,-3.9270629158,12.4149955522,46.24,-4.54,46.4623417404,134.86,35.5424666667,-32.1670629158,47.9373223427,-11.7775333333,-3.9270629158,12.4149955522,47.32,-28.24,55.1060795194,135.05,32.9424666667,-8.0070629158,33.901610089,-11.7775333333,-3.9270629158,12.4149955522,44.72,-4.08,44.9057323735,133.76
