Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-15 00:00:00,36.3832666525,-13.5323390256,38.8183756977,-10.8867333475,-3.5823390256,11.4609823259,47.27,-9.95,48.3058526475,134.95,32.783266652500004,-31.8523390256,45.7090152356,-10.8867333475,-3.5823390256,11.4609823259,43.67,-28.27,52.021743531,133.56,35.1332666525,-13.3223390256,37.5743415483,-10.8867333475,-3.5823390256,11.4609823259,46.02,-9.74,47.0394302687,135.05,32.3432666525,-9.0323390256,33.58079877,-10.8867333475,-3.5823390256,11.4609823259,43.23,-5.45,43.5721860824,134.57,33.5932666525,-32.6223390256,46.8265370051,-10.8867333475,-3.5823390256,11.4609823259,44.48,-29.04,53.1205421659,135.05,30.8332666525,-8.4623390256,31.9734501461,-10.8867333475,-3.5823390256,11.4609823259,41.72,-4.88,42.0044378608,133.56
2019-10-15 00:30:00,35.3971333126,-13.6826832464,37.9496095839,-10.3828666874,-3.4126832464,10.9293333552,45.78,-10.27,46.917814314,134.95,31.8571333126,-31.9926832464,45.1487400067,-10.3828666874,-3.4126832464,10.9293333552,42.24,-28.58,51.0003333322,134.03,34.1971333126,-13.4726832464,36.7553685964,-10.3828666874,-3.4126832464,10.9293333552,44.58,-10.06,45.7009846721,135.05,31.4771333126,-9.1126832464,32.7696645928,-10.3828666874,-3.4126832464,10.9293333552,41.86,-5.7,42.2462968791,134.99,32.6571333126,-32.8526832464,46.3226419009,-10.3828666874,-3.4126832464,10.9293333552,43.04,-29.44,52.1455194624,135.05,30.0171333126,-7.4526832464,30.9284784604,-10.3828666874,-3.4126832464,10.9293333552,40.4,-4.04,40.6014975093,134.03
2019-10-15 01:00:00,34.2656666479,-14.0944046014,37.051155878,-10.1743333521,-3.3444046014,10.7099066895,44.44,-10.75,45.7217245956,134.57,30.9856666479,-32.2144046014,44.6976442493,-10.1743333521,-3.3444046014,10.7099066895,41.16,-28.87,50.2754661838,133.59,33.1256666479,-13.8844046014,35.917773901,-10.1743333521,-3.3444046014,10.7099066895,43.3,-10.54,44.5643534678,134.64,30.6156666479,-9.4444046014,32.0392856127,-10.1743333521,-3.3444046014,10.7099066895,40.79,-6.1,41.2435946542,134.54,31.5856666479,-33.1844046014,45.8133064332,-10.1743333521,-3.3444046014,10.7099066895,41.76,-29.84,51.3256583007,134.64,29.1856666479,-8.4644046014,30.3883083264,-10.1743333521,-3.3444046014,10.7099066895,39.36,-5.12,39.6916112044,133.59
2019-10-15 01:30:00,35.1990499786,-13.923123631,37.8526946338,-10.6809500214,-3.513123631,11.2438752664,45.88,-10.41,47.0461741271,134.2,31.9790499786,-31.963123631,45.2139459657,-10.6809500214,-3.513123631,11.2438752664,42.66,-28.45,51.2764868141,133.24,33.9990499786,-13.703123631,36.656663742,-10.6809500214,-3.513123631,11.2438752664,44.68,-10.19,45.8272680835,134.24,31.5590499786,-9.293123631,32.8988720532,-10.6809500214,-3.513123631,11.2438752664,42.24,-5.78,42.633625227,134.19,32.4790499786,-32.873123631,46.2118052534,-10.6809500214,-3.513123631,11.2438752664,43.16,-29.36,52.1995708795,134.24,30.0790499786,-7.553123631,31.0128831972,-10.6809500214,-3.513123631,11.2438752664,40.76,-4.04,40.9597265616,133.24
2019-10-15 02:00:00,34.7344833101,-13.9745488684,37.4402503583,-11.6055166899,-3.8145488684,12.2163333578,46.34,-10.16,47.4407124736,134.59,32.0644833101,-32.1645488684,45.4168393203,-11.6055166899,-3.8145488684,12.2163333578,43.67,-28.35,52.0652609712,133.4,33.5044833101,-13.7645488684,36.2217228666,-11.6055166899,-3.8145488684,12.2163333578,45.11,-9.95,46.1943135029,134.6,31.6244833101,-9.4245488684,32.998940377,-11.6055166899,-3.8145488684,12.2163333578,43.23,-5.61,43.592487885,134.37,31.9944833101,-33.0145488684,45.9739861146,-11.6055166899,-3.8145488684,12.2163333578,43.6,-29.2,52.4747558355,134.6,30.1544833101,-8.8145488684,31.4163832332,-11.6055166899,-3.8145488684,12.2163333578,41.76,-5.0,42.0582643484,133.4
2019-10-15 02:30:00,34.1752166434,-14.2674551976,37.0338454719,-11.6447833566,-3.8274551976,12.2576666912,45.82,-10.44,46.9943188056,134.26,31.7152166434,-32.3774551976,45.3227820396,-11.6447833566,-3.8274551976,12.2576666912,43.36,-28.55,51.9152395738,133.23,32.9752166434,-14.0474551976,35.842654899,-11.6447833566,-3.8274551976,12.2576666912,44.62,-10.22,45.7754606749,134.4,31.2852166434,-9.6674551976,32.7448388364,-11.6447833566,-3.8274551976,12.2576666912,42.93,-5.84,43.3254024794,134.18,31.4352166434,-33.2674551976,45.7700384612,-11.6447833566,-3.8274551976,12.2576666912,43.08,-29.44,52.1785396499,134.4,29.7952166434,-8.4274551976,30.9641233677,-11.6447833566,-3.8274551976,12.2576666912,41.44,-4.6,41.6945272188,133.23
2019-10-15 03:00:00,33.5505166437,-14.5031237149,36.5510295963,-11.4794833563,-3.7731237149,12.0836666908,45.03,-10.73,46.2907528563,134.77,30.9905166437,-32.6731237149,45.0327118341,-11.4794833563,-3.7731237149,12.0836666908,42.47,-28.9,51.3703309314,133.6,32.3605166437,-14.3031237149,35.3805368169,-11.4794833563,-3.7731237149,12.0836666908,43.84,-10.53,45.0868772483,135.12,30.5905166437,-9.8331237149,32.1320716811,-11.4794833563,-3.7731237149,12.0836666908,42.07,-6.06,42.5042174378,134.57,30.8405166437,-33.6531237149,45.6472365277,-11.4794833563,-3.7731237149,12.0836666908,42.32,-29.88,51.8053742386,135.12,29.1205166437,-9.3331237149,30.5795959403,-11.4794833563,-3.7731237149,12.0836666908,40.6,-5.5600000000000005,40.9789409331,133.6
2019-10-15 03:30:00,32.913616659,-14.6331877403,36.0199437121,-11.226383341,-3.6931877403,11.8182620805,44.14,-10.94,45.4755230866,134.97,30.303616659,-32.6731877403,44.5628363071,-11.226383341,-3.6931877403,11.8182620805,41.53,-28.98,50.6416952718,133.78,31.773616659,-14.4131877403,34.8898652395,-11.226383341,-3.6931877403,11.8182620805,43.0,-10.72,44.3161189636,135.12,29.913616659,-9.8331877403,31.4883477299,-11.226383341,-3.6931877403,11.8182620805,41.14,-6.14,41.5956632355,134.74,30.293616659,-33.7731877403,45.3688375477,-11.226383341,-3.6931877403,11.8182620805,41.52,-30.08,51.2710132531,135.12,28.493616659,-8.6131877403,29.7669815964,-11.226383341,-3.6931877403,11.8182620805,39.72,-4.92,40.0235530657,133.78
2019-10-15 04:00:00,32.4350499829,-15.204933105,35.8220945524,-10.9349500171,-3.594933105,11.510720042900001,43.37,-11.61,44.8970934471,134.97,30.1250499829,-31.924933105,43.8944186683,-10.9349500171,-3.594933105,11.510720042900001,41.06,-28.33,49.8849927333,133.45,31.3250499829,-14.984933105,34.7247314834,-10.9349500171,-3.594933105,11.510720042900001,42.26,-11.39,43.7680214312,135.12,29.7550499829,-9.134933105,31.1257128805,-10.9349500171,-3.594933105,11.510720042900001,40.69,-5.54,41.0654075835,134.44,29.8250499829,-34.394933105,45.5252131217,-10.9349500171,-3.594933105,11.510720042900001,40.76,-30.8,51.0883313488,135.12,28.2650499829,-8.714933105,29.5780849543,-10.9349500171,-3.594933105,11.510720042900001,39.2,-5.12,39.5329533427,133.45
2019-10-15 04:30:00,32.3011166447,-15.2320107694,35.712410848,-10.9588833553,-3.6020107694,11.5356666897,43.26,-11.63,44.7960321904,135.15,30.0311166447,-31.9320107694,43.835160302,-10.9588833553,-3.6020107694,11.5356666897,40.99,-28.33,49.827392065,133.53,31.1911166447,-15.0020107694,34.6113577409,-10.9588833553,-3.6020107694,11.5356666897,42.15,-11.4,43.6644306043,135.28,29.6711166447,-9.1320107694,31.0446256804,-10.9588833553,-3.6020107694,11.5356666897,40.63,-5.53,41.0046070582,134.51,29.7211166447,-34.4020107694,45.4625463386,-10.9588833553,-3.6020107694,11.5356666897,40.68,-30.8,51.0245274353,135.28,28.2011166447,-8.9620107694,29.5908873987,-10.9588833553,-3.6020107694,11.5356666897,39.16,-5.36,39.5251211257,133.53
2019-10-15 05:00:00,32.334616645,-15.0414182823,35.6619082148,-10.835383355,-3.5614182823,11.4056666895,43.17,-11.48,44.6703402718,134.71,29.994616645,-31.7314182823,43.6641721997,-10.835383355,-3.5614182823,11.4056666895,40.83,-28.17,49.6048162984,133.46,31.224616645,-14.8214182823,34.5637255591,-10.835383355,-3.5614182823,11.4056666895,42.06,-11.26,43.5411437608,134.97,29.624616645,-9.0014182823,30.9619676774,-10.835383355,-3.5614182823,11.4056666895,40.46,-5.44,40.8240762296,134.42,29.724616645,-34.2014182823,45.3132414115,-10.835383355,-3.5614182823,11.4056666895,40.56,-30.64,50.832304689,134.97,28.164616645,-8.3614182823,29.3795668186,-10.835383355,-3.5614182823,11.4056666895,39.0,-4.8,39.2942743921,133.46
2019-10-15 05:30:00,33.6070333107,-14.8918186511,36.7586581731,-11.2929666893,-3.7118186510999998,11.8873333571,44.9,-11.18,46.2709671392,135.37,31.4070333107,-31.0618186511,44.1728233113,-11.2929666893,-3.7118186510999998,11.8873333571,42.7,-27.35,50.7081107911,134.1,32.4370333107,-14.6718186511,35.6008903334,-11.2929666893,-3.7118186510999998,11.8873333571,43.73,-10.96,45.0825298758,135.51,30.9770333107,-8.0718186511,32.0114174799,-11.2929666893,-3.7118186510999998,11.8873333571,42.27,-4.36,42.4942643188,135.09,30.9870333107,-34.2718186511,46.203395839,-11.2929666893,-3.7118186510999998,11.8873333571,42.28,-30.56,52.168112866,135.51,29.5070333107,-7.3118186511,30.399468857,-11.2929666893,-3.7118186510999998,11.8873333571,40.8,-3.6,40.9585155981,134.1
2019-10-15 06:00:00,35.3585999764,-15.1047890896,38.4497756265,-11.811400023600001,-3.9047890896,12.4401185023,47.17,-11.2,48.481428403,135.55,33.1785999764,-29.9147890896,44.6734160622,-11.811400023600001,-3.9047890896,12.4401185023,44.99,-26.01,51.9674917617,134.18,34.0885999764,-14.8647890896,37.1886354015,-11.811400023600001,-3.9047890896,12.4401185023,45.9,-10.96,47.1903761375,135.7,32.6785999764,-6.9247890896,33.4042452445,-11.811400023600001,-3.9047890896,12.4401185023,44.49,-3.02,44.5923816363,135.09,32.6685999764,-34.4647890896,47.487462676,-11.811400023600001,-3.9047890896,12.4401185023,44.48,-30.56,53.9665081324,135.7,31.1485999764,-6.3847890896,31.7962389632,-11.811400023600001,-3.9047890896,12.4401185023,42.96,-2.48,43.0315233288,134.18
2019-10-15 06:30:00,39.7460666396,-12.984733235,41.8133125991,-13.5139333604,-4.494733235,14.2418054236,53.26,-8.49,53.9324364367,134.61,37.8060666396,-28.534733235,47.3659125908,-13.5139333604,-4.494733235,14.2418054236,51.32,-24.04,56.6715448881,133.32,38.2560666396,-12.774733235,40.3326225773,-13.5139333604,-4.494733235,14.2418054236,51.77,-8.28,52.4279629587,134.76,37.1160666396,-5.8047332350000005,37.5672374647,-13.5139333604,-4.494733235,14.2418054236,50.63,-1.31,50.6469446265,134.25,36.7660666396,-32.014733235,48.7512748578,-13.5139333604,-4.494733235,14.2418054236,50.28,-27.52,57.3186601379,134.76,35.4460666396,-4.454733235,35.7248973185,-13.5139333604,-4.494733235,14.2418054236,48.96,0.04,48.9600163399,133.32
2019-10-15 07:00:00,44.6025999689,-11.0262786878,45.9453016715,-15.5574000311,-5.1662786878,16.3927767998,60.16,-5.86,60.4447284716,134.25,42.2425999689,-26.7762786878,50.0140615477,-15.5574000311,-5.1662786878,16.3927767998,57.8,-21.61,61.7076340496,133.1,42.8625999689,-10.8162786878,44.2062706043,-15.5574000311,-5.1662786878,16.3927767998,58.42,-5.65,58.6925795991,134.37,41.3725999689,-4.1462786878,41.5798467427,-15.5574000311,-5.1662786878,16.3927767998,56.93,1.02,56.9391368041,134.03,41.2425999689,-29.8462786878,50.9092565621,-15.5574000311,-5.1662786878,16.3927767998,56.8,-24.68,61.9301412884,134.37,39.5625999689,-1.6062786878000002,39.5951947529,-15.5574000311,-5.1662786878,16.3927767998,55.12,3.56,55.2348440751,133.1
2019-10-15 07:30:00,50.2323999645,-8.2094494575,50.8988120351,-17.7576000355,-5.8894494575,18.7087673013,67.99,-2.32,68.0295707762,132.66,47.6623999645,-23.9294494575,53.3321940455,-17.7576000355,-5.8894494575,18.7087673013,65.42,-18.04,67.8617565349,131.36,48.2223999645,-8.0194494575,48.8846747758,-17.7576000355,-5.8894494575,18.7087673013,65.98,-2.13,66.0143719201,132.77,46.5723999645,-1.7794494575000002,46.6063823829,-17.7576000355,-5.8894494575,18.7087673013,64.33,4.11,64.4611588478,132.26,46.4423999645,-26.4894494575,53.4657595758,-17.7576000355,-5.8894494575,18.7087673013,64.2,-20.6,67.4240313242,132.77,44.5623999645,0.8305505425,44.5701391606,-17.7576000355,-5.8894494575,18.7087673013,62.32,6.72,62.6812635482,131.36
2019-10-15 08:00:00,53.081416631,-7.7480724489,53.6439131517,-18.628583369,-6.1780724489,19.6263266435,71.71,-1.57,71.7271845258,132.19,50.421416631,-21.0380724489,54.634419073,-18.628583369,-6.1780724489,19.6263266435,69.05,-14.86,70.6308863034,130.41,50.921416631,-7.5480724489,51.4778017149,-18.628583369,-6.1780724489,19.6263266435,69.55,-1.37,69.5634918618,132.19,49.201416631,0.8119275511,49.2081154368,-18.628583369,-6.1780724489,19.6263266435,67.83,6.99,68.1892146897,131.26,49.091416631,-25.7380724489,55.4293745249,-18.628583369,-6.1780724489,19.6263266435,67.72,-19.56,70.4882401539,132.19,47.011416631,2.7019275511,47.0889977186,-18.628583369,-6.1780724489,19.6263266435,65.64,8.88,66.2379347504,130.41
2019-10-15 08:30:00,53.8830832993,-7.455502421,54.3964261895,-18.8069167007,-6.265502421,19.8231338686,72.69,-1.19,72.699740027,132.19,51.4830832993,-19.255502421,54.9661917863,-18.8069167007,-6.265502421,19.8231338686,70.29,-12.99,71.4802364294,130.32,51.6830832993,-7.255502421,52.1898784699,-18.8069167007,-6.265502421,19.8231338686,70.49,-0.99,70.4969517071,132.19,50.2130832993,2.514497579,50.2760025509,-18.8069167007,-6.265502421,19.8231338686,69.02,8.78,69.5762085774,131.26,49.7930832993,-25.465502421,55.9271218463,-18.8069167007,-6.265502421,19.8231338686,68.6,-19.2,71.2362267389,132.19,47.9130832993,4.414497579,48.116019579,-18.8069167007,-6.265502421,19.8231338686,66.72,10.68,67.5693776795,130.32
2019-10-15 09:00:00,53.8452166344,-7.3362869845,54.3426946435,-18.1547833656,-6.0662869845,19.1414732148,72.0,-1.27,72.0111998234,132.19,51.3452166344,-18.5762869845,54.6022866679,-18.1547833656,-6.0662869845,19.1414732148,69.5,-12.51,70.6169250251,130.32,51.6852166344,-7.1362869845,52.1755518463,-18.1547833656,-6.0662869845,19.1414732148,69.84,-1.07,69.8481961113,132.19,50.0952166344,3.1737130155,50.195649054,-18.1547833656,-6.0662869845,19.1414732148,68.25,9.24,68.8726368016,131.26,49.8452166344,-25.3862869845,55.9375472128,-18.1547833656,-6.0662869845,19.1414732148,68.0,-19.32,70.691317713,132.19,47.8452166344,4.4537130155,48.0520583785,-18.1547833656,-6.0662869845,19.1414732148,66.0,10.52,66.8331534495,130.32
2019-10-15 09:30:00,55.0329999632,-6.3528123874,55.3984594567,-19.8070000368,-6.6328123874,20.8880695763,74.84,0.28,74.8405237822,132.19,52.2529999632,-19.4028123874,55.7390808472,-19.8070000368,-6.6328123874,20.8880695763,72.06,-12.77,73.1827609482,130.32,52.7529999632,-6.1628123874,53.1117619896,-19.8070000368,-6.6328123874,20.8880695763,72.56,0.47000000000000003,72.5615221726,132.19,50.9429999632,2.3371876126,50.9965850934,-19.8070000368,-6.6328123874,20.8880695763,70.75,8.97,71.3163613766,131.26,50.8329999632,-24.2728123874,56.3308379704,-19.8070000368,-6.6328123874,20.8880695763,70.64,-17.64,72.8091972212,132.19,48.6329999632,4.4071876126,48.8322842807,-19.8070000368,-6.6328123874,20.8880695763,68.44,11.04,69.3247084379,130.32
2019-10-15 10:00:00,55.4190332957,-5.6676563253,55.7080925867,-20.2309667043,-6.8276563252999996,21.3520234331,75.65,1.16,75.6588930662,132.19,52.5290332957,-19.8976563253,56.171309992,-20.2309667043,-6.8276563252999996,21.3520234331,72.76,-13.07,73.9245730458,130.32,53.1190332957,-5.4976563253,53.4027707459,-20.2309667043,-6.8276563252999996,21.3520234331,73.35,1.33,73.3620569504,132.19,51.2090332957,1.8823436747,51.2436172492,-20.2309667043,-6.8276563252999996,21.3520234331,71.44,8.71,71.9690051342,131.26,51.1690332957,-23.5876563253,56.3440103235,-20.2309667043,-6.8276563252999996,21.3520234331,71.4,-16.76,73.340695388,132.19,48.8890332957,4.5323436747,49.0986732588,-20.2309667043,-6.8276563252999996,21.3520234331,69.12,11.36,70.0472983062,130.32
2019-10-15 10:30:00,56.0169666302,-5.4595697568,56.2823902511,-19.2430333698,-6.5195697568,20.3174585784,75.26,1.06,75.2674644186,132.19,52.3869666302,-20.0795697568,56.1033278365,-19.2430333698,-6.5195697568,20.3174585784,71.63,-13.56,72.9021981836,130.63,53.7169666302,-5.2895697568,53.9767732655,-19.2430333698,-6.5195697568,20.3174585784,72.96,1.23,72.9703672733,132.19,51.0969666302,1.7704302431999999,51.1276287544,-19.2430333698,-6.5195697568,20.3174585784,70.34,8.29,70.8268289563,131.34,51.7569666302,-23.4395697568,56.8172247223,-19.2430333698,-6.5195697568,20.3174585784,71.0,-16.92,72.98826207,132.19,48.796966630200004,2.0004302432,48.8379532072,-19.2430333698,-6.5195697568,20.3174585784,68.04,8.52,68.5713642857,130.63
2019-10-15 11:00:00,55.7509333083,-4.6290010277,55.9427762563,-16.5090666917,-5.6690010277,17.4552815985,72.26,1.04,72.2674836977,131.73,52.2009333083,-19.1890010277,55.6161415301,-16.5090666917,-5.6690010277,17.4552815985,68.71,-13.52,70.0275267306,130.3,53.5609333083,-4.4890010277,53.7487181901,-16.5090666917,-5.6690010277,17.4552815985,70.07,1.18,70.0799350742,132.04,50.9909333083,2.5309989723,51.0537093212,-16.5090666917,-5.6690010277,17.4552815985,67.5,8.2,67.9962498966,131.23,51.6109333083,-22.6290010277,56.3538829582,-16.5090666917,-5.6690010277,17.4552815985,68.12,-16.96,70.1995441581,132.04,48.7709333083,3.6909989723,48.9104018505,-16.5090666917,-5.6690010277,17.4552815985,65.28,9.36,65.9476155748,130.3
2019-10-15 11:30:00,55.5541499737,-4.4317552545,55.7306381978,-16.5458500263,-5.7417552545,17.5137918937,72.1,1.31,72.1118998502,132.11,52.1541499737,-19.2717552545,55.6008624939,-16.5458500263,-5.7417552545,17.5137918937,68.7,-13.53,70.0196465287,130.6,53.3541499737,-4.2917552545,53.5264839363,-16.5458500263,-5.7417552545,17.5137918937,69.9,1.45,69.9150377244,132.17,50.9441499737,2.5182447455,51.0063522823,-16.5458500263,-5.7417552545,17.5137918937,67.49,8.26,67.9935857269,131.37,51.4141499737,-22.4617552545,56.1065527958,-16.5458500263,-5.7417552545,17.5137918937,67.96,-16.72,69.9865701403,132.17,48.6941499737,3.6982447455000003,48.8343859986,-16.5458500263,-5.7417552545,17.5137918937,65.24,9.44,65.9194296092,130.6
2019-10-15 12:00:00,58.1092833012,-3.5996817594,58.2206708528,-18.2407166988,-6.2496817594,19.2816562509,76.35,2.65,76.3959750249,131.43,48.5992833012,-20.1296817594,52.60317885,-18.2407166988,-6.2496817594,19.2816562509,66.84,-13.88,68.2659505171,130.38,55.7792833012,-3.4496817593999998,55.8858546489,-18.2407166988,-6.2496817594,19.2816562509,74.02,2.8,74.0729397284,131.64,47.4492833012,1.6103182406,47.4766006643,-18.2407166988,-6.2496817594,19.2816562509,65.69,7.86,66.1585648272,131.29,53.7992833012,-21.4496817594,57.9176288474,-18.2407166988,-6.2496817594,19.2816562509,72.04,-15.2,73.6260932007,131.64,45.1992833012,3.1103182406,45.3061727638,-18.2407166988,-6.2496817594,19.2816562509,63.44,9.36,64.1267744394,130.38
2019-10-15 12:30:00,61.6990166338,-3.5834127518,61.8029894142,-18.2209833662,-6.2734127518000005,19.2707016578,79.92,2.69,79.9652580812,131.54,46.2990166338,-19.1834127518,50.1158883595,-18.2209833662,-6.2734127518000005,19.2707016578,64.52,-12.91,65.7989247633,130.38,59.2490166338,-3.4034127518,59.3466864318,-18.2209833662,-6.2734127518000005,19.2707016578,77.47,2.87,77.5231436411,131.81,45.1990166338,2.4965872482,45.2679141617,-18.2209833662,-6.2734127518000005,19.2707016578,63.42,8.77,64.0235058397,131.29,57.2190166338,-21.3934127518,61.0875926331,-18.2209833662,-6.2734127518000005,19.2707016578,75.44,-15.12,76.940288536,131.81,42.9390166338,4.7265872481999995,43.1983770123,-18.2209833662,-6.2734127518000005,19.2707016578,61.16,11.0,62.1413356792,130.38
2019-10-15 13:00:00,61.7404166495,-3.7364230386,61.8533742425,-16.9695833505,-5.8964230386,17.9648146035,78.71,2.16,78.7396323334,131.82,45.2504166495,-19.2664230386,49.1812491063,-16.9695833505,-5.8964230386,17.9648146035,62.22,-13.37,63.6402804834,130.45,59.3404166495,-3.5364230386,59.4457007364,-16.9695833505,-5.8964230386,17.9648146035,76.31,2.36,76.3464845294,131.95,44.2204166495,2.4135769614,44.2862349089,-16.9695833505,-5.8964230386,17.9648146035,61.19,8.31,61.7516979524,131.29,57.3104166495,-21.5364230386,61.2233727741,-16.9695833505,-5.8964230386,17.9648146035,74.28,-15.64,75.9086819804,131.95,41.9504166495,4.0635769614,42.1467687348,-16.9695833505,-5.8964230386,17.9648146035,58.92,9.96,59.7559034741,130.45
2019-10-15 13:30:00,60.9829833074,-2.9201937954,61.052860579,-14.3670166926,-5.0901937954,15.2420878334,75.35,2.17,75.3812403719,132.08,43.6029833074,-15.9401937954,46.4253156321,-14.3670166926,-5.0901937954,15.2420878334,57.97,-10.85,58.9766343563,130.31,58.6829833074,-2.7801937954,58.7488043061,-14.3670166926,-5.0901937954,15.2420878334,73.05,2.31,73.086514488,132.15,42.6429833074,5.6198062046,43.0116989566,-14.3670166926,-5.0901937954,15.2420878334,57.01,10.71,58.0072771297,131.29,56.6729833074,-20.8901937954,60.4005565684,-14.3670166926,-5.0901937954,15.2420878334,71.04,-15.8,72.7758311529,132.15,40.3929833074,7.9098062046,41.1601522673,-14.3670166926,-5.0901937954,15.2420878334,54.76,13.0,56.2819473721,130.31
2019-10-15 14:00:00,60.4081833074,-3.0034683548,60.4828027844,-13.9618166926,-4.9034683548,14.7978487377,74.37,1.9,74.3942665802,132.08,42.5981833074,-15.6934683548,45.3970282078,-13.9618166926,-4.9034683548,14.7978487377,56.56,-10.79,57.5800112886,130.52,58.1381833074,-2.8434683548,58.2076770759,-13.9618166926,-4.9034683548,14.7978487377,72.1,2.06,72.129422568,132.15,41.6681833074,5.8665316452,42.0791360853,-13.9618166926,-4.9034683548,14.7978487377,55.63,10.77,56.6629490937,131.43,56.1581833074,-20.9834683548,59.9503752831,-13.9618166926,-4.9034683548,14.7978487377,70.12,-16.08,71.940119544,132.15,39.3981833074,7.6565316452,40.135262859,-13.9618166926,-4.9034683548,14.7978487377,53.36,12.56,54.8182743253,130.52
2019-10-15 14:30:00,58.6771833188,-3.4255980399,58.7770921717,-12.8428166812,-4.8455980399000005,13.7265349113,71.52,1.42,71.5340953672,132.19,43.0271833188,-15.9155980399,45.8764075024,-12.8428166812,-4.8455980399000005,13.7265349113,55.87,-11.07,56.9561392652,130.52,56.5171833188,-3.2955980398999998,56.6131873042,-12.8428166812,-4.8455980399000005,13.7265349113,69.36,1.55,69.3773168982,132.15,42.1271833188,5.6544019601,42.5049624856,-12.8428166812,-4.8455980399000005,13.7265349113,54.97,10.5,55.9638356441,131.34,54.5571833188,-21.5255980399,58.6501289228,-12.8428166812,-4.8455980399000005,13.7265349113,67.4,-16.68,69.4332946071,132.15,39.9171833188,6.9944019601,40.5253400095,-12.8428166812,-4.8455980399000005,13.7265349113,52.76,11.84,54.07220358,130.52
2019-10-15 15:00:00,57.8929666955,-3.7185204175,58.0122658315,-12.7670333045,-4.9685204175,13.699756732800001,70.66,1.25,70.6710556027,132.19,42.6929666955,-16.4185204175,45.7411982567,-12.7670333045,-4.9685204175,13.699756732800001,55.46,-11.45,56.6296221072,130.64,55.7729666955,-3.5885204175,55.8882929852,-12.7670333045,-4.9685204175,13.699756732800001,68.54,1.38,68.5538912098,132.36,41.8029666955,5.2314795825000004,42.1290446505,-12.7670333045,-4.9685204175,13.699756732800001,54.57,10.2,55.5150871385,131.56,53.8329666955,-21.8885204175,58.1127836995,-12.7670333045,-4.9685204175,13.699756732800001,66.6,-16.92,68.7156925309,132.36,39.5929666955,6.5114795825,40.1248349293,-12.7670333045,-4.9685204175,13.699756732800001,52.36,11.48,53.6037312134,130.64
2019-10-15 15:30:00,58.1353167136,-4.1695772149,58.2846499822,-12.8846832864,-4.8195772149,13.75657617,71.02,0.65,71.0229744519,132.3,42.1353167136,-16.0295772149,45.0813959438,-12.8846832864,-4.8195772149,13.75657617,55.02,-11.21,56.150373997,130.64,55.9953167136,-3.9995772149,56.1379738836,-12.8846832864,-4.8195772149,13.75657617,68.88,0.8200000000000001,68.8848807795,132.36,41.2553167136,5.6104227851,41.6350573552,-12.8846832864,-4.8195772149,13.75657617,54.14,10.43,55.1355103359,131.56,54.0753167136,-22.2995772149,58.4928288053,-12.8846832864,-4.8195772149,13.75657617,66.96,-17.48,69.2039883244,132.36,39.0353167136,7.1804227851,39.690230817,-12.8846832864,-4.8195772149,13.75657617,51.92,12.0,53.2887079971,130.64
2019-10-15 16:00:00,58.9019000438,-4.0389607602,59.0402153857,-13.2880999562,-4.9389607602000005,14.1762806772,72.19,0.9,72.1956099773,132.19,43.0819000438,-15.7589607602,45.8736847836,-13.2880999562,-4.9389607602000005,14.1762806772,56.37,-10.82,57.3990357062,130.64,56.7219000438,-3.8789607602,56.8543778539,-13.2880999562,-4.9389607602000005,14.1762806772,70.01,1.06,70.0180241081,132.36,42.1619000438,5.8610392398,42.567330152,-13.2880999562,-4.9389607602000005,14.1762806772,55.45,10.8,56.4919684557,131.47,54.7919000438,-22.1789607602,59.1105625993,-13.2880999562,-4.9389607602000005,14.1762806772,68.08,-17.24,70.2289399037,132.36,39.9519000438,8.2210392398,40.7889666857,-13.2880999562,-4.9389607602000005,14.1762806772,53.24,13.16,54.8423486003,130.64
2019-10-15 16:30:00,61.2254167393,-4.2044294076,61.3696087779,-16.6145832607,-5.7844294076,17.5927257836,77.84,1.58,77.856033806,131.61,45.1854167393,-16.5144294076,48.1087129797,-16.6145832607,-5.7844294076,17.5927257836,61.8,-10.73,62.7245797116,130.35,58.8654167393,-4.0044294076,59.0014639037,-16.6145832607,-5.7844294076,17.5927257836,75.48,1.78,75.500985424,131.65,44.1154167393,4.9555705924,44.3928786404,-16.6145832607,-5.7844294076,17.5927257836,60.73,10.74,61.6723641512,130.88,56.8654167393,-21.9444294076,60.9527161246,-16.6145832607,-5.7844294076,17.5927257836,73.48,-16.16,75.2360020203,131.65,41.8254167393,5.9755705924,42.2501234238,-16.6145832607,-5.7844294076,17.5927257836,58.44,11.76,59.6115022458,130.35
2019-10-15 17:00:00,64.6115501937,-2.1628844579,64.6477415508,-19.2284498063,-6.6728844579,20.3533945312,83.84,4.51,83.9612154509,130.96,47.4915501937,-17.4128844579,50.5831581156,-19.2284498063,-6.6728844579,20.3533945312,66.72,-10.74,67.5788872356,129.8,62.0315501937,-1.9728844579,62.062915598,-19.2284498063,-6.6728844579,20.3533945312,81.26,4.7,81.3958082459,131.02,46.3215501937,4.0571155421,46.4988838454,-19.2284498063,-6.6728844579,20.3533945312,65.55,10.73,66.4224013417,130.66,59.8915501937,-19.7128844579,63.0523242891,-19.2284498063,-6.6728844579,20.3533945312,79.12,-13.04,80.1873805533,131.02,43.9315501937,5.3671155421,44.2581860413,-19.2284498063,-6.6728844579,20.3533945312,63.16,12.04,64.2973343149,129.8
2019-10-15 17:30:00,66.4792336454,-1.5695860147,66.4977601603,-21.1707663546,-7.2795860146999996,22.3873562661,87.65,5.71,87.8357933874,130.37,48.8292336454,-18.1895860147,52.1071501599,-21.1707663546,-7.2795860146999996,22.3873562661,70.0,-10.91,70.8450993365,129.43,63.7592336454,-1.3795860147,63.7741572475,-21.1707663546,-7.2795860146999996,22.3873562661,84.93,5.9,85.1346868204,130.48,47.5692336454,3.2004139853,47.6767725343,-21.1707663546,-7.2795860146999996,22.3873562661,68.74,10.48,69.5342936974,130.3,61.5492336454,-18.9595860147,64.4032147038,-21.1707663546,-7.2795860146999996,22.3873562661,82.72,-11.68,83.5405338743,130.48,45.1892336454,4.9604139853,45.4606703027,-21.1707663546,-7.2795860146999996,22.3873562661,66.36,12.24,67.4793835182,129.43
2019-10-15 18:00:00,66.8332337758,-2.4251345681,66.8772189509,-22.3367662242,-7.6351345681,23.6056435038,89.17,5.21,89.3220745393,130.37,49.2832337758,-17.6751345681,52.3569242164,-22.3367662242,-7.6351345681,23.6056435038,71.62,-10.04,72.3203014374,129.32,64.0632337758,-2.1951345681,64.100831021,-22.3367662242,-7.6351345681,23.6056435038,86.4,5.44,86.5710898626,130.4,47.9532337758,3.5948654319,48.0877914551,-22.3367662242,-7.6351345681,23.6056435038,70.29,11.23,71.181437187,129.95,61.8232337758,-19.6351345681,64.8664068991,-22.3367662242,-7.6351345681,23.6056435038,84.16,-12.0,85.0112086727,130.4,45.4632337758,6.2048654319,45.8847031196,-22.3367662242,-7.6351345681,23.6056435038,67.8,13.84,69.1981618253,129.32
2019-10-15 18:30:00,67.3468335208,-2.9180890003,67.4100232064,-22.9531664792,-7.8480890003,24.2577895196,90.3,4.93,90.4344784913,130.2,49.5868335208,-16.9280890003,52.3967008105,-22.9531664792,-7.8480890003,24.2577895196,72.54,-9.08,73.1060736191,128.84,64.5668335208,-2.6580890003,64.6215244948,-22.9531664792,-7.8480890003,24.2577895196,87.52,5.19,87.6737503475,130.28,48.2668335208,4.2519109997,48.4537507864,-22.9531664792,-7.8480890003,24.2577895196,71.22,12.1,72.2405592448,129.53,62.3268335208,-20.0480890003,65.4718263782,-22.9531664792,-7.8480890003,24.2577895196,85.28,-12.2,86.1482350371,130.28,45.7668335208,3.2719109997,45.8836403537,-22.9531664792,-7.8480890003,24.2577895196,68.72,11.12,69.6138836727,128.84
2019-10-15 19:00:00,68.8694167066,-2.5170882251,68.9153995173,-23.4105832934,-7.9270882251,24.7162727341,92.28,5.41,92.4384470878,130.04,50.6894167066,-16.7670882251,53.3905629639,-23.4105832934,-7.9270882251,24.7162727341,74.1,-8.84,74.6254353421,128.56,66.0094167066,-2.2670882251,66.0483367161,-23.4105832934,-7.9270882251,24.7162727341,89.42,5.66,89.5989508867,130.28,49.2994167066,4.3629117749,49.4920951947,-23.4105832934,-7.9270882251,24.7162727341,72.71,12.29,73.7413601719,129.37,63.7494167066,-19.5670882251,66.6847739146,-23.4105832934,-7.9270882251,24.7162727341,87.16,-11.64,87.933811472,130.28,46.7494167066,1.7129117749,46.7807869659,-23.4105832934,-7.9270882251,24.7162727341,70.16,9.64,70.8191725453,128.56
2019-10-15 19:30:00,67.8403499992,-3.2709232589,67.9191580262,-23.3696500008,-7.8209232589,24.6436073208,91.21,4.55,91.3234175883,130.28,50.3103499992,-16.9609232589,53.0924122153,-23.3696500008,-7.8209232589,24.6436073208,73.68,-9.14,74.2447439217,128.74,65.0303499992,-2.9809232589,65.0986353505,-23.3696500008,-7.8209232589,24.6436073208,88.4,4.84,88.5323985894,130.28,48.9403499992,4.2490767411,49.1244593985,-23.3696500008,-7.8209232589,24.6436073208,72.31,12.07,73.3104426395,129.63,62.7503499992,-20.3809232589,65.9771813426,-23.3696500008,-7.8209232589,24.6436073208,86.12,-12.56,87.0310749101,130.28,46.4303499992,1.8190767411,46.4659707877,-23.3696500008,-7.8209232589,24.6436073208,69.8,9.64,70.4625404027,128.74
2019-10-15 20:00:00,65.4733833517,-4.8009471846,65.6491661895,-22.6066166483,-7.5309471846000005,23.8280146421,88.08,2.73,88.1222974054,130.73,48.6333833517,-18.0009471846,51.8578834486,-22.6066166483,-7.5309471846000005,23.8280146421,71.24,-10.47,72.0052671685,129.36,62.7733833517,-4.5109471846,62.9352548411,-22.6066166483,-7.5309471846000005,23.8280146421,85.38,3.02,85.4333939394,130.84,47.3433833517,3.3690528154,47.4631063465,-22.6066166483,-7.5309471846000005,23.8280146421,69.95,10.9,70.7941558322,130.22,60.5933833517,-22.0909471846,64.4947133765,-22.6066166483,-7.5309471846000005,23.8280146421,83.2,-14.56,84.4643924977,130.84,44.9133833517,4.4690528153999995,45.135179596,-22.6066166483,-7.5309471846000005,23.8280146421,67.52,12.0,68.5780606317,129.36
2019-10-15 20:30:00,62.8115667105,-4.8661352175,62.9997792423,-21.4384332895,-7.1661352175,22.6044224846,84.25,2.3,84.2813888115,131.28,46.1415667105,-21.4261352175,50.8736026723,-21.4384332895,-7.1661352175,22.6044224846,67.58,-14.26,69.0681113105,130.33,60.2415667105,-4.6061352175,60.4174051195,-21.4384332895,-7.1661352175,22.6044224846,81.68,2.56,81.7201076847,131.31,44.9915667105,0.2838647825,44.992462194,-21.4384332895,-7.1661352175,22.6044224846,66.43,7.45,66.8464464276,131.16,58.1615667105,-22.4461352175,62.3425763698,-21.4384332895,-7.1661352175,22.6044224846,79.6,-15.28,81.0533059165,131.31,42.7215667105,1.7538647825,42.7575525945,-21.4384332895,-7.1661352175,22.6044224846,64.16,8.92,64.7770947172,130.33
2019-10-15 21:00:00,59.5473500512,-8.1706827442,60.1052988898,-20.3326499488,-6.8206827442,21.4461737155,79.88,-1.35,79.8914069221,132.14,43.9773500512,-21.0206827442,48.7429627799,-20.3326499488,-6.8206827442,21.4461737155,64.31,-14.2,65.8590623984,130.59,57.1573500512,-7.8706827442,57.6967097133,-20.3326499488,-6.8206827442,21.4461737155,77.49,-1.05,77.4971134946,132.22,42.8973500512,0.7693172558,42.9042479302,-20.3326499488,-6.8206827442,21.4461737155,63.23,7.59,63.6839147666,131.47,55.1873500512,-25.9406827442,60.9800182594,-20.3326499488,-6.8206827442,21.4461737155,75.52,-19.12,77.9027907074,132.22,40.6673500512,3.0193172558,40.7792795042,-20.3326499488,-6.8206827442,21.4461737155,61.0,9.84,61.7885555746,130.59
2019-10-15 21:30:00,56.5447501252,-11.0550941749,57.6153093712,-19.3252498748,-6.5150941749,20.3939141616,75.87,-4.54,76.005713601,133.1,41.7647501252,-20.8850941749,46.6956262589,-19.3252498748,-6.5150941749,20.3939141616,61.09,-14.37,62.7573501671,131.24,54.3147501252,-10.6850941749,55.355788484,-19.3252498748,-6.5150941749,20.3939141616,73.64,-4.17,73.7579724504,133.18,40.7847501252,1.0749058251,40.7989125505,-19.3252498748,-6.5150941749,20.3939141616,60.11,7.59,60.5872940475,132.15,52.4747501252,-29.1150941749,60.0107332859,-19.3252498748,-6.5150941749,20.3939141616,71.8,-22.6,75.2728370662,133.18,38.6347501252,2.5649058251,38.7197967341,-19.3252498748,-6.5150941749,20.3939141616,57.96,9.08,58.6669242419,131.24
2019-10-15 22:00:00,52.943600114,-11.7259427218,54.226585046,-18.116399886,-6.1059427218,19.1177007339,71.06,-5.62,71.2818911085,133.53,39.003600114,-23.7759427218,45.6790572819,-18.116399886,-6.1059427218,19.1177007339,57.12,-17.67,59.7906623144,131.86,50.913600114,-11.3759427218,52.169020974,-18.116399886,-6.1059427218,19.1177007339,69.03,-5.27,69.2308731709,133.62,38.133600114,-1.5959427218000002,38.1669816835,-18.116399886,-6.1059427218,19.1177007339,56.25,4.51,56.4305112506,132.77,49.083600114,-29.9859427218,57.5183150055,-18.116399886,-6.1059427218,19.1177007339,67.2,-23.88,71.3168591569,133.62,36.163600114,0.7740572782,36.1718832503,-18.116399886,-6.1059427218,19.1177007339,54.28,6.88,54.7142833271,131.86
2019-10-15 22:30:00,49.3202834679,-14.9159586024,51.5264609922,-16.8397165321,-5.6959586024,17.7769512932,66.16,-9.22,66.7993562843,134.6,36.4002834679,-23.4659586024,43.3085655462,-16.8397165321,-5.6959586024,17.7769512932,53.24,-17.77,56.1272705554,132.58,47.4702834679,-14.5259586024,49.6430386443,-16.8397165321,-5.6959586024,17.7769512932,64.31,-8.83,64.9133653418,134.71,35.6502834679,-1.1359586024000001,35.6683769365,-16.8397165321,-5.6959586024,17.7769512932,52.49,4.5600000000000005,52.6876997031,133.37,45.8002834679,-33.4959586024,56.7419175604,-16.8397165321,-5.6959586024,17.7769512932,62.64,-27.8,68.5318145098,134.71,33.7202834679,1.7440413976,33.7653549893,-16.8397165321,-5.6959586024,17.7769512932,50.56,7.44,51.1044733854,132.58
2019-10-15 23:00:00,45.7921334878,-16.2493291582,48.589712774,-15.4578665122,-5.2593291582,16.3280795044,61.25,-10.99,62.2281495788,134.47,33.7921334878,-23.9793291582,41.4356912883,-15.4578665122,-5.2593291582,16.3280795044,49.25,-18.72,52.6877680302,132.45,44.1121334878,-15.8493291582,46.8730365521,-15.4578665122,-5.2593291582,16.3280795044,59.57,-10.59,60.5039916039,134.62,33.1421334878,-1.6793291582,33.1846524548,-15.4578665122,-5.2593291582,16.3280795044,48.6,3.58,48.7316775825,133.37,42.4621334878,-34.8993291582,54.9635875469,-15.4578665122,-5.2593291582,16.3280795044,57.92,-29.64,65.0634766978,134.62,31.2621334878,0.5806708418000001,31.2675257869,-15.4578665122,-5.2593291582,16.3280795044,46.72,5.84,47.0835852501,132.45
2019-10-15 23:30:00,42.8516502417,-17.0337245405,46.1130317823,-14.2183497583,-4.8437245405,15.0207568809,57.07,-12.19,58.3573560059,134.96,31.6416502417,-24.3137245405,39.9042758492,-14.2183497583,-4.8437245405,15.0207568809,45.86,-19.47,49.8218877603,132.66,41.3216502417,-16.6437245405,44.5476412987,-14.2183497583,-4.8437245405,15.0207568809,55.54,-11.8,56.7796759413,135.21,31.0716502417,-1.9237245405,31.1311446119,-14.2183497583,-4.8437245405,15.0207568809,45.29,2.92,45.384033536,133.57,39.7816502417,-35.8837245405,53.5744471073,-14.2183497583,-4.8437245405,15.0207568809,54.0,-31.04,62.2854846654,135.21,29.3016502417,0.2762754595,29.3029526672,-14.2183497583,-4.8437245405,15.0207568809,43.52,5.12,43.8201414877,132.66
2019-10-16 00:00:00,40.5898001837,-16.2115947297,43.7075243251,-13.2501998163,-4.5115947297,13.9972240883,53.84,-11.7,55.0966024361,135.13,29.7198001837,-26.6015947297,39.8862302696,-13.2501998163,-4.5115947297,13.9972240883,42.97,-22.09,48.3155151064,133.37,39.1498001837,-15.8715947297,42.2446963971,-13.2501998163,-4.5115947297,13.9972240883,52.4,-11.36,53.6172509553,135.21,29.2598001837,-4.0315947297,29.5362432082,-13.2501998163,-4.5115947297,13.9972240883,42.51,0.48,42.5127098642,134.3,37.6298001837,-35.1915947297,51.5213567512,-13.2501998163,-4.5115947297,13.9972240883,50.88,-30.68,59.4141128016,135.21,27.5498001837,-1.9915947297,27.6216932813,-13.2501998163,-4.5115947297,13.9972240883,40.8,2.52,40.8777494488,133.37
2019-10-16 00:30:00,39.5785503134,-15.5899853772,42.538327294,-12.5514496866,-4.3099853772,13.2708275246,52.13,-11.28,53.336435014,135.06,28.7385503134,-27.5599853772,39.8177983835,-12.5514496866,-4.3099853772,13.2708275246,41.29,-23.25,47.3859325117,133.37,38.1985503134,-15.2799853772,41.1413076988,-12.5514496866,-4.3099853772,13.2708275246,50.75,-10.97,51.9220897114,135.12,28.3185503134,-4.9599853772,28.7496390724,-12.5514496866,-4.3099853772,13.2708275246,40.87,-0.65,40.8751685012,134.3,36.6485503134,-34.6299853772,50.4217426047,-12.5514496866,-4.3099853772,13.2708275246,49.2,-30.32,57.7922347725,135.12,26.6885503134,-4.0299853772,26.9911003846,-12.5514496866,-4.3099853772,13.2708275246,39.24,0.28,39.2409989679,133.37
2019-10-16 01:00:00,38.5546003301,-15.868704323,41.6926010643,-12.1653996699,-4.218704323,12.8761180211,50.72,-11.65,52.0407619083,134.88,27.9246003301,-27.738704323,39.3601196786,-12.1653996699,-4.218704323,12.8761180211,40.09,-23.52,46.4800871342,133.26,37.2046003301,-15.558704323,40.3268591132,-12.1653996699,-4.218704323,12.8761180211,49.37,-11.34,50.6556265384,135.12,27.534600330099998,-5.228704323,28.0266580997,-12.1653996699,-4.218704323,12.8761180211,39.7,-1.01,39.7128455289,134.2,35.6746003301,-34.858704323,49.8779147097,-12.1653996699,-4.218704323,12.8761180211,47.84,-30.64,56.8108721989,135.12,25.8746003301,-4.218704323,26.216262289,-12.1653996699,-4.218704323,12.8761180211,38.04,0.0,38.04,133.26
2019-10-16 01:30:00,39.6832502413,-15.6720510369,42.6658356699,-12.6267497587,-4.3320510369,13.3492125481,52.31,-11.34,53.5250567492,134.79,28.8232502413,-27.6320510369,39.9288116399,-12.6267497587,-4.3320510369,13.3492125481,41.45,-23.3,47.5498948474,133.26,38.2932502413,-15.3620510369,41.2597337134,-12.6267497587,-4.3320510369,13.3492125481,50.92,-11.03,52.1009337728,134.93,28.4032502413,-5.1120510369,28.8596204076,-12.6267497587,-4.3320510369,13.3492125481,41.03,-0.78,41.0374134175,134.05,36.7332502413,-34.5720510369,50.4436159111,-12.6267497587,-4.3320510369,13.3492125481,49.36,-30.24,57.8866754962,134.93,26.7732502413,-4.2920510369,27.1150996787,-12.6267497587,-4.3320510369,13.3492125481,39.4,0.04,39.4000203046,133.26
2019-10-16 02:00:00,38.6930168833,-16.3655419338,42.0116712155,-13.746983116700001,-4.6555419338,14.5139111031,52.44,-11.71,53.731533572000004,134.35,28.9530168833,-27.2055419338,39.7293178718,-13.746983116700001,-4.6555419338,14.5139111031,42.7,-22.55,48.2886373798,132.71,37.3030168833,-16.0355419338,40.6036165102,-13.746983116700001,-4.6555419338,14.5139111031,51.05,-11.38,52.303029549,134.57,28.4830168833,-4.8455419338,28.8922399168,-13.746983116700001,-4.6555419338,14.5139111031,42.23,-0.19,42.2304274191,133.61,35.7730168833,-35.2155419338,50.1980391114,-13.746983116700001,-4.6555419338,14.5139111031,49.52,-30.56,58.1905834307,134.57,26.8130168833,-3.1755419338,27.000406311,-13.746983116700001,-4.6555419338,14.5139111031,40.56,1.48,40.5869929904,132.71
2019-10-16 02:30:00,38.1275669881,-16.9043570016,41.7069376731,-13.7224330119,-4.7043570016,14.5064172891,51.85,-12.2,53.2659600495,134.42,28.4875669881,-26.9843570016,39.2389729184,-13.7224330119,-4.7043570016,14.5064172891,42.21,-22.28,47.7292625126,132.71,36.7475669881,-16.5743570016,40.3124421185,-13.7224330119,-4.7043570016,14.5064172891,50.47,-11.87,51.8470616332,134.64,28.0275669881,-4.6843570016000005,28.4163282602,-13.7224330119,-4.7043570016,14.5064172891,41.75,0.02,41.7500047904,133.46,35.1975669881,-35.7443570016,50.1650055251,-13.7224330119,-4.7043570016,14.5064172891,48.92,-31.04,57.936586023,134.64,26.3175669881,-2.9443570016000002,26.4817592,-13.7224330119,-4.7043570016,14.5064172891,40.04,1.76,40.0786626523,132.71
2019-10-16 03:00:00,37.3682503652,-16.9895531215,41.0491297183,-13.1917496348,-4.5895531215,13.9673281726,50.56,-12.4,52.0583672429,134.9,27.7482503652,-27.0495531215,38.7510480168,-13.1917496348,-4.5895531215,13.9673281726,40.94,-22.46,46.6962011303,133.1,36.0582503652,-16.6595531215,39.7207518762,-13.1917496348,-4.5895531215,13.9673281726,49.25,-12.07,50.7074688779,135.14,27.3382503652,-4.5795531215,27.7191673725,-13.1917496348,-4.5895531215,13.9673281726,40.53,0.01,40.5300012337,133.86,34.5282503652,-35.9495531215,49.8454656204,-13.1917496348,-4.5895531215,13.9673281726,47.72,-31.36,57.102084025,135.14,25.6882503652,-3.1895531215,25.8855066773,-13.1917496348,-4.5895531215,13.9673281726,38.88,1.4,38.9051975962,133.1
2019-10-16 03:30:00,36.8934004038,-16.8224273961,40.5477133369,-12.8765995962,-4.5124273961,13.6443694675,49.77,-12.31,51.2697669197,135.09,27.2134004038,-27.1824273961,38.4636649408,-12.8765995962,-4.5124273961,13.6443694675,40.09,-22.67,46.0558031088,133.32,35.6034004038,-16.5124273961,39.2461766141,-12.8765995962,-4.5124273961,13.6443694675,48.48,-12.0,49.9430715916,135.23,26.8234004038,-4.6524273961,27.2238845483,-12.8765995962,-4.5124273961,13.6443694675,39.7,-0.14,39.7002468506,134.22,34.0834004038,-35.8724273961,49.4824133443,-12.8765995962,-4.5124273961,13.6443694675,46.96,-31.36,56.4684974123,135.23,25.2034004038,-3.3924273961,25.4306892465,-12.8765995962,-4.5124273961,13.6443694675,38.08,1.12,38.0964670278,133.32
2019-10-16 04:00:00,36.5311504402,-16.1680078364,39.94908547,-12.6488495598,-4.4380078364,13.4048240847,49.18,-11.73,50.5595223474,135.45,26.7311504402,-28.0180078364,38.7241935614,-12.6488495598,-4.4380078364,13.4048240847,39.38,-23.58,45.899899782,133.99,35.2611504402,-15.8780078364,38.6711761293,-12.6488495598,-4.4380078364,13.4048240847,47.91,-11.44,49.2568949488,135.67,26.3611504402,-5.2980078364,26.8882714128,-12.6488495598,-4.4380078364,13.4048240847,39.01,-0.86,39.0194784691,134.88,33.7511504402,-35.3980078364,48.9097036878,-12.6488495598,-4.4380078364,13.4048240847,46.4,-30.96,55.7806561453,135.67,24.7911504402,-4.4380078364,25.1852546881,-12.6488495598,-4.4380078364,13.4048240847,37.44,0.0,37.44,133.99
2019-10-16 04:30:00,36.2926003807,-16.2400174319,39.7604201258,-12.6373996193,-4.4000174319,13.3814805809,48.93,-11.84,50.3421344402,135.72,26.7426003807,-27.9400174319,38.675719117,-12.6373996193,-4.4000174319,13.3814805809,39.38,-23.54,45.8793635527,133.99,35.0126003807,-15.9600174319,38.4786218808,-12.6373996193,-4.4000174319,13.3814805809,47.65,-11.56,49.0321945256,135.87,26.3826003807,-5.1700174319,26.8843947876,-12.6373996193,-4.4000174319,13.3814805809,39.02,-0.77,39.0275966465,134.97,33.4826003807,-35.5600174319,48.8425978835,-12.6373996193,-4.4000174319,13.3814805809,46.12,-31.16,55.6596802003,135.87,24.7626003807,-4.4000174319,25.1504777493,-12.6373996193,-4.4000174319,13.3814805809,37.4,0.0,37.4,133.99
2019-10-16 05:00:00,36.2017502373,-16.2559661863,39.6840415897,-12.8382497627,-4.3859661863,13.5667739849,49.04,-11.87,50.4561046852,135.93,26.8817502373,-27.9259661863,38.7619411699,-12.8382497627,-4.3859661863,13.5667739849,39.72,-23.54,46.1715280232,134.07,34.9217502373,-15.9659661863,38.3984467902,-12.8382497627,-4.3859661863,13.5667739849,47.76,-11.58,49.1438093762,135.94,26.5017502373,-5.1759661863,27.0024701018,-12.8382497627,-4.3859661863,13.5667739849,39.34,-0.79,39.3479313306,134.97,33.4417502373,-35.5059661863,48.7752426315,-12.8382497627,-4.3859661863,13.5667739849,46.28,-31.12,55.7699991035,135.94,24.9217502373,-4.3859661863,25.3047492435,-12.8382497627,-4.3859661863,13.5667739849,37.76,0.0,37.76,134.07
2019-10-16 05:30:00,37.1138334198,-15.4794650446,40.2125660606,-13.5161665802,-4.5694650446,14.2676827066,50.63,-10.91,51.7921326072,135.01,28.0438334198,-27.2194650446,39.0814005659,-13.5161665802,-4.5694650446,14.2676827066,41.56,-22.65,47.3313437375,133.15,35.7838334198,-15.2194650446,38.8859209799,-13.5161665802,-4.5694650446,14.2676827066,49.3,-10.65,50.437213444,135.01,27.6138334198,-4.6394650446,28.0008648444,-13.5161665802,-4.5694650446,14.2676827066,41.13,-0.07,41.1300595672,134.08,34.2438334198,-34.5694650446,48.6588947753,-13.5161665802,-4.5694650446,14.2676827066,47.76,-30.0,56.400510636,135.01,25.9638334198,-3.3694650446,26.1815572596,-13.5161665802,-4.5694650446,14.2676827066,39.48,1.2,39.4982328719,133.15
2019-10-16 06:00:00,39.6792838006,-15.0300255608,42.4304988338,-13.3207161994,-4.7800255608,14.152389354,53.0,-10.25,53.9820572042,134.53,28.7992838006,-26.3000255608,39.0011550076,-13.3207161994,-4.7800255608,14.152389354,42.12,-21.52,47.2990993572,132.7,38.2692838006,-14.7400255608,41.0098334079,-13.3207161994,-4.7800255608,14.152389354,51.59,-9.96,52.5426464884,134.6,28.3392838006,-3.9000255608,28.6063840026,-13.3207161994,-4.7800255608,14.152389354,41.66,0.88,41.6692932505,133.61,36.6792838006,-33.9400255608,49.972944632,-13.3207161994,-4.7800255608,14.152389354,50.0,-29.16,57.8818244357,134.6,26.6792838006,-1.4200255608,26.7170480537,-13.3207161994,-4.7800255608,14.152389354,40.0,3.36,40.1408719387,132.7
2019-10-16 06:30:00,45.2341340954,-13.4702979625,47.1972013424,-14.9758659046,-5.3502979625,15.9029006122,60.21,-8.12,60.7550697473,134.03,32.9941340954,-23.7502979625,40.6532844677,-14.9758659046,-5.3502979625,15.9029006122,47.97,-18.4,51.3778249832,132.26,43.5841340954,-13.1802979625,45.5334711968,-14.9758659046,-5.3502979625,15.9029006122,58.56,-7.83,59.0811518168,134.12,32.3441340954,-1.5402979625,32.380789493099996,-14.9758659046,-5.3502979625,15.9029006122,47.32,3.81,47.4731345078,133.15,41.9441340954,-32.1102979625,52.8240628905,-14.9758659046,-5.3502979625,15.9029006122,56.92,-26.76,62.8966135813,134.12,30.5441340954,0.6497020375,30.5510431962,-14.9758659046,-5.3502979625,15.9029006122,45.52,6.0,45.9137277946,132.26
2019-10-16 07:00:00,50.3902506853,-11.633412668,51.7157002702,-16.9697493147,-6.013412668,18.0037086101,67.36,-5.62,67.5940381986,133.64,36.9102506853,-22.033412668,42.9864848464,-16.9697493147,-6.013412668,18.0037086101,53.88,-16.02,56.2111625925,131.88,48.4702506853,-11.353412668,49.78217734,-16.9697493147,-6.013412668,18.0037086101,65.44,-5.34,65.6575144214,133.93,36.1102506853,0.056587332000000004,36.1102950235,-16.9697493147,-6.013412668,18.0037086101,53.08,6.07,53.4259422004,132.76,46.7102506853,-30.053412668,55.5432726087,-16.9697493147,-6.013412668,18.0037086101,63.68,-24.04,68.0666144303,133.93,34.1902506853,1.986587332,34.2479163038,-16.9697493147,-6.013412668,18.0037086101,51.16,8.0,51.7817110571,131.88
2019-10-16 07:30:00,56.1894170555,-8.0296899303,56.760254663,-19.3805829445,-6.7596899303,20.5256036019,75.57,-1.27,75.5806708094,132.16,41.4894170555,-19.9596899303,46.0408617395,-19.3805829445,-6.7596899303,20.5256036019,60.87,-13.2,62.284804728,130.54,53.9794170555,-7.7796899303,54.5371528507,-19.3805829445,-6.7596899303,20.5256036019,73.36,-1.02,73.3670907151,132.21,40.4794170555,1.7103100697,40.5155324004,-19.3805829445,-6.7596899303,20.5256036019,59.86,8.47,60.4562693192,131.37,51.9794170555,-25.8796899303,58.0656365531,-19.3805829445,-6.7596899303,20.5256036019,71.36,-19.12,73.877087111,132.21,38.3394170555,3.2803100697,38.4794923863,-19.3805829445,-6.7596899303,20.5256036019,57.72,10.04,58.5866879077,130.54
2019-10-16 08:00:00,59.4886173726,-7.3916115326,59.9460717475,-19.8413826274,-6.9616115326,21.0272323356,79.33,-0.43,79.3311653765,131.53,43.8086173726,-16.9116115326,46.9595310958,-19.8413826274,-6.9616115326,21.0272323356,63.65,-9.95,64.4230160735,129.69,57.1486173726,-7.1316115326,57.5918774712,-19.8413826274,-6.9616115326,21.0272323356,76.99,-0.17,76.9901876865,131.58,42.6986173726,4.4383884674,42.9286759372,-19.8413826274,-6.9616115326,21.0272323356,62.54,11.4,63.5705246164,130.58,55.0786173726,-25.0416115326,60.5040196998,-19.8413826274,-6.9616115326,21.0272323356,74.92,-18.08,77.0707000098,131.58,40.4386173726,5.3983884674,40.7973574274,-19.8413826274,-6.9616115326,21.0272323356,60.28,12.36,61.5341206161,129.69
