Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-16 08:30:00,60.468233711,-6.2315074493000004,60.7884773063,-19.961766289,-6.9615074493,21.1408301479,80.43,0.73,80.4333127504,131.53,45.028233711,-15.8415074493,47.7335855494,-19.961766289,-6.9615074493,21.1408301479,64.99,-8.88,65.593860231,129.69,58.078233711,-5.9915074493,58.3864658333,-19.961766289,-6.9615074493,21.1408301479,78.04,0.97,78.046028086,131.7,43.878233711,5.5284925507,44.2251469583,-19.961766289,-6.9615074493,21.1408301479,63.84,12.49,65.0503320514,130.58,55.958233711,-23.8815074493,60.8411893219,-19.961766289,-6.9615074493,21.1408301479,75.92,-16.92,77.7825995966,131.7,41.558233711,4.4384925507,41.7945810519,-19.961766289,-6.9615074493,21.1408301479,61.52,11.4,62.5673269367,129.69
2019-10-16 09:00:00,60.2530836681,-5.0417315804,60.463651468,-19.4369163319,-6.8117315804,20.5959560015,79.69,1.77,79.7096543713,131.53,44.8430836681,-16.3817315804,47.7416304962,-19.4369163319,-6.8117315804,20.5959560015,64.28,-9.57,64.9884859033,129.69,57.8930836681,-4.8317315804,58.0943608852,-19.4369163319,-6.8117315804,20.5959560015,77.33,1.98,77.3553443532,131.47,43.7430836681,4.9882684196,44.0265850438,-19.4369163319,-6.8117315804,20.5959560015,63.18,11.8,64.2724855595,130.58,55.7230836681,-22.7317315804,60.1813399163,-19.4369163319,-6.8117315804,20.5959560015,75.16,-15.92,76.8275471429,131.47,41.4430836681,4.8682684196,41.7280387908,-19.4369163319,-6.8117315804,20.5959560015,60.88,11.68,61.9902960148,129.69
2019-10-16 09:30:00,59.9629834885,-4.2391933976,60.1126455042,-17.6970165115,-6.3391933976,18.7981319907,77.66,2.1,77.6883878067,131.45,44.9429834885,-16.0391933976,47.7192570111,-17.6970165115,-6.3391933976,18.7981319907,62.64,-9.7,63.3865884868,129.69,57.6629834885,-4.0591933976,57.8056806537,-17.6970165115,-6.3391933976,18.7981319907,75.36,2.2800000000000002,75.3944825567,131.47,43.8529834885,5.3308066024,44.1758040094,-17.6970165115,-6.3391933976,18.7981319907,61.55,11.67,62.6465593628,130.58,55.5429834885,-21.9791933976,59.7336417542,-17.6970165115,-6.3391933976,18.7981319907,73.24,-15.64,74.8913025658,131.47,41.5829834885,5.5408066024,41.9505071914,-17.6970165115,-6.3391933976,18.7981319907,59.28,11.88,60.4586867208,129.69
2019-10-16 10:00:00,60.3849501544,-3.3380482716,60.4771425534,-15.4850498456,-5.6880482716,16.4966863903,75.87,2.35,75.9063857656,131.45,44.5549501544,-15.7580482716,47.259492894,-15.4850498456,-5.6880482716,16.4966863903,60.04,-10.07,60.8786210422,129.93,58.1349501544,-3.1780482716,58.221752123,-15.4850498456,-5.6880482716,16.4966863903,73.62,2.51,73.6627755383,131.67,43.5449501544,5.6019517283999996,43.9038101663,-15.4850498456,-5.6880482716,16.4966863903,59.03,11.29,60.0999584026,130.83,55.9949501544,-21.1280482716,59.8483823221,-15.4850498456,-5.6880482716,16.4966863903,71.48,-15.44,73.1285443585,131.67,41.3149501544,6.4719517284,41.8187908175,-15.4850498456,-5.6880482716,16.4966863903,56.8,12.16,58.0870519135,129.93
2019-10-16 10:30:00,60.5065002502,-3.7348374441,60.6216593576,-12.5434997498,-4.8848374441,13.4610929284,73.05,1.15,73.0590514584,132.14,43.8465002502,-14.5248374441,46.1896794422,-12.5434997498,-4.8848374441,13.4610929284,56.39,-9.64,57.2080562508,130.52,58.3465002502,-3.5948374441,58.4571376968,-12.5434997498,-4.8848374441,13.4610929284,70.89,1.29,70.901736227,132.3,42.9365002502,6.9151625559,43.4897979636,-12.5434997498,-4.8848374441,13.4610929284,55.48,11.8,56.7209872975,131.33,56.2565002502,-21.7648374441,60.3199964305,-12.5434997498,-4.8848374441,13.4610929284,68.8,-16.88,70.8404855997,132.3,40.7365002502,6.8351625559,41.3059547741,-12.5434997498,-4.8848374441,13.4610929284,53.28,11.72,54.5537973014,130.52
2019-10-16 11:00:00,60.7706003117,-3.9969432035,60.9018999475,-13.3793996883,-5.1169432035,14.3245050095,74.15,1.12,74.1584580476,132.58,44.0706003117,-14.4469432035,46.3781411848,-13.3793996883,-5.1169432035,14.3245050095,57.45,-9.33,58.2026751962,130.77,58.5906003117,-3.8369432035,58.7161015228,-13.3793996883,-5.1169432035,14.3245050095,71.97,1.28,71.9813816205,132.63,43.1206003117,7.0830567965,43.6984652456,-13.3793996883,-5.1169432035,14.3245050095,56.5,12.2,57.8021625893,131.69,56.5406003117,-22.0769432035,60.6978657353,-13.3793996883,-5.1169432035,14.3245050095,69.92,-16.96,71.9475364415,132.63,40.9006003117,6.6030567965,41.430175777,-13.3793996883,-5.1169432035,14.3245050095,54.28,11.72,55.5308634905,130.77
2019-10-16 11:30:00,59.9538001714,-4.4778637372,60.1207902363,-11.2161998286,-4.4878637372,12.0807309183,71.17,0.01,71.1700007025,132.58,43.0538001714,-13.4278637372,45.0991932715,-11.2161998286,-4.4878637372,12.0807309183,54.27,-8.94,55.0014227089,130.77,57.8738001714,-4.3478637372,58.0368905555,-11.2161998286,-4.4878637372,12.0807309183,69.09,0.14,69.0901418438,132.63,42.1738001714,8.0821362628,42.941242966,-11.2161998286,-4.4878637372,12.0807309183,53.39,12.57,54.8497675474,131.69,55.8638001714,-22.6478637372,60.2800954001,-11.2161998286,-4.4878637372,12.0807309183,67.08,-18.16,69.4946904447,132.63,39.9838001714,7.7121362628,40.7207726091,-11.2161998286,-4.4878637372,12.0807309183,51.2,12.2,52.6334494404,130.77
2019-10-16 12:00:00,58.8674667951,-3.9618027286,59.0006315876,-9.3125332049,-3.9918027286,10.1320167645,68.18,0.03,68.1800066002,131.59,42.7874667951,-12.8118027286,44.6644109319,-9.3125332049,-3.9918027286,10.1320167645,52.1,-8.82,52.841294458,129.7,56.8574667951,-3.8518027286,56.9877874164,-9.3125332049,-3.9918027286,10.1320167645,66.17,0.14,66.1701481032,131.74,41.9674667951,8.4381972714,42.8073760278,-9.3125332049,-3.9918027286,10.1320167645,51.28,12.43,52.7649817587,130.61,54.8474667951,-21.9918027286,59.0921653106,-9.3125332049,-3.9918027286,10.1320167645,64.16,-18.0,66.6371187853,131.74,39.8074667951,7.1681972714,40.447712726,-9.3125332049,-3.9918027286,10.1320167645,49.12,11.16,50.3718175173,129.7
2019-10-16 12:30:00,60.2261167452,-3.4468788846000002,60.3246725001,-10.6938832548,-4.2868788846,11.5211314392,70.92,0.84,70.9249744448,131.45,43.7861167452,-13.0468788846,45.688566056,-10.6938832548,-4.2868788846,11.5211314392,54.48,-8.76,55.179778905,129.59,58.1561167452,-3.3068788846,58.2500589084,-10.6938832548,-4.2868788846,11.5211314392,68.85,0.98,68.8569742292,131.48,42.8961167452,8.1131211154,43.6566096491,-10.6938832548,-4.2868788846,11.5211314392,53.59,12.4,55.0058915026,130.48,56.1061167452,-21.2868788846,60.0085622963,-10.6938832548,-4.2868788846,11.5211314392,66.8,-17.0,68.9292390789,131.48,40.7061167452,6.9931211154,41.3024416156,-10.6938832548,-4.2868788846,11.5211314392,51.4,11.28,52.6231736025,129.59
2019-10-16 13:00:00,59.3074834184,-3.9804817422000003,59.4409103592,-9.9925165816,-4.2104817422,10.8433640598,69.3,0.23,69.3003816728,131.81,43.1974834184,-13.5704817422,45.2789194704,-9.9925165816,-4.2104817422,10.8433640598,53.19,-9.36,54.00727451,130.11,57.2874834184,-3.8404817422,57.4160696707,-9.9925165816,-4.2104817422,10.8433640598,67.28,0.37,67.2810173823,131.99,42.3374834184,7.7195182578,43.0354907529,-9.9925165816,-4.2104817422,10.8433640598,52.33,11.93,53.6726541173,130.69,55.2474834184,-22.0104817422,59.4705450673,-9.9925165816,-4.2104817422,10.8433640598,65.24,-17.8,67.6246818846,131.99,40.1674834184,7.9895182578,40.9543541783,-9.9925165816,-4.2104817422,10.8433640598,50.16,12.2,51.6223362509,130.11
2019-10-16 13:30:00,59.4091500482,-6.0187683903,59.7132538251,-10.4708499518,-4.2687683903,11.3075674786,69.88,-1.75,69.9019091299,132.34,43.1091500482,-12.7487683903,44.9547540684,-10.4708499518,-4.2687683903,11.3075674786,53.58,-8.48,54.2469059025,130.11,57.3791500482,-5.8187683903,57.6734334493,-10.4708499518,-4.2687683903,11.3075674786,67.85,-1.55,67.8677021859,132.41,42.2391500482,8.5612316097,43.098033406,-10.4708499518,-4.2687683903,11.3075674786,52.71,12.83,54.248990774,130.91,55.3691500482,-24.0687683903,60.374236135,-10.4708499518,-4.2687683903,11.3075674786,65.84,-19.8,68.7527861254,132.41,40.0491500482,6.9312316097,40.6445124366,-10.4708499518,-4.2687683903,11.3075674786,50.52,11.2,51.7465979558,130.11
2019-10-16 14:00:00,58.4543667662,-6.182995622,58.7804595839,-8.5856332338,-3.802995622,9.3902009418,67.04,-2.38,67.0822331173,133.18,42.3643667662,-11.872995622,43.9966771079,-8.5856332338,-3.802995622,9.3902009418,50.95,-8.07,51.5851470871,130.62,56.5143667662,-6.002995622,56.8322937019,-8.5856332338,-3.802995622,9.3902009418,65.1,-2.2,65.1371629717,133.34,41.5643667662,9.577004378,42.6534359405,-8.5856332338,-3.802995622,9.3902009418,50.15,13.38,51.9042088852,131.55,54.6143667662,-24.482995622,59.851032839,-8.5856332338,-3.802995622,9.3902009418,63.2,-20.68,66.4973864148,133.34,39.3743667662,8.357004378,40.2514630841,-8.5856332338,-3.802995622,9.3902009418,47.96,12.16,49.4775423804,130.62
2019-10-16 14:30:00,58.1875500787,-6.6506418059,58.5663898545,-9.6124499213,-4.0106418059,10.4155864542,67.8,-2.64,67.8513787627,133.05,42.4175500787,-12.0906418059,44.1070535624,-9.6124499213,-4.0106418059,10.4155864542,52.03,-8.08,52.6536541942,130.62,56.2375500787,-6.4506418059,56.6062966335,-9.6124499213,-4.0106418059,10.4155864542,65.85,-2.44,65.8951902645,133.15,41.5875500787,9.3693581941,42.6299096236,-9.6124499213,-4.0106418059,10.4155864542,51.2,13.38,52.9194142069,131.45,54.3075500787,-24.8906418059,59.7398865504,-9.6124499213,-4.0106418059,10.4155864542,63.92,-20.88,67.2438904288,133.15,39.3875500787,8.7093581941,40.338964059,-9.6124499213,-4.0106418059,10.4155864542,49.0,12.72,50.6240891276,130.62
2019-10-16 15:00:00,57.6066333897,-6.7125233504,57.9963979935,-10.1733666103,-4.1325233504,10.9806710828,67.78,-2.58,67.8290852069,133.61,42.6266333897,-12.6725233504,44.470470227,-10.1733666103,-4.1325233504,10.9806710828,52.8,-8.54,53.486181393,131.54,55.6466333897,-6.5125233504,56.0264291919,-10.1733666103,-4.1325233504,10.9806710828,65.82,-2.38,65.8630154184,133.95,41.7766333897,9.0374766496,42.7429886832,-10.1733666103,-4.1325233504,10.9806710828,51.95,13.17,53.5933895177,132.38,53.7466333897,-25.2525233504,59.3834197086,-10.1733666103,-4.1325233504,10.9806710828,63.92,-21.12,67.3187997516,133.95,39.6266333897,8.8274766496,40.5979607592,-10.1733666103,-4.1325233504,10.9806710828,49.8,12.96,51.4587368675,131.54
2019-10-16 15:30:00,58.2453333685,-6.5146772128,58.6085307647,-11.7646666315,-4.5646772128,12.6191782223,70.01,-1.9500000000000002,70.0371515697,133.4,43.4253333685,-13.7346772128,45.5455918428,-11.7646666315,-4.5646772128,12.6191782223,55.19,-9.17,55.9466263505,131.37,56.1953333685,-6.3246772128,56.5501285078,-11.7646666315,-4.5646772128,12.6191782223,67.96,-1.76,67.9827860565,133.86,42.5253333685,8.0253227872,43.2759723628,-11.7646666315,-4.5646772128,12.6191782223,54.29,12.59,55.7307114615,132.28,54.2753333685,-24.9246772128,59.7247967466,-11.7646666315,-4.5646772128,12.6191782223,66.04,-20.36,69.1072441934,133.86,40.3553333685,7.3153227872,41.013008653,-11.7646666315,-4.5646772128,12.6191782223,52.12,11.88,53.4567937684,131.37
2019-10-16 16:00:00,58.6570167924,-7.2226197659,59.100015696,-13.8429832076,-5.1826197659,14.7813305126,72.5,-2.04,72.528695011,133.79,44.6370167924,-13.7526197659,46.7075777423,-13.8429832076,-5.1826197659,14.7813305126,58.48,-8.57,59.1046131871,131.73,56.5270167924,-6.9926197659,56.9578823223,-13.8429832076,-5.1826197659,14.7813305126,70.37,-1.81,70.3932738264,133.86,43.6470167924,8.0873802341,44.3899514973,-13.8429832076,-5.1826197659,14.7813305126,57.49,13.27,59.0016355706,132.38,54.6770167924,-25.7026197659,60.4168919107,-13.8429832076,-5.1826197659,14.7813305126,68.52,-20.52,71.5266439867,133.86,41.3970167924,7.7773802341,42.1212611708,-13.8429832076,-5.1826197659,14.7813305126,55.24,12.96,56.7399259781,131.73
2019-10-16 16:30:00,59.9434167873,-7.9994814283,60.4748288071,-16.0265832127,-5.7194814283,17.0165753688,75.97,-2.2800000000000002,76.0042058047,133.54,45.2834167873,-14.2894814283,47.4844934207,-16.0265832127,-5.7194814283,17.0165753688,61.31,-8.57,61.9060659386,131.34,57.7234167873,-7.7394814283,58.2399555149,-16.0265832127,-5.7194814283,17.0165753688,73.75,-2.02,73.7776585424,133.86,44.2334167873,7.4905185717,44.8631589297,-16.0265832127,-5.7194814283,17.0165753688,60.26,13.21,61.6909369357,132.24,55.7734167873,-26.2794814283,61.6545632071,-16.0265832127,-5.7194814283,17.0165753688,71.8,-20.56,74.6856987649,133.86,41.9734167873,7.0005185717,42.5532017253,-16.0265832127,-5.7194814283,17.0165753688,58.0,12.72,59.3784337954,131.34
2019-10-16 17:00:00,61.2954668015,-7.8977041767,61.8021680985,-17.6845331985,-6.2477041767,18.7557063831,78.98,-1.65,78.9972334959,133.45,46.6354668015,-14.2977041767,48.7779777002,-17.6845331985,-6.2477041767,18.7557063831,64.32,-8.05,64.8217934031,131.19,58.9454668015,-7.6177041767,59.4356582648,-17.6845331985,-6.2477041767,18.7557063831,76.63,-1.37,76.6422455308,133.48,45.4854668015,7.5022958233,46.100023132,-17.6845331985,-6.2477041767,18.7557063831,63.17,13.75,64.6491407522,132.08,57.0354668015,-26.0877041767,62.718520251,-17.6845331985,-6.2477041767,18.7557063831,74.72,-19.84,77.3091456427,133.48,43.1554668015,7.1922958233,43.7506963838,-17.6845331985,-6.2477041767,18.7557063831,60.84,13.44,62.3068150366,131.19
2019-10-16 17:30:00,63.0850835498,-7.6882647768,63.5518464072,-19.4349164502,-6.7182647768,20.5633426037,82.52,-0.97,82.5257008453,133.12,47.6650835498,-14.8882647768,49.9361654302,-19.4349164502,-6.7182647768,20.5633426037,67.1,-8.17,67.5955538479,130.78,60.6250835498,-7.3782647768,61.0724123196,-19.4349164502,-6.7182647768,20.5633426037,80.06,-0.66,80.0627204134,133.13,46.4550835498,6.8417352232,46.956193718,-19.4349164502,-6.7182647768,20.5633426037,65.89,13.56,67.2708384071,131.56,58.6450835498,-25.6782647768,64.0204584997,-19.4349164502,-6.7182647768,20.5633426037,78.08,-18.96,80.3490385755,133.13,44.1250835498,6.8017352232,44.646238367,-19.4349164502,-6.7182647768,20.5633426037,63.56,13.52,64.9820282847,130.78
2019-10-16 18:00:00,64.1549667371,-7.8903065527,64.6383531237,-21.1050332629,-7.1603065527,22.2865972942,85.26,-0.73,85.2631250893,133.02,48.4549667371,-15.3703065527,50.8343400176,-21.1050332629,-7.1603065527,22.2865972942,69.56,-8.21,70.0428276128,130.85,61.5949667371,-7.5603065527,62.0572168448,-21.1050332629,-7.1603065527,22.2865972942,82.7,-0.4,82.7009673462,133.13,47.1749667371,6.3296934473,47.5977153421,-21.1050332629,-7.1603065527,22.2865972942,68.28,13.49,69.5998455458,131.76,59.5749667371,-25.7603065527,64.9058553246,-21.1050332629,-7.1603065527,22.2865972942,80.68,-18.6,82.7962704474,133.13,44.7349667371,6.2396934473,45.1680309875,-21.1050332629,-7.1603065527,22.2865972942,65.84,13.4,67.1897730313,130.85
2019-10-16 18:30:00,65.6718833867,-7.6834291775,66.1198257067,-22.4481166133,-7.5534291775,23.6848523707,88.12,-0.13,88.1200958919,132.03,49.6518833867,-13.9534291775,51.5752625748,-22.4481166133,-7.5534291775,23.6848523707,72.1,-6.4,72.3834925933,129.78,63.0218833867,-7.3034291775,63.4436589689,-22.4481166133,-7.5534291775,23.6848523707,85.47,0.25,85.4703656246,132.06,48.3018833867,7.4265708225000004,48.8694781319,-22.4481166133,-7.5534291775,23.6848523707,70.75,14.98,72.3184824232,130.61,60.9118833867,-25.2334291775,65.9316576902,-22.4481166133,-7.5534291775,23.6848523707,83.36,-17.68,85.2142711053,132.06,45.7918833867,6.9665708225,46.3187833727,-22.4481166133,-7.5534291775,23.6848523707,68.24,14.52,69.7676715965,129.78
2019-10-16 19:00:00,67.8129000344,-6.0803228106,68.0849450066,-23.5770999656,-7.9203228106,24.871894906,91.39,1.8399999999999999,91.4085209376,130.96,51.3129000344,-13.2603228106,52.9985836695,-23.5770999656,-7.9203228106,24.871894906,74.89,-5.34,75.0801418486,128.94,65.0329000344,-5.7503228106,65.2866318576,-23.5770999656,-7.9203228106,24.871894906,88.61,2.17,88.6365669462,131.07,49.8829000344,7.8796771894,50.5014161034,-23.5770999656,-7.9203228106,24.871894906,73.46,15.8,75.139946766,129.84,62.8229000344,-23.3603228106,67.0255283496,-23.5770999656,-7.9203228106,24.871894906,86.4,-15.44,87.7687507032,131.07,47.2629000344,7.6396771894,47.8763656434,-23.5770999656,-7.9203228106,24.871894906,70.84,15.56,72.528747404,128.94
2019-10-16 19:30:00,66.697600182,-8.2614356723,67.2073001199,-23.302399818,-7.8314356723,24.5831898249,90.0,-0.43,90.0010272164,131.25,50.497600182,-12.6814356723,52.0655974214,-23.302399818,-7.8314356723,24.5831898249,73.8,-4.85,73.9591948307,129.03,63.987600182,-7.8814356723,64.4711563825,-23.302399818,-7.8314356723,24.5831898249,87.29,-0.05,87.2900143201,131.45,49.087600182,8.4185643277,49.804264044,-23.302399818,-7.8314356723,24.5831898249,72.39,16.25,74.1914725558,129.6,61.817600182,-25.5114356723,66.8748760172,-23.302399818,-7.8314356723,24.5831898249,85.12,-17.68,86.9367402195,131.45,46.457600182,7.2485643277,47.0196799168,-23.302399818,-7.8314356723,24.5831898249,69.76,15.08,71.3713107628,129.03
2019-10-16 20:00:00,64.494683526,-9.3394500025,65.1673962152,-22.535316474,-7.5794500025,23.7757975875,87.03,-1.76,87.0477943431,131.5,48.764683526,-13.609450002500001,50.6281689257,-22.535316474,-7.5794500025,23.7757975875,71.3,-6.03,71.5545309537,129.14,61.874683526,-8.9294500025,62.5156903409,-22.535316474,-7.5794500025,23.7757975875,84.41,-1.35,84.4207948316,131.57,47.434683526,7.5705499975,48.0350125271,-22.535316474,-7.5794500025,23.7757975875,69.97,15.15,71.5913640043,129.96,59.784683526,-26.7394500025,65.4920344068,-22.535316474,-7.5794500025,23.7757975875,82.32,-19.16,84.5203407471,131.57,44.904683526,6.8205499975,45.4197149357,-22.535316474,-7.5794500025,23.7757975875,67.44,14.4,68.9602320182,129.14
2019-10-16 20:30:00,61.6227834771,-11.1380567779,62.6212723622,-21.6172165229,-7.2380567779,22.7967874078,83.24,-3.9,83.3313122422,131.58,46.5327834771,-14.6680567779,48.789874234,-21.6172165229,-7.2380567779,22.7967874078,68.15,-7.43,68.5538284854,128.99,59.2027834771,-10.7180567779,60.1651586263,-21.6172165229,-7.2380567779,22.7967874078,80.82,-3.48,80.8948873539,131.69,45.3027834771,6.4819432221,45.764153862,-21.6172165229,-7.2380567779,22.7967874078,66.92,13.72,68.3119667408,129.96,57.1027834771,-28.5580567779,63.8458337542,-21.6172165229,-7.2380567779,22.7967874078,78.72,-21.32,81.5559979401,131.69,42.8627834771,5.8819432221,43.264482702,-21.6172165229,-7.2380567779,22.7967874078,64.48,13.12,65.8012522677,128.99
2019-10-16 21:00:00,58.0707000607,-13.1267436271,59.5358514157,-20.7992999393,-6.9267436271000005,21.9223779559,78.87,-6.2,79.113316831,131.58,44.0007000607,-20.8667436271,48.6978705431,-20.7992999393,-6.9267436271000005,21.9223779559,64.8,-13.94,66.2824531833,129.63,55.7907000607,-12.6767436271,57.2127786622,-20.7992999393,-6.9267436271000005,21.9223779559,76.59,-5.75,76.8055375608,131.69,42.9107000607,0.5732563729,42.9145290382,-20.7992999393,-6.9267436271000005,21.9223779559,63.71,7.5,64.1499345284,130.39,53.8007000607,-30.5267436271,61.8578806903,-20.7992999393,-6.9267436271000005,21.9223779559,74.6,-23.6,78.243977404,131.69,41.1607000607,12.1132563729,42.9061092322,-20.7992999393,-6.9267436271000005,21.9223779559,61.96,19.04,64.8194662119,129.63
2019-10-16 21:30:00,54.7644000251,-16.1080645715,57.0842294714,-19.8155999749,-6.5780645715,20.8789112712,74.58,-9.53,75.1864169914,132.69,41.7044000251,-23.2680645715,47.7562541491,-19.8155999749,-6.5780645715,20.8789112712,61.52,-16.69,63.743756557,130.62,52.6544000251,-15.6180645715,54.9218515981,-19.8155999749,-6.5780645715,20.8789112712,72.47,-9.04,73.031654096,132.86,40.7244000251,-1.4580645715,40.7504933676,-19.8155999749,-6.5780645715,20.8789112712,60.54,5.12,60.7561190334,131.45,50.8244000251,-33.8980645715,61.0917213672,-19.8155999749,-6.5780645715,20.8789112712,70.64,-27.32,75.7389727947,132.86,39.2644000251,14.8619354285,41.982975526,-19.8155999749,-6.5780645715,20.8789112712,59.08,21.44,62.8499801114,130.62
2019-10-16 22:00:00,51.5046833214,-16.9468874747,54.2211158048,-18.3753166786,-6.0968874747,19.360379643,69.88,-10.85,70.7173026918,133.49,38.8846833214,-25.3368874747,46.4109519824,-18.3753166786,-6.0968874747,19.360379643,57.26,-19.24,60.4060030129,131.58,49.5646833214,-16.466887474700002,52.2285000345,-18.3753166786,-6.0968874747,19.360379643,67.94,-10.37,68.7268542856,133.52,38.0546833214,-3.1668874747,38.1862291797,-18.3753166786,-6.0968874747,19.360379643,56.43,2.93,56.506015609,132.45,47.8646833214,-35.0568874747,59.32969972,-18.3753166786,-6.0968874747,19.360379643,66.24,-28.96,72.2939776192,133.52,36.6646833214,14.5831125253,39.4584106875,-18.3753166786,-6.0968874747,19.360379643,55.04,20.68,58.7968026342,131.58
2019-10-16 22:30:00,48.1028833246,-19.1674077655,51.7810477355,-17.1771166754,-5.7074077655,18.1004928298,65.28,-13.46,66.6532069746,134.08,36.5228833246,-25.8074077655,44.7207256416,-17.1771166754,-5.7074077655,18.1004928298,53.7,-20.1,57.3384687623,131.86,46.3228833246,-18.6574077655,49.9390466872,-17.1771166754,-5.7074077655,18.1004928298,63.5,-12.95,64.8070405126,134.2,35.7628833246,-3.5674077655,35.9403703633,-17.1771166754,-5.7074077655,18.1004928298,52.94,2.14,52.9832350843,132.66,44.7028833246,-37.5074077655,58.3536923837,-17.1771166754,-5.7074077655,18.1004928298,61.88,-31.8,69.5727992825,134.2,34.3828833246,14.1725922345,37.1893134698,-17.1771166754,-5.7074077655,18.1004928298,51.56,19.88,55.2598226562,131.86
2019-10-16 23:00:00,44.9246167183,-21.21257975,49.6809292076,-15.5553832817,-5.23257975,16.4118810586,60.48,-15.98,62.5555017564,135.1,33.8846167183,-26.29257975,42.8890079164,-15.5553832817,-5.23257975,16.4118810586,49.44,-21.06,53.7386006517,132.71,43.3246167183,-20.69257975,48.0125532595,-15.5553832817,-5.23257975,16.4118810586,58.88,-15.46,60.8758244297,135.26,33.2546167183,-3.82257975,33.4735962966,-15.5553832817,-5.23257975,16.4118810586,48.81,1.4100000000000001,48.8303614568,133.64,41.8046167183,-39.91257975,57.7982698812,-15.5553832817,-5.23257975,16.4118810586,57.36,-34.68,67.0288892941,135.26,31.8846167183,13.76742025,34.7299675153,-15.5553832817,-5.23257975,16.4118810586,47.44,19.0,51.1033619246,132.71
2019-10-16 23:30:00,41.9839167463,-20.9523073903,46.9217268473,-14.3260832537,-4.7923073903,15.106385124,56.31,-16.16,58.5829471775,134.16,31.6439167463,-27.2423073903,41.7550090288,-14.3260832537,-4.7923073903,15.106385124,45.97,-22.45,51.159001163,132.14,40.5039167463,-20.4523073903,45.3747082567,-14.3260832537,-4.7923073903,15.106385124,54.83,-15.66,57.0224911767,134.33,31.1039167463,-4.9923073903,31.5020121586,-14.3260832537,-4.7923073903,15.106385124,45.43,-0.2,45.4304402356,133.01,39.0339167463,-39.4723073903,55.5131489583,-14.3260832537,-4.7923073903,15.106385124,53.36,-34.68,63.6395474528,134.33,29.7539167463,13.2876926097,32.5861678728,-14.3260832537,-4.7923073903,15.106385124,44.08,18.08,47.6438117703,132.14
2019-10-17 00:00:00,39.692433387,-21.8784642275,45.3228029267,-13.537566613,-4.5184642275,14.2717283038,53.23,-17.36,55.9893070148,134.85,30.102433387,-27.7484642275,40.9406126334,-13.537566613,-4.5184642275,14.2717283038,43.64,-23.23,49.4376627684,132.55,38.342433387,-21.3784642275,43.899668914,-13.537566613,-4.5184642275,14.2717283038,51.88,-16.86,54.5508386737,134.95,29.622433387,-5.3484642275,30.1014057705,-13.537566613,-4.5184642275,14.2717283038,43.16,-0.8300000000000001,43.1679800315,133.45,36.862433387,-40.6384642275,54.8664175063,-13.537566613,-4.5184642275,14.2717283038,50.4,-36.12,62.0065673941,134.95,28.302433387,13.2015357725,31.2299260706,-13.537566613,-4.5184642275,14.2717283038,41.84,17.72,45.4376936034,132.55
2019-10-17 00:30:00,38.6819666509,-21.8996331114,44.4509670806,-13.0680333491,-4.3596331114,13.7760624446,51.75,-17.54,54.6416882975,135.22,29.3119666509,-28.0696331114,40.5844267171,-13.0680333491,-4.3596331114,13.7760624446,42.38,-23.71,48.5615949079,133.26,37.3719666509,-21.4196331114,43.0751038767,-13.0680333491,-4.3596331114,13.7760624446,50.44,-17.06,53.2469454523,135.26,28.8819666509,-5.4996331114,29.4009177065,-13.0680333491,-4.3596331114,13.7760624446,41.95,-1.1400000000000001,41.9654870102,134.16,35.9719666509,-40.8396331114,54.4229548758,-13.0680333491,-4.3596331114,13.7760624446,49.04,-36.48,61.1204712024,135.26,27.5719666509,12.9603668886,30.4661197872,-13.0680333491,-4.3596331114,13.7760624446,40.64,17.32,44.1768265044,133.26
2019-10-17 01:00:00,37.6568666951,-23.075541808,44.1646944859,-12.7331333049,-4.265541808,13.4286086649,50.39,-18.81,53.7863198221,135.58,28.6768666951,-27.425541808,39.6802599149,-12.7331333049,-4.265541808,13.4286086649,41.41,-23.16,47.4465351738,133.51,36.3868666951,-22.575541808,42.8212465467,-12.7331333049,-4.265541808,13.4286086649,49.12,-18.31,52.4216605994,135.75,28.2468666951,-4.795541808,28.6510505798,-12.7331333049,-4.265541808,13.4286086649,40.98,-0.53,40.9834271383,134.44,35.0268666951,-42.185541808,54.8315723659,-12.7331333049,-4.265541808,13.4286086649,47.76,-37.92,60.9831452124,135.75,26.9468666951,13.014458192,29.9250688674,-12.7331333049,-4.265541808,13.4286086649,39.68,17.28,43.2793345605,133.51
2019-10-17 01:30:00,38.6860333561,-23.1335322545,45.0751538145,-13.2139666439,-4.4335322545,13.9379023787,51.9,-18.7,55.1661127867,135.38,29.5060333561,-27.3935322545,40.2617885071,-13.2139666439,-4.4335322545,13.9379023787,42.72,-22.96,48.4990721561,133.32,37.3860333561,-22.6035322545,43.6879292309,-13.2139666439,-4.4335322545,13.9379023787,50.6,-18.17,53.7634532001,135.64,29.0360333561,-4.8535322545,29.4388859911,-13.2139666439,-4.4335322545,13.9379023787,42.25,-0.42,42.2520875224,134.24,36.0260333561,-42.0335322545,55.3596686511,-13.2139666439,-4.4335322545,13.9379023787,49.24,-37.6,61.954318655,135.64,27.7060333561,13.5664677455,30.8492030921,-13.2139666439,-4.4335322545,13.9379023787,40.92,18.0,44.7039863994,133.32
2019-10-17 02:00:00,37.9575333688,-23.3199374839,44.5487802717,-14.2124666312,-4.7599374839,14.9883692439,52.17,-18.56,55.3731207356,135.22,29.5375333688,-27.5199374839,40.3709404973,-14.2124666312,-4.7599374839,14.9883692439,43.75,-22.76,49.3161241381,132.82,36.6375333688,-22.8099374839,43.1578741294,-14.2124666312,-4.7599374839,14.9883692439,50.85,-18.05,53.9585489056,135.24,29.0575333688,-4.9999374839,29.4845657985,-14.2124666312,-4.7599374839,14.9883692439,43.27,-0.24,43.270665583,133.64,35.2675333688,-42.1999374839,54.9966692952,-14.2124666312,-4.7599374839,14.9883692439,49.48,-37.44,62.0485616272,135.24,27.7475333688,13.2800625161,30.7617565897,-14.2124666312,-4.7599374839,14.9883692439,41.96,18.04,45.6736598052,132.82
2019-10-17 02:30:00,37.3561000819,-24.1976156386,44.5084578021,-14.2138999181,-4.7976156386,15.0017354562,51.57,-19.4,55.0983203011,135.86,29.2261000819,-27.3376156386,40.0188724828,-14.2138999181,-4.7976156386,15.0017354562,43.44,-22.54,48.939607681300004,133.51,36.0561000819,-23.6676156386,43.1300171937,-14.2138999181,-4.7976156386,15.0017354562,50.27,-18.87,53.6949699693,136.24,28.7461000819,-4.7276156386,29.1322608038,-14.2138999181,-4.7976156386,15.0017354562,42.96,0.07,42.9600570298,134.44,34.7061000819,-43.2776156386,55.4749078255,-14.2138999181,-4.7976156386,15.0017354562,48.92,-38.48,62.2404755766,136.24,27.3861000819,12.8023843614,30.2307711286,-14.2138999181,-4.7976156386,15.0017354562,41.6,17.6,45.1699014832,133.51
2019-10-17 03:00:00,36.3188001592,-25.1672633308,44.1864955452,-13.8911998408,-4.7172633308,14.6703103699,50.21,-20.45,54.2148190074,135.97,28.5188001592,-26.6072633308,39.0034411876,-13.8911998408,-4.7172633308,14.6703103699,42.41,-21.89,47.7260955872,133.23,35.0788001592,-24.6172633308,42.8547765659,-13.8911998408,-4.7172633308,14.6703103699,48.97,-19.9,52.8589718023,136.08,28.0488001592,-4.0872633308,28.3450332847,-13.8911998408,-4.7172633308,14.6703103699,41.94,0.63,41.9447314928,134.11,33.7088001592,-44.1972633308,55.584901674,-13.8911998408,-4.7172633308,14.6703103699,47.6,-39.48,61.8419792697,136.08,26.7088001592,13.7227366692,30.0278788401,-13.8911998408,-4.7172633308,14.6703103699,40.6,18.44,44.591407244,133.23
2019-10-17 03:30:00,35.7877168045,-25.1030679442,43.7141246542,-13.6222831955,-4.6230679442,14.3853869144,49.41,-20.48,53.4862458956,136.07,28.0577168045,-26.5830679442,38.6509375514,-13.6222831955,-4.6230679442,14.3853869144,41.68,-21.96,47.111187631,133.37,34.5677168045,-24.5530679442,42.4002380954,-13.6222831955,-4.6230679442,14.3853869144,48.19,-19.93,52.1486433189,136.19,27.6177168045,-4.0430679442,27.9120884187,-13.6222831955,-4.6230679442,14.3853869144,41.24,0.58,41.2440783628,134.28,33.2977168045,-44.1830679442,55.3252332788,-13.6222831955,-4.6230679442,14.3853869144,46.92,-39.56,61.371654695,136.19,26.2577168045,13.4569320558,29.5051980529,-13.6222831955,-4.6230679442,14.3853869144,39.88,18.08,43.7869935026,133.37
2019-10-17 04:00:00,35.3599500897,-25.3349974658,43.4992892693,-13.5100499103,-4.5549974658,14.2572595717,48.87,-20.78,53.1044753293,136.0,27.6899500897,-26.7249974658,38.4832278469,-13.5100499103,-4.5549974658,14.2572595717,41.2,-22.17,46.7862041632,133.21,34.1699500897,-24.7949974658,42.2182115735,-13.5100499103,-4.5549974658,14.2572595717,47.68,-20.24,51.7980694621,136.03,27.2599500897,-4.2449974658,27.5884918467,-13.5100499103,-4.5549974658,14.2572595717,40.77,0.31,40.7711785456,134.14,32.8099500897,-44.3949974658,55.2033388925,-13.5100499103,-4.5549974658,14.2572595717,46.32,-39.84,61.0963828717,136.03,25.8899500897,13.6450025342,29.2656045521,-13.5100499103,-4.5549974658,14.2572595717,39.4,18.2,43.400460827,133.21
2019-10-17 04:30:00,35.2101667746,-25.3511863996,43.387077525,-13.3798332254,-4.5011863996,14.1166786513,48.59,-20.85,52.8744796665,136.13,27.6101667746,-26.7011863996,38.4093043997,-13.3798332254,-4.5011863996,14.1166786513,40.99,-22.2,46.6156636765,133.33,34.0201667746,-24.8111863996,42.1066113328,-13.3798332254,-4.5011863996,14.1166786513,47.4,-20.31,51.5679755275,136.14,27.1701667746,-4.1611863996,27.4869684544,-13.3798332254,-4.5011863996,14.1166786513,40.55,0.34,40.5514253757,134.25,32.7401667746,-44.4611863996,55.2151755996,-13.3798332254,-4.5011863996,14.1166786513,46.12,-39.96,61.0234053458,136.14,25.8201667746,13.8588136004,29.3043977361,-13.3798332254,-4.5011863996,14.1166786513,39.2,18.36,43.286598388,133.33
2019-10-17 05:00:00,35.257116755,-25.1429718221,43.3039641826,-13.362883245,-4.4829718221,14.094810569,48.62,-20.66,52.8274549832,135.94,27.537116755,-26.5629718221,38.2607405992,-13.362883245,-4.4829718221,14.094810569,40.9,-22.08,46.4794191014,133.18,34.057116755,-24.6029718221,42.0142050281,-13.362883245,-4.4829718221,14.094810569,47.42,-20.12,51.5118510636,136.0,27.117116755,-4.1229718221,27.4287607768,-13.362883245,-4.4829718221,14.094810569,40.48,0.36,40.4816007589,134.09,32.757116755,-44.1629718221,54.9854233253,-13.362883245,-4.4829718221,14.094810569,46.12,-39.68,60.8404207744,136.0,25.757116755,14.1970281779,29.4106217652,-13.362883245,-4.4829718221,14.094810569,39.12,18.68,43.3510876449,133.18
2019-10-17 05:30:00,36.6284501215,-24.2232360948,43.9136485072,-13.9515498785,-4.6732360948,14.7134251488,50.58,-19.55,54.2267360257,135.48,28.8184501215,-26.2032360948,38.9501302854,-13.9515498785,-4.6732360948,14.7134251488,42.77,-21.53,47.8833353057,132.79,35.3684501215,-23.6932360948,42.571078218,-13.9515498785,-4.6732360948,14.7134251488,49.32,-19.02,52.860408625,135.59,28.3284501215,-3.7332360948,28.5733816345,-13.9515498785,-4.6732360948,14.7134251488,42.28,0.9400000000000001,42.2904480941,133.69,34.0084501215,-43.2332360948,55.0062485805,-13.9515498785,-4.6732360948,14.7134251488,47.96,-38.56,61.5388917677,135.59,26.9684501215,14.2467639052,30.5002882565,-13.9515498785,-4.6732360948,14.7134251488,40.92,18.92,45.0822892054,132.79
2019-10-17 06:00:00,38.5874000447,-24.2004739487,45.5483301731,-14.5925999553,-4.8704739487,15.3839361003,53.18,-19.33,56.584108193,136.12,30.3874000447,-25.8104739487,39.869470111,-14.5925999553,-4.8704739487,15.3839361003,44.98,-20.94,49.6153605247,133.37,37.2374000447,-23.6704739487,44.1238631474,-14.5925999553,-4.8704739487,15.3839361003,51.83,-18.8,55.1342806247,136.19,29.8574000447,-3.1804739487,30.0263176558,-14.5925999553,-4.8704739487,15.3839361003,44.45,1.69,44.4821155072,134.1,35.9274000447,-43.2704739487,56.2415503851,-14.5925999553,-4.8704739487,15.3839361003,50.52,-38.4,63.4573116355,136.19,28.4874000447,14.3695260513,31.9063510958,-14.5925999553,-4.8704739487,15.3839361003,43.08,19.24,47.1811826897,133.37
2019-10-17 06:30:00,43.7843001081,-21.2622995967,48.6739182735,-16.2956998919,-5.4522995967,17.1836377365,60.08,-15.81,62.1253772624,134.52,34.3743001081,-24.3622995967,42.1321035501,-16.2956998919,-5.4522995967,17.1836377365,50.67,-18.91,54.083611196,131.88,42.1743001081,-20.7622995967,47.0079213979,-16.2956998919,-5.4522995967,17.1836377365,58.47,-15.31,60.4411862888,134.54,33.6543001081,-2.1722995967,33.7243354464,-16.2956998919,-5.4522995967,17.1836377365,49.95,3.2800000000000002,50.0575758502,132.67,40.7443001081,-39.7722995967,56.9379821078,-16.2956998919,-5.4522995967,17.1836377365,57.04,-34.32,66.5689417071,134.54,32.2243001081,15.7077004033,35.8488126639,-16.2956998919,-5.4522995967,17.1836377365,48.52,21.16,52.9333165407,131.88
2019-10-17 07:00:00,49.1061501768,-18.7445256135,52.5620702186,-18.4838498232,-6.1845256135,19.4910508016,67.59,-12.56,68.7470850291,133.57,38.5461501768,-21.8645256135,44.315495865,-18.4838498232,-6.1845256135,19.4910508016,57.03,-15.68,59.1462872884,131.22,47.2061501768,-18.2645256135,50.6163363985,-18.4838498232,-6.1845256135,19.4910508016,65.69,-12.08,66.7914852358,133.8,37.6461501768,0.0554743865,37.6461910496,-18.4838498232,-6.1845256135,19.4910508016,56.13,6.24,56.4757868471,131.96,45.5961501768,-36.9445256135,58.6848096508,-18.4838498232,-6.1845256135,19.4910508016,64.08,-30.76,71.0804051761,133.8,36.1161501768,17.2154743865,40.0093596793,-18.4838498232,-6.1845256135,19.4910508016,54.6,23.4,59.4030302257,131.22
2019-10-17 07:30:00,55.3469501566,-16.9496179016,57.8841466953,-20.4130498434,-6.8496179016,21.5316016429,75.76,-10.1,76.4302793401,133.27,43.4769501566,-18.1296179016,47.1055011668,-20.4130498434,-6.8496179016,21.5316016429,63.89,-11.28,64.8781203489,130.54,53.1869501566,-16.4596179016,55.6755843115,-20.4130498434,-6.8496179016,21.5316016429,73.6,-9.61,74.2247404846,133.32,42.3669501566,3.5703820984,42.5171270654,-20.4130498434,-6.8496179016,21.5316016429,62.78,10.42,63.6388623406,131.45,51.5069501566,-34.8496179016,62.1889200929,-20.4130498434,-6.8496179016,21.5316016429,71.92,-28.0,77.1782767364,133.32,40.7469501566,20.2303820984,45.4926621216,-20.4130498434,-6.8496179016,21.5316016429,61.16,27.08,66.8870092021,130.54
2019-10-17 08:00:00,58.3414834452,-14.831635626,60.1972267296,-21.3885165548,-7.191635626,22.5652002737,79.73,-7.64,80.0952089703,132.28,45.6714834452,-16.011635626,48.3968684473,-21.3885165548,-7.191635626,22.5652002737,67.06,-8.82,67.6375339586,129.51,56.0214834452,-14.361635626,57.8330630804,-21.3885165548,-7.191635626,22.5652002737,77.41,-7.17,77.7413467853,132.3,44.4614834452,5.368364374,44.784404051,-21.3885165548,-7.191635626,22.5652002737,65.85,12.56,67.0371247892,130.36,54.1714834452,-32.431635626,63.137632265,-21.3885165548,-7.191635626,22.5652002737,75.56,-25.24,79.6641148824,132.3,42.7314834452,19.808364374,47.0993734205,-21.3885165548,-7.191635626,22.5652002737,64.12,27.0,69.5727992825,129.51
2019-10-17 08:30:00,59.4497167298,-14.1589374634,61.1125545968,-21.3802832702,-7.1789374634,22.5533513212,80.83,-6.98,81.1308159703,132.19,46.8697167298,-14.4889374634,49.0581252715,-21.3802832702,-7.1789374634,22.5533513212,68.25,-7.31,68.6403569338,129.38,57.0997167298,-13.7089374634,58.7223349076,-21.3802832702,-7.1789374634,22.5533513212,78.48,-6.53,78.751198721,132.19,45.6097167298,6.7210625366,46.1022661243,-21.3802832702,-7.1789374634,22.5533513212,66.99,13.9,68.4168846119,130.25,55.1797167298,-31.6589374634,63.6167388326,-21.3802832702,-7.1789374634,22.5533513212,76.56,-24.48,80.3785045892,132.19,43.8597167298,21.9810625366,49.0595746196,-21.3802832702,-7.1789374634,22.5533513212,65.24,29.16,71.4602211024,129.38
2019-10-17 09:00:00,59.6645000497,-13.7900822959,61.2373981804,-20.5254999503,-6.9200822959,21.6606483558,80.19,-6.87,80.4837437002,132.19,46.7245000497,-14.2700822959,48.8550320194,-20.5254999503,-6.9200822959,21.6606483558,67.25,-7.35,67.6504619349,129.38,57.3345000497,-13.3400822959,58.8659722727,-20.5254999503,-6.9200822959,21.6606483558,77.86,-6.42,78.1242343962,132.19,45.5045000497,6.9799177041,46.0367111763,-20.5254999503,-6.9200822959,21.6606483558,66.03,13.9,67.4771879971,130.32,55.3945000497,-31.3600822959,63.6553642465,-20.5254999503,-6.9200822959,21.6606483558,75.92,-24.44,79.7568805809,132.19,43.7145000497,22.1199177041,48.9923287243,-20.5254999503,-6.9200822959,21.6606483558,64.24,29.04,70.4989304883,129.38
2019-10-17 09:30:00,60.860350084,-13.2374160202,62.2833155447,-18.719649916,-6.4774160202,19.8086398138,79.58,-6.76,79.8666012799,132.19,47.400350084,-12.2274160202,48.9520468481,-18.719649916,-6.4774160202,19.8086398138,66.12,-5.75,66.369547987,129.38,58.540350084,-12.8074160202,59.924973868,-18.719649916,-6.4774160202,19.8086398138,77.26,-6.33,77.5188783459,132.19,46.190350084,8.9125839798,47.0423489431,-18.719649916,-6.4774160202,19.8086398138,64.91,15.39,66.7095210596,129.9,56.640350084,-30.8374160202,64.4908945856,-18.719649916,-6.4774160202,19.8086398138,75.36,-24.36,79.1993636338,132.19,44.360350084,22.1225839798,49.5706504045,-18.719649916,-6.4774160202,19.8086398138,63.08,28.6,69.2607132507,129.38
2019-10-17 10:00:00,61.2333167108,-13.7536849439,62.7589270538,-18.0866832892,-6.1936849439,19.1177887212,79.32,-7.5600000000000005,79.6794578295,132.19,47.9333167108,-10.6636849439,49.1051629412,-18.0866832892,-6.1936849439,19.1177887212,66.02,-4.47,66.1711515692,129.38,58.9333167108,-13.2936849439,60.4140536459,-18.0866832892,-6.1936849439,19.1177887212,77.02,-7.1,77.3465603631,132.19,46.7033167108,10.3963150561,47.8464539808,-18.0866832892,-6.1936849439,19.1177887212,64.79,16.59,66.8802825951,129.58,57.0733167108,-31.3136849439,65.0992345972,-18.0866832892,-6.1936849439,19.1177887212,75.16,-25.12,79.2467034015,132.19,44.8333167108,22.5263150561,50.1743077411,-18.0866832892,-6.1936849439,19.1177887212,62.92,28.72,69.1647655964,129.38
2019-10-17 10:30:00,61.2867833242,-13.7431084632,62.8087799631,-17.7632166758,-6.1331084632,18.7922028005,79.05,-7.61,79.4154556746,132.19,48.0767833242,-10.7731084632,49.2690263833,-17.7632166758,-6.1331084632,18.7922028005,65.84,-4.64,66.0032968874,129.1,58.9867833242,-13.2731084632,60.4616904759,-17.7632166758,-6.1331084632,18.7922028005,76.75,-7.14,77.0813991829,132.19,46.8467833242,10.2868915368,47.9629153129,-17.7632166758,-6.1331084632,18.7922028005,64.61,16.42,66.6638470237,129.79,57.0767833242,-31.2931084632,65.0923792154,-17.7632166758,-6.1331084632,18.7922028005,74.84,-25.16,78.9560080045,132.19,45.0367833242,23.9468915368,51.0075040211,-17.7632166758,-6.1331084632,18.7922028005,62.8,30.08,69.6322224261,129.1
2019-10-17 11:00:00,61.2346666715,-13.2446697127,62.6506638286,-17.5553333285,-6.1346697127,18.5963410583,78.79,-7.11,79.1101523194,132.19,47.8846666715,-10.5346697127,49.0297926591,-17.5553333285,-6.1346697127,18.5963410583,65.44,-4.4,65.5877549547,129.1,58.9546666715,-12.8046697127,60.3291993052,-17.5553333285,-6.1346697127,18.5963410583,76.51,-6.67,76.8001888019,132.19,46.6846666715,10.5553302873,47.8630661336,-17.5553333285,-6.1346697127,18.5963410583,64.24,16.69,66.372687907,129.98,57.0846666715,-30.8946697127,64.9087034661,-17.5553333285,-6.1346697127,18.5963410583,74.64,-24.76,78.6396032543,132.19,44.8446666715,21.5453302873,49.751838017,-17.5553333285,-6.1346697127,18.5963410583,62.4,27.68,68.2637707719,129.1
2019-10-17 11:30:00,59.6864000197,-13.6655423112,61.2308206214,-15.5335999803,-5.8255423111999995,16.5900473648,75.22,-7.84,75.6274685548,132.56,47.0464000197,-10.8655423112,48.2848191933,-15.5335999803,-5.8255423111999995,16.5900473648,62.58,-5.04,62.782624984899996,129.38,57.5164000197,-13.2455423112,59.021865968,-15.5335999803,-5.8255423111999995,16.5900473648,73.05,-7.42,73.4258735052,132.82,45.9264000197,10.3444576888,47.0769797634,-15.5335999803,-5.8255423111999995,16.5900473648,61.46,16.17,63.5515578094,130.33,55.6664000197,-31.4655423112,63.9439476736,-15.5335999803,-5.8255423111999995,16.5900473648,71.2,-25.64,75.6759512659,132.82,44.0664000197,23.0944576888,49.751397836,-15.5335999803,-5.8255423111999995,16.5900473648,59.6,28.92,66.2459538387,129.38
2019-10-17 12:00:00,60.7327501071,-11.4922352778,61.8105040204,-11.9772498929,-4.6222352778,12.8382075836,72.71,-6.87,73.0338346248,132.56,45.3627501071,-10.6322352778,46.5920972299,-11.9772498929,-4.6222352778,12.8382075836,57.34,-6.01,57.6541039302,129.38,58.6427501071,-11.1222352778,59.6881584378,-11.9772498929,-4.6222352778,12.8382075836,70.62,-6.5,70.9185053424,133.13,44.3527501071,10.6177647222,45.6059576126,-11.9772498929,-4.6222352778,12.8382075836,56.33,15.24,58.3551754346,130.48,56.8227501071,-29.4622352778,64.0066265108,-11.9772498929,-4.6222352778,12.8382075836,68.8,-24.84,73.1468768985,133.13,42.5427501071,24.4577647222,49.0720678379,-11.9772498929,-4.6222352778,12.8382075836,54.52,29.08,61.7905882801,129.38
2019-10-17 12:30:00,59.733600182800004,-11.641706858100001,60.8574755422,-11.0863998172,-4.6317068581,12.0150309748,70.82,-7.01,71.1660909422,132.76,45.3836001828,-10.9317068581,46.6816171569,-11.0863998172,-4.6317068581,12.0150309748,56.47,-6.3,56.8203387881,129.58,57.6836001828,-11.2817068581,58.7764803275,-11.0863998172,-4.6317068581,12.0150309748,68.77,-6.65,69.090776519,133.13,44.4136001828,10.3482931419,45.6032351062,-11.0863998172,-4.6317068581,12.0150309748,55.5,14.98,57.486088752,130.48,55.9136001828,-29.6717068581,63.2988220528,-11.0863998172,-4.6317068581,12.0150309748,67.0,-25.04,71.5262301537,133.13,42.5936001828,24.5682931419,49.1712904492,-11.0863998172,-4.6317068581,12.0150309748,53.68,29.2,61.1079569287,129.58
2019-10-17 13:00:00,60.2280003431,-11.4649813337,61.3095247274,-9.4919996569,-4.1849813337,10.3736264754,69.72,-7.28,70.0990499222,133.1,44.6680003431,-10.8149813337,45.9586126411,-9.4919996569,-4.1849813337,10.3736264754,54.16,-6.63,54.5642969349,130.21,58.2280003431,-11.1049813337,59.2774884283,-9.4919996569,-4.1849813337,10.3736264754,67.72,-6.92,68.0726435508,133.13,43.7680003431,10.4950186663,45.0087021679,-9.4919996569,-4.1849813337,10.3736264754,53.26,14.68,55.2460858342,131.15,56.4280003431,-29.5449813337,63.694781142,-9.4919996569,-4.1849813337,10.3736264754,65.92,-25.36,70.6298520457,133.13,41.9880003431,24.5750186663,48.6510402279,-9.4919996569,-4.1849813337,10.3736264754,51.48,28.76,58.9688731451,130.21
2019-10-17 13:30:00,59.6887335517,-12.0769189424,60.8982502552,-10.501266448300001,-4.3669189424,11.3730637063,70.19,-7.71,70.6121816686,133.1,44.7687335517,-11.3469189424,46.1843271393,-10.501266448300001,-4.3669189424,11.3730637063,55.27,-6.98,55.7090055557,130.31,57.6687335517,-11.7069189424,58.8450064201,-10.501266448300001,-4.3669189424,11.3730637063,68.17,-7.34,68.5640175311,133.13,43.8387335517,10.0230810576,44.9699534501,-10.501266448300001,-4.3669189424,11.3730637063,54.34,14.39,56.2130563126,131.25,55.8987335517,-30.1669189424,63.5193782334,-10.501266448300001,-4.3669189424,11.3730637063,66.4,-25.8,71.2362267389,133.13,42.0187335517,24.2330810576,48.5058366264,-10.501266448300001,-4.3669189424,11.3730637063,52.52,28.6,59.8022608268,130.31
2019-10-17 14:00:00,59.6862835313,-12.2183120412,60.9240477226,-10.7237164687,-4.3183120412000005,11.560532591,70.41,-7.9,70.8518037879,133.1,44.7262835313,-10.548312041199999,45.9533168056,-10.7237164687,-4.3183120412000005,11.560532591,55.45,-6.23,55.7988835014,130.31,57.6562835313,-11.8383120412,58.8590915885,-10.7237164687,-4.3183120412000005,11.560532591,68.38,-7.52,68.7922582854,133.13,43.7762835313,10.7916879588,45.0868442986,-10.7237164687,-4.3183120412000005,11.560532591,54.5,15.11,56.5558317064,131.25,55.9162835313,-30.3183120412,63.6068456141,-10.7237164687,-4.3183120412000005,11.560532591,66.64,-26.0,71.5324373973,133.13,41.9962835313,25.1616879588,48.9571074653,-10.7237164687,-4.3183120412000005,11.560532591,52.72,29.48,60.4025562373,130.31
2019-10-17 14:30:00,58.636033653,-13.5709784846,60.1860108296,-13.413966347,-5.2809784846,14.4160752951,72.05,-8.29,72.5253514297,133.1,45.156033653,-11.3109784846,46.5511075008,-13.413966347,-5.2809784846,14.4160752951,58.57,-6.03,58.8795872947,130.02,56.576033653,-13.1609784846,58.0866502613,-13.413966347,-5.2809784846,14.4160752951,69.99,-7.88,70.4321978927,133.13,44.126033653,10.0290215154,45.2513880284,-13.413966347,-5.2809784846,14.4160752951,57.54,15.31,59.5419826677,130.99,54.786033653,-31.6409784846,63.2665867808,-13.413966347,-5.2809784846,14.4160752951,68.2,-26.36,73.1169583612,133.13,42.346033653,23.6790215154,48.516828277,-13.413966347,-5.2809784846,14.4160752951,55.76,28.96,62.8319918513,130.02
2019-10-17 15:00:00,58.2425004414,-14.2089206604,59.9506654175,-11.6574995586,-4.7289206604,12.5801425497,69.9,-9.48,70.5399206124,134.06,43.4925004414,-11.7689206604,45.0566874965,-11.6574995586,-4.7289206604,12.5801425497,55.15,-7.04,55.5975188295,130.96,56.2625004414,-13.7989206604,57.9299505206,-11.6574995586,-4.7289206604,12.5801425497,67.92,-9.07,68.5229253608,134.07,42.5825004414,9.8110793396,43.6981306425,-11.6574995586,-4.7289206604,12.5801425497,54.24,14.54,56.1550460778,131.97,54.5425004414,-32.5289206604,63.506023602,-11.6574995586,-4.7289206604,12.5801425497,66.2,-27.8,71.800278551,134.07,40.7825004414,23.8310793396,47.2348672565,-11.6574995586,-4.7289206604,12.5801425497,52.44,28.56,59.712872984,130.96
2019-10-17 15:30:00,57.4911005483,-14.5437004891,59.3021573484,-11.5488994517,-4.7437004891,12.4851821322,69.04,-9.8,69.7320700969,134.06,43.6411005483,-11.8937004891,45.232795275,-11.5488994517,-4.7437004891,12.4851821322,55.19,-7.15,55.651222807799996,131.26,55.5311005483,-14.1337004891,57.3015236937,-11.5488994517,-4.7437004891,12.4851821322,67.08,-9.39,67.7340276375,134.07,42.7111005483,9.8062995109,43.8223872027,-11.5488994517,-4.7437004891,12.4851821322,54.26,14.55,56.1769534596,132.19,53.8511005483,-32.9837004891,63.1495489154,-11.5488994517,-4.7437004891,12.4851821322,65.4,-28.24,71.2366310265,134.07,40.9711005483,25.3762995109,48.1932324814,-11.5488994517,-4.7437004891,12.4851821322,52.52,30.12,60.5439080338,131.26
2019-10-17 16:00:00,58.7070670966,-14.6863026974,60.5161731606,-13.3929329034,-5.1363026974,14.344066967,72.1,-9.55,72.7297222599,134.06,44.1170670966,-12.3463026974,45.8120813706,-13.3929329034,-5.1363026974,14.344066967,57.51,-7.21,57.9601949617,131.26,56.6670670966,-14.2463026974,58.4304170264,-13.3929329034,-5.1363026974,14.344066967,70.06,-9.11,70.6498103324,134.07,43.1270670966,9.3536973026,44.1297583223,-13.3929329034,-5.1363026974,14.344066967,56.52,14.49,58.347840577,132.19,54.9670670966,-33.0163026974,64.1206262369,-13.3929329034,-5.1363026974,14.344066967,68.36,-27.88,73.8267160315,134.07,41.3670670966,25.0236973026,48.346868222,-13.3929329034,-5.1363026974,14.344066967,54.76,30.16,62.516263484,131.26
2019-10-17 16:30:00,60.6782670544,-15.0021156074,62.5053242966,-16.5417329456,-5.9421156074,17.5766227341,77.22,-9.06,77.7496752405,134.06,46.2482670544,-12.7321156074,47.9688333543,-16.5417329456,-5.9421156074,17.5766227341,62.79,-6.79,63.1560622585,131.04,58.4582670544,-14.5221156074,60.2350465154,-16.5417329456,-5.9421156074,17.5766227341,75.0,-8.58,75.4891806817,134.07,45.1182670544,8.9078843926,45.9892207625,-16.5417329456,-5.9421156074,17.5766227341,61.66,14.85,63.4230092317,131.98,56.6582670544,-33.1021156074,65.6194276361,-16.5417329456,-5.9421156074,17.5766227341,73.2,-27.16,78.0762806491,134.07,43.4182670544,23.9778843926,49.5992424736,-16.5417329456,-5.9421156074,17.5766227341,59.96,29.92,67.0105066389,131.04
