Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-17 17:00:00,62.5506673374,-14.7637811917,64.2693956672,-19.2793326626,-6.7237811917,20.4181757615,81.83,-8.04,82.224026294,133.29,48.3306673374,-12.4537811917,49.9094186627,-19.2793326626,-6.7237811917,20.4181757615,67.61,-5.73,67.8523765243,130.33,60.1806673374,-14.2537811917,61.8456384835,-19.2793326626,-6.7237811917,20.4181757615,79.46,-7.53,79.8159915055,133.32,47.0906673374,9.0962188083,47.9611524767,-19.2793326626,-6.7237811917,20.4181757615,66.37,15.82,68.2293873635,131.27,58.4006673374,-32.6837811917,66.9243415989,-19.2793326626,-6.7237811917,20.4181757615,77.68,-25.96,81.9030158175,133.32,45.3206673374,23.6762188083,51.1324380894,-19.2793326626,-6.7237811917,20.4181757615,64.6,30.4,71.3955180666,130.33
2019-10-17 17:30:00,63.9148009122,-14.9194098608,65.6329990648,-20.8051990878,-7.2394098608,22.0287395058,84.72,-7.68,85.0673897566,133.13,49.4348009122,-12.5194098608,50.9954425855,-20.8051990878,-7.2394098608,22.0287395058,70.24,-5.28,70.4381714697,130.33,61.4448009122,-14.3994098608,63.1094807734,-20.8051990878,-7.2394098608,22.0287395058,82.25,-7.16,82.5610568004,133.13,48.1148009122,8.9605901392,48.9420702716,-20.8051990878,-7.2394098608,22.0287395058,68.92,16.2,70.7983502633,131.27,59.5548009122,-32.6394098608,67.9124832984,-20.8051990878,-7.2394098608,22.0287395058,80.36,-25.4,84.2786426089,133.13,46.3148009122,23.8405901392,52.090637563,-20.8051990878,-7.2394098608,22.0287395058,67.12,31.08,73.9666194983,130.33
2019-10-17 18:00:00,65.2288003867,-14.1105468997,66.737575126,-22.4511996133,-7.6405468997,23.715697776,87.68,-6.47,87.9183899989,132.61,50.9588003867,-12.6805468997,52.5128137365,-22.4511996133,-7.6405468997,23.715697776,73.41,-5.04,73.5828084541,129.52,62.6488003867,-13.5805468997,64.1038489015,-22.4511996133,-7.6405468997,23.715697776,85.1,-5.94,85.3070548079,132.77,49.5588003867,8.6794531003,50.3130957295,-22.4511996133,-7.6405468997,23.715697776,72.01,16.32,73.8361869275,130.41,60.6688003867,-31.6805468997,68.4423873942,-22.4511996133,-7.6405468997,23.715697776,83.12,-24.04,86.5266201813,132.77,47.7888003867,22.2794531003,52.7270658471,-22.4511996133,-7.6405468997,23.715697776,70.24,29.92,76.3469973214,129.52
2019-10-17 18:30:00,66.012666845,-14.1628448194,67.5148750823,-23.497333155,-7.8928448194000005,24.7875304284,89.51,-6.27,89.7293318821,132.22,51.752666845,-12.0028448194,53.1263287771,-23.497333155,-7.8928448194000005,24.7875304284,75.25,-4.11,75.3621562855,129.12,63.392666845,-13.6328448194,64.8419977144,-23.497333155,-7.8928448194000005,24.7875304284,86.89,-5.74,87.0793873428,132.31,50.302666845,9.2271551806,51.1419464281,-23.497333155,-7.8928448194000005,24.7875304284,73.8,17.12,75.7597148886,130.02,61.422666845,-31.5328448194,69.0439302528,-23.497333155,-7.8928448194000005,24.7875304284,84.92,-23.64,88.149055582,132.31,48.462666845,23.3871551806,53.8106783564,-23.497333155,-7.8928448194000005,24.7875304284,71.96,31.28,78.4645142724,129.12
2019-10-17 19:00:00,66.8270837975,-16.2440457579,68.7730190661,-23.0729162025,-7.8240457579000005,24.3633978359,89.9,-8.42,90.2934460523,131.76,52.0170837975,-21.8840457579,56.4330440924,-23.0729162025,-7.8240457579000005,24.3633978359,75.09,-14.06,76.3949716932,129.3,64.2270837975,-15.634045757900001,66.1025088774,-23.0729162025,-7.8240457579000005,24.3633978359,87.3,-7.8100000000000005,87.6486514443,132.09,50.6770837975,-0.28404575790000003,50.6778798314,-23.0729162025,-7.8240457579000005,24.3633978359,73.75,7.54,74.1344326207,130.24,62.2070837975,-33.3840457579,70.5989786453,-23.0729162025,-7.8240457579000005,24.3633978359,85.28,-25.56,89.0280405266,132.09,49.6470837975,41.4159542421,64.6538026366,-23.0729162025,-7.8240457579000005,24.3633978359,72.72,49.24,87.8224117182,129.3
2019-10-17 19:30:00,65.5032670919,-16.832596553,67.6314594433,-22.5267329081,-7.682596553,23.800755981800002,88.03,-9.15,88.5042563948,131.97,50.9332670919,-23.582596553,56.1278590082,-22.5267329081,-7.682596553,23.800755981800002,73.46,-15.9,75.1610377789,129.8,62.9632670919,-16.232596553,65.022074665,-22.5267329081,-7.682596553,23.800755981800002,85.49,-8.55,85.9164861944,132.09,49.6632670919,-1.8525965530000001,49.6978089279,-22.5267329081,-7.682596553,23.800755981800002,72.19,5.83,72.4250302037,130.67,60.9532670919,-34.042596553,69.815464972,-22.5267329081,-7.682596553,23.800755981800002,83.48,-26.36,87.5429037672,132.09,48.7532670919,41.837403447,64.243671901,-22.5267329081,-7.682596553,23.800755981800002,71.28,49.52,86.793253194,129.8
2019-10-17 20:00:00,63.41908389,-17.0289775632,65.6655638695,-21.76091611,-7.3889775632,22.9811761965,85.18,-9.64,85.7237540009,131.7,48.99908389,-25.6089775632,55.2877016514,-21.76091611,-7.3889775632,22.9811761965,70.76,-18.22,73.0680915311,129.8,60.96908389,-16.4289775632,63.1438080429,-21.76091611,-7.3889775632,22.9811761965,82.73,-9.04,83.2224398825,131.92,47.79908389,-3.8689775632,47.9554106239,-21.76091611,-7.3889775632,22.9811761965,69.56,3.52,69.6490057359,130.67,59.03908389,-34.1889775632,68.2238932735,-21.76091611,-7.3889775632,22.9811761965,80.8,-26.8,85.1286085872,131.92,46.87908389,40.5310224368,61.9710600695,-21.76091611,-7.3889775632,22.9811761965,68.64,47.92,83.7124602434,129.8
2019-10-17 20:30:00,60.7062171039,-17.9485931589,63.3040029655,-20.9237828961,-7.0885931589,22.0919180619,81.63,-10.86,82.3492349691,131.4,46.6562171039,-27.0585931589,53.9348686676,-20.9237828961,-7.0885931589,22.0919180619,67.58,-19.97,70.4688392128,129.51,58.3962171039,-17.3485931589,60.9187315745,-20.9237828961,-7.0885931589,22.0919180619,79.32,-10.26,79.9808101984,131.47,45.5662171039,-5.3985931589,45.8849098207,-20.9237828961,-7.0885931589,22.0919180619,66.49,1.69,66.5114741981,130.44,56.4362171039,-35.0885931589,66.4549168299,-20.9237828961,-7.0885931589,22.0919180619,77.36,-28.0,82.2713169944,131.47,44.6362171039,38.6714068411,59.0581881234,-20.9237828961,-7.0885931589,22.0919180619,65.56,45.76,79.9505547198,129.51
2019-10-17 21:00:00,57.7293502489,-18.8792175748,60.7379842964,-20.2206497511,-6.8292175748,21.3427479262,77.95,-12.05,78.8758835133,131.68,44.5093502489,-28.3792175748,52.7869515101,-20.2206497511,-6.8292175748,21.3427479262,64.73,-21.55,68.222982931,129.81,55.5393502489,-18.2792175748,58.4700711579,-20.2206497511,-6.8292175748,21.3427479262,75.76,-11.45,76.6203634813,131.7,43.5093502489,-6.6092175748,44.0084686854,-20.2206497511,-6.8292175748,21.3427479262,63.73,0.22,63.7303797258,130.75,53.6593502489,-36.1092175748,64.6776736053,-20.2206497511,-6.8292175748,21.3427479262,73.88,-29.28,79.4705782035,131.7,42.5793502489,38.4907824252,57.3980957813,-20.2206497511,-6.8292175748,21.3427479262,62.8,45.32,77.44509280770001,129.81
2019-10-17 21:30:00,54.4962002477,-21.6483927858,58.6386284939,-19.0237997523,-6.4283927858,20.0805674926,73.52,-15.22,75.0788838489,132.11,42.0362002477,-29.0583927858,51.1021753212,-19.0237997523,-6.4283927858,20.0805674926,61.06,-22.63,65.118664759,130.17,52.4862002477,-21.0083927858,56.5345362047,-19.0237997523,-6.4283927858,20.0805674926,71.51,-14.58,72.981206485,132.12,41.1262002477,-7.2083927858,41.7531468678,-19.0237997523,-6.4283927858,20.0805674926,60.15,-0.78,60.155057144,131.11,50.7362002477,-39.1083927858,64.059569167,-19.0237997523,-6.4283927858,20.0805674926,69.76,-32.68,77.0353165762,132.12,40.1762002477,39.1716072142,56.1118693155,-19.0237997523,-6.4283927858,20.0805674926,59.2,45.6,74.7261667691,130.17
2019-10-17 22:00:00,51.129483493,-23.7084246728,56.3587924172,-17.850516507000002,-5.9984246728,18.8314109434,68.98,-17.71,71.2171643637,134.2,39.509483493,-31.6384246728,50.6160962705,-17.850516507000002,-5.9984246728,18.8314109434,57.36,-25.64,62.8297636475,132.19,49.279483493,-23.0484246728,54.4031007686,-17.850516507000002,-5.9984246728,18.8314109434,67.13,-17.05,69.2613846238,134.3,38.739483493,-9.1184246728,39.7981563621,-17.850516507000002,-5.9984246728,18.8314109434,56.59,-3.12,56.6759428682,133.16,47.669483493,-41.7984246728,63.3994318714,-17.850516507000002,-5.9984246728,18.8314109434,65.52,-35.8,74.6626439393,134.3,37.829483493,39.8415753272,54.940157862,-17.850516507000002,-5.9984246728,18.8314109434,55.68,45.84,72.1218968137,132.19
2019-10-17 22:30:00,47.7599835938,-24.8464549675,53.8364407936,-16.6300164062,-5.5964549675,17.5464456194,64.39,-19.25,67.2059119423,133.93,36.9399835938,-32.2264549675,49.0214931196,-16.6300164062,-5.5964549675,17.5464456194,53.57,-26.63,59.8239233083,131.8,46.0799835938,-24.1964549675,52.046453491,-16.6300164062,-5.5964549675,17.5464456194,62.71,-18.6,65.4102751867,134.15,36.2699835938,-9.7264549675,37.5515064428,-16.6300164062,-5.5964549675,17.5464456194,52.9,-4.13,53.0609734174,132.76,44.5699835938,-43.0364549675,61.9565968539,-16.6300164062,-5.5964549675,17.5464456194,61.2,-37.44,71.7439446922,134.15,35.3699835938,39.4035450325,52.94974127,-16.6300164062,-5.5964549675,17.5464456194,52.0,45.0,68.7677249878,131.8
2019-10-17 23:00:00,44.6076837186,-24.5526357723,50.9183402136,-15.1523162814,-5.1626357723,16.0076699369,59.76,-19.39,62.8269822608,135.18,34.1876837186,-35.6426357723,49.3882091479,-15.1523162814,-5.1626357723,16.0076699369,49.34,-30.48,57.995396369,133.28,43.0776837186,-23.9426357723,49.284243347,-15.1523162814,-5.1626357723,16.0076699369,58.23,-18.78,61.1835051301,135.27,33.6676837186,-12.6726357723,35.9737213031,-15.1523162814,-5.1626357723,16.0076699369,48.82,-7.51,49.3942557389,134.25,41.6476837186,-43.1626357723,59.9795188872,-15.1523162814,-5.1626357723,16.0076699369,56.8,-38.0,68.3391542236,135.27,32.7676837186,37.7173642277,49.9631930582,-15.1523162814,-5.1626357723,16.0076699369,47.92,42.88,64.3041273947,133.28
2019-10-17 23:30:00,42.2575505622,-25.1929799092,49.1974269269,-13.5824494378,-4.7329799092,14.3834638231,55.84,-20.46,59.4703051951,135.11,31.8475505622,-36.2029799092,48.2174473725,-13.5824494378,-4.7329799092,14.3834638231,45.43,-31.47,55.2652313847,133.28,40.8675505622,-24.6029799092,47.7018166254,-13.5824494378,-4.7329799092,14.3834638231,54.45,-19.87,57.9622239049,135.17,31.4175505622,-13.3029799092,34.117909634,-13.5824494378,-4.7329799092,14.3834638231,45.0,-8.57,45.8087862751,134.25,39.4575505622,-43.8529799092,58.991373465,-13.5824494378,-4.7329799092,14.3834638231,53.04,-39.12,65.9061150425,135.17,30.4975505622,36.7870200908,47.7847824884,-13.5824494378,-4.7329799092,14.3834638231,44.08,41.52,60.5554027317,133.28
2019-10-18 00:00:00,39.918533761,-26.2456299269,47.7736583055,-12.751466239,-4.4156299269,13.4943572984,52.67,-21.83,57.0147156443,135.11,30.178533761,-36.0556299269,47.0186383192,-12.751466239,-4.4156299269,13.4943572984,42.93,-31.64,53.3298649914,133.15,38.638533761,-25.6356299269,46.3694060017,-12.751466239,-4.4156299269,13.4943572984,51.39,-21.22,55.5987454894,135.17,29.818533761,-13.2156299269,32.6159137542,-12.751466239,-4.4156299269,13.4943572984,42.57,-8.8,43.4700460087,134.16,37.248533761,-44.8956299269,58.3358453601,-12.751466239,-4.4156299269,13.4943572984,50.0,-40.48,64.3321879,135.17,28.888533761,36.9843700731,46.9296389562,-12.751466239,-4.4156299269,13.4943572984,41.64,41.4,58.7183923486,133.15
2019-10-18 00:30:00,38.890600763,-27.5549173082,47.6629027186,-12.129399237,-4.2649173082,12.8573654182,51.02,-23.29,56.0844408013,136.0,29.250600763,-35.8849173082,46.2960574478,-12.129399237,-4.2649173082,12.8573654182,41.38,-31.62,52.078102884,133.78,37.680600763,-26.9149173082,46.3059439766,-12.129399237,-4.2649173082,12.8573654182,49.81,-22.65,54.7179915567,136.13,28.940600763,-12.8649173082,31.6711930604,-12.129399237,-4.2649173082,12.8573654182,41.07,-8.6,41.960754283,134.85,36.310600763,-46.4649173082,58.9698928965,-12.129399237,-4.2649173082,12.8573654182,48.44,-42.2,64.243860407,136.13,27.950600763,37.2550826918,46.574427204,-12.129399237,-4.2649173082,12.8573654182,40.08,41.52,57.708897061,133.78
2019-10-18 01:00:00,37.7052006678,-28.3843968498,47.1948741065,-11.7347993322,-4.1343968498,12.4418146859,49.44,-24.25,55.0670146276,135.87,28.4052006678,-35.6143968498,45.5548097127,-11.7347993322,-4.1343968498,12.4418146859,40.14,-31.48,51.0118613658,133.53,36.5652006678,-27.7443968498,45.8995147735,-11.7347993322,-4.1343968498,12.4418146859,48.3,-23.61,53.7617159324,136.05,28.1052006678,-12.6843968498,30.8349838337,-11.7347993322,-4.1343968498,12.4418146859,39.84,-8.55,40.7471238249,134.59,35.2652006678,-47.2943968498,58.9948671626,-11.7347993322,-4.1343968498,12.4418146859,47.0,-43.16,63.8105445832,136.05,27.1052006678,37.3856031502,46.1776485558,-11.7347993322,-4.1343968498,12.4418146859,38.84,41.52,56.8546919788,133.53
2019-10-18 01:30:00,38.6249673896,-27.9409621428,47.6716422133,-12.1450326104,-4.2609621428,12.8708047724,50.77,-23.68,56.0208470125,135.51,29.1949673896,-35.5909621428,46.0332782575,-12.1450326104,-4.2609621428,12.8708047724,41.34,-31.33,51.870651625,133.53,37.4249673896,-27.3009621428,46.3246232369,-12.1450326104,-4.2609621428,12.8708047724,49.57,-23.04,54.6628438704,135.78,28.8549673896,-12.6409621428,31.5024295405,-12.1450326104,-4.2609621428,12.8708047724,41.0,-8.38,41.8476331469,134.44,36.0949673896,-46.8209621428,59.1189408467,-12.1450326104,-4.2609621428,12.8708047724,48.24,-42.56,64.330795114,135.78,27.8949673896,37.6590378572,46.8650438813,-12.1450326104,-4.2609621428,12.8708047724,40.04,41.92,57.9697162318,133.53
2019-10-18 02:00:00,37.8075170534,-27.8659982829,46.9672460982,-13.2124829466,-4.6059982829,13.9923166701,51.02,-23.26,56.0719894421,135.17,29.2475170534,-35.9759982829,46.3647463731,-13.2124829466,-4.6059982829,13.9923166701,42.46,-31.37,52.7913676656,133.21,36.6075170534,-27.2359982829,45.6279509433,-13.2124829466,-4.6059982829,13.9923166701,49.82,-22.63,54.7188203455,135.23,28.8975170534,-13.1459982829,31.7471851147,-13.2124829466,-4.6059982829,13.9923166701,42.11,-8.54,42.9672398462,134.16,35.2675170534,-46.5659982829,58.413953429,-13.2124829466,-4.6059982829,13.9923166701,48.48,-41.96,64.1167060913,135.23,27.9475170534,36.9540017171,46.3320834019,-13.2124829466,-4.6059982829,13.9923166701,41.16,41.56,58.4925567914,133.21
2019-10-18 02:30:00,37.0225668729,-28.3696171889,46.6423159513,-13.5774331271,-4.6396171889,14.348266027,50.6,-23.73,55.8880389708,135.7,29.0925668729,-36.1296171889,46.3867080689,-13.5774331271,-4.6396171889,14.348266027,42.67,-31.49,53.0315849282,133.39,35.8325668729,-27.7396171889,45.3151101785,-13.5774331271,-4.6396171889,14.348266027,49.41,-23.1,54.5431764752,135.81,28.7325668729,-13.1696171889,31.6069488563,-13.5774331271,-4.6396171889,14.348266027,42.31,-8.53,43.1612905275,134.39,34.5025668729,-47.2396171889,58.4979363138,-13.5774331271,-4.6396171889,14.348266027,48.08,-42.6,64.2374221152,135.81,27.7825668729,37.1203828111,46.3658693663,-13.5774331271,-4.6396171889,14.348266027,41.36,41.76,58.775396213,133.39
2019-10-18 03:00:00,35.9342668547,-29.020890198,46.1896482155,-13.4857331453,-4.610890198,14.25220358,49.42,-24.41,55.1197287729,136.12,28.5142668547,-35.910890198,45.8547211209,-13.4857331453,-4.610890198,14.25220358,42.0,-31.3,52.3802443675,133.81,34.7842668547,-28.370890198,44.8871098562,-13.4857331453,-4.610890198,14.25220358,48.27,-23.76,53.8008410715,136.15,28.1742668547,-12.890890198,30.983291673,-13.4857331453,-4.610890198,14.25220358,41.66,-8.28,42.4748631546,134.85,33.4742668547,-48.010890198,58.5283872925,-13.4857331453,-4.610890198,14.25220358,46.96,-43.4,63.94373777,136.15,27.1942668547,37.589109802,46.3947122576,-13.4857331453,-4.610890198,14.25220358,40.68,42.2,58.6148650088,133.81
2019-10-18 03:30:00,35.2925502068,-29.09065798,45.7365333383,-13.1074497932,-4.5106579799999995,13.86186407,48.4,-24.58,54.2838502687,136.39,27.9225502068,-36.04065798,45.5916421911,-13.1074497932,-4.5106579799999995,13.86186407,41.03,-31.53,51.7455486008,134.17,34.1825502068,-28.45065798,44.4734378942,-13.1074497932,-4.5106579799999995,13.86186407,47.29,-23.94,53.0044120805,136.41,27.6025502068,-12.90065798,30.4684714784,-13.1074497932,-4.5106579799999995,13.86186407,40.71,-8.39,41.565565075,135.24,32.9325502068,-48.23065798,58.4016201171,-13.1074497932,-4.5106579799999995,13.86186407,46.04,-43.72,63.4911017387,136.41,26.6525502068,37.56934202,46.0631511334,-13.1074497932,-4.5106579799999995,13.86186407,39.76,42.08,57.8928665727,134.17
2019-10-18 04:00:00,34.8114502966,-29.6284081633,45.7130139243,-12.7285497034,-4.4584081633,13.4867854177,47.54,-25.17,53.7920114887,136.39,27.2914502966,-36.0684081633,45.2300047173,-12.7285497034,-4.4584081633,13.4867854177,40.02,-31.61,50.9979656457,134.07,33.7314502966,-28.9884081633,44.4762694811,-12.7285497034,-4.4584081633,13.4867854177,46.46,-24.53,52.538105219,136.56,27.0014502966,-12.9884081633,29.9629281736,-12.7285497034,-4.4584081633,13.4867854177,39.73,-8.53,40.6353762133,135.08,32.4714502966,-48.7384081633,58.5647292716,-12.7285497034,-4.4584081633,13.4867854177,45.2,-44.28,63.275258988,136.56,25.9914502966,37.5015918367,45.6281150039,-12.7285497034,-4.4584081633,13.4867854177,38.72,41.96,57.0953588306,134.07
2019-10-18 04:30:00,34.7414001802,-29.2933240879,45.442972202600004,-12.7885998198,-4.4333240879,13.535237265,47.53,-24.86,53.6387965935,136.67,27.4014001802,-36.5233240879,45.6594999345,-12.7885998198,-4.4333240879,13.535237265,40.19,-32.09,51.429604315,134.41,33.6514001802,-28.6633240879,44.2041048078,-12.7885998198,-4.4333240879,13.535237265,46.44,-24.23,52.3809745996,136.91,27.1014001802,-13.2933240879,30.1860622976,-12.7885998198,-4.4333240879,13.535237265,39.89,-8.86,40.8621059173,135.37,32.4114001802,-48.5533240879,58.3774283575,-12.7885998198,-4.4333240879,13.535237265,45.2,-44.12,63.1633944623,136.91,26.1314001802,37.2066759121,45.4663260865,-12.7885998198,-4.4333240879,13.535237265,38.92,41.64,56.9969823763,134.41
2019-10-18 05:00:00,34.735400123,-28.5981519357,44.9933585748,-12.804599877,-4.3881519357,13.5356438864,47.54,-24.21,53.3495613853,136.11,27.385400123,-36.7581519357,45.8379959599,-12.804599877,-4.3881519357,13.5356438864,40.19,-32.37,51.6047769107,134.15,33.635400123,-27.9681519357,43.7442300668,-12.804599877,-4.3881519357,13.5356438864,46.44,-23.58,52.0834906664,136.29,27.095400123,-13.6281519357,30.3296428104,-12.804599877,-4.3881519357,13.5356438864,39.9,-9.24,40.9559226486,135.1,32.355400123,-47.6681519357,57.6118444947,-12.804599877,-4.3881519357,13.5356438864,45.16,-43.28,62.5506514754,136.29,26.115400123,36.9318480643,45.2324609659,-12.804599877,-4.3881519357,13.5356438864,38.92,41.32,56.7636221536,134.15
2019-10-18 05:30:00,35.9776167174,-27.9937004471,45.5854820024,-13.5923832826,-4.6137004471,14.3540626694,49.57,-23.38,54.8070187111,136.3,28.5676167174,-36.3137004471,46.2038263034,-13.5923832826,-4.6137004471,14.3540626694,42.16,-31.7,52.7480388261,134.15,34.8176167174,-27.3937004471,44.3021586163,-13.5923832826,-4.6137004471,14.3540626694,48.41,-22.78,53.5019298717,136.38,28.2176167174,-13.1337004471,31.1243952655,-13.5923832826,-4.6137004471,14.3540626694,41.81,-8.52,42.6692688009,135.18,33.5276167174,-47.1337004471,57.841912145,-13.5923832826,-4.6137004471,14.3540626694,47.12,-42.52,63.4684551569,136.38,27.2876167174,37.6262995529,46.4795916953,-13.5923832826,-4.6137004471,14.3540626694,40.88,42.24,58.7825824543,134.15
2019-10-18 06:00:00,37.9397667474,-28.1943971014,47.2689108057,-14.590233252600001,-4.9143971014000005,15.3956554013,52.53,-23.28,57.4574564352,136.62,30.3397667474,-35.1943971014,46.4666227911,-14.590233252600001,-4.9143971014000005,15.3956554013,44.93,-30.28,54.1810234307,134.31,36.6697667474,-27.5543971014,45.8684705754,-14.590233252600001,-4.9143971014000005,15.3956554013,51.26,-22.64,56.0371055641,136.74,29.9097667474,-12.0143971014,32.2325904108,-14.590233252600001,-4.9143971014000005,15.3956554013,44.5,-7.1,45.0628450056,135.31,35.4097667474,-47.3143971014,59.0974090309,-14.590233252600001,-4.9143971014000005,15.3956554013,50.0,-42.4,65.5573031782,136.74,28.9697667474,38.7256028986,48.3623790281,-14.590233252600001,-4.9143971014000005,15.3956554013,43.56,43.64,61.6597372683,134.31
2019-10-18 06:30:00,42.9970001044,-24.3339329168,49.4052862473,-16.3129998956,-5.4939329168,17.2132874398,59.31,-18.84,62.2303920926,135.01,34.2570001044,-34.0339329168,48.2892394425,-16.3129998956,-5.4939329168,17.2132874398,50.57,-28.54,58.0676889501,133.07,41.4670001044,-23.7639329168,47.7936879236,-16.3129998956,-5.4939329168,17.2132874398,57.78,-18.27,60.5996806922,135.11,33.6570001044,-11.2339329168,35.4823181995,-16.3129998956,-5.4939329168,17.2132874398,49.97,-5.74,50.2985934197,134.05,40.0070001044,-42.8539329168,58.6261001926,-16.3129998956,-5.4939329168,17.2132874398,56.32,-37.36,67.5848503734,135.11,32.7670001044,38.4660670832,50.5303335898,-16.3129998956,-5.4939329168,17.2132874398,49.08,43.96,65.888754731,133.07
2019-10-18 07:00:00,48.2458834727,-21.4801701212,52.8115799849,-18.0241165273,-6.1601701212,19.0477419269,66.27,-15.32,68.0177572403,133.81,37.6458834727,-32.3601701212,49.6426545696,-18.0241165273,-6.1601701212,19.0477419269,55.67,-26.2,61.5271395402,132.04,46.4558834727,-20.9501701212,50.9613455213,-18.0241165273,-6.1601701212,19.0477419269,64.48,-14.79,66.1544745274,133.93,36.8958834727,-9.8501701212,38.1881142327,-18.0241165273,-6.1601701212,19.0477419269,54.92,-3.69,55.04382345,132.99,44.8958834727,-39.6401701212,59.8914304391,-18.0241165273,-6.1601701212,19.0477419269,62.92,-33.48,71.27297384,133.93,36.0158834727,38.7198298788,52.8807061995,-18.0241165273,-6.1601701212,19.0477419269,54.04,44.88,70.2462525691,132.04
2019-10-18 07:30:00,54.5134667687,-17.2198901356,57.1685462071,-20.4965332313,-6.8998901356,21.62675099,75.01,-10.32,75.7165932937,132.69,42.6034667687,-30.6298901356,52.4713783927,-20.4965332313,-6.8998901356,21.62675099,63.1,-23.73,67.41456,131.24,52.4134667687,-16.7398901356,55.0217722404,-20.4965332313,-6.8998901356,21.62675099,72.91,-9.84,73.5710112748,132.75,41.6534667687,-8.3898901356,42.4900170669,-20.4965332313,-6.8998901356,21.62675099,62.15,-1.49,62.1678582549,132.26,50.6234667687,-34.9798901356,61.5331463651,-20.4965332313,-6.8998901356,21.62675099,71.12,-28.08,76.4626758621,132.75,40.8234667687,39.3001098644,56.6661633991,-20.4965332313,-6.8998901356,21.62675099,61.32,46.2,76.7761838072,131.24
2019-10-18 08:00:00,58.0388835426,-15.8534451,60.1651371179,-21.4211164574,-7.2734451,22.6222729606,79.46,-8.58,79.9218868646,132.25,44.9488835426,-28.4634451,53.2030998974,-21.4211164574,-7.2734451,22.6222729606,66.37,-21.19,69.670603557,131.13,55.7688835426,-15.3834451,57.8516962131,-21.4211164574,-7.2734451,22.6222729606,77.19,-8.11,77.6148709978,132.49,43.8988835426,-6.3834451,44.360571994,-21.4211164574,-7.2734451,22.6222729606,65.32,0.89,65.3260629458,132.07,53.8588835426,-33.4334451,63.3922281334,-21.4211164574,-7.2734451,22.6222729606,75.28,-26.16,79.6958217223,132.49,42.9788835426,41.2065549,59.541284814,-21.4211164574,-7.2734451,22.6222729606,64.4,48.48,80.6081286224,131.13
2019-10-18 08:30:00,59.3730002987,-14.2899702513,61.0684567863,-20.4669997013,-7.0599702513,21.650433176299998,79.84,-7.23,80.1666919612,132.13,45.6730002987,-27.4999702513,53.3129564,-20.4669997013,-7.0599702513,21.650433176299998,66.14,-20.44,69.2263909214,130.39,57.0830002987,-13.8399702513,58.7368172415,-20.4669997013,-7.0599702513,21.650433176299998,77.55,-6.78,77.8458149164,132.21,44.6230002987,-5.5799702513,44.9705261662,-20.4669997013,-7.0599702513,21.650433176299998,65.09,1.48,65.1068237591,131.32,55.1330002987,-31.7799702513,63.636579348,-20.4669997013,-7.0599702513,21.650433176299998,75.6,-24.72,79.5389112322,132.21,43.7330002987,41.4200297487,60.2344932701,-20.4669997013,-7.0599702513,21.650433176299998,64.2,48.48,80.4484331731,130.39
2019-10-18 09:00:00,59.733167129,-13.4351984259,61.2254506885,-20.376832871,-7.0351984259,21.5571179601,80.11,-6.4,80.3652418649,131.98,45.933167129,-27.2451984259,53.405586597,-20.376832871,-7.0351984259,21.5571179601,66.31,-20.21,69.321426702,130.2,57.423167129,-13.0051984259,58.8774601118,-20.376832871,-7.0351984259,21.5571179601,77.8,-5.97,78.0287184311,132.0,44.873167129,-5.3651984259,45.1927702441,-20.376832871,-7.0351984259,21.5571179601,65.25,1.67,65.2713673826,131.14,55.423167129,-30.8351984259,63.4234729148,-20.376832871,-7.0351984259,21.5571179601,75.8,-23.8,79.4485997359,132.0,43.943167129,40.8848015741,60.0214039913,-20.376832871,-7.0351984259,21.5571179601,64.32,47.92,80.2084085368,130.2
2019-10-18 09:30:00,60.6100174524,-10.1606266381,61.4557771837,-18.339982547600002,-6.6306266381,19.501799134,78.95,-3.5300000000000002,79.0288770008,130.66,45.4600174524,-29.0906266381,53.9710824883,-18.339982547600002,-6.6306266381,19.501799134,63.8,-22.46,67.6379449717,129.9,58.3400174524,-9.8306266381,59.1624784508,-18.339982547600002,-6.6306266381,19.501799134,76.68,-3.2,76.7467419504,130.83,44.4900174524,-7.3406266381,45.0915341539,-18.339982547600002,-6.6306266381,19.501799134,62.83,-0.71,62.8340114906,130.85,56.2200174524,-27.4306266381,62.5550129094,-18.339982547600002,-6.6306266381,19.501799134,74.56,-20.8,77.4069350898,130.83,43.5800174524,37.6493733619,57.5907391487,-18.339982547600002,-6.6306266381,19.501799134,61.92,44.28,76.1236152583,129.9
2019-10-18 10:00:00,60.8020337948,-9.6037330049,61.5558202059,-17.1979662052,-6.2637330049,18.3031252181,78.0,-3.34,78.0714775062,130.96,45.7320337948,-29.0437330049,54.1752465788,-17.1979662052,-6.2637330049,18.3031252181,62.93,-22.78,66.9261779874,130.34,58.5520337948,-9.2737330049,59.2818925588,-17.1979662052,-6.2637330049,18.3031252181,75.75,-3.01,75.8097790526,131.18,44.7920337948,-7.1837330049,45.3644388411,-17.1979662052,-6.2637330049,18.3031252181,61.99,-0.92,61.9968265317,131.29,56.4820337948,-26.9437330049,62.5794286475,-17.1979662052,-6.2637330049,18.3031252181,73.68,-20.68,76.5271507375,131.18,43.8820337948,38.7362669951,58.5331638534,-17.1979662052,-6.2637330049,18.3031252181,61.08,45.0,75.8667674282,130.34
2019-10-18 10:30:00,60.3178336114,-9.7098978034,61.0943791762,-15.3921663886,-5.8498978034,16.4663320276,75.71,-3.86,75.8083352937,130.96,45.6078336114,-28.649897803400002,53.8599213783,-15.3921663886,-5.8498978034,16.4663320276,61.0,-22.8,65.1217321637,130.34,58.1178336114,-9.3998978034,58.8730894586,-15.3921663886,-5.8498978034,16.4663320276,73.51,-3.55,73.5956697096,131.11,44.7078336114,-6.8498978034,45.2295421837,-15.3921663886,-5.8498978034,16.4663320276,60.1,-1.0,60.1083188918,131.29,56.0878336114,-27.1298978034,62.3047063555,-15.3921663886,-5.8498978034,16.4663320276,71.48,-21.28,74.5803512998,131.11,43.7278336114,38.5501021966,58.2943720415,-15.3921663886,-5.8498978034,16.4663320276,59.12,44.4,73.936015581,130.34
2019-10-18 11:00:00,63.1672342792,-8.8101462375,63.7786654236,-17.9627657208,-6.5801462375,19.1300621234,81.13,-2.23,81.1606419393,130.47,47.5072342792,-28.0001462375,55.1447685477,-17.9627657208,-6.5801462375,19.1300621234,65.47,-21.42,68.8849569935,129.73,60.8072342792,-8.4901462375,61.3970872585,-17.9627657208,-6.5801462375,19.1300621234,78.77,-1.9100000000000001,78.7931532559,130.6,46.4672342792,-6.3401462375,46.8977751698,-17.9627657208,-6.5801462375,19.1300621234,64.43,0.24,64.4304469952,130.67,58.6772342792,-25.9801462375,64.1715343527,-17.9627657208,-6.5801462375,19.1300621234,76.64,-19.4,79.0572552015,130.6,45.5972342792,38.2198537625,59.4967645805,-17.9627657208,-6.5801462375,19.1300621234,63.56,44.8,77.7619032689,129.73
2019-10-18 11:30:00,62.9721673579,-10.1185049981,63.7799185101,-18.6078326421,-6.8085049981,19.8143174484,81.58,-3.31,81.6471218109,130.26,47.7121673579,-26.7285049981,54.688791296,-18.6078326421,-6.8085049981,19.8143174484,66.32,-19.92,69.247012932,129.29,60.6021673579,-9.7485049981,61.3812352285,-18.6078326421,-6.8085049981,19.8143174484,79.21,-2.94,79.2645425143,130.36,46.6621673579,-5.2085049981000004,46.9519582856,-18.6078326421,-6.8085049981,19.8143174484,65.27,1.6,65.289607902,130.23,58.4321673579,-27.1685049981,64.4394742838,-18.6078326421,-6.8085049981,19.8143174484,77.04,-20.36,79.6849496455,130.36,45.7121673579,38.7514950019,59.9272943611,-18.6078326421,-6.8085049981,19.8143174484,64.32,45.56,78.8211646704,129.29
2019-10-18 12:00:00,62.9481836259,-9.3045255296,63.6321303834,-16.5718163741,-5.9245255296,17.5990085144,79.52,-3.38,79.5918010853,130.73,46.6281836259,-27.4945255296,54.1307347294,-16.5718163741,-5.9245255296,17.5990085144,63.2,-21.57,66.7795245566,129.81,60.6381836259,-8.9645255296,61.2972432611,-16.5718163741,-5.9245255296,17.5990085144,77.21,-3.04,77.2698239936,130.81,45.6681836259,-5.8545255296,46.0419207339,-16.5718163741,-5.9245255296,17.5990085144,62.24,0.07,62.2400393637,130.75,58.5481836259,-26.5645255296,64.2927975943,-16.5718163741,-5.9245255296,17.5990085144,75.12,-20.64,77.9039408503,130.81,44.7081836259,39.0354744704,59.3514106846,-16.5718163741,-5.9245255296,17.5990085144,61.28,44.96,76.0042104097,129.81
2019-10-18 12:30:00,65.2430339767,-8.3063748099,65.7696688829,-13.9869660233,-5.3063748099,14.9597069543,79.23,-3.0,79.2867763249,130.52,47.0030339767,-26.7863748099,54.0998620929,-13.9869660233,-5.3063748099,14.9597069543,60.99,-21.48,64.6619710495,129.71,62.9430339767,-7.9663748099,63.4451625721,-13.9869660233,-5.3063748099,14.9597069543,76.93,-2.66,76.9759735242,130.69,46.0930339767,-5.1763748099,46.3827838465,-13.9869660233,-5.3063748099,14.9597069543,60.08,0.13,60.0801406456,130.75,60.8530339767,-25.5463748099,65.9977954942,-13.9869660233,-5.3063748099,14.9597069543,74.84,-20.24,77.5285960146,130.69,45.1330339767,39.2936251901,59.8412878916,-13.9869660233,-5.3063748099,14.9597069543,59.12,44.6,74.0562921027,129.71
2019-10-18 13:00:00,63.9175505698,-9.0988330028,64.5619240176,-15.9824494302,-6.0088330028,17.0746819544,79.9,-3.09,79.9597279885,131.0,46.2375505698,-29.3188330028,54.7494753522,-15.9824494302,-6.0088330028,17.0746819544,62.22,-23.31,66.4430921917,130.51,61.6075505698,-8.7688330028,62.2284719356,-15.9824494302,-6.0088330028,17.0746819544,77.59,-2.76,77.6390732814,131.16,45.3175505698,-7.3888330028,45.9159584762,-15.9824494302,-6.0088330028,17.0746819544,61.3,-1.38,61.3155314745,131.47,59.4975505698,-26.4488330028,65.1114374824,-15.9824494302,-6.0088330028,17.0746819544,75.48,-20.44,78.1986189136,131.16,44.4175505698,39.3111669972,59.3151468793,-15.9824494302,-6.0088330028,17.0746819544,60.4,45.32,75.5120016951,130.51
2019-10-18 13:30:00,62.5186340524,-11.6702501111,63.5985404033,-15.3113659476,-5.9302501111,16.4196770237,77.83,-5.74,78.0413768459,132.47,44.3486340524,-30.9102501111,54.057792262,-15.3113659476,-5.9302501111,16.4196770237,59.66,-24.98,64.6785590439,131.62,60.2986340524,-11.2802501111,61.3446763065,-15.3113659476,-5.9302501111,16.4196770237,75.61,-5.35,75.799040891,132.63,43.5186340524,-8.6202501111,44.3641772353,-15.3113659476,-5.9302501111,16.4196770237,58.83,-2.69,58.8914679729,132.5,58.3286340524,-29.3702501111,65.3057512169,-15.3113659476,-5.9302501111,16.4196770237,73.64,-23.44,77.2805486523,132.63,42.6086340524,39.9097498889,58.3805090077,-15.3113659476,-5.9302501111,16.4196770237,57.92,45.84,73.8649578623,131.62
2019-10-18 14:00:00,59.2345338813,-10.6405064645,60.1826418658,-17.1454661187,-6.3905064645,18.2976933328,76.38,-4.25,76.4981496508,132.47,45.9845338813,-36.9705064645,59.0033533329,-17.1454661187,-6.3905064645,18.2976933328,63.13,-30.58,70.1465130994,132.45,57.0245338813,-10.3105064645,57.9491501916,-17.1454661187,-6.3905064645,18.2976933328,74.17,-3.92,74.2735168145,132.63,45.1045338813,-14.2305064645,47.2961551385,-17.1454661187,-6.3905064645,18.2976933328,62.25,-7.84,62.7417572275,133.32,55.0145338813,-28.5105064645,61.9632787789,-17.1454661187,-6.3905064645,18.2976933328,72.16,-22.12,75.474234014,132.63,44.4945338813,35.3294935355,56.8149334135,-17.1454661187,-6.3905064645,18.2976933328,61.64,41.72,74.4314987085,132.45
2019-10-18 14:30:00,54.8341004074,-9.4796256952,55.6474785665,-16.8758995926,-6.1896256952,17.975189938,71.71,-3.29,71.7854316697,132.9,49.9241004074,-39.7196256952,63.7970568824,-16.8758995926,-6.1896256952,17.975189938,66.8,-33.53,74.7428986593,133.29,52.7541004074,-9.2296256952,53.5554021577,-16.8758995926,-6.1896256952,17.975189938,69.63,-3.04,69.6963306064,133.13,48.9941004074,-16.5996256952,51.7297733221,-16.8758995926,-6.1896256952,17.975189938,65.87,-10.41,66.6875175726,134.09,50.8441004074,-27.6296256952,57.8663871543,-16.8758995926,-6.1896256952,17.975189938,67.72,-21.44,71.0328937887,133.13,48.5241004074,33.6503743048,59.0502837521,-16.8758995926,-6.1896256952,17.975189938,65.4,39.84,76.5792765701,133.29
2019-10-18 15:00:00,53.8677505174,-9.9976160159,54.7876525488,-16.0322494826,-5.9676160159,17.1068835381,69.9,-4.03,70.0160760112,133.33,49.9277505174,-39.6976160159,63.7862131583,-16.0322494826,-5.9676160159,17.1068835381,65.96,-33.73,74.0839692511,133.29,51.8577505174,-9.7476160159,52.7659199362,-16.0322494826,-5.9676160159,17.1068835381,67.89,-3.7800000000000002,67.9951505624,133.4,49.0177505174,-16.4876160159,51.7163547408,-16.0322494826,-5.9676160159,17.1068835381,65.05,-10.52,65.8951659836,134.28,50.0077505174,-28.2876160159,57.4540192821,-16.0322494826,-5.9676160159,17.1068835381,66.04,-22.32,69.7098558312,133.4,48.5677505174,34.3523839841,59.4887609193,-16.0322494826,-5.9676160159,17.1068835381,64.6,40.32,76.1502619825,133.29
2019-10-18 15:30:00,53.4218840837,-8.6408744852,54.1161936108,-14.2281159163,-5.5408744852,15.2689414364,67.65,-3.1,67.7209900991,133.72,47.5318840837,-42.3208744852,63.6422534307,-14.2281159163,-5.5408744852,15.2689414364,61.76,-36.78,71.8823065851,134.33,51.4618840837,-8.4408744852,52.1495337996,-14.2281159163,-5.5408744852,15.2689414364,65.69,-2.9,65.7539816285,133.82,46.7518840837,-18.8408744852,50.4055276407,-14.2281159163,-5.5408744852,15.2689414364,60.98,-13.3,62.4135434021,135.26,49.6118840837,-27.1408744852,56.5505624212,-14.2281159163,-5.5408744852,15.2689414364,63.84,-21.6,67.3951452258,133.82,46.2918840837,32.8591255148,56.7684829956,-14.2281159163,-5.5408744852,15.2689414364,60.52,38.4,71.6744752335,134.33
2019-10-18 16:00:00,54.5562009314,-7.8825399437,55.1227130685,-16.1937990686,-5.9325399437,17.2462795541,70.75,-1.9500000000000002,70.7768676899,133.43,48.4262009314,-44.1025399437,65.4990913383,-16.1937990686,-5.9325399437,17.2462795541,64.62,-38.17,75.0512711418,134.21,52.5062009314,-7.6925399437,53.0667156233,-16.1937990686,-5.9325399437,17.2462795541,68.7,-1.76,68.7225406981,133.59,47.5962009314,-20.5325399437,51.836121958,-16.1937990686,-5.9325399437,17.2462795541,63.79,-14.6,65.4394689771,135.15,50.5662009314,-26.2925399437,56.9933183218,-16.1937990686,-5.9325399437,17.2462795541,66.76,-20.36,69.7956101771,133.59,47.2462009314,32.0274600563,57.0785572707,-16.1937990686,-5.9325399437,17.2462795541,63.44,37.96,73.9296638705,134.21
2019-10-18 16:30:00,55.274134768,-7.559385432,55.7886572921,-15.535865232,-5.969385432,16.643216965,70.81,-1.5899999999999999,70.8278490426,133.43,48.734134768,-44.129385432,65.7451028609,-15.535865232,-5.969385432,16.643216965,64.27,-38.16,74.7450232457,134.01,53.194134768,-7.369385432,53.7021770077,-15.535865232,-5.969385432,16.643216965,68.73,-1.4,68.7442572147,133.45,47.914134768,-20.639385432,52.1703799256,-15.535865232,-5.969385432,16.643216965,63.45,-14.67,65.1238159201,135.15,51.304134768,-25.889385432,57.466290313,-15.535865232,-5.969385432,16.643216965,66.84,-19.92,69.7451933828,133.45,47.584134768,31.670614568,57.1601059195,-15.535865232,-5.969385432,16.643216965,63.12,37.64,73.490842967,134.01
2019-10-18 17:00:00,56.483401366,-8.3543414984,57.0978953355,-16.886598634,-6.2843414984,18.0180509904,73.37,-2.07,73.3991948185,132.51,50.433401366,-42.6443414984,66.0459524511,-16.886598634,-6.2843414984,18.0180509904,67.32,-36.36,76.5116461723,133.32,54.343401366,-8.1243414984,54.947340216,-16.886598634,-6.2843414984,18.0180509904,71.23,-1.8399999999999999,71.2537613042,132.8,49.513401366,-19.3943414984,53.1762860398,-16.886598634,-6.2843414984,18.0180509904,66.4,-13.11,67.6818446853,134.25,52.393401366,-26.4443414984,58.6887698285,-16.886598634,-6.2843414984,18.0180509904,69.28,-20.16,72.1536139081,132.8,49.153401366,32.1556585016,58.737068700500004,-16.886598634,-6.2843414984,18.0180509904,66.04,38.44,76.4127947401,133.32
2019-10-18 17:30:00,57.6119679473,-8.8208509368,58.2833274789,-19.6280320527,-7.0008509368,20.8391831918,77.24,-1.82,77.2614392825,133.13,51.9619679473,-43.1808509368,67.5620603637,-19.6280320527,-7.0008509368,20.8391831918,71.59,-36.18,80.2129696496,134.07,55.3519679473,-8.5708509368,56.0116045246,-19.6280320527,-7.0008509368,20.8391831918,74.98,-1.57,74.9964352486,133.4,50.9419679473,-19.7208509368,54.6259650717,-19.6280320527,-7.0008509368,20.8391831918,70.57,-12.72,71.7072053562,135.01,53.3719679473,-26.9608509368,59.7951038615,-19.6280320527,-7.0008509368,20.8391831918,73.0,-19.96,75.6795983076,133.4,50.6519679473,32.6391490632,60.2572477674,-19.6280320527,-7.0008509368,20.8391831918,70.28,39.64,80.6883386866,134.07
2019-10-18 18:00:00,58.1008682421,-8.9918358314,58.7925505664,-20.4591317579,-7.3318358314,21.7331978536,78.56,-1.6600000000000001,78.5775362301,132.79,52.2908682421,-42.6118358314,67.4544546671,-20.4591317579,-7.3318358314,21.7331978536,72.75,-35.28,80.8532058734,133.52,55.7808682421,-8.7218358314,56.4586192013,-20.4591317579,-7.3318358314,21.7331978536,76.24,-1.3900000000000001,76.2526701172,132.81,51.2308682421,-19.3218358314,54.7534035539,-20.4591317579,-7.3318358314,21.7331978536,71.69,-11.99,72.6857358771,134.25,53.8208682421,-27.0118358314,60.2189765217,-20.4591317579,-7.3318358314,21.7331978536,74.28,-19.68,76.8428318062,132.81,50.9808682421,32.3881641686,60.3990240396,-20.4591317579,-7.3318358314,21.7331978536,71.44,39.72,81.7395375568,133.52
2019-10-18 18:30:00,59.0215511313,-8.5746861803,59.6411664962,-21.3684488687,-7.5446861803,22.6612642325,80.39,-1.03,80.3965981867,131.98,53.3715511313,-41.9846861803,67.9060847334,-21.3684488687,-7.5446861803,22.6612642325,74.74,-34.44,82.2932633938,132.46,56.6415511313,-8.3046861803,57.2471233086,-21.3684488687,-7.5446861803,22.6612642325,78.01,-0.76,78.0137020016,132.08,52.2515511313,-18.9446861803,55.579904013,-21.3684488687,-7.5446861803,22.6612642325,73.62,-11.4,74.49741203560001,133.28,54.5915511313,-26.2646861803,60.5811125275,-21.3684488687,-7.5446861803,22.6612642325,75.96,-18.72,78.2327297236,132.08,51.9115511313,31.3753138197,60.6565697855,-21.3684488687,-7.5446861803,22.6612642325,73.28,38.92,82.9742417862,132.46
2019-10-18 19:00:00,60.3713843257,-5.9651986355,60.66537431,-21.8786156743,-7.6851986355,23.189137584,82.25,1.72,82.2679822288,131.59,54.2513843257,-43.7251986355,69.6785885116,-21.8786156743,-7.6851986355,23.189137584,76.13,-36.04,84.229795797,132.58,57.9013843257,-5.7551986355,58.1867048231,-21.8786156743,-7.6851986355,23.189137584,79.78,1.9300000000000002,79.8033414087,131.68,53.1313843257,-20.6651986355,57.0087224468,-21.8786156743,-7.6851986355,23.189137584,75.01,-12.98,76.1247692936,133.39,55.7213843257,-23.5651986355,60.4995145262,-21.8786156743,-7.6851986355,23.189137584,77.6,-15.88,79.2081712956,131.68,52.8813843257,30.7548013645,61.1743297076,-21.8786156743,-7.6851986355,23.189137584,74.76,38.44,84.0636140075,132.58
2019-10-18 19:30:00,58.6363510634,-7.7791537171,59.1501217124,-21.1236489366,-7.4291537171,22.3919822559,79.76,-0.35000000000000003,79.7607679251,130.43,52.5963510634,-42.5491537171,67.6520999469,-21.1236489366,-7.4291537171,22.3919822559,73.72,-35.12,81.6581459501,131.18,56.2763510634,-7.4991537171000004,56.77380554,-21.1236489366,-7.4291537171,22.3919822559,77.4,-0.07,77.4000316537,130.48,51.4963510634,-19.8991537171,55.2073409204,-21.1236489366,-7.4291537171,22.3919822559,72.62,-12.47,73.6828697867,131.84,54.1563510634,-25.1091537171,59.6940529776,-21.1236489366,-7.4291537171,22.3919822559,75.28,-17.68,77.3282665007,130.48,51.1563510634,30.3708462829,59.4925252285,-21.1236489366,-7.4291537171,22.3919822559,72.28,37.8,81.5673856391,131.18
2019-10-18 20:00:00,56.4830006874,-8.8405307256,57.1706598716,-20.5569993126,-7.1405307256,21.7618335575,77.04,-1.7000000000000002,77.0587542074,130.72,50.9130006874,-44.1205307256,67.3702818051,-20.5569993126,-7.1405307256,21.7618335575,71.47,-36.98,80.4703752943,131.76,54.2130006874,-8.5605307256,54.8847167236,-20.5569993126,-7.1405307256,21.7618335575,74.77,-1.42,74.783482802,130.93,49.9030006874,-21.3405307256,54.2745587661,-20.5569993126,-7.1405307256,21.7618335575,70.46,-14.2,71.8766415465,132.45,52.1230006874,-26.2605307256,58.3645669447,-20.5569993126,-7.1405307256,21.7618335575,72.68,-19.12,75.1528894987,130.93,49.5630006874,29.9394692744,57.903910555,-20.5569993126,-7.1405307256,21.7618335575,70.12,37.08,79.3204941992,131.76
2019-10-18 20:30:00,53.8333173743,-9.3762952392,54.6437642548,-19.5966826257,-6.8362952392,20.7548765963,73.43,-2.54,73.4739171407,131.59,48.2733173743,-46.8362952392,67.2603279955,-19.5966826257,-6.8362952392,20.7548765963,67.87,-40.0,78.7803078186,132.58,51.7033173743,-9.1262952392,52.502593196,-19.5966826257,-6.8362952392,20.7548765963,71.3,-2.29,71.3367654159,131.64,47.3933173743,-23.7762952392,53.0230020561,-19.5966826257,-6.8362952392,20.7548765963,66.99,-16.94,69.0986519405,133.46,49.6833173743,-27.0362952392,56.5631795922,-19.5966826257,-6.8362952392,20.7548765963,69.28,-20.2,72.1648002838,131.64,47.0433173743,27.6437047608,54.5641651863,-19.5966826257,-6.8362952392,20.7548765963,66.64,34.48,75.0317266228,132.58
2019-10-18 21:00:00,51.334150652,-11.8381606516,52.6814680013,-18.875849348,-6.5881606516,19.9925373422,70.21,-5.25,70.4060125273,132.37,46.174150652,-46.5881606516,65.5935126467,-18.875849348,-6.5881606516,19.9925373422,65.05,-40.0,76.3642750244,133.19,49.314150652,-11.5381606516,50.6459732431,-18.875849348,-6.5881606516,19.9925373422,68.19,-4.95,68.369427378,132.55,45.354150652,-23.3681606516,51.0202892348,-18.875849348,-6.5881606516,19.9925373422,64.23,-16.78,66.3857010206,134.09,47.444150652,-29.7481606516,55.9991115397,-18.875849348,-6.5881606516,19.9925373422,66.32,-23.16,70.2476191767,132.55,45.044150652,28.0918393484,53.0860334357,-18.875849348,-6.5881606516,19.9925373422,63.92,34.68,72.7218591622,133.19
2019-10-18 21:30:00,48.8658172463,-13.2271357411,50.6243539718,-18.0841827537,-6.3071357411,19.1524835759,66.95,-6.92,67.3066779748,133.13,43.9058172463,-47.8871357411,64.9684427822,-18.0841827537,-6.3071357411,19.1524835759,61.99,-41.58,74.6435295253,133.82,46.9658172463,-12.917135741100001,48.7097565726,-18.0841827537,-6.3071357411,19.1524835759,65.05,-6.61,65.3849722796,133.13,43.1858172463,-24.4271357411,49.6155194646,-18.0841827537,-6.3071357411,19.1524835759,61.27,-18.12,63.8932492522,134.63,45.1558172463,-31.4271357411,55.0155677247,-18.0841827537,-6.3071357411,19.1524835759,63.24,-25.12,68.0463959369,133.13,42.8358172463,27.4528642589,50.8779617828,-18.0841827537,-6.3071357411,19.1524835759,60.92,33.76,69.6490057359,133.82
2019-10-18 22:00:00,46.5536340592,-12.5812669346,48.2237402303,-17.0663659408,-5.9612669346,18.077542695,63.62,-6.62,63.9634958394,133.86,41.4836340592,-51.1312669346,65.8429825653,-17.0663659408,-5.9612669346,18.077542695,58.55,-45.17,73.9488431282,134.73,44.7636340592,-12.3112669346,46.4257496194,-17.0663659408,-5.9612669346,18.077542695,61.83,-6.35,62.1552202152,133.9,40.8836340592,-27.2512669346,49.1335230106,-17.0663659408,-5.9612669346,18.077542695,57.95,-21.29,61.7370763804,135.67,43.0136340592,-31.0812669346,53.06804942,-17.0663659408,-5.9612669346,18.077542695,60.08,-25.12,65.12004914,133.9,40.6136340592,26.9587330654,48.7466979393,-17.0663659408,-5.9612669346,18.077542695,57.68,32.92,66.4131673691,134.73
2019-10-18 22:30:00,44.0178840332,-14.2187448001,46.2573974457,-15.9121159668,-5.5987448001,16.8683543322,59.93,-8.62,60.5467530096,133.7,39.0278840332,-51.1287448001,64.3220357027,-15.9121159668,-5.5987448001,16.8683543322,54.94,-45.53,71.3539382235,134.49,42.3578840332,-13.9387448001,44.592364216,-15.9121159668,-5.5987448001,16.8683543322,58.27,-8.34,58.8638131622,133.81,38.5278840332,-27.3787448001,47.265140589,-15.9121159668,-5.5987448001,16.8683543322,54.44,-21.78,58.6351601004,135.42,40.6478840332,-32.7587448001,52.2052280643,-15.9121159668,-5.5987448001,16.8683543322,56.56,-27.16,62.7431207385,133.81,38.1678840332,26.8412551999,46.660908181,-15.9121159668,-5.5987448001,16.8683543322,54.08,32.44,63.0634601017,134.49
2019-10-18 23:00:00,41.5738172966,-15.3300977572,44.3102040376,-14.9261827034,-5.2100977572,15.809365855,56.5,-10.12,57.3991672413,134.66,36.9438172966,-52.1800977572,63.9344057483,-14.9261827034,-5.2100977572,15.809365855,51.87,-46.97,69.9762659764,135.55,40.0238172966,-15.0400977572,42.7564087773,-14.9261827034,-5.2100977572,15.809365855,54.95,-9.83,55.8223199088,134.69,36.5238172966,-28.1200977572,46.0947841712,-14.9261827034,-5.2100977572,15.809365855,51.45,-22.91,56.3202503546,136.5,38.4338172966,-34.1700977572,51.4271707633,-14.9261827034,-5.2100977572,15.809365855,53.36,-28.96,60.7121997625,134.69,36.1538172966,26.6699022428,44.9264086118,-14.9261827034,-5.2100977572,15.809365855,51.08,31.88,60.212131668,135.55
2019-10-18 23:30:00,39.7295838725,-13.7938846881,42.0560470024,-14.1204161275,-4.9038846881,14.9477167704,53.85,-8.89,54.5788841953,135.09,35.2695838725,-47.7838846881,59.3905984346,-14.1204161275,-4.9038846881,14.9477167704,49.39,-42.88,65.406930061,135.18,38.2595838725,-13.5538846881,40.5894511941,-14.1204161275,-4.9038846881,14.9477167704,52.38,-8.65,53.0894236171,135.14,34.8595838725,-23.9038846881,42.2680291822,-14.1204161275,-4.9038846881,14.9477167704,48.98,-19.0,52.5360866453,136.12,36.6795838725,-32.8238846881,49.2219390016,-14.1204161275,-4.9038846881,14.9477167704,50.8,-27.92,57.9669423034,135.14,33.9995838725,14.9361153119,37.1356869348,-14.1204161275,-4.9038846881,14.9477167704,48.12,19.84,52.0495917371,135.18
2019-10-19 00:00:00,38.2049671649,-13.6946692096,40.5852618672,-13.2450328351,-4.5746692096,14.0127974788,51.45,-9.12,52.2520516344,135.72,33.8849671649,-33.8446692096,47.8920936447,-13.2450328351,-4.5746692096,14.0127974788,47.13,-29.27,55.4794538546,134.77,36.8249671649,-13.4846692096,39.2162531406,-13.2450328351,-4.5746692096,14.0127974788,50.07,-8.91,50.856592493,135.82,33.4049671649,-10.5446692096,35.0297285177,-13.2450328351,-4.5746692096,14.0127974788,46.65,-5.97,47.0304518371,135.77,35.2749671649,-33.0546692096,48.3418500374,-13.2450328351,-4.5746692096,14.0127974788,48.52,-28.48,56.2610060344,135.82,31.9549671649,-9.6546692096,33.3816201532,-13.2450328351,-4.5746692096,14.0127974788,45.2,-5.08,45.4845732089,134.77
2019-10-19 00:30:00,37.1063336923,-15.6765346219,40.2819281793,-12.5036663077,-4.3265346219,13.2310458002,49.61,-11.35,50.8917930515,135.29,32.8863336923,-32.2265346219,46.0441144715,-12.5036663077,-4.3265346219,13.2310458002,45.39,-27.9,53.2790962761,133.78,35.7863336923,-15.3965346219,38.9578613056,-12.5036663077,-4.3265346219,13.2310458002,48.29,-11.07,49.5425978326,135.33,32.4063336923,-9.2765346219,33.7079301941,-12.5036663077,-4.3265346219,13.2310458002,44.91,-4.95,45.1819720685,134.77,34.2963336923,-34.8065346219,48.8644385737,-12.5036663077,-4.3265346219,13.2310458002,46.8,-30.48,55.8504288256,135.33,30.8963336923,-8.8465346219,32.1378999072,-12.5036663077,-4.3265346219,13.2310458002,43.4,-4.52,43.6347384546,133.78
2019-10-19 01:00:00,36.0161169873,-16.4238044047,39.5841134038,-12.1038830127,-4.2238044047,12.8196921817,48.12,-12.2,49.6424656922,135.15,31.9661169873,-31.8338044047,45.1134540699,-12.1038830127,-4.2238044047,12.8196921817,44.07,-27.61,52.0045863362,133.64,34.7561169873,-16.1238044047,38.3140279338,-12.1038830127,-4.2238044047,12.8196921817,46.86,-11.9,48.3473846242,135.16,31.5261169873,-8.9538044047,32.7729563148,-12.1038830127,-4.2238044047,12.8196921817,43.63,-4.73,43.8856445777,134.63,33.2561169873,-35.5438044047,48.6757778431,-12.1038830127,-4.2238044047,12.8196921817,45.36,-31.32,55.1223366704,135.16,30.0161169873,-7.4238044047,30.9205457719,-12.1038830127,-4.2238044047,12.8196921817,42.12,-3.2,42.2413825531,133.64
