Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-19 01:30:00,37.0595336485,-16.3384401341,40.501279736,-12.2704663515,-4.2884401341,12.9982715492,49.33,-12.05,50.7804233933,135.3,32.5795336485,-32.0184401341,45.6793883647,-12.2704663515,-4.2884401341,12.9982715492,44.85,-27.73,52.7302133506,134.01,35.7695336485,-16.0484401341,39.2047442048,-12.2704663515,-4.2884401341,12.9982715492,48.04,-11.76,49.4584593371,135.33,32.1195336485,-9.0584401341,33.3724404181,-12.2704663515,-4.2884401341,12.9982715492,44.39,-4.77,44.6455484903,134.96,34.2895336485,-35.4884401341,49.3477608507,-12.2704663515,-4.2884401341,12.9982715492,46.56,-31.2,56.0470659357,135.33,30.6095336485,-8.5684401341,31.7861875114,-12.2704663515,-4.2884401341,12.9982715492,42.88,-4.28,43.0930713688,134.01
2019-10-19 02:00:00,36.4888835809,-16.6087524678,40.0910125031,-13.0611164191,-4.5487524678,13.8305426909,49.55,-12.06,50.9965302741,135.12,32.4088835809,-32.3387524678,45.7835193726,-13.0611164191,-4.5487524678,13.8305426909,45.47,-27.79,53.2898207916,133.79,35.1888835809,-16.3087524678,38.7844419159,-13.0611164191,-4.5487524678,13.8305426909,48.25,-11.76,49.6624616788,135.12,31.9388835809,-9.4587524678,33.3100627836,-13.0611164191,-4.5487524678,13.8305426909,45.0,-4.91,45.2670752313,134.75,33.6588835809,-35.6687524678,49.0426380462,-13.0611164191,-4.5487524678,13.8305426909,46.72,-31.12,56.135664243,135.12,30.3788835809,-9.1087524678,31.7150743203,-13.0611164191,-4.5487524678,13.8305426909,43.44,-4.5600000000000005,43.6786812988,133.79
2019-10-19 02:30:00,35.8909336284,-16.7986403813,39.6276852135,-13.0990663716,-4.5586403813,13.8696338068,48.99,-12.24,50.4959176568,135.31,31.7809336284,-32.6286403813,45.5483909203,-13.0990663716,-4.5586403813,13.8696338068,44.88,-28.07,52.9352368465,134.14,34.6009336284,-16.4986403813,38.3331415669,-13.0990663716,-4.5586403813,13.8696338068,47.7,-11.94,49.1716747732,135.49,31.3209336284,-9.6386403813,32.7704786623,-13.0990663716,-4.5586403813,13.8696338068,44.42,-5.08,44.7095381323,135.09,33.1009336284,-35.9586403813,48.8742838837,-13.0990663716,-4.5586403813,13.8696338068,46.2,-31.4,55.8605406347,135.49,29.8209336284,-9.5586403813,31.3154225328,-13.0990663716,-4.5586403813,13.8696338068,42.92,-5.0,43.2102580413,134.14
2019-10-19 03:00:00,34.711150383,-17.9273433207,39.0672957786,-12.898849617,-4.4873433207,13.6571069967,47.61,-13.44,49.4706549381,135.98,30.961150383,-32.2773433207,44.7260519707,-12.898849617,-4.4873433207,13.6571069967,43.86,-27.79,51.9228629796,134.31,33.481150383,-17.7273433207,37.8846424317,-12.898849617,-4.4873433207,13.6571069967,46.38,-13.24,48.2327896767,136.03,30.521150383,-9.2273433207,31.8854902026,-12.898849617,-4.4873433207,13.6571069967,43.42,-4.74,43.6779578277,135.25,32.021150383,-37.2073433207,49.0891074357,-12.898849617,-4.4873433207,13.6571069967,44.92,-32.72,55.5734181061,136.03,29.021150383,-7.8873433207,30.0738649696,-12.898849617,-4.4873433207,13.6571069967,41.92,-3.4,42.0576556646,134.31
2019-10-19 03:30:00,33.9486502155,-11.7709781911,35.9314177153,-12.5313497845,-4.3709781911,13.2717812583,46.48,-7.4,47.0653843074,135.51,30.3086502155,-30.9009781911,43.2837698341,-12.5313497845,-4.3709781911,13.2717812583,42.84,-26.53,50.3895475272,134.41,31.9286502155,-34.8509781911,47.2655200486,-12.5313497845,-4.3709781911,13.2717812583,44.46,-30.48,53.9047493269,135.72,29.8786502155,-7.8209781911,30.8852948596,-12.5313497845,-4.3709781911,13.2717812583,42.41,-3.45,42.550095182,135.38,31.1486502155,-31.2909781911,44.1515993641,-12.5313497845,-4.3709781911,13.2717812583,43.68,-26.92,51.3091492816,135.72,28.3886502155,-7.6909781911,29.412014664,-12.5313497845,-4.3709781911,13.2717812583,40.92,-3.32,41.0544613897,134.41
2019-10-19 04:00:00,33.397833481,-12.1478396438,35.5385043191,-12.282166519,-4.2578396438,12.9992620111,45.68,-7.89,46.3563857521,135.89,29.817833481,-30.7678396438,42.8458066775,-12.282166519,-4.2578396438,12.9992620111,42.1,-26.51,49.7512823955,134.65,31.427833481,-35.3078396438,47.2689354399,-12.282166519,-4.2578396438,12.9992620111,43.71,-31.05,53.6159174126,136.25,29.417833481,-7.6078396438,30.3856569908,-12.282166519,-4.2578396438,12.9992620111,41.7,-3.35,41.8343459373,135.67,30.677833481,-31.7378396438,44.1409099628,-12.282166519,-4.2578396438,12.9992620111,42.96,-27.48,50.9971763924,136.25,27.917833481,-7.5378396438,28.9175457598,-12.282166519,-4.2578396438,12.9992620111,40.2,-3.2800000000000002,40.3335889799,134.65
2019-10-19 04:30:00,33.0189836396,-11.2369749228,34.8786881348,-12.1110163604,-4.1669749228,12.8078256269,45.13,-7.07,45.6804312589,135.97,29.4689836396,-31.7569749228,43.3235092415,-12.1110163604,-4.1669749228,12.8078256269,41.58,-27.59,49.9009468848,134.9,31.0489836396,-34.4669749228,46.3897806136,-12.1110163604,-4.1669749228,12.8078256269,43.16,-30.3,52.7340080024,136.13,29.0889836396,-8.4969749228,30.3045797203,-12.1110163604,-4.1669749228,12.8078256269,41.2,-4.33,41.4269103362,135.87,30.2489836396,-30.8869749228,43.2320047084,-12.1110163604,-4.1669749228,12.8078256269,42.36,-26.72,50.0832107597,136.13,27.6089836396,-8.0869749228,28.7689961766,-12.1110163604,-4.1669749228,12.8078256269,39.72,-3.92,39.912965312,134.9
2019-10-19 05:00:00,32.8398002307,-9.9217066904,34.3058703845,-11.9301997693,-4.1117066904,12.6188667654,44.77,-5.8100000000000005,45.1454205873,136.15,28.9698002307,-33.3417066904,44.1692056803,-11.9301997693,-4.1117066904,12.6188667654,40.9,-29.23,50.2712930011,135.23,30.8898002307,-33.2317066904,45.370982883799996,-11.9301997693,-4.1117066904,12.6188667654,42.82,-29.12,51.78346068,136.13,28.6198002307,-9.9317066904,30.294087922,-11.9301997693,-4.1117066904,12.6188667654,40.55,-5.82,40.9655330735,136.21,30.1098002307,-29.6717066904,42.2730439861,-11.9301997693,-4.1117066904,12.6188667654,42.04,-25.56,49.2003577223,136.13,27.2298002307,-8.3917066904,28.4935564958,-11.9301997693,-4.1117066904,12.6188667654,39.16,-4.28,39.3931973823,135.23
2019-10-19 05:30:00,33.1078168299,-10.0457419295,34.5983303955,-12.1021831701,-4.1457419295,12.7925765047,45.21,-5.9,45.5933558756,135.8,29.4278168299,-32.5557419295,43.8847665592,-12.1021831701,-4.1457419295,12.7925765047,41.53,-28.41,50.3176807892,135.08,31.1378168299,-33.2257419295,45.5358492146,-12.1021831701,-4.1457419295,12.7925765047,43.24,-29.08,52.1089627607,135.98,29.0578168299,-9.2957419295,30.5084830324,-12.1021831701,-4.1457419295,12.7925765047,41.16,-5.15,41.4809365854,136.04,30.3378168299,-29.6657419295,42.4315846302,-12.1021831701,-4.1457419295,12.7925765047,42.44,-25.52,49.5219547272,135.98,27.6178168299,-8.0657419295,28.771513678,-12.1021831701,-4.1457419295,12.7925765047,39.72,-3.92,39.912965312,135.08
2019-10-19 06:00:00,33.6650168962,-10.324228741,35.2125412562,-12.3049831038,-4.214228741,13.006626506,45.97,-6.11,46.3742708838,135.88,29.9650168962,-32.104228741,43.9156434616,-12.3049831038,-4.214228741,13.006626506,42.27,-27.89,50.6419292681,135.08,31.6550168962,-33.524228741,46.1076350226,-12.3049831038,-4.214228741,13.006626506,43.96,-29.31,52.8351937632,136.08,29.5550168962,-8.844228741,30.8499498502,-12.3049831038,-4.214228741,13.006626506,41.86,-4.63,42.1152763258,136.19,30.8550168962,-29.934228741,42.9894186747,-12.3049831038,-4.214228741,13.006626506,43.16,-25.72,50.2424521695,136.08,28.0950168962,-7.254228741,29.0164403231,-12.3049831038,-4.214228741,13.006626506,40.4,-3.04,40.5142147894,135.08
2019-10-19 06:30:00,35.2505501332,-10.1629157998,36.6863209146,-13.3194498668,-4.5529157998,14.0761069559,48.57,-5.61,48.892913597,134.79,32.0105501332,-30.6329157998,44.3063296858,-13.3194498668,-4.5529157998,14.0761069559,45.33,-26.08,52.2969913093,133.85,33.1305501332,-33.0129157998,46.7705672591,-13.3194498668,-4.5529157998,14.0761069559,46.45,-28.46,54.475444927,134.87,31.5105501332,-7.7529157998,32.4503077504,-13.3194498668,-4.5529157998,14.0761069559,44.83,-3.2,44.9440641242,134.8,32.3205501332,-29.4329157998,43.7140079768,-13.3194498668,-4.5529157998,14.0761069559,45.64,-24.88,51.9809965276,134.87,29.9605501332,-7.2329157998,30.8212529799,-13.3194498668,-4.5529157998,14.0761069559,43.28,-2.68,43.3628965822,133.85
2019-10-19 07:00:00,36.8439835391,-9.1324595346,37.9589375533,-14.2160164609,-4.8624595346,15.024601051,51.06,-4.27,51.2382327954,134.52,33.6239835391,-30.3624595346,45.3039867785,-14.2160164609,-4.8624595346,15.024601051,47.84,-25.5,54.2117662505,133.64,34.6039835391,-31.9224595346,47.0794976557,-14.2160164609,-4.8624595346,15.024601051,48.82,-27.06,55.8178824392,134.58,33.0639835391,-7.5324595346,33.9111331883,-14.2160164609,-4.8624595346,15.024601051,47.28,-2.67,47.3553302174,134.57,33.7439835391,-28.2624595346,44.0161679844,-14.2160164609,-4.8624595346,15.024601051,47.96,-23.4,53.3640478225,134.58,31.4639835391,-6.6224595346,32.1533704366,-14.2160164609,-4.8624595346,15.024601051,45.68,-1.76,45.7138928555,133.64
2019-10-19 07:30:00,39.8021168914,-8.0997695428,40.6179120055,-15.6978831086,-5.3597695428,16.5876660095,55.5,-2.74,55.5675948733,133.95,36.5621168914,-28.9497695428,46.6355824255,-15.6978831086,-5.3597695428,16.5876660095,52.26,-23.59,57.3375592435,133.09,37.3721168914,-30.7897695428,48.4219478072,-15.6978831086,-5.3597695428,16.5876660095,53.07,-25.43,58.8481928355,134.03,35.8621168914,-6.2297695428,36.399195822,-15.6978831086,-5.3597695428,16.5876660095,51.56,-0.87,51.5673394699,134.03,36.5421168914,-27.0797695428,45.4823067291,-15.6978831086,-5.3597695428,16.5876660095,52.24,-21.72,56.5754010149,134.03,34.2221168914,-4.8397695428,34.5626482457,-15.6978831086,-5.3597695428,16.5876660095,49.92,0.52,49.9227082599,133.09
2019-10-19 08:00:00,42.1515834722,-7.3596655853,42.7892587777,-16.8784165278,-5.7496655853,17.830860855,59.03,-1.6099999999999999,59.0519517036,133.95,38.9515834722,-28.5196655853,48.2762589695,-16.8784165278,-5.7496655853,17.830860855,55.83,-22.77,60.2947908198,133.16,39.5715834722,-30.0096655853,49.6637719776,-16.8784165278,-5.7496655853,17.830860855,56.45,-24.26,61.4422501216,134.03,38.1615834722,-5.8196655853,38.6027843637,-16.8784165278,-5.7496655853,17.830860855,55.04,-0.07,55.0400445131,134.1,38.6815834722,-26.2296655853,46.7360701882,-16.8784165278,-5.7496655853,17.830860855,55.56,-20.48,59.2143901429,134.03,36.4015834722,-3.7896655853,36.5983175096,-16.8784165278,-5.7496655853,17.830860855,53.28,1.96,53.3160388626,133.16
2019-10-19 08:30:00,45.3693501038,-5.46675934,45.697520573,-17.6206498962,-5.99675934,18.6131250827,62.99,0.53,62.9922296795,133.14,41.7393501038,-27.77675934,50.1370292949,-17.6206498962,-5.99675934,18.6131250827,59.36,-21.78,63.2295658691,132.48,42.1193501038,-26.84675934,49.9478542104,-17.6206498962,-5.99675934,18.6131250827,59.74,-20.85,63.2739290704,133.29,40.8493501038,-5.29675934,41.1913226713,-17.6206498962,-5.99675934,18.6131250827,58.47,0.7000000000000001,58.4741900329,133.42,41.7793501038,-24.07675934,48.2203736548,-17.6206498962,-5.99675934,18.6131250827,59.4,-18.08,62.0906305331,133.29,39.0593501038,-2.59675934,39.1455743297,-17.6206498962,-5.99675934,18.6131250827,56.68,3.4,56.7818844351,132.48
2019-10-19 09:00:00,65.2088167676,-5.0200419026,65.4017630109,-16.8711832324,-5.8000419026,17.8403281846,82.08,0.78,82.0837060567,132.63,18.5188167676,-20.5000419026,27.6260437356,-16.8711832324,-5.8000419026,17.8403281846,35.39,-14.7,38.3215618158,131.81,-16.8711832324,-5.8200419026,17.8468403761,-16.8711832324,-5.8000419026,17.8403281846,0.0,-0.02,0.02,134.07,18.3188167676,1.2299580974,18.3600611297,-16.8711832324,-5.8000419026,17.8403281846,35.19,7.03,35.885331265,132.62,59.8888167676,-43.4800419026,74.0080023894,-16.8711832324,-5.8000419026,17.8403281846,76.76,-37.68,85.5095316324,134.07,113.8088167676,-11.5600419026,114.3944113269,-16.8711832324,-5.8000419026,17.8403281846,130.68,-5.76,130.806880553,131.81
2019-10-19 09:30:00,67.5395667312,-4.8043973529,67.7102304542,-16.1004332688,-5.6943973529,17.0777666179,83.64,0.89,83.6447350405,132.38,19.4695667312,-17.4343973529,26.1346941776,-16.1004332688,-5.6943973529,17.0777666179,35.57,-11.74,37.4573424044,131.26,-16.1004332688,-5.6943973529,17.0777666179,-16.1004332688,-5.6943973529,17.0777666179,0.0,0.0,0.0,0.0,19.2195667312,4.0856026471,19.6490176427,-16.1004332688,-5.6943973529,17.0777666179,35.32,9.78,36.649021815,132.01,62.1395667312,-43.2543973529,75.7117470668,-16.1004332688,-5.6943973529,17.0777666179,78.24,-37.56,86.7885430227,0.0,120.1395667312,-9.1743973529,120.4893566301,-16.1004332688,-5.6943973529,17.0777666179,136.24,-3.48,136.2844378497,131.26
2019-10-19 10:00:00,65.9467334216,-5.1065828926,66.1441519548,-13.623266578399999,-5.0465828926,14.5279520635,79.57,-0.06,79.5700226216,132.87,17.8267334216,-17.6065828926,25.055621837,-13.623266578399999,-5.0465828926,14.5279520635,31.45,-12.56,33.8652639145,131.61,-13.623266578399999,-5.0465828926,14.5279520635,-13.623266578399999,-5.0465828926,14.5279520635,0.0,0.0,0.0,0.0,17.6967334216,4.0234171074,18.1483403928,-13.623266578399999,-5.0465828926,14.5279520635,31.32,9.07,32.606859707699996,132.52,60.8167334216,-43.9665828926,75.0448897349,-13.623266578399999,-5.0465828926,14.5279520635,74.44,-38.92,84.0004761891,0.0,119.0167334216,-7.4065828926,119.2469718881,-13.623266578399999,-5.0465828926,14.5279520635,132.64,-2.36,132.6609935135,131.61
2019-10-19 10:30:00,66.4816334419,-3.4893449968,66.5731410827,-12.2383665581,-4.7193449968,13.1167767843,78.72,1.23,78.7296087886,133.14,18.2316334419,-17.3393449968,25.1603923435,-12.2383665581,-4.7193449968,13.1167767843,30.47,-12.62,32.9800742874,131.84,-12.2383665581,-4.7193449968,13.1167767843,-12.2383665581,-4.7193449968,13.1167767843,0.0,0.0,0.0,0.0,18.1016334419,4.3806550032,18.6241582769,-12.2383665581,-4.7193449968,13.1167767843,30.34,9.1,31.6753153102,132.75,61.3616334419,-42.5193449968,74.6534979597,-12.2383665581,-4.7193449968,13.1167767843,73.6,-37.8,82.7393497678,0.0,118.4816334419,-7.2793449968,118.7050391797,-12.2383665581,-4.7193449968,13.1167767843,130.72,-2.56,130.7450649164,131.84
2019-10-19 11:00:00,66.6531335228,-3.3374554072000002,66.7366377413,-11.1368664772,-4.4774554072,12.003224644,77.79,1.1400000000000001,77.7983528103,133.14,19.6131335228,-16.5374554072,25.6546767263,-11.1368664772,-4.4774554072,12.003224644,30.75,-12.06,33.0303814692,132.0,-11.1368664772,-4.4774554072,12.003224644,-11.1368664772,-4.4774554072,12.003224644,0.0,0.0,0.0,0.0,19.4831335228,5.2325445928,20.1735474021,-11.1368664772,-4.4774554072,12.003224644,30.62,9.71,32.1227100351,132.93,61.5831335228,-42.5974554072,74.8800743967,-11.1368664772,-4.4774554072,12.003224644,72.72,-38.12,82.1056197833,0.0,115.3431335228,-5.6774554072,115.4827777237,-11.1368664772,-4.4774554072,12.003224644,126.48,-1.2,126.4856924715,132.0
2019-10-19 11:30:00,66.3781835498,-2.6124431928,66.4295725623,-9.0318164502,-3.8424431928000002,9.8151962833,75.41,1.23,75.4200304959,134.5,20.4981835498,-17.0224431928,26.6446824169,-9.0318164502,-3.8424431928000002,9.8151962833,29.53,-13.18,32.3377998633,133.02,-9.0318164502,-3.8424431928000002,9.8151962833,-9.0318164502,-3.8424431928000002,9.8151962833,0.0,0.0,0.0,0.0,20.3881835498,5.0575568072,21.006115998,-9.0318164502,-3.8424431928000002,9.8151962833,29.42,8.9,30.7367272168,133.92,61.4881835498,-42.4824431928,74.7365686655,-9.0318164502,-3.8424431928000002,9.8151962833,70.52,-38.64,80.4121881309,0.0,109.6481835498,-7.6424431928,109.9141987813,-9.0318164502,-3.8424431928000002,9.8151962833,118.68,-3.8,118.7408202768,133.02
2019-10-19 12:00:00,65.4429835927,-3.1213063216,65.5173767383,-9.1770164073,-3.9613063216,9.9954778732,74.62,0.84,74.6247278052,133.26,19.0829835927,-17.6913063216,26.0219634571,-9.1770164073,-3.9613063216,9.9954778732,28.26,-13.73,31.4187921474,132.29,-9.1770164073,-3.9613063216,9.9954778732,-9.1770164073,-3.9613063216,9.9954778732,0.0,0.0,0.0,0.0,19.0229835927,4.1686936784,19.474391178,-9.1770164073,-3.9613063216,9.9954778732,28.2,8.13,29.3485417014,133.22,60.5829835927,-42.5213063216,74.015940123,-9.1770164073,-3.9613063216,9.9954778732,69.76,-38.56,79.7077863198,0.0,112.1429835927,-7.0413063216,112.3638231985,-9.1770164073,-3.9613063216,9.9954778732,121.32,-3.08,121.3590903064,132.29
2019-10-19 12:30:00,65.1723335631,-3.7817948092,65.281965611,-10.3876664369,-4.2617948092,11.2279343158,75.56,0.48,75.5615246008,133.56,19.7323335631,-17.8517948092,26.6092383536,-10.3876664369,-4.2617948092,11.2279343158,30.12,-13.59,33.0439480087,132.6,-10.3876664369,-4.2617948092,11.2279343158,-10.3876664369,-4.2617948092,11.2279343158,0.0,0.0,0.0,0.0,19.6123335631,4.1282051908,20.0420983404,-10.3876664369,-4.2617948092,11.2279343158,30.0,8.39,31.1511171549,133.53,60.2523335631,-43.3417948092,74.2216604307,-10.3876664369,-4.2617948092,11.2279343158,70.64,-39.08,80.7295237196,0.0,111.2923335631,-8.2217948092,111.595615594,-10.3876664369,-4.2617948092,11.2279343158,121.68,-3.96,121.7444208167,132.6
2019-10-19 13:00:00,64.4318334809,-3.4612181608,64.5247332181,-8.3281665191,-3.6812181608,9.1054777314,72.76,0.22,72.7603325996,133.7,18.1418334809,-17.9012181608,25.4868541348,-8.3281665191,-3.6812181608,9.1054777314,26.47,-14.22,30.0477836121,132.43,-8.3281665191,-3.6812181608,9.1054777314,-8.3281665191,-3.6812181608,9.1054777314,0.0,0.0,0.0,0.0,18.1318334809,4.0787818392,18.5849360147,-8.3281665191,-3.6812181608,9.1054777314,26.46,7.76,27.5744301845,133.36,59.6718334809,-43.1212181608,73.6217845929,-8.3281665191,-3.6812181608,9.1054777314,68.0,-39.44,78.6098823304,0.0,111.3118334809,-7.6012181608,111.5710660987,-8.3281665191,-3.6812181608,9.1054777314,119.64,-3.92,119.7042020983,132.43
2019-10-19 13:30:00,63.1910001868,-4.695933964,63.365245209,-8.6989998132,-3.775933964,9.483157441,71.89,-0.92,71.8958865305,134.2,18.2010001868,-18.445933964,25.9138744229,-8.6989998132,-3.775933964,9.483157441,26.9,-14.67,30.640151762,133.01,-8.6989998132,-3.775933964,9.483157441,-8.6989998132,-3.775933964,9.483157441,0.0,0.0,0.0,0.0,18.1810001868,3.654066036,18.5445670316,-8.6989998132,-3.775933964,9.483157441,26.88,7.43,27.8879776965,133.89,58.5410001868,-44.695933964,73.6530733628,-8.6989998132,-3.775933964,9.483157441,67.24,-40.92,78.712540297,0.0,109.7010001868,-7.535933964,109.9595368428,-8.6989998132,-3.775933964,9.483157441,118.4,-3.76,118.4596876579,133.01
2019-10-19 14:00:00,62.600483467,-5.6963263296,62.8591175881,-9.099516533,-3.9363263296,9.9144271699,71.7,-1.76,71.7215978628,134.35,16.960483467,-18.8663263296,25.369199211,-9.099516533,-3.9363263296,9.9144271699,26.06,-14.93,30.0337893047,133.36,-9.099516533,-3.9363263296,9.9144271699,-9.099516533,-3.9363263296,9.9144271699,0.0,0.0,0.0,0.0,16.960483467,3.3236736704,17.283078606,-9.099516533,-3.9363263296,9.9144271699,26.06,7.26,27.0523788233,134.28,57.980483467,-45.8163263296,73.8977145885,-9.099516533,-3.9363263296,9.9144271699,67.08,-41.88,79.080091047,0.0,109.020483467,-8.3363263296,109.338740399,-9.099516533,-3.9363263296,9.9144271699,118.12,-4.4,118.2019221502,133.36
2019-10-19 14:30:00,61.3251502024,-6.0816666325,61.6259743645,-9.0748497976,-4.0316666325,9.9301175564,70.4,-2.05,70.4298409767,134.19,16.5351502024,-18.9116666325,25.1209539436,-9.0748497976,-4.0316666325,9.9301175564,25.61,-14.88,29.6190226037,132.97,-9.0748497976,-4.0316666325,9.9301175564,-9.0748497976,-4.0316666325,9.9301175564,0.0,0.0,0.0,0.0,16.5451502024,3.1883333675,16.8495538482,-9.0748497976,-4.0316666325,9.9301175564,25.62,7.22,26.6179037492,133.85,56.8051502024,-46.0716666325,73.1397535942,-9.0748497976,-4.0316666325,9.9301175564,65.88,-42.04,78.1507261643,0.0,110.0851502024,-8.4716666325,110.4106400245,-9.0748497976,-4.0316666325,9.9301175564,119.16,-4.44,119.242690342,132.97
2019-10-19 15:00:00,61.211400209,-5.5029317642999995,61.4582604175,-10.578599791,-4.4029317643,11.4582975026,71.79,-1.1,71.798426863,134.66,18.591400209,-20.3229317643,27.5438145003,-10.578599791,-4.4029317643,11.4582975026,29.17,-15.92,33.2315407407,133.67,-10.578599791,-4.4029317643,11.4582975026,-10.578599791,-4.4029317643,11.4582975026,0.0,0.0,0.0,0.0,18.511400209,2.0770682357,18.6275642571,-10.578599791,-4.4029317643,11.4582975026,29.09,6.48,29.802994816000002,134.57,56.621400209,-45.8829317643,72.8781612619,-10.578599791,-4.4029317643,11.4582975026,67.2,-41.48,78.9710731851,0.0,106.701400209,-10.1229317643,107.1805138729,-10.578599791,-4.4029317643,11.4582975026,117.28,-5.72,117.4194055512,133.67
2019-10-19 15:30:00,63.4923503875,-4.6376395223,63.6614974538,-11.2576496125,-4.3776395223,12.078841111,74.75,-0.26,74.7504521725,135.06,20.1023503875,-20.2276395223,28.5177469613,-11.2576496125,-4.3776395223,12.078841111,31.36,-15.85,35.1379011895,134.07,-11.2576496125,-4.3776395223,12.078841111,-11.2576496125,-4.3776395223,12.078841111,0.0,0.0,0.0,0.0,19.9623503875,2.3523604777,20.1004734474,-11.2576496125,-4.3776395223,12.078841111,31.22,6.73,31.9371460841,135.01,58.7823503875,-45.2976395223,74.210786705,-11.2576496125,-4.3776395223,12.078841111,70.04,-40.92,81.1174950304,0.0,104.1823503875,-11.9376395223,104.8640518463,-11.2576496125,-4.3776395223,12.078841111,115.44,-7.5600000000000005,115.6872819285,134.07
2019-10-19 16:00:00,65.7268502873,-4.8644289883,65.9066120967,-12.8131497127,-4.4844289883,13.5752314497,78.54,-0.38,78.5409192714,134.96,21.3468502873,-20.6744289883,29.717335533,-12.8131497127,-4.4844289883,13.5752314497,34.16,-16.19,37.8024033627,133.74,-12.8131497127,-4.4844289883,13.5752314497,-12.8131497127,-4.4844289883,13.5752314497,0.0,0.0,0.0,0.0,21.1468502873,1.8555710117,21.2281045044,-12.8131497127,-4.4844289883,13.5752314497,33.96,6.34,34.5467393541,134.66,60.8668502873,-45.2044289883,75.8169760941,-12.8131497127,-4.4844289883,13.5752314497,73.68,-40.72,84.1834948194,0.0,102.6668502873,-10.6844289883,103.2213116111,-12.8131497127,-4.4844289883,13.5752314497,115.48,-6.2,115.6463159811,133.74
2019-10-19 16:30:00,65.9816668024,-5.2489687634,66.1901203134,-13.4483331976,-4.9289687634,14.3231420737,79.43,-0.32,79.4306445901,134.49,21.1716668024,-21.0589687634,29.8616751133,-13.4483331976,-4.9289687634,14.3231420737,34.62,-16.13,38.1932101296,133.48,-13.4483331976,-4.9289687634,14.3231420737,-13.4483331976,-4.9289687634,14.3231420737,0.0,0.0,0.0,0.0,20.9616668024,1.3210312366,21.0032520973,-13.4483331976,-4.9289687634,14.3231420737,34.41,6.25,34.9729981557,134.33,60.9516668024,-45.2089687634,75.8877891537,-13.4483331976,-4.9289687634,14.3231420737,74.4,-40.28,84.6040093613,0.0,106.9116668024,-10.9689687634,107.4728932066,-13.4483331976,-4.9289687634,14.3231420737,120.36,-6.04,120.5114567168,133.48
2019-10-19 17:00:00,68.2760335058,-5.4611866512,68.4940969057,-14.8639664942,-5.2811866512,15.774296573400001,83.14,-0.18,83.1401948518,133.95,24.7660335058,-20.7011866512,32.2784067819,-14.8639664942,-5.2811866512,15.774296573400001,39.63,-15.42,42.5242671895,132.85,-14.8639664942,-5.2811866512,15.774296573400001,-14.8639664942,-5.2811866512,15.774296573400001,0.0,0.0,0.0,0.0,24.3960335058,1.5188133488000002,24.4432658375,-14.8639664942,-5.2811866512,15.774296573400001,39.26,6.8,39.8445429137,133.66,63.0960335058,-45.0011866512,77.4997822202,-14.8639664942,-5.2811866512,15.774296573400001,77.96,-39.72,87.4953713061,0.0,102.0160335058,-10.0011866512,102.5050965888,-14.8639664942,-5.2811866512,15.774296573400001,116.88,-4.72,116.9752657616,132.85
2019-10-19 17:30:00,72.350000149,-5.1184486404,72.5308281908,-17.009999851,-5.8384486404,17.9840923446,89.36,0.72,89.3629005796,133.87,30.570000149,-20.4084486404,36.7563557091,-17.009999851,-5.8384486404,17.9840923446,47.58,-14.57,49.7608410299,132.85,-17.009999851,-5.8384486404,17.9840923446,-17.009999851,-5.8384486404,17.9840923446,0.0,0.0,0.0,0.0,29.980000149,1.8215513596,30.0352868854,-17.009999851,-5.8384486404,17.9840923446,46.99,7.66,47.6102478464,133.66,66.830000149,-44.3984486404,80.2338529649,-17.009999851,-5.8384486404,17.9840923446,83.84,-38.56,92.2822799892,0.0,95.710000149,-10.6384486404,96.2994325944,-17.009999851,-5.8384486404,17.9840923446,112.72,-4.8,112.8221538529,132.85
2019-10-19 18:00:00,74.9674833963,-5.1574560361,75.144679915,-19.0825166037,-6.4274560361,20.1359040281,94.05,1.27,94.0585743035,132.56,32.2774833963,-19.2474560361,37.5805867205,-19.0825166037,-6.4274560361,20.1359040281,51.36,-12.82,52.9358290763,131.48,-19.0825166037,-6.4274560361,20.1359040281,-19.0825166037,-6.4274560361,20.1359040281,0.0,0.0,0.0,0.0,31.5674833963,2.6025439639,31.6745835499,-19.0825166037,-6.4274560361,20.1359040281,50.65,9.03,51.4486481844,132.4,69.1174833963,-43.5874560361,81.7134801286,-19.0825166037,-6.4274560361,20.1359040281,88.2,-37.16,95.7084405891,0.0,98.2774833963,-9.3474560361,98.721014364,-19.0825166037,-6.4274560361,20.1359040281,117.36,-2.92,117.3963202149,131.48
2019-10-19 18:30:00,78.1145500064,-3.8273040595000003,78.2082551849,-20.5954499936,-6.8773040595,21.7133569852,98.71,3.05,98.7571091112,131.67,34.6545500064,-18.3173040595,39.1977226909,-20.5954499936,-6.8773040595,21.7133569852,55.25,-11.44,56.421946971,130.75,-20.5954499936,-6.8773040595,21.7133569852,-20.5954499936,-6.8773040595,21.7133569852,0.0,0.0,0.0,0.0,33.8445500064,3.3026959405,34.0053137849,-20.5954499936,-6.8773040595,21.7133569852,54.44,10.18,55.383625739,131.63,71.9645500064,-41.7173040595,83.1819085836,-20.5954499936,-6.8773040595,21.7133569852,92.56,-34.84,98.899844287,0.0,99.5245500064,-8.7973040595,99.9126048739,-20.5954499936,-6.8773040595,21.7133569852,120.12,-1.92,120.1353436754,130.75
2019-10-19 19:00:00,80.4697166602,-4.6098341553,80.6016493026,-21.2302833398,-7.0998341553,22.3859906129,101.7,2.49,101.7304777341,131.48,35.8497166602,-17.1898341553,39.7579247811,-21.2302833398,-7.0998341553,22.3859906129,57.08,-10.09,57.9649419908,130.41,-21.2302833398,-7.0998341553,22.3859906129,-21.2302833398,-7.0998341553,22.3859906129,0.0,0.0,0.0,0.0,34.9797166602,4.2601658447,35.2381837025,-21.2302833398,-7.0998341553,22.3859906129,56.21,11.36,57.346435809,131.25,74.0897166602,-42.2198341553,85.2748527462,-21.2302833398,-7.0998341553,22.3859906129,95.32,-35.12,101.5840381162,0.0,102.6897166602,-6.4598341553,102.8926983078,-21.2302833398,-7.0998341553,22.3859906129,123.92,0.64,123.9216526681,130.41
2019-10-19 19:30:00,78.7387333269,-5.528865309,78.9326071882,-20.6212666731,-6.878865309,21.7383400273,99.36,1.35,99.3691707724,132.38,33.7087333269,-17.768865309,38.1052657368,-20.6212666731,-6.878865309,21.7383400273,54.33,-10.89,55.4106578196,131.04,-20.6212666731,-6.878865309,21.7383400273,-20.6212666731,-6.878865309,21.7383400273,0.0,0.0,0.0,0.0,32.9287333269,3.901134691,33.1590158236,-20.6212666731,-6.878865309,21.7383400273,53.55,10.78,54.6242702468,131.75,72.5787333269,-43.638865309,84.6877978034,-20.6212666731,-6.878865309,21.7383400273,93.2,-36.76,100.1875121959,0.0,103.5787333269,-8.558865309,103.9317476663,-20.6212666731,-6.878865309,21.7383400273,124.2,-1.6800000000000002,124.2113617992,131.04
2019-10-19 20:00:00,74.9807166564,-5.8704664906,75.2101738272,-19.7292833436,-6.5704664906,20.7946062996,94.71,0.7000000000000001,94.7125868087,132.19,27.8907166564,-18.0704664906,33.2330232569,-19.7292833436,-6.5704664906,20.7946062996,47.62,-11.5,48.9889211965,131.04,-19.7292833436,-6.5704664906,20.7946062996,-19.7292833436,-6.5704664906,20.7946062996,0.0,0.0,0.0,0.0,27.3007166564,3.5595335094,27.5317890584,-19.7292833436,-6.5704664906,20.7946062996,47.03,10.13,48.10860422,131.75,69.1107166564,-44.0504664906,81.9556877513,-19.7292833436,-6.5704664906,20.7946062996,88.84,-37.48,96.4224870038,0.0,110.8707166564,-10.8504664906,111.4003969246,-19.7292833436,-6.5704664906,20.7946062996,130.6,-4.28,130.6701128797,131.04
2019-10-19 20:30:00,71.8423833145,-6.5353022576,72.1390200648,-18.7976166855,-6.2553022576,19.8110877891,90.64,-0.28,90.6404324791,132.98,25.3123833145,-20.0353022576,32.2820396756,-18.7976166855,-6.2553022576,19.8110877891,44.11,-13.78,46.2123414252,131.96,-18.7976166855,-6.2553022576,19.8110877891,-18.7976166855,-6.2553022576,19.8110877891,0.0,0.0,0.0,0.0,24.8423833145,1.8746977424,24.9130186925,-18.7976166855,-6.2553022576,19.8110877891,43.64,8.13,44.3908380187,132.85,66.2023833145,-45.2953022576,80.2148363031,-18.7976166855,-6.2553022576,19.8110877891,85.0,-39.04,93.536739306,0.0,109.0023833145,-12.4953022576,109.7162346545,-18.7976166855,-6.2553022576,19.8110877891,127.8,-6.24,127.9522473425,131.96
2019-10-19 21:00:00,69.2275833137,-7.8881604839,69.6755435377,-18.2324166863,-6.0681604839,19.2157120577,87.46,-1.82,87.4789346071,133.71,23.1975833137,-21.2281604839,31.4445968192,-18.2324166863,-6.0681604839,19.2157120577,41.43,-15.16,44.1165558493,132.33,-18.2324166863,-6.0681604839,19.2157120577,-18.2324166863,-6.0681604839,19.2157120577,0.0,0.0,0.0,0.0,22.8075833137,0.8518395161000001,22.8234854299,-18.2324166863,-6.0681604839,19.2157120577,41.04,6.92,41.6193224356,133.23,63.8475833137,-46.9881604839,79.2742147274,-18.2324166863,-6.0681604839,19.2157120577,82.08,-40.92,91.7146269687,0.0,108.1675833137,-12.0681604839,108.8387181906,-18.2324166863,-6.0681604839,19.2157120577,126.4,-6.0,126.5423249352,132.33
2019-10-19 21:30:00,66.0146833149,-10.5494174028,66.8522895696,-17.4153166851,-5.7994174028,18.3555576721,83.43,-4.75,83.5651087476,134.46,20.5146833149,-21.1494174028,29.4643867743,-17.4153166851,-5.7994174028,18.3555576721,37.93,-15.35,40.9183015288,133.11,-17.4153166851,-5.7994174028,18.3555576721,-17.4153166851,-5.7994174028,18.3555576721,0.0,0.0,0.0,0.0,20.2246833149,1.1105825972,20.2551526504,-17.4153166851,-5.7994174028,18.3555576721,37.64,6.91,38.2690174946,134.01,60.9446833149,-50.1994174028,78.9571778367,-17.4153166851,-5.7994174028,18.3555576721,78.36,-44.4,90.0646967463,0.0,107.5846833149,-12.9594174028,108.3624039203,-17.4153166851,-5.7994174028,18.3555576721,125.0,-7.16,125.204894473,133.11
2019-10-19 22:00:00,63.4029833201,-9.9919233213,64.1854876553,-16.5970166799,-5.5319233213,17.4946602798,80.0,-4.46,80.1242260493,135.21,18.8929833201,-23.1919233213,29.9133770423,-16.5970166799,-5.5319233213,17.4946602798,35.49,-17.66,39.6410860093,133.81,-16.5970166799,-5.5319233213,17.4946602798,-16.5970166799,-5.5319233213,17.4946602798,0.0,0.0,0.0,0.0,18.6929833201,-0.6719233213,18.7050556363,-16.5970166799,-5.5319233213,17.4946602798,35.29,4.86,35.6230781938,134.62,58.5229833201,-50.0919233213,77.0333717211,-16.5970166799,-5.5319233213,17.4946602798,75.12,-44.56,87.3419028874,0.0,104.7629833201,-13.9719233213,105.6905734464,-16.5970166799,-5.5319233213,17.4946602798,121.36,-8.44,121.6531265525,133.81
2019-10-19 22:30:00,60.0924999927,-10.4687366711,60.9975655486,-15.6475000073,-5.2187366711,16.4948315821,75.74,-5.25,75.9217366767,134.71,16.1124999927,-24.1787366711,29.0555323996,-15.6475000073,-5.2187366711,16.4948315821,31.76,-18.96,36.988906445,133.41,-15.6475000073,-5.2187366711,16.4948315821,-15.6475000073,-5.2187366711,16.4948315821,0.0,0.0,0.0,0.0,16.0124999927,-1.7587366710999999,16.1087960659,-15.6475000073,-5.2187366711,16.4948315821,31.66,3.46,31.8485038895,134.27,55.4324999927,-50.4187366711,74.9320429653,-15.6475000073,-5.2187366711,16.4948315821,71.08,-45.2,84.2342353203,0.0,104.1924999927,-15.0187366711,105.2693664174,-15.6475000073,-5.2187366711,16.4948315821,119.84,-9.8,120.2400332668,133.41
2019-10-19 23:00:00,56.9013499982,-12.6036765214,58.2804966818,-14.6886500018,-4.9036765213999995,15.4855572164,71.59,-7.7,72.0029034137,134.71,14.3613499982,-23.7436765214,27.7490639216,-14.6886500018,-4.9036765213999995,15.4855572164,29.05,-18.84,34.6243859151,133.41,-14.6886500018,-4.9036765213999995,15.4855572164,-14.6886500018,-4.9036765213999995,15.4855572164,0.0,0.0,0.0,0.0,14.3113499982,-1.4136765214,14.381002054,-14.6886500018,-4.9036765213999995,15.4855572164,29.0,3.49,29.2092468236,134.36,52.4713499982,-52.6236765214,74.3134839801,-14.6886500018,-4.9036765213999995,15.4855572164,67.16,-47.72,82.3872805717,0.0,101.0313499982,-15.2236765214,102.1718846322,-14.6886500018,-4.9036765213999995,15.4855572164,115.72,-10.32,116.1792614884,133.41
2019-10-19 23:30:00,53.2402833267,-16.2041407899,55.6516122627,-13.7197166733,-4.5841407899,14.4653023604,66.96,-11.62,67.9607680945,135.14,9.4402833267,-21.5541407899,23.5308294473,-13.7197166733,-4.5841407899,14.4653023604,23.16,-16.97,28.7117832954,133.21,-13.7197166733,-4.5841407899,14.4653023604,-13.7197166733,-4.5841407899,14.4653023604,0.0,0.0,0.0,0.0,9.5502833267,0.6458592101,9.5720972487,-13.7197166733,-4.5841407899,14.4653023604,23.27,5.23,23.8504884646,134.14,49.2002833267,-56.5041407899,74.9225320303,-13.7197166733,-4.5841407899,14.4653023604,62.92,-51.92,81.57581014,0.0,106.4802833267,-15.1841407899,107.5574677503,-13.7197166733,-4.5841407899,14.4653023604,120.2,-10.6,120.6664825045,133.21
2019-10-20 00:00:00,50.5113499886,-16.4091046917,53.1098408439,-13.0686500114,-4.3691046917,13.7796476343,63.58,-12.04,64.7099528666,135.8,6.0013499886,-21.2691046917,22.0995704952,-13.0686500114,-4.3691046917,13.7796476343,19.07,-16.9,25.4808732189,133.64,-13.0686500114,-4.3691046917,13.7796476343,-13.0686500114,-4.3691046917,13.7796476343,0.0,0.0,0.0,0.0,6.2113499886,1.0608953083,6.3012988769,-13.0686500114,-4.3691046917,13.7796476343,19.28,5.43,20.03005991,134.55,46.6513499886,-57.1691046917,73.787905425,-13.0686500114,-4.3691046917,13.7796476343,59.72,-52.8,79.7139786988,0.0,109.3313499886,-16.2091046917,110.5263731661,-13.0686500114,-4.3691046917,13.7796476343,122.4,-11.84,122.9713202336,133.64
2019-10-20 00:30:00,48.3900999921,-16.6924753313,51.1882848896,-12.5299000079,-4.1924753313,13.212692519400001,60.92,-12.5,62.189198419,136.02,2.5600999921,-21.8024753313,21.9522673668,-12.5299000079,-4.1924753313,13.212692519400001,15.09,-17.61,23.1909508214,133.93,-12.5299000079,-4.1924753313,13.212692519400001,-12.5299000079,-4.1924753313,13.212692519400001,0.0,0.0,0.0,0.0,2.9000999921,0.5275246687,2.947687609,-12.5299000079,-4.1924753313,13.212692519400001,15.43,4.72,16.1357770188,134.82,44.6700999921,-57.5924753313,72.8856024747,-12.5299000079,-4.1924753313,13.212692519400001,57.2,-53.4,78.2521565198,0.0,113.9500999921,-16.4724753313,115.1345635843,-12.5299000079,-4.1924753313,13.212692519400001,126.48,-12.28,127.0747370645,133.93
2019-10-20 01:00:00,46.7725333404,-15.5585841914,49.2923870097,-12.2674666596,-4.1085841914,12.9372022595,59.04,-11.45,60.1400374127,136.23,1.2925333404,-21.3085841914,21.3477493586,-12.2674666596,-4.1085841914,12.9372022595,13.56,-17.2,21.9023651691,133.93,-12.2674666596,-4.1085841914,12.9372022595,-12.2674666596,-4.1085841914,12.9372022595,0.0,0.0,0.0,0.0,1.6525333404,1.0814158086,1.9749244523,-12.2674666596,-4.1085841914,12.9372022595,13.92,5.19,14.8560593698,134.82,43.0925333404,-57.7485841914,72.054600171,-12.2674666596,-4.1085841914,12.9372022595,55.36,-53.64,77.0842344452,0.0,113.7325333404,-18.1085841914,115.1651421283,-12.2674666596,-4.1085841914,12.9372022595,126.0,-14.0,126.7753919339,133.93
2019-10-20 01:30:00,48.7088500448,-5.7296410727,49.0446822755,-12.5711499552,-4.2196410727,13.260436719,61.28,-1.51,61.298601126,135.1,2.7488500448,-10.8996410727,11.2409230974,-12.5711499552,-4.2196410727,13.260436719,15.32,-6.68,16.7130128941,132.68,-12.5711499552,-4.2196410727,13.260436719,-12.5711499552,-4.2196410727,13.260436719,0.0,0.0,0.0,0.0,2.9588500448,10.7903589273,11.1886835405,-12.5711499552,-4.2196410727,13.260436719,15.53,15.01,21.5981712189,133.51,44.0688500448,-68.0996410727,81.1148855543,-12.5711499552,-4.2196410727,13.260436719,56.64,-63.88,85.3741412841,0.0,113.7488500448,-32.9796410727,118.4333467052,-12.5711499552,-4.2196410727,13.260436719,126.32,-28.76,129.5526147941,132.68
2019-10-20 02:00:00,48.2891502287,-5.6960302957,48.6239322858,-13.5308497713,-4.5660302957,14.2804946761,61.82,-1.13,61.8303267014,134.45,2.9191502287,-10.4660302957,10.8655063484,-13.5308497713,-4.5660302957,14.2804946761,16.45,-5.9,17.4760550468,132.44,-13.5308497713,-4.5660302957,14.2804946761,-13.5308497713,-4.5660302957,14.2804946761,0.0,0.0,0.0,0.0,3.0991502287,11.1339697043,11.5572493924,-13.5308497713,-4.5660302957,14.2804946761,16.63,15.7,22.870218626,133.37,43.6291502287,-67.9260302957,80.7307149814,-13.5308497713,-4.5660302957,14.2804946761,57.16,-63.36,85.3332010416,0.0,113.3491502287,-31.8860302957,117.7486678718,-13.5308497713,-4.5660302957,14.2804946761,126.88,-27.32,129.7879686258,132.44
2019-10-20 02:30:00,47.4943667263,-6.4692488748,47.9329328514,-13.7356332737,-4.5792488748,14.478851532,61.23,-1.8900000000000001,61.25916258,134.45,2.6543667263,-10.669248874800001,10.9944774441,-13.7356332737,-4.5792488748,14.478851532,16.39,-6.09,17.4848563048,132.3,-13.7356332737,-4.5792488748,14.478851532,-13.7356332737,-4.5792488748,14.478851532,0.0,0.0,0.0,0.0,2.8343667263,10.8907511252,11.2535369911,-13.7356332737,-4.5792488748,14.478851532,16.57,15.47,22.6690493846,133.23,42.8643667263,-68.5392488748,80.8392390561,-13.7356332737,-4.5792488748,14.478851532,56.6,-63.96,85.4075031833,0.0,112.5843667263,-32.2992488748,117.1259198856,-13.7356332737,-4.5792488748,14.478851532,126.32,-27.72,129.3257159269,132.3
2019-10-20 03:00:00,45.810316676,-7.6223553255,46.4401272033,-13.339683324,-4.4723553255,14.0694389847,59.15,-3.15,59.2338163552,135.07,1.7303166760000002,-10.0023553255,10.1509166018,-13.339683324,-4.4723553255,14.0694389847,15.07,-5.53,16.0525948058,132.58,-13.339683324,-4.4723553255,14.0694389847,-13.339683324,-4.4723553255,14.0694389847,0.0,0.0,0.0,0.0,1.930316676,11.6276446745,11.7867825612,-13.339683324,-4.4723553255,14.0694389847,15.27,16.1,22.1897025667,133.5,41.340316676,-70.2323553255,81.4960460233,-13.339683324,-4.4723553255,14.0694389847,54.68,-65.76,85.5235640043,0.0,111.700316676,-31.9123553255,116.1695277081,-13.339683324,-4.4723553255,14.0694389847,125.04,-27.44,128.0154490677,132.58
2019-10-20 03:30:00,44.9218833804,-6.7597371947,45.4276309462,-13.0081166196,-4.3597371947,13.7192713507,57.93,-2.4,57.9796938591,136.1,0.8918833804,-10.2497371947,10.2884677443,-13.0081166196,-4.3597371947,13.7192713507,13.9,-5.89,15.0964267295,133.75,-13.0081166196,-4.3597371947,13.7192713507,-13.0081166196,-4.3597371947,13.7192713507,0.0,0.0,0.0,0.0,1.1318833804,11.7502628053,11.8046531495,-13.0081166196,-4.3597371947,13.7192713507,14.14,16.11,21.4352909941,134.68,40.5918833804,-70.4797371947,81.3332303023,-13.0081166196,-4.3597371947,13.7192713507,53.6,-66.12,85.1164754909,0.0,110.5918833804,-33.6397371947,115.5949678324,-13.0081166196,-4.3597371947,13.7192713507,123.6,-29.28,127.0207794024,133.75
2019-10-20 04:00:00,44.283316694,-5.3889765569,44.6100123936,-12.696683306,-4.2689765569,13.395145681,56.98,-1.12,56.991006308,136.87,1.133316694,-10.9589765569,11.0174213818,-12.696683306,-4.2689765569,13.395145681,13.83,-6.69,15.3631051549,134.15,-12.696683306,-4.2689765569,13.395145681,-12.696683306,-4.2689765569,13.395145681,0.0,0.0,0.0,0.0,1.3733166940000001,11.2310234431,11.314675705500001,-12.696683306,-4.2689765569,13.395145681,14.07,15.5,20.9335830665,135.09,39.983316694,-69.6289765569,80.2923407943,-12.696683306,-4.2689765569,13.395145681,52.68,-65.36,83.9470785674,0.0,107.623316694,-35.7089765569,113.3927215608,-12.696683306,-4.2689765569,13.395145681,120.32,-31.44,124.3598649083,134.15
2019-10-20 04:30:00,43.558083368,-5.5238364174,43.9069401742,-12.411916632,-4.1838364174,13.0980976346,55.97,-1.34,55.9860384382,136.63,1.208083368,-11.0438364174,11.1097159387,-12.411916632,-4.1838364174,13.0980976346,13.62,-6.86,15.2500491802,134.07,-12.411916632,-4.1838364174,13.0980976346,-12.411916632,-4.1838364174,13.0980976346,0.0,0.0,0.0,0.0,1.458083368,11.1761635826,11.2708757217,-12.411916632,-4.1838364174,13.0980976346,13.87,15.36,20.6955671582,135.01,39.308083368,-69.8238364174,80.1279823165,-12.411916632,-4.1838364174,13.0980976346,51.72,-65.64,83.5677449738,0.0,105.188083368,-35.8638364174,111.1339176184,-12.411916632,-4.1838364174,13.0980976346,117.6,-31.68,121.7923741455,134.07
2019-10-20 05:00:00,43.1965001324,-5.268159855,43.5165615823,-12.1334998676,-4.118159855,12.8133157156,55.33,-1.15,55.3419497307,136.3,0.6665001324000001,-10.928159855,10.948465657,-12.1334998676,-4.118159855,12.8133157156,12.8,-6.8100000000000005,14.4988309874,134.07,-12.1334998676,-4.118159855,12.8133157156,-12.1334998676,-4.118159855,12.8133157156,0.0,0.0,0.0,0.0,0.9265001324000001,11.271840145,11.3098533479,-12.1334998676,-4.118159855,12.8133157156,13.06,15.39,20.1845411144,135.01,38.9865001324,-69.558159855,79.7388537351,-12.1334998676,-4.118159855,12.8133157156,51.12,-65.44,83.0400385356,0.0,105.3065001324,-35.438159855,111.1095051921,-12.1334998676,-4.118159855,12.8133157156,117.44,-31.32,121.5446255496,134.07
2019-10-20 05:30:00,43.6922500689,-4.9392647554,43.9705475563,-12.3177499311,-4.1692647554,13.0042197754,56.01,-0.77,56.0152925548,136.08,1.1822500689,-10.6692647554,10.734566858800001,-12.3177499311,-4.1692647554,13.0042197754,13.5,-6.5,14.9833240638,134.07,-12.3177499311,-4.1692647554,13.0042197754,-12.3177499311,-4.1692647554,13.0042197754,0.0,0.0,0.0,0.0,1.4322500689,11.4707352446,11.559805678,-12.3177499311,-4.1692647554,13.0042197754,13.75,15.64,20.8247953171,135.01,39.4422500689,-69.0892647554,79.5551229962,-12.3177499311,-4.1692647554,13.0042197754,51.76,-64.92,83.0283325137,0.0,104.9222500689,-35.6092647554,110.800263068,-12.3177499311,-4.1692647554,13.0042197754,117.24,-31.44,121.3824171781,134.07
2019-10-20 06:00:00,44.4077333891,-4.9624753313,44.6841464747,-12.4522666109,-4.1924753313,13.1390940765,56.86,-0.77,56.8652134437,136.24,2.0177333891,-10.7124753313,10.9008428919,-12.4522666109,-4.1924753313,13.1390940765,14.47,-6.52,15.8710837689,134.07,-12.4522666109,-4.1924753313,13.1390940765,-12.4522666109,-4.1924753313,13.1390940765,0.0,0.0,0.0,0.0,2.2277333891,11.4675246687,11.6819055843,-12.4522666109,-4.1924753313,13.1390940765,14.68,15.66,21.4648084082,135.01,40.1477333891,-69.1124753313,79.9273091171,-12.4522666109,-4.1924753313,13.1390940765,52.6,-64.92,83.554571389,0.0,103.5077333891,-35.3924753313,109.3913990286,-12.4522666109,-4.1924753313,13.1390940765,115.96,-31.2,120.0839772826,134.07
2019-10-20 06:30:00,46.4721500851,-4.6176475255,46.7010000129,-12.9878499149,-4.3676475255,13.7025760468,59.46,-0.25,59.4605255611,135.94,4.4121500851,-10.2876475255,11.1938715368,-12.9878499149,-4.3676475255,13.7025760468,17.4,-5.92,18.3795103308,133.51,-12.9878499149,-4.3676475255,13.7025760468,-12.9878499149,-4.3676475255,13.7025760468,0.0,0.0,0.0,0.0,4.5421500851,11.7123524745,12.5622580726,-12.9878499149,-4.3676475255,13.7025760468,17.53,16.08,23.7879654447,134.45,42.0121500851,-68.1676475255,80.0740215297,-12.9878499149,-4.3676475255,13.7025760468,55.0,-63.8,84.2344347639,0.0,102.2921500851,-34.6476475255,108.0006641095,-12.9878499149,-4.3676475255,13.7025760468,115.28,-30.28,119.190422434,133.51
2019-10-20 07:00:00,48.3407333465,-5.8217708835,48.6900350862,-13.599266653499999,-4.5517708835,14.3408044296,61.94,-1.27,61.9530184898,135.47,6.3207333465,-8.6717708835,10.7308564567,-13.599266653499999,-4.5517708835,14.3408044296,19.92,-4.12,20.3416026901,133.13,-13.599266653499999,-4.5517708835,14.3408044296,-13.599266653499999,-4.5517708835,14.3408044296,0.0,0.0,0.0,0.0,6.3607333465,13.1782291165,14.6329987136,-13.599266653499999,-4.5517708835,14.3408044296,19.96,17.73,26.6974624262,134.07,43.7607333465,-69.1117708835,81.80121428,-13.599266653499999,-4.5517708835,14.3408044296,57.36,-64.56,86.3606577094,0.0,102.5207333465,-34.3917708835,108.1355384247,-13.599266653499999,-4.5517708835,14.3408044296,116.12,-29.84,119.8927854377,133.13
2019-10-20 07:30:00,51.3856500675,-4.864517191,51.6153907315,-14.5943499325,-4.894517191,15.3932241095,65.98,0.03,65.9800068202,135.34,9.7356500675,-9.044517191,13.2885730406,-14.5943499325,-4.894517191,15.3932241095,24.33,-4.15,24.6813978534,133.13,-14.5943499325,-4.894517191,15.3932241095,-14.5943499325,-4.894517191,15.3932241095,0.0,0.0,0.0,0.0,9.6656500675,12.845482809,16.0757960868,-14.5943499325,-4.894517191,15.3932241095,24.26,17.74,30.0542043648,134.07,46.5256500675,-67.934517191,82.3391446408,-14.5943499325,-4.894517191,15.3932241095,61.12,-63.04,87.8048745799,0.0,101.1656500675,-33.054517191,106.4288018363,-14.5943499325,-4.894517191,15.3932241095,115.76,-28.16,119.1359022293,133.13
2019-10-20 08:00:00,54.7787667317,-3.8162146623,54.9115359373,-15.6512332683,-5.2462146623,16.5070854818,70.43,1.43,70.4445157553,134.88,13.8887667317,-9.5262146623,16.8418112779,-15.6512332683,-5.2462146623,16.5070854818,29.54,-4.28,29.8484505461,132.71,-15.6512332683,-5.2462146623,16.5070854818,-15.6512332683,-5.2462146623,16.5070854818,0.0,0.0,0.0,0.0,13.6687667317,12.3137853377,18.3974045264,-15.6512332683,-5.2462146623,16.5070854818,29.32,17.56,34.1762490628,133.6,49.6287667317,-66.3262146623,82.838283654,-15.6512332683,-5.2462146623,16.5070854818,65.28,-61.08,89.3993557024,0.0,97.7487667317,-30.6062146623,102.4283250547,-15.6512332683,-5.2462146623,16.5070854818,113.4,-25.36,116.2010740054,132.71
2019-10-20 08:30:00,58.670783434,-2.2389609698,58.7134888675,-16.579216566,-5.5889609698000005,17.4959111413,75.25,3.35,75.3245311967,133.37,15.350783434,-10.0089609698,18.3255518808,-16.579216566,-5.5889609698000005,17.4959111413,31.93,-4.42,32.234473782,131.67,-16.579216566,-5.5889609698000005,17.4959111413,-16.579216566,-5.5889609698000005,17.4959111413,0.0,0.0,0.0,0.0,15.080783434,11.4710390302,18.9476849619,-16.579216566,-5.5889609698000005,17.4959111413,31.66,17.06,35.9638596371,132.49,53.060783434,-63.2689609698,82.5736529459,-16.579216566,-5.5889609698000005,17.4959111413,69.64,-57.68,90.4251734861,0.0,104.100783434,-28.1089609698,107.8289701258,-16.579216566,-5.5889609698000005,17.4959111413,120.68,-22.52,122.7632387973,131.67
2019-10-20 09:00:00,61.8143000347,-1.4473276917,61.8312416682,-16.7956999653,-5.6773276917,17.7292861402,78.61,4.23,78.7237257757,133.2,17.9543000347,-8.3973276917,19.8209990187,-16.7956999653,-5.6773276917,17.7292861402,34.75,-2.7199999999999998,34.856289246,131.37,-16.7956999653,-5.6773276917,17.7292861402,-16.7956999653,-5.6773276917,17.7292861402,0.0,0.0,0.0,0.0,17.6043000347,12.9526723083,21.8559625649,-16.7956999653,-5.6773276917,17.7292861402,34.4,18.63,39.120798816,131.85,56.0043000347,-62.1173276917,83.6363797754,-16.7956999653,-5.6773276917,17.7292861402,72.8,-56.44,92.115761952,0.0,105.3643000347,-27.5173276917,108.8982967962,-16.7956999653,-5.6773276917,17.7292861402,122.16,-21.84,124.0969427504,131.37
2019-10-20 09:30:00,65.523333416,1.8303263696,65.5488925655,-17.196666584,-5.8696736304,18.1708120382,82.72,7.7,83.0776046838,131.56,19.493333416,-9.3896736304,21.6369133324,-17.196666584,-5.8696736304,18.1708120382,36.69,-3.52,36.8584657847,130.22,-17.196666584,-5.8696736304,18.1708120382,-17.196666584,-5.8696736304,18.1708120382,0.0,0.0,0.0,0.0,19.093333416,11.6803263696,22.3827032558,-17.196666584,-5.8696736304,18.1708120382,36.29,17.55,40.3108744634,131.0,59.243333416,-57.5096736304,82.5659440406,-17.196666584,-5.8696736304,18.1708120382,76.44,-51.64,92.2483777635,0.0,109.923333416,-25.4296736304,112.8264487177,-17.196666584,-5.8696736304,18.1708120382,127.12,-19.56,128.6160487653,130.22
2019-10-20 10:00:00,67.6360167397,3.7869077109,67.7419473475,-16.423983260299998,-5.6330922891,17.3631493362,84.06,9.42,84.5861690822,131.93,22.4660167397,-8.7130922891,24.0964703927,-16.423983260299998,-5.6330922891,17.3631493362,38.89,-3.08,39.0117738638,130.8,-16.423983260299998,-5.6330922891,17.3631493362,-16.423983260299998,-5.6330922891,17.3631493362,0.0,0.0,0.0,0.0,22.0060167397,12.5469077109,25.3315942225,-16.423983260299998,-5.6330922891,17.3631493362,38.43,18.18,42.5132602843,131.73,61.2960167397,-56.0330922891,83.0476315113,-16.423983260299998,-5.6330922891,17.3631493362,77.72,-50.4,92.6313035642,0.0,106.8160167397,-25.7130922891,109.8673042684,-16.423983260299998,-5.6330922891,17.3631493362,123.24,-20.08,124.8651432546,130.8
