Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-20 10:30:00,69.1053667071,3.7455066089,69.2067953851,-16.1546332929,-5.5744933911,17.0893871568,85.26,9.32,85.7678844323,131.32,22.9553667071,-7.6444933911,24.194775053,-16.1546332929,-5.5744933911,17.0893871568,39.11,-2.07,39.1647417967,130.04,-16.1546332929,-5.5744933911,17.0893871568,-16.1546332929,-5.5744933911,17.0893871568,0.0,0.0,0.0,0.0,22.4853667071,13.3355066089,26.1424454187,-16.1546332929,-5.5744933911,17.0893871568,38.64,18.91,43.0190388084,130.87,62.6453667071,-55.3744933911,83.610863458,-16.1546332929,-5.5744933911,17.0893871568,78.8,-49.8,93.2173803537,0.0,110.2453667071,-24.2144933911,112.8733031791,-16.1546332929,-5.5744933911,17.0893871568,126.4,-18.64,127.7670129572,130.04
2019-10-20 11:00:00,71.0150167041,3.2386450723,71.0888276693,-16.4249832959,-5.7213549277,17.3929289793,87.44,8.96,87.897868006,131.41,24.6450167041,-6.0613549277,25.3794576756,-16.4249832959,-5.7213549277,17.3929289793,41.07,-0.34,41.0714073292,129.74,-16.4249832959,-5.7213549277,17.3929289793,-16.4249832959,-5.7213549277,17.3929289793,0.0,0.0,0.0,0.0,24.1050167041,14.8286450723,28.3008930069,-16.4249832959,-5.7213549277,17.3929289793,40.53,20.55,45.4420884203,130.58,64.4150167041,-55.7613549277,85.1975532534,-16.4249832959,-5.7213549277,17.3929289793,80.84,-50.04,95.0742194288,0.0,111.2950167041,-23.0413549277,113.6551133037,-16.4249832959,-5.7213549277,17.3929289793,127.72,-17.32,128.889025134,129.74
2019-10-20 11:30:00,72.2522333526,2.8552103234,72.3086263902,-16.5177666474,-5.7247896766,17.4816999133,88.77,8.58,89.1836829246,131.15,24.9422333526,-5.4547896766,25.5317397573,-16.5177666474,-5.7247896766,17.4816999133,41.46,0.27,41.4608791513,129.48,-16.5177666474,-5.7247896766,17.4816999133,-16.5177666474,-5.7247896766,17.4816999133,0.0,0.0,0.0,0.0,24.3822333526,15.3552103234,28.8145065434,-16.5177666474,-5.7247896766,17.4816999133,40.9,21.08,46.0127851798,130.38,65.5622333526,-55.7647896766,86.0704258724,-16.5177666474,-5.7247896766,17.4816999133,82.08,-50.04,96.1307859117,0.0,113.9222333526,-22.5647896766,116.1354596375,-16.5177666474,-5.7247896766,17.4816999133,130.44,-16.84,131.5225425545,129.48
2019-10-20 12:00:00,72.6968333932,3.4676923163,72.7794921348,-16.4431666068,-5.7023076837,17.4038513261,89.14,9.17,89.6104262907,131.15,24.7068333932,-5.2323076837,25.2547947926,-16.4431666068,-5.7023076837,17.4038513261,41.15,0.47000000000000003,41.1526839951,129.62,-16.4431666068,-5.7023076837,17.4038513261,-16.4431666068,-5.7023076837,17.4038513261,0.0,0.0,0.0,0.0,24.1768333932,15.5876923163,28.7662202012,-16.4431666068,-5.7023076837,17.4038513261,40.62,21.29,45.8611872938,130.47,65.9568333932,-55.2623076837,86.0478153226,-16.4431666068,-5.7023076837,17.4038513261,82.4,-49.56,96.1558817754,0.0,114.8368333932,-22.3823076837,116.9977179308,-16.4431666068,-5.7023076837,17.4038513261,131.28,-16.68,132.3354102272,129.62
2019-10-20 12:30:00,73.2525501845,5.1818396838,73.4356015229,-15.4574498155,-5.5481603162,16.4229972202,88.71,10.73,89.3565722261,130.59,25.1425501845,-6.3681603162,25.9364857988,-15.4574498155,-5.5481603162,16.4229972202,40.6,-0.8200000000000001,40.6082799439,129.46,-15.4574498155,-5.5481603162,16.4229972202,-15.4574498155,-5.5481603162,16.4229972202,0.0,0.0,0.0,0.0,24.6225501845,14.3918396838,28.5200811197,-15.4574498155,-5.5481603162,16.4229972202,40.08,19.94,44.7661702628,130.24,66.4625501845,-53.1881603162,85.1249139491,-15.4574498155,-5.5481603162,16.4229972202,81.92,-47.64,94.7652678992,0.0,114.1425501845,-23.1081603162,116.4581849241,-15.4574498155,-5.5481603162,16.4229972202,129.6,-17.56,130.7842253485,129.46
2019-10-20 13:00:00,73.128300258,7.7786932172,73.5408482872,-14.841699742,-5.3913067828,15.7905744055,87.97,13.17,88.9503783016,130.39,25.318300258,-8.7913067828,26.8011828639,-14.841699742,-5.3913067828,15.7905744055,40.16,-3.4,40.3036673269,129.62,-14.841699742,-5.3913067828,15.7905744055,-14.841699742,-5.3913067828,15.7905744055,0.0,0.0,0.0,0.0,24.838300258,12.0986932172,27.6282380414,-14.841699742,-5.3913067828,15.7905744055,39.68,17.49,43.3636080141,130.5,66.318300258,-50.5113067828,83.3637155003,-14.841699742,-5.3913067828,15.7905744055,81.16,-45.12,92.8588175673,0.0,113.038300258,-22.3113067828,115.2191465668,-14.841699742,-5.3913067828,15.7905744055,127.88,-16.92,128.9944991075,129.62
2019-10-20 13:30:00,72.0956502566,7.4429848098,72.4788300734,-13.5343497434,-4.8970151902,14.3930323681,85.63,12.34,86.5145796961,131.07,24.9856502566,-8.6370151902,26.4363528147,-13.5343497434,-4.8970151902,14.3930323681,38.52,-3.74,38.7011369342,130.48,-13.5343497434,-4.8970151902,14.3930323681,-13.5343497434,-4.8970151902,14.3930323681,0.0,0.0,0.0,0.0,24.5556502566,12.4829848098,27.5464130022,-13.5343497434,-4.8970151902,14.3930323681,38.09,17.38,41.8677978881,131.34,65.5056502566,-51.6570151902,83.4232427679,-13.5343497434,-4.8970151902,14.3930323681,79.04,-46.76,91.8358274313,0.0,110.8256502566,-23.8170151902,113.3559657335,-13.5343497434,-4.8970151902,14.3930323681,124.36,-18.92,125.791001268,130.48
2019-10-20 14:00:00,70.4437002602,5.9410234011,70.6937809528,-11.5562997398,-4.3989765989,12.3652358972,82.0,10.34,82.6493532945,131.92,23.5837002602,-8.3689765989,25.0246016407,-11.5562997398,-4.3989765989,12.3652358972,35.14,-3.9699999999999998,35.3635476162,130.85,-11.5562997398,-4.3989765989,12.3652358972,-11.5562997398,-4.3989765989,12.3652358972,0.0,0.0,0.0,0.0,23.2337002602,12.8410234011,26.5461241949,-11.5562997398,-4.3989765989,12.3652358972,34.79,17.24,38.8273318682,131.72,64.1237002602,-53.7189765989,83.6515234882,-11.5562997398,-4.3989765989,12.3652358972,75.68,-49.32,90.3323020851,0.0,108.9637002602,-23.2389765989,111.4142630356,-11.5562997398,-4.3989765989,12.3652358972,120.52,-18.84,121.9836710384,130.85
2019-10-20 14:30:00,68.9044503614,5.5881890586,69.1306815861,-11.6955496386,-4.6318109414,12.5793304251,80.6,10.22,81.2453592521,131.92,22.6344503614,-8.9918109414,24.3551022821,-11.6955496386,-4.6318109414,12.5793304251,34.33,-4.36,34.6057581914,130.93,-11.6955496386,-4.6318109414,12.5793304251,-11.6955496386,-4.6318109414,12.5793304251,0.0,0.0,0.0,0.0,22.3044503614,12.3481890586,25.4944362352,-11.6955496386,-4.6318109414,12.5793304251,34.0,16.98,38.0042155556,131.81,62.7044503614,-54.4318109414,83.0341504291,-11.6955496386,-4.6318109414,12.5793304251,74.4,-49.8,89.5287663268,0.0,108.5444503614,-24.2718109414,111.2250804029,-11.6955496386,-4.6318109414,12.5793304251,120.24,-19.64,121.8334404012,130.93
2019-10-20 15:00:00,69.2806836589,5.2445701107,69.4789079066,-12.8193163411,-4.7954298893,13.6868922431,82.1,10.04,82.7116170801,132.06,21.5206836589,-9.7354298893,23.6202967864,-12.8193163411,-4.7954298893,13.6868922431,34.34,-4.94,34.6935037147,131.01,-12.8193163411,-4.7954298893,13.6868922431,-12.8193163411,-4.7954298893,13.6868922431,0.0,0.0,0.0,0.0,21.2006836589,11.5645701107,24.1497053699,-12.8193163411,-4.7954298893,13.6868922431,34.02,16.36,37.7493046294,131.81,63.0206836589,-54.5554298893,83.3540730813,-12.8193163411,-4.7954298893,13.6868922431,75.84,-49.76,90.7070184716,0.0,109.6606836589,-24.1554298893,112.2895824807,-12.8193163411,-4.7954298893,13.6868922431,122.48,-19.36,124.0006451596,131.01
2019-10-20 15:30:00,69.8568503062,5.1504947299,70.0464640839,-14.1431496938,-5.1695052701,15.0583022947,84.0,10.32,84.6315685782,131.91,21.5268503062,-9.8195052701,23.6606840107,-14.1431496938,-5.1695052701,15.0583022947,35.67,-4.65,35.9718139659,130.88,-14.1431496938,-5.1695052701,15.0583022947,-14.1431496938,-5.1695052701,15.0583022947,0.0,0.0,0.0,0.0,21.1768503062,11.4904947299,24.0933695864,-14.1431496938,-5.1695052701,15.0583022947,35.32,16.66,39.0519909864,131.62,63.4568503062,-54.6095052701,83.7195909965,-14.1431496938,-5.1695052701,15.0583022947,77.6,-49.44,92.0112688751,0.0,111.4568503062,-24.9295052701,114.2108125931,-14.1431496938,-5.1695052701,15.0583022947,125.6,-19.76,127.1448685555,130.88
2019-10-20 16:00:00,71.2978336936,4.8825682669,71.4648204523,-15.8921663064,-5.5474317331,16.8325562154,87.19,10.43,87.8116222376,131.41,21.7078336936,-9.5174317331,23.702564217,-15.8921663064,-5.5474317331,16.8325562154,37.6,-3.9699999999999998,37.809005541,130.33,-15.8921663064,-5.5474317331,16.8325562154,-15.8921663064,-5.5474317331,16.8325562154,0.0,0.0,0.0,0.0,21.2978336936,11.582568266900001,24.24363025,-15.8921663064,-5.5474317331,16.8325562154,37.19,17.13,40.9454881519,131.2,64.6278336936,-54.1474317331,84.3131143489,-15.8921663064,-5.5474317331,16.8325562154,80.52,-48.6,94.0501483252,0.0,115.7078336936,-24.7074317331,118.3163554243,-15.8921663064,-5.5474317331,16.8325562154,131.6,-19.16,132.9874640709,130.33
2019-10-20 16:30:00,72.8224835546,3.5404144465,72.9084950161,-17.0275164454,-5.8495855535,18.0042763655,89.85,9.39,90.3393303052,130.63,22.5724835546,-7.5695855535,23.8078902735,-17.0275164454,-5.8495855535,18.0042763655,39.6,-1.72,39.6373359347,129.45,-17.0275164454,-5.8495855535,18.0042763655,-17.0275164454,-5.8495855535,18.0042763655,0.0,0.0,0.0,0.0,22.1124835546,13.2304144465,25.7683099054,-17.0275164454,-5.8495855535,18.0042763655,39.14,19.08,43.5429213535,130.25,66.0124835546,-54.8495855535,85.8261325031,-17.0275164454,-5.8495855535,18.0042763655,83.04,-49.0,96.4190935448,0.0,118.4924835546,-22.6895855535,120.6452898025,-17.0275164454,-5.8495855535,18.0042763655,135.52,-16.84,136.5622788328,129.45
2019-10-20 17:00:00,74.9017168584,6.2211268136,75.1596275082,-18.6282831416,-6.4788731864,19.7227972298,93.53,12.7,94.3882985332,129.75,24.4617168584,-8.9088731864,26.0335094275,-18.6282831416,-6.4788731864,19.7227972298,43.09,-2.43,43.1584638281,128.94,-18.6282831416,-6.4788731864,19.7227972298,-18.6282831416,-6.4788731864,19.7227972298,0.0,0.0,0.0,0.0,23.9017168584,11.7911268136,26.6518806149,-18.6282831416,-6.4788731864,19.7227972298,42.53,18.27,46.2881604733,129.78,67.7317168584,-51.3988731864,85.0260526745,-18.6282831416,-6.4788731864,19.7227972298,86.36,-44.92,97.344008547,0.0,120.4517168584,-23.4788731864,122.7186765747,-18.6282831416,-6.4788731864,19.7227972298,139.08,-17.0,140.1151183848,128.94
2019-10-20 17:30:00,77.771883616,6.3663308109,78.0320193842,-20.508116384,-6.9936691891,21.6678159108,98.28,13.36,99.1839099854,129.75,26.001883616,-6.7136691891,26.854632851,-20.508116384,-6.9936691891,21.6678159108,46.51,0.28,46.5108428219,128.75,-20.508116384,-6.9936691891,21.6678159108,-20.508116384,-6.9936691891,21.6678159108,0.0,0.0,0.0,0.0,25.331883616,13.8363308109,28.8643097586,-20.508116384,-6.9936691891,21.6678159108,45.84,20.83,50.35071499,129.39,70.291883616,-51.0736691891,86.8876779913,-20.508116384,-6.9936691891,21.6678159108,90.8,-44.08,100.9340695702,0.0,121.971883616,-24.5936691891,124.4266408653,-20.508116384,-6.9936691891,21.6678159108,142.48,-17.6,143.5629144313,128.75
2019-10-20 18:00:00,79.6393669866,5.1460344835,79.8054537293,-21.4506330134,-7.2739655165,22.6503914097,101.09,12.42,101.8501080019,129.97,27.8693669866,-4.8439655165,28.287198839,-21.4506330134,-7.2739655165,22.6503914097,49.32,2.43,49.3798268527,128.75,-21.4506330134,-7.2739655165,22.6503914097,-21.4506330134,-7.2739655165,22.6503914097,0.0,0.0,0.0,0.0,27.1093669866,15.6960344835,31.3254413684,-21.4506330134,-7.2739655165,22.6503914097,48.56,22.97,53.7186606311,129.59,71.9893669866,-52.3939655165,89.0370517351,-21.4506330134,-7.2739655165,22.6503914097,93.44,-45.12,103.763423228,0.0,121.4293669866,-25.2339655165,124.0235630131,-21.4506330134,-7.2739655165,22.6503914097,142.88,-17.96,144.0043610451,128.75
2019-10-20 18:30:00,82.0515335546,5.5749375444,82.2407082124,-22.2584664454,-7.4650624556,23.4769351911,104.31,13.04,105.1219182664,129.61,30.8315335546,-4.5450624556,31.1647405581,-22.2584664454,-7.4650624556,23.4769351911,53.09,2.92,53.1702407367,128.25,-22.2584664454,-7.4650624556,23.4769351911,-22.2584664454,-7.4650624556,23.4769351911,0.0,0.0,0.0,0.0,29.9715335546,15.9049375444,33.9302204812,-22.2584664454,-7.4650624556,23.4769351911,52.23,23.37,57.2200122335,129.06,74.2215335546,-51.5450624556,90.3644261131,-22.2584664454,-7.4650624556,23.4769351911,96.48,-44.08,106.0727901019,0.0,120.0215335546,-23.0650624556,122.2176976664,-22.2584664454,-7.4650624556,23.4769351911,142.28,-15.6,143.1326601444,128.25
2019-10-20 19:00:00,83.6075002644,5.7718710677,83.8064949516,-22.2624997356,-7.5381289323,23.5040907563,105.87,13.31,106.70338795,130.01,31.6775002644,-5.0481289323,32.0772135435,-22.2624997356,-7.5381289323,23.5040907563,53.94,2.49,53.9974416061,128.83,-22.2624997356,-7.5381289323,23.5040907563,-22.2624997356,-7.5381289323,23.5040907563,0.0,0.0,0.0,0.0,30.7875002644,15.6118710677,34.5195696781,-22.2624997356,-7.5381289323,23.5040907563,53.05,23.15,57.8811281853,129.65,75.6575002644,-51.7781289323,91.6789615015,-22.2624997356,-7.5381289323,23.5040907563,97.92,-44.24,107.45000698,0.0,121.5375002644,-21.7381289323,123.4662310917,-22.2624997356,-7.5381289323,23.5040907563,143.8,-14.2,144.4994117635,128.83
2019-10-20 19:30:00,81.8126504048,5.4438167215,81.9935662522,-20.9973495952,-7.2361832785,22.2092556936,102.81,12.68,103.5889883144,130.01,29.2926504048,-6.6061832785,30.0283370376,-20.9973495952,-7.2361832785,22.2092556936,50.29,0.63,50.2939459577,128.91,-20.9973495952,-7.2361832785,22.2092556936,-20.9973495952,-7.2361832785,22.2092556936,0.0,0.0,0.0,0.0,28.532650404800002,14.0538167215,31.8060042061,-20.9973495952,-7.2361832785,22.2092556936,49.53,21.29,53.9118261609,129.73,74.0426504048,-52.0361832785,90.4990522003,-20.9973495952,-7.2361832785,22.2092556936,95.04,-44.8,105.0696987718,0.0,120.9626504048,-22.2361832785,122.9894736949,-20.9973495952,-7.2361832785,22.2092556936,141.96,-15.0,142.7502770575,128.91
2019-10-20 20:00:00,78.2110002201,2.6030001872,78.2543044529,-20.2089997799,-6.8669998128,21.3438365467,98.42,9.47,98.8745533492,129.55,27.7810002201,-7.2769998128,28.7182642147,-20.2089997799,-6.8669998128,21.3438365467,47.99,-0.41000000000000003,47.9917513746,128.23,-20.2089997799,-6.8669998128,21.3438365467,-20.2089997799,-6.8669998128,21.3438365467,0.0,0.0,0.0,0.0,27.0710002201,13.1630001872,30.1015552231,-20.2089997799,-6.8669998128,21.3438365467,47.28,20.03,51.3478266337,128.99,70.7910002201,-54.3469998128,89.2466363557,-20.2089997799,-6.8669998128,21.3438365467,91.0,-47.48,102.6418550105,0.0,117.6710002201,-21.8669998128,119.6855462185,-20.2089997799,-6.8669998128,21.3438365467,137.88,-15.0,138.6935268857,128.23
2019-10-20 20:30:00,75.280433425,2.0809346114,75.3091889846,-19.679566575,-6.6290653886,20.7660744606,94.96,8.71,95.3586162861,129.95,25.360433425,-8.4590653886,26.7340114976,-19.679566575,-6.6290653886,20.7660744606,45.04,-1.83,45.0771616232,128.86,-19.679566575,-6.6290653886,20.7660744606,-19.679566575,-6.6290653886,20.7660744606,0.0,0.0,0.0,0.0,24.760433425,12.1409346114,27.5768264424,-19.679566575,-6.6290653886,20.7660744606,44.44,18.77,48.2413360097,129.59,68.120433425,-55.3490653886,87.7719345201,-19.679566575,-6.6290653886,20.7660744606,87.8,-48.72,100.4115451529,0.0,117.560433425,-22.7090653886,119.7336926596,-19.679566575,-6.6290653886,20.7660744606,137.24,-16.08,138.1788116898,128.86
2019-10-20 21:00:00,71.903116791,0.5715752434,71.9053885499,-18.556883209,-6.2584247566,19.5838146148,90.46,6.83,90.7174762656,130.42,22.703116791,-8.9784247566,24.4140046517,-18.556883209,-6.2584247566,19.5838146148,41.26,-2.7199999999999998,41.3495586434,129.02,-18.556883209,-6.2584247566,19.5838146148,-18.556883209,-6.2584247566,19.5838146148,0.0,0.0,0.0,0.0,22.193116791,11.7015752434,25.089067262,-18.556883209,-6.2584247566,19.5838146148,40.75,17.96,44.5322815495,129.84,65.083116791,-57.2984247566,86.7117153032,-18.556883209,-6.2584247566,19.5838146148,83.64,-51.04,97.9833210297,0.0,115.763116791,-23.0984247566,118.0450610377,-18.556883209,-6.2584247566,19.5838146148,134.32,-16.84,135.3715184225,129.02
2019-10-20 21:30:00,69.1423002489,0.1117114233,69.1423904934,-17.8276997511,-6.0382885767,18.8225345624,86.97,6.15,87.1871745155,131.76,21.6823002489,-9.2082885767,23.5566279971,-17.8276997511,-6.0382885767,18.8225345624,39.51,-3.17,39.6369650705,130.23,-17.8276997511,-6.0382885767,18.8225345624,-17.8276997511,-6.0382885767,18.8225345624,0.0,0.0,0.0,0.0,21.2223002489,11.8917114233,24.3269157196,-17.8276997511,-6.0382885767,18.8225345624,39.05,17.93,42.9696101914,131.05,62.6523002489,-59.1982885767,86.1959865474,-17.8276997511,-6.0382885767,18.8225345624,80.48,-53.16,96.4521435739,0.0,110.6523002489,-25.678288576699998,113.5927200774,-17.8276997511,-6.0382885767,18.8225345624,128.48,-19.64,129.972458621,130.23
2019-10-20 22:00:00,64.920733625,-1.5025318567000001,64.9381186699,-16.789266375,-5.6825318567,17.7248592015,81.71,4.18,81.8168472871,131.85,18.140733625,-10.4925318567,20.9566085333,-16.789266375,-5.6825318567,17.7248592015,34.93,-4.8100000000000005,35.2596228,130.54,-16.789266375,-5.6825318567,17.7248592015,-16.789266375,-5.6825318567,17.7248592015,0.0,0.0,0.0,0.0,17.810733625,10.6374681433,20.7455527948,-16.789266375,-5.6825318567,17.7248592015,34.6,16.32,38.2557498946,131.42,58.810733625,-60.9625318567,84.7061549115,-16.789266375,-5.6825318567,17.7248592015,75.6,-55.28,93.6548898884,0.0,110.090733625,-25.6425318567,113.0376444824,-16.789266375,-5.6825318567,17.7248592015,126.88,-19.96,128.4403986291,130.54
2019-10-20 22:30:00,61.3075337147,-2.8113868146,61.3719609105,-15.5024662853,-5.2913868146,16.3806359873,76.81,2.48,76.8500260247,133.22,16.7775337147,-11.1913868146,20.1676170229,-15.5024662853,-5.2913868146,16.3806359873,32.28,-5.9,32.8147588746,131.51,-15.5024662853,-5.2913868146,16.3806359873,-15.5024662853,-5.2913868146,16.3806359873,0.0,0.0,0.0,0.0,16.5175337147,10.2986131854,19.4651060505,-15.5024662853,-5.2913868146,16.3806359873,32.02,15.59,35.6135999304,132.41,55.5775337147,-63.5713868146,84.4404137564,-15.5024662853,-5.2913868146,16.3806359873,71.08,-58.28,91.9180330512,0.0,103.7775337147,-27.5713868146,107.3776414101,-15.5024662853,-5.2913868146,16.3806359873,119.28,-22.28,121.3429717783,131.51
2019-10-20 23:00:00,57.0403837645,-4.1551657003999996,57.1915271871,-14.1996162355,-4.8651657004,15.00996131,71.24,0.71,71.2435379526,133.15,14.1203837645,-11.6151657004,18.2837991649,-14.1996162355,-4.8651657004,15.00996131,28.32,-6.75,29.1133113884,131.34,-14.1996162355,-4.8651657004,15.00996131,-14.1996162355,-4.8651657004,15.00996131,0.0,0.0,0.0,0.0,13.9603837645,9.8348342996,17.0767760585,-14.1996162355,-4.8651657004,15.00996131,28.16,14.7,31.7659503242,132.29,51.7203837645,-64.9851657004,83.0546197261,-14.1996162355,-4.8651657004,15.00996131,65.92,-60.12,89.218051985,0.0,100.2803837645,-27.5051657004,103.9840829558,-14.1996162355,-4.8651657004,15.00996131,114.48,-22.64,116.6972150482,131.34
2019-10-20 23:30:00,53.7396671368,-4.4609862362,53.9245048394,-12.9003328632,-4.4909862362,13.6597051709,66.64,0.03,66.6400067527,133.99,12.2496671368,-11.7109862362,16.947021673000002,-12.9003328632,-4.4909862362,13.6597051709,25.15,-7.22,26.165834594,132.11,-12.9003328632,-4.4909862362,13.6597051709,-12.9003328632,-4.4909862362,13.6597051709,0.0,0.0,0.0,0.0,12.1796671368,9.9090137638,15.7013644418,-12.9003328632,-4.4909862362,13.6597051709,25.08,14.4,28.92,133.07,48.7396671368,-66.0509862362,82.0870753248,-12.9003328632,-4.4909862362,13.6597051709,61.64,-61.56,87.1155738086,0.0,96.2596671368,-29.9709862362,100.8175755176,-12.9003328632,-4.4909862362,13.6597051709,109.16,-25.48,112.0943174296,132.11
2019-10-21 00:00:00,50.3277170608,-4.3094329061,50.511882923900004,-12.1422829392,-4.2194329061,12.8545186228,62.47,-0.09,62.4700648311,134.16,8.7977170608,-13.1494329061,15.821106511,-12.1422829392,-4.2194329061,12.8545186228,20.94,-8.93,22.7646326568,132.47,-12.1422829392,-4.2194329061,12.8545186228,-12.1422829392,-4.2194329061,12.8545186228,0.0,0.0,0.0,0.0,8.8577170608,8.6005670939,12.3462101823,-12.1422829392,-4.2194329061,12.8545186228,21.0,12.82,24.6039102583,133.43,45.5777170608,-66.1794329061,80.3557442392,-12.1422829392,-4.2194329061,12.8545186228,57.72,-61.96,84.6796315533,0.0,97.9377170608,-29.6194329061,102.318655331,-12.1422829392,-4.2194329061,12.8545186228,110.08,-25.4,112.972414332,132.47
2019-10-21 00:30:00,49.4315009002,-5.1992086912,49.7041754006,-11.458499099800001,-4.1092086912,12.1730356809,60.89,-1.09,60.8997553361,135.4,7.3915009002,-11.9492086912,14.0505471033,-11.458499099800001,-4.1092086912,12.1730356809,18.85,-7.84,20.4153888035,133.6,-11.458499099800001,-4.1092086912,12.1730356809,-11.458499099800001,-4.1092086912,12.1730356809,0.0,0.0,0.0,0.0,7.4915009002,10.0507913088,12.5355890037,-11.458499099800001,-4.1092086912,12.1730356809,18.95,14.16,23.6560372844,134.56,44.8615009002,-68.3492086912,81.7567648071,-11.458499099800001,-4.1092086912,12.1730356809,56.32,-64.24,85.4325464914,0.0,97.8615009002,-31.3892086912,102.7723493002,-11.458499099800001,-4.1092086912,12.1730356809,109.32,-27.28,112.6723604084,133.6
2019-10-21 01:00:00,47.8201506695,-6.443500116,48.2523108648,-11.5198493305,-4.083500116,12.2221889118,59.34,-2.36,59.3869110158,135.15,5.4201506695,-11.893500116,13.0703243376,-11.5198493305,-4.083500116,12.2221889118,16.94,-7.8100000000000005,18.6536779215,133.15,-11.5198493305,-4.083500116,12.2221889118,-11.5198493305,-4.083500116,12.2221889118,0.0,0.0,0.0,0.0,5.5601506695000005,9.936499884,11.3863648901,-11.5198493305,-4.083500116,12.2221889118,17.08,14.02,22.0972124939,134.12,43.3601506695,-69.123500116,81.5975547083,-11.5198493305,-4.083500116,12.2221889118,54.88,-65.04,85.1000352526,0.0,100.5201506695,-29.523500116,104.7661097384,-11.5198493305,-4.083500116,12.2221889118,112.04,-25.44,114.8919283501,133.15
2019-10-21 01:30:00,49.6434006438,-5.9519069376000004,49.9989242251,-12.1865993562,-4.3819069376,12.9504560645,61.83,-1.57,61.8499296685,135.25,6.9834006438,-11.4219069376,13.3876003318,-12.1865993562,-4.3819069376,12.9504560645,19.17,-7.04,20.421814317,133.04,-12.1865993562,-4.3819069376,12.9504560645,-12.1865993562,-4.3819069376,12.9504560645,0.0,0.0,0.0,0.0,7.0734006438,10.4080930624,12.584172514,-12.1865993562,-4.3819069376,12.9504560645,19.26,14.79,24.2835685187,134.12,45.0134006438,-68.6219069376,82.0680958063,-12.1865993562,-4.3819069376,12.9504560645,57.2,-64.24,86.0152172583,0.0,101.6134006438,-29.5019069376,105.8094783247,-12.1865993562,-4.3819069376,12.9504560645,113.8,-25.12,116.5394971673,133.04
2019-10-21 02:00:00,49.0833006207,-6.1973514497,49.4729983407,-13.7066993793,-4.8673514497,14.545264453,62.79,-1.33,62.8040842621,134.42,7.2133006207,-11.0173514497,13.1686650353,-13.7066993793,-4.8673514497,14.545264453,20.92,-6.15,21.805249368,132.3,-13.7066993793,-4.8673514497,14.545264453,-13.7066993793,-4.8673514497,14.545264453,0.0,0.0,0.0,0.0,7.2433006207,10.6226485503,12.857140666,-13.7066993793,-4.8673514497,14.545264453,20.95,15.49,26.0546080377,133.24,44.4133006207,-68.3473514497,81.5101326352,-13.7066993793,-4.8673514497,14.545264453,58.12,-63.48,86.0676756977,0.0,103.0933006207,-28.6673514497,107.0048862063,-13.7066993793,-4.8673514497,14.545264453,116.8,-23.8,119.2001677851,132.3
2019-10-21 02:30:00,49.0054008063,-7.1783442636,49.5283548541,-13.8345991937,-4.9283442636,14.6862082251,62.84,-2.25,62.8802679702,135.7,7.4654008063,-10.0083442636,12.4859586775,-13.8345991937,-4.9283442636,14.6862082251,21.3,-5.08,21.8974062391,132.94,-13.8345991937,-4.9283442636,14.6862082251,-13.8345991937,-4.9283442636,14.6862082251,0.0,0.0,0.0,0.0,7.4854008063,11.8016557364,13.9753462695,-13.8345991937,-4.9283442636,14.6862082251,21.32,16.73,27.1004667856,133.89,44.3254008063,-70.1683442636,82.9960101049,-13.8345991937,-4.9283442636,14.6862082251,58.16,-65.24,87.4004759712,0.0,101.8454008063,-28.8883442636,105.8632235466,-13.8345991937,-4.9283442636,14.6862082251,115.68,-23.96,118.1352783888,132.94
2019-10-21 03:00:00,47.6918675052,-7.6523634545,48.3018932608,-13.4981324948,-4.8523634545,14.3438144139,61.19,-2.8,61.2540292552,135.94,6.5718675052,-9.7423634545,11.7517270299,-13.4981324948,-4.8523634545,14.3438144139,20.07,-4.89,20.6571295199,133.23,-13.4981324948,-4.8523634545,14.3438144139,-13.4981324948,-4.8523634545,14.3438144139,0.0,0.0,0.0,0.0,6.6218675052,12.1676365455,13.8528159001,-13.4981324948,-4.8523634545,14.3438144139,20.12,17.02,26.3532692469,134.27,43.1418675052,-71.0523634545,83.1243591512,-13.4981324948,-4.8523634545,14.3438144139,56.64,-66.2,87.1236454701,0.0,101.0218675052,-29.8923634545,105.3516545059,-13.4981324948,-4.8523634545,14.3438144139,114.52,-25.04,117.2255603527,133.23
2019-10-21 03:30:00,46.3808005126,-8.0892168621,47.0809312315,-13.2491994874,-4.6192168621,14.0313381927,59.63,-3.47,59.7308781117,135.7,4.4508005126,-10.6392168621,11.532673612,-13.2491994874,-4.6192168621,14.0313381927,17.7,-6.02,18.6957321333,133.6,-13.2491994874,-4.6192168621,14.0313381927,-13.2491994874,-4.6192168621,14.0313381927,0.0,0.0,0.0,0.0,4.5708005126,11.2607831379,12.1530841438,-13.2491994874,-4.6192168621,14.0313381927,17.82,15.88,23.8689505425,134.52,41.9508005126,-71.3392168621,82.7596128926,-13.2491994874,-4.6192168621,14.0313381927,55.2,-66.72,86.594447859,0.0,103.6308005126,-30.1392168621,107.9245811108,-13.2491994874,-4.6192168621,14.0313381927,116.88,-25.52,119.6336273796,133.6
2019-10-21 04:00:00,45.4257503559,-8.0786083267,46.1385165333,-13.0642496441,-4.4686083267,13.8073559794,58.49,-3.61,58.6012986204,135.45,3.5757503559,-11.2286083267,11.784211283,-13.0642496441,-4.4686083267,13.8073559794,16.64,-6.76,17.9607126807,133.21,-13.0642496441,-4.4686083267,13.8073559794,-13.0642496441,-4.4686083267,13.8073559794,0.0,0.0,0.0,0.0,3.7357503559,10.6013916733,11.2403441287,-13.0642496441,-4.4686083267,13.8073559794,16.8,15.07,22.5686707628,134.14,41.0557503559,-71.1086083267,82.1097364229,-13.0642496441,-4.4686083267,13.8073559794,54.12,-66.64,85.8479120305,0.0,103.8157503559,-29.1486083267,107.8301970198,-13.0642496441,-4.4686083267,13.8073559794,116.88,-24.68,119.4572593022,133.21
2019-10-21 04:30:00,45.5936835511,-7.330113512,46.1791570284,-12.9863164489,-4.410113512,13.7147189581,58.58,-2.92,58.6527305417,135.61,4.4536835511,-11.490113512,12.3230680308,-12.9863164489,-4.410113512,13.7147189581,17.44,-7.08,18.8223271675,133.62,-12.9863164489,-4.410113512,13.7147189581,-12.9863164489,-4.410113512,13.7147189581,0.0,0.0,0.0,0.0,4.5836835511,10.489886488,11.4476143116,-12.9863164489,-4.410113512,13.7147189581,17.57,14.9,23.0372502699,134.55,41.2536835511,-70.730113512,81.8817156877,-12.9863164489,-4.410113512,13.7147189581,54.24,-66.32,85.6756674908,0.0,101.6136835511,-29.850113512,105.9073650012,-12.9863164489,-4.410113512,13.7147189581,114.6,-25.44,117.3897508303,133.62
2019-10-21 05:00:00,45.3041168882,-7.3451335199,45.8956860004,-12.6958831118,-4.3851335199,13.4318592896,58.0,-2.96,58.0754819179,135.26,2.8441168882000003,-11.7551335199,12.0943029954,-12.6958831118,-4.3851335199,13.4318592896,15.54,-7.37,17.1990842779,133.18,-12.6958831118,-4.3851335199,13.4318592896,-12.6958831118,-4.3851335199,13.4318592896,0.0,0.0,0.0,0.0,3.0441168882,10.0848664801,10.534285906000001,-12.6958831118,-4.3851335199,13.4318592896,15.74,14.47,21.3805636034,134.11,40.9041168882,-70.2251335199,81.2694047985,-12.6958831118,-4.3851335199,13.4318592896,53.6,-65.84,84.8991495835,0.0,104.6641168882,-29.3051335199,108.6893196897,-12.6958831118,-4.3851335199,13.4318592896,117.36,-24.92,119.9765643782,133.18
2019-10-21 05:30:00,47.5519335899,-6.2680318879,47.9632631488,-13.1780664101,-4.5380318879,13.9375452546,60.73,-1.73,60.7546360371,135.92,5.8919335899,-10.0980318879,11.6912415695,-13.1780664101,-4.5380318879,13.9375452546,19.07,-5.5600000000000005,19.8640001007,133.18,-13.1780664101,-4.5380318879,13.9375452546,-13.1780664101,-4.5380318879,13.9375452546,0.0,0.0,0.0,0.0,5.9619335899,11.7919681121,13.2134463365,-13.1780664101,-4.5380318879,13.9375452546,19.14,16.33,25.1596601726,134.11,43.0219335899,-69.5380318879,81.7705610147,-13.1780664101,-4.5380318879,13.9375452546,56.2,-65.0,85.9269457155,0.0,102.6219335899,-30.2980318879,107.00108406,-13.1780664101,-4.5380318879,13.9375452546,115.8,-25.76,118.6305930188,133.18
2019-10-21 06:00:00,50.2542168018,-5.2666788889,50.5294390715,-14.1557831982,-4.7966788889,14.946381713200001,64.41,-0.47000000000000003,64.411714773,135.75,8.0842168018,-9.2766788889,12.3049312272,-14.1557831982,-4.7966788889,14.946381713200001,22.24,-4.48,22.686736213,133.29,-14.1557831982,-4.7966788889,14.946381713200001,-14.1557831982,-4.7966788889,14.946381713200001,0.0,0.0,0.0,0.0,8.0642168018,12.6533211111,15.0046035525,-14.1557831982,-4.7966788889,14.946381713200001,22.22,17.45,28.2529803738,134.11,45.5242168018,-68.5166788889,82.2617140678,-14.1557831982,-4.7966788889,14.946381713200001,59.68,-63.72,87.3037272973,0.0,104.1642168018,-30.5966788889,108.5649152395,-14.1557831982,-4.7966788889,14.946381713200001,118.32,-25.8,121.1002163499,133.29
2019-10-21 06:30:00,58.1695001141,-1.8976719123999999,58.2004458935,-16.3004998859,-5.5076719124,17.2058346623,74.47,3.61,74.5574476494,133.86,16.1595001141,-7.9276719124,17.9993729304,-16.3004998859,-5.5076719124,17.2058346623,32.46,-2.42,32.5500844853,131.87,-16.3004998859,-5.5076719124,17.2058346623,-16.3004998859,-5.5076719124,17.2058346623,0.0,0.0,0.0,0.0,15.8395001141,13.5323280876,20.8329946799,-16.3004998859,-5.5076719124,17.2058346623,32.14,19.04,37.3564077502,132.6,52.6595001141,-63.2676719124,82.3153768228,-16.3004998859,-5.5076719124,17.2058346623,68.96,-57.76,89.9538726237,0.0,102.7795001141,-29.4276719124,106.9093705803,-16.3004998859,-5.5076719124,17.2058346623,119.08,-23.92,121.4586876267,131.87
2019-10-21 07:00:00,65.6621334741,1.6487409847,65.6828297138,-18.5078665259,-6.2312590153,19.5286894659,84.17,7.88,84.5380582933,131.95,22.1021334741,-7.1012590153,23.2149129594,-18.5078665259,-6.2312590153,19.5286894659,40.61,-0.87,40.6193180642,130.29,-18.5078665259,-6.2312590153,19.5286894659,-18.5078665259,-6.2312590153,19.5286894659,0.0,0.0,0.0,0.0,21.5621334741,13.8887409847,25.6480550159,-18.5078665259,-6.2312590153,19.5286894659,40.07,20.12,44.8376995396,131.02,59.3721334741,-57.8312590153,82.8824755456,-18.5078665259,-6.2312590153,19.5286894659,77.88,-51.6,93.4229864648,0.0,105.2521334741,-25.2712590153,108.2434669302,-18.5078665259,-6.2312590153,19.5286894659,123.76,-19.04,125.2160500894,130.29
2019-10-21 07:30:00,75.8656833871,1.1759224809,75.8747962731,-20.8443166129,-7.0040775191,21.9896029284,96.71,8.18,97.0553270048,130.2,33.8556833871,-11.6140775191,35.7923748057,-20.8443166129,-7.0040775191,21.9896029284,54.7,-4.61,54.893916785,129.21,-20.8443166129,-7.0040775191,21.9896029284,-20.8443166129,-7.0040775191,21.9896029284,0.0,0.0,0.0,0.0,32.9556833871,9.3059224809,34.2443756073,-20.8443166129,-7.0040775191,21.9896029284,53.8,16.31,56.2179339713,130.06,69.2756833871,-44.6040775191,82.3932281203,-20.8443166129,-7.0040775191,21.9896029284,90.12,-37.6,97.6492416765,0.0,97.9956833871,-15.0040775191,99.1376634015,-20.8443166129,-7.0040775191,21.9896029284,118.84,-8.0,119.1089652377,129.21
2019-10-21 08:00:00,80.9947500632,-3.6378887111,81.0764070002,-22.1652499368,-7.4478887111,23.3830996879,103.16,3.81,103.2303332359,130.97,37.9047500632,-14.3878887111,40.5435743234,-22.1652499368,-7.4478887111,23.3830996879,60.07,-6.94,60.4695667258,129.48,-22.1652499368,-7.4478887111,23.3830996879,-22.1652499368,-7.4478887111,23.3830996879,0.0,0.0,0.0,0.0,36.8947500632,6.8021112889,37.5165470187,-22.1652499368,-7.4478887111,23.3830996879,59.06,14.25,60.7548031023,130.3,74.8747500632,-33.8078887111,82.1535241856,-22.1652499368,-7.4478887111,23.3830996879,97.04,-26.36,100.556507497,0.0,99.9147500632,-5.8878887111000004,100.0880837745,-22.1652499368,-7.4478887111,23.3830996879,122.08,1.56,122.0899668277,129.48
2019-10-21 08:30:00,81.3474001612,-11.0892818938,82.0997666617,-22.8725998388,-7.6592818938,24.1209540133,104.22,-3.43,104.2764273458,131.43,36.4374001612,-17.9692818938,40.6273211311,-22.8725998388,-7.6592818938,24.1209540133,59.31,-10.31,60.1994368744,129.57,-22.8725998388,-7.6592818938,24.1209540133,-22.8725998388,-7.6592818938,24.1209540133,0.0,0.0,0.0,0.0,35.5174001612,3.3307181062,35.6732308225,-22.8725998388,-7.6592818938,24.1209540133,58.39,10.99,59.4152522506,130.5,75.9674001612,-27.8992818938,80.9284611088,-22.8725998388,-7.6592818938,24.1209540133,98.84,-20.24,100.8910461835,0.0,107.6874001612,7.0207181062,107.916016588,-22.8725998388,-7.6592818938,24.1209540133,130.56,14.68,131.3827081468,129.57
2019-10-21 09:00:00,81.9211336174,-10.2367838107,82.5582453541,-21.9888663826,-7.3967838107,23.1996261938,103.91,-2.84,103.9488032639,131.33,37.1911336174,-18.3867838107,41.4880011407,-21.9888663826,-7.3967838107,23.1996261938,59.18,-10.99,60.191797614,129.7,-21.9888663826,-7.3967838107,23.1996261938,-21.9888663826,-7.3967838107,23.1996261938,0.0,0.0,0.0,0.0,36.2611336174,2.9132161893,36.3779691542,-21.9888663826,-7.3967838107,23.1996261938,58.25,10.31,59.1553767632,130.5,76.4911336174,-26.9967838107,81.1154723724,-21.9888663826,-7.3967838107,23.1996261938,98.48,-19.6,100.4115053169,0.0,106.2911336174,7.0832161893,106.5268841057,-21.9888663826,-7.3967838107,23.1996261938,128.28,14.48,129.0946505476,129.7
2019-10-21 09:30:00,81.7527667627,-7.6174803391,82.1068869223,-21.7272332373,-7.3074803391,22.923174585,103.48,-0.31,103.4804643399,130.4,38.8227667627,-22.5574803391,44.9004135656,-21.7272332373,-7.3074803391,22.923174585,60.55,-15.25,62.44089205,129.53,-21.7272332373,-7.3074803391,22.923174585,-21.7272332373,-7.3074803391,22.923174585,0.0,0.0,0.0,0.0,37.9127667627,-1.1874803391,37.931358968,-21.7272332373,-7.3074803391,22.923174585,59.64,6.12,59.9531817337,130.39,76.1927667627,-24.2674803391,79.9640438507,-21.7272332373,-7.3074803391,22.923174585,97.92,-16.96,99.377904989,0.0,109.4327667627,12.6525196609,110.1617751087,-21.7272332373,-7.3074803391,22.923174585,131.16,19.96,132.6700689681,129.53
2019-10-21 10:00:00,80.2786001863,-9.2873922203,80.8140414911,-20.7313998137,-7.1573922203,21.9321499546,101.01,-2.13,101.0324551815,130.58,39.7586001863,-21.1573922203,45.0375569313,-20.7313998137,-7.1573922203,21.9321499546,60.49,-14.0,62.0889692296,129.42,-20.7313998137,-7.1573922203,21.9321499546,-20.7313998137,-7.1573922203,21.9321499546,0.0,0.0,0.0,0.0,38.8286001863,0.1026077797,38.8287357608,-20.7313998137,-7.1573922203,21.9321499546,59.56,7.26,60.0008433274,130.22,74.8686001863,-25.9573922203,79.2407313491,-20.7313998137,-7.1573922203,21.9321499546,95.6,-18.8,97.4310012265,0.0,110.0286001863,14.0826077797,110.9261587762,-20.7313998137,-7.1573922203,21.9321499546,130.76,21.24,132.4738283587,129.42
2019-10-21 10:30:00,75.678650269,-11.2938693525,76.5167275274,-20.121349731,-7.0038693525,21.3054664559,95.8,-4.29,95.8960066948,131.11,45.068650269,-17.6538693525,48.4029166496,-20.121349731,-7.0038693525,21.3054664559,65.19,-10.65,66.0542095555,129.29,-20.121349731,-7.0038693525,21.3054664559,-20.121349731,-7.0038693525,21.3054664559,0.0,0.0,0.0,0.0,43.988650269,3.5461306475,44.1313538775,-20.121349731,-7.0038693525,21.3054664559,64.11,10.55,64.9722602347,129.94,70.598650269,-28.1638693525,76.0090320733,-20.121349731,-7.0038693525,21.3054664559,90.72,-21.16,93.1550535398,0.0,110.758650269,15.9561306475,111.9020853901,-20.121349731,-7.0038693525,21.3054664559,130.88,22.96,132.878651408,129.29
2019-10-21 11:00:00,75.3153169248,-9.4403864587,75.9046629659,-18.9846830752,-6.6703864587,20.1224314379,94.3,-2.77,94.3406746849,130.66,44.4753169248,-21.2903864587,49.308562858,-18.9846830752,-6.6703864587,20.1224314379,63.46,-14.62,65.1223156836,129.4,-18.9846830752,-6.6703864587,20.1224314379,-18.9846830752,-6.6703864587,20.1224314379,0.0,0.0,0.0,0.0,43.4853169248,0.0496135413,43.4853452275,-18.9846830752,-6.6703864587,20.1224314379,62.47,6.72,62.830401081,130.17,70.2153169248,-26.2703864587,74.9688197556,-18.9846830752,-6.6703864587,20.1224314379,89.2,-19.6,91.3279803784,0.0,111.4953169248,23.3296135413,113.9099493642,-18.9846830752,-6.6703864587,20.1224314379,130.48,30.0,133.8843919208,129.4
2019-10-21 11:30:00,75.2471668451,-4.7224840053,75.3952118732,-17.8528331549,-6.2624840053,18.9193646186,93.1,1.54,93.112735971,130.66,44.3471668451,-21.4824840053,49.2764479871,-17.8528331549,-6.2624840053,18.9193646186,62.2,-15.22,64.035056024,129.84,-17.8528331549,-6.2624840053,18.9193646186,-17.8528331549,-6.2624840053,18.9193646186,0.0,0.0,0.0,0.0,43.3771668451,-0.0424840053,43.3771876498,-17.8528331549,-6.2624840053,18.9193646186,61.23,6.22,61.5451159719,130.61,70.0671668451,-21.7424840053,73.3630934491,-17.8528331549,-6.2624840053,18.9193646186,87.92,-15.48,89.2723742263,0.0,109.1471668451,23.1375159947,111.5726161597,-17.8528331549,-6.2624840053,18.9193646186,127.0,29.4,130.3585823795,129.84
2019-10-21 12:00:00,74.7211169744,-5.0387369646,74.8908151385,-17.3388830256,-6.1287369646,18.3901680622,92.06,1.09,92.0664526307,131.26,45.7211169744,-20.7987369646,50.2295530212,-17.3388830256,-6.1287369646,18.3901680622,63.06,-14.67,64.7438993265,130.32,-17.3388830256,-6.1287369646,18.3901680622,-17.3388830256,-6.1287369646,18.3901680622,0.0,0.0,0.0,0.0,44.7311169744,0.7512630354000001,44.7374252939,-17.3388830256,-6.1287369646,18.3901680622,62.07,6.88,62.4501345075,131.12,69.6611169744,-22.2487369646,73.1278162852,-17.3388830256,-6.1287369646,18.3901680622,87.0,-16.12,88.4808137395,0.0,105.5011169744,24.0312630354,108.2034532071,-17.3388830256,-6.1287369646,18.3901680622,122.84,30.16,126.4883045977,130.32
2019-10-21 12:30:00,74.7465169297,-4.8807464342,74.9056972392,-16.3134830703,-5.7007464342,17.2808633983,91.06,0.8200000000000001,91.0636919963,130.56,44.6165169297,-21.3807464342,49.4749421528,-16.3134830703,-5.7007464342,17.2808633983,60.93,-15.68,62.9152390125,129.64,-16.3134830703,-5.7007464342,17.2808633983,-16.3134830703,-5.7007464342,17.2808633983,0.0,0.0,0.0,0.0,43.6965169297,0.0992535658,43.6966296533,-16.3134830703,-5.7007464342,17.2808633983,60.01,5.8,60.2896350959,130.55,69.7265169297,-21.9407464342,73.0970828231,-16.3134830703,-5.7007464342,17.2808633983,86.04,-16.24,87.5592325229,0.0,107.4865169297,24.4992535658,110.24320726,-16.3134830703,-5.7007464342,17.2808633983,123.8,30.2,127.4302946712,129.64
2019-10-21 13:00:00,72.7367004384,-4.9474558265,72.9047660296,-14.9532995616,-5.7774558265,16.0306008498,87.69,0.8300000000000001,87.693927954,130.67,43.7767004384,-22.5374558265,49.2375508774,-14.9532995616,-5.7774558265,16.0306008498,58.73,-16.76,61.074630576,129.93,-14.9532995616,-5.7774558265,16.0306008498,-14.9532995616,-5.7774558265,16.0306008498,0.0,0.0,0.0,0.0,42.9367004384,-0.9774558265000001,42.9478249092,-14.9532995616,-5.7774558265,16.0306008498,57.89,4.8,58.0886572405,130.77,67.9267004384,-22.1774558265,71.4554139264,-14.9532995616,-5.7774558265,16.0306008498,82.88,-16.4,84.4870072851,0.0,105.7667004384,24.5025441735,108.5678110335,-14.9532995616,-5.7774558265,16.0306008498,120.72,30.28,124.4596191542,129.93
2019-10-21 13:30:00,74.0555169736,-3.7523877575,74.1505226422,-15.9444830264,-5.7323877575,16.9436362207,90.0,1.98,90.0217773653,130.67,43.2255169736,-24.7623877575,49.815872622,-15.9444830264,-5.7323877575,16.9436362207,59.17,-19.03,62.1548855682,130.44,-15.9444830264,-5.7323877575,16.9436362207,-15.9444830264,-5.7323877575,16.9436362207,0.0,0.0,0.0,0.0,42.3655169736,-2.9923877575,42.4710655969,-15.9444830264,-5.7323877575,16.9436362207,58.31,2.74,58.3743411098,131.25,69.0955169736,-21.0123877575,72.2198788778,-15.9444830264,-5.7323877575,16.9436362207,85.04,-15.28,86.401851832,0.0,104.9755169736,25.4276122425,108.0112152891,-15.9444830264,-5.7323877575,16.9436362207,120.92,31.16,124.8703007124,130.44
2019-10-21 14:00:00,73.2554835421,-4.624405398,73.4013010394,-16.0745164579,-5.814405398,17.0937821879,89.33,1.19,89.337925877,131.29,42.4554835421,-24.714405398,49.1250436842,-16.0745164579,-5.814405398,17.0937821879,58.53,-18.9,61.5058606964,130.58,-16.0745164579,-5.814405398,17.0937821879,-16.0745164579,-5.814405398,17.0937821879,0.0,0.0,0.0,0.0,41.6354835421,-2.894405398,41.735968569,-16.0745164579,-5.814405398,17.0937821879,57.71,2.92,57.7838255916,131.5,68.3654835421,-21.974405398000002,71.8102627244,-16.0745164579,-5.814405398,17.0937821879,84.44,-16.16,85.972432791,0.0,104.9654835421,25.065594602,107.9168048451,-16.0745164579,-5.814405398,17.0937821879,121.04,30.88,124.9169964416,130.58
2019-10-21 14:30:00,73.5337334172,-5.0913870662,73.7097834248,-17.2262665828,-6.0713870662,18.2648843766,90.76,0.98,90.7652907228,131.09,41.8037334172,-25.0413870662,48.7301056208,-17.2262665828,-6.0713870662,18.2648843766,59.03,-18.97,62.0032402379,130.44,-17.2262665828,-6.0713870662,18.2648843766,-17.2262665828,-6.0713870662,18.2648843766,0.0,0.0,0.0,0.0,40.9637334172,-3.2613870662,41.0933583571,-17.2262665828,-6.0713870662,18.2648843766,58.19,2.81,58.2578080604,131.36,68.5737334172,-22.3513870662,72.1244855687,-17.2262665828,-6.0713870662,18.2648843766,85.8,-16.28,87.3308559445,0.0,105.4537334172,24.7686129338,108.3234696559,-17.2262665828,-6.0713870662,18.2648843766,122.68,30.84,126.4969881064,130.44
2019-10-21 15:00:00,73.3797000998,-5.2832687365,73.5696494165,-19.2502999002,-6.5832687365,20.3448635657,92.63,1.3,92.6391218654,130.93,44.2097000998,-25.0132687365,50.7952871416,-19.2502999002,-6.5832687365,20.3448635657,63.46,-18.43,66.0820437033,130.52,-19.2502999002,-6.5832687365,20.3448635657,-19.2502999002,-6.5832687365,20.3448635657,0.0,0.0,0.0,0.0,43.2497000998,-3.1932687365,43.3674246865,-19.2502999002,-6.5832687365,20.3448635657,62.5,3.39,62.5918692803,131.36,68.3897000998,-22.5032687365,71.9968623175,-19.2502999002,-6.5832687365,20.3448635657,87.64,-15.92,89.0742162469,0.0,103.0697000998,24.4967312635,105.9407991345,-19.2502999002,-6.5832687365,20.3448635657,122.32,31.08,126.2067700244,130.52
2019-10-21 15:30:00,74.3209001358,-5.5873440335,74.5306286727,-19.7990998642,-6.6973440335,20.9011667745,94.12,1.11,94.12654514,130.82,45.9209001358,-25.2273440335,52.3941595626,-19.7990998642,-6.6973440335,20.9011667745,65.72,-18.53,68.2823498424,130.32,-19.7990998642,-6.6973440335,20.9011667745,-19.7990998642,-6.6973440335,20.9011667745,0.0,0.0,0.0,0.0,44.8809001358,-3.4273440335,45.0115750016,-19.7990998642,-6.6973440335,20.9011667745,64.68,3.27,64.7626072668,131.25,69.2409001358,-22.7373440335,72.8785912687,-19.7990998642,-6.6973440335,20.9011667745,89.04,-16.04,90.4732181366,0.0,101.6409001358,24.3826559665,104.5245736294,-19.7990998642,-6.6973440335,20.9011667745,121.44,31.08,125.3540585701,130.32
2019-10-21 16:00:00,75.978350158,-5.6775122261,76.1901820303,-20.301649842,-6.8775122261,21.434951848,96.28,1.2,96.2874778982,130.62,49.668350158,-24.3675122261,55.3237802351,-20.301649842,-6.8775122261,21.434951848,69.97,-17.49,72.1228188578,129.95,-20.301649842,-6.8775122261,21.434951848,-20.301649842,-6.8775122261,21.434951848,0.0,0.0,0.0,0.0,48.518350158,-2.6375122261,48.5899863428,-20.301649842,-6.8775122261,21.434951848,68.82,4.24,68.9504894834,130.78,70.818350158,-22.7175122261,74.3728719416,-20.301649842,-6.8775122261,21.434951848,91.12,-15.84,92.4865395612,0.0,98.058350158,24.3224877739,101.0298146451,-20.301649842,-6.8775122261,21.434951848,118.36,31.2,122.4031437505,129.95
2019-10-21 16:30:00,77.327350098,-6.3828846256,77.590336314,-21.322649902,-7.1928846256,22.5031772886,98.65,0.81,98.6533253368,130.77,50.037350098,-22.9928846256,55.0673146997,-21.322649902,-7.1928846256,22.5031772886,71.36,-15.8,73.0882316108,129.95,-21.322649902,-7.1928846256,22.5031772886,-21.322649902,-7.1928846256,22.5031772886,0.0,0.0,0.0,0.0,48.847350098,-1.3328846256,48.8655317481,-21.322649902,-7.1928846256,22.5031772886,70.17,5.86,70.4142634698,130.78,72.077350098,-23.3528846256,75.7660980749,-21.322649902,-7.1928846256,22.5031772886,93.4,-16.16,94.7876869641,0.0,104.917350098,24.6471153744,107.7735155215,-21.322649902,-7.1928846256,22.5031772886,126.24,31.84,130.1934068991,129.95
2019-10-21 17:00:00,79.4141000928,-5.413317091,79.598387518,-22.5458999072,-7.563317091,23.7806931784,101.96,2.15,101.9826656839,130.06,51.9741000928,-23.093317091,56.8736175631,-22.5458999072,-7.563317091,23.7806931784,74.52,-15.53,76.1210306026,129.43,-22.5458999072,-7.563317091,23.7806931784,-22.5458999072,-7.563317091,23.7806931784,0.0,0.0,0.0,0.0,50.6941000928,-1.553317091,50.7178920915,-22.5458999072,-7.563317091,23.7806931784,73.24,6.01,73.4861735294,130.22,73.9741000928,-22.163317091,77.2229247634,-22.5458999072,-7.563317091,23.7806931784,96.52,-14.6,97.61798195,0.0,107.1341000928,22.996682909,109.5744624787,-22.5458999072,-7.563317091,23.7806931784,129.68,30.56,133.232188303,129.43
2019-10-21 17:30:00,81.7827167514,-6.6500505766,82.0526412245,-23.5672832486,-7.8700505766,24.8466202088,105.35,1.22,105.3570638353,129.92,56.4827167514,-23.0100505766,60.9898329163,-23.5672832486,-7.8700505766,24.8466202088,80.05,-15.14,81.4691481482,129.21,-23.5672832486,-7.8700505766,24.8466202088,-23.5672832486,-7.8700505766,24.8466202088,0.0,0.0,0.0,0.0,55.0427167514,-1.5000505766,55.0631530073,-23.5672832486,-7.8700505766,24.8466202088,78.61,6.37,78.8676676465,129.87,76.3127167514,-20.5500505766,79.0312300087,-23.5672832486,-7.8700505766,24.8466202088,99.88,-12.68,100.6816606935,0.0,101.5127167514,23.9299494234,104.2951299997,-23.5672832486,-7.8700505766,24.8466202088,125.08,31.8,129.0590810443,129.21
2019-10-21 18:00:00,82.2233834259,-24.6351026812,85.8345680138,-24.2566165741,-8.0651026812,25.5622637668,106.48,-16.57,107.7615668966,131.87,58.6233834259,-28.1851026812,65.0469145882,-24.2566165741,-8.0651026812,25.5622637668,82.88,-20.12,85.2872135786,129.48,-24.2566165741,-8.0651026812,25.5622637668,-24.2566165741,-8.0651026812,25.5622637668,0.0,0.0,0.0,0.0,57.1633834259,-6.3251026812,57.5122537258,-24.2566165741,-8.0651026812,25.5622637668,81.42,1.74,81.4385903611,130.39,78.7033834259,-0.9451026812000001,78.7090578127,-24.2566165741,-8.0651026812,25.5622637668,102.96,7.12,103.2058913047,0.0,98.1033834259,31.1348973188,102.9254860113,-24.2566165741,-8.0651026812,25.5622637668,122.36,39.2,128.4858342386,129.48
2019-10-21 18:30:00,84.0617834459,-24.1989618084,87.4755576644,-24.6482165541,-8.1889618084,25.9729412042,108.71,-16.01,109.8825927979,131.43,59.7717834459,-27.9289618084,65.9749422432,-24.6482165541,-8.1889618084,25.9729412042,84.42,-19.74,86.6971971865,129.48,-24.6482165541,-8.1889618084,25.9729412042,-24.6482165541,-8.1889618084,25.9729412042,0.0,0.0,0.0,0.0,58.2617834459,-6.1389618084,58.5843175464,-24.6482165541,-8.1889618084,25.9729412042,82.91,2.05,82.9353398739,130.12,80.4717834459,-0.5889618084,80.4739386819,-24.6482165541,-8.1889618084,25.9729412042,105.12,7.6,105.3943755615,0.0,99.8317834459,31.2110381916,104.5969114792,-24.6482165541,-8.1889618084,25.9729412042,124.48,39.4,130.5665745894,129.48
2019-10-21 19:00:00,84.6667167142,-25.1033092974,88.309846885,-24.7632832858,-8.2233092974,26.0929686868,109.43,-16.88,110.724248925,132.25,60.5267167142,-28.8333092974,67.0435915002,-24.7632832858,-8.2233092974,26.0929686868,85.29,-20.61,87.7448357455,130.03,-24.7632832858,-8.2233092974,26.0929686868,-24.7632832858,-8.2233092974,26.0929686868,0.0,0.0,0.0,0.0,59.0067167142,-6.8533092974,59.4033708279,-24.7632832858,-8.2233092974,26.0929686868,83.77,1.37,83.7812019489,130.82,81.0767167142,-1.3033092974,81.0871913947,-24.7632832858,-8.2233092974,26.0929686868,105.84,6.92,106.0659794656,0.0,98.8367167142,31.3766907026,103.6976050365,-24.7632832858,-8.2233092974,26.0929686868,123.6,39.6,129.7887514386,130.03
2019-10-21 19:30:00,81.3794333869,-28.2321642973,86.1374905559,-23.9905666131,-7.9621642973,25.2773287101,105.37,-20.27,107.3019561797,134.18,53.0894333869,-28.7921642973,60.3943429657,-23.9905666131,-7.9621642973,25.2773287101,77.08,-20.83,79.8449453629,131.54,-23.9905666131,-7.9621642973,25.2773287101,-23.9905666131,-7.9621642973,25.2773287101,0.0,0.0,0.0,0.0,51.8494333869,-6.4221642973,52.2456499318,-23.9905666131,-7.9621642973,25.2773287101,75.84,1.54,75.8556339371,132.34,78.0894333869,-3.8021642973,78.1819420328,-23.9905666131,-7.9621642973,25.2773287101,102.08,4.16,102.1647297261,0.0,109.4894333869,29.5178357027,113.398583095,-23.9905666131,-7.9621642973,25.2773287101,133.48,37.48,138.6422042525,131.54
