Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-21 20:00:00,78.1118000772,-29.9492658874,83.6565110347,-23.1181999228,-7.6792658874,24.3602605125,101.23,-22.27,103.6506912664,134.57,48.9518000772,-30.0292658874,57.4285254951,-23.1181999228,-7.6792658874,24.3602605125,72.07,-22.35,75.4559964483,132.15,-23.1181999228,-7.6792658874,24.3602605125,-23.1181999228,-7.6792658874,24.3602605125,0.0,0.0,0.0,0.0,47.8418000772,-7.4792658874,48.4229000871,-23.1181999228,-7.6792658874,24.3602605125,70.96,0.2,70.9602818484,133.07,75.0018000772,-5.3992658874,75.1958914233,-23.1181999228,-7.6792658874,24.3602605125,98.12,2.2800000000000002,98.1464864374,0.0,110.2818000772,28.3207341126,113.8601748152,-23.1181999228,-7.6792658874,24.3602605125,133.4,36.0,138.1722113885,132.15
2019-10-21 20:30:00,73.6952167393,-31.7936692729,80.2609642111,-21.8047832607,-7.2536692729,22.9796494961,95.5,-24.54,98.6025435777,134.15,43.3452167393,-32.4736692729,54.160382294,-21.8047832607,-7.2536692729,22.9796494961,65.15,-25.22,69.8610828717,131.72,-21.8047832607,-7.2536692729,22.9796494961,-21.8047832607,-7.2536692729,22.9796494961,0.0,0.0,0.0,0.0,42.4452167393,-10.0236692729,43.6127317391,-21.8047832607,-7.2536692729,22.9796494961,64.25,-2.77,64.3096835632,132.56,70.7552167393,-7.4536692729,71.1467348616,-21.8047832607,-7.2536692729,22.9796494961,92.56,-0.2,92.5602160758,0.0,111.3552167393,29.1863307271,115.1165765491,-21.8047832607,-7.2536692729,22.9796494961,133.16,36.44,138.0560002318,131.72
2019-10-21 21:00:00,69.3130000714,-33.1621399523,76.8376177735,-20.8569999286,-6.9521399523,21.9851471667,90.17,-26.21,93.9020393815,135.13,37.5930000714,-35.3121399523,51.5769413825,-20.8569999286,-6.9521399523,21.9851471667,58.45,-28.36,64.9668538564,132.85,-20.8569999286,-6.9521399523,21.9851471667,-20.8569999286,-6.9521399523,21.9851471667,0.0,0.0,0.0,0.0,36.9230000714,-12.5221399523,38.9886127383,-20.8569999286,-6.9521399523,21.9851471667,57.78,-5.57,58.0478535348,133.65,66.6230000714,-8.6321399523,67.1798926664,-20.8569999286,-6.9521399523,21.9851471667,87.48,-1.6800000000000002,87.4961302001,0.0,113.7830000714,27.5678600477,117.075010198,-20.8569999286,-6.9521399523,21.9851471667,134.64,34.52,138.9948200474,132.85
2019-10-21 21:30:00,65.2956501064,-34.7262871522,73.9556417199,-19.7043498936,-6.5862871522,20.7759616668,85.0,-28.14,89.5369175257,135.13,33.2256501064,-35.8162871522,48.8543780061,-19.7043498936,-6.5862871522,20.7759616668,52.93,-29.23,60.4646822534,132.72,-19.7043498936,-6.5862871522,20.7759616668,-19.7043498936,-6.5862871522,20.7759616668,0.0,0.0,0.0,0.0,32.6956501064,-13.0562871522,35.2061382444,-19.7043498936,-6.5862871522,20.7759616668,52.4,-6.47,52.7979251486,133.65,62.7756501064,-10.3062871522,63.6160498707,-19.7043498936,-6.5862871522,20.7759616668,82.48,-3.7199999999999998,82.5638468096,0.0,112.9756501064,25.4937128478,115.8163499327,-19.7043498936,-6.5862871522,20.7759616668,132.68,32.08,136.5031457513,132.72
2019-10-21 22:00:00,60.7654667271,-37.9706905377,71.6534387624,-18.5145332729,-6.1606905377,19.5126125932,79.28,-31.81,85.4236179285,135.81,30.1454667271,-36.1106905377,47.039676182,-18.5145332729,-6.1606905377,19.5126125932,48.66,-29.95,57.1384117735,132.82,-18.5145332729,-6.1606905377,19.5126125932,-18.5145332729,-6.1606905377,19.5126125932,0.0,0.0,0.0,0.0,29.7154667271,-13.3406905377,32.5727337943,-18.5145332729,-6.1606905377,19.5126125932,48.23,-7.18,48.7615145376,133.65,58.4454667271,-13.4406905377,59.9710325331,-18.5145332729,-6.1606905377,19.5126125932,76.96,-7.28,77.3035574861,0.0,107.3654667271,23.3593094623,109.8772077552,-18.5145332729,-6.1606905377,19.5126125932,125.88,29.52,129.2950300669,132.82
2019-10-21 22:30:00,56.5443500018,-39.7732124207,69.1315553375,-17.2856499982,-5.7432124207,18.2147792951,73.83,-34.03,81.2952015804,136.14,26.8843500018,-38.3732124207,46.8537267088,-17.2856499982,-5.7432124207,18.2147792951,44.17,-32.63,54.9154422726,133.37,-17.2856499982,-5.7432124207,18.2147792951,-17.2856499982,-5.7432124207,18.2147792951,0.0,0.0,0.0,0.0,26.5943500018,-15.4432124207,30.7530854044,-17.2856499982,-5.7432124207,18.2147792951,43.88,-9.7,44.9393413392,134.19,54.4743500018,-15.2232124207,56.561479865,-17.2856499982,-5.7432124207,18.2147792951,71.76,-9.48,72.383478778,0.0,102.7143500018,22.9767875793,105.2528881492,-17.2856499982,-5.7432124207,18.2147792951,120.0,28.72,123.3889719545,133.37
2019-10-21 23:00:00,52.1155499885,-41.2821073945,66.4849076222,-15.9544500115,-5.3021073945,16.8124007207,68.07,-35.98,76.9940601605,137.5,22.4855499885,-39.7421073945,45.6621841182,-15.9544500115,-5.3021073945,16.8124007207,38.44,-34.44,51.6115025939,134.57,-15.9544500115,-5.3021073945,16.8124007207,-15.9544500115,-5.3021073945,16.8124007207,0.0,0.0,0.0,0.0,22.3855499885,-16.3921073945,27.7455227581,-15.9544500115,-5.3021073945,16.8124007207,38.34,-11.09,39.9116987862,135.49,50.2855499885,-17.2621073945,53.1659373034,-15.9544500115,-5.3021073945,16.8124007207,66.24,-11.96,67.3110629837,0.0,100.4055499885,21.6978926055,102.7232836898,-15.9544500115,-5.3021073945,16.8124007207,116.36,27.0,119.4514529003,134.57
2019-10-21 23:30:00,49.3014333285,-11.7973514497,50.6932818968,-14.6285666715,-4.8673514497,15.4170708307,63.93,-6.93,64.3045083956,135.07,18.5514333285,-38.5373514497,42.7701196549,-14.6285666715,-4.8673514497,15.4170708307,33.18,-33.67,47.2713581358,135.0,-14.6285666715,-4.8673514497,15.4170708307,-14.6285666715,-4.8673514497,15.4170708307,0.0,0.0,0.0,0.0,18.5514333285,-15.1973514497,23.981558949,-14.6285666715,-4.8673514497,15.4170708307,33.18,-10.33,34.7508460329,135.94,45.2914333285,-52.1073514497,69.0397712051,-14.6285666715,-4.8673514497,15.4170708307,59.92,-47.24,76.3021886973,0.0,100.5314333285,22.2526485503,102.9647971618,-14.6285666715,-4.8673514497,15.4170708307,115.16,27.12,118.3102700529,135.0
2019-10-22 00:00:00,46.744466648,-10.8786323782,47.9936433773,-13.725533352,-4.5686323782,14.4659139913,60.47,-6.31,60.7983305692,135.48,16.594466648,-39.6986323782,43.0274068011,-13.725533352,-4.5686323782,14.4659139913,30.32,-35.13,46.4049490895,135.34,-13.725533352,-4.5686323782,14.4659139913,-13.725533352,-4.5686323782,14.4659139913,0.0,0.0,0.0,0.0,16.694466648,-16.1986323782,23.261575776,-13.725533352,-4.5686323782,14.4659139913,30.42,-11.63,32.5673655674,136.28,42.914466648,-51.7286323782,67.2123712972,-13.725533352,-4.5686323782,14.4659139913,56.64,-47.16,73.7031559704,0.0,96.994466648,20.5513676218,99.1477950913,-13.725533352,-4.5686323782,14.4659139913,110.72,25.12,113.5338398893,135.34
2019-10-22 00:30:00,45.4079166453,-11.0355178404,46.7296645405,-13.2920833547,-4.4255178404,14.0094499558,58.7,-6.61,59.070992035,134.95,15.7879166453,-40.4255178404,43.3990876017,-13.2920833547,-4.4255178404,14.0094499558,29.08,-36.0,46.2779256233,135.05,-13.2920833547,-4.4255178404,14.0094499558,-13.2920833547,-4.4255178404,14.0094499558,0.0,0.0,0.0,0.0,15.8979166453,-17.0455178404,23.3086557336,-13.2920833547,-4.4255178404,14.0094499558,29.19,-12.62,31.8012656981,135.98,41.6279166453,-51.6255178404,66.3180031101,-13.2920833547,-4.4255178404,14.0094499558,54.92,-47.2,72.4157883338,0.0,95.0679166453,20.5344821596,97.260339979,-13.2920833547,-4.4255178404,14.0094499558,108.36,24.96,111.1975323467,135.05
2019-10-22 01:00:00,44.6091666444,-11.4356619396,46.0516244307,-13.1408333556,-4.3756619396,13.8501956192,57.75,-7.06,58.1799458577,135.14,16.2291666444,-40.8456619396,43.9517229384,-13.1408333556,-4.3756619396,13.8501956192,29.37,-36.47,46.8258240718,135.19,-13.1408333556,-4.3756619396,13.8501956192,-13.1408333556,-4.3756619396,13.8501956192,0.0,0.0,0.0,0.0,16.3491666444,-17.4256619396,23.8945379533,-13.1408333556,-4.3756619396,13.8501956192,29.49,-13.05,32.2484511256,136.12,40.9391666444,-52.0556619396,66.2254279375,-13.1408333556,-4.3756619396,13.8501956192,54.08,-47.68,72.0973564009,0.0,91.4591666444,20.4243380604,93.7119669439,-13.1408333556,-4.3756619396,13.8501956192,104.6,24.8,107.4997674416,135.19
2019-10-22 01:30:00,46.2348166449,-10.8016668002,47.4798302003,-13.6751833551,-4.5516668002,14.4127828838,59.91,-6.25,60.235127625,135.39,16.7048166449,-40.4816668002,43.7928789424,-13.6751833551,-4.5516668002,14.4127828838,30.38,-35.93,47.0521976107,135.39,-13.6751833551,-4.5516668002,14.4127828838,-13.6751833551,-4.5516668002,14.4127828838,0.0,0.0,0.0,0.0,16.7848166449,-16.9016668002,23.8200841818,-13.6751833551,-4.5516668002,14.4127828838,30.46,-12.35,32.8684362269,136.33,42.4448166449,-51.7116668002,66.9003657933,-13.6751833551,-4.5516668002,14.4127828838,56.12,-47.16,73.3042972819,0.0,95.6048166449,20.0883331998,97.69248741050001,-13.6751833551,-4.5516668002,14.4127828838,109.28,24.64,112.0234261215,135.39
2019-10-22 02:00:00,46.1936833134,-10.580081667,47.3898143712,-14.9463166866,-4.9700816670000005,15.7510029608,61.14,-5.61,61.3968378665,135.11,17.0936833134,-41.320081667,44.7162516115,-14.9463166866,-4.9700816670000005,15.7510029608,32.04,-36.35,48.4549698173,135.19,-14.9463166866,-4.9700816670000005,15.7510029608,-14.9463166866,-4.9700816670000005,15.7510029608,0.0,0.0,0.0,0.0,17.1536833134,-17.830081667,24.7418807585,-14.9463166866,-4.9700816670000005,15.7510029608,32.1,-12.86,34.5801908612,136.13,42.2936833134,-51.210081667,66.4170769648,-14.9463166866,-4.9700816670000005,15.7510029608,57.24,-46.24,73.5836612299,0.0,94.8936833134,19.989918333,96.9763268419,-14.9463166866,-4.9700816670000005,15.7510029608,109.84,24.96,112.6402556815,135.19
2019-10-22 02:30:00,46.050783321,-10.6746053099,47.2717869664,-15.169216679,-5.0446053099,15.9860306952,61.22,-5.63,61.4783319553,135.36,18.300783321,-41.3346053099,45.2047372107,-15.169216679,-5.0446053099,15.9860306952,33.47,-36.29,49.3680564738,135.41,-15.169216679,-5.0446053099,15.9860306952,-15.169216679,-5.0446053099,15.9860306952,0.0,0.0,0.0,0.0,18.300783321,-17.8046053099,25.5327758068,-15.169216679,-5.0446053099,15.9860306952,33.47,-12.76,35.8198059738,136.35,42.190783321,-51.3646053099,66.4709325636,-15.169216679,-5.0446053099,15.9860306952,57.36,-46.32,73.7272812465,0.0,90.870783321,19.8753946901,93.0189796518,-15.169216679,-5.0446053099,15.9860306952,106.04,24.92,108.928820796,135.41
2019-10-22 03:00:00,45.0312999998,-11.2143650886,46.4066801658,-14.8887000002,-4.9543650886,15.6913709129,59.92,-6.26,60.2461119077,135.12,16.6112999998,-41.8243650886,45.0023644129,-14.8887000002,-4.9543650886,15.6913709129,31.5,-36.87,48.4937820756,135.21,-14.8887000002,-4.9543650886,15.6913709129,-14.8887000002,-4.9543650886,15.6913709129,0.0,0.0,0.0,0.0,16.6812999998,-18.2643650886,24.735658507,-14.8887000002,-4.9543650886,15.6913709129,31.57,-13.31,34.2610712033,136.11,40.9512999998,-51.9143650886,66.1219348948,-14.8887000002,-4.9543650886,15.6913709129,55.84,-46.96,72.9612719187,0.0,91.9112999998,20.2456349114,94.1146789859,-14.8887000002,-4.9543650886,15.6913709129,106.8,25.2,109.7327663007,135.21
2019-10-22 03:30:00,44.2028833151,-11.5784803596,45.6941582788,-14.6971166849,-4.8884803596,15.4887855907,58.9,-6.69,59.2787154044,135.31,17.7928833151,-41.5484803596,45.1980410733,-14.6971166849,-4.8884803596,15.4887855907,32.49,-36.66,48.9852600279,135.4,-14.6971166849,-4.8884803596,15.4887855907,-14.6971166849,-4.8884803596,15.4887855907,0.0,0.0,0.0,0.0,17.8128833151,-18.0084803596,25.3299067677,-14.6971166849,-4.8884803596,15.4887855907,32.51,-13.12,35.0575883369,136.33,40.4628833151,-52.3684803596,66.1793220073,-14.6971166849,-4.8884803596,15.4887855907,55.16,-47.48,72.7803270122,0.0,86.4228833151,20.1115196404,88.7321135934,-14.6971166849,-4.8884803596,15.4887855907,101.12,25.0,104.1645544319,135.4
2019-10-22 04:00:00,43.4715166452,-11.7202497338,45.0237383306,-14.3084833548,-4.7602497338,15.0795448685,57.78,-6.96,58.1976803661,135.18,16.7415166452,-42.1702497338,45.371889339,-14.3084833548,-4.7602497338,15.0795448685,31.05,-37.41,48.6169785157,135.4,-14.3084833548,-4.7602497338,15.0795448685,-14.3084833548,-4.7602497338,15.0795448685,0.0,0.0,0.0,0.0,16.8115166452,-18.5802497338,25.0569904834,-14.3084833548,-4.7602497338,15.0795448685,31.12,-13.82,34.0506505077,136.33,39.7715166452,-52.5602497338,65.9117090382,-14.3084833548,-4.7602497338,15.0795448685,54.08,-47.8,72.1767718868,0.0,86.9315166452,20.3597502662,89.2838620197,-14.3084833548,-4.7602497338,15.0795448685,101.24,25.12,104.3098844789,135.4
2019-10-22 04:30:00,43.3203833104,-12.4819870952,45.0827640236,-14.0396166896,-4.6719870952,14.7965637973,57.36,-7.8100000000000005,57.8892537523,135.39,17.6103833104,-40.8919870952,44.5228054927,-14.0396166896,-4.6719870952,14.7965637973,31.65,-36.22,48.1000093555,135.4,-14.0396166896,-4.6719870952,14.7965637973,-14.0396166896,-4.6719870952,14.7965637973,0.0,0.0,0.0,0.0,17.6403833104,-17.3919870952,24.7722493622,-14.0396166896,-4.6719870952,14.7965637973,31.68,-12.72,34.1382600611,136.33,39.7203833104,-53.3519870952,66.5142343964,-14.0396166896,-4.6719870952,14.7965637973,53.76,-48.68,72.525030162,0.0,83.9203833104,19.6880129048,86.1988897093,-14.0396166896,-4.6719870952,14.7965637973,97.96,24.36,100.9434059263,135.4
2019-10-22 05:00:00,43.3251833095,-12.1007701084,44.9833318688,-13.9148166905,-4.6307701084,14.665134003,57.24,-7.47,57.7253713717,134.96,17.1151833095,-41.4307701084,44.8267577624,-13.9148166905,-4.6307701084,14.665134003,31.03,-36.8,48.1362742638,135.04,-13.9148166905,-4.6307701084,14.665134003,-13.9148166905,-4.6307701084,14.665134003,0.0,0.0,0.0,0.0,17.1751833095,-18.0207701084,24.894478846,-13.9148166905,-4.6307701084,14.665134003,31.09,-13.39,33.8508522788,135.93,39.6451833095,-52.6307701084,65.8918699222,-13.9148166905,-4.6307701084,14.665134003,53.56,-48.0,71.9213014343,0.0,84.7251833095,20.3692298916,87.1393264445,-13.9148166905,-4.6307701084,14.665134003,98.64,25.0,101.7587814392,135.04
2019-10-22 05:30:00,45.1703999742,-10.5530119638,46.3867556026,-14.4996000258,-4.8230119638,15.2807017284,59.67,-5.73,59.9444893214,135.67,18.3103999742,-41.0030119638,44.9056537345,-14.4996000258,-4.8230119638,15.2807017284,32.81,-36.18,48.8414629183,135.67,-14.4996000258,-4.8230119638,15.2807017284,-14.4996000258,-4.8230119638,15.2807017284,0.0,0.0,0.0,0.0,18.3203999742,-17.3630119638,25.2410625701,-14.4996000258,-4.8230119638,15.2807017284,32.82,-12.54,35.1340860134,136.6,41.4203999742,-51.5830119638,66.1547931542,-14.4996000258,-4.8230119638,15.2807017284,55.92,-46.76,72.8940601147,0.0,88.0603999742,20.2169880362,90.3513179144,-14.4996000258,-4.8230119638,15.2807017284,102.56,25.04,105.5725115738,135.67
2019-10-22 06:00:00,47.6287499726,-9.6555661111,48.5976108557,-15.4812500274,-5.1455661111,16.3139802934,63.11,-4.51,63.2709427779,135.78,21.3087499726,-39.8455661111,45.1855282597,-15.4812500274,-5.1455661111,16.3139802934,36.79,-34.7,50.5726615871,135.94,-15.4812500274,-5.1455661111,16.3139802934,-15.4812500274,-5.1455661111,16.3139802934,0.0,0.0,0.0,0.0,21.1987499726,-16.1555661111,26.6531295868,-15.4812500274,-5.1455661111,16.3139802934,36.68,-11.01,38.2967687932,136.8,43.6387499726,-50.7055661111,66.8983926101,-15.4812500274,-5.1455661111,16.3139802934,59.12,-45.56,74.6383815473,0.0,88.2787499726,19.8944338889,90.4926858729,-15.4812500274,-5.1455661111,16.3139802934,103.76,25.04,106.7386490452,135.94
2019-10-22 06:30:00,53.967949974,-7.571098742,54.4964325489,-17.412050026,-5.781098742,18.3466778675,71.38,-1.79,71.4024404345,134.74,27.617949974,-36.631098742,45.8757948793,-17.412050026,-5.781098742,18.3466778675,45.03,-30.85,54.584094753,134.73,-17.412050026,-5.781098742,18.3466778675,-17.412050026,-5.781098742,18.3466778675,0.0,0.0,0.0,0.0,27.267949974,-13.321098742,30.3478626509,-17.412050026,-5.781098742,18.3466778675,44.68,-7.54,45.3117424075,135.59,49.507949974,-47.901098742,68.887969714,-17.412050026,-5.781098742,18.3466778675,66.92,-42.12,79.0719975718,0.0,92.627949974,21.498901258,95.090167061,-17.412050026,-5.781098742,18.3466778675,110.04,27.28,113.3710721481,134.73
2019-10-22 07:00:00,60.5684666443,-3.842972451,60.6902594235,-19.3915333557,-6.432972451,20.4307293174,79.96,2.59,80.0019356016,133.34,32.5384666443,-34.652972451,47.5350429815,-19.3915333557,-6.432972451,20.4307293174,51.93,-28.22,59.1023967365,133.67,-19.3915333557,-6.432972451,20.4307293174,-19.3915333557,-6.432972451,20.4307293174,0.0,0.0,0.0,0.0,31.9784666443,-11.672972451,34.0423356243,-19.3915333557,-6.432972451,20.4307293174,51.37,-5.24,51.6365616594,134.37,55.4884666443,-43.232972451,70.3424469114,-19.3915333557,-6.432972451,20.4307293174,74.88,-36.8,83.4341321043,0.0,98.7284666443,23.367027549,101.456040246,-19.3915333557,-6.432972451,20.4307293174,118.12,29.8,121.8210753523,133.67
2019-10-22 07:30:00,68.9080333098,1.8772274608,68.9335987569,-21.7319666902,-7.2027725392,22.8945038923,90.64,9.08,91.0936660806,130.96,39.7780333098,-31.772772539199998,50.90973393,-21.7319666902,-7.2027725392,22.8945038923,61.51,-24.57,66.2356776971,131.74,-21.7319666902,-7.2027725392,22.8945038923,-21.7319666902,-7.2027725392,22.8945038923,0.0,0.0,0.0,0.0,38.9380333098,-9.3627725392,40.0478707007,-21.7319666902,-7.2027725392,22.8945038923,60.67,-2.16,60.7084384579,132.63,62.9880333098,-36.2027725392,72.6507610405,-21.7319666902,-7.2027725392,22.8945038923,84.72,-29.0,89.545956916,0.0,104.8280333098,24.7972274608,107.7210242123,-21.7319666902,-7.2027725392,22.8945038923,126.56,32.0,130.5428420098,131.74
2019-10-22 08:00:00,73.1691333089,4.8190207607,73.3276552896,-23.0008666911,-7.6209792393,24.2305425673,96.17,12.44,96.9712457381,129.74,43.8791333089,-29.3309792393,52.7795858555,-23.0008666911,-7.6209792393,24.2305425673,66.88,-21.71,70.3154214949,130.76,-23.0008666911,-7.6209792393,24.2305425673,-23.0008666911,-7.6209792393,24.2305425673,0.0,0.0,0.0,0.0,42.8791333089,-7.2509792393,43.4878922604,-23.0008666911,-7.6209792393,24.2305425673,65.88,0.37,65.8810390021,131.47,66.8391333089,-32.5409792393,74.3396601508,-23.0008666911,-7.6209792393,24.2305425673,89.84,-24.92,93.2321403809,0.0,106.9191333089,26.9390207607,110.2606543926,-23.0008666911,-7.6209792393,24.2305425673,129.92,34.56,134.43808984060001,130.76
2019-10-22 08:30:00,73.7049666439,-1.8493539224000002,73.7281643465,-22.7650333561,-7.5693539224,23.9904535702,96.47,5.72,96.6394293236,130.06,43.5949666439,-30.1693539224,53.0161393613,-22.7650333561,-7.5693539224,23.9904535702,66.36,-22.6,70.102850156,130.3,-22.7650333561,-7.5693539224,23.9904535702,-22.7650333561,-7.5693539224,23.9904535702,0.0,0.0,0.0,0.0,42.6349666439,-8.1293539224,43.4030733465,-22.7650333561,-7.5693539224,23.9904535702,65.4,-0.56,65.4023975096,131.2,68.2349666439,-22.4893539224,71.8455406601,-22.7650333561,-7.5693539224,23.9904535702,91.0,-14.92,92.2150009489,0.0,110.8749666439,30.1906460776,114.9118502978,-22.7650333561,-7.5693539224,23.9904535702,133.64,37.76,138.8721253528,130.3
2019-10-22 09:00:00,73.1794333124,-2.5242297054,73.2229553864,-21.4805666876,-7.2042297054,22.6564708388,94.66,4.68,94.7756192277,130.58,43.1594333124,-31.4142297054,53.3815559142,-21.4805666876,-7.2042297054,22.6564708388,64.64,-24.21,69.0250222745,130.97,-21.4805666876,-7.2042297054,22.6564708388,-21.4805666876,-7.2042297054,22.6564708388,0.0,0.0,0.0,0.0,42.2494333124,-9.2142297054,43.2425328152,-21.4805666876,-7.2042297054,22.6564708388,63.73,-2.01,63.7616891244,131.7,67.9594333124,-19.7242297054,70.7639019105,-21.4805666876,-7.2042297054,22.6564708388,89.44,-12.52,90.31203685,0.0,109.5194333124,30.7957702946,113.7668042141,-21.4805666876,-7.2042297054,22.6564708388,131.0,38.0,136.4001466275,130.97
2019-10-22 09:30:00,74.2545166498,-1.4763753549,74.2691923147,-20.6454833502,-6.9963753549,21.7987442499,94.9,5.52,95.0604039545,131.26,44.3645166498,-30.4363753549,53.8013316035,-20.6454833502,-6.9963753549,21.7987442499,65.01,-23.44,69.1066834684,131.59,-20.6454833502,-6.9963753549,21.7987442499,-20.6454833502,-6.9963753549,21.7987442499,0.0,0.0,0.0,0.0,43.4345166498,-8.0463753549,44.1735372474,-20.6454833502,-6.9963753549,21.7987442499,64.08,-1.05,64.0886019507,132.22,69.0745166498,-18.9163753549,71.6178616475,-20.6454833502,-6.9963753549,21.7987442499,89.72,-11.92,90.5083686738,0.0,109.9145166498,30.8436246451,114.1601075315,-20.6454833502,-6.9963753549,21.7987442499,130.56,37.84,135.9329952587,131.59
2019-10-22 10:00:00,73.591083336,-1.1753103446,73.6004680758,-19.038916664,-6.5053103446,20.119627492,92.63,5.33,92.783219388,131.56,41.231083336,-30.0853103446,51.0404558326,-19.038916664,-6.5053103446,20.119627492,60.27,-23.58,64.718539075,131.95,-19.038916664,-6.5053103446,20.119627492,-19.038916664,-6.5053103446,20.119627492,0.0,0.0,0.0,0.0,40.461083336,-7.6653103446,41.1807752162,-19.038916664,-6.5053103446,20.119627492,59.5,-1.16,59.5113064888,132.56,68.481083336,-18.7453103446,71.0003199626,-19.038916664,-6.5053103446,20.119627492,87.52,-12.24,88.3717601952,0.0,115.681083336,31.2146896554,119.8184872717,-19.038916664,-6.5053103446,20.119627492,134.72,37.72,139.900953535,131.95
2019-10-22 10:30:00,71.1468333322,-0.8353901668,71.1517376452,-15.9331666678,-5.7553901668,16.9407885305,87.08,4.92,87.2188786903,131.97,36.0468333322,-32.6053901668,48.6054077363,-15.9331666678,-5.7553901668,16.9407885305,51.98,-26.85,58.5050673019,132.43,-15.9331666678,-5.7553901668,16.9407885305,-15.9331666678,-5.7553901668,16.9407885305,0.0,0.0,0.0,0.0,35.5268333322,-9.9853901668,36.9034402651,-15.9331666678,-5.7553901668,16.9407885305,51.46,-4.23,51.633559823,133.26,66.3068333322,-18.6353901668,68.8757861169,-15.9331666678,-5.7553901668,16.9407885305,82.24,-12.88,83.2424891507,0.0,120.0268333322,32.0046098332,124.2205126794,-15.9331666678,-5.7553901668,16.9407885305,135.96,37.76,141.1061274361,132.43
2019-10-22 11:00:00,70.2554666722,-0.9934203777,70.2624898603,-13.4245333278,-5.0934203777,14.3583086126,83.68,4.1,83.7803819519,132.45,33.8554666722,-32.4234203777,46.8771886164,-13.4245333278,-5.0934203777,14.3583086126,47.28,-27.33,54.6106885142,133.23,-13.4245333278,-5.0934203777,14.3583086126,-13.4245333278,-5.0934203777,14.3583086126,0.0,0.0,0.0,0.0,33.4654666722,-9.6934203777,34.841065687,-13.4245333278,-5.0934203777,14.3583086126,46.89,-4.6,47.1150941843,134.08,65.5754666722,-19.0134203777,68.2762915201,-13.4245333278,-5.0934203777,14.3583086126,79.0,-13.92,80.2169957054,0.0,119.0954666722,32.3865796223,123.4205036511,-13.4245333278,-5.0934203777,14.3583086126,132.52,37.48,137.7181934241,133.23
2019-10-22 11:30:00,68.7351166718,-2.533788566,68.7818024509,-12.1948833282,-4.763788566,13.0923206839,80.93,2.23,80.9607176352,132.97,31.7751166718,-30.973788566,44.3737942669,-12.1948833282,-4.763788566,13.0923206839,43.97,-26.21,51.18911017,133.23,-12.1948833282,-4.763788566,13.0923206839,-12.1948833282,-4.763788566,13.0923206839,0.0,0.0,0.0,0.0,31.4451166718,-8.293788566,32.5204903297,-12.1948833282,-4.763788566,13.0923206839,43.64,-3.5300000000000002,43.7825364729,134.19,64.1651166718,-20.683788566,67.4164765243,-12.1948833282,-4.763788566,13.0923206839,76.36,-15.92,78.0018974128,0.0,121.4051166718,33.156211434,125.851248348,-12.1948833282,-4.763788566,13.0923206839,133.6,37.92,138.8772349955,133.23
2019-10-22 12:00:00,67.8515333654,-2.6547012223,67.9034462941,-11.3284666346,-4.5347012223,12.2023633558,79.18,1.88,79.2023156227,133.43,30.8515333654,-30.6347012223,43.4776037746,-11.3284666346,-4.5347012223,12.2023633558,42.18,-26.1,49.6020402806,133.46,-11.3284666346,-4.5347012223,12.2023633558,-11.3284666346,-4.5347012223,12.2023633558,0.0,0.0,0.0,0.0,30.5815333654,-7.8747012223,31.5791244705,-11.3284666346,-4.5347012223,12.2023633558,41.91,-3.34,42.042879302,134.38,63.4315333654,-20.9347012223,66.7968647494,-11.3284666346,-4.5347012223,12.2023633558,74.76,-16.4,76.5376874487,0.0,121.2315333654,33.5452987777,125.7870094732,-11.3284666346,-4.5347012223,12.2023633558,132.56,38.08,137.9211368863,133.46
2019-10-22 12:30:00,67.8549000398,-2.538392115,67.9023629482,-10.6550999602,-4.348392115,11.50824353,78.51,1.81,78.5308614495,132.12,32.5649000398,-29.528392115,43.9590565811,-10.6550999602,-4.348392115,11.50824353,43.22,-25.18,50.0200039984,132.25,-10.6550999602,-4.348392115,11.50824353,-10.6550999602,-4.348392115,11.50824353,0.0,0.0,0.0,0.0,32.2249000398,-7.138392115,33.0060725407,-10.6550999602,-4.348392115,11.50824353,42.88,-2.79,42.9706702298,133.04,63.4249000398,-20.548392115,66.6704909504,-10.6550999602,-4.348392115,11.50824353,74.08,-16.2,75.8306428827,0.0,115.5049000398,31.851607885,119.8161377197,-10.6550999602,-4.348392115,11.50824353,126.16,36.2,131.250849902,132.25
2019-10-22 13:00:00,67.5210000706,-2.9973993011,67.5874977573,-10.4789999294,-4.2873993011,11.3221566977,78.0,1.29,78.0106665784,131.35,33.3510000706,-29.6273993011,44.6102229881,-10.4789999294,-4.2873993011,11.3221566977,43.83,-25.34,50.6279023859,131.36,-10.4789999294,-4.2873993011,11.3221566977,-10.4789999294,-4.2873993011,11.3221566977,0.0,0.0,0.0,0.0,32.9910000706,-7.4773993011,33.8277635377,-10.4789999294,-4.2873993011,11.3221566977,43.47,-3.19,43.5868902309,132.28,63.0810000706,-20.7273993011,66.3990786961,-10.4789999294,-4.2873993011,11.3221566977,73.56,-16.44,75.3747119397,0.0,112.8010000706,32.7926006989,117.470933756,-10.4789999294,-4.2873993011,11.3221566977,123.28,37.08,128.7357168776,131.36
2019-10-22 13:30:00,68.136366763,-3.0045650843,68.202579768,-10.753633237,-4.4445650843,11.635926546,78.89,1.44,78.9031412556,131.76,34.046366763,-29.804565084300002,45.2489468345,-10.753633237,-4.4445650843,11.635926546,44.8,-25.36,51.4797979794,131.8,-10.753633237,-4.4445650843,11.635926546,-10.753633237,-4.4445650843,11.635926546,0.0,0.0,0.0,0.0,33.656366763,-7.5345650843000005,34.4894287384,-10.753633237,-4.4445650843,11.635926546,44.41,-3.09,44.5173696438,132.67,63.566366763,-20.8445650843,66.8967777775,-10.753633237,-4.4445650843,11.635926546,74.32,-16.4,76.1079654176,0.0,113.166366763,32.1154349157,117.6351466449,-10.753633237,-4.4445650843,11.635926546,123.92,36.56,129.2006191936,131.8
2019-10-22 14:00:00,67.9086167921,-3.8022271907,68.0149775139,-11.2213832079,-4.3722271907,12.0430814872,79.13,0.5700000000000001,79.1320529242,131.76,32.2886167921,-29.8622271907,43.980761557,-11.2213832079,-4.3722271907,12.0430814872,43.51,-25.49,50.4267805833,131.8,-11.2213832079,-4.3722271907,12.0430814872,-11.2213832079,-4.3722271907,12.0430814872,0.0,0.0,0.0,0.0,31.9586167921,-7.6122271907,32.8526892364,-11.2213832079,-4.3722271907,12.0430814872,43.18,-3.24,43.3013856591,132.42,63.3386167921,-21.5722271907,66.9114441863,-11.2213832079,-4.3722271907,12.0430814872,74.56,-17.2,76.5181913012,0.0,113.9786167921,32.3877728093,118.4908980191,-11.2213832079,-4.3722271907,12.0430814872,125.2,36.76,130.4850091007,131.8
2019-10-22 14:30:00,66.2357001133,-3.3399053035,66.3198532638,-10.4842998867,-4.2799053035,11.3242277229,76.72,0.9400000000000001,76.7257583866,131.76,31.2457001133,-30.4899053035,43.656936459,-10.4842998867,-4.2799053035,11.3242277229,41.73,-26.21,49.2783623916,132.03,-10.4842998867,-4.2799053035,11.3242277229,-10.4842998867,-4.2799053035,11.3242277229,0.0,0.0,0.0,0.0,30.9557001133,-8.1799053035,32.0182170065,-10.4842998867,-4.2799053035,11.3242277229,41.44,-3.9,41.6231137711,132.65,61.7957001133,-21.1999053035,65.3310380858,-10.4842998867,-4.2799053035,11.3242277229,72.28,-16.92,74.2339868254,0.0,113.3157001133,31.9200946965,117.725699563,-10.4842998867,-4.2799053035,11.3242277229,123.8,36.2,128.9840300192,132.03
2019-10-22 15:00:00,66.2970334869,-3.7470310708,66.4028379741,-11.3129665131,-4.4870310708,12.1703187779,77.61,0.74,77.6135278157,132.45,32.7970334869,-31.0470310708,45.1615272534,-11.3129665131,-4.4870310708,12.1703187779,44.11,-26.56,51.489083309,132.46,-11.3129665131,-4.4870310708,12.1703187779,-11.3129665131,-4.4870310708,12.1703187779,0.0,0.0,0.0,0.0,32.4370334869,-8.6170310708,33.5620971619,-11.3129665131,-4.4870310708,12.1703187779,43.75,-4.13,43.9445036381,133.3,61.807033486899996,-21.6870310708,65.5014252144,-11.3129665131,-4.4870310708,12.1703187779,73.12,-17.2,75.1157400283,0.0,110.4070334869,29.9929689292,114.408440373,-11.3129665131,-4.4870310708,12.1703187779,121.72,34.48,126.5094020221,132.46
2019-10-22 15:30:00,66.9698334726,-3.4597934266,67.0591437904,-13.2801665274,-4.9397934266,14.1691348393,80.25,1.48,80.2636461918,132.16,34.6598334726,-32.4697934266,47.4930683523,-13.2801665274,-4.9397934266,14.1691348393,47.94,-27.53,55.2824067855,132.46,-13.2801665274,-4.9397934266,14.1691348393,-13.2801665274,-4.9397934266,14.1691348393,0.0,0.0,0.0,0.0,34.2098334726,-9.9597934266,35.6301865182,-13.2801665274,-4.9397934266,14.1691348393,47.49,-5.02,47.7545861672,133.3,62.3998334726,-21.3397934266,65.9479036884,-13.2801665274,-4.9397934266,14.1691348393,75.68,-16.4,77.436570172,0.0,108.5198334726,29.7002065734,112.5106951691,-13.2801665274,-4.9397934266,14.1691348393,121.8,34.64,126.6300501461,132.46
2019-10-22 16:00:00,69.6853500711,-4.5989769762,69.8369429726,-15.9846499289,-5.5689769762,16.9269766323,85.67,0.97,85.6754912446,131.7,36.7253500711,-30.7389769762,47.8919204396,-15.9846499289,-5.5689769762,16.9269766323,52.71,-25.17,58.4112403566,131.77,-15.9846499289,-5.5689769762,16.9269766323,-15.9846499289,-5.5689769762,16.9269766323,0.0,0.0,0.0,0.0,36.1453500711,-8.4189769762,37.112875193,-15.9846499289,-5.5689769762,16.9269766323,52.13,-2.85,52.207848069,132.45,64.9353500711,-22.2089769762,68.6282620149,-15.9846499289,-5.5689769762,16.9269766323,80.92,-16.64,82.6131708628,0.0,111.9353500711,29.3510230238,115.719510663,-15.9846499289,-5.5689769762,16.9269766323,127.92,34.92,132.6006515821,131.77
2019-10-22 16:30:00,72.6913000422,-3.7650141011000002,72.7887383667,-19.0386999578,-6.4850141011,20.1128691134,91.73,2.7199999999999998,91.7703181862,131.18,39.4713000422,-30.7450141011,50.032383704,-19.0386999578,-6.4850141011,20.1128691134,58.51,-24.26,63.3400955162,131.33,-19.0386999578,-6.4850141011,20.1128691134,-19.0386999578,-6.4850141011,20.1128691134,0.0,0.0,0.0,0.0,38.7213000422,-8.5450141011,39.6529487296,-19.0386999578,-6.4850141011,20.1128691134,57.76,-2.06,57.7967230905,132.15,67.5213000422,-21.0850141011,70.7368629432,-19.0386999578,-6.4850141011,20.1128691134,86.56,-14.6,87.7826497663,0.0,116.5213000422,28.3949858989,119.9311827163,-19.0386999578,-6.4850141011,20.1128691134,135.56,34.88,139.9754549912,131.33
2019-10-22 17:00:00,75.8389667322,-2.4767837268,75.8793999227,-21.2010332678,-7.1367837268,22.3700132675,97.04,4.66,97.1518255104,130.5,43.0989667322,-30.7667837268,52.9539036736,-21.2010332678,-7.1367837268,22.3700132675,64.3,-23.63,68.5045027717,130.64,-21.2010332678,-7.1367837268,22.3700132675,-21.2010332678,-7.1367837268,22.3700132675,0.0,0.0,0.0,0.0,42.1889667322,-8.6667837268,43.0699669619,-21.2010332678,-7.1367837268,22.3700132675,63.39,-1.53,63.4084615805,131.46,70.4389667322,-19.5367837268,73.0981118271,-21.2010332678,-7.1367837268,22.3700132675,91.64,-12.4,92.4751296295,0.0,115.9989667322,27.7832162732,119.2797861727,-21.2010332678,-7.1367837268,22.3700132675,137.2,34.92,141.5741727859,130.64
2019-10-22 17:30:00,77.4591333799,-3.5221001041,77.5391677354,-22.4808666201,-7.5221001041,23.7059349946,99.94,4.0,100.0200159968,130.5,45.4091333799,-30.3021001041,54.5912691282,-22.4808666201,-7.5221001041,23.7059349946,67.89,-22.78,71.6099190057,130.64,-22.4808666201,-7.5221001041,23.7059349946,-22.4808666201,-7.5221001041,23.7059349946,0.0,0.0,0.0,0.0,44.4191333799,-8.1321001041,45.1573965406,-22.4808666201,-7.5221001041,23.7059349946,66.9,-0.61,66.9027809586,131.46,71.9191333799,-20.5621001041,74.8008135437,-22.4808666201,-7.5221001041,23.7059349946,94.4,-13.04,95.2963881792,0.0,115.2791333799,27.6378998959,118.5459071561,-22.4808666201,-7.5221001041,23.7059349946,137.76,35.16,142.1760992572,130.64
2019-10-22 18:00:00,79.0946000058,-3.1994180317,79.1592826257,-23.2853999942,-7.7494180317,24.5410540263,102.38,4.55,102.4810562982,130.69,49.0746000058,-29.8694180317,57.4499651808,-23.2853999942,-7.7494180317,24.5410540263,72.36,-22.12,75.6654742931,131.0,-23.2853999942,-7.7494180317,24.5410540263,-23.2853999942,-7.7494180317,24.5410540263,0.0,0.0,0.0,0.0,47.9446000058,-7.6294180317,48.5478391817,-23.2853999942,-7.7494180317,24.5410540263,71.23,0.12,71.2301010809,131.6,73.5146000058,-20.2294180317,76.2471361292,-23.2853999942,-7.7494180317,24.5410540263,96.8,-12.48,97.6011803207,0.0,109.1146000058,27.1305819683,112.4369352675,-23.2853999942,-7.7494180317,24.5410540263,132.4,34.88,136.9173999169,131.0
2019-10-22 18:30:00,81.3754333729,-3.6408112563,81.4568392661,-24.3745666271,-8.0908112563,25.6823037332,105.75,4.45,105.8435874298,130.41,50.3054333729,-28.1508112563,57.6463771734,-24.3745666271,-8.0908112563,25.6823037332,74.68,-20.06,77.3272655666,130.34,-24.3745666271,-8.0908112563,25.6823037332,-24.3745666271,-8.0908112563,25.6823037332,0.0,0.0,0.0,0.0,49.0954333729,-6.2108112563,49.4867230127,-24.3745666271,-8.0908112563,25.6823037332,73.47,1.88,73.494049419,131.13,75.5854333729,-20.4108112563,78.2927771529,-24.3745666271,-8.0908112563,25.6823037332,99.96,-12.32,100.7163541834,0.0,113.8254333729,27.5091887437,117.1024540642,-24.3745666271,-8.0908112563,25.6823037332,138.2,35.6,142.7115972863,130.34
2019-10-22 19:00:00,83.0241833574,-4.1484814497,83.1277626338,-24.9258166426,-8.2684814497,26.2614569433,107.95,4.12,108.0285929743,130.93,51.2441833574,-26.6984814497,57.7821359911,-24.9258166426,-8.2684814497,26.2614569433,76.17,-18.43,78.3679385974,130.61,-24.9258166426,-8.2684814497,26.2614569433,-24.9258166426,-8.2684814497,26.2614569433,0.0,0.0,0.0,0.0,50.0041833574,-4.7084814497,50.2253735756,-24.9258166426,-8.2684814497,26.2614569433,74.93,3.56,75.0145219274,131.24,77.1141833574,-20.9484814497,79.9089240944,-24.9258166426,-8.2684814497,26.2614569433,102.04,-12.68,102.824821906,0.0,116.3541833574,27.5715185503,119.5762711408,-24.9258166426,-8.2684814497,26.2614569433,141.28,35.84,145.7550822442,130.61
2019-10-22 19:30:00,80.9952333309,-3.6022764257,81.0752996774,-24.3847666691,-8.0822764257,25.6892981167,105.38,4.48,105.4751857074,130.8,48.6352333309,-29.5322764257,56.8993960604,-24.3847666691,-8.0822764257,25.6892981167,73.02,-21.45,76.1053408113,130.9,-24.3847666691,-8.0822764257,25.6892981167,-24.3847666691,-8.0822764257,25.6892981167,0.0,0.0,0.0,0.0,47.5052333309,-7.3522764257,48.07081404,-24.3847666691,-8.0822764257,25.6892981167,71.89,0.73,71.8937062614,131.7,75.2952333309,-20.5222764257,78.0418861385,-24.3847666691,-8.0822764257,25.6892981167,99.68,-12.44,100.4532528095,0.0,116.5352333309,27.2377235743,119.6760385081,-24.3847666691,-8.0822764257,25.6892981167,140.92,35.32,145.2788656343,130.9
2019-10-22 20:00:00,78.2385999882,-6.47278071,78.5058941624,-23.2614000118,-7.71278071,24.5067279903,101.5,1.24,101.5075741016,131.66,47.2885999882,-31.06278071,56.5783353793,-23.2614000118,-7.71278071,24.5067279903,70.55,-23.35,74.31369322,131.51,-23.2614000118,-7.71278071,24.5067279903,-23.2614000118,-7.71278071,24.5067279903,0.0,0.0,0.0,0.0,46.2285999882,-8.68278071,47.036944392,-23.2614000118,-7.71278071,24.5067279903,69.49,-0.97,69.4967697091,132.4,72.7785999882,-23.63278071,76.5194938583,-23.2614000118,-7.71278071,24.5067279903,96.04,-15.92,97.3505418578,0.0,111.3385999882,26.84721929,114.5297211685,-23.2614000118,-7.71278071,24.5067279903,134.6,34.56,138.9660159895,131.51
2019-10-22 20:30:00,74.9405833265,-9.6531088825,75.559734915,-22.3794166735,-7.4331088825,23.5815478352,97.32,-2.22,97.3453172988,131.66,45.3405833265,-31.3631088825,55.1308724325,-22.3794166735,-7.4331088825,23.5815478352,67.72,-23.93,71.8236959506,131.3,-22.3794166735,-7.4331088825,23.5815478352,-22.3794166735,-7.4331088825,23.5815478352,0.0,0.0,0.0,0.0,44.3605833265,-9.0731088825,45.2789427644,-22.3794166735,-7.4331088825,23.5815478352,66.74,-1.6400000000000001,66.7601467943,132.11,69.7805833265,-26.7131088825,74.7189400056,-22.3794166735,-7.4331088825,23.5815478352,92.16,-19.28,94.155106075,0.0,106.6205833265,26.1268911175,109.7750574054,-22.3794166735,-7.4331088825,23.5815478352,129.0,33.56,133.2939368464,131.3
2019-10-22 21:00:00,70.6223166845,-11.0604746614,71.4831848313,-21.2476833155,-7.0804746614,22.3963650557,91.87,-3.98,91.9561705379,132.6,40.3823166845,-34.0204746614,52.8026911909,-21.2476833155,-7.0804746614,22.3963650557,61.63,-26.94,67.2608392752,132.39,-21.2476833155,-7.0804746614,22.3963650557,-21.2476833155,-7.0804746614,22.3963650557,0.0,0.0,0.0,0.0,39.5823166845,-11.3704746614,41.1830971169,-21.2476833155,-7.0804746614,22.3963650557,60.83,-4.29,60.981087232,133.18,65.7923166845,-28.5604746614,71.7239823741,-21.2476833155,-7.0804746614,22.3963650557,87.04,-21.48,89.6512799686,0.0,106.5523166845,24.1995253386,109.2657916159,-21.2476833155,-7.0804746614,22.3963650557,127.8,31.28,131.5723314379,132.39
2019-10-22 21:30:00,67.0335333852,-11.9791695138,68.0954851686,-20.2364666148,-6.7591695138,21.335438912,87.27,-5.22,87.4259761169,133.23,36.1535333852,-35.9791695138,51.0056723819,-20.2364666148,-6.7591695138,21.335438912,56.39,-29.22,63.5109478751,133.12,-20.2364666148,-6.7591695138,21.335438912,-20.2364666148,-6.7591695138,21.335438912,0.0,0.0,0.0,0.0,35.5435333852,-13.1291695138,37.8908677339,-20.2364666148,-6.7591695138,21.335438912,55.78,-6.37,56.1425444739,133.81,62.4835333852,-29.7191695138,69.1911914978,-20.2364666148,-6.7591695138,21.335438912,82.72,-22.96,85.847306306,0.0,106.6835333852,23.2408304862,109.1856789933,-20.2364666148,-6.7591695138,21.335438912,126.92,30.0,130.4173546734,133.12
2019-10-22 22:00:00,62.335216751,-15.7813310858,64.3018635673,-18.784783249,-6.2713310858,19.8039812992,81.12,-9.51,81.6755440753,133.68,31.205216751,-36.4913310858,48.0144019737,-18.784783249,-6.2713310858,19.8039812992,49.99,-30.22,58.4144545468,133.29,-18.784783249,-6.2713310858,19.8039812992,-18.784783249,-6.2713310858,19.8039812992,0.0,0.0,0.0,0.0,30.755216751,-13.6013310858,33.6285528191,-18.784783249,-6.2713310858,19.8039812992,49.54,-7.33,50.0793420484,134.14,58.175216751,-33.7513310858,67.2570308153,-18.784783249,-6.2713310858,19.8039812992,76.96,-27.48,81.718981883,0.0,105.455216751,22.8086689142,107.8936426192,-18.784783249,-6.2713310858,19.8039812992,124.24,29.08,127.5978996692,133.29
2019-10-22 22:30:00,57.6985500407,-17.9433245491,60.4242134635,-17.5914499593,-5.8633245491,18.5428607943,75.29,-12.08,76.2529376483,134.38,25.7485500407,-37.6033245491,45.5740918324,-17.5914499593,-5.8633245491,18.5428607943,43.34,-31.74,53.7194862224,133.48,-17.5914499593,-5.8633245491,18.5428607943,-17.5914499593,-5.8633245491,18.5428607943,0.0,0.0,0.0,0.0,25.4885500407,-14.6333245491,29.3904809511,-17.5914499593,-5.8633245491,18.5428607943,43.08,-8.77,43.9636133638,134.41,53.8485500407,-36.0633245491,64.8091792806,-17.5914499593,-5.8633245491,18.5428607943,71.44,-30.2,77.5610314527,0.0,106.6085500407,22.5366754509,108.9646028863,-17.5914499593,-5.8633245491,18.5428607943,124.2,28.4,127.405651366,133.48
2019-10-22 23:00:00,53.0433000819,-19.0708744432,56.367454578,-16.2166999181,-5.4108744432,17.0955818408,69.26,-13.66,70.5942150604,134.81,20.9933000819,-40.1408744432,45.299099874,-16.2166999181,-5.4108744432,17.0955818408,37.21,-34.73,50.8994793687,134.18,-16.2166999181,-5.4108744432,17.0955818408,-16.2166999181,-5.4108744432,17.0955818408,0.0,0.0,0.0,0.0,20.9233000819,-16.9408744432,26.9216959573,-16.2166999181,-5.4108744432,17.0955818408,37.14,-11.53,38.8885651574,135.03,49.5033000819,-37.4908744432,62.0978452566,-16.2166999181,-5.4108744432,17.0955818408,65.72,-32.08,73.1316949072,0.0,104.9033000819,22.3091255568,107.2492398629,-16.2166999181,-5.4108744432,17.0955818408,121.12,27.72,124.2515706138,134.18
2019-10-22 23:30:00,49.7934333628,-20.9760384246,54.0312890282,-14.8365666372,-4.9460384246,15.6392776584,64.63,-16.03,66.5882707389,136.0,18.4934333628,-40.6760384246,44.682739167,-14.8365666372,-4.9460384246,15.6392776584,33.33,-35.73,48.8622737907,135.17,-14.8365666372,-4.9460384246,15.6392776584,-14.8365666372,-4.9460384246,15.6392776584,0.0,0.0,0.0,0.0,18.5234333628,-17.1760384246,25.261311911900002,-14.8365666372,-4.9460384246,15.6392776584,33.36,-12.23,35.5311483068,136.11,46.5234333628,-39.8660384246,61.2676984351,-14.8365666372,-4.9460384246,15.6392776584,61.36,-34.92,70.6006798834,0.0,100.4434333628,21.9339615754,102.8104176438,-14.8365666372,-4.9460384246,15.6392776584,115.28,26.88,118.3723481224,135.17
2019-10-23 00:00:00,46.8302999946,-21.0054538569,51.325491613,-13.9097000054,-4.6354538569,14.6617593317,60.74,-16.37,62.9072690553,135.46,15.9002999946,-42.1654538569,45.0637885544,-13.9097000054,-4.6354538569,14.6617593317,29.81,-37.53,47.9284571001,134.82,-13.9097000054,-4.6354538569,14.6617593317,-13.9097000054,-4.6354538569,14.6617593317,0.0,0.0,0.0,0.0,16.0302999946,-18.7654538569,24.6802102173,-13.9097000054,-4.6354538569,14.6617593317,29.94,-14.13,33.1068044366,135.71,43.7302999946,-39.7954538569,59.1271281671,-13.9097000054,-4.6354538569,14.6617593317,57.64,-35.16,67.517369617,0.0,97.9302999946,21.6845461431,100.3023588878,-13.9097000054,-4.6354538569,14.6617593317,111.84,26.32,114.8952914614,134.82
2019-10-23 00:30:00,45.6688166802,-21.7279838269,50.5741643347,-13.3911833198,-4.4679838269,14.1168930782,59.06,-17.26,61.5304087423,136.6,15.6288166802,-41.9179838269,44.7367553465,-13.3911833198,-4.4679838269,14.1168930782,29.02,-37.45,47.3778735276,135.78,-13.3911833198,-4.4679838269,14.1168930782,-13.3911833198,-4.4679838269,14.1168930782,0.0,0.0,0.0,0.0,15.7788166802,-18.2079838269,24.093603526,-13.3911833198,-4.4679838269,14.1168930782,29.17,-13.74,32.2440149485,136.74,42.6888166802,-41.1879838269,59.3193482878,-13.3911833198,-4.4679838269,14.1168930782,56.08,-36.72,67.0322668571,0.0,94.9288166802,20.6520161731,97.1492975184,-13.3911833198,-4.4679838269,14.1168930782,108.32,25.12,111.1945897964,135.78
2019-10-23 01:00:00,44.8536333433,-0.2833480975,44.8545283136,-13.1963666567,-4.4033480975,13.9116342464,58.05,4.12,58.1960213417,133.18,14.5136333433,-32.1033480975,35.2316691613,-13.1963666567,-4.4033480975,13.9116342464,27.71,-27.7,39.1807873836,133.5,-13.1963666567,-4.4033480975,13.9116342464,-13.1963666567,-4.4033480975,13.9116342464,0.0,0.0,0.0,0.0,14.5936333433,-9.4233480975,17.3716327248,-13.1963666567,-4.4033480975,13.9116342464,27.79,-5.02,28.2397680585,134.42,40.2036333433,-61.2033480975,73.2269209536,-13.1963666567,-4.4033480975,13.9116342464,53.4,-56.8,77.9602462798,0.0,95.2036333433,6.3166519025,95.4129545346,-13.1963666567,-4.4033480975,13.9116342464,108.4,10.72,108.9287767305,133.5
2019-10-23 01:30:00,46.8340666923,1.5559712966,46.8599066326,-13.7559333077,-4.5940287034,14.5027859701,60.59,6.15,60.9013185407,133.46,15.3840666923,-32.4240287034,35.888537799,-13.7559333077,-4.5940287034,14.5027859701,29.14,-27.83,40.2945219602,134.29,-13.7559333077,-4.5940287034,14.5027859701,-13.7559333077,-4.5940287034,14.5027859701,0.0,0.0,0.0,0.0,15.4140666923,-9.5640287034,18.1401239531,-13.7559333077,-4.5940287034,14.5027859701,29.17,-4.97,29.5903666757,135.13,42.0040666923,-59.9940287034,73.2367742241,-13.7559333077,-4.5940287034,14.5027859701,55.76,-55.4,78.6024019989,0.0,98.2040666923,5.8059712966,98.3755458313,-13.7559333077,-4.5940287034,14.5027859701,111.96,10.4,112.441992156,134.29
2019-10-23 02:00:00,46.4478833589,1.2403586758,46.4644418687,-14.9821166411,-4.9996413242,15.794310128,61.43,6.24,61.746113238,133.3,15.1578833589,-32.2696413242,35.6523656875,-14.9821166411,-4.9996413242,15.794310128,30.14,-27.27,40.645694729,133.77,-14.9821166411,-4.9996413242,15.794310128,-14.9821166411,-4.9996413242,15.794310128,0.0,0.0,0.0,0.0,15.1678833589,-9.4796413242,17.8865392188,-14.9821166411,-4.9996413242,15.794310128,30.15,-4.48,30.4810252452,134.55,41.5778833589,-60.0796413242,73.0635592225,-14.9821166411,-4.9996413242,15.794310128,56.56,-55.08,78.9483375379,0.0,99.1778833589,5.8403586758,99.3496972165,-14.9821166411,-4.9996413242,15.794310128,114.16,10.84,114.6734982461,133.77
2019-10-23 02:30:00,45.9162166812,0.0868598595,45.9162988376,-15.1237833188,-5.0531401405,15.9456278382,61.04,5.14,61.2560299073,133.3,15.0862166812,-31.6831401405,35.091527509,-15.1237833188,-5.0531401405,15.9456278382,30.21,-26.63,40.2715904826,133.6,-15.1237833188,-5.0531401405,15.9456278382,-15.1237833188,-5.0531401405,15.9456278382,0.0,0.0,0.0,0.0,15.0862166812,-8.9331401405,17.5326816694,-15.1237833188,-5.0531401405,15.9456278382,30.21,-3.88,30.4581434103,134.47,41.0762166812,-61.2931401405,73.784175845,-15.1237833188,-5.0531401405,15.9456278382,56.2,-56.24,79.5070915076,0.0,98.1962166812,6.4668598595,98.4089286952,-15.1237833188,-5.0531401405,15.9456278382,113.32,11.52,113.9040508498,133.6
2019-10-23 03:00:00,44.6696666616,-0.3437245825,44.6709890896,-14.9303333384,-4.9737245825,15.7369879525,59.6,4.63,59.7795692524,133.6,13.7696666616,-32.0337245825,34.8677964689,-14.9303333384,-4.9737245825,15.7369879525,28.7,-27.06,39.4453241842,134.19,-14.9303333384,-4.9737245825,15.7369879525,-14.9303333384,-4.9737245825,15.7369879525,0.0,0.0,0.0,0.0,13.8296666616,-9.2037245825,16.6122914181,-14.9303333384,-4.9737245825,15.7369879525,28.76,-4.23,29.0694083187,135.07,39.9496666616,-62.0137245825,73.7677294144,-14.9303333384,-4.9737245825,15.7369879525,54.88,-57.04,79.1541281299,0.0,98.3096666616,6.2262754175,98.5066346227,-14.9303333384,-4.9737245825,15.7369879525,113.24,11.2,113.7925199651,134.19
2019-10-23 03:30:00,43.5857666693,-1.1783762763,43.601692935,-14.6742333307,-4.8883762763,15.4670406498,58.26,3.71,58.3780069889,133.6,12.6657666693,-32.0683762763,34.4790139407,-14.6742333307,-4.8883762763,15.4670406498,27.34,-27.18,38.5516277218,134.07,-14.6742333307,-4.8883762763,15.4670406498,-14.6742333307,-4.8883762763,15.4670406498,0.0,0.0,0.0,0.0,12.7457666693,-9.2583762763,15.7534789574,-14.6742333307,-4.8883762763,15.4670406498,27.42,-4.37,27.7660458114,134.96,39.0057666693,-62.8883762763,74.0026871413,-14.6742333307,-4.8883762763,15.4670406498,53.68,-58.0,79.0287441378,0.0,98.2457666693,6.2316237237,98.4432008961,-14.6742333307,-4.8883762763,15.4670406498,112.92,11.12,113.4662099482,134.07
2019-10-23 04:00:00,43.1957666809,-1.2111384644,43.2127425134,-14.4642333191,-4.8211384644,15.2465544174,57.66,3.61,57.7728976251,134.14,12.4757666809,-31.9511384644,34.3004373653,-14.4642333191,-4.8211384644,15.2465544174,26.94,-27.13,38.233499709,134.35,-14.4642333191,-4.8211384644,15.2465544174,-14.4642333191,-4.8211384644,15.2465544174,0.0,0.0,0.0,0.0,12.5557666809,-9.0711384644,15.489765330200001,-14.4642333191,-4.8211384644,15.2465544174,27.02,-4.25,27.3522010083,135.28,38.6157666809,-63.2211384644,74.0816426997,-14.4642333191,-4.8211384644,15.2465544174,53.08,-58.4,78.9179726045,0.0,97.0157666809,5.6588615356,97.1806652507,-14.4642333191,-4.8211384644,15.2465544174,111.48,10.48,111.971517807,134.35
2019-10-23 04:30:00,43.1108833263,-1.1433722328,43.1260427264,-14.2991166737,-4.7633722328,15.0716439938,57.41,3.62,57.5240167235,134.14,12.7508833263,-31.8133722328,34.2735419591,-14.2991166737,-4.7633722328,15.0716439938,27.05,-27.05,38.2544768622,134.23,-14.2991166737,-4.7633722328,15.0716439938,-14.2991166737,-4.7633722328,15.0716439938,0.0,0.0,0.0,0.0,12.8408833263,-8.9533722328,15.6541099696,-14.2991166737,-4.7633722328,15.0716439938,27.14,-4.19,27.4615312756,135.17,38.5408833263,-63.0833722328,73.9250400056,-14.2991166737,-4.7633722328,15.0716439938,52.84,-58.32,78.697445956,0.0,96.1408833263,6.1966277672,96.3403738961,-14.2991166737,-4.7633722328,15.0716439938,110.44,10.96,110.9824995213,134.23
2019-10-23 05:00:00,43.3198499867,-0.9163105748,43.3295399,-14.2201500133,-4.7363105748,14.9881721454,57.54,3.8200000000000003,57.6666628131,133.99,13.1698499867,-31.446310574800002,34.0927469917,-14.2201500133,-4.7363105748,14.9881721454,27.39,-26.71,38.2574986114,134.23,-14.2201500133,-4.7363105748,14.9881721454,-14.2201500133,-4.7363105748,14.9881721454,0.0,0.0,0.0,0.0,13.2398499867,-8.5863105748,15.7803154898,-14.2201500133,-4.7363105748,14.9881721454,27.46,-3.85,27.7285791197,135.17,38.7798499867,-62.8563105748,73.8565673726,-14.2201500133,-4.7363105748,14.9881721454,53.0,-58.12,78.657068341,0.0,95.1798499867,6.0636894252,95.372806255,-14.2201500133,-4.7363105748,14.9881721454,109.4,10.8,109.931797038,134.23
