Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-23 05:30:00,45.1335166542,-0.3961505111,45.1352551871,-14.8264833458,-4.9361505111,15.6265860082,59.96,4.54,60.1316322745,132.88,16.0235166542,-30.6661505111,34.6000848718,-14.8264833458,-4.9361505111,15.6265860082,30.85,-25.73,40.1715745273,133.21,-14.8264833458,-4.9361505111,15.6265860082,-14.8264833458,-4.9361505111,15.6265860082,0.0,0.0,0.0,0.0,15.9735166542,-8.0861505111,17.9036047876,-14.8264833458,-4.9361505111,15.6265860082,30.8,-3.15,30.9606605227,134.07,40.3735166542,-61.4961505111,73.564919457,-14.8264833458,-4.9361505111,15.6265860082,55.2,-56.56,79.0321048688,0.0,93.4935166542,7.1038494889,93.7630115447,-14.8264833458,-4.9361505111,15.6265860082,108.32,12.04,108.9870818033,133.21
2019-10-23 06:00:00,48.3107500134,2.2901184126,48.3649998367,-15.6692499866,-5.2198815874,16.5158275278,63.98,7.51,64.4192556616,133.98,18.6407500134,-30.9998815874,36.1727828553,-15.6692499866,-5.2198815874,16.5158275278,34.31,-25.78,42.9160168236,134.66,-15.6692499866,-5.2198815874,16.5158275278,-15.6692499866,-5.2198815874,16.5158275278,0.0,0.0,0.0,0.0,18.5207500134,-7.9998815874,20.174644643,-15.6692499866,-5.2198815874,16.5158275278,34.19,-2.7800000000000002,34.3028351598,135.31,43.2507500134,-59.7398815874,73.7528360729,-15.6692499866,-5.2198815874,16.5158275278,58.92,-54.52,80.27450903,0.0,95.6107500134,5.7401184126,95.7829028455,-15.6692499866,-5.2198815874,16.5158275278,111.28,10.96,111.8184242422,134.66
2019-10-23 06:30:00,54.5535499943,3.7970357618,54.6855309708,-17.4164500057,-5.7929642382,18.3545952139,71.97,9.59,72.6061223314,133.09,24.5335499943,-27.6929642382,36.9972342699,-17.4164500057,-5.7929642382,18.3545952139,41.95,-21.9,47.3224312562,133.63,-17.4164500057,-5.7929642382,18.3545952139,-17.4164500057,-5.7929642382,18.3545952139,0.0,0.0,0.0,0.0,24.1735499943,-5.0529642382,24.6960111541,-17.4164500057,-5.7929642382,18.3545952139,41.59,0.74,41.5965827923,134.56,48.9835499943,-57.3129642382,75.3933952002,-17.4164500057,-5.7929642382,18.3545952139,66.4,-51.52,84.0432650484,0.0,100.9435499943,7.4870357618,101.2208278466,-17.4164500057,-5.7929642382,18.3545952139,118.36,13.28,119.1026783914,133.63
2019-10-23 07:00:00,61.3107333274,6.7506144003,61.6812517377,-19.5392666726,-6.4893855997,20.5887121395,80.85,13.24,81.9269192635,131.46,30.0507333274,-24.8793855997,39.013208037,-19.5392666726,-6.4893855997,20.5887121395,49.59,-18.39,52.890076574,132.25,-19.5392666726,-6.4893855997,20.5887121395,-19.5392666726,-6.4893855997,20.5887121395,0.0,0.0,0.0,0.0,29.4707333274,-2.6893855997,29.5931903951,-19.5392666726,-6.4893855997,20.5887121395,49.01,3.8,49.1570961307,132.99,54.9807333274,-52.8493855997,76.2623012732,-19.5392666726,-6.4893855997,20.5887121395,74.52,-46.36,87.7637738478,0.0,106.8607333274,8.9906144003,107.2382742987,-19.5392666726,-6.4893855997,20.5887121395,126.4,15.48,127.3443771825,132.25
2019-10-23 07:30:00,69.821066666,12.1399896489,70.8686157552,-21.898933334,-7.2700103511,23.0741485579,91.72,19.41,93.7513013243,129.71,37.451066666,-21.5700103511,43.2186041071,-21.898933334,-7.2700103511,23.0741485579,59.35,-14.3,61.0484438786,130.64,-21.898933334,-7.2700103511,23.0741485579,-21.898933334,-7.2700103511,23.0741485579,0.0,0.0,0.0,0.0,36.571066666,0.11998964890000001,36.5712635085,-21.898933334,-7.2700103511,23.0741485579,58.47,7.39,58.9351592854,131.2,62.581066666,-45.8300103511,77.5679041475,-21.898933334,-7.2700103511,23.0741485579,84.48,-38.56,92.8641157821,0.0,112.861066666,11.7299896489,113.4689958806,-21.898933334,-7.2700103511,23.0741485579,134.76,19.0,136.0928271438,130.64
2019-10-23 08:00:00,74.0310166451,-3.0014436335,74.091835511,-23.1789833549,-7.6914436335000005,24.4217848352,97.21,4.69,97.3230712627,130.74,42.1910166451,-21.4414436335,47.326709062,-23.1789833549,-7.6914436335000005,24.4217848352,65.37,-13.75,66.8004446093,130.15,-23.1789833549,-7.6914436335000005,24.4217848352,-23.1789833549,-7.6914436335000005,24.4217848352,0.0,0.0,0.0,0.0,41.1510166451,0.15855636650000002,41.1513221057,-23.1789833549,-7.6914436335000005,24.4217848352,64.33,7.85,64.8071863299,130.87,68.5810166451,-21.4114436335,71.8457080315,-23.1789833549,-7.6914436335000005,24.4217848352,91.76,-13.72,92.7800409571,0.0,113.2610166451,11.9485563665,113.889533719,-23.1789833549,-7.6914436335000005,24.4217848352,136.44,19.64,137.8463028159,130.15
2019-10-23 08:30:00,75.2273499898,-3.9482411027,75.330888713,-23.4926500102,-7.7882411027,24.7499758379,98.72,3.84,98.7946557259,130.55,43.1473499898,-18.6082411027,46.9889396356,-23.4926500102,-7.7882411027,24.7499758379,66.64,-10.82,67.5126802904,129.68,-23.4926500102,-7.7882411027,24.7499758379,-23.4926500102,-7.7882411027,24.7499758379,0.0,0.0,0.0,0.0,42.0673499898,2.7917588973000003,42.1598844033,-23.4926500102,-7.7882411027,24.7499758379,65.56,10.58,66.4082073241,130.27,69.7873499898,-20.9482411027,72.8635918953,-23.4926500102,-7.7882411027,24.7499758379,93.28,-13.16,94.2037366562,0.0,116.1473499898,13.2517588973,116.9008811922,-23.4926500102,-7.7882411027,24.7499758379,139.64,21.04,141.2161860411,129.68
2019-10-23 09:00:00,75.173333311,-4.9115957359,75.3336167575,-22.936666689,-7.6315957359,24.1729586993,98.11,2.7199999999999998,98.1476973749,131.52,42.613333311,-18.0915957359,46.2947298529,-22.936666689,-7.6315957359,24.1729586993,65.55,-10.46,66.3793198218,130.32,-22.936666689,-7.6315957359,24.1729586993,-22.936666689,-7.6315957359,24.1729586993,0.0,0.0,0.0,0.0,41.553333311,3.5184042641,41.7020224668,-22.936666689,-7.6315957359,24.1729586993,64.49,11.15,65.4467921292,131.23,69.823333311,-22.2315957359,73.2771569019,-22.936666689,-7.6315957359,24.1729586993,92.76,-14.6,93.9019573811,0.0,118.023333311,15.6484042641,119.0562042141,-22.936666689,-7.6315957359,24.1729586993,140.96,23.28,142.8694508984,130.32
2019-10-23 09:30:00,76.143683312,-4.7391297075,76.2910208262,-22.276316688,-7.4591297075,23.4919752507,98.42,2.7199999999999998,98.4575786824,131.22,43.803683312,-17.3491297075,47.1142756848,-22.276316688,-7.4591297075,23.4919752507,66.08,-9.89,66.8160048192,130.24,-22.276316688,-7.4591297075,23.4919752507,-22.276316688,-7.4591297075,23.4919752507,0.0,0.0,0.0,0.0,42.713683312,4.2108702925,42.9207428954,-22.276316688,-7.4591297075,23.4919752507,64.99,11.67,66.0294555483,131.14,70.803683312,-21.9391297075,74.1248067981,-22.276316688,-7.4591297075,23.4919752507,93.08,-14.48,94.1995583854,0.0,116.963683312,16.5008702925,118.1218943901,-22.276316688,-7.4591297075,23.4919752507,139.24,23.96,141.2864437942,130.24
2019-10-23 10:00:00,76.5573166494,-3.7572801338,76.6494610977,-21.4026833506,-7.1672801338,22.5708829938,97.96,3.41,98.0193332971,131.03,43.5273166494,-18.0672801338,47.1280585865,-21.4026833506,-7.1672801338,22.5708829938,64.93,-10.9,65.8385517763,129.66,-21.4026833506,-7.1672801338,22.5708829938,-21.4026833506,-7.1672801338,22.5708829938,0.0,0.0,0.0,0.0,42.4973166494,3.4127198662,42.6341245869,-21.4026833506,-7.1672801338,22.5708829938,63.9,10.58,64.7699498224,130.36,71.1573166494,-20.8872801338,74.1595724377,-21.4026833506,-7.1672801338,22.5708829938,92.56,-13.72,93.5713203925,0.0,116.9173166494,17.2327198662,118.1804787877,-21.4026833506,-7.1672801338,22.5708829938,138.32,24.4,140.4556243089,129.66
2019-10-23 10:30:00,76.4583333238,-2.6063833162,76.5027448439,-20.3516666762,-6.8563833162000005,21.4755751652,96.81,4.25,96.9032434958,131.03,40.4883333238,-19.0663833162,44.7530122796,-20.3516666762,-6.8563833162000005,21.4755751652,60.84,-12.21,62.053119986,130.19,-20.3516666762,-6.8563833162000005,21.4755751652,-20.3516666762,-6.8563833162000005,21.4755751652,0.0,0.0,0.0,0.0,39.5983333238,2.4636166838,39.674896461,-20.3516666762,-6.8563833162000005,21.4755751652,59.95,9.32,60.6701318607,131.02,71.1283333238,-19.7763833162,73.826452837,-20.3516666762,-6.8563833162000005,21.4755751652,91.48,-12.92,92.3878606744,0.0,123.0483333238,18.5836166838,124.4437348476,-20.3516666762,-6.8563833162000005,21.4755751652,143.4,25.44,145.6391211179,130.19
2019-10-23 11:00:00,76.2549833236,-2.0471998504,76.2824587235,-19.0650166764,-6.4871998504,20.1384861092,95.32,4.44,95.4233514398,131.26,39.8149833236,-18.887199850400002,44.067666324,-19.0650166764,-6.4871998504,20.1384861092,58.88,-12.4,60.1715414461,130.32,-19.0650166764,-6.4871998504,20.1384861092,-19.0650166764,-6.4871998504,20.1384861092,0.0,0.0,0.0,0.0,38.9549833236,2.6728001496,39.0465694572,-19.0650166764,-6.4871998504,20.1384861092,58.02,9.16,58.7386244306,131.26,71.0149833236,-19.2871998504,73.5875256719,-19.0650166764,-6.4871998504,20.1384861092,90.08,-12.8,90.9848690717,0.0,122.2949833236,19.2328001496,123.7980757028,-19.0650166764,-6.4871998504,20.1384861092,141.36,25.72,143.6807850758,130.32
2019-10-23 11:30:00,75.8353999903,-0.9598177716,75.8414737583,-16.8546000097,-5.9498177716,17.8739439689,92.69,4.99,92.8242220544,131.26,38.8353999903,-19.3798177716,43.4023689361,-16.8546000097,-5.9498177716,17.8739439689,55.69,-13.43,57.286481826,130.64,-16.8546000097,-5.9498177716,17.8739439689,-16.8546000097,-5.9498177716,17.8739439689,0.0,0.0,0.0,0.0,38.0753999903,2.3301822284,38.1466359413,-16.8546000097,-5.9498177716,17.8739439689,54.93,8.28,55.550547252,131.45,70.7053999903,-18.4298177716,73.0678573032,-16.8546000097,-5.9498177716,17.8739439689,87.56,-12.48,88.4449207134,0.0,121.2253999903,19.0901822284,122.7193247224,-16.8546000097,-5.9498177716,17.8739439689,138.08,25.04,140.3320633355,130.64
2019-10-23 12:00:00,73.8734000015,-0.6217151128,73.876016118,-14.8165999985,-5.4017151128,15.7705472852,88.69,4.78,88.818717059,132.03,36.6034000015,-20.6817151128,42.0421482762,-14.8165999985,-5.4017151128,15.7705472852,51.42,-15.28,53.6422855591,131.26,-14.8165999985,-5.4017151128,15.7705472852,-14.8165999985,-5.4017151128,15.7705472852,0.0,0.0,0.0,0.0,35.9734000015,1.1982848872,35.9933520854,-14.8165999985,-5.4017151128,15.7705472852,50.79,6.6,51.2170293945,132.19,68.9034000015,-18.3217151128,71.2977122806,-14.8165999985,-5.4017151128,15.7705472852,83.72,-12.92,84.7110665734,0.0,120.0234000015,19.3982848872,121.5808784493,-14.8165999985,-5.4017151128,15.7705472852,134.84,24.8,137.1016615508,131.26
2019-10-23 12:30:00,73.056966672,-0.5223636222,73.0588341206,-14.523033328,-5.3723636222,15.4848567296,87.58,4.85,87.714188704,131.28,37.046966672,-20.7323636222,42.4536057474,-14.523033328,-5.3723636222,15.4848567296,51.57,-15.36,53.8088700866,131.26,-14.523033328,-5.3723636222,15.4848567296,-14.523033328,-5.3723636222,15.4848567296,0.0,0.0,0.0,0.0,36.396966672,1.0976363778,36.4135138175,-14.523033328,-5.3723636222,15.4848567296,50.92,6.47,51.3293999575,132.19,68.156966672,-18.1723636222,70.5379820065,-14.523033328,-5.3723636222,15.4848567296,82.68,-12.8,83.6649412837,0.0,117.876966672,18.7476363778,119.3585067833,-14.523033328,-5.3723636222,15.4848567296,132.4,24.12,134.5791009035,131.26
2019-10-23 13:00:00,72.7823000065,-1.1085686043,72.7907419841,-14.9176999935,-5.4285686043,15.8747324446,87.7,4.32,87.8063346234,131.83,38.0523000065,-20.9385686043,43.4327202807,-14.9176999935,-5.4285686043,15.8747324446,52.97,-15.51,55.1940304743,131.26,-14.9176999935,-5.4285686043,15.8747324446,-14.9176999935,-5.4285686043,15.8747324446,0.0,0.0,0.0,0.0,37.3723000065,0.9414313957,37.3841557461,-14.9176999935,-5.4285686043,15.8747324446,52.29,6.37,52.6765697441,132.01,67.8823000065,-18.8285686043,70.4451676828,-14.9176999935,-5.4285686043,15.8747324446,82.8,-13.4,83.8772913249,0.0,117.1623000065,17.2114313957,118.4197530546,-14.9176999935,-5.4285686043,15.8747324446,132.08,22.64,134.0063282088,131.26
2019-10-23 13:30:00,71.7998000452,-4.1459184607,71.9193988185,-14.3401999548,-5.3559184607,15.3077495831,86.14,1.21,86.1484979556,132.89,37.3498000452,-20.3459184607,42.5319169734,-14.3401999548,-5.3559184607,15.3077495831,51.69,-14.99,53.8196636927,131.37,-14.3401999548,-5.3559184607,15.3077495831,-14.3401999548,-5.3559184607,15.3077495831,0.0,0.0,0.0,0.0,36.6898000452,1.6340815392999999,36.726171184,-14.3401999548,-5.3559184607,15.3077495831,51.03,6.99,51.5065141511,132.19,67.0598000452,-21.9959184607,70.5750466598,-14.3401999548,-5.3559184607,15.3077495831,81.4,-16.64,83.083389435,0.0,114.6598000452,16.9240815393,115.9020892062,-14.3401999548,-5.3559184607,15.3077495831,129.0,22.28,130.9098865632,131.37
2019-10-23 14:00:00,72.2327000392,-4.5859746507,72.3781328748,-16.3672999608,-5.8059746507,17.3665727664,88.6,1.22,88.6083991504,132.38,38.1627000392,-20.4559746507,43.2994061529,-16.3672999608,-5.8059746507,17.3665727664,54.53,-14.65,56.4636467118,131.29,-16.3672999608,-5.8059746507,17.3665727664,-16.3672999608,-5.8059746507,17.3665727664,0.0,0.0,0.0,0.0,37.4327000392,1.5040253493,37.4629033108,-16.3672999608,-5.8059746507,17.3665727664,53.8,7.31,54.2943468512,132.19,67.3927000392,-22.3659746507,71.0071323224,-16.3672999608,-5.8059746507,17.3665727664,83.76,-16.56,85.3813281696,0.0,115.0327000392,17.5140253493,116.3583394615,-16.3672999608,-5.8059746507,17.3665727664,131.4,23.32,133.4532966996,131.29
2019-10-23 14:30:00,71.0590166638,-4.7079441464,71.2148059557,-15.6309833362,-5.5579441464,16.589707146,86.69,0.85,86.6941670472,132.28,37.4090166638,-20.4379441464,42.6279730773,-15.6309833362,-5.5579441464,16.589707146,53.04,-14.88,55.0877118784,131.29,-15.6309833362,-5.5579441464,16.589707146,-15.6309833362,-5.5579441464,16.589707146,0.0,0.0,0.0,0.0,36.7090166638,1.5020558536,36.7397342969,-15.6309833362,-5.5579441464,16.589707146,52.34,7.06,52.8140057182,132.19,66.3290166638,-22.4779441464,70.034251796,-15.6309833362,-5.5579441464,16.589707146,81.96,-16.92,83.6882787492,0.0,113.3290166638,17.2020558536,114.627120454,-15.6309833362,-5.5579441464,16.589707146,128.96,22.76,130.9530419654,131.29
2019-10-23 15:00:00,71.3310666534,-4.6508987043,71.4825288352,-17.8189333466,-6.1608987043,18.8539401308,89.15,1.51,89.1627870807,132.19,38.1210666534,-19.9508987043,43.0262022715,-17.8189333466,-6.1608987043,18.8539401308,55.94,-13.79,57.614648311,131.29,-17.8189333466,-6.1608987043,18.8539401308,-17.8189333466,-6.1608987043,18.8539401308,0.0,0.0,0.0,0.0,37.3510666534,1.9891012957,37.4039931573,-17.8189333466,-6.1608987043,18.8539401308,55.17,8.15,55.7687313824,132.19,66.5010666534,-22.4008987043,70.1725881581,-17.8189333466,-6.1608987043,18.8539401308,84.32,-16.24,85.8696686846,0.0,114.9810666534,16.5991012957,116.1730427103,-17.8189333466,-6.1608987043,18.8539401308,132.8,22.76,134.7362519888,131.29
2019-10-23 15:30:00,72.4109833297,-4.8284648564,72.5717891446,-18.9890166703,-6.4684648564,20.0605032764,91.4,1.6400000000000001,91.4147121639,132.44,39.7809833297,-19.7684648564,44.4220535034,-18.9890166703,-6.4684648564,20.0605032764,58.77,-13.3,60.2561440851,131.29,-18.9890166703,-6.4684648564,20.0605032764,-18.9890166703,-6.4684648564,20.0605032764,0.0,0.0,0.0,0.0,38.9209833297,2.2215351436,38.9843322599,-18.9890166703,-6.4684648564,20.0605032764,57.91,8.69,58.5583828329,132.19,67.5309833297,-22.5884648564,71.208654348,-18.9890166703,-6.4684648564,20.0605032764,86.52,-16.12,88.00889046,0.0,113.0509833297,15.2915351436,114.0804798327,-18.9890166703,-6.4684648564,20.0605032764,132.04,21.76,133.8209968577,131.29
2019-10-23 16:00:00,74.2688999875,-4.9094818056000005,74.430991643,-20.4311000125,-6.8894818056,21.5614194169,94.7,1.98,94.720696788,132.44,42.9688999875,-19.2294818056,47.0754642744,-20.4311000125,-6.8894818056,21.5614194169,63.4,-12.34,64.5897484126,131.29,-20.4311000125,-6.8894818056,21.5614194169,-20.4311000125,-6.8894818056,21.5614194169,0.0,0.0,0.0,0.0,41.9688999875,2.7705181944,42.0602465189,-20.4311000125,-6.8894818056,21.5614194169,62.4,9.66,63.1432941808,132.19,69.2088999875,-22.6094818056,72.8083821067,-20.4311000125,-6.8894818056,21.5614194169,89.64,-15.72,91.0079556962,0.0,111.1688999875,15.8705181944,112.2960269653,-20.4311000125,-6.8894818056,21.5614194169,131.6,22.76,133.5536506427,131.29
2019-10-23 16:30:00,77.221099979,-4.5719719693,77.356326242,-22.268900021,-7.4219719693,23.4731671501,99.49,2.85,99.5308123146,132.19,45.501099979,-18.6319719693,49.1680839445,-22.268900021,-7.4219719693,23.4731671501,67.77,-11.21,68.6908800351,131.29,-22.268900021,-7.4219719693,23.4731671501,-22.268900021,-7.4219719693,23.4731671501,0.0,0.0,0.0,0.0,44.391099979,3.2680280307,44.5112318922,-22.268900021,-7.4219719693,23.4731671501,66.66,10.69,67.5117152796,132.19,71.931099979,-22.0619719693,75.2383795105,-22.268900021,-7.4219719693,23.4731671501,94.2,-14.64,95.3308428579,0.0,115.091099979,14.6980280307,116.0258304102,-22.268900021,-7.4219719693,23.4731671501,137.36,22.12,139.1296661392,131.29
2019-10-23 17:00:00,79.8366166423,-3.9446622546,79.9340085145,-23.5733833577,-7.8346622545999995,24.8412225056,103.41,3.89,103.4831396895,131.7,47.8666166423,-17.5646622546,50.9875509208,-23.5733833577,-7.8346622545999995,24.8412225056,71.44,-9.73,72.099559638,130.55,-23.5733833577,-7.8346622545999995,24.8412225056,-23.5733833577,-7.8346622545999995,24.8412225056,0.0,0.0,0.0,0.0,46.6366166423,4.1553377454,46.8213716546,-23.5733833577,-7.8346622545999995,24.8412225056,70.21,11.99,71.2264290836,131.29,74.3466166423,-21.1946622546,77.3086871848,-23.5733833577,-7.8346622545999995,24.8412225056,97.92,-13.36,98.8272027329,0.0,118.1466166423,15.5253377454,119.1623226365,-23.5733833577,-7.8346622545999995,24.8412225056,141.72,23.36,143.6323361921,130.55
2019-10-23 17:30:00,82.51331664,-2.1194741798,82.5405330352,-24.33668336,-8.0694741798,25.6396289073,106.85,5.95,107.0155362553,130.67,52.67331664,-18.0194741798,55.6702769489,-24.33668336,-8.0694741798,25.6396289073,77.01,-9.95,77.6501294268,129.75,-24.33668336,-8.0694741798,25.6396289073,-24.33668336,-8.0694741798,25.6396289073,0.0,0.0,0.0,0.0,51.30331664,3.5505258202,51.4260297112,-24.33668336,-8.0694741798,25.6396289073,75.64,11.62,76.5273415192,130.4,76.74331664,-19.0294741798,79.0674239903,-24.33668336,-8.0694741798,25.6396289073,101.08,-10.96,101.6724544801,0.0,111.18331664,14.1305258202,112.077659054,-24.33668336,-8.0694741798,25.6396289073,135.52,22.2,137.3262917289,129.75
2019-10-23 18:00:00,83.8180166429,-1.5982972926999999,83.833253952,-24.8719833571,-8.2382972927,26.2008606423,108.69,6.64,108.8926338188,130.32,55.1980166429,-18.1882972927,58.1174259557,-24.8719833571,-8.2382972927,26.2008606423,80.07,-9.95,80.6858562575,129.38,-24.8719833571,-8.2382972927,26.2008606423,-24.8719833571,-8.2382972927,26.2008606423,0.0,0.0,0.0,0.0,53.7280166429,3.3417027073,53.8318376926,-24.8719833571,-8.2382972927,26.2008606423,78.6,11.58,79.4484512121,130.32,78.0080166429,-18.3982972927,80.1482875914,-24.8719833571,-8.2382972927,26.2008606423,102.88,-10.16,103.3804623708,0.0,107.2480166429,14.5217027073,108.2266922869,-24.8719833571,-8.2382972927,26.2008606423,132.12,22.76,134.0660732624,129.38
2019-10-23 18:30:00,85.0884833354,-1.1139578906,85.095774857,-25.5215166646,-8.4539578906,26.8852602159,110.61,7.34,110.8532710388,130.45,53.4184833354,-17.5239578906,56.2194224624,-25.5215166646,-8.4539578906,26.8852602159,78.94,-9.07,79.4593512433,129.58,-25.5215166646,-8.4539578906,26.8852602159,-25.5215166646,-8.4539578906,26.8852602159,0.0,0.0,0.0,0.0,51.9984833354,4.0360421094,52.1548838087,-25.5215166646,-8.4539578906,26.8852602159,77.52,12.49,78.5197459242,130.32,79.1184833354,-17.9339578906,81.1255893718,-25.5215166646,-8.4539578906,26.8852602159,104.64,-9.48,105.0685490525,0.0,116.6384833354,15.3860421094,117.6489102652,-25.5215166646,-8.4539578906,26.8852602159,142.16,23.84,144.1451046689,129.58
2019-10-23 19:00:00,85.214316666,-1.5790099113,85.2289448318,-25.325683334,-8.3890099113,26.678937828,110.54,6.8100000000000005,110.7495720082,130.68,54.784316666,-18.2590099113,57.746972176,-25.325683334,-8.3890099113,26.678937828,80.11,-9.87,80.7157295699,129.88,-25.325683334,-8.3890099113,26.678937828,-25.325683334,-8.3890099113,26.678937828,0.0,0.0,0.0,0.0,53.344316666,3.3809900887,53.4513537204,-25.325683334,-8.3890099113,26.678937828,78.67,11.77,79.5455957297,130.53,79.314316666,-18.4290099113,81.427202055,-25.325683334,-8.3890099113,26.678937828,104.64,-10.04,105.1205555541,0.0,111.714316666,15.0909900887,112.7289959593,-25.325683334,-8.3890099113,26.678937828,137.04,23.48,139.0369447305,129.88
2019-10-23 19:30:00,81.4363000039,-2.5966479243,81.4776873676,-24.4036999961,-8.0866479243,25.708645397,105.84,5.49,105.9822895582,131.38,45.8063000039,-20.0866479243,50.0169025919,-24.4036999961,-8.0866479243,25.708645397,70.21,-12.0,71.2281131296,130.52,-24.4036999961,-8.0866479243,25.708645397,-24.4036999961,-8.0866479243,25.708645397,0.0,0.0,0.0,0.0,44.6863000039,1.7233520757,44.7195186738,-24.4036999961,-8.0866479243,25.708645397,69.09,9.81,69.7829793001,131.36,75.7563000039,-19.7266479243,78.2825499624,-24.4036999961,-8.0866479243,25.708645397,100.16,-11.64,100.8340974076,0.0,125.5563000039,12.9533520757,126.2227150741,-24.4036999961,-8.0866479243,25.708645397,149.96,21.04,151.4288057141,130.52
2019-10-23 20:00:00,77.548816661,-5.0867599269,77.7154688082,-23.591183339,-7.8167599269,24.8524780875,101.14,2.73,101.1768377644,131.7,39.378816661,-21.2467599269,44.7450109958,-23.591183339,-7.8167599269,24.8524780875,62.97,-13.43,64.3862236818,130.82,-23.591183339,-7.8167599269,24.8524780875,-23.591183339,-7.8167599269,24.8524780875,0.0,0.0,0.0,0.0,38.458816661,0.5432400731,38.4626531683,-23.591183339,-7.8167599269,24.8524780875,62.05,8.36,62.6106388723,131.51,72.168816661,-22.2567599269,75.5228538967,-23.591183339,-7.8167599269,24.8524780875,95.76,-14.44,96.8426104563,0.0,132.768816661,13.1432400731,133.4177778154,-23.591183339,-7.8167599269,24.8524780875,156.36,20.96,157.7585851864,130.82
2019-10-23 20:30:00,73.5365499911,-6.5097141914000005,73.8241191173,-22.6534500089,-7.5097141914000005,23.8657621823,96.19,1.0,96.1951979051,131.26,36.0165499911,-22.3897141914,42.4086214682,-22.6534500089,-7.5097141914000005,23.8657621823,58.67,-14.88,60.5275416649,130.41,-22.6534500089,-7.5097141914000005,23.8657621823,-22.6534500089,-7.5097141914000005,23.8657621823,0.0,0.0,0.0,0.0,35.2265499911,-0.6997141914,35.2334986089,-22.6534500089,-7.5097141914000005,23.8657621823,57.88,6.8100000000000005,58.2792458771,131.15,68.3465499911,-23.6697141914,72.3291522526,-22.6534500089,-7.5097141914000005,23.8657621823,91.0,-16.16,92.423728555,0.0,129.7865499911,11.2102858086,130.269793377,-22.6534500089,-7.5097141914000005,23.8657621823,152.44,18.72,153.5851294885,130.41
2019-10-23 21:00:00,70.3471166753,-7.6955987946,70.7667935217,-21.6328833247,-7.1855987946,22.7950536515,91.98,-0.51,91.9814138835,131.42,35.1571166753,-23.6555987946,42.3746410871,-21.6328833247,-7.1855987946,22.7950536515,56.79,-16.47,59.1300684931,130.52,-21.6328833247,-7.1855987946,22.7950536515,-21.6328833247,-7.1855987946,22.7950536515,0.0,0.0,0.0,0.0,34.4171166753,-1.9055987946,34.4698306786,-21.6328833247,-7.1855987946,22.7950536515,56.05,5.28,56.2981429534,131.3,65.4071166753,-24.9455987946,70.0026700277,-21.6328833247,-7.1855987946,22.7950536515,87.04,-17.76,88.8334351469,0.0,121.2871166753,10.0544012054,121.703145625,-21.6328833247,-7.1855987946,22.7950536515,142.92,17.24,143.9560488483,130.52
2019-10-23 21:30:00,66.2947166599,-11.1856306397,67.2317468896,-19.9552833401,-6.6256306397,21.0264670013,86.25,-4.5600000000000005,86.3704584913,132.7,32.0847166599,-24.8456306397,40.5799754193,-19.9552833401,-6.6256306397,21.0264670013,52.04,-18.22,55.1373738947,131.55,-19.9552833401,-6.6256306397,21.0264670013,-19.9552833401,-6.6256306397,21.0264670013,0.0,0.0,0.0,0.0,31.4747166599,-2.7856306397,31.5977455981,-19.9552833401,-6.6256306397,21.0264670013,51.43,3.84,51.5731567775,132.31,61.7647166599,-28.8656306397,68.177011201,-19.9552833401,-6.6256306397,21.0264670013,81.72,-22.24,84.6922428561,0.0,117.2047166599,9.7343693603,117.6082631203,-19.9552833401,-6.6256306397,21.0264670013,137.16,16.36,138.1322380909,131.55
2019-10-23 22:00:00,61.0450166505,-14.4412909022,62.7299365597,-17.4649833495,-5.8012909022,18.4032774127,78.51,-8.64,78.9839838195,134.35,28.4450166505,-26.3012909022,38.7411522205,-17.4649833495,-5.8012909022,18.4032774127,45.91,-20.5,50.2790025756,132.86,-17.4649833495,-5.8012909022,18.4032774127,-17.4649833495,-5.8012909022,18.4032774127,0.0,0.0,0.0,0.0,28.0050166505,-3.8412909022,28.2672332108,-17.4649833495,-5.8012909022,18.4032774127,45.47,1.96,45.5122236328,133.73,57.0150166505,-32.6412909022,65.6975341655,-17.4649833495,-5.8012909022,18.4032774127,74.48,-26.84,79.1685291009,0.0,112.8550166505,7.5987090978000005,113.1105439963,-17.4649833495,-5.8012909022,18.4032774127,130.32,13.4,131.0071082041,132.86
2019-10-23 22:30:00,56.9214999831,-15.4561025339,58.9826098598,-15.4185000169,-5.1261025339,16.2482943707,72.34,-10.33,73.0738291045,135.1,26.6014999831,-27.6061025339,38.3371451528,-15.4185000169,-5.1261025339,16.2482943707,42.02,-22.48,47.6553333846,133.31,-15.4185000169,-5.1261025339,16.2482943707,-15.4185000169,-5.1261025339,16.2482943707,0.0,0.0,0.0,0.0,26.2714999831,-4.9061025339,26.7256721794,-15.4185000169,-5.1261025339,16.2482943707,41.69,0.22,41.6905804709,134.25,53.2214999831,-34.0061025339,63.1580800057,-15.4185000169,-5.1261025339,16.2482943707,68.64,-28.88,74.4681408389,0.0,104.8614999831,7.0738974661,105.0998297053,-15.4185000169,-5.1261025339,16.2482943707,120.28,12.2,120.8971397511,133.31
2019-10-23 23:00:00,52.3978499886,-17.1089526312,55.12033149,-13.6921500114,-4.5589526312,14.4311822464,66.09,-12.55,67.2710234797,136.24,22.0478499886,-28.4789526312,36.0160857409,-13.6921500114,-4.5589526312,14.4311822464,35.74,-23.92,43.0059763289,134.44,-13.6921500114,-4.5589526312,14.4311822464,-13.6921500114,-4.5589526312,14.4311822464,0.0,0.0,0.0,0.0,21.9178499886,-5.4489526312,22.5850223135,-13.6921500114,-4.5589526312,14.4311822464,35.61,-0.89,35.6211201396,135.38,49.0678499886,-36.1989526312,60.9755530857,-13.6921500114,-4.5589526312,14.4311822464,62.76,-31.64,70.2844733921,0.0,103.7078499886,6.2410473688,103.8954706497,-13.6921500114,-4.5589526312,14.4311822464,117.4,10.8,117.8957166313,134.44
2019-10-23 23:30:00,48.4164833328,-15.9641246158,50.9804779604,-12.2435166672,-4.0841246158,12.9067336789,60.66,-11.88,61.8123774013,136.41,16.9464833328,-25.7741246158,30.8462120375,-12.2435166672,-4.0841246158,12.9067336789,29.19,-21.69,36.3663608298,134.53,-12.2435166672,-4.0841246158,12.9067336789,-12.2435166672,-4.0841246158,12.9067336789,0.0,0.0,0.0,0.0,16.9464833328,-2.8941246158,17.1918368606,-12.2435166672,-4.0841246158,12.9067336789,29.19,1.19,29.2142465246,135.47,45.1564833328,-40.4841246158,60.6471131456,-12.2435166672,-4.0841246158,12.9067336789,57.4,-36.4,67.9685221261,0.0,104.9564833328,1.1158753842,104.9624150421,-12.2435166672,-4.0841246158,12.9067336789,117.2,5.2,117.3153016448,134.53
2019-10-24 00:00:00,45.5655333222,-8.9848211023,46.4429202051,-11.5844666778,-3.8648211023,12.2121542065,57.15,-5.12,57.378888975,134.96,13.6155333222,-17.2248211023,21.9562567314,-11.5844666778,-3.8648211023,12.2121542065,25.2,-13.36,28.5224402883,132.9,-11.5844666778,-3.8648211023,12.2121542065,-11.5844666778,-3.8648211023,12.2121542065,0.0,0.0,0.0,0.0,13.6255333222,4.8451788977,14.4613594404,-11.5844666778,-3.8648211023,12.2121542065,25.21,8.71,26.6722365017,133.84,41.8155333222,-49.5848211023,64.8628808393,-11.5844666778,-3.8648211023,12.2121542065,53.4,-45.72,70.2984950052,0.0,105.5755333222,-12.3448211023,106.2948156982,-11.5844666778,-3.8648211023,12.2121542065,117.16,-8.48,117.4664888383,132.9
2019-10-24 00:30:00,44.565633319,-9.0797289819,45.4811735943,-11.144366681,-3.7197289819,11.7487570584,55.71,-5.36,55.9672556054,135.78,13.145633319,-18.2997289819,22.5319274846,-11.144366681,-3.7197289819,11.7487570584,24.29,-14.58,28.3298517469,133.81,-11.144366681,-3.7197289819,11.7487570584,-11.144366681,-3.7197289819,11.7487570584,0.0,0.0,0.0,0.0,13.175633319,4.0502710181,13.7841216143,-11.144366681,-3.7197289819,11.7487570584,24.32,7.77,25.531065391,134.75,40.935633319,-50.1997289819,64.7745232718,-11.144366681,-3.7197289819,11.7487570584,52.08,-46.48,69.8048479692,0.0,102.815633319,-12.1597289819,103.5321856415,-11.144366681,-3.7197289819,11.7487570584,113.96,-8.44,114.2721103332,133.81
2019-10-24 01:00:00,43.3628333195,-9.1681196714,44.3214364817,-10.927166680500001,-3.6481196714,11.5200585415,54.29,-5.52,54.5699047095,135.59,12.5528333195,-18.6481196714,22.4794571025,-10.927166680500001,-3.6481196714,11.5200585415,23.48,-15.0,27.8623473527,133.7,-10.927166680500001,-3.6481196714,11.5200585415,-10.927166680500001,-3.6481196714,11.5200585415,0.0,0.0,0.0,0.0,12.6128333195,3.6718803286,13.1364481308,-10.927166680500001,-3.6481196714,11.5200585415,23.54,7.32,24.6518559139,134.64,39.7928333195,-50.2881196714,64.1277207117,-10.927166680500001,-3.6481196714,11.5200585415,50.72,-46.64,68.904339486,0.0,100.7928333195,-13.2081196714,101.6545605166,-10.927166680500001,-3.6481196714,11.5200585415,111.72,-9.56,112.1282836754,133.7
2019-10-24 01:30:00,44.5844166547,-8.7660220409,45.4380165815,-11.3755833453,-3.7960220409,11.9922341447,55.96,-4.97,56.1802678883,135.44,11.5844166547,-18.1160220409,21.5032314738,-11.3755833453,-3.7960220409,11.9922341447,22.96,-14.32,27.0596378394,133.46,-11.3755833453,-3.7960220409,11.9922341447,-11.3755833453,-3.7960220409,11.9922341447,0.0,0.0,0.0,0.0,11.6744166547,4.1939779591,12.4048964264,-11.3755833453,-3.7960220409,11.9922341447,23.05,7.99,24.3955446752,134.38,40.9044166547,-49.8760220409,64.5041772019,-11.3755833453,-3.7960220409,11.9922341447,52.28,-46.08,69.6890579646,0.0,107.3444166547,-13.1960220409,108.1524793273,-11.3755833453,-3.7960220409,11.9922341447,118.72,-9.4,119.0915546964,133.46
2019-10-24 02:00:00,44.8449833199,-9.2998412361,45.7991220001,-12.6950166801,-4.2298412361,13.3811436503,57.54,-5.07,57.7629336166,135.07,13.3649833199,-18.7198412361,23.0012007305,-12.6950166801,-4.2298412361,13.3811436503,26.06,-14.49,29.8175066027,133.13,-12.6950166801,-4.2298412361,13.3811436503,-12.6950166801,-4.2298412361,13.3811436503,0.0,0.0,0.0,0.0,13.3449833199,3.5701587639,13.8142901884,-12.6950166801,-4.2298412361,13.3811436503,26.04,7.8,27.1831124046,134.07,41.1049833199,-50.2298412361,64.9049813522,-12.6950166801,-4.2298412361,13.3811436503,53.8,-46.0,70.7844615717,0.0,103.5849833199,-13.0698412361,104.4062714559,-12.6950166801,-4.2298412361,13.3811436503,116.28,-8.84,116.6155392733,133.13
2019-10-24 02:30:00,44.2878999863,-9.7482399707,45.3480569344,-12.8421000137,-4.2782399707,13.5359842645,57.13,-5.47,57.3912693709,135.83,13.5378999863,-18.9482399707,23.2875617879,-12.8421000137,-4.2782399707,13.5359842645,26.38,-14.67,30.1846533855,133.96,-12.8421000137,-4.2782399707,13.5359842645,-12.8421000137,-4.2782399707,13.5359842645,0.0,0.0,0.0,0.0,13.5178999863,3.4217600293,13.9442483389,-12.8421000137,-4.2782399707,13.5359842645,26.36,7.7,27.4616022839,134.84,40.5578999863,-50.8382399707,65.0343747153,-12.8421000137,-4.2782399707,13.5359842645,53.4,-46.56,70.8476788611,0.0,101.9578999863,-13.8382399707,102.8927123518,-12.8421000137,-4.2782399707,13.5359842645,114.8,-9.56,115.1973680255,133.96
2019-10-24 03:00:00,42.6506999874,-10.5491686753,43.9359439316,-12.4793000126,-4.1591686753,13.1541481242,55.13,-6.39,55.4990900826,136.04,11.4106999874,-18.4891686753,21.7267906628,-12.4793000126,-4.1591686753,13.1541481242,23.89,-14.33,27.8582303817,134.07,-12.4793000126,-4.1591686753,13.1541481242,-12.4793000126,-4.1591686753,13.1541481242,0.0,0.0,0.0,0.0,11.4706999874,3.9108313247,12.119057713,-12.4793000126,-4.1591686753,13.1541481242,23.95,8.07,25.2730567997,135.01,39.0806999874,-51.9191686753,64.9838532825,-12.4793000126,-4.1591686753,13.1541481242,51.56,-47.76,70.2812293575,0.0,103.9206999874,-13.4791686753,104.7912204054,-12.4793000126,-4.1591686753,13.1541481242,116.4,-9.32,116.7725241656,134.07
2019-10-24 03:30:00,41.1658333223,-12.0826033822,42.9023908147,-12.0941666777,-4.0326033822,12.7487551418,53.26,-8.05,53.8649245799,135.94,9.0258333223,-17.2526033822,19.4709524838,-12.0941666777,-4.0326033822,12.7487551418,21.12,-13.22,24.9163159396,133.2,-12.0941666777,-4.0326033822,12.7487551418,-12.0941666777,-4.0326033822,12.7487551418,0.0,0.0,0.0,0.0,9.1358333223,4.9373966178,10.3846683074,-12.0941666777,-4.0326033822,12.7487551418,21.23,8.97,23.0472080739,134.13,37.7058333223,-53.2326033822,65.2337330634,-12.0941666777,-4.0326033822,12.7487551418,49.8,-49.2,70.0048569744,0.0,106.2658333223,-13.9526033822,107.177901047,-12.0941666777,-4.0326033822,12.7487551418,118.36,-9.92,118.7749805304,133.2
2019-10-24 04:00:00,40.2347833227,-12.3013543407,42.073282587,-11.6952166773,-3.9013543407,12.3287736138,51.93,-8.4,52.6049893071,135.94,8.0947833227,-17.3913543407,19.1829279008,-11.6952166773,-3.9013543407,12.3287736138,19.79,-13.49,23.9504530229,133.97,-11.6952166773,-3.9013543407,12.3287736138,-11.6952166773,-3.9013543407,12.3287736138,0.0,0.0,0.0,0.0,8.2347833227,4.8086456593,9.535970294,-11.6952166773,-3.9013543407,12.3287736138,19.93,8.71,21.7501494248,134.74,36.8247833227,-53.5413543407,64.9826229957,-11.6952166773,-3.9013543407,12.3287736138,48.52,-49.64,69.4141196011,0.0,106.2647833227,-13.8613543407,107.1650191004,-11.6952166773,-3.9013543407,12.3287736138,117.96,-9.96,118.3797415101,133.97
2019-10-24 04:30:00,39.9488333233,-12.1548691214,41.7570368591,-11.4011666767,-3.8048691214,12.0193024182,51.35,-8.35,52.0244653985,135.94,7.1588333233,-17.3748691214,18.7918857898,-11.4011666767,-3.8048691214,12.0193024182,18.56,-13.57,22.9917050259,133.86,-11.4011666767,-3.8048691214,12.0193024182,-11.4011666767,-3.8048691214,12.0193024182,0.0,0.0,0.0,0.0,7.3488333233,4.8451308786,8.8023090405,-11.4011666767,-3.8048691214,12.0193024182,18.75,8.65,20.6490919897,134.74,36.5588333233,-53.444869121400004,64.7526241118,-11.4011666767,-3.8048691214,12.0193024182,47.96,-49.64,69.0238451551,0.0,107.2788333233,-14.4848691214,108.2522956462,-11.4011666767,-3.8048691214,12.0193024182,118.68,-10.68,119.1595770385,133.86
2019-10-24 05:00:00,40.2129166572,-11.713956381300001,41.8843101911,-11.3070833428,-3.7739563813,11.9202718294,51.52,-7.94,52.1282457023,135.94,7.6329166572,-17.0439563813,18.6750599952,-11.3070833428,-3.7739563813,11.9202718294,18.94,-13.27,23.1260999738,133.48,-11.3070833428,-3.7739563813,11.9202718294,-11.3070833428,-3.7739563813,11.9202718294,0.0,0.0,0.0,0.0,7.8029166572,5.1460436187,9.3470462332,-11.3070833428,-3.7739563813,11.9202718294,19.11,8.92,21.0892982339,134.33,36.8529166572,-53.0139563813,64.5648281756,-11.3070833428,-3.7739563813,11.9202718294,48.16,-49.24,68.8764342863,0.0,106.4529166572,-13.9339563813,107.3609733808,-11.3070833428,-3.7739563813,11.9202718294,117.76,-10.16,118.1974754384,133.48
2019-10-24 05:30:00,41.6268166558,-10.2092806779,42.8604861948,-11.6331833442,-3.8892806779,12.2661101785,53.26,-6.32,53.6336648011,135.03,9.7868166558,-17.3992806779,19.9628842696,-11.6331833442,-3.8892806779,12.2661101785,21.42,-13.51,25.3246224059,133.13,-11.6331833442,-3.8892806779,12.2661101785,-11.6331833442,-3.8892806779,12.2661101785,0.0,0.0,0.0,0.0,9.8868166558,4.6707193221,10.9345673244,-11.6331833442,-3.8892806779,12.2661101785,21.52,8.56,23.1599654577,134.07,38.0868166558,-51.0492806779,63.6917157933,-11.6331833442,-3.8892806779,12.2661101785,49.72,-47.16,68.5284174631,0.0,105.9268166558,-13.6892806779,106.8077098917,-11.6331833442,-3.8892806779,12.2661101785,117.56,-9.8,117.9677650886,133.13
2019-10-24 06:00:00,44.2258666578,-9.1041726768,45.1532196168,-12.4441333422,-4.1541726768,13.1192074939,56.67,-4.95,56.8857750233,134.92,12.0858666578,-17.0141726768,20.8698405539,-12.4441333422,-4.1541726768,13.1192074939,24.53,-12.86,27.6965792112,132.76,-12.4441333422,-4.1541726768,13.1192074939,-12.4441333422,-4.1541726768,13.1192074939,0.0,0.0,0.0,0.0,12.0958666578,4.9658273232,13.0755279513,-12.4441333422,-4.1541726768,13.1192074939,24.54,9.12,26.179877769,133.67,40.4758666578,-49.6341726768,64.0456624528,-12.4441333422,-4.1541726768,13.1192074939,52.92,-45.48,69.7779105448,0.0,107.7958666578,-14.1141726768,108.7159543896,-12.4441333422,-4.1541726768,13.1192074939,120.24,-9.96,120.6518097668,132.76
2019-10-24 06:30:00,50.8996166534,-5.7469350746,51.2230244931,-14.2103833466,-4.7369350746,14.9791037368,65.11,-1.01,65.1178331949,132.91,19.4796166534,-15.4969350746,24.8919758491,-14.2103833466,-4.7369350746,14.9791037368,33.69,-10.76,35.3665618911,131.07,-14.2103833466,-4.7369350746,14.9791037368,-14.2103833466,-4.7369350746,14.9791037368,0.0,0.0,0.0,0.0,19.2296166534,5.9630649254,20.1329655029,-14.2103833466,-4.7369350746,14.9791037368,33.44,10.7,35.1101637706,131.82,46.5496166534,-44.9369350746,64.7008110032,-14.2103833466,-4.7369350746,14.9791037368,60.76,-40.2,72.8547706056,0.0,109.1096166534,-12.4569350746,109.8184122892,-14.2103833466,-4.7369350746,14.9791037368,123.32,-7.72,123.5614049774,131.07
2019-10-24 07:00:00,57.2548833247,-1.9288888573,57.287365769,-16.3051166753,-5.4188888573,17.1820018113,73.56,3.49,73.6427437023,130.84,24.2248833247,-14.0788888573,28.0189236687,-16.3051166753,-5.4188888573,17.1820018113,40.53,-8.66,41.4448609601,129.48,-16.3051166753,-5.4188888573,17.1820018113,-16.3051166753,-5.4188888573,17.1820018113,0.0,0.0,0.0,0.0,23.7748833247,6.9011111427,24.7562196651,-16.3051166753,-5.4188888573,17.1820018113,40.08,12.32,41.9307619773,130.27,52.2948833247,-39.9388888573,65.8017451524,-16.3051166753,-5.4188888573,17.1820018113,68.6,-34.52,76.7957707169,0.0,115.6948833247,-8.5788888573,116.0125138144,-16.3051166753,-5.4188888573,17.1820018113,132.0,-3.16,132.0378188248,129.48
2019-10-24 07:30:00,64.473066655,1.5247458034,64.4910937546,-18.636933345,-6.1852541966,19.6365132848,83.11,7.71,83.4668568954,130.68,28.673066655,-11.0952541966,30.7449087995,-18.636933345,-6.1852541966,19.6365132848,47.31,-4.91,47.5641062147,129.29,-18.636933345,-6.1852541966,19.6365132848,-18.636933345,-6.1852541966,19.6365132848,0.0,0.0,0.0,0.0,28.043066655,9.8647458034,29.727542737,-18.636933345,-6.1852541966,19.6365132848,46.68,16.05,49.3621808675,130.17,58.923066655,-36.3852541966,69.251819521,-18.636933345,-6.1852541966,19.6365132848,77.56,-30.2,83.2321668587,0.0,126.723066655,-4.3452541966,126.7975427856,-18.636933345,-6.1852541966,19.6365132848,145.36,1.8399999999999999,145.3716451032,129.29
2019-10-24 08:00:00,69.0887999883,4.6203741371,69.2431234202,-20.2312000117,-6.7096258629,21.3147961082,89.32,11.33,90.0357223551,130.35,33.1987999883,-9.2996258629,34.4767075263,-20.2312000117,-6.7096258629,21.3147961082,53.43,-2.59,53.4927378249,129.38,-20.2312000117,-6.7096258629,21.3147961082,-20.2312000117,-6.7096258629,21.3147961082,0.0,0.0,0.0,0.0,32.3887999883,11.6403741371,34.4170404703,-20.2312000117,-6.7096258629,21.3147961082,52.62,18.35,55.7277928865,130.17,63.0887999883,-33.1896258629,71.2863798273,-20.2312000117,-6.7096258629,21.3147961082,83.32,-26.48,87.4266137969,0.0,129.6087999883,-0.4296258629,129.609512046,-20.2312000117,-6.7096258629,21.3147961082,149.84,6.28,149.9715439675,129.38
2019-10-24 08:30:00,71.1862666828,-6.9824121444,71.5278871741,-20.6937333172,-6.8724121444,21.8050601303,91.88,-0.11,91.8800658467,131.45,36.6962666828,-12.8924121444,38.8951189657,-20.6937333172,-6.8724121444,21.8050601303,57.39,-6.02,57.7048741442,129.55,-20.6937333172,-6.8724121444,21.8050601303,-20.6937333172,-6.8724121444,21.8050601303,0.0,0.0,0.0,0.0,35.8162666828,8.2575878556,36.7558528168,-20.6937333172,-6.8724121444,21.8050601303,56.51,15.13,58.500401708,130.09,66.5062666828,-16.0324121444,68.4114153285,-20.6937333172,-6.8724121444,21.8050601303,87.2,-9.16,87.6797901457,0.0,125.5862666828,5.2075878556,125.6941898045,-20.6937333172,-6.8724121444,21.8050601303,146.28,12.08,146.7779438472,129.55
2019-10-24 09:00:00,71.0272333482,-12.5190013631,72.1220720184,-20.1527666518,-6.7090013631000005,21.2401672077,91.18,-5.8100000000000005,91.3649194166,132.01,36.9372333482,-14.4590013631,39.6663828428,-20.1527666518,-6.7090013631000005,21.2401672077,57.09,-7.75,57.6136320674,129.67,-20.1527666518,-6.7090013631000005,21.2401672077,-20.1527666518,-6.7090013631000005,21.2401672077,0.0,0.0,0.0,0.0,36.0772333482,6.7709986369,36.707127218,-20.1527666518,-6.7090013631000005,21.2401672077,56.23,13.48,57.823207278699996,130.37,66.9672333482,-9.4690013631,67.6333669805,-20.1527666518,-6.7090013631000005,21.2401672077,87.12,-2.76,87.1637080441,0.0,124.1672333482,7.2509986369,124.3787715753,-20.1527666518,-6.7090013631000005,21.2401672077,144.32,13.96,144.9935998588,129.67
2019-10-24 09:30:00,72.2082833479,-11.7531806595,73.1585500107,-19.6817166521,-6.5631806595,20.7471759703,91.89,-5.19,92.0364503879,131.32,37.2082833479,-13.8631806595,39.7069783249,-19.6817166521,-6.5631806595,20.7471759703,56.89,-7.3,57.3564477631,129.35,-19.6817166521,-6.5631806595,20.7471759703,-19.6817166521,-6.5631806595,20.7471759703,0.0,0.0,0.0,0.0,36.3582833479,7.2168193405,37.067603772,-19.6817166521,-6.5631806595,20.7471759703,56.04,13.78,57.7093579933,130.2,68.0782833479,-8.6831806595,68.6298061338,-19.6817166521,-6.5631806595,20.7471759703,87.76,-2.12,87.7856024642,0.0,126.8782833479,7.9968193405,127.130043282,-19.6817166521,-6.5631806595,20.7471759703,146.56,14.56,147.2814557234,129.35
2019-10-24 10:00:00,72.9569999983,-11.104741909,73.7972841073,-19.6330000017,-6.564741909,20.7014619145,92.59,-4.54,92.7012389345,131.77,38.1469999983,-13.214741909,40.3710665278,-19.6330000017,-6.564741909,20.7014619145,57.78,-6.65,58.1614210624,129.35,-19.6330000017,-6.564741909,20.7014619145,-19.6330000017,-6.564741909,20.7014619145,0.0,0.0,0.0,0.0,37.2669999983,7.925258091,38.100380637,-19.6330000017,-6.564741909,20.7014619145,56.9,14.49,58.7160122965,130.2,68.8069999983,-8.044741909,69.2756892506,-19.6330000017,-6.564741909,20.7014619145,88.44,-1.48,88.45238267,0.0,126.2869999983,7.875258091,126.5323123102,-19.6330000017,-6.564741909,20.7014619145,145.92,14.44,146.6327385,129.35
2019-10-24 10:30:00,73.7579999859,-10.7607146311,74.5388190226,-19.0620000141,-6.3907146311,20.1047526231,92.82,-4.37,92.9228136681,132.19,39.0479999859,-13.5707146311,41.338971909,-19.0620000141,-6.3907146311,20.1047526231,58.11,-7.18,58.5518957849,129.95,-19.0620000141,-6.3907146311,20.1047526231,-19.0620000141,-6.3907146311,20.1047526231,0.0,0.0,0.0,0.0,38.1679999859,7.7292853689,38.9427538219,-19.0620000141,-6.3907146311,20.1047526231,57.23,14.12,58.9461389745,130.78,69.6579999859,-7.7107146311,70.0834651123,-19.0620000141,-6.3907146311,20.1047526231,88.72,-1.32,88.729819114,0.0,125.4979999859,7.5692853689,125.7260596752,-19.0620000141,-6.3907146311,20.1047526231,144.56,13.96,145.2324867239,129.95
2019-10-24 11:00:00,73.8620999872,-10.1092894777,74.5507045457,-18.8079000128,-6.3492894777,19.8507072862,92.67,-3.76,92.7462479025,132.19,39.0820999872,-14.0492894777,41.5306281464,-18.8079000128,-6.3492894777,19.8507072862,57.89,-7.7,58.3998467464,130.3,-18.8079000128,-6.3492894777,19.8507072862,-18.8079000128,-6.3492894777,19.8507072862,0.0,0.0,0.0,0.0,38.2020999872,7.3207105223,38.8972138588,-18.8079000128,-6.3492894777,19.8507072862,57.01,13.67,58.6260095862,131.21,69.6720999872,-7.0692894777,70.029824863,-18.8079000128,-6.3492894777,19.8507072862,88.48,-0.72,88.4829294271,0.0,124.6320999872,7.2507105223,124.8428337963,-18.8079000128,-6.3492894777,19.8507072862,143.44,13.6,144.0832870252,130.3
2019-10-24 11:30:00,74.017783337,-9.9522117713,74.6838588268,-18.362216663,-6.2122117713,19.3845963557,92.38,-3.74,92.4556758669,132.19,39.267783337,-14.0122117713,41.6929356957,-18.362216663,-6.2122117713,19.3845963557,57.63,-7.8,58.1554546023,130.3,-18.362216663,-6.2122117713,19.3845963557,-18.362216663,-6.2122117713,19.3845963557,0.0,0.0,0.0,0.0,38.397783337,7.3577882287,39.0963785127,-18.362216663,-6.2122117713,19.3845963557,56.76,13.57,58.3595964688,131.02,69.917783337,-6.8922117713,70.2566652344,-18.362216663,-6.2122117713,19.3845963557,88.28,-0.68,88.2826189009,0.0,123.877783337,8.1077882287,124.1428267539,-18.362216663,-6.2122117713,19.3845963557,142.24,14.32,142.9590151057,130.3
2019-10-24 12:00:00,73.2454166754,-11.7873758366,74.187824426,-17.4245833246,-6.0073758366,18.4310788745,90.67,-5.78,90.8540439386,132.8,38.6654166754,-13.3173758366,40.8945833314,-17.4245833246,-6.0073758366,18.4310788745,56.09,-7.31,56.564336821,130.3,-17.4245833246,-6.0073758366,18.4310788745,-17.4245833246,-6.0073758366,18.4310788745,0.0,0.0,0.0,0.0,37.8254166754,8.0926241634,38.681425937,-17.4245833246,-6.0073758366,18.4310788745,55.25,14.1,57.0208076056,131.26,69.2154166754,-8.7273758366,69.7634646111,-17.4245833246,-6.0073758366,18.4310788745,86.64,-2.7199999999999998,86.682685699,0.0,123.0154166754,7.5926241634,123.2495058063,-17.4245833246,-6.0073758366,18.4310788745,140.44,13.6,141.0969652402,130.3
2019-10-24 12:30:00,72.4889000123,-12.6116591744,73.5778130426,-16.4210999877,-5.7316591744,17.3926548203,88.91,-6.88,89.1757954829,133.12,38.6889000123,-12.2816591744,40.5915032518,-16.4210999877,-5.7316591744,17.3926548203,55.11,-6.55,55.4978792388,130.3,-16.4210999877,-5.7316591744,17.3926548203,-16.4210999877,-5.7316591744,17.3926548203,0.0,0.0,0.0,0.0,37.8689000123,9.0983408256,38.94654534,-16.4210999877,-5.7316591744,17.3926548203,54.29,14.83,56.2790636027,131.26,68.6189000123,-9.5716591744,69.2832598703,-16.4210999877,-5.7316591744,17.3926548203,85.04,-3.84,85.1266538753,0.0,122.0189000123,7.7083408256,122.2621383687,-16.4210999877,-5.7316591744,17.3926548203,138.44,13.44,139.0908595128,130.3
2019-10-24 13:00:00,71.7106166857,-12.6468632136,72.8172760723,-15.0393833143,-5.3468632136,15.9615787659,86.75,-7.3,87.0566051486,133.37,37.7406166857,-15.3168632136,40.7303381587,-15.0393833143,-5.3468632136,15.9615787659,52.78,-9.97,53.7133996317,130.95,-15.0393833143,-5.3568632136,15.9649313798,-15.0393833143,-5.3468632136,15.9615787659,0.0,-0.01,0.01,134.07,37.0106166857,6.3631367864,37.5536317448,-15.0393833143,-5.3468632136,15.9615787659,52.05,11.71,53.3509756237,131.7,67.9206166857,-9.6668632136,68.6050903021,-15.0393833143,-5.3468632136,15.9615787659,82.96,-4.32,83.0724021562,134.07,120.6406166857,10.7731367864,121.1206789551,-15.0393833143,-5.3468632136,15.9615787659,135.68,16.12,136.6342446095,130.95
2019-10-24 13:30:00,75.0452000241,-14.925822171,76.5151110182,-12.5347999759,-4.695822171,13.3855129262,87.58,-10.23,88.1754461287,133.13,61.5352000241,-26.835822171,67.1322738599,-12.5347999759,-4.695822171,13.3855129262,74.07,-22.14,77.3081140631,131.85,-12.5347999759,-4.975822171,13.4862899536,-12.5347999759,-4.695822171,13.3855129262,0.0,-0.28,0.28,133.13,60.2352000241,-4.345822171,60.3917667591,-12.5347999759,-4.695822171,13.3855129262,72.77,0.35000000000000003,72.7708416881,132.65,71.3452000241,-11.815822171,72.3170188825,-12.5347999759,-4.695822171,13.3855129262,83.88,-7.12,84.1816417041,133.13,59.3852000241,28.944177829,66.0633590737,-12.5347999759,-4.695822171,13.3855129262,71.92,33.64,79.3985894081,131.85
2019-10-24 14:00:00,73.6384500569,-14.2145091879,74.9978239567,-13.1115499431,-4.9045091879000005,13.9988196747,86.75,-9.31,87.2481438198,133.66,60.2884500569,-29.0645091879,66.928640391,-13.1115499431,-4.9045091879000005,13.9988196747,73.4,-24.16,77.2739645676,132.47,-13.1115499431,-5.1845091879,14.099357341,-13.1115499431,-4.9045091879000005,13.9988196747,0.0,-0.28,0.28,133.35,59.0584500569,-6.3645091879,59.400399833,-13.1115499431,-4.9045091879000005,13.9988196747,72.17,-1.46,72.1847663985,133.36,69.9684500569,-11.1845091879,70.8567375,-13.1115499431,-4.9045091879000005,13.9988196747,83.08,-6.28,83.3170138687,133.35,57.7684500569,27.4154908121,63.9437483922,-13.1115499431,-4.9045091879000005,13.9988196747,70.88,32.32,77.9009422279,132.47
