Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-24 14:30:00,71.7928667737,-12.3221309429,72.8426429405,-9.2371332263,-3.8421309429,10.0043290841,81.03,-8.48,81.4725186796,133.99,57.8428667737,-29.9021309429,65.1147807454,-9.2371332263,-3.8421309429,10.0043290841,67.08,-26.06,71.9642272244,132.95,-9.2371332263,-4.1321309429,10.11924584,-9.2371332263,-3.8421309429,10.0043290841,0.0,-0.29,0.29,133.64,56.7728667737,-7.0721309429,57.2116547372,-9.2371332263,-3.8421309429,10.0043290841,66.01,-3.23,66.088977901,133.77,68.2428667737,-9.4821309429,68.8984736602,-9.2371332263,-3.8421309429,10.0043290841,77.48,-5.64,77.6850049881,133.64,55.5228667737,25.4778690571,61.0893652484,-9.2371332263,-3.8421309429,10.0043290841,64.76,29.32,71.0881143371,132.95
2019-10-24 15:00:00,63.0901668621,-11.5952055067,64.1468467302,-10.3698331379,-4.1652055067,11.1750783541,73.46,-7.43,73.8347919344,134.3,66.5001668621,-31.6852055067,73.6629108893,-10.3698331379,-4.1652055067,11.1750783541,76.87,-27.52,81.6477023559,133.37,15.9601668621,-6.6952055067,17.3075909081,-10.3698331379,-4.1652055067,11.1750783541,26.33,-2.5300000000000002,26.4512721811,134.3,30.2801668621,-6.1952055067,30.9074275291,-10.3698331379,-4.1652055067,11.1750783541,40.65,-2.03,40.7006560144,134.11,59.7901668621,-8.9652055067,60.4585722886,-10.3698331379,-4.1652055067,11.1750783541,70.16,-4.8,70.3240044366,134.3,64.1501668621,25.0747944933,68.8766232282,-10.3698331379,-4.1652055067,11.1750783541,74.52,29.24,80.0512835625,133.37
2019-10-24 15:30:00,52.4060837983,-9.575814042,53.2737630888,-10.2839162017,-4.315814042,11.1528105556,62.69,-5.26,62.9102829433,134.44,79.2560837983,-35.145814042,86.6992218172,-10.2839162017,-4.315814042,11.1528105556,89.54,-30.83,94.6989994667,133.87,50.7160837983,-9.365814042,51.5736330745,-10.2839162017,-4.315814042,11.1528105556,61.0,-5.05,61.20867994,134.63,-10.2839162017,-4.315814042,11.1528105556,-10.2839162017,-4.315814042,11.1528105556,0.0,0.0,0.0,0.0,49.3960837983,-7.355814042,49.9407758733,-10.2839162017,-4.315814042,11.1528105556,59.68,-3.04,59.7573761137,134.63,76.7560837983,24.124185958,80.4578942565,-10.2839162017,-4.315814042,11.1528105556,87.04,28.44,91.5685273443,133.87
2019-10-24 16:00:00,52.9840840843,-9.787767741,53.8805490284,-11.7359159157,-4.737767741,12.6561512929,64.72,-5.05,64.916722807,133.87,81.0240840843,-34.767767741,88.1685878042,-11.7359159157,-4.737767741,12.6561512929,92.76,-30.03,97.4998384614,133.01,51.2240840843,-9.567767741,52.1099699656,-11.7359159157,-4.737767741,12.6561512929,62.96,-4.83,63.1449958429,134.0,-11.7359159157,-4.737767741,12.6561512929,-11.7359159157,-4.737767741,12.6561512929,0.0,0.0,0.0,0.0,49.9440840843,-7.537767741,50.5096968664,-11.7359159157,-4.737767741,12.6561512929,61.68,-2.8,61.7435211176,134.0,78.4240840843,24.262232259,82.0913690874,-11.7359159157,-4.737767741,12.6561512929,90.16,29.0,94.7091632314,133.01
2019-10-24 16:30:00,54.442250803,-10.5611706029,55.457163622,-13.297749197,-5.1711706029,14.2678358244,67.74,-5.39,67.9540999499,134.03,84.172250803,-33.6211706029,90.6385730136,-13.297749197,-5.1711706029,14.2678358244,97.47,-28.45,101.5372020493,133.01,52.592250803,-10.3011706029,53.5915941199,-13.297749197,-5.1711706029,14.2678358244,65.89,-5.13,66.0894015709,134.16,-13.297749197,-5.1711706029,14.2678358244,-13.297749197,-5.1711706029,14.2678358244,0.0,0.0,0.0,0.0,51.302250803,-8.2111706029,51.955213984,-13.297749197,-5.1711706029,14.2678358244,64.6,-3.04,64.6714898545,134.16,81.422250803,24.2288293971,84.950686282,-13.297749197,-5.1711706029,14.2678358244,94.72,29.4,99.1778120347,133.01
2019-10-24 17:00:00,56.1987507828,-9.8992653423,57.0639557327,-16.3812492172,-5.9892653423,17.4418068232,72.58,-3.91,72.6852426563,133.18,89.2387507828,-33.9792653423,95.4889790211,-16.3812492172,-5.9892653423,17.4418068232,105.62,-27.99,109.2658432448,132.35,54.1687507828,-9.6392653423,55.0197146277,-16.3812492172,-5.9892653423,17.4418068232,70.55,-3.65,70.6443557547,133.55,-16.3812492172,-5.9892653423,17.4418068232,-16.3812492172,-5.9892653423,17.4418068232,0.0,0.0,0.0,0.0,52.8587507828,-7.4292653423,53.3782869512,-16.3812492172,-5.9892653423,17.4418068232,69.24,-1.44,69.2549723847,133.55,86.3387507828,22.9707346577,89.3422326643,-16.3812492172,-5.9892653423,17.4418068232,102.72,28.96,106.7243177537,132.35
2019-10-24 17:30:00,56.9358842046,-9.2169115681,57.6770870365,-17.4941157954,-6.3269115681,18.6030615075,74.43,-2.89,74.486085949,133.26,91.4158842046,-35.0469115681,97.9037787595,-17.4941157954,-6.3269115681,18.6030615075,108.91,-28.72,112.6331500936,132.83,54.8258842046,-8.9669115681,55.5543255012,-17.4941157954,-6.3269115681,18.6030615075,72.32,-2.64,72.3681697986,133.46,-17.4941157954,-6.3269115681,18.6030615075,-17.4941157954,-6.3269115681,18.6030615075,0.0,0.0,0.0,0.0,53.5058842046,-6.7669115681,53.932093754,-17.4941157954,-6.3269115681,18.6030615075,71.0,-0.44,71.0013633672,133.46,88.4658842046,23.5130884319,91.5373038477,-17.4941157954,-6.3269115681,18.6030615075,105.96,29.84,110.0815479542,132.83
2019-10-24 18:00:00,57.8298839161,-9.1955666142,58.5564165494,-19.1101160839,-6.7055666142,20.2524359117,76.94,-2.49,76.9802812414,133.13,94.4798839161,-34.5955666142,100.614619684,-19.1101160839,-6.7055666142,20.2524359117,113.59,-27.89,116.9638414212,132.21,55.6398839161,-8.925566614200001,56.3512415265,-19.1101160839,-6.7055666142,20.2524359117,74.75,-2.22,74.7829586203,133.13,-19.1101160839,-6.7055666142,20.2524359117,-19.1101160839,-6.7055666142,20.2524359117,0.0,0.0,0.0,0.0,54.2898839161,-6.7055666142,54.7024324801,-19.1101160839,-6.7055666142,20.2524359117,73.4,0.0,73.4,133.13,91.3298839161,22.2544333858,94.0021675359,-19.1101160839,-6.7055666142,20.2524359117,110.44,28.96,114.1738814265,132.21
2019-10-24 18:30:00,60.1002837091,-8.3563193326,60.6784325333,-20.5097162909,-7.0663193326,21.6928866508,80.61,-1.29,80.6203212596,132.16,98.73028370910001,-31.7563193326,103.7117772427,-20.5097162909,-7.0663193326,21.6928866508,119.24,-24.69,121.7693463069,131.07,57.7702837091,-8.0763193326,58.3320890573,-20.5097162909,-7.0663193326,21.6928866508,78.28,-1.01,78.2865154417,132.23,-20.5097162909,-7.0663193326,21.6928866508,-20.5097162909,-7.0663193326,21.6928866508,0.0,0.0,0.0,0.0,56.3702837091,-5.7863193326,56.6664837171,-20.5097162909,-7.0663193326,21.6928866508,76.88,1.28,76.8906548288,132.23,95.2502837091,24.6936806674,98.3991585918,-20.5097162909,-7.0663193326,21.6928866508,115.76,31.76,120.0378073775,131.07
2019-10-24 19:00:00,60.5117336461,-8.573581196,61.116087926,-21.0482663539,-7.233581196,22.2565543925,81.56,-1.34,81.5710071042,131.7,99.9817336461,-30.873581196,104.6399783961,-21.0482663539,-7.233581196,22.2565543925,121.03,-23.64,123.3171135731,130.52,58.2817336461,-8.283581196,58.8674629505,-21.0482663539,-7.233581196,22.2565543925,79.33,-1.05,79.3369485171,132.15,-21.0482663539,-7.233581196,22.2565543925,-21.0482663539,-7.233581196,22.2565543925,0.0,0.0,0.0,0.0,56.8717336461,-5.993581196,57.1866864179,-21.0482663539,-7.233581196,22.2565543925,77.92,1.24,77.9298659052,132.15,96.3517336461,25.526418804,99.6757474693,-21.0482663539,-7.233581196,22.2565543925,117.4,32.76,121.8850999918,130.52
2019-10-24 19:30:00,59.1300835524,-9.4657268455,59.8829421925,-20.7399164476,-7.0257268455,21.897601968300002,79.87,-2.44,79.9072618727,132.08,97.6200835524,-33.0657268455,103.068050358,-20.7399164476,-7.0257268455,21.897601968300002,118.36,-26.04,121.1906399026,131.18,56.8300835524,-9.1657268455,57.5644764171,-20.7399164476,-7.0257268455,21.897601968300002,77.57,-2.14,77.5995135294,132.15,-20.7399164476,-7.0257268455,21.897601968300002,-20.7399164476,-7.0257268455,21.897601968300002,0.0,0.0,0.0,0.0,55.4200835524,-6.8657268455,55.8437450935,-20.7399164476,-7.0257268455,21.897601968300002,76.16,0.16,76.160168067,132.15,94.1800835524,22.7742731545,96.8945594739,-20.7399164476,-7.0257268455,21.897601968300002,114.92,29.8,118.7208760075,131.18
2019-10-24 20:00:00,57.5511167815,-9.949457754099999,58.4048178869,-20.1188832185,-6.7894577541,21.2336101159,77.67,-3.16,77.7342556406,132.2,94.7711167815,-35.0194577541,101.0342862468,-20.1188832185,-6.7894577541,21.2336101159,114.89,-28.23,118.3074173499,131.48,55.1911167815,-9.6594577541,56.0300320872,-20.1188832185,-6.7894577541,21.2336101159,75.31,-2.87,75.3646667876,132.38,-20.1188832185,-6.7894577541,21.2336101159,-20.1188832185,-6.7894577541,21.2336101159,0.0,0.0,0.0,0.0,53.8411167815,-7.3894577541,54.3458364751,-20.1188832185,-6.7894577541,21.2336101159,73.96,-0.6000000000000001,73.9624337079,132.38,91.5211167815,22.4105422459,94.2249819352,-20.1188832185,-6.7894577541,21.2336101159,111.64,29.2,115.3955354422,131.48
2019-10-24 20:30:00,54.9476501728,-10.5372318631,55.9488830528,-19.0823498272,-6.4472318631,20.1420672629,74.03,-4.09,74.1428958161,132.1,89.9276501728,-39.0272318631,98.0311536834,-19.0823498272,-6.4472318631,20.1420672629,109.01,-32.58,113.7744984608,131.82,52.7876501728,-10.2472318631,53.7730580461,-19.0823498272,-6.4472318631,20.1420672629,71.87,-3.8,71.9703890499,132.21,-19.0823498272,-6.4472318631,20.1420672629,-19.0823498272,-6.4472318631,20.1420672629,0.0,0.0,0.0,0.0,51.3976501728,-8.0872318631,52.0300082885,-19.0823498272,-6.4472318631,20.1420672629,70.48,-1.6400000000000001,70.4990780082,132.21,86.9976501728,19.9127681369,89.2474619833,-19.0823498272,-6.4472318631,20.1420672629,106.08,26.36,109.3060657054,131.82
2019-10-24 21:00:00,52.3027002868,-13.2526200594,53.9555779853,-18.0272997132,-6.0926200594,19.0290187382,70.33,-7.16,70.6935251632,132.38,85.7627002868,-39.8826200594,94.5825784344,-18.0272997132,-6.0926200594,19.0290187382,103.79,-33.79,109.1518584359,131.74,50.3727002868,-12.8926200594,51.9964285907,-18.0272997132,-6.0926200594,19.0290187382,68.4,-6.8,68.737180623,132.52,-18.0272997132,-6.0926200594,19.0290187382,-18.0272997132,-6.0926200594,19.0290187382,0.0,0.0,0.0,0.0,49.0527002868,-10.7726200594,50.2216760809,-18.0272997132,-6.0926200594,19.0290187382,67.08,-4.68,67.2430576342,132.52,83.0127002868,19.2673799406,85.2193659838,-18.0272997132,-6.0926200594,19.0290187382,101.04,25.36,104.1739468389,131.74
2019-10-24 21:30:00,49.7527502606,-18.5638289173,53.1032193239,-16.9772497394,-5.7538289173,17.9257790884,66.73,-12.81,67.9484289737,133.29,81.3827502606,-42.0038289173,91.5831517458,-16.9772497394,-5.7538289173,17.9257790884,98.36,-36.25,104.827248843,132.47,48.0227502606,-18.0938289173,51.3183318852,-16.9772497394,-5.7538289173,17.9257790884,65.0,-12.34,66.1609824595,133.44,-16.9772497394,-5.7538289173,17.9257790884,-16.9772497394,-5.7538289173,17.9257790884,0.0,0.0,0.0,0.0,46.7827502606,-15.9938289173,49.4411598304,-16.9772497394,-5.7538289173,17.9257790884,63.76,-10.24,64.5770485544,133.44,78.9027502606,17.9661710827,80.9223535375,-16.9772497394,-5.7538289173,17.9257790884,95.88,23.72,98.7705057191,132.47
2019-10-24 22:00:00,46.4943335069,-20.632219481,50.8666052431,-15.5356664931,-5.292219481,16.4123283059,62.03,-15.34,63.8986423956,134.473,75.7643335069,-45.022219481,88.1319152109,-15.5356664931,-5.292219481,16.4123283059,91.3,-39.73,99.5698895249,133.643,44.9543335069,-20.122219481,49.2523686526,-15.5356664931,-5.292219481,16.4123283059,60.49,-14.83,62.281369606,134.563,-15.5356664931,-5.292219481,16.4123283059,-15.5356664931,-5.292219481,16.4123283059,0.0,0.0,0.0,0.003,43.7843335069,-18.132219481,47.3903496922,-15.5356664931,-5.292219481,16.4123283059,59.32,-12.84,60.6937229044,134.563,73.6243335069,16.347780519,75.4174542943,-15.5356664931,-5.292219481,16.4123283059,89.16,21.64,91.7485433127,133.643
2019-10-24 22:30:00,43.6571001385,-22.076462761,48.921494259,-14.4828998615,-4.936462761,15.3010801249,58.14,-17.14,60.6138532021,134.93,71.0471001385,-46.856462761,85.1071004121,-14.4828998615,-4.936462761,15.3010801249,85.53,-41.92,95.2505501296,134.04,42.2571001385,-21.576462761,47.4468782681,-14.4828998615,-4.936462761,15.3010801249,56.74,-16.64,59.129664298,135.06,-14.4828998615,-4.936462761,15.3010801249,-14.4828998615,-4.936462761,15.3010801249,0.0,0.0,0.0,0.0,41.1571001385,-19.616462761,45.5928997001,-14.4828998615,-4.936462761,15.3010801249,55.64,-14.68,57.5440005561,135.06,69.1171001385,14.903537239,70.7056500839,-14.4828998615,-4.936462761,15.3010801249,83.6,19.84,85.9219739066,134.04
2019-10-24 23:00:00,40.8295334871,-23.2760142474,46.9981238351,-13.0304665129,-4.4560142474,13.7713151339,53.86,-18.82,57.0534135701,135.98,65.8895334871,-49.3860142474,82.3432391055,-13.0304665129,-4.4560142474,13.7713151339,78.92,-44.93,90.813387229,135.21,39.5695334871,-22.7760142474,45.6562679748,-13.0304665129,-4.4560142474,13.7713151339,52.6,-18.32,55.6990341029,136.03,-13.0304665129,-4.4560142474,13.7713151339,-13.0304665129,-4.4560142474,13.7713151339,0.0,0.0,0.0,0.0,38.4895334871,-20.9360142474,43.8150759513,-13.0304665129,-4.4560142474,13.7713151339,51.52,-16.48,54.0915963898,136.03,64.2895334871,14.3039857526,65.8615830693,-13.0304665129,-4.4560142474,13.7713151339,77.32,18.76,79.5633081263,135.21
2019-10-24 23:30:00,38.2894835299,-23.8012663057,45.0841970843,-11.6205164701,-4.0112663057,12.293358386,49.91,-19.79,53.6903361882,135.98,61.0094835299,-50.6612663057,79.3014563818,-11.6205164701,-4.0112663057,12.293358386,72.63,-46.65,86.3211410953,135.34,37.1694835299,-23.3012663057,43.869345987,-11.6205164701,-4.0112663057,12.293358386,48.79,-19.29,52.4649235204,136.14,-11.6205164701,-4.0112663057,12.293358386,-11.6205164701,-4.0112663057,12.293358386,0.0,0.0,0.0,0.0,36.1394835299,-21.4912663057,42.0468405142,-11.6205164701,-4.0112663057,12.293358386,47.76,-17.48,50.8583129881,136.14,59.6194835299,13.2287336943,61.0694867468,-11.6205164701,-4.0112663057,12.293358386,71.24,17.24,73.2963518874,135.34
2019-10-25 00:00:00,37.8778168066,-19.5702253888,42.6347596194,-10.7721831934,-3.7502253888,11.4063193546,48.65,-15.82,51.157549785,136.13,55.7778168066,-43.1002253888,70.4896749622,-10.7721831934,-3.7502253888,11.4063193546,66.55,-39.35,77.3131618808,135.34,36.5578168066,-25.8402253888,44.768194265700004,-10.7721831934,-3.7502253888,11.4063193546,47.33,-22.09,52.231188001,136.22,-10.7721831934,-3.7502253888,11.4063193546,-10.7721831934,-3.7502253888,11.4063193546,0.0,0.0,0.0,0.0,35.5878168066,-23.7902253888,42.8073303198,-10.7721831934,-3.7502253888,11.4063193546,46.36,-20.04,50.5059521245,136.22,54.1078168066,4.7697746112,54.317645286,-10.7721831934,-3.7502253888,11.4063193546,64.88,8.52,65.4370292724,135.34
2019-10-25 00:30:00,39.6417501189,-7.2220507853,40.2942473566,-10.2582498811,-3.5520507853,10.8558166622,49.9,-3.67,50.0347769057,135.31,51.1217501189,-22.2020507853,55.7347682717,-10.2582498811,-3.5520507853,10.8558166622,61.38,-18.65,64.1508137127,133.59,37.6117501189,-30.4020507853,48.3624693224,-10.2582498811,-3.5520507853,10.8558166622,47.87,-26.85,54.8858761431,135.39,-10.2582498811,-3.5520507853,10.8558166622,-10.2582498811,-3.5520507853,10.8558166622,0.0,0.0,0.0,0.0,36.7417501189,-26.7520507853,45.4491850644,-10.2582498811,-3.5520507853,10.8558166622,47.0,-23.2,52.4141202349,135.39,48.5017501189,-16.5920507853,51.2612515831,-10.2582498811,-3.5520507853,10.8558166622,58.76,-13.04,60.1895273283,133.59
2019-10-25 01:00:00,38.4404000938,-8.1886720587,39.3029096818,-10.2495999062,-3.4786720587,10.8238374678,48.69,-4.71,48.9172791557,135.65,50.0004000938,-22.1086720587,54.6702239774,-10.2495999062,-3.4786720587,10.8238374678,60.25,-18.63,63.0645653279,133.98,36.4604000938,-31.4386720587,48.1430252042,-10.2495999062,-3.4786720587,10.8238374678,46.71,-27.96,54.4388252996,135.79,-10.2495999062,-3.4786720587,10.8238374678,-10.2495999062,-3.4786720587,10.8238374678,0.0,0.0,0.0,0.0,35.5904000938,-27.8386720587,45.1848231249,-10.2495999062,-3.4786720587,10.8238374678,45.84,-24.36,51.9106463069,135.79,47.3904000938,-16.2386720587,50.0953539889,-10.2495999062,-3.4786720587,10.8238374678,57.64,-12.76,59.0354740813,133.98
2019-10-25 01:30:00,39.8309334899,-7.3112981926,40.4963991478,-10.4190665101,-3.5812981926000003,11.0173791659,50.25,-3.73,50.3882466454,135.09,51.3609334899,-22.5812981926,56.1057975348,-10.4190665101,-3.5812981926000003,11.0173791659,61.78,-19.0,64.6356588889,133.41,37.7709334899,-30.4112981926,48.4921692076,-10.4190665101,-3.5812981926000003,11.0173791659,48.19,-26.83,55.1554621049,135.15,-10.4190665101,-3.5812981926000003,11.0173791659,-10.4190665101,-3.5812981926000003,11.0173791659,0.0,0.0,0.0,0.0,36.9009334899,-26.7812981926,45.5951403695,-10.4190665101,-3.5812981926000003,11.0173791659,47.32,-23.2,52.701256152,135.15,48.7409334899,-16.9012981926,51.5881040363,-10.4190665101,-3.5812981926000003,11.0173791659,59.16,-13.32,60.6409762454,133.41
2019-10-25 02:00:00,39.6586669472,-7.778880393,40.41436433,-11.5613330528,-3.9988803930000003,12.2333751007,51.22,-3.7800000000000002,51.3592912724,135.48,52.0986669472,-22.658880393,56.812815089,-11.5613330528,-3.9988803930000003,12.2333751007,63.66,-18.66,66.3384594334,133.65,37.5786669472,-30.998880393,48.7143387018,-11.5613330528,-3.9988803930000003,12.2333751007,49.14,-27.0,56.0690609873,135.51,-11.5613330528,-3.9988803930000003,12.2333751007,-11.5613330528,-3.9988803930000003,12.2333751007,0.0,0.0,0.0,0.0,36.6786669472,-27.358880393,45.7584193934,-11.5613330528,-3.9988803930000003,12.2333751007,48.24,-23.36,53.5983880355,135.51,49.3586669472,-16.638880393,52.0877177801,-11.5613330528,-3.9988803930000003,12.2333751007,60.92,-12.64,62.2174895026,133.65
2019-10-25 02:30:00,38.9737002651,-8.1970228999,39.8263794083,-11.5262997349,-3.9770228999,12.1931249779,50.5,-4.22,50.67601405,135.23,51.4037002651,-22.2970228999,56.0312201468,-11.5262997349,-3.9770228999,12.1931249779,62.93,-18.32,65.5424084086,133.55,36.9037002651,-31.3670228999,48.4331830346,-11.5262997349,-3.9770228999,12.1931249779,48.43,-27.39,55.6388083985,135.36,-11.5262997349,-3.9770228999,12.1931249779,-11.5262997349,-3.9770228999,12.1931249779,0.0,0.0,0.0,0.0,36.0337002651,-27.7370228999,45.4727390218,-11.5262997349,-3.9770228999,12.1931249779,47.56,-23.76,53.1647552425,135.36,48.7137002651,-16.4170228999,51.4056731734,-11.5262997349,-3.9770228999,12.1931249779,60.24,-12.44,61.5110656711,133.55
2019-10-25 03:00:00,37.7572834649,-8.7936201638,38.7677728305,-11.5227165351,-3.9336201638,12.1756463459,49.28,-4.86,49.5190670348,135.59,50.3772834649,-21.5836201638,54.8062345786,-11.5227165351,-3.9336201638,12.1756463459,61.9,-17.65,64.3671694267,133.7,35.7572834649,-32.1136201638,48.0610853062,-11.5227165351,-3.9336201638,12.1756463459,47.28,-28.18,55.0409919969,136.03,-11.5227165351,-3.9336201638,12.1756463459,-11.5227165351,-3.9336201638,12.1756463459,0.0,0.0,0.0,0.0,34.9572834649,-28.4936201638,45.0987589329,-11.5227165351,-3.9336201638,12.1756463459,46.48,-24.56,52.569801217,136.03,47.6772834649,-15.9736201638,50.2820037362,-11.5227165351,-3.9336201638,12.1756463459,59.2,-12.04,60.4119325961,133.7
2019-10-25 03:30:00,37.0324835157,-9.0461901916,38.1213639882,-11.3075164843,-3.8461901916,11.9437476544,48.34,-5.2,48.618881106,135.71,49.4924835157,-21.6961901916,54.0391579633,-11.3075164843,-3.8461901916,11.9437476544,60.8,-17.85,63.3660989804,133.83,35.0624835157,-32.2761901916,47.656376316,-11.3075164843,-3.8461901916,11.9437476544,46.37,-28.43,54.391560007,135.85,-11.3075164843,-3.8461901916,11.9437476544,-11.3075164843,-3.8461901916,11.9437476544,0.0,0.0,0.0,0.0,34.1724835157,-28.6461901916,44.591062357,-11.3075164843,-3.8461901916,11.9437476544,45.48,-24.8,51.8022238905,135.85,46.8524835157,-16.2461901916,49.5892519336,-11.3075164843,-3.8461901916,11.9437476544,58.16,-12.4,59.4671808647,133.83
2019-10-25 04:00:00,36.5134335974,-8.8153174674,37.5624900016,-10.8265664026,-3.7653174674,11.4626417418,47.34,-5.05,47.6085927118,136.44,48.3234335974,-22.7753174674,53.421618474,-10.8265664026,-3.7653174674,11.4626417418,59.15,-19.01,62.1297239653,134.62,34.5834335974,-32.3253174674,47.3385680894,-10.8265664026,-3.7653174674,11.4626417418,45.41,-28.56,53.6445868658,136.46,-10.8265664026,-3.7653174674,11.4626417418,-10.8265664026,-3.7653174674,11.4626417418,0.0,0.0,0.0,0.0,33.7734335974,-28.7253174674,44.3372155255,-10.8265664026,-3.7653174674,11.4626417418,44.6,-24.96,51.1093103064,136.46,45.8134335974,-16.9253174674,48.8399126673,-10.8265664026,-3.7653174674,11.4626417418,56.64,-13.16,58.1487334342,134.62
2019-10-25 04:30:00,36.2071002575,-8.33208284,37.1534347471,-10.5228997425,-3.64208284,11.1353574888,46.73,-4.69,46.964763387,135.78,47.7371002575,-23.55208284,53.2309247251,-10.5228997425,-3.64208284,11.1353574888,58.26,-19.91,61.5681386758,134.13,34.3171002575,-31.60208284,46.6514202346,-10.5228997425,-3.64208284,11.1353574888,44.84,-27.96,52.8430430615,135.92,-10.5228997425,-3.64208284,11.1353574888,-10.5228997425,-3.64208284,11.1353574888,0.0,0.0,0.0,0.0,33.4371002575,-28.04208284,43.6394097535,-10.5228997425,-3.64208284,11.1353574888,43.96,-24.4,50.2776451318,135.92,45.2771002575,-17.48208284,48.5349258591,-10.5228997425,-3.64208284,11.1353574888,55.8,-13.84,57.4907436028,134.13
2019-10-25 05:00:00,36.2690335915,-8.108511995,37.1643749366,-10.8009664085,-3.678511995,11.4101851806,47.07,-4.43,47.2780054571,136.19,48.0690335915,-23.258511995,53.4002843685,-10.8009664085,-3.678511995,11.4101851806,58.87,-19.58,62.0407390349,134.63,34.3390335915,-31.528511995,46.6177680355,-10.8009664085,-3.678511995,11.4101851806,45.14,-27.85,53.0400047134,136.38,-10.8009664085,-3.678511995,11.4101851806,-10.8009664085,-3.678511995,11.4101851806,0.0,0.0,0.0,0.0,33.4790335915,-27.918511995,43.5923043923,-10.8009664085,-3.678511995,11.4101851806,44.28,-24.24,50.4806497581,136.38,45.5590335915,-17.398511995,48.7681634002,-10.8009664085,-3.678511995,11.4101851806,56.36,-13.72,58.0059307313,134.63
2019-10-25 05:30:00,37.311433669,-8.0539644264,38.170792832,-11.368566331,-3.8939644264,12.0169571596,48.68,-4.16,48.8574252289,134.99,49.771433669,-21.8139644264,54.3419235348,-11.368566331,-3.8939644264,12.0169571596,61.14,-17.92,63.7120553742,133.21,35.321433669,-31.0539644264,47.0313978426,-11.368566331,-3.8939644264,12.0169571596,46.69,-27.16,54.0150136536,135.07,-11.368566331,-3.8939644264,12.0169571596,-11.368566331,-3.8939644264,12.0169571596,0.0,0.0,0.0,0.0,34.431433669,-27.4539644264,44.0368457911,-11.368566331,-3.8939644264,12.0169571596,45.8,-23.56,51.5045007742,135.07,47.071433669,-16.4539644264,49.8643441048,-11.368566331,-3.8939644264,12.0169571596,58.44,-12.56,59.7744694665,133.21
2019-10-25 06:00:00,39.2978836447,-8.3481278842,40.1748042699,-12.5621163553,-4.2881278842,13.2738392365,51.86,-4.06,52.0186812597,134.99,52.7378836447,-20.3881278842,56.5416672016,-12.5621163553,-4.2881278842,13.2738392365,65.3,-16.1,67.2554830479,133.08,37.1778836447,-31.3581278842,48.636685914,-12.5621163553,-4.2881278842,13.2738392365,49.74,-27.07,56.6290782196,135.07,-12.5621163553,-4.2881278842,13.2738392365,-12.5621163553,-4.2881278842,13.2738392365,0.0,0.0,0.0,0.0,36.2778836447,-27.6881278842,45.6367972963,-12.5621163553,-4.2881278842,13.2738392365,48.84,-23.4,54.1563071119,135.07,49.7978836447,-15.6081278842,52.1866158276,-12.5621163553,-4.2881278842,13.2738392365,62.36,-11.32,63.3791132787,133.08
2019-10-25 06:30:00,43.9659002402,-6.1873594529,44.3991418941,-14.3540997598,-4.8573594529,15.153683406,58.32,-1.33,58.3351634951,133.8,59.5159002402,-17.7873594529,62.1170873247,-14.3540997598,-4.8573594529,15.153683406,73.87,-12.93,74.9930783473,131.78,41.5159002402,-28.8473594529,50.5543284018,-14.3540997598,-4.8573594529,15.153683406,55.87,-23.99,60.8027713184,133.84,-14.3540997598,-4.8573594529,15.153683406,-14.3540997598,-4.8573594529,15.153683406,0.0,0.0,0.0,0.0,40.5659002402,-25.1373594529,47.7229410511,-14.3540997598,-4.8573594529,15.153683406,54.92,-20.28,58.5447247837,133.84,56.1259002402,-13.8573594529,57.8112712953,-14.3540997598,-4.8573594529,15.153683406,70.48,-9.0,71.0523074924,131.78
2019-10-25 07:00:00,48.7542667984,-3.4318752603,48.8749045917,-16.0757332016,-5.4618752603,16.9782590194,64.83,2.03,64.8617745672,131.9,66.0242667984,-15.2218752603,67.7562491044,-16.0757332016,-5.4618752603,16.9782590194,82.1,-9.76,82.6780962529,130.02,46.0042667984,-25.5918752603,52.6434862352,-16.0757332016,-5.4618752603,16.9782590194,62.08,-20.13,65.2621122858,132.0,-16.0757332016,-5.4618752603,16.9782590194,-16.0757332016,-5.4618752603,16.9782590194,0.0,0.0,0.0,0.0,45.0042667984,-21.7818752603,49.9983411716,-16.0757332016,-5.4618752603,16.9782590194,61.08,-16.32,63.2226921287,132.0,62.0842667984,-12.3818752603,63.3069271001,-16.0757332016,-5.4618752603,16.9782590194,78.16,-6.92,78.4657377458,130.02
2019-10-25 07:30:00,53.8875000397,-0.9084887401,53.8951575962,-17.8924999603,-6.0484887401,18.8871853612,71.78,5.14,71.9637964535,131.14,73.7875000397,-11.8084887401,74.7264047606,-17.8924999603,-6.0484887401,18.8871853612,91.68,-5.76,91.8607642032,129.15,50.8475000397,-22.8184887401,55.7328600439,-17.8924999603,-6.0484887401,18.8871853612,68.74,-16.77,70.7560633444,131.21,-17.8924999603,-6.0484887401,18.8871853612,-17.8924999603,-6.0484887401,18.8871853612,0.0,0.0,0.0,0.0,49.7075000397,-18.9284887401,53.1895031579,-17.8924999603,-6.0484887401,18.8871853612,67.6,-12.88,68.8160911415,131.21,69.3075000397,-9.5684887401,69.9648878976,-17.8924999603,-6.0484887401,18.8871853612,87.2,-3.52,87.2710169529,129.15
2019-10-25 08:00:00,57.3542833785,0.8472837766,57.3605414171,-18.9657166215,-6.3627162234,20.004563597,76.32,7.21,76.6598102007,130.88,78.3742833785,-9.3527162234,78.9303591519,-18.9657166215,-6.3627162234,20.004563597,97.34,-2.99,97.3859111987,128.96,54.0942833785,-21.0427162234,58.0429789061,-18.9657166215,-6.3627162234,20.004563597,73.06,-14.68,74.5202388617,131.07,-18.9657166215,-6.3627162234,20.004563597,-18.9657166215,-6.3627162234,20.004563597,0.0,0.0,0.0,0.0,52.9142833785,-17.0827162234,55.603422368,-18.9657166215,-6.3627162234,20.004563597,71.88,-10.72,72.6749805642,131.07,73.5142833785,-5.7627162234,73.7398044405,-18.9657166215,-6.3627162234,20.004563597,92.48,0.6000000000000001,92.4819463463,128.96
2019-10-25 08:30:00,58.7071333692,-6.9610109166,59.1183827706,-19.4228666308,-6.5410109166,20.4946961912,78.13,-0.42,78.1311288796,130.78,80.5971333692,-22.3810109166,83.6469219815,-19.4228666308,-6.5410109166,20.4946961912,100.02,-15.84,101.2665097651,129.35,56.1771333692,-13.8510109166,57.8594920216,-19.4228666308,-6.5410109166,20.4946961912,75.6,-7.31,75.9525911342,130.88,-19.4228666308,-6.5410109166,20.4946961912,-19.4228666308,-6.5410109166,20.4946961912,0.0,0.0,0.0,0.0,54.8171333692,-10.7810109166,55.8672382278,-19.4228666308,-6.5410109166,20.4946961912,74.24,-4.24,74.3609790145,130.88,76.8571333692,6.8189890834,77.1590407007,-19.4228666308,-6.5410109166,20.4946961912,96.28,13.36,97.2025102557,129.35
2019-10-25 09:00:00,59.4672501992,-10.7290973594,60.4273727412,-19.0727498008,-6.4590973594,20.1367754037,78.54,-4.27,78.6559883289,131.52,81.2072501992,-29.1390973594,86.2769058314,-19.0727498008,-6.4590973594,20.1367754037,100.28,-22.68,102.8127462915,130.4,57.2972501992,-10.3690973594,58.2279405478,-19.0727498008,-6.4590973594,20.1367754037,76.37,-3.91,76.4700268079,131.6,-19.0727498008,-6.4590973594,20.1367754037,-19.0727498008,-6.4590973594,20.1367754037,0.0,0.0,0.0,0.0,55.8472501992,-8.139097359400001,56.4372240692,-19.0727498008,-6.4590973594,20.1367754037,74.92,-1.6800000000000002,74.9388337246,131.6,78.1672501992,11.7009026406,79.0381561419,-19.0727498008,-6.4590973594,20.1367754037,97.24,18.16,98.9211969196,130.4
2019-10-25 09:30:00,61.4535334869,-10.0796177759,62.2746776188,-19.1264665131,-6.4596177759,20.187827597,80.58,-3.62,80.6612719959,131.41,82.7435334869,-27.8896177759,87.3173700565,-19.1264665131,-6.4596177759,20.187827597,101.87,-21.43,104.0996724298,129.97,59.2235334869,-9.7196177759,60.0158136526,-19.1264665131,-6.4596177759,20.187827597,78.35,-3.26,78.4177919863,131.45,-19.1264665131,-6.4596177759,20.187827597,-19.1264665131,-6.4596177759,20.187827597,0.0,0.0,0.0,0.0,57.7935334869,-7.4196177759,58.2678576991,-19.1264665131,-6.4596177759,20.187827597,76.92,-0.96,76.9259904064,131.45,79.5935334869,12.3003822241,80.5383757956,-19.1264665131,-6.4596177759,20.187827597,98.72,18.76,100.4866956368,129.97
2019-10-25 10:00:00,61.4380334296,-9.2834768192,62.1354560099,-18.5819665704,-6.3234768192,19.6284446838,80.02,-2.96,80.0747275987,131.41,82.8480334296,-27.6934768192,87.3540228123,-18.5819665704,-6.3234768192,19.6284446838,101.43,-21.37,103.6567499008,130.22,59.2280334296,-8.9534768192,59.9009573471,-18.5819665704,-6.3234768192,19.6284446838,77.81,-2.63,77.8544346842,131.45,-18.5819665704,-6.3234768192,19.6284446838,-18.5819665704,-6.3234768192,19.6284446838,0.0,0.0,0.0,0.0,57.7380334296,-6.7234768192,58.1281828794,-18.5819665704,-6.3234768192,19.6284446838,76.32,-0.4,76.3210482108,131.45,79.7380334296,12.5165231808,80.7144183387,-18.5819665704,-6.3234768192,19.6284446838,98.32,18.84,100.1087808337,130.22
2019-10-25 10:30:00,62.1535169257,-7.2513470922,62.5750885008,-18.3564830743,-6.2513470922,19.3917459587,80.51,-1.0,80.5162101691,131.41,83.9435169257,-27.0813470922,88.2038173447,-18.3564830743,-6.2513470922,19.3917459587,102.3,-20.83,104.3991326592,130.33,59.8935169257,-6.9613470922000005,60.296714032,-18.3564830743,-6.2513470922,19.3917459587,78.25,-0.71,78.25322102,131.45,-18.3564830743,-6.2513470922,19.3917459587,-18.3564830743,-6.2513470922,19.3917459587,0.0,0.0,0.0,0.0,58.3635169257,-4.6913470922,58.5517621039,-18.3564830743,-6.2513470922,19.3917459587,76.72,1.56,76.7358586321,131.45,80.7635169257,13.1086529078,81.8204280559,-18.3564830743,-6.2513470922,19.3917459587,99.12,19.36,100.9929898557,130.33
2019-10-25 11:00:00,62.1668336262,-6.3264711835,62.4879143574,-18.2231663738,-6.2264711835,19.2575371241,80.39,-0.1,80.3900621968,131.65,84.2068336262,-28.4464711835,88.8819022756,-18.2231663738,-6.2264711835,19.2575371241,102.43,-22.22,104.8123718842,130.72,59.9068336262,-6.1864711835,60.225419391,-18.2231663738,-6.2264711835,19.2575371241,78.13,0.04,78.1300102393,131.73,-18.2231663738,-6.2264711835,19.2575371241,-18.2231663738,-6.2264711835,19.2575371241,0.0,0.0,0.0,0.0,58.3768336262,-3.8664711835,58.504737446,-18.2231663738,-6.2264711835,19.2575371241,76.6,2.36,76.6363464682,131.73,81.1368336262,12.4535288165,82.0870035442,-18.2231663738,-6.2264711835,19.2575371241,99.36,18.68,101.1007022725,130.72
2019-10-25 11:30:00,62.3432168482,-6.2798018071,62.658699298,-17.9067831518,-6.0998018071,18.9172002403,80.25,-0.18,80.2502018689,131.26,84.9932168482,-27.1298018071,89.2181206723,-17.9067831518,-6.0998018071,18.9172002403,102.9,-21.03,105.0270008141,130.3,60.0832168482,-6.0098018071,60.3830329198,-17.9067831518,-6.0998018071,18.9172002403,77.99,0.09,77.9900519297,131.31,-17.9067831518,-6.0998018071,18.9172002403,-17.9067831518,-6.0998018071,18.9172002403,0.0,0.0,0.0,0.0,58.5332168482,-3.7398018071,58.6525667994,-17.9067831518,-6.0998018071,18.9172002403,76.44,2.36,76.4764225105,131.31,81.8132168482,12.9801981929,82.8365136651,-17.9067831518,-6.0998018071,18.9172002403,99.72,19.08,101.5289357769,130.3
2019-10-25 12:00:00,62.529867129,-6.4344215302,62.8600514127,-17.970132871,-6.1844215302,19.004545379,80.5,-0.25,80.5003881978,131.26,85.009867129,-26.3744215302,89.0072335282,-17.970132871,-6.1844215302,19.004545379,102.98,-20.19,104.9405379251,130.3,60.259867129,-6.2144215302,60.5794570904,-17.970132871,-6.1844215302,19.004545379,78.23,-0.03,78.2300057523,131.54,-17.970132871,-6.1844215302,19.004545379,-17.970132871,-6.1844215302,19.004545379,0.0,0.0,0.0,0.0,58.749867129,-3.9444215302,58.8821309812,-17.970132871,-6.1844215302,19.004545379,76.72,2.24,76.7526937638,131.54,81.789867129,13.6555784698,82.9219945993,-17.970132871,-6.1844215302,19.004545379,99.76,19.84,101.7137316197,130.3
2019-10-25 12:30:00,63.4042007408,-6.6855824948,63.7557031556,-17.8357992592,-6.2955824948,18.9142828086,81.24,-0.39,81.2409361098,130.79,85.2442007408,-25.7155824948,89.0385587427,-17.8357992592,-6.2955824948,18.9142828086,103.08,-19.42,104.8933877802,129.55,61.1042007408,-6.3855824948,61.4369515191,-17.8357992592,-6.2955824948,18.9142828086,78.94,-0.09,78.9400513048,131.12,-17.8357992592,-6.2955824948,18.9142828086,-17.8357992592,-6.2955824948,18.9142828086,0.0,0.0,0.0,0.0,59.5642007408,-4.1355824948,59.707596271,-17.8357992592,-6.2955824948,18.9142828086,77.4,2.16,77.430133669,131.12,82.0042007408,13.6644175052,83.1348617903,-17.8357992592,-6.2955824948,18.9142828086,99.84,19.96,101.8156530205,129.55
2019-10-25 13:00:00,63.1791007456,-7.1749258984,63.585205297,-16.8308992544,-6.0749258984,17.8936830861,80.01,-1.1,80.0175611975,131.44,83.8691007456,-26.7749258984,88.0393248312,-16.8308992544,-6.0749258984,17.8936830861,100.7,-20.7,102.8055445976,130.2,60.9491007456,-6.8849258984,61.3367352108,-16.8308992544,-6.0749258984,17.8936830861,77.78,-0.81,77.7842175509,131.54,-16.8308992544,-6.0749258984,17.8936830861,-16.8308992544,-6.0749258984,17.8936830861,0.0,0.0,0.0,0.0,59.4091007456,-4.6349258984,59.5896282039,-16.8308992544,-6.0749258984,17.8936830861,76.24,1.44,76.2535979479,131.54,80.6891007456,13.4050741016,81.7950303551,-16.8308992544,-6.0749258984,17.8936830861,97.52,19.48,99.4465725905,130.2
2019-10-25 13:30:00,62.5738178515,-8.0214430465,63.08586394,-15.7961821485,-5.8714430465,16.8520982052,78.37,-2.15,78.3994859677,131.96,81.8038178515,-27.1414430465,86.1888771578,-15.7961821485,-5.8714430465,16.8520982052,97.6,-21.27,99.8908048821,130.69,60.3938178515,-7.7214430465,60.8854162948,-15.7961821485,-5.8714430465,16.8520982052,76.19,-1.85,76.212456987,132.14,-15.7961821485,-5.8714430465,16.8520982052,-15.7961821485,-5.8714430465,16.8520982052,0.0,0.0,0.0,0.0,58.9238178515,-5.5114430465,59.1810131262,-15.7961821485,-5.8714430465,16.8520982052,74.72,0.36,74.7208672327,132.14,78.7638178515,13.6485569535,79.9376138589,-15.7961821485,-5.8714430465,16.8520982052,94.56,19.52,96.5537363337,130.69
2019-10-25 14:00:00,61.3307182558,-8.3961507627,61.9027652807,-15.0192817442,-5.7161507627,16.0702583568,76.35,-2.68,76.3970215388,132.5,79.9707182558,-27.4961507627,84.5656791205,-15.0192817442,-5.7161507627,16.0702583568,94.99,-21.78,97.4549562619,131.26,59.2107182558,-8.1061507627,59.7630223178,-15.0192817442,-5.7161507627,16.0702583568,74.23,-2.39,74.2684657173,132.6,-15.0192817442,-5.7161507627,16.0702583568,-15.0192817442,-5.7161507627,16.0702583568,0.0,0.0,0.0,0.0,57.7407182558,-5.9161507627,58.0430132276,-15.0192817442,-5.7161507627,16.0702583568,72.76,-0.2,72.7602748758,132.6,77.0607182558,13.4438492373,78.2246213185,-15.0192817442,-5.7161507627,16.0702583568,92.08,19.16,94.0522833322,131.26
2019-10-25 14:30:00,60.563601568,-7.8952300193,61.0760549802,-15.006398432,-5.6952300193,16.0507831234,75.57,-2.2,75.6020165075,132.5,78.993601568,-29.2252300193,84.2264991458,-15.006398432,-5.6952300193,16.0507831234,94.0,-23.53,96.9002626415,131.5,58.453601568,-7.6352300193,58.9501507523,-15.006398432,-5.6952300193,16.0507831234,73.46,-1.94,73.4856121972,132.6,-15.006398432,-5.6952300193,16.0507831234,-15.006398432,-5.6952300193,16.0507831234,0.0,0.0,0.0,0.0,57.033601568,-5.4152300193,57.2901075577,-15.006398432,-5.6952300193,16.0507831234,72.04,0.28,72.0405441401,132.6,76.153601568,12.1047699807,77.1096393978,-15.006398432,-5.6952300193,16.0507831234,91.16,17.8,92.8815676009,131.5
2019-10-25 15:00:00,60.6139517485,-8.8643333694,61.2586936904,-15.8660482515,-5.9043333694,16.9290472164,76.48,-2.96,76.5372589005,134.02,79.4139517485,-29.7243333694,84.794526513,-15.8660482515,-5.9043333694,16.9290472164,95.28,-23.82,98.2123760022,132.8,58.4839517485,-8.5743333694,59.1091516167,-15.8660482515,-5.9043333694,16.9290472164,74.35,-2.67,74.3979260464,134.07,-15.8660482515,-5.9043333694,16.9290472164,-15.8660482515,-5.9043333694,16.9290472164,0.0,0.0,0.0,0.0,57.1339517485,-6.3043333694,57.4807190424,-15.8660482515,-5.9043333694,16.9290472164,73.0,-0.4,73.0010958822,134.07,76.6939517485,11.6956666306,77.5806087417,-15.8660482515,-5.9043333694,16.9290472164,92.56,17.6,94.2184355633,132.8
2019-10-25 15:30:00,60.0975183583,-9.9738370044,60.9195300163,-16.1424816417,-6.0038370044,17.2228270713,76.24,-3.9699999999999998,76.3432937461,134.02,79.2975183583,-30.0938370044,84.8158914557,-16.1424816417,-6.0038370044,17.2228270713,95.44,-24.09,98.4333363246,133.13,57.9875183583,-9.6638370044,58.7872607883,-16.1424816417,-6.0038370044,17.2228270713,74.13,-3.66,74.2202970891,134.15,-16.1424816417,-6.0038370044,17.2228270713,-16.1424816417,-6.0038370044,17.2228270713,0.0,0.0,0.0,0.0,56.6575183583,-7.4038370044,57.139226359,-16.1424816417,-6.0038370044,17.2228270713,72.8,-1.4,72.8134602941,134.15,76.5775183583,11.7961629956,77.4807445713,-16.1424816417,-6.0038370044,17.2228270713,92.72,17.8,94.4131262061,133.13
2019-10-25 16:00:00,60.3532680941,-10.0040452129,61.1767757426,-16.7567319059,-6.1340452129,17.8441748153,77.11,-3.87,77.2070527866,134.02,80.4232680941,-29.6440452129,85.7127264035,-16.7567319059,-6.1340452129,17.8441748153,97.18,-23.51,99.9833611157,132.64,58.2132680941,-9.6940452129,59.0149057,-16.7567319059,-6.1340452129,17.8441748153,74.97,-3.56,75.0544768818,134.04,-16.7567319059,-6.1340452129,17.8441748153,-16.7567319059,-6.1340452129,17.8441748153,0.0,0.0,0.0,0.0,56.8832680941,-7.4140452129,57.3643988505,-16.7567319059,-6.1340452129,17.8441748153,73.64,-1.28,73.6511235488,134.04,77.6432680941,12.5859547871,78.6567437556,-16.7567319059,-6.1340452129,17.8441748153,94.4,18.72,96.2382377229,132.64
2019-10-25 16:30:00,61.5885679286,-9.5704183457,62.3277194096,-17.2014320714,-6.2404183457,18.2984175938,78.79,-3.33,78.860338574,133.52,82.3085679286,-30.2804183457,87.7017906866,-17.2014320714,-6.2404183457,18.2984175938,99.51,-24.04,102.3726609012,132.33,59.3885679286,-9.2504183457,60.1046773569,-17.2014320714,-6.2404183457,18.2984175938,76.59,-3.01,76.649123935,133.8,-17.2014320714,-6.2404183457,18.2984175938,-17.2014320714,-6.2404183457,18.2984175938,0.0,0.0,0.0,0.0,57.998567928599996,-6.9604183457,58.414735344,-17.2014320714,-6.2404183457,18.2984175938,75.2,-0.72,75.2034467295,133.8,79.4385679286,11.8395816543,80.3160119048,-17.2014320714,-6.2404183457,18.2984175938,96.64,18.08,98.3167127197,132.33
2019-10-25 17:00:00,62.7985512349,-9.0945176942,63.4536704162,-17.9314487651,-6.4545176942,19.057745236,80.73,-2.64,80.773154575,132.22,84.6085512349,-28.7345176942,89.354795334,-17.9314487651,-6.4545176942,19.057745236,102.54,-22.28,104.9325974138,131.2,60.5385512349,-8.7745176942,61.1711398159,-17.9314487651,-6.4545176942,19.057745236,78.47,-2.32,78.5042884179,132.28,-17.9314487651,-6.4545176942,19.057745236,-17.9314487651,-6.4545176942,19.057745236,0.0,0.0,0.0,0.0,59.1085512349,-6.4945176942,59.4642715348,-17.9314487651,-6.4545176942,19.057745236,77.04,-0.04,77.0400103842,132.28,81.5485512349,12.2254823058,82.4598606967,-17.9314487651,-6.4545176942,19.057745236,99.48,18.68,101.2186385998,131.2
2019-10-25 17:30:00,63.7074678354,-9.4461110402,64.4039631683,-18.6425321646,-6.6761110402,19.8018803181,82.35,-2.77,82.3965739579,131.36,85.9874678354,-27.2761110402,90.2099266058,-18.6425321646,-6.6761110402,19.8018803181,104.63,-20.6,106.6386276168,130.12,61.3874678354,-9.0861110402,62.0562536822,-18.6425321646,-6.6761110402,19.8018803181,80.03,-2.41,80.0662787945,131.51,-18.6425321646,-6.6761110402,19.8018803181,-18.6425321646,-6.6761110402,19.8018803181,0.0,0.0,0.0,0.0,59.8774678354,-6.7561110402,60.2574160645,-18.6425321646,-6.6761110402,19.8018803181,78.52,-0.08,78.5200407539,131.51,82.7174678354,12.5638889598,83.666186664,-18.6425321646,-6.6761110402,19.8018803181,101.36,19.24,103.1698948337,130.12
2019-10-25 18:00:00,64.3998184922,-9.0492415844,65.0324949166,-18.6901815078,-6.7992415844,19.8885034861,83.09,-2.25,83.1204583722,131.18,86.3898184922,-27.1592415844,90.5584073543,-18.6901815078,-6.7992415844,19.8885034861,105.08,-20.36,107.0342748843,130.0,62.0498184922,-8.7092415844,62.6580470801,-18.6901815078,-6.7992415844,19.8885034861,80.74,-1.9100000000000001,80.7625884924,131.28,-18.6901815078,-6.7992415844,19.8885034861,-18.6901815078,-6.7992415844,19.8885034861,0.0,0.0,0.0,0.0,60.5898184922,-6.3592415844,60.9226235355,-18.6901815078,-6.7992415844,19.8885034861,79.28,0.44,79.2812209795,131.28,83.1498184922,13.1607584156,84.1849029064,-18.6901815078,-6.7992415844,19.8885034861,101.84,19.96,103.7775852485,130.0
2019-10-25 18:30:00,65.6763187696,-9.321403366,66.3345114389,-19.0436812304,-6.961403366,20.2761665911,84.72,-2.36,84.7528642584,131.18,87.8063187696,-32.971403366,93.792659925,-19.0436812304,-6.961403366,20.2761665911,106.85,-26.01,109.970189597,130.39,63.2863187696,-8.961403366,63.9176414904,-19.0436812304,-6.961403366,20.2761665911,82.33,-2.0,82.3542888986,131.28,-19.0436812304,-6.961403366,20.2761665911,-19.0436812304,-6.961403366,20.2761665911,0.0,0.0,0.0,0.0,61.7563187696,-6.6414033660000005,62.1124073487,-19.0436812304,-6.961403366,20.2761665911,80.8,0.32,80.8006336609,131.28,84.6363187696,18.158596634,86.5623537491,-19.0436812304,-6.961403366,20.2761665911,103.68,25.12,106.679692538,130.39
2019-10-25 19:00:00,64.7527688372,-9.4420198207,65.4375489331,-18.6472311628,-6.8420198207,19.8628413191,83.4,-2.6,83.4405177357,131.69,86.4227688372,-38.2720198207,94.5179478969,-18.6472311628,-6.8420198207,19.8628413191,105.07,-31.43,109.6701864683,131.48,62.4027688372,-9.0720198207,63.0587591233,-18.6472311628,-6.8420198207,19.8628413191,81.05,-2.23,81.0806721728,131.74,-18.6472311628,-6.8420198207,19.8628413191,-18.6472311628,-6.8420198207,19.8628413191,0.0,0.0,0.0,0.0,60.9127688372,-6.7620198207,61.2869506458,-18.6472311628,-6.8420198207,19.8628413191,79.56,0.08,79.5600402212,131.74,83.5527688372,20.1979801793,85.9594298706,-18.6472311628,-6.8420198207,19.8628413191,102.2,27.04,105.7166098586,131.48
2019-10-25 19:30:00,62.757502165,-10.2039572617,63.5816390303,-17.622497835,-6.5039572617,18.7844055005,80.38,-3.7,80.4651129372,132.22,83.067502165,-41.2139572617,92.7297157825,-17.622497835,-6.5039572617,18.7844055005,100.69,-34.71,106.5047426174,132.16,60.517502165,-9.8539572617,61.3145051517,-17.622497835,-6.5039572617,18.7844055005,78.14,-3.35,78.2117772461,132.32,-17.622497835,-6.5039572617,18.7844055005,-17.622497835,-6.5039572617,18.7844055005,0.0,0.0,0.0,0.0,59.097502165,-7.5839572617,59.5821380104,-17.622497835,-6.5039572617,18.7844055005,76.72,-1.08,76.7276012918,132.32,80.457502165,18.656042738300002,82.5921157573,-17.622497835,-6.5039572617,18.7844055005,98.08,25.16,101.2556763841,132.16
2019-10-25 20:00:00,60.548235462,-11.9781445194,61.7216717506,-16.771764538,-6.2181445194,17.8873532693,77.32,-5.76,77.5342504962,132.9,79.978235462,-42.1181445194,90.3905760872,-16.771764538,-6.2181445194,17.8873532693,96.75,-35.9,103.1957969105,132.85,58.418235462,-11.5881445194,59.5564885458,-16.771764538,-6.2181445194,17.8873532693,75.19,-5.37,75.3815163021,133.1,-16.771764538,-6.2181445194,17.8873532693,-16.771764538,-6.2181445194,17.8873532693,0.0,0.0,0.0,0.0,57.068235462,-9.3381445194,57.8271946563,-16.771764538,-6.2181445194,17.8873532693,73.84,-3.12,73.9058860985,133.1,77.548235462,18.4618554806,79.7155501208,-16.771764538,-6.2181445194,17.8873532693,94.32,24.68,97.4954604071,132.85
2019-10-25 20:30:00,57.7254354256,-13.3115791426,59.2403919158,-15.6145645744,-5.8315791426,16.667991545,73.34,-7.48,73.7204584902,134.07,75.7854354256,-44.7315791426,88.0019681327,-15.6145645744,-5.8315791426,16.667991545,91.4,-38.9,99.3336297535,134.11,55.7454354256,-12.9315791426,57.2256875005,-15.6145645744,-5.8315791426,16.667991545,71.36,-7.1,71.7123392451,134.09,-15.6145645744,-5.8315791426,16.667991545,-15.6145645744,-5.8315791426,16.667991545,0.0,0.0,0.0,0.0,54.4654354256,-10.7115791426,55.5087523173,-15.6145645744,-5.8315791426,16.667991545,70.08,-4.88,70.2497032022,134.09,73.6254354256,17.0884208574,75.5825301839,-15.6145645744,-5.8315791426,16.667991545,89.24,22.92,92.1363337669,134.11
2019-10-25 21:00:00,55.2772354101,-13.9351338973,57.0066725157,-14.7827645899,-5.5551338973,15.7920752765,70.06,-8.38,70.5593934214,133.88,72.2572354101,-46.6151338973,85.9888293755,-14.7827645899,-5.5551338973,15.7920752765,87.04,-41.06,96.238688686,133.96,53.3872354101,-13.5551338973,55.0811996937,-14.7827645899,-5.5551338973,15.7920752765,68.17,-8.0,68.6378095513,133.94,-14.7827645899,-5.5551338973,15.7920752765,-14.7827645899,-5.5551338973,15.7920752765,0.0,0.0,0.0,0.0,52.1372354101,-11.3951338973,53.3679716004,-14.7827645899,-5.5551338973,15.7920752765,66.92,-5.84,67.1743403392,133.94,70.2972354101,15.3248661027,71.9482649364,-14.7827645899,-5.5551338973,15.7920752765,85.08,20.88,87.6046848062,133.96
2019-10-25 21:30:00,52.7947187194,-14.3987767289,54.7230033528,-14.0152812806,-5.2987767289,14.9834957269,66.81,-9.1,67.4268944858,133.88,68.6547187194,-48.8687767289,84.2711560465,-14.0152812806,-5.2987767289,14.9834957269,82.67,-43.57,93.448776343,133.96,51.0247187194,-14.0187767289,52.9154799786,-14.0152812806,-5.2987767289,14.9834957269,65.04,-8.72,65.6219475481,133.94,-14.0152812806,-5.2987767289,14.9834957269,-14.0152812806,-5.2987767289,14.9834957269,0.0,0.0,0.0,0.0,49.7847187194,-11.9387767289,51.1962167328,-14.0152812806,-5.2987767289,14.9834957269,63.8,-6.64,64.1445991491,133.94,66.8247187194,14.0612232711,68.2880738621,-14.0152812806,-5.2987767289,14.9834957269,80.84,19.36,83.1258996944,133.96
2019-10-25 22:00:00,50.2433187122,-16.279040834,52.8147540531,-13.0166812878,-4.969040834,13.9328876605,63.26,-11.31,64.2630819367,134.88,64.8333187122,-50.089040834,81.9284518766,-13.0166812878,-4.969040834,13.9328876605,77.85,-45.12,89.9802028226,135.09,48.6133187122,-15.889040834,51.1440746796,-13.0166812878,-4.969040834,13.9328876605,61.63,-10.92,62.5899616552,134.99,-13.0166812878,-4.969040834,13.9328876605,-13.0166812878,-4.969040834,13.9328876605,0.0,0.0,0.0,0.0,47.4233187122,-13.849040834,49.4041201692,-13.0166812878,-4.969040834,13.9328876605,60.44,-8.88,61.0888533204,134.99,63.2233187122,13.470959166,64.642515188,-13.0166812878,-4.969040834,13.9328876605,76.24,18.44,78.4383273662,135.09
2019-10-25 22:30:00,47.5581020815,-16.5877436895,50.3679095685,-11.9918979185,-4.6377436895,12.8574601775,59.55,-11.95,60.7371797172,136.02,60.9481020815,-52.6777436895,80.558151838,-11.9918979185,-4.6377436895,12.8574601775,72.94,-48.04,87.3389100001,136.22,46.0681020815,-16.2277436895,48.8427035968,-11.9918979185,-4.6377436895,12.8574601775,58.06,-11.59,59.2055039671,136.12,-11.9918979185,-4.6377436895,12.8574601775,-11.9918979185,-4.6377436895,12.8574601775,0.0,0.0,0.0,0.0,44.9281020815,-14.1977436895,47.1180462511,-11.9918979185,-4.6377436895,12.8574601775,56.92,-9.56,57.7172417913,136.12,59.6481020815,11.2422563105,60.6983064745,-11.9918979185,-4.6377436895,12.8574601775,71.64,15.88,73.378907051,136.22
2019-10-25 23:00:00,45.4247853992,-15.4079437271,47.9668203914,-10.8452146008,-4.2579437271,11.6511271782,56.27,-11.15,57.3640601771,136.02,57.6347853992,-34.5679437271,67.2064819904,-10.8452146008,-4.2579437271,11.6511271782,68.48,-30.31,74.8879596464,134.82,44.0047853992,-15.0979437271,46.5227798268,-10.8452146008,-4.2579437271,11.6511271782,54.85,-10.84,55.9108942872,136.12,-10.8452146008,-4.2579437271,11.6511271782,-10.8452146008,-4.2579437271,11.6511271782,0.0,0.0,0.0,0.0,42.8347853992,-13.1779437271,44.8160355349,-10.8452146008,-4.2579437271,11.6511271782,53.68,-8.92,54.4160711555,136.12,55.1147853992,-8.8579437271,55.822063171,-10.8452146008,-4.2579437271,11.6511271782,65.96,-4.6,66.1202056863,134.82
2019-10-25 23:30:00,43.4762187549,-17.6390485017,46.918201471,-9.8037812451,-3.9190485017,10.5580806902,53.28,-13.72,55.0181497326,137.17,54.7662187549,-33.1290485017,64.0068166006,-9.8037812451,-3.9190485017,10.5580806902,64.57,-29.21,70.8696620565,135.4,42.2062187549,-17.2990485017,45.6138354083,-9.8037812451,-3.9190485017,10.5580806902,52.01,-13.38,53.7034868514,137.28,-9.8037812451,-3.9190485017,10.5580806902,-9.8037812451,-3.9190485017,10.5580806902,0.0,0.0,0.0,0.0,41.1562187549,-15.3990485017,43.9427472624,-9.8037812451,-3.9190485017,10.5580806902,50.96,-11.48,52.2370749564,137.28,52.3962187549,-7.8390485017,52.9793773201,-9.8037812451,-3.9190485017,10.5580806902,62.2,-3.92,62.3234017043,135.4
