Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-26 00:00:00,41.40241874,-18.238463934,45.2415941828,-8.86758126,-3.608463934,9.5736622755,50.27,-14.63,52.3556090596,136.83,51.66241874,-33.598463934,61.626798463,-8.86758126,-3.608463934,9.5736622755,60.53,-29.99,67.5520614045,135.26,40.25241874,-17.898463934,44.0523804762,-8.86758126,-3.608463934,9.5736622755,49.12,-14.29,51.1564121103,136.93,-8.86758126,-3.608463934,9.5736622755,-8.86758126,-3.608463934,9.5736622755,0.0,0.0,0.0,0.0,39.13241874,-16.048463934,42.2953826213,-8.86758126,-3.608463934,9.5736622755,48.0,-12.44,49.5858205539,136.93,49.45241874,-8.128463934,50.1160018873,-8.86758126,-3.608463934,9.5736622755,58.32,-4.52,58.4948955038,135.26
2019-10-26 00:30:00,40.6110020526,-11.4481035811,42.1937502875,-8.2689979474,-3.4081035811,8.9437965694,48.88,-8.04,49.5368145928,136.11,50.1910020526,-27.9081035811,57.4282067676,-8.2689979474,-3.4081035811,8.9437965694,58.46,-24.5,63.3862887382,134.66,39.0510020526,-22.3281035811,44.9836078015,-8.2689979474,-3.4081035811,8.9437965694,47.32,-18.92,50.9622291506,136.19,-8.2689979474,-3.4081035811,8.9437965694,-8.2689979474,-3.4081035811,8.9437965694,0.0,0.0,0.0,0.0,38.0110020526,-19.5681035811,42.7521573117,-8.2689979474,-3.4081035811,8.9437965694,46.28,-16.16,49.0202407175,136.19,47.7310020526,-12.4481035811,49.3275160505,-8.2689979474,-3.4081035811,8.9437965694,56.0,-9.04,56.7249645218,134.66
2019-10-26 01:00:00,41.1406185765,24.9613199801,48.1208685707,-8.1293814235,-3.3386800199,8.7882664163,49.27,28.3,56.8192124197,131.3,50.1406185765,1.0813199801,50.1522769586,-8.1293814235,-3.3386800199,8.7882664163,58.27,4.42,58.437396417,130.57,37.2806185765,-40.8286800199,55.288566934,-8.1293814235,-3.3386800199,8.7882664163,45.41,-37.49,58.886061169,131.36,-8.1293814235,-3.3386800199,8.7882664163,-8.1293814235,-3.3386800199,8.7882664163,0.0,0.0,0.0,0.0,36.5106185765,-36.1386800199,51.3714849155,-8.1293814235,-3.3386800199,8.7882664163,44.64,-32.8,55.3946712239,131.36,46.1106185765,-31.0986800199,55.6175965364,-8.1293814235,-3.3386800199,8.7882664163,54.24,-27.76,60.9310692504,130.57
2019-10-26 01:30:00,42.4495853445,25.2891181825,49.4116058671,-8.4204146555,-3.4508818175,9.1001081471,50.87,28.74,58.4272581934,131.3,51.3295853445,0.6491181825,51.3336895815,-8.4204146555,-3.4508818175,9.1001081471,59.75,4.1,59.8905042557,130.8,38.4695853445,-40.6208818175,55.9460904461,-8.4204146555,-3.4508818175,9.1001081471,46.89,-37.17,59.8354493591,131.44,-8.4204146555,-3.4508818175,9.1001081471,-8.4204146555,-3.4508818175,9.1001081471,0.0,0.0,0.0,0.0,37.6595853445,-35.9308818175,52.0506737372,-8.4204146555,-3.4508818175,9.1001081471,46.08,-32.48,56.3765625061,131.44,47.2595853445,-31.6908818175,56.9014973204,-8.4204146555,-3.4508818175,9.1001081471,55.68,-28.24,62.4320430548,130.8
2019-10-26 02:00:00,41.9400019594,24.192208543,48.4172151052,-9.4999980406,-3.797791457,10.2309912874,51.44,27.99,58.5620499983,130.91,51.8300019594,1.122208543,51.8421494069,-9.4999980406,-3.797791457,10.2309912874,61.33,4.92,61.5270290198,130.38,37.9400019594,-41.317791457,56.0945954577,-9.4999980406,-3.797791457,10.2309912874,47.44,-37.52,60.4839152172,131.19,-9.4999980406,-3.797791457,10.2309912874,-9.4999980406,-3.797791457,10.2309912874,0.0,0.0,0.0,0.0,37.1800019594,-36.637791457,52.198470366,-9.4999980406,-3.797791457,10.2309912874,46.68,-32.84,57.0744075747,131.19,47.6200019594,-31.237791457,56.9514196638,-9.4999980406,-3.797791457,10.2309912874,57.12,-27.44,63.3691407548,130.38
2019-10-26 02:30:00,41.0642519762,24.3041861257,47.7175675574,-9.4857480238,-3.7958138743000003,10.2170259146,50.55,28.1,57.8352185091,131.65,50.8642519762,0.8141861257,50.8707679139,-9.4857480238,-3.7958138743000003,10.2170259146,60.35,4.61,60.5258176318,131.3,37.1142519762,-41.9558138743,56.0156943866,-9.4857480238,-3.7958138743000003,10.2170259146,46.6,-38.16,60.2307695451,131.98,-9.4857480238,-3.7958138743000003,10.2170259146,-9.4857480238,-3.7958138743000003,10.2170259146,0.0,0.0,0.0,0.0,36.3142519762,-37.2758138743,52.0404765215,-9.4857480238,-3.7958138743000003,10.2170259146,45.8,-33.48,56.7322694769,131.98,46.7142519762,-32.0758138743,56.6663848626,-9.4857480238,-3.7958138743000003,10.2170259146,56.2,-28.28,62.9142146101,131.3
2019-10-26 03:00:00,39.6321850706,24.3951389237,46.5385098234,-9.2678149294,-3.6848610763,9.973494609,48.9,28.08,56.3887967596,131.75,49.3121850706,0.0251389237,49.3121914784,-9.2678149294,-3.6848610763,9.973494609,58.58,3.71,58.6973636546,131.3,35.7721850706,-41.8848610763,55.0816740133,-9.2678149294,-3.6848610763,9.973494609,45.04,-38.2,59.0579512005,131.98,-9.2678149294,-3.6848610763,9.973494609,-9.2678149294,-3.6848610763,9.973494609,0.0,0.0,0.0,0.0,35.0121850706,-37.2048610763,51.0886953359,-9.2678149294,-3.6848610763,9.973494609,44.28,-33.52,55.5365537282,131.98,45.2921850706,-32.2848610763,55.6209877941,-9.2678149294,-3.6848610763,9.973494609,54.56,-28.6,61.6015714085,131.3
2019-10-26 03:30:00,38.8345851979,24.4264840453,45.8778610041,-8.7754148021,-3.5435159547,9.4638475405,47.61,27.97,55.2180495853,132.47,47.8945851979,-0.0235159547,47.894590971,-8.7754148021,-3.5435159547,9.4638475405,56.67,3.52,56.7792153873,131.64,35.0545851979,-42.5035159547,55.0942175905,-8.7754148021,-3.5435159547,9.4638475405,43.83,-38.96,58.6425655987,132.49,-8.7754148021,-3.5435159547,9.4638475405,-8.7754148021,-3.5435159547,9.4638475405,0.0,0.0,0.0,0.0,34.3045851979,-37.8235159547,51.0629310241,-8.7754148021,-3.5435159547,9.4638475405,43.08,-34.28,55.0545620271,132.49,44.0645851979,-33.3035159547,55.2341546836,-8.7754148021,-3.5435159547,9.4638475405,52.84,-29.76,60.6442346806,131.64
2019-10-26 04:00:00,38.052751618,25.0611438262,45.5639422743,-8.397248382,-3.3788561738,9.0515440358,46.45,28.44,54.4649988525,132.6,46.822751618,-1.2588561738,46.8396710913,-8.397248382,-3.3788561738,9.0515440358,55.22,2.12,55.2606804156,132.39,34.332751618,-42.2488561738,54.4399089056,-8.397248382,-3.3788561738,9.0515440358,42.73,-38.87,57.7644336941,132.84,-8.397248382,-3.3788561738,9.0515440358,-8.397248382,-3.3788561738,9.0515440358,0.0,0.0,0.0,0.0,33.602751618,-37.5788561738,50.411460479,-8.397248382,-3.3788561738,9.0515440358,42.0,-34.2,54.1630870612,132.84,43.082751618,-33.5788561738,54.6229170671,-8.397248382,-3.3788561738,9.0515440358,51.48,-30.2,59.6844234286,132.39
2019-10-26 04:30:00,37.3725845746,25.1296226345,45.0356304668,-8.3474154254,-3.3003773655,8.97618154,45.72,28.43,53.8384927352,132.67,46.1525845746,-1.9803773654999999,46.195053387,-8.3474154254,-3.3003773655,8.97618154,54.5,1.32,54.5159829775,132.5,33.7025845746,-42.2403773655,54.0380762702,-8.3474154254,-3.3003773655,8.97618154,42.05,-38.94,57.3107851979,133.07,-8.3474154254,-3.3003773655,8.97618154,-8.3474154254,-3.3003773655,8.97618154,0.0,0.0,0.0,0.0,32.9725845746,-37.5803773655,49.9947606901,-8.3474154254,-3.3003773655,8.97618154,41.32,-34.28,53.6885537149,133.07,42.5325845746,-34.7803773655,54.9426555627,-8.3474154254,-3.3003773655,8.97618154,50.88,-31.48,59.8311357071,132.5
2019-10-26 05:00:00,36.9785847298,24.8054512994,44.5278131372,-8.2514152702,-3.2945487006,8.884813172,45.23,28.1,53.2481257886,132.21,45.4285847298,-2.0345487006,45.4741212006,-8.2514152702,-3.2945487006,8.884813172,53.68,1.26,53.6947855941,131.84,33.3385847298,-41.8945487006,53.5407736461,-8.2514152702,-3.2945487006,8.884813172,41.59,-38.6,56.7422955123,132.27,-8.2514152702,-3.2945487006,8.884813172,-8.2514152702,-3.2945487006,8.884813172,0.0,0.0,0.0,0.0,32.5485847298,-37.2945487006,49.5004417223,-8.2514152702,-3.2945487006,8.884813172,40.8,-34.0,53.1096977962,132.27,41.7885847298,-34.4145487006,54.1354502705,-8.2514152702,-3.2945487006,8.884813172,50.04,-31.12,58.9275487357,131.84
2019-10-26 05:30:00,37.3895014314,25.2149628956,45.0973299777,-8.3604985686,-3.3350371044,9.001133751,45.75,28.55,53.927404907,132.51,45.9495014314,-1.6350371044,45.9785822762,-8.3604985686,-3.3350371044,9.001133751,54.31,1.7000000000000002,54.336600004,131.84,33.7195014314,-41.7250371044,53.6468405235,-8.3604985686,-3.3350371044,9.001133751,42.08,-38.39,56.9606750311,132.59,-8.3604985686,-3.3350371044,9.001133751,-8.3604985686,-3.3350371044,9.001133751,0.0,0.0,0.0,0.0,32.9595014314,-37.0950371044,49.6222783877,-8.3604985686,-3.3350371044,9.001133751,41.32,-33.76,53.3580359459,132.59,42.2795014314,-34.0550371044,54.2890577693,-8.3604985686,-3.3350371044,9.001133751,50.64,-30.72,59.2294521332,131.84
2019-10-26 06:00:00,37.1127347154,1.9499829035,37.1639275559,-8.4672652846,-3.3600170965,9.1095716852,45.58,5.31,45.8882610261,135.03,46.1627347154,-16.2300170965,48.9327245446,-8.4672652846,-3.3600170965,9.1095716852,54.63,-12.87,56.1255182604,133.74,34.8127347154,-31.4400170965,46.908433926,-8.4672652846,-3.3600170965,9.1095716852,43.28,-28.08,51.5911310207,135.22,-8.4672652846,-3.3600170965,9.1095716852,-8.4672652846,-3.3600170965,9.1095716852,0.0,0.0,0.0,0.0,33.9327347154,-27.360017096500002,43.5890011446,-8.4672652846,-3.3600170965,9.1095716852,42.4,-24.0,48.7212479315,135.22,43.3727347154,-22.0400170965,48.6513768593,-8.4672652846,-3.3600170965,9.1095716852,51.84,-18.68,55.1028855869,133.74
2019-10-26 06:30:00,38.0442180764,-4.3468466203,38.2917432952,-9.0157819236,-3.5468466203,9.6883664589,47.06,-0.8,47.0667993388,136.63,49.2442180764,-21.0468466203,53.5533637283,-9.0157819236,-3.5468466203,9.6883664589,58.26,-17.5,60.8315510241,134.98,36.0442180764,-28.1168466203,45.7137038601,-9.0157819236,-3.5468466203,9.6883664589,45.06,-24.57,51.323371869,136.72,-9.0157819236,-3.5468466203,9.6883664589,-9.0157819236,-3.5468466203,9.6883664589,0.0,0.0,0.0,0.0,35.1442180764,-24.4668466203,42.8222214247,-9.0157819236,-3.5468466203,9.6883664589,44.16,-20.92,48.8646293345,136.72,46.7042180764,-15.7068466203,49.2746285311,-9.0157819236,-3.5468466203,9.6883664589,55.72,-12.16,57.0314299312,134.98
2019-10-26 07:00:00,40.7477015764,-3.2526032984,40.8773117019,-9.6222984236,-3.7726032984,10.3354323858,50.37,0.52,50.3726840659,135.21,50.2377015764,-20.5326032984,54.2716727021,-9.6222984236,-3.7726032984,10.3354323858,59.86,-16.76,62.1620237766,133.84,38.5777015764,-26.6026032984,46.8608318446,-9.6222984236,-3.7726032984,10.3354323858,48.2,-22.83,53.3333751042,135.34,-9.6222984236,-3.7726032984,10.3354323858,-9.6222984236,-3.7726032984,10.3354323858,0.0,0.0,0.0,0.0,37.6577015764,-22.9326032984,44.0908922801,-9.6222984236,-3.7726032984,10.3354323858,47.28,-19.16,51.0147429671,135.34,47.5777015764,-14.9326032984,49.8660237893,-9.6222984236,-3.7726032984,10.3354323858,57.2,-11.16,58.2785174829,133.84
2019-10-26 07:30:00,43.3559680185,-2.8264384999,43.4480001544,-10.9840319815,-4.1864384999,11.7547958674,54.34,1.3599999999999999,54.3570161065,134.96,54.6359680185,-18.6964384999,57.7463922155,-10.9840319815,-4.1864384999,11.7547958674,65.62,-14.51,67.205092813,133.25,41.0359680185,-26.0164384999,48.5881234813,-10.9840319815,-4.1864384999,11.7547958674,52.02,-21.83,56.4147968179,135.04,-10.9840319815,-4.1864384999,11.7547958674,-10.9840319815,-4.1864384999,11.7547958674,0.0,0.0,0.0,0.0,40.0559680185,-22.3064384999,45.8482035902,-10.9840319815,-4.1864384999,11.7547958674,51.04,-18.12,54.1610191928,135.04,51.6559680185,-14.1064384999,53.5474615559,-10.9840319815,-4.1864384999,11.7547958674,62.64,-9.92,63.4206275592,133.25
2019-10-26 08:00:00,46.3016682673,-1.0288245384,46.3130971137,-12.0883317327,-4.5888245384,12.9300067566,58.39,3.56,58.4984247651,133.48,58.6016682673,-17.8588245384,61.2624937266,-12.0883317327,-4.5888245384,12.9300067566,70.69,-13.27,71.9247453941,132.1,43.7816682673,-23.7888245384,49.8271276433,-12.0883317327,-4.5888245384,12.9300067566,55.87,-19.2,59.0770420722,133.51,-12.0883317327,-4.5888245384,12.9300067566,-12.0883317327,-4.5888245384,12.9300067566,0.0,0.0,0.0,0.0,42.7516682673,-20.0288245384,47.2107927494,-12.0883317327,-4.5888245384,12.9300067566,54.84,-15.44,56.9720914133,133.51,55.3116682673,-14.2288245384,57.1125213439,-12.0883317327,-4.5888245384,12.9300067566,67.4,-9.64,68.0858986869,132.1
2019-10-26 08:30:00,49.093867955,-0.4886885682,49.0963001386,-13.596132045000001,-5.0186885682,14.4928272442,62.69,4.53,62.8534565478,132.88,63.293867955,-15.5886885682,65.1852815594,-13.596132045000001,-5.0186885682,14.4928272442,76.89,-10.57,77.6131238902,131.26,46.383867955,-22.9986885682,51.7726074514,-13.596132045000001,-5.0186885682,14.4928272442,59.98,-17.98,62.6169370059,132.93,-13.596132045000001,-5.0186885682,14.4928272442,-13.596132045000001,-5.0186885682,14.4928272442,0.0,0.0,0.0,0.0,45.283867955,-19.1786885682,49.1777469203,-13.596132045000001,-5.0186885682,14.4928272442,58.88,-14.16,60.5587318229,132.93,59.603867955,-12.1786885682,60.8353641432,-13.596132045000001,-5.0186885682,14.4928272442,73.2,-7.16,73.5493412615,131.26
2019-10-26 09:00:00,52.4136179569,0.7953545903,52.4196521951,-14.4163820431,-5.2546454097,15.3441640239,66.83,6.05,67.1032890401,131.55,67.1936179569,-12.6746454097,68.3785706958,-14.4163820431,-5.2546454097,15.3441640239,81.61,-7.42,81.9466198205,129.9,49.5236179569,-21.3746454097,53.9394494033,-14.4163820431,-5.2546454097,15.3441640239,63.94,-16.12,65.9407157984,131.73,-14.4163820431,-5.2546454097,15.3441640239,-14.4163820431,-5.2546454097,15.3441640239,0.0,0.0,0.0,0.0,48.3436179569,-17.5346454097,51.4253749311,-14.4163820431,-5.2546454097,15.3441640239,62.76,-12.28,63.9501055511,131.73,63.1836179569,-10.4946454097,64.0492557365,-14.4163820431,-5.2546454097,15.3441640239,77.6,-5.24,77.7767163102,129.9
2019-10-26 09:30:00,53.7064180391,1.1851784365,53.719493543,-14.5035819609,-5.2948215635,15.439851848,68.21,6.48,68.5171110016,131.55,68.8864180391,-11.7148215635,69.8754294049,-14.5035819609,-5.2948215635,15.439851848,83.39,-6.42,83.6367652411,129.69,50.7564180391,-20.9448215635,54.9081007,-14.5035819609,-5.2948215635,15.439851848,65.26,-15.65,67.1102831167,131.63,-14.5035819609,-5.2948215635,15.439851848,-14.5035819609,-5.2948215635,15.439851848,0.0,0.0,0.0,0.0,49.6164180391,-17.0948215635,52.4787753603,-14.5035819609,-5.2948215635,15.439851848,64.12,-11.8,65.1967361146,131.63,64.7364180391,-9.4948215635,65.4290108213,-14.5035819609,-5.2948215635,15.439851848,79.24,-4.2,79.3512293541,129.69
2019-10-26 10:00:00,54.9537507614,1.7000302937,54.9800402486,-15.1262492386,-5.3699697063,16.0511678913,70.08,7.07,70.4357246005,131.25,71.2437507614,-10.7499697063,72.0502177043,-15.1262492386,-5.3699697063,16.0511678913,86.37,-5.38,86.5373982738,129.39,51.9237507614,-20.329969706299998,55.7618468254,-15.1262492386,-5.3699697063,16.0511678913,67.05,-14.96,68.6986470027,131.29,-15.1262492386,-5.3699697063,16.0511678913,-15.1262492386,-5.3699697063,16.0511678913,0.0,0.0,0.0,0.0,50.7137507614,-16.4899697063,53.3273252395,-15.1262492386,-5.3699697063,16.0511678913,65.84,-11.12,66.7724494084,131.29,66.9537507614,-8.6499697063,67.510197133,-15.1262492386,-5.3699697063,16.0511678913,82.08,-3.2800000000000002,82.1455099199,129.39
2019-10-26 10:30:00,56.4541678878,2.6987972586,56.5186392135,-15.2258321122,-5.5212027414,16.1959761429,71.68,8.22,72.1497803184,131.82,72.7141678878,-10.2812027414,73.4374110479,-15.2258321122,-5.5212027414,16.1959761429,87.94,-4.76,88.0687299784,130.1,53.3441678878,-19.5212027414,56.8038520182,-15.2258321122,-5.5212027414,16.1959761429,68.57,-14.0,69.9846047356,131.98,-15.2258321122,-5.5212027414,16.1959761429,-15.2258321122,-5.5212027414,16.1959761429,0.0,0.0,0.0,0.0,52.1741678878,-15.6012027414,54.4567839829,-15.2258321122,-5.5212027414,16.1959761429,67.4,-10.08,68.1495884067,131.98,68.2941678878,-8.5612027414,68.8286826829,-15.2258321122,-5.5212027414,16.1959761429,83.52,-3.04,83.5753073581,130.1
2019-10-26 11:00:00,56.1732682208,1.4436652061,56.1918164134,-14.5467317792,-5.3563347939,15.5015395326,70.72,6.8,71.0461709032,131.56,71.4232682208,-11.1263347939,72.2847049471,-14.5467317792,-5.3563347939,15.5015395326,85.97,-5.77,86.1634133493,129.71,53.1332682208,-20.6063347939,56.9891676151,-14.5467317792,-5.3563347939,15.5015395326,67.68,-15.25,69.3768325884,131.65,-14.5467317792,-5.3563347939,15.5015395326,-14.5467317792,-5.3563347939,15.5015395326,0.0,0.0,0.0,0.0,51.9332682208,-16.7563347939,54.5695803889,-14.5467317792,-5.3563347939,15.5015395326,66.48,-11.4,67.4503550769,131.65,67.1332682208,-9.3963347939,67.7876597145,-14.5467317792,-5.3563347939,15.5015395326,81.68,-4.04,81.7798508191,129.71
2019-10-26 11:30:00,57.4898182085,-1.0288488414,57.4990237098,-14.9001817915,-5.4688488414,15.8721052501,72.39,4.44,72.5260346358,131.56,73.6798182085,-10.2188488414,74.3850823948,-14.9001817915,-5.4688488414,15.8721052501,88.58,-4.75,88.7072652042,129.29,54.4098182085,-22.9988488414,59.0709350316,-14.9001817915,-5.4688488414,15.8721052501,69.31,-17.53,71.4924961097,131.54,-14.9001817915,-5.4688488414,15.8721052501,-14.9001817915,-5.4688488414,15.8721052501,0.0,0.0,0.0,0.0,53.2998182085,-19.0688488414,56.6082292357,-14.9001817915,-5.4688488414,15.8721052501,68.2,-13.6,69.5427925813,131.54,69.2998182085,-7.6288488414,69.7184633965,-14.9001817915,-5.4688488414,15.8721052501,84.2,-2.16,84.2277009065,129.29
2019-10-26 12:00:00,58.2378180625,-2.2243733015,58.2802821653,-15.3521819375,-5.5943733015,16.3397216279,73.59,3.37,73.6671229247,131.56,75.3078180625,-18.6643733015,77.5862506639,-15.3521819375,-5.5943733015,16.3397216279,90.66,-13.07,91.597273431,130.21,55.1178180625,-24.2343733015,60.2102874706,-15.3521819375,-5.5943733015,16.3397216279,70.47,-18.64,72.8935559566,131.78,-15.3521819375,-5.5943733015,16.3397216279,-15.3521819375,-5.5943733015,16.3397216279,0.0,0.0,0.0,0.0,54.0078180625,-20.2743733015,57.6879070919,-15.3521819375,-5.5943733015,16.3397216279,69.36,-14.68,70.8964879243,131.78,71.0878180625,4.2456266985,71.2144874513,-15.3521819375,-5.5943733015,16.3397216279,86.44,9.84,86.9982712472,130.21
2019-10-26 12:30:00,58.1538179092,-2.0946374903,58.191528968,-15.0761820908,-5.5246374903,16.0565527382,73.23,3.43,73.3102844081,132.62,75.2338179092,-19.6046374903,77.7461842686,-15.0761820908,-5.5246374903,16.0565527382,90.31,-14.08,91.4009983534,131.18,55.0438179092,-24.4246374903,60.2194719884,-15.0761820908,-5.5246374903,16.0565527382,70.12,-18.9,72.6224786137,132.7,-15.0761820908,-5.5246374903,16.0565527382,-15.0761820908,-5.5246374903,16.0565527382,0.0,0.0,0.0,0.0,54.0438179092,-20.4446374903,57.7816359782,-15.0761820908,-5.5246374903,16.0565527382,69.12,-14.92,70.7119565562,132.7,71.2038179092,4.2353625097,71.3296711085,-15.0761820908,-5.5246374903,16.0565527382,86.28,9.76,86.8302712192,131.18
2019-10-26 13:00:00,58.05798431,-2.6206743217,58.1171014077,-15.37201569,-5.5306743217,16.3366834097,73.43,2.91,73.4876384163,133.13,75.52798431,-19.8706743217,78.0981441004,-15.37201569,-5.5306743217,16.3366834097,90.9,-14.34,92.0241576979,131.26,54.94798431,-25.0106743217,60.3723016768,-15.37201569,-5.5306743217,16.3366834097,70.32,-19.48,72.9682999665,133.13,-15.37201569,-5.5306743217,16.3366834097,-15.37201569,-5.5306743217,16.3366834097,0.0,0.0,0.0,0.0,53.94798431,-21.0506743217,57.9095493033,-15.37201569,-5.5306743217,16.3366834097,69.32,-15.52,71.0361372824,133.13,71.42798431,3.4293256783,71.510259524,-15.37201569,-5.5306743217,16.3366834097,86.8,8.96,87.2612262119,131.26
2019-10-26 13:30:00,57.4324338325,-2.7179040886,57.4967082411,-15.727566167500001,-5.4779040886,16.6542418247,73.16,2.76,73.2120427252,133.13,75.8424338325,-20.0179040886,78.4397300718,-15.727566167500001,-5.4779040886,16.6542418247,91.57,-14.54,92.7171855699,131.44,54.3224338325,-25.1479040886,59.8610382264,-15.727566167500001,-5.4779040886,16.6542418247,70.05,-19.67,72.7592701997,133.13,-15.727566167500001,-5.4779040886,16.6542418247,-15.727566167500001,-5.4779040886,16.6542418247,0.0,0.0,0.0,0.0,53.3124338325,-21.1179040886,57.3426671358,-15.727566167500001,-5.4779040886,16.6542418247,69.04,-15.64,70.7893438308,133.13,71.7524338325,4.1220959114,71.8707411649,-15.727566167500001,-5.4779040886,16.6542418247,87.48,9.6,88.0051725753,131.44
2019-10-26 14:00:00,57.0289844452,-2.7273195627,57.0941620382,-14.8910155548,-5.2973195627,15.8051870853,71.92,2.5700000000000003,71.9659037323,133.13,74.3789844452,-21.1173195627,77.3186556571,-14.8910155548,-5.2973195627,15.8051870853,89.27,-15.82,90.6609359096,131.83,53.9689844452,-25.1873195627,59.5571351628,-14.8910155548,-5.2973195627,15.8051870853,68.86,-19.89,71.6750423788,133.13,-14.8910155548,-5.2973195627,15.8051870853,-14.8910155548,-5.2973195627,15.8051870853,0.0,0.0,0.0,0.0,52.9889844452,-21.2173195627,57.0789551583,-14.8910155548,-5.2973195627,15.8051870853,67.88,-15.92,69.7218817876,133.13,70.4289844452,3.2226804373,70.5026773902,-14.8910155548,-5.2973195627,15.8051870853,85.32,8.52,85.7443455862,131.83
2019-10-26 14:30:00,56.4544676086,-2.6525476954,56.5167490418,-14.5355323914,-5.1425476954,15.4184142732,70.99,2.49,71.0336554036,132.35,73.4044676086,-22.9825476954,76.9182251711,-14.5355323914,-5.1425476954,15.4184142732,87.94,-17.84,89.7313167183,131.37,53.4444676086,-24.8825476954,58.9529668276,-14.5355323914,-5.1425476954,15.4184142732,67.98,-19.74,70.7880498389,132.49,-14.5355323914,-5.1425476954,15.4184142732,-14.5355323914,-5.1425476954,15.4184142732,0.0,0.0,0.0,0.0,52.4244676086,-20.9825476954,56.4676200299,-14.5355323914,-5.1425476954,15.4184142732,66.96,-15.84,68.8080460411,132.49,69.5844676086,1.2574523046000001,69.5958283137,-14.5355323914,-5.1425476954,15.4184142732,84.12,6.4,84.3631104216,131.37
2019-10-26 15:00:00,56.1452505215,-2.7537566371,56.2127417205,-14.3647494785,-5.0637566371,15.2311410886,70.51,2.31,70.5478291658,133.16,73.0052505215,-24.3837566371,76.9696965789,-14.3647494785,-5.0637566371,15.2311410886,87.37,-19.32,89.48060851380001,132.23,53.1552505215,-25.2037566371,58.8277996072,-14.3647494785,-5.0637566371,15.2311410886,67.52,-20.14,70.4597047964,133.39,-14.3647494785,-5.0637566371,15.2311410886,-14.3647494785,-5.0637566371,15.2311410886,0.0,0.0,0.0,0.0,52.1952505215,-21.2237566371,56.3452928184,-14.3647494785,-5.0637566371,15.2311410886,66.56,-16.16,68.4936435007,133.39,69.2752505215,0.7362433629,69.2791627339,-14.3647494785,-5.0637566371,15.2311410886,83.64,5.8,83.8408587742,132.23
2019-10-26 15:30:00,55.7664011234,-3.4632922429,55.8738390252,-13.7335988766,-4.9932922429,14.6131689078,69.5,1.53,69.5168389673,133.01,71.9464011234,-24.1332922429,75.8861016859,-13.7335988766,-4.9932922429,14.6131689078,85.68,-19.14,87.791810552,132.04,52.8264011234,-25.863292242900002,58.8178420319,-13.7335988766,-4.9932922429,14.6131689078,66.56,-20.87,69.7552184428,133.17,-13.7335988766,-4.9932922429,14.6131689078,-13.7335988766,-4.9932922429,14.6131689078,0.0,0.0,0.0,0.0,51.8664011234,-21.9532922429,56.3211381791,-13.7335988766,-4.9932922429,14.6131689078,65.6,-16.96,67.75693027290001,133.17,68.3064011234,1.1267077571,68.3156929614,-13.7335988766,-4.9932922429,14.6131689078,82.04,6.12,82.2679524481,132.04
2019-10-26 16:00:00,55.4875505292,-3.2287766451,55.5814111224,-14.3224494708,-5.0387766451,15.182945331,69.81,1.81,69.8334604613,133.7,72.7275505292,-24.8887766451,76.8683797726,-14.3224494708,-5.0387766451,15.182945331,87.05,-19.85,89.2845171348,132.76,52.5475505292,-25.8687766451,58.5699468305,-14.3224494708,-5.0387766451,15.182945331,66.87,-20.83,70.0391733246,133.74,-14.3224494708,-5.0387766451,15.182945331,-14.3224494708,-5.0387766451,15.182945331,0.0,0.0,0.0,0.0,51.5975505292,-21.8787766451,56.0445188051,-14.3224494708,-5.0387766451,15.182945331,65.92,-16.84,68.0369899393,133.74,69.0775505292,0.6012233549,69.0801668834,-14.3224494708,-5.0387766451,15.182945331,83.4,5.64,83.5904874971,132.76
2019-10-26 16:30:00,56.3260338034,-2.4424676635,56.3789653356,-15.1139661966,-5.2424676635,15.9973573254,71.44,2.8,71.4948501642,132.39,73.9760338034,-25.3924676635,78.2127290876,-15.1139661966,-5.2424676635,15.9973573254,89.09,-20.15,91.3403010724,131.65,53.2960338034,-24.7624676635,58.7677379517,-15.1139661966,-5.2424676635,15.9973573254,68.41,-19.52,71.1404139712,132.56,-15.1139661966,-5.2424676635,15.9973573254,-15.1139661966,-5.2424676635,15.9973573254,0.0,0.0,0.0,0.0,52.2860338034,-20.8024676635,56.2723021724,-15.1139661966,-5.2424676635,15.9973573254,67.4,-15.56,69.1727807739,132.56,70.2460338034,-0.3224676635,70.2467739509,-15.1139661966,-5.2424676635,15.9973573254,85.36,4.92,85.5016724983,131.65
2019-10-26 17:00:00,57.2496003546,-3.1889049056,57.3383454179,-16.1103996454,-5.5289049056,17.0327263288,73.36,2.34,73.3973105774,132.1,76.3196003546,-21.9689049056,79.4186009763,-16.1103996454,-5.5289049056,17.0327263288,92.43,-16.44,93.8806609478,130.76,54.1496003546,-25.3189049056,59.7764683147,-16.1103996454,-5.5289049056,17.0327263288,70.26,-19.79,72.9939154999,132.25,-16.1103996454,-5.5289049056,17.0327263288,-16.1103996454,-5.5289049056,17.0327263288,0.0,0.0,0.0,0.0,53.1296003546,-21.3689049056,57.265910721,-16.1103996454,-5.5289049056,17.0327263288,69.24,-15.84,71.0287491091,132.25,72.2496003546,1.9910950943999999,72.2770310062,-16.1103996454,-5.5289049056,17.0327263288,88.36,7.52,88.6794226413,130.76
2019-10-26 17:30:00,58.0129668176,-2.8753181382,58.0841783395,-17.2570331824,-5.8453181382,18.2201245439,75.27,2.9699999999999998,75.3285722684,131.37,78.2529668176,-21.3153181382,81.1040665015,-17.2570331824,-5.8453181382,18.2201245439,95.51,-15.47,96.7547466536,130.14,54.8229668176,-24.8153181382,60.1777176784,-17.2570331824,-5.8453181382,18.2201245439,72.08,-18.97,74.5344705489,131.49,-17.2570331824,-5.8453181382,18.2201245439,-17.2570331824,-5.8453181382,18.2201245439,0.0,0.0,0.0,0.0,53.7829668176,-20.8053181382,57.6668776902,-17.2570331824,-5.8453181382,18.2201245439,71.04,-14.96,72.5980936389,131.49,74.0229668176,2.5946818618,74.0684277573,-17.2570331824,-5.8453181382,18.2201245439,91.28,8.44,91.6693623846,130.14
2019-10-26 18:00:00,59.4055999994,-3.077760199,59.4852748093,-18.4744000006,-6.177760199,19.4799429275,77.88,3.1,77.9416730639,131.05,80.9155999994,-20.437760199,83.4567934036,-18.4744000006,-6.177760199,19.4799429275,99.39,-14.26,100.4077671298,129.51,56.1055999994,-24.867760199,61.3697307197,-18.4744000006,-6.177760199,19.4799429275,74.58,-18.69,76.8862308869,131.14,-18.4744000006,-6.177760199,19.4799429275,-18.4744000006,-6.177760199,19.4799429275,0.0,0.0,0.0,0.0,55.0455999994,-20.857760199,58.8647962692,-18.4744000006,-6.177760199,19.4799429275,73.52,-14.68,74.9712798343,131.14,76.6055999994,5.342239801,76.7916497893,-18.4744000006,-6.177760199,19.4799429275,95.08,11.52,95.7753454705,129.51
2019-10-26 18:30:00,60.2971166282,-3.1940933578,60.381657033,-19.4528833718,-6.4640933578,20.4987603141,79.75,3.27,79.8170119711,130.53,82.6371166282,-28.7940933578,87.5099586156,-19.4528833718,-6.4640933578,20.4987603141,102.09,-22.33,104.5035741016,130.34,56.9171166282,-24.8440933578,62.10303648,-19.4528833718,-6.4640933578,20.4987603141,76.37,-18.38,78.5506288963,130.67,-19.4528833718,-6.4640933578,20.4987603141,-19.4528833718,-6.4640933578,20.4987603141,0.0,0.0,0.0,0.0,55.8271166282,-20.7840933578,59.57050854,-19.4528833718,-6.4640933578,20.4987603141,75.28,-14.32,76.6298949497,130.67,79.5471166282,11.5359066422,80.3792318072,-19.4528833718,-6.4640933578,20.4987603141,99.0,18.0,100.6230589875,130.34
2019-10-26 19:00:00,60.1796499621,-2.4777282282,60.2306351182,-19.1303500379,-6.3477282282,20.1559903312,79.31,3.87,79.4043638599,131.6,81.9196499621,-31.1677282282,87.6484816344,-19.1303500379,-6.3477282282,20.1559903312,101.05,-24.82,104.0535194023,131.13,56.8196499621,-24.3877282282,61.832304744,-19.1303500379,-6.3477282282,20.1559903312,75.95,-18.04,78.0630777,131.67,-19.1303500379,-6.3477282282,20.1559903312,-19.1303500379,-6.3477282282,20.1559903312,0.0,0.0,0.0,0.0,55.7496499621,-20.3477282282,59.3468913672,-19.1303500379,-6.3477282282,20.1559903312,74.88,-14.0,76.1775189935,131.67,78.9896499621,10.9322717718,79.7425818947,-19.1303500379,-6.3477282282,20.1559903312,98.12,17.28,99.6299794239,131.13
2019-10-26 19:30:00,58.4904166431,-2.5375039713,58.5454333444,-18.3995833569,-6.1075039713,19.3867550784,76.89,3.5700000000000003,76.9728328698,131.48,79.1704166431,-33.0375039713,85.7871292216,-18.3995833569,-6.1075039713,19.3867550784,97.57,-26.93,101.2182285954,131.33,55.2404166431,-24.5375039713,60.4449562167,-18.3995833569,-6.1075039713,19.3867550784,73.64,-18.43,75.9112277598,131.51,-18.3995833569,-6.1075039713,19.3867550784,-18.3995833569,-6.1075039713,19.3867550784,0.0,0.0,0.0,0.0,54.1604166431,-20.5075039713,57.9129385378,-18.3995833569,-6.1075039713,19.3867550784,72.56,-14.4,73.9750876985,131.51,76.4404166431,9.4924960287,77.0275585581,-18.3995833569,-6.1075039713,19.3867550784,94.84,15.6,96.1144401222,131.33
2019-10-26 20:00:00,56.5669333027,-4.3307544793,56.7324719859,-17.5130666973,-5.8207544793,18.4550450515,74.08,1.49,74.0949829611,132.79,76.3869333027,-34.2307544793,83.7060818078,-17.5130666973,-5.8207544793,18.4550450515,93.9,-28.41,98.103710939,132.74,53.4469333027,-26.7107544793,59.7498040526,-17.5130666973,-5.8207544793,18.4550450515,70.96,-20.89,73.9710328439,132.92,-17.5130666973,-5.8207544793,18.4550450515,-17.5130666973,-5.8207544793,18.4550450515,0.0,0.0,0.0,0.0,52.4869333027,-22.7007544793,57.1856837106,-17.5130666973,-5.8207544793,18.4550450515,70.0,-16.88,72.0064885965,132.92,73.8469333027,9.1392455207,74.4103176105,-17.5130666973,-5.8207544793,18.4550450515,91.36,14.96,92.5767314178,132.74
2019-10-26 20:30:00,54.2234333079,-4.828104252,54.4379583596,-16.5165666921,-5.488104252,17.4044897534,70.74,0.66,70.7430788134,133.35,72.8534333079,-36.958104252,81.6916410329,-16.5165666921,-5.488104252,17.4044897534,89.37,-31.47,94.7489197828,133.37,51.2434333079,-27.328104252,58.0750784691,-16.5165666921,-5.488104252,17.4044897534,67.76,-21.84,71.1927187288,133.46,-16.5165666921,-5.488104252,17.4044897534,-16.5165666921,-5.488104252,17.4044897534,0.0,0.0,0.0,0.0,50.3234333079,-23.368104252,55.484378308,-16.5165666921,-5.488104252,17.4044897534,66.84,-17.88,69.1901727126,133.46,70.6034333079,7.231895748,70.9728477023,-16.5165666921,-5.488104252,17.4044897534,87.12,12.72,88.0436982413,133.37
2019-10-26 21:00:00,52.194833348,-6.0657743196,52.5461154256,-15.845166652,-5.2757743196,16.7003922379,68.04,-0.79,68.0445861182,132.79,70.104833348,-36.8757743196,79.2118071402,-15.845166652,-5.2757743196,16.7003922379,85.95,-31.6,91.5749010373,132.67,49.344833348,-28.3557743196,56.9118837802,-15.845166652,-5.2757743196,16.7003922379,65.19,-23.08,69.1550612754,132.86,-15.845166652,-5.2757743196,16.7003922379,-15.845166652,-5.2757743196,16.7003922379,0.0,0.0,0.0,0.0,48.394833348,-24.4357743196,54.2140845296,-15.845166652,-5.2757743196,16.7003922379,64.24,-19.16,67.036431886,132.86,67.834833348,6.4842256804,68.1440371421,-15.845166652,-5.2757743196,16.7003922379,83.68,11.76,84.5023076608,132.67
2019-10-26 21:30:00,50.2273667225,-6.0623875479,50.5919055844,-15.2426332775,-5.0823875479,16.0676237328,65.47,-0.98,65.4773342463,132.79,67.3873667225,-38.7123875479,77.7155463434,-15.2426332775,-5.0823875479,16.0676237328,82.63,-33.63,89.211511589,132.85,47.4873667225,-28.4023875479,55.33304272,-15.2426332775,-5.0823875479,16.0676237328,62.73,-23.32,66.9243998852,132.86,-15.2426332775,-5.0823875479,16.0676237328,-15.2426332775,-5.0823875479,16.0676237328,0.0,0.0,0.0,0.0,46.5573667225,-24.5623875479,52.6393320454,-15.2426332775,-5.0823875479,16.0676237328,61.8,-19.48,64.7974567402,132.86,65.3173667225,5.0776124521,65.5144300424,-15.2426332775,-5.0823875479,16.0676237328,80.56,10.16,81.1981477621,132.85
2019-10-26 22:00:00,48.1397999766,-6.1105059614,48.5260612958,-14.5202000234,-4.8305059614,15.3026140435,62.66,-1.28,62.6730723676,133.09,64.3997999766,-40.9405059614,76.3115932568,-14.5202000234,-4.8305059614,15.3026140435,78.92,-36.11,86.7888155237,133.38,45.5297999766,-28.5205059614,53.7250588292,-14.5202000234,-4.8305059614,15.3026140435,60.05,-23.69,64.5539975524,133.26,-14.5202000234,-4.8305059614,15.3026140435,-14.5202000234,-4.8305059614,15.3026140435,0.0,0.0,0.0,0.0,44.5997999766,-24.6705059614,50.9683825753,-14.5202000234,-4.8305059614,15.3026140435,59.12,-19.84,62.3602437455,133.26,62.5197999766,4.2894940386,62.6667786647,-14.5202000234,-4.8305059614,15.3026140435,77.04,9.12,77.5779350073,133.38
2019-10-26 22:30:00,46.1920833059,-7.7501856245,46.8377405235,-13.7379166941,-4.5801856245,14.4813140098,59.93,-3.17,60.0137800842,133.45,61.8820833059,-40.8301856245,74.1383591159,-13.7379166941,-4.5801856245,14.4813140098,75.62,-36.25,83.8596857852,133.53,43.7220833059,-30.2601856245,53.1723556243,-13.7379166941,-4.5801856245,14.4813140098,57.46,-25.68,62.9373815788,133.53,-13.7379166941,-4.5801856245,14.4813140098,-13.7379166941,-4.5801856245,14.4813140098,0.0,0.0,0.0,0.0,42.8220833059,-26.5001856245,50.3586204814,-13.7379166941,-4.5801856245,14.4813140098,56.56,-21.92,60.6590471406,133.53,60.0620833059,4.7798143755,60.2519748764,-13.7379166941,-4.5801856245,14.4813140098,73.8,9.36,74.3911930271,133.53
2019-10-26 23:00:00,44.0108333097,-8.3999053035,44.8052659597,-12.8291666903,-4.2799053035,13.5242414713,56.84,-4.12,56.989121769,133.66,58.6608333097,-42.0999053035,72.2045385772,-12.8291666903,-4.2799053035,13.5242414713,71.49,-37.82,80.8775154168,133.87,41.6808333097,-30.9499053035,51.9152049373,-12.8291666903,-4.2799053035,13.5242414713,54.51,-26.67,60.6846685745,133.75,-12.8291666903,-4.2799053035,13.5242414713,-12.8291666903,-4.2799053035,13.5242414713,0.0,0.0,0.0,0.0,40.7708333097,-27.1999053035,49.0111793092,-12.8291666903,-4.2799053035,13.5242414713,53.6,-22.92,58.2948230978,133.75,57.0108333097,3.6800946965,57.129486359,-12.8291666903,-4.2799053035,13.5242414713,69.84,7.96,70.2921560347,133.87
2019-10-26 23:30:00,41.7353666498,-8.7495929278,42.6426571146,-11.6246333502,-3.8895929278,12.2581007367,53.36,-4.86,53.5808659878,134.09,55.0853666498,-43.5895929278,70.2456420752,-11.6246333502,-3.8895929278,12.2581007367,66.71,-39.7,77.629337882,134.6,39.5753666498,-31.4895929278,50.5747378463,-11.6246333502,-3.8895929278,12.2581007367,51.2,-27.6,58.1652817409,134.17,-11.6246333502,-3.8895929278,12.2581007367,-11.6246333502,-3.8895929278,12.2581007367,0.0,0.0,0.0,0.0,38.6953666498,-27.8095929278,47.651913487,-11.6246333502,-3.8895929278,12.2581007367,50.32,-23.92,55.7159653959,134.17,53.6153666498,2.5904070722,53.6779074647,-11.6246333502,-3.8895929278,12.2581007367,65.24,6.48,65.5610250072,134.6
2019-10-27 00:00:00,40.0364666461,-8.8798410264,41.0093920725,-10.6835333539,-3.5798410264,11.2673486987,50.72,-5.3,50.9961606398,133.98,52.3564666461,-44.1998410264,68.5187970299,-10.6835333539,-3.5798410264,11.2673486987,63.04,-40.62,74.9935063856,134.34,37.9564666461,-31.5798410264,49.3759022147,-10.6835333539,-3.5798410264,11.2673486987,48.64,-28.0,56.1235209159,134.06,-10.6835333539,-3.5798410264,11.2673486987,-10.6835333539,-3.5798410264,11.2673486987,0.0,0.0,0.0,0.0,37.0764666461,-27.9398410264,46.4251989284,-10.6835333539,-3.5798410264,11.2673486987,47.76,-24.36,53.6136848202,134.06,50.996466646100004,2.4201589736,51.0538615566,-10.6835333539,-3.5798410264,11.2673486987,61.68,6.0,61.9711416709,134.34
2019-10-27 00:30:00,49.8165333501,-5.78,50.1507267647,0.1965333501,0.0,0.1965333501,49.62,-5.78,49.9555082048,134.41,61.5865333501,-41.23,74.1135209667,0.1965333501,0.0,0.1965333501,61.39,-41.23,73.9502873558,134.86,47.8065333501,-28.62,55.7186596299,0.1965333501,0.0,0.1965333501,47.61,-28.62,55.5501260125,134.61,0.1965333501,0.0,0.1965333501,0.1965333501,0.0,0.1965333501,0.0,0.0,0.0,0.0,46.9565333501,-25.0,53.1969550281,0.1965333501,0.0,0.1965333501,46.76,-25.0,53.0235570289,134.61,60.3165333501,5.4,60.5577756805,0.1965333501,0.0,0.1965333501,60.12,5.4,60.3620277989,134.86
2019-10-27 01:00:00,48.7738667015,-7.76,49.3873229991,0.2538667015,0.0,0.2538667015,48.52,-7.76,49.1366258508,134.2,60.5138667015,-39.07,72.0305002285,0.2538667015,0.0,0.2538667015,60.26,-39.07,71.8173551448,134.19,46.8138667015,-30.46,55.8511388921,0.2538667015,0.0,0.2538667015,46.56,-30.46,55.638522626,134.3,0.2538667015,0.0,0.2538667015,0.2538667015,0.0,0.2538667015,0.0,0.0,0.0,0.0,45.9738667015,-26.88,53.2553360659,0.2538667015,0.0,0.2538667015,45.72,-26.88,53.036334715,134.3,59.1338667015,6.84,59.5281428492,0.2538667015,0.0,0.2538667015,58.88,6.84,59.2759647749,134.19
2019-10-27 01:30:00,50.9083667017,-7.22,51.417800422,0.31836670170000003,0.0,0.31836670170000003,50.59,-7.22,51.1026075656,133.82,63.1483667017,-38.5,73.95921996,0.31836670170000003,0.0,0.31836670170000003,62.83,-38.5,73.6875762934,134.14,48.8483667017,-29.98,57.3145996184,0.31836670170000003,0.0,0.31836670170000003,48.53,-29.98,57.043503574,134.09,0.31836670170000003,0.0,0.31836670170000003,0.31836670170000003,0.0,0.31836670170000003,0.0,0.0,0.0,0.0,48.0383667017,-26.36,54.7953855298,0.31836670170000003,0.0,0.31836670170000003,47.72,-26.36,54.5164929173,134.09,61.7183667017,7.32,62.1509387566,0.31836670170000003,0.0,0.31836670170000003,61.4,7.32,61.8347992638,134.14
2019-10-27 02:00:00,51.847933383,-5.96,52.1893647795,0.27793338300000003,0.0,0.27793338300000003,51.57,-5.96,51.9132593852,134.19,65.907933383,-38.67,76.414819131,0.27793338300000003,0.0,0.27793338300000003,65.63,-38.67,76.1752308825,134.26,49.737933383,-28.57,57.3594535993,0.27793338300000003,0.0,0.27793338300000003,49.46,-28.57,57.1186178054,134.38,0.27793338300000003,0.0,0.27793338300000003,0.27793338300000003,0.0,0.27793338300000003,0.0,0.0,0.0,0.0,48.917933383,-24.92,54.8996412235,0.27793338300000003,0.0,0.27793338300000003,48.64,-24.92,54.6521362803,134.38,64.397933383,7.2,64.7991807356,0.27793338300000003,0.0,0.27793338300000003,64.12,7.2,64.5229757528,134.26
2019-10-27 02:30:00,50.8684667728,-6.28,51.2546516115,0.2984667728,0.0,0.2984667728,50.57,-6.28,50.9584467974,134.51,65.4184667728,-38.5,75.906691371,0.2984667728,0.0,0.2984667728,65.12,-38.5,75.6496159937,134.51,48.8184667728,-28.99,56.7773088306,0.2984667728,0.0,0.2984667728,48.52,-28.99,56.5208855203,134.68,0.2984667728,0.0,0.2984667728,0.2984667728,0.0,0.2984667728,0.0,0.0,0.0,0.0,47.9384667728,-25.36,54.2330729032,0.2984667728,0.0,0.2984667728,47.64,-25.36,53.9694283831,134.68,63.9384667728,7.4,64.3652665127,0.2984667728,0.0,0.2984667728,63.64,7.4,64.0687880329,134.51
2019-10-27 03:00:00,49.2222667304,-7.55,49.7979321065,0.32226673040000003,0.0,0.32226673040000003,48.9,-7.55,49.4794149117,135.08,63.6022667304,-38.06,74.120253192,0.32226673040000003,0.0,0.32226673040000003,63.28,-38.06,73.8439029304,135.09,47.2522667304,-30.27,56.1163934262,0.32226673040000003,0.0,0.32226673040000003,46.93,-30.27,55.8453023987,135.23,0.32226673040000003,0.0,0.32226673040000003,0.32226673040000003,0.0,0.32226673040000003,0.0,0.0,0.0,0.0,46.4422667304,-26.68,53.560307496,0.32226673040000003,0.0,0.32226673040000003,46.12,-26.68,53.2811110995,135.23,62.1222667304,7.52,62.575765466600004,0.32226673040000003,0.0,0.32226673040000003,61.8,7.52,62.2558463118,135.09
2019-10-27 03:30:00,48.6297001109,-7.43,49.1940304598,0.29970011090000004,0.0,0.29970011090000004,48.33,-7.43,48.8977893161,134.39,62.8497001109,-38.94,73.9351635153,0.29970011090000004,0.0,0.29970011090000004,62.55,-38.94,73.6805679946,134.42,46.6697001109,-30.27,55.6267364533,0.29970011090000004,0.0,0.29970011090000004,46.37,-30.27,55.3755343089,134.58,0.29970011090000004,0.0,0.29970011090000004,0.29970011090000004,0.0,0.29970011090000004,0.0,0.0,0.0,0.0,45.8597001109,-26.68,53.0559562562,0.29970011090000004,0.0,0.29970011090000004,45.56,-26.68,52.7971211336,134.58,61.4597001109,7.16,61.8753613139,0.29970011090000004,0.0,0.29970011090000004,61.16,7.16,61.5776842695,134.42
2019-10-27 04:00:00,47.7826001216,-7.46,48.361435818,0.2526001216,0.0,0.2526001216,47.53,-7.46,48.1118748336,134.48,61.8626001216,-39.41,73.3493653265,0.2526001216,0.0,0.2526001216,61.61,-39.41,73.1364491892,134.42,45.8526001216,-30.41,55.0202602494,0.2526001216,0.0,0.2526001216,45.6,-30.41,54.8099270206,134.75,0.2526001216,0.0,0.2526001216,0.2526001216,0.0,0.2526001216,0.0,0.0,0.0,0.0,45.0526001216,-26.84,52.4416092213,0.2526001216,0.0,0.2526001216,44.8,-26.84,52.2247604111,134.75,60.4926001216,6.84,60.8780770842,0.2526001216,0.0,0.2526001216,60.24,6.84,60.627083057,134.42
2019-10-27 04:30:00,46.7182000188,-7.73,47.3533854438,0.1882000188,0.0,0.1882000188,46.53,-7.73,47.167719894,134.35,60.4782000188,-39.43,72.196520536,0.1882000188,0.0,0.1882000188,60.29,-39.43,72.0389408584,134.42,44.8182000188,-30.54,54.2343309438,0.1882000188,0.0,0.1882000188,44.63,-30.54,54.0789099372,134.59,0.1882000188,0.0,0.1882000188,0.1882000188,0.0,0.1882000188,0.0,0.0,0.0,0.0,43.9882000188,-26.96,51.5926675109,0.1882000188,0.0,0.1882000188,43.8,-26.96,51.4323011346,134.59,59.1082000188,6.8,59.4980613924,0.1882000188,0.0,0.1882000188,58.92,6.8,59.3110984555,134.42
2019-10-27 05:00:00,45.8023333337,-7.85,46.4701650396,0.1723333337,0.0,0.1723333337,45.63,-7.85,46.3003174935,134.49,59.2423333337,-39.53,71.2199056361,0.1723333337,0.0,0.1723333337,59.07,-39.53,71.0766192218,134.52,43.9423333337,-30.76,53.6386638425,0.1723333337,0.0,0.1723333337,43.77,-30.76,53.4975747114,134.59,0.1723333337,0.0,0.1723333337,0.1723333337,0.0,0.1723333337,0.0,0.0,0.0,0.0,43.1323333337,-27.24,51.0138782961,0.1723333337,0.0,0.1723333337,42.96,-27.24,50.868253361,134.59,57.8923333337,6.92,58.3044480191,0.1723333337,0.0,0.1723333337,57.72,6.92,58.1333363914,134.52
2019-10-27 05:30:00,45.5705000003,-7.82,46.2365966555,0.1705000003,0.0,0.1705000003,45.4,-7.82,46.0685619485,133.77,58.6705000003,-39.63,70.800879022,0.1705000003,0.0,0.1705000003,58.5,-39.63,70.6596553912,133.87,43.7305000003,-30.66,53.4077918499,0.1705000003,0.0,0.1705000003,43.56,-30.66,53.2682757371,133.89,0.1705000003,0.0,0.1705000003,0.1705000003,0.0,0.1705000003,0.0,0.0,0.0,0.0,42.9305000003,-27.12,50.7791515317,0.1705000003,0.0,0.1705000003,42.76,-27.12,50.6350866495,133.89,57.3705000003,6.44,57.7308225326,0.1705000003,0.0,0.1705000003,57.2,6.44,57.5613898373,133.87
2019-10-27 06:00:00,45.510166667,-7.73,46.1619775363,0.17016666700000002,0.0,0.17016666700000002,45.34,-7.73,45.9942224633,135.58,58.400166667,-39.63,70.5770243545,0.17016666700000002,0.0,0.17016666700000002,58.23,-39.63,70.4362818439,135.61,43.660166667,-30.64,53.338726582,0.17016666700000002,0.0,0.17016666700000002,43.49,-30.64,53.1995272535,135.67,0.17016666700000002,0.0,0.17016666700000002,0.17016666700000002,0.0,0.17016666700000002,0.0,0.0,0.0,0.0,42.890166667,-27.08,50.7236906852,0.17016666700000002,0.0,0.17016666700000002,42.72,-27.08,50.57988533,135.67,57.090166667,6.48,57.4567448614,0.17016666700000002,0.0,0.17016666700000002,56.92,6.48,57.2876670846,135.61
2019-10-27 06:30:00,46.290166667,-7.29,46.8606832009,0.17016666700000002,0.0,0.17016666700000002,46.12,-7.29,46.6925957728,135.37,59.310166667,-39.44,71.2264660788,0.17016666700000002,0.0,0.17016666700000002,59.14,-39.44,71.084831012,135.61,44.390166667,-30.0,53.5769250398,0.17016666700000002,0.0,0.17016666700000002,44.22,-30.0,53.4360215585,135.55,0.17016666700000002,0.0,0.17016666700000002,0.17016666700000002,0.0,0.17016666700000002,0.0,0.0,0.0,0.0,43.570166667,-26.44,50.9650176434,0.17016666700000002,0.0,0.17016666700000002,43.4,-26.44,50.8196182591,135.55,57.930166667,6.6,58.3049244067,0.17016666700000002,0.0,0.17016666700000002,57.76,6.6,58.1358546854,135.61
2019-10-27 07:00:00,47.4403333337,-7.18,47.9805963574,0.1703333337,0.0,0.1703333337,47.27,-7.18,47.8121877768,135.47,60.7603333337,-39.81,72.6405823684,0.1703333337,0.0,0.1703333337,60.59,-39.81,72.4981668734,135.44,45.4903333337,-30.45,54.7409620559,0.1703333337,0.0,0.1703333337,45.32,-30.45,54.5994954189,135.55,0.1703333337,0.0,0.1703333337,0.1703333337,0.0,0.1703333337,0.0,0.0,0.0,0.0,44.7303333337,-26.88,52.1856026136,0.1703333337,0.0,0.1703333337,44.56,-26.88,52.0396771704,135.55,59.4903333337,7.04,59.9054368163,0.1703333337,0.0,0.1703333337,59.32,7.04,59.7362871293,135.44
2019-10-27 07:30:00,50.250166667,-5.83,50.5872330738,0.17016666700000002,0.0,0.17016666700000002,50.08,-5.83,50.4182040537,134.48,64.590166667,-39.31,75.6119417161,0.17016666700000002,0.0,0.17016666700000002,64.42,-39.31,75.466631699,134.44,48.180166667,-29.07,56.2707149418,0.17016666700000002,0.0,0.17016666700000002,48.01,-29.07,56.1250835189,134.71,0.17016666700000002,0.0,0.17016666700000002,0.17016666700000002,0.0,0.17016666700000002,0.0,0.0,0.0,0.0,47.450166667,-25.4,53.8207981799,0.17016666700000002,0.0,0.17016666700000002,47.28,-25.4,53.6708337927,134.71,63.210166667,7.48,63.6512024244,0.17016666700000002,0.0,0.17016666700000002,63.04,7.48,63.4822179827,134.44
2019-10-27 08:00:00,52.3598333337,-5.38,52.6355065211,0.1698333337,0.0,0.1698333337,52.19,-5.38,52.4665655442,133.95,67.6998333337,-37.78,77.528032565,0.1698333337,0.0,0.1698333337,67.53,-37.78,77.3797731969,134.22,50.1998333337,-28.61,57.7802333565,0.1698333337,0.0,0.1698333337,50.03,-28.61,57.63274243,134.1,0.1698333337,0.0,0.1698333337,0.1698333337,0.0,0.1698333337,0.0,0.0,0.0,0.0,49.4098333337,-24.92,55.3383956224,0.1698333337,0.0,0.1698333337,49.24,-24.92,55.1868100183,134.1,66.2098333337,8.76,66.7868222786,0.1698333337,0.0,0.1698333337,66.04,8.76,66.6184599041,134.22
2019-10-27 08:30:00,54.9531000057,-4.46,55.1337900042,0.2331000057,0.0,0.2331000057,54.72,-4.46,54.9014571756,133.95,71.4331000057,-35.86,79.9288894982,0.2331000057,0.0,0.2331000057,71.2,-35.86,79.720634719,134.37,52.6931000057,-27.42,59.4004982151,0.2331000057,0.0,0.2331000057,52.46,-27.42,59.1938172447,134.1,0.2331000057,0.0,0.2331000057,0.2331000057,0.0,0.2331000057,0.0,0.0,0.0,0.0,51.8731000057,-23.68,57.022459647,0.2331000057,0.0,0.2331000057,51.64,-23.68,56.8104919887,134.1,69.7531000057,9.92,70.4549597999,0.2331000057,0.0,0.2331000057,69.52,9.92,70.2241895646,134.37
2019-10-27 09:00:00,58.5939000336,-1.37,58.6099140175,0.39390003360000003,0.0,0.39390003360000003,58.2,-1.37,58.2161223374,133.65,75.3639000336,-36.48,83.7287753898,0.39390003360000003,0.0,0.39390003360000003,74.97,-36.48,83.3744043457,134.13,56.1439000336,-24.23,61.1492470189,0.39390003360000003,0.0,0.39390003360000003,55.75,-24.23,60.7877898924,133.86,0.39390003360000003,0.0,0.39390003360000003,0.39390003360000003,0.0,0.39390003360000003,0.0,0.0,0.0,0.0,55.2739000336,-20.48,58.9460297638,0.39390003360000003,0.0,0.39390003360000003,54.88,-20.48,58.5768281832,133.86,73.5939000336,9.12,74.1568373257,0.39390003360000003,0.0,0.39390003360000003,73.2,9.12,73.7659433614,134.13
2019-10-27 09:30:00,61.4304333419,-0.34,61.4313742364,0.6704333419,0.0,0.6704333419,60.76,-0.34,60.7609512763,133.65,77.5904333419,-36.0,85.5352286849,0.6704333419,0.0,0.6704333419,76.92,-36.0,84.9275361705,134.13,58.8804333419,-23.19,63.282553129,0.6704333419,0.0,0.6704333419,58.21,-23.19,62.6592387442,133.86,0.6704333419,0.0,0.6704333419,0.6704333419,0.0,0.6704333419,0.0,0.0,0.0,0.0,57.9904333419,-19.36,61.1367316691,0.6704333419,0.0,0.6704333419,57.32,-19.36,60.5011735423,133.86,75.7904333419,9.84,76.4265358769,0.6704333419,0.0,0.6704333419,75.12,9.84,75.7617317648,134.13
2019-10-27 10:00:00,62.8494000193,0.22,62.8497850656,1.2694000193,0.0,1.2694000193,61.58,0.22,61.5803929835,134.08,78.3094000193,-33.78,85.2845269166,1.2694000193,0.0,1.2694000193,77.04,-33.78,84.1204493569,134.13,60.2594000193,-22.57,64.3474956054,1.2694000193,0.0,1.2694000193,58.99,-22.57,63.1603119055,134.09,1.2694000193,0.0,1.2694000193,1.2694000193,0.0,1.2694000193,0.0,0.0,0.0,0.0,59.3494000193,-18.72,62.2317417614,1.2694000193,0.0,1.2694000193,58.08,-18.72,61.022330339,134.09,76.3894000193,10.6,77.1213357983,1.2694000193,0.0,1.2694000193,75.12,10.6,75.8641839078,134.13
2019-10-27 10:30:00,62.563933354,0.58,62.5666217462,1.7639333540000002,0.0,1.7639333540000002,60.8,0.58,60.8027663844,133.89,76.813933354,-33.35,83.7412852619,1.7639333540000002,0.0,1.7639333540000002,75.05,-33.35,82.1262747237,134.13,59.983933354,-22.17,63.9498331555,1.7639333540000002,0.0,1.7639333540000002,58.22,-22.17,62.298292914,133.96,1.7639333540000002,0.0,1.7639333540000002,1.7639333540000002,0.0,1.7639333540000002,0.0,0.0,0.0,0.0,59.003933354,-18.36,61.7944475762,1.7639333540000002,0.0,1.7639333540000002,57.24,-18.36,60.1124546163,133.96,74.843933354,10.72,75.6077559507,1.7639333540000002,0.0,1.7639333540000002,73.08,10.72,73.862066042,134.13
