Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-27 11:00:00,62.2351666709,0.51,62.2372562903,2.0951666709,0.0,2.0951666709,60.14,0.51,60.1421624154,134.44,75.5051666709,-32.49,82.1987244061,2.0951666709,0.0,2.0951666709,73.41,-32.49,80.2784416889,134.63,59.6851666709,-22.37,63.7395953904,2.0951666709,0.0,2.0951666709,57.59,-22.37,61.782076689,134.46,2.0951666709,0.0,2.0951666709,2.0951666709,0.0,2.0951666709,0.0,0.0,0.0,0.0,58.7751666709,-18.56,61.6359782691,2.0951666709,0.0,2.0951666709,56.68,-18.56,59.6413950206,134.46,73.5351666709,11.88,74.4886242141,2.0951666709,0.0,2.0951666709,71.44,11.88,72.4210466646,134.63
2019-10-27 11:30:00,62.2231666713,1.67,62.2455731004,2.2931666713,0.0,2.2931666713,59.93,1.67,59.9532634641,133.2,74.3831666713,-32.85,81.3140700251,2.2931666713,0.0,2.2931666713,72.09,-32.85,79.2217810959,133.45,59.6731666713,-21.16,63.3137616998,2.2931666713,0.0,2.2931666713,57.38,-21.16,61.1572563152,133.26,2.2931666713,0.0,2.2931666713,2.2931666713,0.0,2.2931666713,0.0,0.0,0.0,0.0,58.6931666713,-17.36,61.2066778538,2.2931666713,0.0,2.2931666713,56.4,-17.36,59.0112667209,133.26,72.4531666713,10.92,73.2714662109,2.2931666713,0.0,2.2931666713,70.16,10.92,71.0047322367,133.45
2019-10-27 12:00:00,60.426000005,0.47000000000000003,60.4278278329,2.486000005,0.0,2.486000005,57.94,0.47000000000000003,57.941906251,133.2,71.586000005,-32.94,78.8010088559,2.486000005,0.0,2.486000005,69.1,-32.94,76.5496806002,133.64,57.976000005,-22.5,62.1889586388,2.486000005,0.0,2.486000005,55.49,-22.5,59.8781270582,133.34,2.486000005,0.0,2.486000005,2.486000005,0.0,2.486000005,0.0,0.0,0.0,0.0,57.006000005,-18.72,60.001020296,2.486000005,0.0,2.486000005,54.52,-18.72,57.6443301635,133.34,69.726000005,11.28,70.632524213,2.486000005,0.0,2.486000005,67.24,11.28,68.1795863877,133.64
2019-10-27 12:30:00,60.9751666719,2.66,61.0331594354,2.6251666718999997,0.0,2.6251666718999997,58.35,2.66,58.4105992094,133.56,71.5851666719,-33.45,79.0147998001,2.6251666718999997,0.0,2.6251666718999997,68.96,-33.45,76.6445307899,134.22,58.4951666719,-20.0,61.8197745384,2.6251666718999997,0.0,2.6251666718999997,55.87,-20.0,59.3418646488,133.56,2.6251666718999997,0.0,2.6251666718999997,2.6251666718999997,0.0,2.6251666718999997,0.0,0.0,0.0,0.0,57.5051666719,-16.24,59.7543453982,2.6251666718999997,0.0,2.6251666718999997,54.88,-16.24,57.2324383545,133.56,69.7451666719,10.2,70.487078774,2.6251666718999997,0.0,2.6251666718999997,67.12,10.2,67.8906061249,134.22
2019-10-27 13:00:00,60.7700000054,2.73,60.8312896514,2.6800000054,0.0,2.6800000054,58.09,2.73,58.1541142139,133.38,71.1000000054,-33.65,78.6608702009,2.6800000054,0.0,2.6800000054,68.42,-33.65,76.2470910921,134.22,58.3000000054,-19.96,61.6221680942,2.6800000054,0.0,2.6800000054,55.62,-19.96,59.0930283536,133.48,2.6800000054,0.0,2.6800000054,2.6800000054,0.0,2.6800000054,0.0,0.0,0.0,0.0,57.2800000054,-16.2,59.5267872526,2.6800000054,0.0,2.6800000054,54.6,-16.2,56.9526118804,133.48,69.3200000054,11.12,70.2062447418,2.6800000054,0.0,2.6800000054,66.64,11.12,67.5614091031,134.22
2019-10-27 13:30:00,60.843533339,2.7,60.9034116383,2.653533339,0.0,2.653533339,58.19,2.7,58.2526059503,134.23,71.513533339,-33.78,79.0902892309,2.653533339,0.0,2.653533339,68.86,-33.78,76.6993350688,134.53,58.373533339,-20.14,61.7502145299,2.653533339,0.0,2.653533339,55.72,-20.14,59.2481054549,134.26,2.653533339,0.0,2.653533339,2.653533339,0.0,2.653533339,0.0,0.0,0.0,0.0,57.373533339,-16.36,59.6604720716,2.653533339,0.0,2.653533339,54.72,-16.36,57.1132909225,134.26,69.773533339,10.08,70.4978890082,2.653533339,0.0,2.653533339,67.12,10.08,67.8726808075,134.53
2019-10-27 14:00:00,60.3586666737,2.11,60.3955357839,2.5186666737,0.0,2.5186666737,57.84,2.11,57.8784735459,134.23,71.1986666737,-34.26,79.0126428878,2.5186666737,0.0,2.5186666737,68.68,-34.26,76.7508306144,134.84,57.8986666737,-20.67,61.4776748307,2.5186666737,0.0,2.5186666737,55.38,-20.67,59.1117018872,134.18,2.5186666737,0.0,2.5186666737,2.5186666737,0.0,2.5186666737,0.0,0.0,0.0,0.0,56.9186666737,-16.92,59.3803083178,2.5186666737,0.0,2.5186666737,54.4,-16.92,56.9705748611,134.18,69.4386666737,10.8,70.2735258075,2.5186666737,0.0,2.5186666737,66.92,10.8,67.7858864366,134.84
2019-10-27 14:30:00,60.5213666742,1.33,60.5359787574,2.5713666742,0.0,2.5713666742,57.95,1.33,57.9652602858,133.59,71.1813666742,-35.08,79.3561173547,2.5713666742,0.0,2.5713666742,68.61,-35.08,77.0580203483,134.34,58.0713666742,-21.59,61.9549168945,2.5713666742,0.0,2.5713666742,55.5,-21.59,59.551474373,134.07,2.5713666742,0.0,2.5713666742,2.5713666742,0.0,2.5713666742,0.0,0.0,0.0,0.0,57.0913666742,-17.8,59.8018741239,2.5713666742,0.0,2.5713666742,54.52,-17.8,57.3521612496,134.07,69.4913666742,10.16,70.2301619125,2.5713666742,0.0,2.5713666742,66.92,10.16,67.6868672639,134.34
2019-10-27 15:00:00,60.7649000048,1.65,60.7872977898,1.9849000048,0.0,1.9849000048,58.78,1.65,58.803153827,133.9,72.3449000048,-36.47,81.0175626435,1.9849000048,0.0,1.9849000048,70.36,-36.47,79.250176656,134.51,58.2649000048,-21.28,62.0293234895,1.9849000048,0.0,1.9849000048,56.28,-21.28,60.1687360678,134.07,1.9849000048,0.0,1.9849000048,1.9849000048,0.0,1.9849000048,0.0,0.0,0.0,0.0,57.3049000048,-17.52,59.9233006814,1.9849000048,0.0,1.9849000048,55.32,-17.52,58.028034604,134.07,70.6649000048,9.08,71.2458735134,1.9849000048,0.0,1.9849000048,68.68,9.08,69.2776212063,134.51
2019-10-27 15:30:00,61.7553333405,2.17,61.7934470311,1.5653333405,0.0,1.5653333405,60.19,2.17,60.2291042603,133.45,75.0653333405,-36.86,83.6269326803,1.5653333405,0.0,1.5653333405,73.5,-36.86,82.2247505317,134.27,59.1853333405,-20.69,62.6975261284,1.5653333405,0.0,1.5653333405,57.62,-20.69,61.222058933,133.53,1.5653333405,0.0,1.5653333405,1.5653333405,0.0,1.5653333405,0.0,0.0,0.0,0.0,58.2053333405,-16.88,60.6035908942,1.5653333405,0.0,1.5653333405,56.64,-16.88,59.101810463,133.53,73.3653333405,8.6,73.8676663782,1.5653333405,0.0,1.5653333405,71.8,8.6,72.3132076456,134.27
2019-10-27 16:00:00,62.3728333359,1.9,62.4017655067,1.2928333359,0.0,1.2928333359,61.08,1.9,61.1095442627,132.77,76.3628333359,-37.21,84.9462560393,1.2928333359,0.0,1.2928333359,75.07,-37.21,83.7859713795,133.22,59.7728333359,-20.93,63.3313232532,1.2928333359,0.0,1.2928333359,58.48,-20.93,62.112601781,132.91,1.2928333359,0.0,1.2928333359,1.2928333359,0.0,1.2928333359,0.0,0.0,0.0,0.0,58.8128333359,-17.12,61.2539285679,1.2928333359,0.0,1.2928333359,57.52,-17.12,60.0137051014,132.91,74.6128333359,8.44,75.0886709059,1.2928333359,0.0,1.2928333359,73.32,8.44,73.8041733237,133.22
2019-10-27 16:30:00,64.509000002,2.05,64.5415647568,1.009000002,0.0,1.009000002,63.5,2.05,63.5330819337,131.73,79.939000002,-36.58,87.9109783891,1.009000002,0.0,1.009000002,78.93,-36.58,86.99449005540001,132.31,61.809000002,-20.63,65.1609498185,1.009000002,0.0,1.009000002,60.8,-20.63,64.2046485856,131.76,1.009000002,0.0,1.009000002,1.009000002,0.0,1.009000002,0.0,0.0,0.0,0.0,60.809000002,-16.76,63.0763987657,1.009000002,0.0,1.009000002,59.8,-16.76,62.1042478418,131.76,78.129000002,8.92,78.6365502888,1.009000002,0.0,1.009000002,77.12,8.92,77.6341471261,132.31
2019-10-27 17:00:00,67.4325000012,2.23,67.4693630947,0.5825000012,0.0,0.5825000012,66.85,2.23,66.8871841237,131.49,84.6325000012,-34.16,91.2664541683,0.5825000012,0.0,0.5825000012,84.05,-34.16,90.7265567516,131.79,64.5825000012,-20.22,67.6738332474,0.5825000012,0.0,0.5825000012,64.0,-20.22,67.1181674362,131.56,0.5825000012,0.0,0.5825000012,0.5825000012,0.0,0.5825000012,0.0,0.0,0.0,0.0,63.5825000012,-16.32,65.6435579962,0.5825000012,0.0,0.5825000012,63.0,-16.32,65.0795082956,131.56,82.5425000012,10.6,83.2203358948,0.5825000012,0.0,0.5825000012,81.96,10.6,82.642613705,131.79
2019-10-27 17:30:00,71.445333334,3.79,71.5457878229,0.32533333400000003,0.0,0.32533333400000003,71.12,3.79,71.2209133612,130.25,90.545333334,-32.42,96.1743925822,0.32533333400000003,0.0,0.32533333400000003,90.22,-32.42,95.8681636415,130.52,68.415333334,-18.32,70.8257032101,0.32533333400000003,0.0,0.32533333400000003,68.09,-18.32,70.5114919712,130.45,0.32533333400000003,0.0,0.32533333400000003,0.32533333400000003,0.0,0.32533333400000003,0.0,0.0,0.0,0.0,67.365333334,-14.4,68.8872131473,0.32533333400000003,0.0,0.32533333400000003,67.04,-14.4,68.5691009129,130.45,88.205333334,10.76,88.8592056489,0.32533333400000003,0.0,0.32533333400000003,87.88,10.76,88.5362750515,130.52
2019-10-27 18:00:00,76.3003333337,5.9,76.5281050781,0.2003333337,0.0,0.2003333337,76.1,5.9,76.328369562,130.09,97.2903333337,-29.88,101.7753573327,0.2003333337,0.0,0.2003333337,97.09,-29.88,101.5838692904,130.32,73.0203333337,-16.14,74.782810058,0.2003333337,0.0,0.2003333337,72.82,-16.14,74.5872107,130.26,0.2003333337,0.0,0.2003333337,0.2003333337,0.0,0.2003333337,0.0,0.0,0.0,0.0,71.9203333337,-12.16,72.9410717418,0.2003333337,0.0,0.2003333337,71.72,-12.16,72.7435495422,130.26,94.7203333337,13.76,95.7145712358,0.2003333337,0.0,0.2003333337,94.52,13.76,95.5163232123,130.32
2019-10-27 18:30:00,82.625166667,8.23,83.0340355924,0.175166667,0.0,0.175166667,82.45,8.23,82.8597332846,130.32,105.735166667,-26.05,108.8968685046,0.175166667,0.0,0.175166667,105.56,-26.05,108.7267956853,131.17,79.085166667,-13.46,80.2224107513,0.175166667,0.0,0.175166667,78.91,-13.46,80.0497326666,130.26,0.175166667,0.0,0.175166667,0.175166667,0.0,0.175166667,0.0,0.0,0.0,0.0,77.895166667,-9.36,78.455507073,0.175166667,0.0,0.175166667,77.72,-9.36,78.2815942607,130.26,102.695166667,15.32,103.8315927681,0.175166667,0.0,0.175166667,102.52,15.32,103.6583465043,131.17
2019-10-27 19:00:00,84.3558333337,9.22,84.8582053629,0.1758333337,0.0,0.1758333337,84.18,9.22,84.6834151413,130.43,107.6258333337,-25.99,110.7194657717,0.1758333337,0.0,0.1758333337,107.45,-25.99,110.5485531339,131.26,80.7258333337,-12.39,81.6711226041,0.1758333337,0.0,0.1758333337,80.55,-12.39,81.4973287906,130.47,0.1758333337,0.0,0.1758333337,0.1758333337,0.0,0.1758333337,0.0,0.0,0.0,0.0,79.4958333337,-8.32,79.9300313863,0.1758333337,0.0,0.1758333337,79.32,-8.32,79.7551553193,130.47,104.5358333337,16.6,105.8456444582,0.1758333337,0.0,0.1758333337,104.36,16.6,105.6719906125,131.26
2019-10-27 19:30:00,82.7455000004,8.23,83.1537772462,0.1755000004,0.0,0.1755000004,82.57,8.23,82.9791407524,131.43,105.2255000004,-27.6,108.7849523157,0.1755000004,0.0,0.1755000004,105.05,-27.6,108.615203816,132.19,79.1755000004,-13.49,80.316498307,0.1755000004,0.0,0.1755000004,79.0,-13.49,80.1434969289,131.65,0.1755000004,0.0,0.1755000004,0.1755000004,0.0,0.1755000004,0.0,0.0,0.0,0.0,77.9755000004,-9.44,78.5448419714,0.1755000004,0.0,0.1755000004,77.8,-9.44,78.3706169428,131.65,102.2555000004,15.08,103.3614709663,0.1755000004,0.0,0.1755000004,102.08,15.08,103.1878519982,132.19
2019-10-27 20:00:00,80.2755000004,7.16,80.5941778313,0.1755000004,0.0,0.1755000004,80.1,7.16,80.4193732878,132.44,101.7455000004,-29.1,105.8251235309,0.1755000004,0.0,0.1755000004,101.57,-29.1,105.6564001847,133.29,76.8155000004,-14.62,78.1944079861,0.1755000004,0.0,0.1755000004,76.64,-14.62,78.0220097152,132.53,0.1755000004,0.0,0.1755000004,0.1755000004,0.0,0.1755000004,0.0,0.0,0.0,0.0,75.6955000004,-10.6,76.4340808822,0.1755000004,0.0,0.1755000004,75.52,-10.6,76.2602806184,132.53,98.9355000004,13.88,99.9043920972,0.1755000004,0.0,0.1755000004,98.76,13.88,99.7305971104,133.29
2019-10-27 20:30:00,77.605666667,5.83,77.8243432278,0.175666667,0.0,0.175666667,77.43,5.83,77.649171277,133.07,97.915666667,-31.85,102.9655295662,0.175666667,0.0,0.175666667,97.74,-31.85,102.7984926932,133.59,74.275666667,-16.23,76.0282023912,0.175666667,0.0,0.175666667,74.1,-16.23,75.8565943079,133.07,0.175666667,0.0,0.175666667,0.175666667,0.0,0.175666667,0.0,0.0,0.0,0.0,73.175666667,-12.2,74.1857007257,0.175666667,0.0,0.175666667,73.0,-12.2,74.0124313882,133.07,95.375666667,12.16,96.1477165209,0.175666667,0.0,0.175666667,95.2,12.16,95.9734629989,133.59
2019-10-27 21:00:00,74.275666667,3.63,74.3643164349,0.175666667,0.0,0.175666667,74.1,3.63,74.1888596758,132.59,93.645666667,-32.96,99.2767469527,0.175666667,0.0,0.175666667,93.47,-32.96,99.1110614412,133.51,71.125666667,-18.67,73.5352252926,0.175666667,0.0,0.175666667,70.95,-18.67,73.3653283234,132.6,0.175666667,0.0,0.175666667,0.175666667,0.0,0.175666667,0.0,0.0,0.0,0.0,70.135666667,-14.64,71.6473400681,0.175666667,0.0,0.175666667,69.96,-14.64,71.4753887712,132.6,91.335666667,11.6,92.0693434619,0.175666667,0.0,0.175666667,91.16,11.6,91.8950793024,133.51
2019-10-27 21:30:00,71.7855000004,2.8200000000000003,71.8408686633,0.1755000004,0.0,0.1755000004,71.61,2.8200000000000003,71.6655042541,132.96,90.3055000004,-35.12,96.8942605644,0.1755000004,0.0,0.1755000004,90.13,-35.12,96.7307153907,133.86,68.7455000004,-19.63,71.4932211493,0.1755000004,0.0,0.1755000004,68.57,-19.63,71.3244824727,133.1,0.1755000004,0.0,0.1755000004,0.1755000004,0.0,0.1755000004,0.0,0.0,0.0,0.0,67.7755000004,-15.68,69.5656581964,0.1755000004,0.0,0.1755000004,67.6,-15.68,69.3946856755,133.1,88.1755000004,10.12,88.7543418674,0.1755000004,0.0,0.1755000004,88.0,10.12,88.5799887108,133.86
2019-10-27 22:00:00,68.915666667,1.78,68.9386503506,0.175666667,0.0,0.175666667,68.74,1.78,68.7630423992,134.48,86.425666667,-36.88,93.9655801815,0.175666667,0.0,0.175666667,86.25,-36.88,93.8040345614,135.12,66.025666667,-20.55,69.1497733823,0.175666667,0.0,0.175666667,65.85,-20.55,68.9820628859,134.56,0.175666667,0.0,0.175666667,0.175666667,0.0,0.175666667,0.0,0.0,0.0,0.0,65.015666667,-16.6,67.1013927736,0.175666667,0.0,0.175666667,64.84,-16.6,66.9312004972,134.56,84.415666667,8.8,84.873109869,0.175666667,0.0,0.175666667,84.24,8.8,84.6983919564,135.12
2019-10-27 22:30:00,65.9655000004,0.8,65.9703508426,0.1755000004,0.0,0.1755000004,65.79,0.8,65.7948637813,134.33,82.7955000004,-38.56,91.3343769909,0.1755000004,0.0,0.1755000004,82.62,-38.56,91.1753146416,134.83,63.2055000004,-21.65,66.810610911,0.1755000004,0.0,0.1755000004,63.03,-21.65,66.644605183,134.49,0.1755000004,0.0,0.1755000004,0.1755000004,0.0,0.1755000004,0.0,0.0,0.0,0.0,62.2555000004,-17.8,64.7501913533,0.1755000004,0.0,0.1755000004,62.08,-17.8,64.5814710269,134.49,80.9355000004,7.52,81.2841039829,0.1755000004,0.0,0.1755000004,80.76,7.52,81.1093582763,134.83
2019-10-27 23:00:00,62.5355000004,-1.4,62.5511691361,0.1755000004,0.0,0.1755000004,62.36,-1.4,62.3757132224,135.63,78.5455000004,-38.9,87.6504738738,0.1755000004,0.0,0.1755000004,78.37,-38.9,87.4932391674,136.12,59.9155000004,-24.29,64.6519237169,0.1755000004,0.0,0.1755000004,59.74,-24.29,64.4893146188,135.7,0.1755000004,0.0,0.1755000004,0.1755000004,0.0,0.1755000004,0.0,0.0,0.0,0.0,59.0555000004,-20.44,62.4927650236,0.1755000004,0.0,0.1755000004,58.88,-20.44,62.3269444141,135.7,76.8555000004,7.5600000000000005,77.2264299337,0.1755000004,0.0,0.1755000004,76.68,7.5600000000000005,77.0517748011,136.12
2019-10-27 23:30:00,58.874666667,-3.13,58.9578092805,0.184666667,0.0,0.184666667,58.69,-3.13,58.773403849,133.49,74.244666667,-39.09,83.9064874041,0.184666667,0.0,0.184666667,74.06,-39.09,83.7431292704,132.26,56.414666667,-25.99,62.1135630531,0.184666667,0.0,0.184666667,56.23,-25.99,61.9458876763,133.62,0.184666667,0.0,0.184666667,0.184666667,0.0,0.184666667,0.0,0.0,0.0,0.0,55.584666667,-22.2,59.8539486457,0.184666667,0.0,0.184666667,55.4,-22.2,59.6824932455,133.62,72.584666667,7.08,72.9291453067,0.184666667,0.0,0.184666667,72.4,7.08,72.7453531162,132.26
2019-10-28 00:00:00,55.3933333358,-3.54,55.5063327743,0.2233333358,0.0,0.2233333358,55.17,-3.54,55.2834559339,133.49,69.4133333358,-41.13,80.6838753704,0.2233333358,0.0,0.2233333358,69.19,-41.13,80.4918194601,132.26,53.0833333358,-26.83,59.4784765948,0.2233333358,0.0,0.2233333358,52.86,-26.83,59.2792417293,133.55,0.2233333358,0.0,0.2233333358,0.2233333358,0.0,0.2233333358,0.0,0.0,0.0,0.0,52.3033333358,-23.08,57.1692669013,0.2233333358,0.0,0.2233333358,52.08,-23.08,56.9650138243,133.55,68.0633333358,6.04,68.3308052402,0.2233333358,0.0,0.2233333358,67.84,6.04,68.1083489743,132.26
2019-10-28 00:30:00,43.0312499793,14.5176288358,45.4142050662,-11.7587500207,-3.9323711642,12.398860634,54.79,18.45,57.813031403,133.23,56.8212499793,-2.4423711642,56.8737164788,-11.7587500207,-3.9323711642,12.398860634,68.58,1.49,68.5961842962,131.79,39.7812499793,-29.2623711642,49.3845544281,-11.7587500207,-3.9323711642,12.398860634,51.54,-25.33,57.428046284,133.24,-11.7587500207,-3.9323711642,12.398860634,-11.7587500207,-3.9323711642,12.398860634,0.0,0.0,0.0,0.0,38.4012499793,-47.7323711642,61.2620213258,-11.7587500207,-3.9323711642,12.398860634,50.16,-43.8,66.5917832769,133.24,52.3612499793,-33.2123711642,62.0061456449,-11.7587500207,-3.9323711642,12.398860634,64.12,-29.28,70.4889551632,131.79
2019-10-28 01:00:00,42.3348666714,13.789526219,44.5240605676,-13.0151333286,-4.350473781,13.7229850135,55.35,18.14,58.2467346724,133.45,58.0448666714,-0.590473781,58.0478699539,-13.0151333286,-4.350473781,13.7229850135,71.06,3.76,71.1594069677,131.61,39.0648666714,-30.080473781,49.3041449672,-13.0151333286,-4.350473781,13.7229850135,52.08,-25.73,58.0892356638,133.49,-13.0151333286,-4.350473781,13.7229850135,-13.0151333286,-4.350473781,13.7229850135,0.0,0.0,0.0,0.0,37.7048666714,-48.590473781,61.5035861797,-13.0151333286,-4.350473781,13.7229850135,50.72,-44.24,67.3030162771,133.49,53.3448666714,-32.470473781,62.4500317674,-13.0151333286,-4.350473781,13.7229850135,66.36,-28.12,72.072075036,131.61
2019-10-28 01:30:00,40.9477833415,12.1647623548,42.7165354837,-13.4922166585,-4.5152376452,14.2276941685,54.44,16.68,56.9380013699,133.45,57.4377833415,1.5447623548,57.4585524175,-13.4922166585,-4.5152376452,14.2276941685,70.93,6.06,71.1884014429,131.37,37.7277833415,-31.7152376452,49.2873405121,-13.4922166585,-4.5152376452,14.2276941685,51.22,-27.2,57.994210055799996,133.6,-13.4922166585,-4.5152376452,14.2276941685,-13.4922166585,-4.5152376452,14.2276941685,0.0,0.0,0.0,0.0,36.3877833415,-50.2752376452,62.0618264055,-13.4922166585,-4.5152376452,14.2276941685,49.88,-45.76,67.6904129105,133.6,52.6277833415,-31.4352376452,61.3013682168,-13.4922166585,-4.5152376452,14.2276941685,66.12,-26.92,71.3900609329,131.37
2019-10-28 02:00:00,39.6978333671,12.0822563944,41.4957695871,-13.0621666329,-4.3777436056,13.7762417306,52.76,16.46,55.2679762611,134.38,55.5678333671,0.5222563944,55.5702875362,-13.0621666329,-4.3777436056,13.7762417306,68.63,4.9,68.8047011475,132.49,36.5578333671,-32.3277436056,48.8012109187,-13.0621666329,-4.3777436056,13.7762417306,49.62,-27.95,56.9503898143,134.4,-13.0621666329,-4.3777436056,13.7762417306,-13.0621666329,-4.3777436056,13.7762417306,0.0,0.0,0.0,0.0,35.2578333671,-51.1377436056,62.114278832,-13.0621666329,-4.3777436056,13.7762417306,48.32,-46.76,67.2407614472,134.4,51.0178333671,-32.9777436056,60.7482583684,-13.0621666329,-4.3777436056,13.7762417306,64.08,-28.6,70.1726898444,132.49
2019-10-28 02:30:00,39.1993166807,12.3579089472,41.1011476942,-12.7706833193,-4.2820910528,13.4694712675,51.97,16.64,54.568951795,134.38,54.7893166807,0.2879089472,54.7900731328,-12.7706833193,-4.2820910528,13.4694712675,67.56,4.57,67.7143891651,132.49,36.0893166807,-32.1020910528,48.3009630177,-12.7706833193,-4.2820910528,13.4694712675,48.86,-27.82,56.2250122277,134.4,-12.7706833193,-4.2820910528,13.4694712675,-12.7706833193,-4.2820910528,13.4694712675,0.0,0.0,0.0,0.0,34.7893166807,-51.0020910528,61.7374266297,-12.7706833193,-4.2820910528,13.4694712675,47.56,-46.72,66.6686733031,134.4,50.2693166807,-33.3620910528,60.3326886435,-12.7706833193,-4.2820910528,13.4694712675,63.04,-29.08,69.4239728048,132.49
2019-10-28 03:00:00,38.5870167243,12.4465479031,40.5447211655,-12.3329832757,-4.1434520969,13.0104062872,50.92,16.59,53.5544069148,134.45,53.7270167243,-0.1334520969,53.7271824643,-12.3329832757,-4.1434520969,13.0104062872,66.06,4.01,66.1815963845,132.63,35.5370167243,-32.1534520969,47.9241488126,-12.3329832757,-4.1434520969,13.0104062872,47.87,-28.01,55.4625729659,134.63,-12.3329832757,-4.1434520969,13.0104062872,-12.3329832757,-4.1434520969,13.0104062872,0.0,0.0,0.0,0.0,34.3070167243,-51.1034520969,61.5510699561,-12.3329832757,-4.1434520969,13.0104062872,46.64,-46.96,66.1855815114,134.63,49.3470167243,-33.9834520969,59.9166343849,-12.3329832757,-4.1434520969,13.0104062872,61.68,-29.84,68.5189608795,132.63
2019-10-28 03:30:00,38.3863500087,13.7225448024,40.7654277893,-11.4136499913,-3.8274551976,12.0383063349,49.8,17.55,52.8019175788,134.84,51.8063500087,-2.8174551976,51.8829061929,-11.4136499913,-3.8274551976,12.0383063349,63.22,1.01,63.2280673435,133.33,35.3763500087,-31.0974551976,47.1013573022,-11.4136499913,-3.8274551976,12.0383063349,46.79,-27.27,54.1567816621,134.98,-11.4136499913,-3.8274551976,12.0383063349,-11.4136499913,-3.8274551976,12.0383063349,0.0,0.0,0.0,0.0,34.1063500087,-50.1474551976,60.6466023262,-11.4136499913,-3.8274551976,12.0383063349,45.52,-46.32,64.9431505241,134.98,47.7063500087,-35.6674551976,59.5656208851,-11.4136499913,-3.8274551976,12.0383063349,59.12,-31.84,67.1487900114,133.33
2019-10-28 04:00:00,37.787666702,13.6219363509,40.1679586827,-11.082333298,-3.7180636491,11.6894015512,48.87,17.34,51.8551106449,134.84,50.907666702,-3.0980636491,51.0018482745,-11.082333298,-3.7180636491,11.6894015512,61.99,0.62,61.9931004225,133.33,34.827666702,-31.1480636491,46.7243858921,-11.082333298,-3.7180636491,11.6894015512,45.91,-27.43,53.4802112935,135.07,-11.082333298,-3.7180636491,11.6894015512,-11.082333298,-3.7180636491,11.6894015512,0.0,0.0,0.0,0.0,33.597666702,-50.1980636491,60.4040462381,-11.082333298,-3.7180636491,11.6894015512,44.68,-46.48,64.4724189092,135.07,46.917666702,-35.5580636491,58.869714958,-11.082333298,-3.7180636491,11.6894015512,58.0,-31.84,66.1648365826,133.33
2019-10-28 04:30:00,38.0482500547,13.8080612593,40.4763126775,-10.9917499453,-3.6919387407,11.5952136041,49.04,17.5,52.0689120301,134.92,51.2482500547,-2.7719387407,51.3231602501,-10.9917499453,-3.6919387407,11.5952136041,62.24,0.92,62.2467991145,133.33,35.0582500547,-30.9519387407,46.7664774033,-10.9917499453,-3.6919387407,11.5952136041,46.05,-27.26,53.5136440546,134.99,-10.9917499453,-3.6919387407,11.5952136041,-10.9917499453,-3.6919387407,11.5952136041,0.0,0.0,0.0,0.0,33.8082500547,-49.9719387407,60.3340072701,-10.9917499453,-3.6919387407,11.5952136041,44.8,-46.28,64.4117877411,134.99,47.1682500547,-35.7719387407,59.1986099034,-10.9917499453,-3.6919387407,11.5952136041,58.16,-32.08,66.4207196589,133.33
2019-10-28 05:00:00,38.3507667721,13.9117201811,40.7960447888,-10.9992332279,-3.7082798189,11.6075178577,49.35,17.62,52.4012108639,134.57,51.6207667721,-2.5882798189000003,51.6856145805,-10.9992332279,-3.7082798189,11.6075178577,62.62,1.12,62.6300151684,133.17,35.3407667721,-30.7382798189,46.8381430275,-10.9992332279,-3.7082798189,11.6075178577,46.34,-27.03,53.6471481069,134.86,-10.9992332279,-3.7082798189,11.6075178577,-10.9992332279,-3.7082798189,11.6075178577,0.0,0.0,0.0,0.0,34.0807667721,-49.7082798189,60.2694926669,-10.9992332279,-3.7082798189,11.6075178577,45.08,-46.0,64.4065710933,134.86,47.5207667721,-35.3882798189,59.2499250898,-10.9992332279,-3.7082798189,11.6075178577,58.52,-31.68,66.5448179801,133.17
2019-10-28 05:30:00,39.9830501618,13.9562116856,42.3487915395,-11.7869498382,-3.9837883144,12.4419755594,51.77,17.94,54.7902956736,134.4,54.2130501618,-0.2437883144,54.2135982996,-11.7869498382,-3.9837883144,12.4419755594,66.0,3.74,66.1058817353,132.59,36.8630501618,-30.6037883144,47.911129463099996,-11.7869498382,-3.9837883144,12.4419755594,48.65,-26.62,55.4567119472,134.41,-11.7869498382,-3.9837883144,12.4419755594,-11.7869498382,-3.9837883144,12.4419755594,0.0,0.0,0.0,0.0,35.5730501618,-49.4637883144,60.9270732288,-11.7869498382,-3.9837883144,12.4419755594,47.36,-45.48,65.6612518918,134.41,49.8530501618,-33.7437883144,60.1994174411,-11.7869498382,-3.9837883144,12.4419755594,61.64,-29.76,68.4481351097,132.59
2019-10-28 06:00:00,42.1184168525,13.7211755874,44.2970845278,-12.3615831475,-4.1988244126,13.0552236427,54.48,17.92,57.3515195963,134.12,57.2484168525,1.3511755874,57.2643598374,-12.3615831475,-4.1988244126,13.0552236427,69.61,5.55,69.8309000372,132.23,38.8584168525,-30.6788244126,49.509260019,-12.3615831475,-4.1988244126,13.0552236427,51.22,-26.48,57.6600277489,134.25,-12.3615831475,-4.1988244126,13.0552236427,-12.3615831475,-4.1988244126,13.0552236427,0.0,0.0,0.0,0.0,37.5584168525,-49.4388244126,62.0872936741,-12.3615831475,-4.1988244126,13.0552236427,49.92,-45.24,67.3696073909,134.25,52.5984168525,-32.4788244126,61.8180191418,-12.3615831475,-4.1988244126,13.0552236427,64.96,-28.28,70.8488532017,132.23
2019-10-28 06:30:00,47.0807836586,15.3756429565,49.5278768597,-14.2092163414,-4.8343570435,15.0090918134,61.29,20.21,64.5360999751,132.73,64.3807836586,3.9356429565,64.5009658065,-14.2092163414,-4.8343570435,15.0090918134,78.59,8.77,79.0778161054,130.74,43.4307836586,-28.1343570435,51.7472222969,-14.2092163414,-4.8343570435,15.0090918134,57.64,-23.3,62.1712119875,132.88,-14.2092163414,-4.8343570435,15.0090918134,-14.2092163414,-4.8343570435,15.0090918134,0.0,0.0,0.0,0.0,41.9907836586,-46.3543570435,62.5456019971,-14.2092163414,-4.8343570435,15.0090918134,56.2,-41.52,69.8738177002,132.88,58.9907836586,-29.1943570435,65.8196250357,-14.2092163414,-4.8343570435,15.0090918134,73.2,-24.36,77.1469351303,130.74
2019-10-28 07:00:00,51.2982169116,18.252936623,54.4488452923,-15.8017830884,-5.357063377,16.6851573801,67.1,23.61,71.1325670843,132.73,69.8782169116,5.282936623,70.0776327947,-15.8017830884,-5.357063377,16.6851573801,85.68,10.64,86.3381259931,130.88,47.2782169116,-25.417063377,53.677340704,-15.8017830884,-5.357063377,16.6851573801,63.08,-20.06,66.1928243845,132.88,-15.8017830884,-5.357063377,16.6851573801,-15.8017830884,-5.357063377,16.6851573801,0.0,0.0,0.0,0.0,45.7982169116,-43.557063377,63.2035951692,-15.8017830884,-5.357063377,16.6851573801,61.6,-38.2,72.4831014789,132.88,63.9982169116,-28.997063377,70.2609525437,-15.8017830884,-5.357063377,16.6851573801,79.8,-23.64,83.2279376171,130.88
2019-10-28 07:30:00,54.9505335759,19.680934863,58.3686588621,-17.1694664241,-5.849065137,18.1384161454,72.12,25.53,76.5053939275,130.91,75.1205335759,4.500934863,75.2552521713,-17.1694664241,-5.849065137,18.1384161454,92.29,10.35,92.8685447286,129.32,50.6505335759,-22.859065137,55.5698966209,-17.1694664241,-5.849065137,18.1384161454,67.82,-17.01,69.920615701,131.07,-17.1694664241,-5.849065137,18.1384161454,-17.1694664241,-5.849065137,18.1384161454,0.0,0.0,0.0,0.0,48.9505335759,-40.409065137,63.4747767433,-17.1694664241,-5.849065137,18.1384161454,66.12,-34.56,74.6072918688,131.07,68.8705335759,-23.609065137,72.8047962134,-17.1694664241,-5.849065137,18.1384161454,86.04,-17.76,87.8538513669,129.32
2019-10-28 08:00:00,57.9429669549,19.6210629139,61.1749420058,-17.3270330451,-6.0089370861,18.3393947297,75.27,25.63,79.5139597807,130.38,78.8229669549,-8.0589370861,79.233872722,-17.3270330451,-6.0089370861,18.3393947297,96.15,-2.05,96.1718513911,129.97,53.4729669549,-22.5589370861,58.0367455791,-17.3270330451,-6.0089370861,18.3393947297,70.8,-16.55,72.7086136575,130.6,-17.3270330451,-6.0089370861,18.3393947297,-17.3270330451,-6.0089370861,18.3393947297,0.0,0.0,0.0,0.0,51.7929669549,-39.8489370861,65.3486741478,-17.3270330451,-6.0089370861,18.3393947297,69.12,-33.84,76.9592099752,130.6,73.9129669549,-3.5689370861,73.9990810483,-17.3270330451,-6.0089370861,18.3393947297,91.24,2.44,91.27262021,129.97
2019-10-28 08:30:00,61.706850187,22.6866353511,65.7451046357,-17.393149813,-6.0733646489,18.4230132871,79.1,28.76,84.1661903617,129.44,82.866850187,-6.5133646489,83.1224324654,-17.393149813,-6.0733646489,18.4230132871,100.26,-0.44,100.2609654851,129.4,57.026850187,-18.9833646489,60.1034922084,-17.393149813,-6.0733646489,18.4230132871,74.42,-12.91,75.531480192,129.58,-17.393149813,-6.0733646489,18.4230132871,-17.393149813,-6.0733646489,18.4230132871,0.0,0.0,0.0,0.0,55.166850187,-35.9933646489,65.8703549277,-17.393149813,-6.0733646489,18.4230132871,72.56,-29.92,78.4866867692,129.58,77.686850187,-1.1933646489,77.6960154137,-17.393149813,-6.0733646489,18.4230132871,95.08,4.88,95.2051511211,129.4
2019-10-28 09:00:00,63.4879167459,22.8883647094,67.4877234155,-17.5120832541,-6.1516352906,18.5611334957,81.0,29.04,86.0483677939,129.15,84.4979167459,-8.1516352906,84.8902061036,-17.5120832541,-6.1516352906,18.5611334957,102.01,-2.0,102.0296040373,129.4,58.7079167459,-18.6116352906,61.5874374921,-17.5120832541,-6.1516352906,18.5611334957,76.22,-12.46,77.2317292309,129.34,-17.5120832541,-6.1516352906,18.5611334957,-17.5120832541,-6.1516352906,18.5611334957,0.0,0.0,0.0,0.0,57.1279167459,-26.5916352906,63.0136012235,-17.5120832541,-6.1516352906,18.5611334957,74.64,-20.44,77.3881334573,129.34,79.2479167459,-3.1516352906,79.310561173,-17.5120832541,-6.1516352906,18.5611334957,96.76,3.0,96.8064956498,129.4
2019-10-28 09:30:00,64.1890667717,14.9442094225,65.9057333491,-16.8209332283,-6.0357905775,17.8710537621,81.01,20.98,83.6826176694,130.06,85.0090667717,-8.6257905775,85.445571544,-16.8209332283,-6.0357905775,17.8710537621,101.83,-2.59,101.8629324141,129.4,59.9290667717,-17.7257905775,62.495573409,-16.8209332283,-6.0357905775,17.8710537621,76.75,-11.69,77.6351634248,130.14,-16.8209332283,-6.0357905775,17.8710537621,-16.8209332283,-6.0357905775,17.8710537621,0.0,0.0,0.0,0.0,58.7390667717,-15.1157905775,60.652824254,-16.8209332283,-6.0357905775,17.8710537621,75.56,-9.08,76.1036135804,130.14,79.7790667717,-3.9557905775,79.8770791532,-16.8209332283,-6.0357905775,17.8710537621,96.6,2.08,96.6223907798,129.4
2019-10-28 10:00:00,63.6462667088,7.3265154292,64.0665676801,-15.0737332912,-5.5334845708,16.0573001102,78.72,12.86,79.7635129618,131.02,83.1362667088,-7.8534845708,83.5063833619,-15.0737332912,-5.5334845708,16.0573001102,98.21,-2.32,98.237398683,129.4,60.0762667088,-14.7634845708,61.863707441,-15.0737332912,-5.5334845708,16.0573001102,75.15,-9.23,75.7146973843,131.18,-15.0737332912,-5.5334845708,16.0573001102,-15.0737332912,-5.5334845708,16.0573001102,0.0,0.0,0.0,0.0,58.9262667088,-10.7334845708,59.8958479302,-15.0737332912,-5.5334845708,16.0573001102,74.0,-5.2,74.1824777154,131.18,78.0862667088,-3.4934845708,78.1643747686,-15.0737332912,-5.5334845708,16.0573001102,93.16,2.04,93.1823330895,129.4
2019-10-28 10:30:00,64.2228500002,7.6681968101999995,64.6790205899,-14.8671499998,-5.4218031898,15.8249201876,79.09,13.09,80.1659291719,131.21,83.6128500002,-7.6218031898,83.9595174416,-14.8671499998,-5.4218031898,15.8249201876,98.48,-2.2,98.5045704523,129.4,60.6728500002,-14.4618031898,62.3725779381,-14.8671499998,-5.4218031898,15.8249201876,75.54,-9.04,76.0789931584,131.18,-14.8671499998,-5.4218031898,15.8249201876,-14.8671499998,-5.4218031898,15.8249201876,0.0,0.0,0.0,0.0,59.5328500002,-10.4218031898,60.4381850396,-14.8671499998,-5.4218031898,15.8249201876,74.4,-5.0,74.5678214782,131.18,78.5728500002,-3.0618031898,78.6324830839,-14.8671499998,-5.4218031898,15.8249201876,93.44,2.36,93.4697983308,129.4
2019-10-28 11:00:00,63.9022333129,7.4322639783,64.3329928592,-16.0177666871,-5.6877360217,16.9976230896,79.92,13.12,80.9897573771,131.1,84.2022333129,-7.7377360217,84.5570142189,-16.0177666871,-5.6877360217,16.9976230896,100.22,-2.05,100.2409641813,129.4,60.3022333129,-14.6477360217,62.0557452061,-16.0177666871,-5.6877360217,16.9976230896,76.32,-8.96,76.8441539741,131.18,-16.0177666871,-5.6877360217,16.9976230896,-16.0177666871,-5.6877360217,16.9976230896,0.0,0.0,0.0,0.0,59.1422333129,-10.6077360217,60.0860035677,-16.0177666871,-5.6877360217,16.9976230896,75.16,-4.92,75.3208603243,131.18,79.1022333129,-2.6077360217,79.1452058071,-16.0177666871,-5.6877360217,16.9976230896,95.12,3.08,95.1698523693,129.4
2019-10-28 11:30:00,64.0294666715,7.5624081194,64.4745113886,-15.7605333285,-5.6075918806,16.7284039136,79.79,13.17,80.8696049205,131.24,84.1194666715,-7.5975918806,84.4618735021,-15.7605333285,-5.6075918806,16.7284039136,99.88,-1.99,99.8998223222,129.4,60.4494666715,-14.6075918806,62.1893862441,-15.7605333285,-5.6075918806,16.7284039136,76.21,-9.0,76.7395862642,131.18,-15.7605333285,-5.6075918806,16.7284039136,-15.7605333285,-5.6075918806,16.7284039136,0.0,0.0,0.0,0.0,59.2794666715,-10.5275918806,60.2070208503,-15.7605333285,-5.6075918806,16.7284039136,75.04,-4.92,75.201117013,131.18,79.0394666715,-2.6075918806000002,79.0824685195,-15.7605333285,-5.6075918806,16.7284039136,94.8,3.0,94.8474564762,129.4
2019-10-28 12:00:00,63.7630666613,7.3513753735,64.1854453123,-14.6569333387,-5.3586246265,15.6057858752,78.42,12.71,79.4433162702,131.24,83.0130666613,-7.8886246265,83.3870471657,-14.6569333387,-5.3586246265,15.6057858752,97.67,-2.5300000000000002,97.7027624993,129.49,60.2430666613,-14.7386246265,62.0197882667,-14.6569333387,-5.3586246265,15.6057858752,74.9,-9.38,75.4850607736,131.18,-14.6569333387,-5.3586246265,15.6057858752,-14.6569333387,-5.3586246265,15.6057858752,0.0,0.0,0.0,0.0,59.1030666613,-10.7186246265,60.0671407898,-14.6569333387,-5.3586246265,15.6057858752,73.76,-5.36,73.9544941163,131.18,77.9830666613,-3.9986246265,78.0855152049,-14.6569333387,-5.3586246265,15.6057858752,92.64,1.3599999999999999,92.649982191,129.49
2019-10-28 12:30:00,63.0347166974,7.1492536496,63.438847222,-14.6252833026,-5.4407463504,15.6045068019,77.66,12.59,78.6739073645,131.24,82.4747166974,-8.0707463504,82.8686662193,-14.6252833026,-5.4407463504,15.6045068019,97.1,-2.63,97.1356108747,129.62,59.5347166974,-15.0207463504,61.4003689985,-14.6252833026,-5.4407463504,15.6045068019,74.16,-9.58,74.7762127952,131.18,-14.6252833026,-5.4407463504,15.6045068019,-14.6252833026,-5.4407463504,15.6045068019,0.0,0.0,0.0,0.0,58.4147166974,-11.0007463504,59.4415304909,-14.6252833026,-5.4407463504,15.6045068019,73.04,-5.5600000000000005,73.2513153466,131.18,77.5347166974,-4.3207463504,77.6550136331,-14.6252833026,-5.4407463504,15.6045068019,92.16,1.12,92.1668053043,129.62
2019-10-28 13:00:00,63.4584667177,7.0967957082,63.8540641423,-14.4515332823,-5.3632042918,15.4146285873,77.91,12.46,78.9000614702,131.24,82.5384667177,-8.2832042918,82.9530587829,-14.4515332823,-5.3632042918,15.4146285873,96.99,-2.92,97.0339450914,129.51,59.9584667177,-15.0432042918,61.8167916225,-14.4515332823,-5.3632042918,15.4146285873,74.41,-9.68,75.0369942095,131.18,-14.4515332823,-5.3632042918,15.4146285873,-14.4515332823,-5.3632042918,15.4146285873,0.0,0.0,0.0,0.0,58.7884667177,-11.0432042918,59.8166881401,-14.4515332823,-5.3632042918,15.4146285873,73.24,-5.68,73.4599210454,131.18,77.6284667177,-5.0832042917999996,77.7947158283,-14.4515332823,-5.3632042918,15.4146285873,92.08,0.28,92.0804257158,129.51
2019-10-28 13:30:00,63.6422000734,6.7802784342999995,64.0023578146,-15.4477999266,-5.5497215657,16.4144427876,79.09,12.33,80.0453433999,131.45,83.2722000734,-8.8897215657,83.7453667649,-15.4477999266,-5.5497215657,16.4144427876,98.72,-3.34,98.7764850559,129.89,60.0922000734,-15.449721565699999,62.0464858483,-15.4477999266,-5.5497215657,16.4144427876,75.54,-9.9,76.1859672118,131.62,-15.4477999266,-5.5497215657,16.4144427876,-15.4477999266,-5.5497215657,16.4144427876,0.0,0.0,0.0,0.0,58.9922000734,-11.3897215657,60.0816563257,-15.4477999266,-5.5497215657,16.4144427876,74.44,-5.84,74.6687297334,131.62,78.2722000734,-5.3097215657,78.4520901406,-15.4477999266,-5.5497215657,16.4144427876,93.72,0.24,93.7203072978,129.89
2019-10-28 14:00:00,62.9872334427,6.3847380518,63.3100028175,-15.0627665573,-5.3952619482,15.9998683698,78.05,11.78,78.9339654395,131.45,81.9672334427,-9.2352619482,82.4858619492,-15.0627665573,-5.3952619482,15.9998683698,97.03,-3.84,97.1059550182,130.02,59.4872334427,-15.8252619482,61.5562333025,-15.0627665573,-5.3952619482,15.9998683698,74.55,-10.43,75.2760745523,131.53,-15.0627665573,-5.3952619482,15.9998683698,-15.0627665573,-5.3952619482,15.9998683698,0.0,0.0,0.0,0.0,58.3372334427,-11.7952619482,59.5177369376,-15.0627665573,-5.3952619482,15.9998683698,73.4,-6.4,73.6784907554,131.53,77.0972334427,-5.4752619482,77.2914089528,-15.0627665573,-5.3952619482,15.9998683698,92.16,-0.08,92.1600347222,130.02
2019-10-28 14:30:00,61.8670668288,5.8843697377,62.1462771629,-14.6529331712,-5.4556302623,15.6356116631,76.52,11.34,77.3557108428,131.59,80.4070668288,-8.9756302623,80.9064789409,-14.6529331712,-5.4556302623,15.6356116631,95.06,-3.52,95.1251491457,129.93,58.4270668288,-16.3656302623,60.6758270821,-14.6529331712,-5.4556302623,15.6356116631,73.08,-10.91,73.889880904,131.68,-14.6529331712,-5.4556302623,15.6356116631,-14.6529331712,-5.4556302623,15.6356116631,0.0,0.0,0.0,0.0,57.3470668288,-12.3756302623,58.6672165545,-14.6529331712,-5.4556302623,15.6356116631,72.0,-6.92,72.331780014,131.68,75.5470668288,-5.4556302623,75.743799799,-14.6529331712,-5.4556302623,15.6356116631,90.2,0.0,90.2,129.93
2019-10-28 15:00:00,62.3597835302,5.7069237172000005,62.6203767176,-15.8402164698,-5.6530762828,16.8187315,78.2,11.36,79.0208175103,131.35,81.7997835302,-8.8230762828,82.2742442122,-15.8402164698,-5.6530762828,16.8187315,97.64,-3.17,97.6914453778,129.51,58.8697835302,-16.4630762828,61.128424596,-15.8402164698,-5.6530762828,16.8187315,74.71,-10.81,75.4880136181,131.36,-15.8402164698,-5.6530762828,16.8187315,-15.8402164698,-5.6530762828,16.8187315,0.0,0.0,0.0,0.0,57.7197835302,-12.4130762828,59.039460309,-15.8402164698,-5.6530762828,16.8187315,73.56,-6.76,73.8699614187,131.36,76.8797835302,-5.4130762828,77.0701142499,-15.8402164698,-5.6530762828,16.8187315,92.72,0.24,92.7203106121,129.51
2019-10-28 15:30:00,63.3963501615,5.6664191813,63.6490810627,-17.5736498385,-6.0635808187,18.5903249297,80.97,11.73,81.8152418563,131.24,84.8463501615,-8.4935808187,85.2704172081,-17.5736498385,-6.0635808187,18.5903249297,102.42,-2.43,102.4488228336,129.59,59.7863501615,-16.4535808187,62.0090960052,-17.5736498385,-6.0635808187,18.5903249297,77.36,-10.39,78.054607167,131.45,-17.5736498385,-6.0635808187,18.5903249297,-17.5736498385,-6.0635808187,18.5903249297,0.0,0.0,0.0,0.0,58.6663501615,-12.3835808187,59.9591003532,-17.5736498385,-6.0635808187,18.5903249297,76.24,-6.32,76.5015032532,131.45,79.7063501615,-3.9835808187,79.805834199,-17.5736498385,-6.0635808187,18.5903249297,97.28,2.08,97.3022343012,129.59
2019-10-28 16:00:00,64.0964835341,5.4272677702,64.3258457922,-18.4935164659,-6.3427322298,19.5509693727,82.59,11.77,83.4244628391,130.94,86.4764835341,-8.0927322298,86.854329307,-18.4935164659,-6.3427322298,19.5509693727,104.97,-1.75,104.9845864877,129.25,60.4264835341,-16.5527322298,62.6526364694,-18.4935164659,-6.3427322298,19.5509693727,78.92,-10.21,79.5777010223,131.17,-18.4935164659,-6.3427322298,19.5509693727,-18.4935164659,-6.3427322298,19.5509693727,0.0,0.0,0.0,0.0,59.2664835341,-12.4627322298,60.5626598254,-18.4935164659,-6.3427322298,19.5509693727,77.76,-6.12,78.0004615371,131.17,81.1864835341,-2.5027322298,81.2250501831,-18.4935164659,-6.3427322298,19.5509693727,99.68,3.84,99.7539372657,129.25
2019-10-28 16:30:00,65.6400668185,4.9458424910000005,65.8261325757,-20.0099331815,-6.774157509,21.1254972932,85.65,11.72,86.4481399453,131.26,89.5800668185,-6.544157509,89.8187862794,-20.0099331815,-6.774157509,21.1254972932,109.59,0.23,109.5902413539,129.38,61.8400668185,-17.094157509,64.1592088874,-20.0099331815,-6.774157509,21.1254972932,81.85,-10.32,82.4980296734,131.26,-20.0099331815,-6.774157509,21.1254972932,-20.0099331815,-6.774157509,21.1254972932,0.0,0.0,0.0,0.0,60.7100668185,-12.974157509,62.0809228038,-20.0099331815,-6.774157509,21.1254972932,80.72,-6.2,80.9577568859,131.26,84.0300668185,-1.494157509,84.0433497439,-20.0099331815,-6.774157509,21.1254972932,104.04,5.28,104.1738930827,129.38
2019-10-28 17:00:00,67.7681835082,-10.661907902,68.6017709401,-21.8518164918,-7.371907902,23.0618063062,89.62,-3.29,89.6803685318,131.55,93.5481835082,-20.991907902,95.8745160877,-21.8518164918,-7.371907902,23.0618063062,115.4,-13.62,116.2009655726,129.24,65.1781835082,-7.141907902,65.5683037291,-21.8518164918,-7.371907902,23.0618063062,87.03,0.23,87.0303039177,131.6,-21.8518164918,-7.371907902,23.0618063062,-21.8518164918,-7.371907902,23.0618063062,0.0,0.0,0.0,0.0,63.7881835082,-3.931907902,63.9092501523,-21.8518164918,-7.371907902,23.0618063062,85.64,3.44,85.7090613646,131.6,89.3081835082,10.108092098,89.8783909925,-21.8518164918,-7.371907902,23.0618063062,111.16,17.48,112.5259792226,129.24
2019-10-28 17:30:00,70.604666847,-19.8003148074,73.3285172839,-23.515333153,-7.9303148074,24.8165425924,94.12,-11.87,94.8655432705,131.66,97.884666847,-25.8803148074,101.2482034324,-23.515333153,-7.9303148074,24.8165425924,121.4,-17.95,122.719853732,129.24,68.774666847,0.14968519260000002,68.7748297386,-23.515333153,-7.9303148074,24.8165425924,92.29,8.08,92.6430272606,131.86,-23.515333153,-7.9303148074,24.8165425924,-23.515333153,-7.9303148074,24.8165425924,0.0,0.0,0.0,0.0,67.284666847,3.3496851926,67.367995247,-23.515333153,-7.9303148074,24.8165425924,90.8,11.28,91.4979693764,131.86,93.924666847,12.5096851926,94.7540778328,-23.515333153,-7.9303148074,24.8165425924,117.44,20.44,119.2054830954,129.24
2019-10-28 18:00:00,71.5461669463,-19.6704829581,74.2009562237,-23.6238330537,-7.9804829581,24.9353884348,95.17,-11.69,95.8852699845,131.43,98.6161669463,-25.7704829581,101.9277497793,-23.6238330537,-7.9804829581,24.9353884348,122.24,-17.79,123.5277365615,128.85,69.7061669463,0.21951704190000002,69.7065125944,-23.6238330537,-7.9804829581,24.9353884348,93.33,8.2,93.6895346343,131.47,-23.6238330537,-7.9804829581,24.9353884348,-23.6238330537,-7.9804829581,24.9353884348,0.0,0.0,0.0,0.0,68.1361669463,3.3795170419,68.2199265726,-23.6238330537,-7.9804829581,24.9353884348,91.76,11.36,92.4605169789,131.47,94.6161669463,13.6595170419,95.5970786867,-23.6238330537,-7.9804829581,24.9353884348,118.24,21.64,120.2039400353,128.85
2019-10-28 18:30:00,71.0697002673,-20.2339256683,73.893937803,-23.1802997327,-7.8439256683,24.471482701,94.25,-12.39,95.0608994277,131.54,97.2997002673,-26.8639256683,100.9400920072,-23.1802997327,-7.8439256683,24.471482701,120.48,-19.02,121.9720902502,129.07,69.2597002673,-0.27392566830000004,69.2602419602,-23.1802997327,-7.8439256683,24.471482701,92.44,7.57,92.7494393514,131.66,-23.1802997327,-7.8439256683,24.471482701,-23.1802997327,-7.8439256683,24.471482701,0.0,0.0,0.0,0.0,67.7397002673,2.9160743317,67.8024371377,-23.1802997327,-7.8439256683,24.471482701,90.92,10.76,91.5544865094,131.66,93.4197002673,12.9560743317,94.3138391761,-23.1802997327,-7.8439256683,24.471482701,116.6,20.8,118.4407024633,129.07
2019-10-28 19:00:00,69.7874335661,-20.8916037391,72.84740894870001,-22.4625664339,-7.6216037391,23.7203653925,92.25,-13.27,93.1995461362,132.17,95.0574335661,-29.0316037391,99.3918995283,-22.4625664339,-7.6216037391,23.7203653925,117.52,-21.41,119.4543364638,130.02,68.0374335661,-0.7516037391,68.0415848908,-22.4625664339,-7.6216037391,23.7203653925,90.5,6.87,90.7603817753,132.4,-22.4625664339,-7.6216037391,23.7203653925,-22.4625664339,-7.6216037391,23.7203653925,0.0,0.0,0.0,0.0,66.5774335661,2.4183962609,66.6213426818,-22.4625664339,-7.6216037391,23.7203653925,89.04,10.04,89.6042588274,132.4,91.3774335661,11.3783962609,92.0831323675,-22.4625664339,-7.6216037391,23.7203653925,113.84,19.0,115.4146680453,130.02
2019-10-28 19:30:00,67.2463001844,-24.5450143527,71.5857710587,-21.4836998156,-7.2650143527,22.6788401668,88.73,-17.28,90.3969651039,133.14,91.6763001844,-29.3450143527,96.2583704561,-21.4836998156,-7.2650143527,22.6788401668,113.16,-22.08,115.2940241296,130.5,65.6163001844,-4.1350143527,65.746461453,-21.4836998156,-7.2650143527,22.6788401668,87.1,3.13,87.1562212352,133.29,-21.4836998156,-7.2650143527,22.6788401668,-21.4836998156,-7.2650143527,22.6788401668,0.0,0.0,0.0,0.0,64.2763001844,-1.0250143527,64.2844726183,-21.4836998156,-7.2650143527,22.6788401668,85.76,6.24,85.986715253,133.29,88.1563001844,11.4549856473,88.8974125517,-21.4836998156,-7.2650143527,22.6788401668,109.64,18.72,111.2266514825,130.5
2019-10-28 20:00:00,64.2927669192,-26.619089482,69.5854568353,-20.1972330808,-6.859089482,21.3301507881,84.49,-19.76,86.7699124121,132.79,87.6927669192,-29.609089482,92.5565748604,-20.1972330808,-6.859089482,21.3301507881,107.89,-22.75,110.2624804727,129.9,62.8027669192,-6.259089482,63.1138949349,-20.1972330808,-6.859089482,21.3301507881,83.0,0.6000000000000001,83.0021686464,132.97,-20.1972330808,-6.859089482,21.3301507881,-20.1972330808,-6.859089482,21.3301507881,0.0,0.0,0.0,0.0,61.4427669192,-3.2190894820000002,61.5270358767,-20.1972330808,-6.859089482,21.3301507881,81.64,3.64,81.7211062089,132.97,84.3227669192,11.100910518,85.0503335398,-20.1972330808,-6.859089482,21.3301507881,104.52,17.96,106.051836382,129.9
2019-10-28 20:30:00,61.4112669216,-28.2493215743,67.5970995999,-19.3887330784,-6.5693215743,20.4714180342,80.8,-21.68,83.6580085826,133.35,83.7012669216,-31.6993215743,89.5027880714,-19.3887330784,-6.5693215743,20.4714180342,103.09,-25.13,106.108741393,130.55,60.0512669216,-7.6693215743,60.5390217323,-19.3887330784,-6.5693215743,20.4714180342,79.44,-1.1,79.4476154457,133.48,-19.3887330784,-6.5693215743,20.4714180342,-19.3887330784,-6.5693215743,20.4714180342,0.0,0.0,0.0,0.0,58.7712669216,-4.6493215743,58.9548811098,-19.3887330784,-6.5693215743,20.4714180342,78.16,1.92,78.1835788385,133.48,80.5312669216,10.1906784257,81.1734863042,-19.3887330784,-6.5693215743,20.4714180342,99.92,16.76,101.315862529,130.55
2019-10-28 21:00:00,58.4201169713,-28.1305464385,64.8400933827,-18.2998830287,-6.2105464385,19.3250253798,76.72,-21.92,79.7900043865,133.83,79.0901169713,-36.5705464385,87.135821964,-18.2998830287,-6.2105464385,19.3250253798,97.39,-30.36,102.0124585529,131.4,57.1501169713,-7.5305464385,57.6441237205,-18.2998830287,-6.2105464385,19.3250253798,75.45,-1.32,75.4615458363,133.95,-18.2998830287,-6.2105464385,19.3250253798,-18.2998830287,-6.2105464385,19.3250253798,0.0,0.0,0.0,0.0,55.9001169713,-4.5705464385,56.0866559188,-18.2998830287,-6.2105464385,19.3250253798,74.2,1.6400000000000001,74.2181217763,133.95,76.3801169713,6.6694535615,76.6707498291,-18.2998830287,-6.2105464385,19.3250253798,94.68,12.88,95.5520632954,131.4
2019-10-28 21:30:00,55.1332170598,-31.3656303881,63.4308630953,-17.1967829402,-5.8456303881,18.1631698259,72.33,-25.52,76.7000606258,134.62,74.9432170598,-36.8656303881,83.5198209241,-17.1967829402,-5.8456303881,18.1631698259,92.14,-31.02,97.2214996799,132.11,54.0432170598,-10.4656303881,55.04724089,-17.1967829402,-5.8456303881,18.1631698259,71.24,-4.62,71.3896491097,134.77,-17.1967829402,-5.8456303881,18.1631698259,-17.1967829402,-5.8456303881,18.1631698259,0.0,0.0,0.0,0.0,52.8432170598,-7.4856303881,53.3707808781,-17.1967829402,-5.8456303881,18.1631698259,70.04,-1.6400000000000001,70.0591978258,134.77,72.3632170598,6.8743696119,72.6890097663,-17.1967829402,-5.8456303881,18.1631698259,89.56,12.72,90.4587861957,132.11
2019-10-28 22:00:00,51.8940004217,-32.9270874285,61.4587696451,-15.9259995783,-5.4570874285,16.8350012109,67.82,-27.47,73.1720800579,136.18,70.0540004217,-40.0470874285,80.692826116,-15.9259995783,-5.4570874285,16.8350012109,85.98,-34.59,92.6770117127,133.73,50.9340004217,-11.6070874285,52.2398016605,-15.9259995783,-5.4570874285,16.8350012109,66.86,-6.15,67.1422527176,136.41,-15.9259995783,-5.4570874285,16.8350012109,-15.9259995783,-5.4570874285,16.8350012109,0.0,0.0,0.0,0.0,49.8740004217,-8.7770874285,50.6404303081,-15.9259995783,-5.4570874285,16.8350012109,65.8,-3.32,65.8837035996,136.41,67.9140004217,4.2629125715,68.047658864,-15.9259995783,-5.4570874285,16.8350012109,83.84,9.72,84.4015639666,133.73
2019-10-28 22:30:00,48.3858170761,-22.3623314837,53.3034817203,-14.6641829239,-5.0223314837,15.5003894905,63.05,-17.34,65.390963443,135.31,65.6358170761,-38.6023314837,76.1459157094,-14.6641829239,-5.0223314837,15.5003894905,80.3,-33.58,87.038533995,133.73,46.7458170761,-21.3823314837,51.404041804,-14.6641829239,-5.0223314837,15.5003894905,61.41,-16.36,63.5518504845,135.43,-14.6641829239,-5.0223314837,15.5003894905,-14.6641829239,-5.0223314837,15.5003894905,0.0,0.0,0.0,0.0,45.7758170761,-19.3423314837,49.6945793443,-14.6641829239,-5.0223314837,15.5003894905,60.44,-14.32,62.1132514042,135.43,63.4958170761,4.9776685163,63.6906270186,-14.6641829239,-5.0223314837,15.5003894905,78.16,10.0,78.7971166985,133.73
