Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-28 23:00:00,45.4300003884,-22.2032440561,50.565492007,-13.1899996116,-4.5332440561,13.9472718274,58.62,-17.67,61.225266843,135.75,60.9100003884,-40.7932440561,73.3083686078,-13.1899996116,-4.5332440561,13.9472718274,74.1,-36.26,82.4960459659,134.55,43.8900003884,-21.6832440561,48.954011142,-13.1899996116,-4.5332440561,13.9472718274,57.08,-17.15,59.6007458007,136.08,-13.1899996116,-4.5332440561,13.9472718274,-13.1899996116,-4.5332440561,13.9472718274,0.0,0.0,0.0,0.0,42.9700003884,-19.7332440561,47.2844779432,-13.1899996116,-4.5332440561,13.9472718274,56.16,-15.2,58.1806290788,136.08,59.0900003884,5.0667559439,59.3068306496,-13.1899996116,-4.5332440561,13.9472718274,72.28,9.6,72.9147337649,134.55
2019-10-28 23:30:00,43.6554837327,-18.3386802715,47.3509076369,-11.9045162673,-4.1186802715,12.5968660681,55.56,-14.22,57.3508674738,136.88,57.3754837327,-29.9286802715,64.7122247829,-11.9045162673,-4.1186802715,12.5968660681,69.28,-25.81,73.9315528039,135.01,42.2054837327,-17.9686802715,45.8713017889,-11.9045162673,-4.1186802715,12.5968660681,54.11,-13.85,55.8544053768,136.88,-11.9045162673,-4.1186802715,12.5968660681,-11.9045162673,-4.1186802715,12.5968660681,0.0,0.0,0.0,0.0,41.2554837327,-16.0386802715,44.2634635209,-11.9045162673,-4.1186802715,12.5968660681,53.16,-11.92,54.4800146843,136.88,54.6954837327,-18.1986802715,57.6436284803,-11.9045162673,-4.1186802715,12.5968660681,66.6,-14.08,68.072067693,135.01
2019-10-29 00:00:00,42.1350503976,-19.030553687,46.2333693953,-11.1749496024,-3.860553687,11.8230018771,53.31,-15.17,55.4263926302,136.7,55.2550503976,-27.310553687,61.6359224571,-11.1749496024,-3.860553687,11.8230018771,66.43,-23.45,70.4474797278,134.38,40.7750503976,-18.640553687,44.8338597121,-11.1749496024,-3.860553687,11.8230018771,51.95,-14.78,54.0115811655,136.88,-11.1749496024,-3.860553687,11.8230018771,-11.1749496024,-3.860553687,11.8230018771,0.0,0.0,0.0,0.0,39.8250503976,-16.780553687,43.2159880278,-11.1749496024,-3.860553687,11.8230018771,51.0,-12.92,52.6110862842,136.88,52.5850503976,-20.020553687,56.2673092946,-11.1749496024,-3.860553687,11.8230018771,63.76,-16.16,65.776007784,134.38
2019-10-29 00:30:00,43.997483771,-7.2667026469,44.5935370377,-11.542516229,-3.9867026469,12.2116124607,55.54,-3.2800000000000002,55.636768418,135.7,57.907483771,-23.2167026469,62.3882357378,-11.542516229,-3.9867026469,12.2116124607,69.45,-19.23,72.0631348194,134.38,41.717483771,-28.0367026469,50.2633579011,-11.542516229,-3.9867026469,12.2116124607,53.26,-24.05,58.4382588721,135.92,-11.542516229,-3.9867026469,12.2116124607,-11.542516229,-3.9867026469,12.2116124607,0.0,0.0,0.0,0.0,40.857483771,-25.3467026469,48.0810702373,-11.542516229,-3.9867026469,12.2116124607,52.4,-21.36,56.5863022294,135.92,54.937483771,-17.1867026469,57.5630946958,-11.542516229,-3.9867026469,12.2116124607,66.48,-13.2,67.7778016758,134.38
2019-10-29 01:00:00,43.3223836988,-6.8365506702,43.8584923864,-12.8776163012,-4.4365506702,13.6204252302,56.2,-2.4,56.2512222089,135.21,58.6323836988,-21.9665506702,62.6121854478,-12.8776163012,-4.4365506702,13.6204252302,71.51,-17.53,73.6273115087,133.39,40.9223836988,-29.9265506702,50.6975336936,-12.8776163012,-4.4365506702,13.6204252302,53.8,-25.49,59.5330168898,135.23,-12.8776163012,-4.4365506702,13.6204252302,-12.8776163012,-4.4365506702,13.6204252302,0.0,0.0,0.0,0.0,40.1223836988,-26.1965506702,47.9172718411,-12.8776163012,-4.4365506702,13.6204252302,53.0,-21.76,57.2930850976,135.23,55.5223836988,-16.3165506702,57.8702420711,-12.8776163012,-4.4365506702,13.6204252302,68.4,-11.88,69.4240188984,133.39
2019-10-29 01:30:00,41.981500214,-7.6424353993,42.6714562565,-13.098499786,-4.5024353993,13.850726377,55.08,-3.14,55.1694299409,135.33,57.341500214,-22.1824353993,61.4825836073,-13.098499786,-4.5024353993,13.850726377,70.44,-17.68,72.6248993115,133.54,39.631500214,-30.7824353993,50.1818108314,-13.098499786,-4.5024353993,13.850726377,52.73,-26.28,58.9159681241,135.37,-13.098499786,-4.5024353993,13.850726377,-13.098499786,-4.5024353993,13.850726377,0.0,0.0,0.0,0.0,38.861500214,-27.0224353993,47.3331618824,-13.098499786,-4.5024353993,13.850726377,51.96,-22.52,56.6303099056,135.37,54.221500214,-16.8624353993,56.7830327919,-13.098499786,-4.5024353993,13.850726377,67.32,-12.36,68.4452481915,133.54
2019-10-29 02:00:00,40.5670503055,-7.8940606742,41.3279779861,-12.8629496945,-4.4240606742,13.6024919662,53.43,-3.47,53.542560641,136.0,55.5170503055,-22.6140606742,59.9461309411,-12.8629496945,-4.4240606742,13.6024919662,68.38,-18.19,70.7580419458,134.19,38.3170503055,-31.2040606742,49.4154808403,-12.8629496945,-4.4240606742,13.6024919662,51.18,-26.78,57.7629708377,136.05,-12.8629496945,-4.4240606742,13.6024919662,-12.8629496945,-4.4240606742,13.6024919662,0.0,0.0,0.0,0.0,37.4970503055,-27.5040606742,46.502711052,-12.8629496945,-4.4240606742,13.6024919662,50.36,-23.08,55.3968952199,136.05,52.5770503055,-16.8640606742,55.2154214079,-12.8629496945,-4.4240606742,13.6024919662,65.44,-12.44,66.6119148501,134.19
2019-10-29 02:30:00,39.9404002784,-8.0223632868,40.7381134456,-12.6395997216,-4.3323632868,13.36146896,52.58,-3.69,52.7093208076,136.2,54.8304002784,-22.8023632868,59.382830567,-12.6395997216,-4.3323632868,13.36146896,67.47,-18.47,69.9524252617,134.33,37.7104002784,-31.4223632868,49.0860387858,-12.6395997216,-4.3323632868,13.36146896,50.35,-27.09,57.1750872321,136.2,-12.6395997216,-4.3323632868,13.36146896,-12.6395997216,-4.3323632868,13.36146896,0.0,0.0,0.0,0.0,36.9604002784,-27.732363286800002,46.2077392025,-12.6395997216,-4.3323632868,13.36146896,49.6,-23.4,54.8426841065,136.2,51.9204002784,-17.1323632868,54.673995984,-12.6395997216,-4.3323632868,13.36146896,64.56,-12.8,65.8166665823,134.33
2019-10-29 03:00:00,39.2452502926,-8.367575413,40.1273720647,-12.1647497074,-4.197575413,12.8685964578,51.41,-4.17,51.5788425617,136.2,53.5752502926,-22.427575413,58.0801479235,-12.1647497074,-4.197575413,12.8685964578,65.74,-18.23,68.2208216016,134.43,37.0652502926,-31.797575413,48.835628197,-12.1647497074,-4.197575413,12.8685964578,49.23,-27.6,56.4389307128,136.35,-12.1647497074,-4.197575413,12.8685964578,-12.1647497074,-4.197575413,12.8685964578,0.0,0.0,0.0,0.0,36.3152502926,-28.117575413,45.928155318,-12.1647497074,-4.197575413,12.8685964578,48.48,-23.92,54.0599371069,136.35,50.7552502926,-16.677575413,53.4250592318,-12.1647497074,-4.197575413,12.8685964578,62.92,-12.48,64.1457465464,134.43
2019-10-29 03:30:00,38.8698837958,4.0635855516,39.0817168742,-11.7401162042,-4.0864144484,12.4309738771,50.61,8.15,51.2620190785,135.59,52.5898837958,-22.0264144484,57.0163030291,-11.7401162042,-4.0864144484,12.4309738771,64.33,-17.94,66.7846726428,135.04,35.9698837958,-38.4964144484,52.685922841600004,-11.7401162042,-4.0864144484,12.4309738771,47.71,-34.41,58.8242484015,135.61,-11.7401162042,-4.0864144484,12.4309738771,-11.7401162042,-4.0864144484,12.4309738771,0.0,0.0,0.0,0.0,35.2598837958,-35.7664144484,50.2244542806,-11.7401162042,-4.0864144484,12.4309738771,47.0,-31.68,56.68,135.61,49.8198837958,-16.3264144484,52.4268312047,-11.7401162042,-4.0864144484,12.4309738771,61.56,-12.24,62.7650475982,135.04
2019-10-29 04:00:00,38.3707836562,6.542024344,38.9244797128,-11.3892163438,-3.957975656,12.0573554405,49.76,10.5,50.8557528703,135.12,51.5507836562,-23.967975656,56.8502168212,-11.3892163438,-3.957975656,12.0573554405,62.94,-20.01,66.044255617,135.04,35.4307836562,-38.127975656,52.0488516503,-11.3892163438,-3.957975656,12.0573554405,46.82,-34.17,57.9629303952,135.15,-11.3892163438,-3.957975656,12.0573554405,-11.3892163438,-3.957975656,12.0573554405,0.0,0.0,0.0,0.0,34.7307836562,-35.237975656,49.4766840209,-11.3892163438,-3.957975656,12.0573554405,46.12,-31.28,55.7269485976,135.15,48.9307836562,-17.877975656,52.0945640424,-11.3892163438,-3.957975656,12.0573554405,60.32,-13.92,61.9053212575,135.04
2019-10-29 04:30:00,38.3832669396,6.8091900853,38.9825634171,-11.4067330604,-3.9308099147,12.0650248942,49.79,10.74,50.9351715419,135.94,51.7932669396,-23.7908099147,56.9960098311,-11.4067330604,-3.9308099147,12.0650248942,63.2,-19.86,66.2469591755,135.51,35.4132669396,-38.1608099147,52.0609920062,-11.4067330604,-3.9308099147,12.0650248942,46.82,-34.23,57.9983215274,135.94,-11.4067330604,-3.9308099147,12.0650248942,-11.4067330604,-3.9308099147,12.0650248942,0.0,0.0,0.0,0.0,34.7132669396,-35.2508099147,49.4735333411,-11.4067330604,-3.9308099147,12.0650248942,46.12,-31.32,55.7494107592,135.94,49.1532669396,-17.8508099147,52.2943119798,-11.4067330604,-3.9308099147,12.0650248942,60.56,-13.92,62.1391985787,135.51
2019-10-29 05:00:00,38.5356334746,6.9002309183,39.1485406371,-11.5043665254,-3.9297690817,12.1570364064,50.04,10.83,51.1985400182,135.43,52.1556334746,-23.5497690817,57.2258833652,-11.5043665254,-3.9297690817,12.1570364064,63.66,-19.62,66.6148632063,135.08,35.5456334746,-37.9497690817,51.9968944501,-11.5043665254,-3.9297690817,12.1570364064,47.05,-34.02,58.0608551435,135.86,-11.5043665254,-3.9297690817,12.1570364064,-11.5043665254,-3.9297690817,12.1570364064,0.0,0.0,0.0,0.0,34.8556334746,-35.0497690817,49.4307748026,-11.5043665254,-3.9297690817,12.1570364064,46.36,-31.12,55.8364038957,135.86,49.4956334746,-17.5297690817,52.5081949519,-11.5043665254,-3.9297690817,12.1570364064,61.0,-13.6,62.4976799569,135.08
2019-10-29 05:30:00,39.9154669468,6.21704431,40.3967342929,-12.0045330532,-4.11295569,12.6895712431,51.92,10.33,52.9376548404,134.88,54.5054669468,-20.82295569,58.347591302,-12.0045330532,-4.11295569,12.6895712431,66.51,-16.71,68.5769946848,134.3,36.8454669468,-38.26295569,53.1191322657,-12.0045330532,-4.11295569,12.6895712431,48.85,-34.15,59.6032297783,135.01,-12.0045330532,-4.11295569,12.6895712431,-12.0045330532,-4.11295569,12.6895712431,0.0,0.0,0.0,0.0,36.1154669468,-35.31295569,50.5107096797,-12.0045330532,-4.11295569,12.6895712431,48.12,-31.2,57.3495806436,135.01,51.5554669468,-14.51295569,53.559238745100004,-12.0045330532,-4.11295569,12.6895712431,63.56,-10.4,64.4052296013,134.3
2019-10-29 06:00:00,42.3468002577,8.2240177654,43.1379874388,-13.2231997423,-4.4959822346,13.9666340856,55.57,12.72,57.0072214724,133.6,57.5768002577,-22.2759822346,61.735786319,-13.2231997423,-4.4959822346,13.9666340856,70.8,-17.78,72.9984136814,133.58,39.0768002577,-35.5759822346,52.8454996224,-13.2231997423,-4.4959822346,13.9666340856,52.3,-31.08,60.8379519708,133.75,-13.2231997423,-4.4959822346,13.9666340856,-13.2231997423,-4.4959822346,13.9666340856,0.0,0.0,0.0,0.0,38.2968002577,-32.5759822346,50.2776245315,-13.2231997423,-4.4959822346,13.9666340856,51.52,-28.08,58.6753508724,133.75,54.4968002577,-16.7759822346,57.0204771837,-13.2231997423,-4.4959822346,13.9666340856,67.72,-12.28,68.8243910253,133.58
2019-10-29 06:30:00,47.1610837684,8.3509910949,47.8947478799,-15.4489162316,-5.2690089051,16.3227285579,62.61,13.62,64.0743045222,133.33,65.0910837684,-16.9090089051,67.2514964019,-15.4489162316,-5.2690089051,16.3227285579,80.54,-11.64,81.37678538750001,132.63,43.5410837684,-35.1290089051,55.9452700626,-15.4489162316,-5.2690089051,16.3227285579,58.99,-29.86,66.1168639607,133.36,-15.4489162316,-5.2690089051,16.3227285579,-15.4489162316,-5.2690089051,16.3227285579,0.0,0.0,0.0,0.0,42.7110837684,-32.0290089051,53.3862724688,-15.4489162316,-5.2690089051,16.3227285579,58.16,-26.76,64.0209590681,133.36,61.3910837684,-13.1090089051,62.7750848723,-15.4489162316,-5.2690089051,16.3227285579,76.84,-7.84,77.2389228304,132.63
2019-10-29 07:00:00,51.1880669776,11.985506525,52.5725267375,-17.1719330224,-5.834493475,18.1360579464,68.36,17.82,70.6444760756,131.88,70.3980669776,-17.014493475,72.4250013627,-17.1719330224,-5.834493475,18.1360579464,87.57,-11.18,88.2807866979,131.69,47.2380669776,-30.854493475,56.4219349134,-17.1719330224,-5.834493475,18.1360579464,64.41,-25.02,69.0988313939,132.11,-17.1719330224,-5.834493475,18.1360579464,-17.1719330224,-5.834493475,18.1360579464,0.0,0.0,0.0,0.0,46.2680669776,-27.634493475,53.8924786168,-17.1719330224,-5.834493475,18.1360579464,63.44,-21.8,67.0810971884,132.11,66.3880669776,-13.714493475,67.7898426631,-17.1719330224,-5.834493475,18.1360579464,83.56,-7.88,83.930733346,131.69
2019-10-29 07:30:00,55.0129335922,12.4352581748,56.4008732937,-18.6170664078,-6.3047418252,19.6556590099,73.63,18.74,75.9773946645,130.55,75.9129335922,-12.6547418252,76.9604832186,-18.6170664078,-6.3047418252,19.6556590099,94.53,-6.35,94.7430387944,130.13,50.8129335922,-29.3447418252,58.6776626412,-18.6170664078,-6.3047418252,19.6556590099,69.43,-23.04,73.1530347969,130.79,-18.6170664078,-6.3047418252,19.6556590099,-18.6170664078,-6.3047418252,19.6556590099,0.0,0.0,0.0,0.0,49.8229335922,-25.8647418252,56.1365262678,-18.6170664078,-6.3047418252,19.6556590099,68.44,-19.56,71.1802444503,130.79,71.3029335922,-9.5447418252,71.9389354617,-18.6170664078,-6.3047418252,19.6556590099,89.92,-3.24,89.9783529523,130.13
2019-10-29 08:00:00,57.7652834667,0.6590211381000001,57.7690425994,-19.0247165333,-6.4509788619,20.0886775933,76.79,7.11,77.1184556381,130.72,79.5152834667,-20.2409788619,82.0510665993,-19.0247165333,-6.4509788619,20.0886775933,98.54,-13.79,99.500229648,129.78,54.4252834667,-21.2309788619,58.4197393341,-19.0247165333,-6.4509788619,20.0886775933,73.45,-14.78,74.9222990838,130.93,-19.0247165333,-6.4509788619,20.0886775933,-19.0247165333,-6.4509788619,20.0886775933,0.0,0.0,0.0,0.0,53.3352834667,-17.2109788619,56.0434675574,-19.0247165333,-6.4509788619,20.0886775933,72.36,-10.76,73.15563683,130.93,75.0152834667,3.8690211381,75.1149923661,-19.0247165333,-6.4509788619,20.0886775933,94.04,10.32,94.604566486,129.78
2019-10-29 08:30:00,60.8818335922,1.6546896134,60.9043156046,-19.4081664078,-6.6353103866000005,20.5110766962,80.29,8.29,80.7168396309,130.72,83.6718335922,-15.8453103866,85.1589666326,-19.4081664078,-6.6353103866000005,20.5110766962,103.08,-9.21,103.4906300106,129.29,57.3918335922,-20.2053103866,60.8446968182,-19.4081664078,-6.6353103866000005,20.5110766962,76.8,-13.57,77.9896461077,130.77,-19.4081664078,-6.6353103866000005,20.5110766962,-19.4081664078,-6.6353103866000005,20.5110766962,0.0,0.0,0.0,0.0,56.2318335922,-16.1553103866,58.5065223956,-19.4081664078,-6.6353103866000005,20.5110766962,75.64,-9.52,76.2367365514,130.77,78.7518335922,6.6446896134,79.0316594422,-19.4081664078,-6.6353103866000005,20.5110766962,98.16,13.28,99.0542477635,129.29
2019-10-29 09:00:00,62.269700412,2.5484045995,62.3218256745,-18.990299588,-6.5915954005,20.1017563503,81.26,9.14,81.7724109954,130.82,84.939700412,-14.2715954005,86.1303148801,-18.990299588,-6.5915954005,20.1017563503,103.93,-7.68,104.2133739018,129.38,58.719700412,-19.3915954005,61.8388000259,-18.990299588,-6.5915954005,20.1017563503,77.71,-12.8,78.7571209479,131.17,-18.990299588,-6.5915954005,20.1017563503,-18.990299588,-6.5915954005,20.1017563503,0.0,0.0,0.0,0.0,57.609700412,-15.3115954005,59.6097520148,-18.990299588,-6.5915954005,20.1017563503,76.6,-8.72,77.0947365259,131.17,79.969700412,8.0484045995,80.3736884843,-18.990299588,-6.5915954005,20.1017563503,98.96,14.64,100.0370491368,129.38
2019-10-29 09:30:00,63.4834837357,3.2139210144,63.5647858135,-18.7865162643,-6.5860789856,19.9075269622,82.27,9.8,82.8516318487,130.62,85.9934837357,-13.4760789856,87.0430005792,-18.7865162643,-6.5860789856,19.9075269622,104.78,-6.89,105.006287907,129.38,59.8834837357,-18.6860789856,62.7311818172,-18.7865162643,-6.5860789856,19.9075269622,78.67,-12.1,79.5950934417,130.94,-18.7865162643,-6.5860789856,19.9075269622,-18.7865162643,-6.5860789856,19.9075269622,0.0,0.0,0.0,0.0,58.7334837357,-14.6260789856,60.527219482,-18.7865162643,-6.5860789856,19.9075269622,77.52,-8.04,77.9358197493,130.94,80.9734837357,8.1739210144,81.3849989436,-18.7865162643,-6.5860789856,19.9075269622,99.76,14.76,100.8459974416,129.38
2019-10-29 10:00:00,63.7093336625,3.2526960663,63.7923132314,-18.4406663375,-6.4873039337,19.54848555,82.15,9.74,82.7253896939,130.98,85.8293336625,-13.7573039337,86.924898208,-18.4406663375,-6.4873039337,19.54848555,104.27,-7.27,104.5231352381,129.38,60.1193336625,-18.6573039337,62.9478297489,-18.4406663375,-6.4873039337,19.54848555,78.56,-12.17,79.4970596941,131.26,-18.4406663375,-6.4873039337,19.54848555,-18.4406663375,-6.4873039337,19.54848555,0.0,0.0,0.0,0.0,58.9593336625,-14.5673039337,60.7322761785,-18.4406663375,-6.4873039337,19.54848555,77.4,-8.08,77.8206039555,131.26,80.7993336625,8.1126960663,81.2055919119,-18.4406663375,-6.4873039337,19.54848555,99.24,14.6,100.3082130237,129.38
2019-10-29 10:30:00,64.1226170413,3.4079162796,64.2131132215,-18.0773829587,-6.3720837204,19.1675565886,82.2,9.78,82.7797583954,130.98,85.5826170413,-13.7620837204,86.6820586279,-18.0773829587,-6.3720837204,19.1675565886,103.66,-7.39,103.9230855008,129.38,60.5326170413,-18.5320837204,63.3058911389,-18.0773829587,-6.3720837204,19.1675565886,78.61,-12.16,79.5449413854,131.26,-18.0773829587,-6.3720837204,19.1675565886,-18.0773829587,-6.3720837204,19.1675565886,0.0,0.0,0.0,0.0,59.4026170413,-14.4520837204,61.1353713918,-18.0773829587,-6.3720837204,19.1675565886,77.48,-8.08,77.9001720152,131.26,80.6026170413,8.4279162796,81.0420362943,-18.0773829587,-6.3720837204,19.1675565886,98.68,14.8,99.783678024,129.38
2019-10-29 11:00:00,64.417933977,3.6557065207,64.5215809481,-18.002066023,-6.3442934793,19.087284795,82.42,10.0,83.0244325485,130.85,85.867933977,-13.5442934793,86.9295690277,-18.002066023,-6.3442934793,19.087284795,103.87,-7.2,104.1192436584,129.38,60.817933977,-18.2542934793,63.4983489838,-18.002066023,-6.3442934793,19.087284795,78.82,-11.91,79.7147445583,131.26,-18.002066023,-6.3442934793,19.087284795,-18.002066023,-6.3442934793,19.087284795,0.0,0.0,0.0,0.0,59.637933977,-14.1842934793,61.3015281258,-18.002066023,-6.3442934793,19.087284795,77.64,-7.84,78.0348332477,131.26,80.837933977,8.735706520699999,81.308573583,-18.002066023,-6.3442934793,19.087284795,98.84,15.08,99.9837586811,129.38
2019-10-29 11:30:00,64.6194340928,3.8816553171,64.7359136066,-17.4505659072,-6.2283446829,18.5287486887,82.07,10.11,82.690368242,130.34,85.7194340928,-13.1983446829,86.7295663748,-17.4505659072,-6.2283446829,18.5287486887,103.17,-6.97,103.4051729847,129.38,61.0294340928,-18.0083446829,63.6309068292,-17.4505659072,-6.2283446829,18.5287486887,78.48,-11.78,79.359175903,130.74,-17.4505659072,-6.2283446829,18.5287486887,-17.4505659072,-6.2283446829,18.5287486887,0.0,0.0,0.0,0.0,59.8694340928,-13.9483446829,61.4728025877,-17.4505659072,-6.2283446829,18.5287486887,77.32,-7.72,77.7044451753,130.74,80.7494340928,9.5316553171,81.3100458701,-17.4505659072,-6.2283446829,18.5287486887,98.2,15.76,99.4566116455,129.38
2019-10-29 12:00:00,64.8166007654,4.0083486611,64.9404234185,-17.4933992346,-6.2616513389,18.5802931697,82.31,10.27,82.9482308431,130.42,85.6666007654,-13.1416513389,86.668734193,-17.4933992346,-6.2616513389,18.5802931697,103.16,-6.88,103.3891677111,129.38,61.2066007654,-17.8616513389,63.7595997934,-17.4933992346,-6.2616513389,18.5802931697,78.7,-11.6,79.5502985538,130.45,-17.4933992346,-6.2616513389,18.5802931697,-17.4933992346,-6.2616513389,18.5802931697,0.0,0.0,0.0,0.0,60.0666007654,-13.7816513389,61.6273514045,-17.4933992346,-6.2616513389,18.5802931697,77.56,-7.52,77.9237062774,130.45,80.6666007654,9.1783486611,81.1870837214,-17.4933992346,-6.2616513389,18.5802931697,98.16,15.44,99.3668918705,129.38
2019-10-29 12:30:00,65.2190674656,4.0498618496,65.3446871757,-17.6909325344,-6.3301381504,18.7893518499,82.91,10.38,83.5572408592,131.04,86.3290674656,-13.1201381504,87.3203636878,-17.6909325344,-6.3301381504,18.7893518499,104.02,-6.79,104.2413761421,129.38,61.5790674656,-17.9001381504,64.1279696836,-17.6909325344,-6.3301381504,18.7893518499,79.27,-11.57,80.1099107477,131.18,-17.6909325344,-6.3301381504,18.7893518499,-17.6909325344,-6.3301381504,18.7893518499,0.0,0.0,0.0,0.0,60.4290674656,-13.8101381504,61.987031793,-17.6909325344,-6.3301381504,18.7893518499,78.12,-7.48,78.4772884343,131.18,81.3090674656,8.5498618496,81.7573519005,-17.6909325344,-6.3301381504,18.7893518499,99.0,14.88,100.1120092696,129.38
2019-10-29 13:00:00,65.1679008204,3.8546256718,65.2818001928,-17.3720991796,-6.2953743282,18.4775963761,82.54,10.15,83.1617345899,130.77,85.7979008204,-13.3953743282,86.8372952053,-17.3720991796,-6.2953743282,18.4775963761,103.17,-7.1,103.4140169416,129.38,61.5579008204,-18.0753743282,64.1567947338,-17.3720991796,-6.2953743282,18.4775963761,78.93,-11.78,79.8042185602,131.18,-17.3720991796,-6.2953743282,18.4775963761,-17.3720991796,-6.2953743282,18.4775963761,0.0,0.0,0.0,0.0,60.3879008204,-13.975374328200001,61.9839467371,-17.3720991796,-6.2953743282,18.4775963761,77.76,-7.68,78.1383388613,131.18,80.8279008204,8.7846256718,81.3038695219,-17.3720991796,-6.2953743282,18.4775963761,98.2,15.08,99.351126818,129.38
2019-10-29 13:30:00,65.1695007981,3.7661549505,65.278233412,-16.9104992019,-6.1238450495,17.9851733783,82.08,9.89,82.6736868659,131.26,85.4695007981,-13.8938450495,86.5914227677,-16.9104992019,-6.1238450495,17.9851733783,102.38,-7.77,102.674423787,130.09,61.5695007981,-18.3138450495,64.2355069181,-16.9104992019,-6.1238450495,17.9851733783,78.48,-12.19,79.4210708817,131.26,-16.9104992019,-6.1238450495,17.9851733783,-16.9104992019,-6.1238450495,17.9851733783,0.0,0.0,0.0,0.0,60.4495007981,-14.2438450495,62.1049858589,-16.9104992019,-6.1238450495,17.9851733783,77.36,-8.12,77.7849856978,131.26,80.5695007981,8.3161549505,80.9975486791,-16.9104992019,-6.1238450495,17.9851733783,97.48,14.44,98.5437161873,130.09
2019-10-29 14:00:00,64.5188171166,3.4205585038,64.6094264222,-16.7811828834,-6.0294414962,17.831496396,81.3,9.45,81.8473732016,131.26,84.5988171166,-14.5594414962,85.842513909,-16.7811828834,-6.0294414962,17.831496396,101.38,-8.53,101.7382194654,130.01,60.9588171166,-18.6094414962,63.7360863017,-16.7811828834,-6.0294414962,17.831496396,77.74,-12.58,78.7512793547,131.26,-16.7811828834,-6.0294414962,17.831496396,-16.7811828834,-6.0294414962,17.831496396,0.0,0.0,0.0,0.0,59.8188171166,-14.509441496200001,61.5533490053,-16.7811828834,-6.0294414962,17.831496396,76.6,-8.48,77.0679596201,131.26,79.7788171166,7.6505585038,80.1448108485,-16.7811828834,-6.0294414962,17.831496396,96.56,13.68,97.524232886,130.01
2019-10-29 14:30:00,63.8653837461,3.0717113813,63.9392105976,-17.4046162539,-6.1682886187,18.4653310674,81.27,9.24,81.7935847118,131.26,84.5053837461,-14.7182886187,85.7775489387,-17.4046162539,-6.1682886187,18.4653310674,101.91,-8.55,102.2680331286,129.38,60.3353837461,-18.8882886187,63.2228279874,-17.4046162539,-6.1682886187,18.4653310674,77.74,-12.72,78.7737646682,131.26,-17.4046162539,-6.1682886187,18.4653310674,-17.4046162539,-6.1682886187,18.4653310674,0.0,0.0,0.0,0.0,59.1953837461,-14.8482886187,61.0292153952,-17.4046162539,-6.1682886187,18.4653310674,76.6,-8.68,77.0902224669,131.26,79.6353837461,7.3917113813,79.9776952752,-17.4046162539,-6.1682886187,18.4653310674,97.04,13.56,97.9828311491,129.38
2019-10-29 15:00:00,63.7408337453,3.5313990476,63.838582893,-18.3691662547,-6.4286009524,19.4615821324,82.11,9.96,82.7118715784,131.4,85.4408337453,-15.0086009524,86.7490298139,-18.3691662547,-6.4286009524,19.4615821324,103.81,-8.58,104.1639692984,130.18,60.1408337453,-18.6386009524,62.9628249767,-18.3691662547,-6.4286009524,19.4615821324,78.51,-12.21,79.453786568,131.58,-18.3691662547,-6.4286009524,19.4615821324,-18.3691662547,-6.4286009524,19.4615821324,0.0,0.0,0.0,0.0,59.0308337453,-14.5086009524,60.7876536335,-18.3691662547,-6.4286009524,19.4615821324,77.4,-8.08,77.8206039555,131.58,80.5508337453,7.8113990476,80.9287017822,-18.3691662547,-6.4286009524,19.4615821324,98.92,14.24,99.9397018206,130.18
2019-10-29 15:30:00,64.0188504264,3.719469484,64.1268092388,-18.7911495736,-6.490530516,19.880500212,82.81,10.21,83.4370433321,131.7,86.1988504264,-15.250530516,87.5375376387,-18.7911495736,-6.490530516,19.880500212,104.99,-8.76,105.3548181148,130.28,60.3888504264,-18.490530516,63.156258396,-18.7911495736,-6.490530516,19.880500212,79.18,-12.0,80.0841582337,131.84,-18.7911495736,-6.490530516,19.880500212,-18.7911495736,-6.490530516,19.880500212,0.0,0.0,0.0,0.0,59.2488504264,-14.370530516,60.9666993051,-18.7911495736,-6.490530516,19.880500212,78.04,-7.88,78.4368280848,131.84,81.2888504264,7.389469484,81.6240250349,-18.7911495736,-6.490530516,19.880500212,100.08,13.88,101.0379176349,130.28
2019-10-29 16:00:00,64.3061171523,3.822047515,64.4195991172,-19.1038828477,-6.587952485,20.2079058243,83.41,10.41,84.0571008303,131.38,86.8761171523,-15.057952485,88.1714333813,-19.1038828477,-6.587952485,20.2079058243,105.98,-8.47,106.3179255817,130.28,60.6361171523,-18.327952485,63.3455013841,-19.1038828477,-6.587952485,20.2079058243,79.74,-11.74,80.5995980139,131.43,-19.1038828477,-6.587952485,20.2079058243,-19.1038828477,-6.587952485,20.2079058243,0.0,0.0,0.0,0.0,59.5361171523,-14.187952485,61.2033270443,-19.1038828477,-6.587952485,20.2079058243,78.64,-7.6,79.006389615,131.43,81.9361171523,7.292047515,82.2599614087,-19.1038828477,-6.587952485,20.2079058243,101.04,13.88,101.988901357,130.28
2019-10-29 16:30:00,66.0633338173,3.9724717256,66.1826609217,-20.3366661827,-6.9875282744,21.5036169704,86.4,10.96,87.0923739486,131.38,89.8433338173,-14.3775282744,90.9864712509,-20.3366661827,-6.9875282744,21.5036169704,110.18,-7.39,110.427553174,129.98,62.2933338173,-18.1075282744,64.8717351262,-20.3366661827,-6.9875282744,21.5036169704,82.63,-11.12,83.3748841079,131.43,-20.3366661827,-6.9875282744,21.5036169704,-20.3366661827,-6.9875282744,21.5036169704,0.0,0.0,0.0,0.0,61.1433338173,-13.9475282744,62.7139602901,-20.3366661827,-6.9875282744,21.5036169704,81.48,-6.96,81.7767204038,131.43,84.7033338173,7.6524717256,85.0483102906,-20.3366661827,-6.9875282744,21.5036169704,105.04,14.64,106.0553214129,129.98
2019-10-29 17:00:00,68.6567003881,3.908900713,68.7678850406,-21.9432996119,-7.471099287,23.180287367,90.6,11.38,91.3119072192,130.34,94.2667003881,-18.971099287,96.1567127673,-21.9432996119,-7.471099287,23.180287367,116.21,-11.5,116.7776267099,129.46,64.7167003881,-17.821099287,67.1255755202,-21.9432996119,-7.471099287,23.180287367,86.66,-10.35,87.2758735276,130.47,-21.9432996119,-7.471099287,23.180287367,-21.9432996119,-7.471099287,23.180287367,0.0,0.0,0.0,0.0,63.4967003881,-13.631099287,64.943343215,-21.9432996119,-7.471099287,23.180287367,85.44,-6.16,85.661772104,130.47,90.0167003881,14.368900713,91.1563034379,-21.9432996119,-7.471099287,23.180287367,111.96,21.84,114.0702730776,129.46
2019-10-29 17:30:00,71.5228003447,-4.6198584582999995,71.6718498528,-23.4771996553,-7.9798584583,24.7963111102,95.0,3.36,95.0594003768,130.0,98.0828003447,-26.1498584583,101.508870651,-23.4771996553,-7.9798584583,24.7963111102,121.56,-18.17,122.9104653803,128.95,68.5428003447,-6.4198584583,68.842792373,-23.4771996553,-7.9798584583,24.7963111102,92.02,1.56,92.0332222624,130.07,-23.4771996553,-7.9798584583,24.7963111102,-23.4771996553,-7.9798584583,24.7963111102,0.0,0.0,0.0,0.0,67.0428003447,-3.4598584583,67.1320169413,-23.4771996553,-7.9798584583,24.7963111102,90.52,4.52,90.6327799419,130.07,94.2028003447,16.4601415417,95.6300363502,-23.4771996553,-7.9798584583,24.7963111102,117.68,24.44,120.1910811999,128.95
2019-10-29 18:00:00,71.4043336954,-19.746271607,74.0843715831,-23.7556663046,-8.036271607,25.0781447264,95.16,-11.71,95.8777852268,131.02,98.1943336954,-34.166271607,103.9685591196,-23.7556663046,-8.036271607,25.0781447264,121.95,-26.13,124.7179995029,129.38,69.6243336954,0.033728393,69.624341865,-23.7556663046,-8.036271607,25.0781447264,93.38,8.07,93.7280603661,131.13,-23.7556663046,-8.036271607,25.0781447264,-23.7556663046,-8.036271607,25.0781447264,0.0,0.0,0.0,0.0,68.0043336954,3.203728393,68.0797567341,-23.7556663046,-8.036271607,25.0781447264,91.76,11.24,92.4458500962,131.13,94.5643336954,21.323728393,96.9387156911,-23.7556663046,-8.036271607,25.0781447264,118.32,29.36,121.9082934012,129.38
2019-10-29 18:30:00,70.5200837014,-20.3871042315,73.4078757641,-23.3799162986,-7.9071042315,24.6808181278,93.9,-12.48,94.7257113988,131.48,96.8800837014,-36.5371042315,103.540864414,-23.3799162986,-7.9071042315,24.6808181278,120.26,-28.63,123.6209711174,129.84,68.7700837014,-0.4671042315,68.7716700296,-23.3799162986,-7.9071042315,24.6808181278,92.15,7.44,92.44985722,131.54,-23.3799162986,-7.9071042315,24.6808181278,-23.3799162986,-7.9071042315,24.6808181278,0.0,0.0,0.0,0.0,67.1800837014,2.6928957685,67.2340340433,-23.3799162986,-7.9071042315,24.6808181278,90.56,10.6,91.1782517928,131.54,93.3800837014,20.0928957685,95.5173517872,-23.3799162986,-7.9071042315,24.6808181278,116.76,28.0,120.0703860242,129.84
2019-10-29 19:00:00,69.324717017,-21.2316598033,72.5031017784,-22.655282983,-7.6816598033,23.922160111,91.98,-13.55,92.9726997564,131.82,94.604717017,-37.9016598033,101.9146127781,-22.655282983,-7.6816598033,23.922160111,117.26,-30.22,121.0915191085,130.32,67.654717017,-1.2016598033,67.6653879094,-22.655282983,-7.6816598033,23.922160111,90.31,6.48,90.5421807778,131.98,-22.655282983,-7.6816598033,23.922160111,-22.655282983,-7.6816598033,23.922160111,0.0,0.0,0.0,0.0,66.104717017,1.9583401967,66.133718391,-22.655282983,-7.6816598033,23.922160111,88.76,9.64,89.2819533836,131.98,91.264717017,19.2383401967,93.270372068,-22.655282983,-7.6816598033,23.922160111,113.92,26.92,117.0574764806,130.32
2019-10-29 19:30:00,67.2342670176,-24.207568458,71.4594502641,-21.9257329824,-7.457568458,23.1592982217,89.16,-16.75,90.7197227729,132.36,91.5642670176,-38.547568458,99.3475215015,-21.9257329824,-7.457568458,23.1592982217,113.49,-31.09,117.671441735,130.58,65.6742670176,-3.967568458,65.7940038892,-21.9257329824,-7.457568458,23.1592982217,87.6,3.49,87.6694935539,132.4,-21.9257329824,-7.457568458,23.1592982217,-21.9257329824,-7.457568458,23.1592982217,0.0,0.0,0.0,0.0,64.2342670176,-0.857568458,64.2399913057,-21.9257329824,-7.457568458,23.1592982217,86.16,6.6,86.4124157746,132.4,88.3942670176,19.462431542,90.5115058051,-21.9257329824,-7.457568458,23.1592982217,110.32,26.92,113.5569848138,130.58
2019-10-29 20:00:00,64.6374003578,-26.8958070032,70.009841875,-21.5025996422,-7.3158070032,22.7130540324,86.14,-19.58,88.3372854462,132.71,88.2874003578,-39.2858070032,96.6335329677,-21.5025996422,-7.3158070032,22.7130540324,109.79,-31.97,114.3500109314,130.72,63.2074003578,-6.5458070032,63.5454408224,-21.5025996422,-7.3158070032,22.7130540324,84.71,0.77,84.7134995145,132.77,-21.5025996422,-7.3158070032,22.7130540324,-21.5025996422,-7.3158070032,22.7130540324,0.0,0.0,0.0,0.0,61.7774003578,-3.4358070032,61.8728693753,-21.5025996422,-7.3158070032,22.7130540324,83.28,3.88,83.3703352518,132.77,85.2574003578,18.8841929968,87.3237485505,-21.5025996422,-7.3158070032,22.7130540324,106.76,26.2,109.927874536,130.72
2019-10-29 20:30:00,61.6314504376,-28.470362533,67.8895958583,-20.3585495624,-6.960362533,21.5155103792,81.99,-21.51,84.7646164387,132.93,83.9414504376,-41.450362533,93.6178383413,-20.3585495624,-6.960362533,21.5155103792,104.3,-34.49,109.8546771876,130.97,60.3314504376,-8.040362533,60.8648613041,-20.3585495624,-6.960362533,21.5155103792,80.69,-1.08,80.6972273377,133.03,-20.3585495624,-6.960362533,21.5155103792,-20.3585495624,-6.960362533,21.5155103792,0.0,0.0,0.0,0.0,58.9614504376,-5.000362533,59.1731042212,-20.3585495624,-6.960362533,21.5155103792,79.32,1.96,79.3442121393,133.03,81.1614504376,17.559637467,83.0392792906,-20.3585495624,-6.960362533,21.5155103792,101.52,24.52,104.4391727275,130.97
2019-10-29 21:00:00,58.6899837969,-29.8781606516,65.8575635899,-19.1800162031,-6.5881606516,20.2799625819,77.87,-23.29,81.2782935352,133.67,79.6799837969,-44.5981606516,91.3120788909,-19.1800162031,-6.5881606516,20.2799625819,98.86,-38.01,105.915342137,132.15,57.4799837969,-9.2181606516,58.2144571656,-19.1800162031,-6.5881606516,20.2799625819,76.66,-2.63,76.7051008734,133.84,-19.1800162031,-6.5881606516,20.2799625819,-19.1800162031,-6.5881606516,20.2799625819,0.0,0.0,0.0,0.0,56.1799837969,-6.2281606516,56.5241591226,-19.1800162031,-6.5881606516,20.2799625819,75.36,0.36,75.3608598677,133.84,77.1799837969,16.3718393484,78.8973194889,-19.1800162031,-6.5881606516,20.2799625819,96.36,22.96,99.0576155578,132.15
2019-10-29 21:30:00,55.5874504955,-32.0468074429,64.1635606857,-17.9825495045,-6.1968074429,19.0203183245,73.57,-25.85,77.9792754519,133.92,75.5374504955,-45.0868074429,87.9700325836,-17.9825495045,-6.1968074429,19.0203183245,93.52,-38.89,101.2838708778,132.15,54.5074504955,-11.3168074429,55.6698508191,-17.9825495045,-6.1968074429,19.0203183245,72.49,-5.12,72.6705889614,134.01,-17.9825495045,-6.1968074429,19.0203183245,-17.9825495045,-6.1968074429,19.0203183245,0.0,0.0,0.0,0.0,53.2574504955,-8.3968074429,53.9153262859,-17.9825495045,-6.1968074429,19.0203183245,71.24,-2.2,71.2739615849,134.01,73.1774504955,16.0831925571,74.9240171364,-17.9825495045,-6.1968074429,19.0203183245,91.16,22.28,93.8431883516,132.15
2019-10-29 22:00:00,52.5089671115,-32.9811788157,62.0076590688,-16.9410328885,-5.8111788157,17.9100082233,69.45,-27.17,74.5755415669,135.4,71.1289671115,-49.7511788157,86.8015538796,-16.9410328885,-5.8111788157,17.9100082233,88.07,-43.94,98.4228047761,133.9,51.5389671115,-11.8311788157,52.879503809,-16.9410328885,-5.8111788157,17.9100082233,68.48,-6.02,68.7440964738,135.52,-16.9410328885,-5.8111788157,17.9100082233,-16.9410328885,-5.8111788157,17.9100082233,0.0,0.0,0.0,0.0,50.4189671115,-8.9711788157,51.2108806206,-16.9410328885,-5.8111788157,17.9100082233,67.36,-3.16,67.4340804045,135.52,69.2189671115,13.8288211843,70.5868380318,-16.9410328885,-5.8111788157,17.9100082233,86.16,19.64,88.3701035419,133.9
2019-10-29 22:30:00,48.9839003599,-34.5400977991,59.9369739847,-15.6360996401,-5.3400977991,16.5228404476,64.62,-29.2,70.9111020927,136.37,66.3439003599,-52.5500977991,84.6346613018,-15.6360996401,-5.3400977991,16.5228404476,81.98,-47.21,94.601820807,134.78,48.1639003599,-13.1900977991,49.9373605413,-15.6360996401,-5.3400977991,16.5228404476,63.8,-7.85,64.2811208676,136.46,-15.6360996401,-5.3400977991,16.5228404476,-15.6360996401,-5.3400977991,16.5228404476,0.0,0.0,0.0,0.0,47.0439003599,-10.3400977991,48.1668577299,-15.6360996401,-5.3400977991,16.5228404476,62.68,-5.0,62.8791094085,136.46,64.6839003599,11.8199022009,65.7549774071,-15.6360996401,-5.3400977991,16.5228404476,80.32,17.16,82.1326244558,134.78
2019-10-29 23:00:00,45.8049836793,-27.940578032,53.6541930386,-14.2050163207,-4.870578032,15.0168245324,60.01,-23.07,64.2917179736,137.15,61.8249836793,-46.870578032,77.5833725228,-14.2050163207,-4.870578032,15.0168245324,76.03,-42.0,86.8594318425,135.86,44.7849836793,-13.980578032,46.9164291615,-14.2050163207,-4.870578032,15.0168245324,58.99,-9.11,59.6892971981,137.27,-14.2050163207,-4.870578032,15.0168245324,-14.2050163207,-4.870578032,15.0168245324,0.0,0.0,0.0,0.0,43.5949836793,-19.510578032,47.7617551724,-14.2050163207,-4.870578032,15.0168245324,57.8,-14.64,59.6252429764,137.27,59.9149836793,3.849421968,60.0385152946,-14.2050163207,-4.870578032,15.0168245324,74.12,8.72,74.6311784712,135.86
2019-10-29 23:30:00,44.1135172105,-14.4325634921,46.4144513016,-12.8164827895,-4.4725634921,13.5744633517,56.93,-9.96,57.7946926629,135.89,58.3335172105,-33.8725634921,67.4547981071,-12.8164827895,-4.4725634921,13.5744633517,71.15,-29.4,76.9849498279,134.63,42.6435172105,-14.1725634921,44.9369682557,-12.8164827895,-4.4725634921,13.5744633517,55.46,-9.7,56.3018791871,135.97,-12.8164827895,-4.4725634921,13.5744633517,-12.8164827895,-4.4725634921,13.5744633517,0.0,0.0,0.0,0.0,41.1035172105,-33.7925634921,53.2112438723,-12.8164827895,-4.4725634921,13.5744633517,53.92,-29.32,61.3761256516,135.97,55.6635172105,-8.8325634921,56.3599265976,-12.8164827895,-4.4725634921,13.5744633517,68.48,-4.36,68.6186563553,134.63
2019-10-30 00:00:00,42.6182338446,-14.6828516486,45.0766013423,-12.0817661554,-4.2428516486,12.8051108369,54.7,-10.44,55.6873737933,135.64,56.1482338446,-34.2328516486,65.7610241394,-12.0817661554,-4.2428516486,12.8051108369,68.23,-29.99,74.5300811753,134.34,41.2182338446,-14.4028516486,43.6621682568,-12.0817661554,-4.2428516486,12.8051108369,53.3,-10.16,54.2597051227,135.81,-12.0817661554,-4.2428516486,12.8051108369,-12.0817661554,-4.2428516486,12.8051108369,0.0,0.0,0.0,0.0,39.7582338446,-34.0028516486,52.3154955886,-12.0817661554,-4.2428516486,12.8051108369,51.84,-29.76,59.7749378921,135.81,53.5582338446,-8.8028516486,54.2768330847,-12.0817661554,-4.2428516486,12.8051108369,65.64,-4.5600000000000005,65.7982005833,134.34
2019-10-30 00:30:00,44.5214670333,-14.515677946,46.8280464362,-12.498532966700001,-4.355677946,13.2357567479,57.02,-10.16,57.9180973444,135.48,58.5614670333,-34.075677946,67.753946369,-12.498532966700001,-4.355677946,13.2357567479,71.06,-29.72,77.0246843551,134.34,43.0214670333,-14.235677946,45.3155729554,-12.498532966700001,-4.355677946,13.2357567479,55.52,-9.88,56.392240601,135.59,-12.498532966700001,-4.355677946,13.2357567479,-12.498532966700001,-4.355677946,13.2357567479,0.0,0.0,0.0,0.0,41.5014670333,-33.715677946,53.4707275551,-12.498532966700001,-4.355677946,13.2357567479,54.0,-29.36,61.4655155351,135.59,55.8614670333,-9.235677946,56.6197955333,-12.498532966700001,-4.355677946,13.2357567479,68.36,-4.88,68.5339623836,134.34
2019-10-30 01:00:00,43.7870003209,-14.6074154751,46.1592675849,-13.7529996791,-4.7874154750999995,14.5624292995,57.54,-9.82,58.3719453162,135.34,59.3170003209,-33.6574154751,68.2006462106,-13.7529996791,-4.7874154750999995,14.5624292995,73.07,-28.87,78.5665437702,134.26,42.2670003209,-14.3374154751,44.6325083167,-13.7529996791,-4.7874154750999995,14.5624292995,56.02,-9.55,56.8281875481,135.47,-13.7529996791,-4.7874154750999995,14.5624292995,-13.7529996791,-4.7874154750999995,14.5624292995,0.0,0.0,0.0,0.0,40.7670003209,-33.8274154751,52.9739780732,-13.7529996791,-4.7874154750999995,14.5624292995,54.52,-29.04,61.7717734892,135.47,56.5270003209,-8.2274154751,57.1226061265,-13.7529996791,-4.7874154750999995,14.5624292995,70.28,-3.44,70.3641385935,134.26
2019-10-30 01:30:00,42.6452336077,-11.3973434465,44.1419911999,-14.0647663923,-4.8773434465,14.8864412391,56.71,-6.52,57.0835746954,136.35,58.1452336077,-34.3073434465,67.5119397266,-14.0647663923,-4.8773434465,14.8864412391,72.21,-29.43,77.9769773715,135.39,40.7452336077,-21.8973434465,46.2565423671,-14.0647663923,-4.8773434465,14.8864412391,54.81,-17.02,57.3917807704,136.5,-14.0647663923,-4.8773434465,14.8864412391,-14.0647663923,-4.8773434465,14.8864412391,0.0,0.0,0.0,0.0,39.5752336077,-31.0373434465,50.2942919557,-14.0647663923,-4.8773434465,14.8864412391,53.64,-26.16,59.6791018699,136.5,55.4952336077,-8.7573434465,56.1819545532,-14.0647663923,-4.8773434465,14.8864412391,69.56,-3.88,69.6681275764,135.39
2019-10-30 02:00:00,41.1403170229,-7.297951898,41.7826014826,-13.6696829771,-4.767951898,14.4773477542,54.81,-2.5300000000000002,54.8683606462,135.78,55.7503170229,-35.057951898,65.8571016629,-13.6696829771,-4.767951898,14.4773477542,69.42,-30.29,75.7404812501,135.19,38.8103170229,-30.667951898,49.464775154,-13.6696829771,-4.767951898,14.4773477542,52.48,-25.9,58.523161227,135.97,-13.6696829771,-4.767951898,14.4773477542,-13.6696829771,-4.767951898,14.4773477542,0.0,0.0,0.0,0.0,38.0503170229,-26.927951898,46.6148175902,-13.6696829771,-4.767951898,14.4773477542,51.72,-22.16,56.2674328542,135.97,53.2103170229,-9.487951898,54.0495982307,-13.6696829771,-4.767951898,14.4773477542,66.88,-4.72,67.0463481481,135.19
2019-10-30 02:30:00,40.6197005669,-7.7506500187,41.3525410327,-13.2402994331,-4.6506500187,14.0333201586,53.86,-3.1,53.9491390107,135.33,54.6797005669,-34.6706500187,64.7450664283,-13.2402994331,-4.6506500187,14.0333201586,67.92,-30.02,74.2585133167,135.19,38.3197005669,-31.0406500187,49.3145151565,-13.2402994331,-4.6506500187,14.0333201586,51.56,-26.39,57.9212025082,135.52,-13.2402994331,-4.6506500187,14.0333201586,-13.2402994331,-4.6506500187,14.0333201586,0.0,0.0,0.0,0.0,37.5197005669,-27.3306500187,46.4186639303,-13.2402994331,-4.6506500187,14.0333201586,50.76,-22.68,55.5964027613,135.52,52.1197005669,-9.2906500187,52.9412822376,-13.2402994331,-4.6506500187,14.0333201586,65.36,-4.64,65.5244931304,135.19
2019-10-30 03:00:00,39.705683882,-8.0779358078,40.5190619271,-13.154316118,-4.5279358078000005,13.9118020116,52.86,-3.55,52.9790722833,135.67,54.055683882,-34.2679358078,64.0024092084,-13.154316118,-4.5279358078000005,13.9118020116,67.21,-29.74,73.4959298193,135.1,37.445683882,-31.3979358078,48.867265264,-13.154316118,-4.5279358078000005,13.9118020116,50.6,-26.87,57.2918571876,135.8,-13.154316118,-4.5279358078000005,13.9118020116,-13.154316118,-4.5279358078000005,13.9118020116,0.0,0.0,0.0,0.0,36.685683882,-27.6879358078,45.961518591,-13.154316118,-4.5279358078000005,13.9118020116,49.84,-23.16,54.9582678039,135.8,51.525683882,-9.2079358078,52.3419734186,-13.154316118,-4.5279358078000005,13.9118020116,64.68,-4.68,64.8490925149,135.1
2019-10-30 03:30:00,38.9804502844,-7.8777435637,39.7685095023,-12.2295497156,-4.2477435637,12.9462431473,51.21,-3.63,51.3384943293,135.83,52.8204502844,-34.0577435637,62.8484674825,-12.2295497156,-4.2477435637,12.9462431473,65.05,-29.81,71.5551437704,135.41,36.7804502844,-31.3277435637,48.3138597084,-12.2295497156,-4.2477435637,12.9462431473,49.01,-27.08,55.9938076934,135.89,-12.2295497156,-4.2477435637,12.9462431473,-12.2295497156,-4.2477435637,12.9462431473,0.0,0.0,0.0,0.0,36.0504502844,-27.6477435637,45.4316265379,-12.2295497156,-4.2477435637,12.9462431473,48.28,-23.4,53.6518256912,135.89,50.3704502844,-8.6477435637,51.1073940893,-12.2295497156,-4.2477435637,12.9462431473,62.6,-4.4,62.7544420738,135.41
2019-10-30 04:00:00,38.236650419,-7.5974632846,38.9841363073,-11.673349581,-4.0774632846,12.364982704300001,49.91,-3.52,50.033973458,136.11,51.616650419,-34.4974632846,62.0834404133,-11.673349581,-4.0774632846,12.364982704300001,63.29,-30.42,70.2210830164,135.64,36.096650419,-31.1274632846,47.6643172825,-11.673349581,-4.0774632846,12.364982704300001,47.77,-27.05,54.8969525566,136.13,-11.673349581,-4.0774632846,12.364982704300001,-11.673349581,-4.0774632846,12.364982704300001,0.0,0.0,0.0,0.0,35.326650419,-27.4774632846,44.7547005172,-11.673349581,-4.0774632846,12.364982704300001,47.0,-23.4,52.5029522979,136.13,49.286650419,-8.8774632846,50.079769008,-11.673349581,-4.0774632846,12.364982704300001,60.96,-4.8,61.1486843685,135.64
2019-10-30 04:30:00,38.4616504925,2.1337777118,38.5207939421,-11.7083495075,-4.0662222882,12.3943378963,50.17,6.2,50.5516458684,135.78,51.8016504925,-26.6162222882,58.2394564075,-11.7083495075,-4.0662222882,12.3943378963,63.51,-22.55,67.3945294516,135.53,35.7416504925,-35.8362222882,50.6132434034,-11.7083495075,-4.0662222882,12.3943378963,47.45,-31.77,57.1037249223,135.83,-11.7083495075,-4.0662222882,12.3943378963,-11.7083495075,-4.0662222882,12.3943378963,0.0,0.0,0.0,0.0,35.0116504925,-32.7462222882,47.9388229346,-11.7083495075,-4.0662222882,12.3943378963,46.72,-28.68,54.8206238564,135.83,49.2516504925,-14.2262222882,51.2650999884,-11.7083495075,-4.0662222882,12.3943378963,60.96,-10.16,61.8008673078,135.53
2019-10-30 05:00:00,38.8489005717,7.0299426361,39.479832435,-11.6410994283,-4.0900573639,12.3387100274,50.49,11.12,51.7000435203,135.34,51.9889005717,-22.4900573639,56.6449332499,-11.6410994283,-4.0900573639,12.3387100274,63.63,-18.4,66.2369753235,135.34,35.8489005717,-37.9000573639,52.1685539419,-11.6410994283,-4.0900573639,12.3387100274,47.49,-33.81,58.2959363935,135.35,-11.6410994283,-4.0900573639,12.3387100274,-11.6410994283,-4.0900573639,12.3387100274,0.0,0.0,0.0,0.0,35.1589005717,-35.0100573639,49.6170576117,-11.6410994283,-4.0900573639,12.3387100274,46.8,-30.92,56.0917676669,135.35,49.2789005717,-16.8100573639,52.0671496256,-11.6410994283,-4.0900573639,12.3387100274,60.92,-12.72,62.2337914641,135.34
2019-10-30 05:30:00,40.0416503493,6.9633052725,40.6426055146,-12.3683496507,-4.2566947275,13.0803487372,52.41,11.22,53.5975419212,134.52,54.6416503493,-20.9166947275,58.5082735279,-12.3683496507,-4.2566947275,13.0803487372,67.01,-16.66,69.0499507603,134.37,36.9416503493,-37.4866947275,52.6301986708,-12.3683496507,-4.2566947275,13.0803487372,49.31,-33.23,59.4618280916,134.74,-12.3683496507,-4.2566947275,13.0803487372,-12.3683496507,-4.2566947275,13.0803487372,0.0,0.0,0.0,0.0,36.1916503493,-34.5366947275,50.0261815224,-12.3683496507,-4.2566947275,13.0803487372,48.56,-30.28,57.2271963318,134.74,51.7116503493,-15.8566947275,54.0881645975,-12.3683496507,-4.2566947275,13.0803487372,64.08,-11.6,65.1214741848,134.37
2019-10-30 06:00:00,42.3183170853,8.2549625182,43.115940986,-13.0516829147,-4.5050374818,13.8073092823,55.37,12.76,56.8212504262,134.82,57.4483170853,-20.9650374818,61.1542470524,-13.0516829147,-4.5050374818,13.8073092823,70.5,-16.46,72.3960054147,134.71,39.0283170853,-36.3850374818,53.3580405099,-13.0516829147,-4.5050374818,13.8073092823,52.08,-31.88,61.062761156,135.07,-13.0516829147,-4.5050374818,13.8073092823,-13.0516829147,-4.5050374818,13.8073092823,0.0,0.0,0.0,0.0,38.3083170853,-33.3850374818,50.8142488439,-13.0516829147,-4.5050374818,13.8073092823,51.36,-28.88,58.9228648319,135.07,54.3483170853,-14.9850374818,56.3763329628,-13.0516829147,-4.5050374818,13.8073092823,67.4,-10.48,68.2098995748,134.71
2019-10-30 06:30:00,46.9127503201,10.0008470376,47.9668957101,-14.7872496799,-5.0891529624,15.6384855715,61.7,15.09,63.5184862855,134.08,64.1127503201,-18.3491529624,66.6868515379,-14.7872496799,-5.0891529624,15.6384855715,78.9,-13.26,80.0064847372,133.78,43.2827503201,-34.1191529624,55.1136378235,-14.7872496799,-5.0891529624,15.6384855715,58.07,-29.03,64.9219978128,134.15,-14.7872496799,-5.0891529624,15.6384855715,-14.7872496799,-5.0891529624,15.6384855715,0.0,0.0,0.0,0.0,42.5327503201,-31.0091529624,52.6365122062,-14.7872496799,-5.0891529624,15.6384855715,57.32,-25.92,62.9080980479,134.15,60.6127503201,-14.3691529624,62.2926806151,-14.7872496799,-5.0891529624,15.6384855715,75.4,-9.28,75.9689304914,133.78
2019-10-30 07:00:00,50.8753003198,11.1192696141,52.0762358412,-16.3046996802,-5.5907303859,17.236574425,67.18,16.71,69.2269925679,133.06,69.7553003198,-14.5207303859,71.2506388298,-16.3046996802,-5.5907303859,17.236574425,86.06,-8.93,86.522069439,132.79,46.9053003198,-32.5707303859,57.1048130718,-16.3046996802,-5.5907303859,17.236574425,63.21,-26.98,68.7271743927,133.43,-16.3046996802,-5.5907303859,17.236574425,-16.3046996802,-5.5907303859,17.236574425,0.0,0.0,0.0,0.0,46.0953003198,-29.3907303859,54.6680139039,-16.3046996802,-5.5907303859,17.236574425,62.4,-23.8,66.7847287933,133.43,65.6953003198,-11.4707303859,66.6892055711,-16.3046996802,-5.5907303859,17.236574425,82.0,-5.88,82.2105492014,132.79
2019-10-30 07:30:00,54.830033769799996,12.6668755724,56.2741711619,-17.3499662302,-5.9831244276,18.3526321302,72.18,18.65,74.5504855786,131.16,74.8900337698,-11.1931244276,75.7218805398,-17.3499662302,-5.9831244276,18.3526321302,92.24,-5.21,92.3870212746,130.45,50.5700337698,-29.7731244276,58.6836199775,-17.3499662302,-5.9831244276,18.3526321302,67.92,-23.79,71.9658981741,131.25,-17.3499662302,-5.9831244276,18.3526321302,-17.3499662302,-5.9831244276,18.3526321302,0.0,0.0,0.0,0.0,49.6900337698,-26.5031244276,56.3162060198,-17.3499662302,-5.9831244276,18.3526321302,67.04,-20.52,70.1101419197,131.25,70.2900337698,-8.3831244276,70.7881743127,-17.3499662302,-5.9831244276,18.3526321302,87.64,-2.4,87.6728555483,130.45
2019-10-30 08:00:00,58.156600637,12.2382046038,59.430327692,-17.553399363,-6.0817953962,18.5771382198,75.71,18.32,77.8949709545,130.28,78.526600637,-10.7817953962,79.2633214013,-17.553399363,-6.0817953962,18.5771382198,96.08,-4.7,96.194887598,129.43,53.886600637,-26.0317953962,59.844967205,-17.553399363,-6.0817953962,18.5771382198,71.44,-19.95,74.1732842741,130.31,-17.553399363,-6.0817953962,18.5771382198,-17.553399363,-6.0817953962,18.5771382198,0.0,0.0,0.0,0.0,52.886600637,-22.7617953962,57.5768343746,-17.553399363,-6.0817953962,18.5771382198,70.44,-16.68,72.3879547991,130.31,73.646600637,-4.3217953962,73.7732993761,-17.553399363,-6.0817953962,18.5771382198,91.2,1.76,91.2169808753,129.43
