Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-30 08:30:00,60.2564173789,2.6887490298000003,60.3163759412,-17.5235826211,-6.1112509702,18.5586458638,77.78,8.8,78.276231386,130.5,81.2364173789,-17.8212509702,83.1682180565,-17.5235826211,-6.1112509702,18.5586458638,98.76,-11.71,99.4518059162,129.53,56.7664173789,-19.1312509702,59.9035133003,-17.5235826211,-6.1112509702,18.5586458638,74.29,-13.02,75.422307708,130.53,-17.5235826211,-6.1112509702,18.5586458638,-17.5235826211,-6.1112509702,18.5586458638,0.0,0.0,0.0,0.0,55.6764173789,-15.1512509702,57.7011599373,-17.5235826211,-6.1112509702,18.5586458638,73.2,-9.04,73.7560953413,130.53,76.5164173789,6.3687490298,76.7810073697,-17.5235826211,-6.1112509702,18.5586458638,94.04,12.48,94.8644928306,129.53
2019-10-30 09:00:00,61.9587672756,4.1026081151,62.0944460935,-17.4312327244,-6.1173918849,18.4735042092,79.39,10.22,80.0451154038,130.64,83.2587672756,-16.2773918849,84.8349916887,-17.4312327244,-6.1173918849,18.4735042092,100.69,-10.16,101.2012929759,129.53,58.3987672756,-17.8473918849,61.065091635,-17.4312327244,-6.1173918849,18.4735042092,75.83,-11.73,76.7318825522,131.04,-17.4312327244,-6.1173918849,18.4735042092,-17.4312327244,-6.1173918849,18.4735042092,0.0,0.0,0.0,0.0,57.3287672756,-13.8373918849,58.9750877194,-17.4312327244,-6.1173918849,18.4735042092,74.76,-7.72,75.1575412051,131.04,78.4487672756,4.0426081151,78.5528597024,-17.4312327244,-6.1173918849,18.4735042092,95.88,10.16,96.4168035147,129.53
2019-10-30 09:30:00,62.8398839521,4.7643375153,63.020234267,-16.8901160479,-6.0656624847,17.9462609334,79.73,10.83,80.4621762072,130.33,83.9498839521,-15.305662484700001,85.333734945,-16.8901160479,-6.0656624847,17.9462609334,100.84,-9.24,101.2624471361,129.35,59.2498839521,-17.1256624847,61.6752548748,-16.8901160479,-6.0656624847,17.9462609334,76.14,-11.06,76.9390875953,130.8,-16.8901160479,-6.0656624847,17.9462609334,-16.8901160479,-6.0656624847,17.9462609334,0.0,0.0,0.0,0.0,58.1498839521,-13.0656624847,59.5996689572,-16.8901160479,-6.0656624847,17.9462609334,75.04,-7.0,75.3657853406,130.8,79.0298839521,6.9743375153,79.337027555,-16.8901160479,-6.0656624847,17.9462609334,95.92,13.04,96.8023140219,129.35
2019-10-30 10:00:00,63.2228341387,5.4076363778,63.4536782837,-14.2871658613,-5.3723636222,15.2638592511,77.51,10.78,78.256044495,130.61,81.3628341387,-15.2223636222,82.7745802365,-14.2871658613,-5.3723636222,15.2638592511,95.65,-9.85,96.1558370563,129.62,59.7128341387,-16.5223636222,61.9565255687,-14.2871658613,-5.3723636222,15.2638592511,74.0,-11.15,74.8353024982,130.62,-14.2871658613,-5.3723636222,15.2638592511,-14.2871658613,-5.3723636222,15.2638592511,0.0,0.0,0.0,0.0,58.5928341387,-12.5323636222,59.9181137083,-14.2871658613,-5.3723636222,15.2638592511,72.88,-7.16,73.2308678086,130.62,76.7128341387,4.6276363778,76.8522864985,-14.2871658613,-5.3723636222,15.2638592511,91.0,10.0,91.5478017213,129.62
2019-10-30 10:30:00,63.5702508223,5.337204164,63.7939067458,-12.8297491777,-4.962795836,13.7561552213,76.4,10.3,77.0911797808,130.87,80.4802508223,-15.122795836,81.8887643472,-12.8297491777,-4.962795836,13.7561552213,93.31,-10.16,93.8615027581,129.87,60.1302508223,-16.662795836,62.3962805704,-12.8297491777,-4.962795836,13.7561552213,72.96,-11.7,73.8921619659,130.96,-12.8297491777,-4.962795836,13.7561552213,-12.8297491777,-4.962795836,13.7561552213,0.0,0.0,0.0,0.0,59.0502508223,-12.722795836,60.4053114888,-12.8297491777,-4.962795836,13.7561552213,71.88,-7.76,72.2976624795,130.96,75.8902508223,5.797204164,76.1113509668,-12.8297491777,-4.962795836,13.7561552213,88.72,10.76,89.3701068591,129.87
2019-10-30 11:00:00,63.6309840359,5.7717037974,63.8922115292,-12.5690159641,-4.8582962026,13.4752812326,76.2,10.63,76.9378768878,130.79,79.8409840359,-15.5982962026,81.3504122684,-12.5690159641,-4.8582962026,13.4752812326,92.41,-10.74,93.0320143821,129.87,60.2009840359,-16.2482962026,62.3551570311,-12.5690159641,-4.8582962026,13.4752812326,72.77,-11.39,73.6559909308,131.05,-12.5690159641,-4.8582962026,13.4752812326,-12.5690159641,-4.8582962026,13.4752812326,0.0,0.0,0.0,0.0,59.1109840359,-12.2582962026,60.368652954,-12.5690159641,-4.8582962026,13.4752812326,71.68,-7.4,72.0609630799,131.05,75.3509840359,7.1017037974,75.6849059721,-12.5690159641,-4.8582962026,13.4752812326,87.92,11.96,88.7297469849,129.87
2019-10-30 11:30:00,63.3652339408,6.0238495308,63.6509201469,-12.7547660592,-4.8061504692,13.6302288887,76.12,10.83,76.8865612445,130.79,80.7252339408,-15.0761504692,82.1209699636,-12.7547660592,-4.8061504692,13.6302288887,93.48,-10.27,94.0424547744,129.87,59.9352339408,-16.0161504692,62.0382893332,-12.7547660592,-4.8061504692,13.6302288887,72.69,-11.21,73.5493045514,131.05,-12.7547660592,-4.8061504692,13.6302288887,-12.7547660592,-4.8061504692,13.6302288887,0.0,0.0,0.0,0.0,58.8052339408,-12.0461504692,60.0263715375,-12.7547660592,-4.8061504692,13.6302288887,71.56,-7.24,71.9253168224,131.05,76.1652339408,5.4738495308,76.3616781504,-12.7547660592,-4.8061504692,13.6302288887,88.92,10.28,89.5122606127,129.87
2019-10-30 12:00:00,63.5656503871,6.1611513263,63.8635396357,-13.4243496129,-4.9488486737,14.3074898471,76.99,11.11,77.7874809979,131.17,81.7056503871,-14.9388486737,83.0601138025,-13.4243496129,-4.9488486737,14.3074898471,95.13,-9.99,95.6531076338,130.14,60.0956503871,-15.848848673700001,62.1504078807,-13.4243496129,-4.9488486737,14.3074898471,73.52,-10.9,74.3236193952,131.25,-13.4243496129,-4.9488486737,14.3074898471,-13.4243496129,-4.9488486737,14.3074898471,0.0,0.0,0.0,0.0,59.0156503871,-11.8688486737,60.1973135568,-13.4243496129,-4.9488486737,14.3074898471,72.44,-6.92,72.769773945,131.25,77.0956503871,5.0111513263,77.2583390077,-13.4243496129,-4.9488486737,14.3074898471,90.52,9.96,91.0663055142,130.14
2019-10-30 12:30:00,64.160233765,5.5731608379,64.4018300866,-14.339766235,-5.2468391621,15.2695192088,78.5,10.82,79.242175639,130.72,82.940233765,-15.5668391621,84.3884403132,-14.339766235,-5.2468391621,15.2695192088,97.28,-10.32,97.8258697891,129.76,60.640233765,-16.3668391621,62.8101215986,-14.339766235,-5.2468391621,15.2695192088,74.98,-11.12,75.8000976253,130.82,-14.339766235,-5.2468391621,15.2695192088,-14.339766235,-5.2468391621,15.2695192088,0.0,0.0,0.0,0.0,59.500233765,-12.3668391621,60.7718399339,-14.339766235,-5.2468391621,15.2695192088,73.84,-7.12,74.1824777154,130.82,78.220233765,4.7131608379,78.3621008864,-14.339766235,-5.2468391621,15.2695192088,92.56,9.96,93.0943349512,129.76
2019-10-30 13:00:00,64.3720337905,5.4221600208,64.5999888051,-14.3779662095,-5.2978399792,15.3229573114,78.75,10.72,79.4762914334,130.95,82.9720337905,-15.8978399792,84.4813571585,-14.3779662095,-5.2978399792,15.3229573114,97.35,-10.6,97.925392519,130.01,60.8120337905,-16.5778399792,63.0311687351,-14.3779662095,-5.2978399792,15.3229573114,75.19,-11.28,76.0314046957,131.04,-14.3779662095,-5.2978399792,15.3229573114,-14.3779662095,-5.2978399792,15.3229573114,0.0,0.0,0.0,0.0,59.7020337905,-12.5378399792,61.0043463211,-14.3779662095,-5.2978399792,15.3229573114,74.08,-7.24,74.432949693,131.04,78.3020337905,4.8621600208,78.4528463205,-14.3779662095,-5.2978399792,15.3229573114,92.68,10.16,93.2352293932,130.01
2019-10-30 13:30:00,64.4734837637,5.4957549172,64.7072903986,-14.5965162363,-5.2342450828,15.506631092,79.07,10.73,79.7947228832,130.77,83.4734837637,-16.0342450828,84.9995265106,-14.5965162363,-5.2342450828,15.506631092,98.07,-10.8,98.662885119,129.84,60.9434837637,-16.4942450828,63.1361095896,-14.5965162363,-5.2342450828,15.506631092,75.54,-11.26,76.3745978713,130.88,-14.5965162363,-5.2342450828,15.506631092,-14.5965162363,-5.2342450828,15.506631092,0.0,0.0,0.0,0.0,59.8434837637,-12.5142450828,61.137949581,-14.5965162363,-5.2342450828,15.506631092,74.44,-7.28,74.7951335315,130.88,78.8034837637,6.2457549172,79.0506072575,-14.5965162363,-5.2342450828,15.506631092,93.4,11.48,94.1028713696,129.84
2019-10-30 14:00:00,63.9281169286,5.3889654512,64.1548523704,-15.1018830714,-5.3410345488,16.0185368356,79.03,10.73,79.7550863582,130.88,83.2181169286,-16.1310345488,84.7671237022,-15.1018830714,-5.3410345488,16.0185368356,98.32,-10.79,98.9102952174,129.93,60.4181169286,-16.6410345488,62.6679573949,-15.1018830714,-5.3410345488,16.0185368356,75.52,-11.3,76.3607255073,130.99,-15.1018830714,-5.3410345488,16.0185368356,-15.1018830714,-5.3410345488,16.0185368356,0.0,0.0,0.0,0.0,59.2981169286,-12.5810345488,60.6180592034,-15.1018830714,-5.3410345488,16.0185368356,74.4,-7.24,74.7514387821,130.99,78.5381169286,6.4589654512,78.8032616418,-15.1018830714,-5.3410345488,16.0185368356,93.64,11.8,94.3805573198,129.93
2019-10-30 14:30:00,63.8550335776,5.0482607938,64.0542758154,-16.1349664224,-5.6317392062,17.0895765875,79.99,10.68,80.6998296157,131.07,83.9550335776,-16.1917392062,85.5021641921,-16.1349664224,-5.6317392062,17.0895765875,100.09,-10.56,100.6455249875,130.09,60.2550335776,-16.9917392062,62.6050179513,-16.1349664224,-5.6317392062,17.0895765875,76.39,-11.36,77.2300569727,131.17,-16.1349664224,-5.6317392062,17.0895765875,-16.1349664224,-5.6317392062,17.0895765875,0.0,0.0,0.0,0.0,59.1450335776,-12.9517392062,60.5465320672,-16.1349664224,-5.6317392062,17.0895765875,75.28,-7.32,75.635050076,131.17,79.1850335776,4.7282607938,79.3260738523,-16.1349664224,-5.6317392062,17.0895765875,95.32,10.36,95.8813433364,130.09
2019-10-30 15:00:00,63.688366966,4.8865713676,63.8755560957,-16.941633034,-5.8634286324,17.9275967487,80.63,10.75,81.3434656257,131.59,84.288366966,-16.4234286324,85.873498903,-16.941633034,-5.8634286324,17.9275967487,101.23,-10.56,101.7793029058,130.58,60.068366966,-17.3234286324,62.5164769445,-16.941633034,-5.8634286324,17.9275967487,77.01,-11.46,77.858022708,131.67,-16.941633034,-5.8634286324,17.9275967487,-16.941633034,-5.8634286324,17.9275967487,0.0,0.0,0.0,133.92,58.978366966,-13.2634286324,60.4513548985,-16.941633034,-5.8634286324,17.9275967487,75.92,-7.4,76.2797902462,131.67,79.498366966,5.4165713676,79.6826806505,-16.941633034,-5.8634286324,17.9275967487,96.44,11.28,97.0974355995,130.58
2019-10-30 15:30:00,59.8953003493,3.8814632408,60.0209360208,-17.3746996507,-5.9885367592000005,18.3777789863,77.27,9.87,77.8978164007,131.74,63.4853003493,-19.0285367592,66.2757012157,-17.3746996507,-5.9885367592000005,18.3777789863,80.86,-13.04,81.9047080454,131.1,56.3653003493,-18.3585367592,59.2797010401,-17.3746996507,-5.9885367592000005,18.3777789863,73.74,-12.37,74.7703450574,131.84,35.5553003493,0.07146324080000001,35.5553721668,-17.3746996507,-5.9885367592000005,18.3777789863,52.93,6.06,53.2757777982,132.49,55.3053003493,-14.3485367592,57.1362997914,-17.3746996507,-5.9885367592000005,18.3777789863,72.68,-8.36,73.1592236153,131.84,59.4253003493,3.8914632408000003,59.5525801939,-17.3746996507,-5.9885367592000005,18.3777789863,76.8,9.88,77.4329025673,131.1
2019-10-30 16:00:00,58.7740002901,3.4345616464,58.8742670766,-18.1759997099,-6.2154383536,19.2093372968,76.95,9.65,77.5527240012,131.37,56.4940002901,-19.8554383536,59.8816374275,-18.1759997099,-6.2154383536,19.2093372968,74.67,-13.64,75.9055893858,130.86,55.2940002901,-18.6854383536,58.365846816,-18.1759997099,-6.2154383536,19.2093372968,73.47,-12.47,74.5207474466,131.5,55.1340002901,2.1945616464,55.177659327,-18.1759997099,-6.2154383536,19.2093372968,73.31,8.41,73.7908137914,131.7,54.2640002901,-14.6554383536,56.2082164885,-18.1759997099,-6.2154383536,19.2093372968,72.44,-8.44,72.9300157685,131.5,52.8240002901,4.6645616464,53.0295497058,-18.1759997099,-6.2154383536,19.2093372968,71.0,10.88,71.8287853162,130.86
2019-10-30 16:30:00,60.2082169694,3.5056023536,60.3101868551,-19.4417830306,-6.6043976464,20.5329246743,79.65,10.11,80.2890689945,131.15,58.2282169694,-19.7243976464,61.4782653785,-19.4417830306,-6.6043976464,20.5329246743,77.67,-13.12,78.7703199181,130.64,56.6082169694,-18.5343976464,59.5652090114,-19.4417830306,-6.6043976464,20.5329246743,76.05,-11.93,76.9800454663,131.26,56.7782169694,2.2756023536,56.8238003683,-19.4417830306,-6.6043976464,20.5329246743,76.22,8.88,76.7355380512,131.45,55.5582169694,-14.5243976464,57.4253741809,-19.4417830306,-6.6043976464,20.5329246743,75.0,-7.92,75.4170166474,131.26,54.4382169694,4.3156023536,54.6090092429,-19.4417830306,-6.6043976464,20.5329246743,73.88,10.92,74.6826673332,130.64
2019-10-30 17:00:00,62.5893336662,3.3425517574,62.6785237624,-20.9806663338,-7.0874482426,22.1454347982,83.57,10.43,84.2183459823,130.46,61.2693336662,-18.0174482426,63.8636022244,-20.9806663338,-7.0874482426,22.1454347982,82.25,-10.93,82.9730522519,129.79,58.8293336662,-18.4374482426,61.6508718292,-20.9806663338,-7.0874482426,22.1454347982,79.81,-11.35,80.6130175592,130.57,59.669333666200004,3.7225517573999998,59.7853391038,-20.9806663338,-7.0874482426,22.1454347982,80.65,10.81,81.3712393908,130.57,57.6993336662,-14.3274482426,59.4515675039,-20.9806663338,-7.0874482426,22.1454347982,78.68,-7.24,79.0124040895,130.57,57.1393336662,4.7525517574,57.336639246,-20.9806663338,-7.0874482426,22.1454347982,78.12,11.84,79.0121509643,129.79
2019-10-30 17:30:00,64.9213003586,3.8173314184000002,65.0334318594,-22.4886996414,-7.5926685816,23.7358426804,87.41,11.41,88.1515524537,130.14,64.3513003586,-16.6226685816,66.4635461634,-22.4886996414,-7.5926685816,23.7358426804,86.84,-9.03,87.3082269892,129.37,60.9913003586,-17.8326685816,63.5448092937,-22.4886996414,-7.5926685816,23.7358426804,83.48,-10.24,84.1056954076,130.26,62.6213003586,4.9573314184,62.8172141486,-22.4886996414,-7.5926685816,23.7358426804,85.11,12.55,86.0303120999,130.12,59.8713003586,-13.7126685816,61.4215750878,-22.4886996414,-7.5926685816,23.7358426804,82.36,-6.12,82.5870692058,130.26,59.9913003586,4.1273314184,60.1331105412,-22.4886996414,-7.5926685816,23.7358426804,82.48,11.72,83.3085157712,129.37
2019-10-30 18:00:00,65.3202670889,3.9580279468,65.4400739439,-22.6697329111,-7.6819720532,23.9359454563,87.99,11.64,88.7565755311,130.27,64.4702670889,-16.7119720532,66.6010911954,-22.6697329111,-7.6819720532,23.9359454563,87.14,-9.03,87.606623608,129.54,61.3702670889,-17.7419720532,63.8833879416,-22.6697329111,-7.6819720532,23.9359454563,84.04,-10.06,84.6399740076,130.37,62.7302670889,4.9180279468,62.9227574724,-22.6697329111,-7.6819720532,23.9359454563,85.4,12.6,86.324504053,130.28,60.2102670889,-13.6019720532,61.7275457689,-22.6697329111,-7.6819720532,23.9359454563,82.88,-5.92,83.0911595779,130.37,60.0502670889,4.1180279468,60.1913011291,-22.6697329111,-7.6819720532,23.9359454563,82.72,11.8,83.5573958426,129.54
2019-10-30 18:30:00,64.8127837222,3.4892929947,64.9066414123,-22.3472162778,-7.5707070053,23.5947807773,87.16,11.06,87.8589164513,130.55,63.5827837222,-17.5507070053,65.9605768793,-22.3472162778,-7.5707070053,23.5947807773,85.93,-9.98,86.5076025561,129.87,60.9027837222,-18.3307070053,63.6016028448,-22.3472162778,-7.5707070053,23.5947807773,83.25,-10.76,83.9424809021,130.67,61.8627837222,4.2292929947,62.0071844958,-22.3472162778,-7.5707070053,23.5947807773,84.21,11.8,85.0327237009,130.61,59.8127837222,-14.2107070053,61.4777463005,-22.3472162778,-7.5707070053,23.5947807773,82.16,-6.64,82.427878779,130.67,59.3327837222,3.7492929947,59.4511263324,-22.3472162778,-7.5707070053,23.5947807773,81.68,11.32,82.4606863905,129.87
2019-10-30 19:00:00,63.7550338054,2.8290208446,63.8177694257,-21.6849661946,-7.3609791554,22.9002570506,85.44,10.19,86.0455094703,131.13,62.0750338054,-18.7609791554,64.848162355,-21.6849661946,-7.3609791554,22.9002570506,83.76,-11.4,84.5322281736,130.47,59.9150338054,-19.1409791554,62.8982381227,-21.6849661946,-7.3609791554,22.9002570506,81.6,-11.78,82.4459119666,131.25,60.4350338054,3.1790208446,60.5185879263,-21.6849661946,-7.3609791554,22.9002570506,82.12,10.54,82.7936350211,131.22,58.8350338054,-15.0009791554,60.7173004877,-21.6849661946,-7.3609791554,22.9002570506,80.52,-7.64,80.881641922,131.25,57.9550338054,4.0790208446,58.0984023398,-21.6849661946,-7.3609791554,22.9002570506,79.64,11.44,80.4574620529,130.47
2019-10-30 19:30:00,62.222250465,2.5766430189,62.2755774134,-20.857749535,-7.1233569811,22.0405973228,83.08,9.7,83.6443446983,131.59,60.022250465,-20.9333569811,63.5678848585,-20.857749535,-7.1233569811,22.0405973228,80.88,-13.81,82.0505362566,131.12,58.492250465,-19.5333569811,61.6676203482,-20.857749535,-7.1233569811,22.0405973228,79.35,-12.41,80.3145727748,131.7,58.492250465,1.2466430189,58.5055337833,-20.857749535,-7.1233569811,22.0405973228,79.35,8.37,79.7902212054,131.89,57.462250465,-15.4033569811,59.4909542266,-20.857749535,-7.1233569811,22.0405973228,78.32,-8.28,78.7564651314,131.7,56.102250465,3.1566430189,56.1909859531,-20.857749535,-7.1233569811,22.0405973228,76.96,10.28,77.6435444837,131.12
2019-10-30 20:00:00,59.7631336539,1.4756823435,59.7813497884,-20.1168663461,-6.8343176565,21.2460869201,79.88,8.31,80.3110857852,131.15,57.7931336539,-21.7143176565,61.7378157115,-20.1168663461,-6.8343176565,21.2460869201,77.91,-14.88,79.3182356082,130.66,56.1831336539,-20.4943176565,59.8043607388,-20.1168663461,-6.8343176565,21.2460869201,76.3,-13.66,77.5131317907,131.26,56.3331336539,0.33568234350000004,56.3341337903,-20.1168663461,-6.8343176565,21.2460869201,76.45,7.17,76.7854895146,131.43,55.1631336539,-16.4343176565,57.5591705235,-20.1168663461,-6.8343176565,21.2460869201,75.28,-9.6,75.8896461976,131.26,54.0431336539,3.1656823435,54.1357722752,-20.1168663461,-6.8343176565,21.2460869201,74.16,10.0,74.8311806669,130.66
2019-10-30 20:30:00,57.3299170506,0.1747296713,57.3301833199,-19.2100829494,-6.5552703287,20.2977549499,76.54,6.73,76.8353076391,131.3,55.2299170506,-23.0452703287,59.8450350651,-19.2100829494,-6.5552703287,20.2977549499,74.44,-16.49,76.2445650522,130.8,53.9199170506,-21.8052703287,58.1620775837,-19.2100829494,-6.5552703287,20.2977549499,73.13,-15.25,74.7031418349,131.41,53.8899170506,-0.9652703287000001,53.8985612659,-19.2100829494,-6.5552703287,20.2977549499,73.1,5.59,73.3134237367,131.57,52.8699170506,-17.7952703287,55.7844044067,-19.2100829494,-6.5552703287,20.2977549499,72.08,-11.24,72.9511069142,131.41,51.6699170506,1.3247296713,51.68689618,-19.2100829494,-6.5552703287,20.2977549499,70.88,7.88,71.3166796759,130.8
2019-10-30 21:00:00,54.6190670961,-1.1410428455,54.6309845163,-18.2709329039,-6.2410428455,19.3074494685,72.89,5.1,73.0682017022,131.93,52.5990670961,-24.3410428455,57.9581592719,-18.2709329039,-6.2410428455,19.3074494685,70.87,-18.1,73.1448350877,131.4,51.3890670961,-23.3110428455,56.4290788118,-18.2709329039,-6.2410428455,19.3074494685,69.66,-17.07,71.7209906513,132.06,51.3690670961,-2.0610428455,51.4103973135,-18.2709329039,-6.2410428455,19.3074494685,69.64,4.18,69.7653352318,132.2,50.4090670961,-19.3610428455,53.9992965284,-18.2709329039,-6.2410428455,19.3074494685,68.68,-13.12,69.9219336117,132.06,49.2890670961,0.9589571545000001,49.2983948423,-18.2709329039,-6.2410428455,19.3074494685,67.56,7.2,67.9425757534,131.4
2019-10-30 21:30:00,52.0738337215,-2.028432634,52.1133255263,-17.0961662785,-5.858432634,18.0720816274,69.17,3.83,69.2759539812,132.36,49.9138337215,-26.088432634,56.3204857408,-17.0961662785,-5.858432634,18.0720816274,67.01,-20.23,69.9970927968,131.89,49.0038337215,-24.328432634,54.7105872189,-17.0961662785,-5.858432634,18.0720816274,66.1,-18.47,68.6319961825,132.47,48.8238337215,-3.648432634,48.9599611923,-17.0961662785,-5.858432634,18.0720816274,65.92,2.21,65.9570352578,132.71,48.0238337215,-20.378432634,52.1686603425,-17.0961662785,-5.858432634,18.0720816274,65.12,-14.52,66.7191486756,132.47,46.8638337215,-0.29843263400000003,46.864783933300004,-17.0961662785,-5.858432634,18.0720816274,63.96,5.5600000000000005,64.2012087114,131.89
2019-10-30 22:00:00,48.8683503901,-3.7550858363,49.0124100559,-15.9216496099,-5.4850858363,16.8399849445,64.79,1.73,64.8130928131,133.09,46.6683503901,-27.2950858363,54.064374952,-15.9216496099,-5.4850858363,16.8399849445,62.59,-21.81,66.2810998702,132.55,46.0083503901,-26.2350858363,52.9627041838,-15.9216496099,-5.4850858363,16.8399849445,61.93,-20.75,65.313761184,133.2,45.6983503901,-4.6950858363,45.9389057269,-15.9216496099,-5.4850858363,16.8399849445,61.62,0.79,61.6250638945,133.37,45.0783503901,-22.3650858363,50.3215136732,-15.9216496099,-5.4850858363,16.8399849445,61.0,-16.88,63.2924513667,133.2,43.8383503901,-1.6050858363,43.8677246443,-15.9216496099,-5.4850858363,16.8399849445,59.76,3.88,59.8858247,132.55
2019-10-30 22:30:00,46.1650503044,-4.4637166212,46.3803475157,-14.8549496956,-5.1137166212,15.7104942043,61.02,0.65,61.0234618815,132.98,43.9950503044,-28.1737166212,52.2429206643,-14.8549496956,-5.1137166212,15.7104942043,58.85,-23.06,63.2066934747,132.44,43.4650503044,-26.9137166212,51.122976638,-14.8549496956,-5.1137166212,15.7104942043,58.32,-21.8,62.2612431614,133.08,43.1250503044,-5.5637166212,43.4824666549,-14.8549496956,-5.1137166212,15.7104942043,57.98,-0.45,57.9817462655,133.28,42.5450503044,-23.1137166212,48.4182321181,-14.8549496956,-5.1137166212,15.7104942043,57.4,-18.0,60.1561301947,133.08,41.3050503044,-3.7537166212,41.4752645455,-14.8549496956,-5.1137166212,15.7104942043,56.16,1.3599999999999999,56.1764648229,132.44
2019-10-30 23:00:00,43.276333589,-4.9140046939,43.5544313594,-13.413666411,-4.6240046939,14.1883003208,56.69,-0.29,56.6907417485,133.65,40.896333589,-29.8540046939,50.6337012007,-13.413666411,-4.6240046939,14.1883003208,54.31,-25.23,59.884296773,133.21,40.766333589,-27.6440046939,49.2553037734,-13.413666411,-4.6240046939,14.1883003208,54.18,-23.02,58.8675870068,133.76,40.176333589,-6.9840046939,40.7788438068,-13.413666411,-4.6240046939,14.1883003208,53.59,-2.36,53.6419397487,134.1,39.906333589,-23.9040046939,46.5179202128,-13.413666411,-4.6240046939,14.1883003208,53.32,-19.28,56.6986842881,133.76,38.506333589,-5.5040046939,38.8977093688,-13.413666411,-4.6240046939,14.1883003208,51.92,-0.88,51.9274570916,133.21
2019-10-30 23:30:00,41.1055169863,-6.3008820691,41.5856302292,-12.204483013699999,-4.2308820691,12.9170340525,53.31,-2.07,53.350173383,135.13,38.4355169863,-30.5108820691,49.0734438433,-12.204483013699999,-4.2308820691,12.9170340525,50.64,-26.28,57.0530279652,134.55,38.7555169863,-29.4808820691,48.6940705266,-12.204483013699999,-4.2308820691,12.9170340525,50.96,-25.25,56.8725250011,135.23,37.8255169863,-7.2208820691,38.5085818116,-12.204483013699999,-4.2308820691,12.9170340525,50.03,-2.99,50.119267752,135.48,37.9555169863,-25.7908820691,45.888896997,-12.204483013699999,-4.2308820691,12.9170340525,50.16,-21.56,54.5972453518,135.23,36.2755169863,-6.5108820691,36.8551857673,-12.204483013699999,-4.2308820691,12.9170340525,48.48,-2.2800000000000002,48.5335842484,134.55
2019-10-31 00:00:00,39.4603503121,-6.8971349864,40.058578579,-11.3896496879,-3.9671349864,12.0607744367,50.85,-2.93,50.9343440127,135.0,36.8903503121,-30.947134986400002,48.1520831327,-11.3896496879,-3.9671349864,12.0607744367,48.28,-26.98,55.3071315474,134.41,37.2203503121,-30.0471349864,47.8349746341,-11.3896496879,-3.9671349864,12.0607744367,48.61,-26.08,55.1642864542,135.12,36.3503503121,-7.6971349864,37.1563433994,-11.3896496879,-3.9671349864,12.0607744367,47.74,-3.73,47.885493628,135.36,36.3703503121,-26.3671349864,44.9224686456,-11.3896496879,-3.9671349864,12.0607744367,47.76,-22.4,52.7520388232,135.12,34.8103503121,-7.5271349864,35.6148599598,-11.3896496879,-3.9671349864,12.0607744367,46.2,-3.56,46.3369571724,134.41
2019-10-31 00:30:00,41.3097837371,-6.5711862739,41.8291611373,-11.7202162629,-4.1111862739,12.4203591666,53.03,-2.46,53.0870276056,135.0,38.4797837371,-30.6211862739,49.1767303231,-11.7202162629,-4.1111862739,12.4203591666,50.2,-26.51,56.7698872643,134.41,38.9697837371,-29.7111862739,49.0040675283,-11.7202162629,-4.1111862739,12.4203591666,50.69,-25.6,56.7876403806,135.12,37.8897837371,-7.3711862739,38.6001308123,-11.7202162629,-4.1111862739,12.4203591666,49.61,-3.26,49.7169960879,135.36,38.1997837371,-25.9911862739,46.2035197954,-11.7202162629,-4.1111862739,12.4203591666,49.92,-21.88,54.5045025663,135.12,36.3197837371,-7.2711862739,37.0404757061,-11.7202162629,-4.1111862739,12.4203591666,48.04,-3.16,48.1438178793,134.41
2019-10-31 01:00:00,40.5558504971,-6.9758541418,41.1514222179,-12.9641495029,-4.5258541418,13.7314430431,53.52,-2.45,53.5760478199,134.81,38.5558504971,-30.6658541418,49.2640661923,-12.9641495029,-4.5258541418,13.7314430431,51.52,-26.14,57.7720520667,134.19,38.1858504971,-30.0258541418,48.5768576087,-12.9641495029,-4.5258541418,13.7314430431,51.15,-25.5,57.1539368723,134.92,37.9358504971,-7.5058541418,38.671263224,-12.9641495029,-4.5258541418,13.7314430431,50.9,-2.98,50.9871591678,135.13,37.3558504971,-26.3258541418,45.7002205975,-12.9641495029,-4.5258541418,13.7314430431,50.32,-21.8,54.8392414244,134.92,36.3558504971,-6.9258541418,37.0096652371,-12.9641495029,-4.5258541418,13.7314430431,49.32,-2.4,49.3783596325,134.19
2019-10-31 01:30:00,39.1651337185,-7.2446612064,39.829547012,-13.2348662815,-4.5846612064,14.0064557925,52.4,-2.66,52.4674718278,135.29,37.5551337185,-31.0446612064,48.7253430776,-13.2348662815,-4.5846612064,14.0064557925,50.79,-26.46,57.2691513819,134.66,36.8551337185,-30.4546612064,47.8099076615,-13.2348662815,-4.5846612064,14.0064557925,50.09,-25.87,56.3761030934,135.4,36.9451337185,-7.7346612064,37.7460976718,-13.2348662815,-4.5846612064,14.0064557925,50.18,-3.15,50.2787718625,135.6,36.0451337185,-26.7446612064,44.8834999507,-13.2348662815,-4.5846612064,14.0064557925,49.28,-22.16,54.0331749946,135.4,35.3651337185,-7.1446612064,36.0796184386,-13.2348662815,-4.5846612064,14.0064557925,48.6,-2.56,48.6673771638,134.66
2019-10-31 02:00:00,37.6831503199,-7.202739646,38.3653395194,-13.0868496801,-4.512739646,13.8430651831,50.77,-2.69,50.8412135968,135.91,36.1931503199,-31.962739646,48.2862387824,-13.0868496801,-4.512739646,13.8430651831,49.28,-27.45,56.4094043578,135.35,35.4431503199,-30.642739646,46.8529016989,-13.0868496801,-4.512739646,13.8430651831,48.53,-26.13,55.1174908718,136.02,35.6231503199,-8.432739646,36.6076486086,-13.0868496801,-4.512739646,13.8430651831,48.71,-3.92,48.867478961,136.3,34.6731503199,-26.952739646,43.9167112558,-13.0868496801,-4.512739646,13.8430651831,47.76,-22.44,52.7690363755,136.02,34.1531503199,-8.232739646,35.1314058764,-13.0868496801,-4.512739646,13.8430651831,47.24,-3.7199999999999998,47.3862427293,135.35
2019-10-31 02:30:00,37.256750296,-6.6986963617,37.8541672153,-12.623249704,-4.3586963617,13.3545747616,49.88,-2.34,49.9348575646,135.81,35.556750296,-32.5386963617,48.1980212512,-12.623249704,-4.3586963617,13.3545747616,48.18,-28.18,55.8159905403,135.35,35.036750296,-30.1386963617,46.2159592532,-12.623249704,-4.3586963617,13.3545747616,47.66,-25.78,54.1856438552,135.94,35.036750296,-8.9686963617,36.1664400479,-12.623249704,-4.3586963617,13.3545747616,47.66,-4.61,47.8824362371,136.3,34.216750296,-26.5186963617,43.2900364697,-12.623249704,-4.3586963617,13.3545747616,46.84,-22.16,51.8174796763,135.94,33.536750296,-8.2786963617,34.5434571789,-12.623249704,-4.3586963617,13.3545747616,46.16,-3.92,46.3261481239,135.35
2019-10-31 03:00:00,36.7955169817,3.1566439413,36.930671141,-12.2944830183,-4.2633560587,13.0127060049,49.09,7.42,49.6476031647,135.2,35.1355169817,-21.0533560587,40.9603265967,-12.2944830183,-4.2633560587,13.0127060049,47.43,-16.79,50.3141033906,134.6,34.0155169817,-35.8633560587,49.4290977394,-12.2944830183,-4.2633560587,13.0127060049,46.31,-31.6,56.0640357092,135.31,34.5055169817,1.9566439413,34.5609484489,-12.2944830183,-4.2633560587,13.0127060049,46.8,6.22,47.2115282532,135.54,33.2655169817,-32.8233560587,46.7329361695,-12.2944830183,-4.2633560587,13.0127060049,45.56,-28.56,53.7716207678,135.31,32.5055169817,-24.7433560587,40.8514663543,-12.2944830183,-4.2633560587,13.0127060049,44.8,-20.48,49.2592163965,134.6
2019-10-31 03:30:00,36.1315169713,5.8457152367,36.60135114,-11.9284830287,-4.1442847633,12.6278978285,48.06,9.99,49.0873069133,135.04,34.6115169713,-15.684284763299999,37.9993933582,-11.9284830287,-4.1442847633,12.6278978285,46.54,-11.54,47.9493816436,134.19,33.1815169713,-38.7842847633,51.0414910942,-11.9284830287,-4.1442847633,12.6278978285,45.11,-34.64,56.8756687873,135.16,33.9415169713,7.0257152367,34.6610335809,-11.9284830287,-4.1442847633,12.6278978285,45.87,11.17,47.2104416417,135.12,32.4715169713,-35.9442847633,48.4395605013,-11.9284830287,-4.1442847633,12.6278978285,44.4,-31.8,54.6131852212,135.16,31.7915169713,-29.4242847633,43.3184612512,-11.9284830287,-4.1442847633,12.6278978285,43.72,-25.28,50.5026415151,134.19
2019-10-31 04:00:00,35.4992669763,5.6150987820000005,35.940607816,-11.6107330237,-4.024901218,12.2885699397,47.11,9.64,48.0861903253,135.28,33.9492669763,-15.694901218,37.401639703,-11.6107330237,-4.024901218,12.2885699397,45.56,-11.67,47.0308675234,134.39,32.5892669763,-39.134901218,50.9274073108,-11.6107330237,-4.024901218,12.2885699397,44.2,-35.11,56.4477820645,135.4,33.2992669763,7.045098782,34.0363716928,-11.6107330237,-4.024901218,12.2885699397,44.91,11.07,46.254221429,135.34,31.9092669763,-36.264901218,48.3047034906,-11.6107330237,-4.024901218,12.2885699397,43.52,-32.24,54.1609453389,135.4,31.1492669763,-29.464901218,42.8772344835,-11.6107330237,-4.024901218,12.2885699397,42.76,-25.44,49.7555142673,134.39
2019-10-31 04:30:00,35.5048836801,5.6391340211,35.9499179087,-11.4451163199,-3.9908659789,12.1209611351,46.95,9.63,47.9274389051,135.01,33.8948836801,-15.7408659789,37.3716202679,-11.4451163199,-3.9908659789,12.1209611351,45.34,-11.75,46.8377849604,134.15,32.6248836801,-38.9408659789,50.8013196514,-11.4451163199,-3.9908659789,12.1209611351,44.07,-34.95,56.2464878904,135.12,33.2648836801,6.9291340211,33.9788961641,-11.4451163199,-3.9908659789,12.1209611351,44.71,10.92,46.0242381795,135.07,31.9148836801,-36.1108659789,48.1928878784,-11.4451163199,-3.9908659789,12.1209611351,43.36,-32.12,53.9609488427,135.12,31.0748836801,-29.5108659789,42.8548667779,-11.4451163199,-3.9908659789,12.1209611351,42.52,-25.52,49.5905313543,134.15
2019-10-31 05:00:00,35.6071669575,5.738405438,36.0666000021,-11.4428330425,-3.991594562,12.1190451433,47.05,9.73,48.0455554656,134.9,34.0671669575,-15.501594562,37.4282152723,-11.4428330425,-3.991594562,12.1190451433,45.51,-11.51,46.942946222,134.03,32.7071669575,-38.771594562,50.7247012338,-11.4428330425,-3.991594562,12.1190451433,44.15,-34.78,56.2038334991,135.01,33.4171669575,7.128405438,34.1690095196,-11.4428330425,-3.991594562,12.1190451433,44.86,11.12,46.2176805995,134.94,31.9971669575,-35.911594562,48.0984544168,-11.4428330425,-3.991594562,12.1190451433,43.44,-31.92,53.9065858685,135.01,31.2371669575,-29.351594562,42.8634658288,-11.4428330425,-3.991594562,12.1190451433,42.68,-25.36,49.6458658903,134.03
2019-10-31 05:30:00,36.6346503959,6.2472044156,37.163492471,-12.0353496041,-4.1827955844,12.7414841755,48.67,10.43,49.7750318935,133.63,35.6446503959,-15.0027955844,38.6733109158,-12.0353496041,-4.1827955844,12.7414841755,47.68,-10.82,48.8922775088,132.8,33.6546503959,-37.5027955844,50.3894351022,-12.0353496041,-4.1827955844,12.7414841755,45.69,-33.32,56.5490804523,133.75,34.9546503959,7.2272044156,35.693978035,-12.0353496041,-4.1827955844,12.7414841755,46.99,11.41,48.3554360956,133.69,32.8846503959,-34.6227955844,47.7507927237,-12.0353496041,-4.1827955844,12.7414841755,44.92,-30.44,54.2623257887,133.75,32.6446503959,-29.1027955844,43.7338074068,-12.0353496041,-4.1827955844,12.7414841755,44.68,-24.92,51.1596403428,132.8
2019-10-31 06:00:00,38.3334504542,6.9534493298,38.9590025708,-12.8465495458,-4.4365506702,13.5910565109,51.18,11.39,52.432094179,133.41,37.4334504542,-14.6565506702,40.2004687841,-12.8465495458,-4.4365506702,13.5910565109,50.28,-10.22,51.3081552972,132.63,35.2234504542,-36.6765506702,50.8513601683,-12.8465495458,-4.4365506702,13.5910565109,48.07,-32.24,57.8804155134,133.51,36.6534504542,7.5434493298,37.4216389004,-12.8465495458,-4.4365506702,13.5910565109,49.5,11.98,50.9290722476,133.49,34.4334504542,-33.7165506702,48.191994141,-12.8465495458,-4.4365506702,13.5910565109,47.28,-29.28,55.6122001003,133.51,34.2734504542,-28.5565506702,44.611052355,-12.8465495458,-4.4365506702,13.5910565109,47.12,-24.12,52.9345709343,132.63
2019-10-31 06:30:00,42.4485169651,7.9286293175,43.1826325667,-14.4014830349,-4.9213706825,15.2191525059,56.85,12.85,58.2841745245,132.41,41.6485169651,-12.3913706825,43.4527908515,-14.4014830349,-4.9213706825,15.2191525059,56.05,-7.47,56.5455869189,131.54,39.0585169651,-35.0613706825,52.4868313165,-14.4014830349,-4.9213706825,15.2191525059,53.46,-30.14,61.3709312297,132.55,40.7085169651,9.4486293175,41.7906682105,-14.4014830349,-4.9213706825,15.2191525059,55.11,14.37,56.9526908934,132.39,38.1985169651,-32.0813706825,49.8832741829,-14.4014830349,-4.9213706825,15.2191525059,52.6,-27.16,59.1981891615,132.55,38.0385169651,-26.4013706825,46.3029280588,-14.4014830349,-4.9213706825,15.2191525059,52.44,-21.48,56.6687215314,131.54
2019-10-31 07:00:00,45.93630025,9.5106147357,46.9105049355,-16.06369975,-5.4493852643,16.9628490949,62.0,14.96,63.7793195323,131.29,45.26630025,-10.3693852643,46.4387993932,-16.06369975,-5.4493852643,16.9628490949,61.33,-4.92,61.5270290198,130.44,42.24630025,-32.8893852643,53.5393457924,-16.06369975,-5.4493852643,16.9628490949,58.31,-27.44,64.4438492022,131.42,44.15630025,11.1406147357,45.5400060217,-16.06369975,-5.4493852643,16.9628490949,60.22,16.59,62.4634012843,131.23,41.37630025,-29.7693852643,50.9726840709,-16.06369975,-5.4493852643,16.9628490949,57.44,-24.32,62.3764057958,131.42,41.29630025,-25.0093852643,48.2789163677,-16.06369975,-5.4493852643,16.9628490949,57.36,-19.56,60.6033266414,130.44
2019-10-31 07:30:00,49.4849169063,11.3661309829,50.7734766856,-17.6650830937,-5.9638690171,18.6446478744,67.15,17.33,69.3502083631,130.03,49.0449169063,-8.6538690171,49.8025433418,-17.6650830937,-5.9638690171,18.6446478744,66.71,-2.69,66.764213468,129.24,45.5249169063,-30.2838690171,54.6775162381,-17.6650830937,-5.9638690171,18.6446478744,63.19,-24.32,67.7084817434,130.16,47.7649169063,12.4661309829,49.3648833559,-17.6650830937,-5.9638690171,18.6446478744,65.43,18.43,67.9760972696,130.02,44.5349169063,-27.1238690171,52.1446362947,-17.6650830937,-5.9638690171,18.6446478744,62.2,-21.16,65.7007275454,130.16,44.6149169063,-25.0838690171,51.1829199579,-17.6650830937,-5.9638690171,18.6446478744,62.28,-19.12,65.1488511027,129.24
2019-10-31 08:00:00,52.4274668506,12.437764261,53.882624845,-17.9225331494,-6.052235739,18.9168377889,70.35,18.49,72.7392782477,130.12,51.7974668506,-6.662235739,52.2241606652,-17.9225331494,-6.052235739,18.9168377889,69.72,-0.61,69.7226684802,129.24,48.3074668506,-29.292235739,56.4946584033,-17.9225331494,-6.052235739,18.9168377889,66.23,-23.24,70.18910528,130.25,50.4374668506,14.457764261,52.468705051,-17.9225331494,-6.052235739,18.9168377889,68.36,20.51,71.3705100164,130.02,47.3174668506,-26.092235739,54.0346873315,-17.9225331494,-6.052235739,18.9168377889,65.24,-20.04,68.2485106065,130.25,47.1574668506,-22.892235739,52.4202359485,-17.9225331494,-6.052235739,18.9168377889,65.08,-16.84,67.22344829,129.24
2019-10-31 08:30:00,54.3951001516,-9.728488824,55.2582158172,-18.7248998484,-6.308488824,19.7590208658,73.12,-3.42,73.1999371584,132.53,53.8551001516,-22.768488824,58.4702992609,-18.7248998484,-6.308488824,19.7590208658,72.58,-16.46,74.4230340688,130.96,51.9551001516,-15.948488824,54.3478309367,-18.7248998484,-6.308488824,19.7590208658,70.68,-9.64,71.3343675937,132.65,52.5751001516,-0.738488824,52.580286436,-18.7248998484,-6.308488824,19.7590208658,71.3,5.57,71.5172349857,131.76,50.7151001516,-13.828488824,52.5666099966,-18.7248998484,-6.308488824,19.7590208658,69.44,-7.52,69.846002033,132.65,50.9551001516,8.331511176,51.6317374289,-18.7248998484,-6.308488824,19.7590208658,69.68,14.64,71.2013483018,130.96
2019-10-31 09:00:00,55.6321501395,-12.778985231,57.0809827585,-18.7778498605,-6.338985231,19.8189399097,74.41,-6.44,74.6881630515,133.04,54.9221501395,-26.858985231,61.1379396413,-18.7778498605,-6.338985231,19.8189399097,73.7,-20.52,76.503335875,131.56,53.4921501395,-12.408985231,54.9125945572,-18.7778498605,-6.338985231,19.8189399097,72.27,-6.07,72.5244634589,133.14,53.6621501395,-4.468985231,53.8479171982,-18.7778498605,-6.338985231,19.8189399097,72.44,1.87,72.4641325071,132.35,52.2221501395,-10.178985231,53.2049312143,-18.7778498605,-6.338985231,19.8189399097,71.0,-3.84,71.1037664263,133.14,52.3821501395,14.501014769,54.3522684215,-18.7778498605,-6.338985231,19.8189399097,71.16,20.84,74.1488449,131.56
2019-10-31 09:30:00,56.7127001566,-12.3659828216,58.0452228025,-18.6272998434,-6.3159828216000005,19.6689587538,75.34,-6.05,75.5825250967,132.64,56.0527001566,-25.6259828216,61.6327525786,-18.6272998434,-6.3159828216000005,19.6689587538,74.68,-19.31,77.1361037388,131.09,54.5327001566,-11.9959828216,55.8365381289,-18.6272998434,-6.3159828216000005,19.6689587538,73.16,-5.68,73.3801608066,132.75,54.7627001566,-3.3759828216,54.8666619036,-18.6272998434,-6.3159828216000005,19.6689587538,73.39,2.94,73.4488645249,131.86,53.2127001566,-9.7559828216,54.0996364014,-18.6272998434,-6.3159828216000005,19.6689587538,71.84,-3.44,71.9223136447,132.75,53.4527001566,16.0440171784,55.8086161918,-18.6272998434,-6.3159828216000005,19.6689587538,72.08,22.36,75.4685099893,131.09
2019-10-31 10:00:00,57.5940834211,-11.9092894357,58.8124954408,-18.2659165789,-6.2192894357,19.2956800749,75.86,-5.69,76.0730944553,132.64,56.6140834211,-25.4692894357,62.0792972413,-18.2659165789,-6.2192894357,19.2956800749,74.88,-19.25,77.3147909523,131.09,55.4040834211,-11.5492894357,56.5950399434,-18.2659165789,-6.2192894357,19.2956800749,73.67,-5.33,73.8625602047,132.75,55.3240834211,-3.2392894357,55.4188343655,-18.2659165789,-6.2192894357,19.2956800749,73.59,2.98,73.6503122872,131.86,54.0940834211,-9.2992894357,54.8875818849,-18.2659165789,-6.2192894357,19.2956800749,72.36,-3.08,72.425520364,132.75,53.9740834211,15.0207105643,56.0252034981,-18.2659165789,-6.2192894357,19.2956800749,72.24,21.24,75.2977768596,131.09
2019-10-31 10:30:00,58.2426500626,-11.7407786147,59.4142421376,-18.2673499374,-6.1807786147,19.2846596553,76.51,-5.5600000000000005,76.7117572475,132.64,56.9526500626,-25.4907786147,62.3969882569,-18.2673499374,-6.1807786147,19.2846596553,75.22,-19.31,77.6590271636,131.09,56.0226500626,-11.3807786147,57.1669436118,-18.2673499374,-6.1807786147,19.2846596553,74.29,-5.2,74.4717671336,132.75,55.6526500626,-3.2507786147,55.7475113399,-18.2673499374,-6.1807786147,19.2846596553,73.92,2.93,73.9780460677,131.86,54.6926500626,-9.1007786147,55.4446583745,-18.2673499374,-6.1807786147,19.2846596553,72.96,-2.92,73.0184086378,132.75,54.3726500626,16.4992213853,56.8208534004,-18.2673499374,-6.1807786147,19.2846596553,72.64,22.68,76.0983048431,131.09
2019-10-31 11:00:00,57.0514500094,-13.4480724489,58.6150032054,-18.2685499906,-6.1780724489,19.2849292957,75.32,-7.27,75.6700422889,132.78,58.3714500094,-22.9080724489,62.7057091462,-18.2685499906,-6.1780724489,19.2849292957,76.64,-16.73,78.4447735671,130.83,54.9014500094,-13.0380724489,56.4283665041,-18.2685499906,-6.1780724489,19.2849292957,73.17,-6.86,73.4908735831,132.91,57.0214500094,-0.7980724489000001,57.0270346486,-18.2685499906,-6.1780724489,19.2849292957,75.29,5.38,75.4819746695,131.61,53.6114500094,-10.8180724489,54.6920310797,-18.2685499906,-6.1780724489,19.2849292957,71.88,-4.64,72.0296050246,132.91,55.6114500094,16.7019275511,58.0653748466,-18.2685499906,-6.1780724489,19.2849292957,73.88,22.88,77.3417662069,130.83
2019-10-31 11:30:00,52.4439166796,-10.5130764505,53.48728048,-18.1260833204,-6.1730764505,19.1484142791,70.57,-4.34,70.7033273616,132.67,63.4939166796,-20.8230764505,66.8212389003,-18.1260833204,-6.1730764505,19.1484142791,81.62,-14.65,82.9243444352,130.69,50.3839166796,-10.2530764505,51.4165793949,-18.1260833204,-6.1730764505,19.1484142791,68.51,-4.08,68.6313813062,132.8,61.9739166796,1.2469235495,61.9864595452,-18.1260833204,-6.1730764505,19.1484142791,80.1,7.42,80.4429387827,131.47,48.9939166796,-8.0930764505,49.6578468929,-18.1260833204,-6.1730764505,19.1484142791,67.12,-1.92,67.147455648,132.8,60.5539166796,18.0269235495,63.1802722208,-18.1260833204,-6.1730764505,19.1484142791,78.68,24.2,82.3175704209,130.69
2019-10-31 12:00:00,52.5548000129,-9.6496577079,53.4333500566,-17.9251999871,-6.1496577079,18.9507541935,70.48,-3.5,70.5668505745,132.52,63.7748000129,-19.6696577079,66.7391980101,-17.9251999871,-6.1496577079,18.9507541935,81.7,-13.52,82.8111127808,130.5,50.4948000129,-9.4096577079,51.3640583144,-17.9251999871,-6.1496577079,18.9507541935,68.42,-3.26,68.4976203966,132.65,62.2448000129,2.3103422921,62.2876617811,-17.9251999871,-6.1496577079,18.9507541935,80.17,8.46,80.6151381566,131.3,49.1148000129,-7.2696577079,49.6498892597,-17.9251999871,-6.1496577079,18.9507541935,67.04,-1.12,67.0493549559,132.65,60.7948000129,18.9703422921,63.6858037186,-17.9251999871,-6.1496577079,18.9507541935,78.72,25.12,82.6308223365,130.5
2019-10-31 12:30:00,52.9650666589,-8.7469916419,53.68247525,-18.6549333411,-6.3569916419,19.7083200881,71.62,-2.39,71.6598667317,131.92,64.5250666589,-19.9969916419,67.5526750178,-18.6549333411,-6.3569916419,19.7083200881,83.18,-13.64,84.2909366421,130.03,50.8650666589,-8.5269916419,51.5748445725,-18.6549333411,-6.3569916419,19.7083200881,69.52,-2.17,69.5538589871,132.03,62.9650666589,1.8830083581000001,62.9932166177,-18.6549333411,-6.3569916419,19.7083200881,81.62,8.24,82.0348828243,130.82,49.4250666589,-6.3169916419,49.8271170914,-18.6549333411,-6.3569916419,19.7083200881,68.08,0.04,68.0800117509,132.03,61.5050666589,18.4430083581,64.2107294929,-18.6549333411,-6.3569916419,19.7083200881,80.16,24.8,83.9086741642,130.03
2019-10-31 13:00:00,53.3558833215,-8.3591053625,54.0067118744,-19.1041166785,-6.4491053625,20.1632892665,72.46,-1.9100000000000001,72.4851688278,132.36,64.7958833215,-20.5591053625,67.9792858798,-19.1041166785,-6.4491053625,20.1632892665,83.9,-14.11,85.0782116643,130.58,51.205883321499996,-8.1491053625,51.8502690923,-19.1041166785,-6.4491053625,20.1632892665,70.31,-1.7000000000000002,70.330548839,132.48,63.2158833215,1.4808946375,63.2332266538,-19.1041166785,-6.4491053625,20.1632892665,82.32,7.93,82.7010719398,131.35,49.7758833215,-5.9691053625,50.1325121978,-19.1041166785,-6.4491053625,20.1632892665,68.88,0.48,68.8816724536,132.48,61.7758833215,18.3108946375,64.4325121548,-19.1041166785,-6.4491053625,20.1632892665,80.88,24.76,84.5850577821,130.58
2019-10-31 13:30:00,53.0441833288,-9.9355585272,53.9666629343,-19.0658166712,-6.4555585272,20.1290735316,72.11,-3.48,72.1939228744,132.89,64.4341833288,-20.3055585272,67.5579727963,-19.0658166712,-6.4555585272,20.1290735316,83.5,-13.85,84.6408441593,130.9,50.9341833288,-9.6755585272,51.8450331679,-19.0658166712,-6.4555585272,20.1290735316,70.0,-3.22,70.0740208637,133.0,62.8641833288,1.8244414728,62.8906521852,-19.0658166712,-6.4555585272,20.1290735316,81.93,8.28,82.3473332902,131.68,49.5741833288,-7.4955585272,50.1376410529,-19.0658166712,-6.4555585272,20.1290735316,68.64,-1.04,68.6478783358,133.0,61.4141833288,18.7044414728,64.1993617161,-19.0658166712,-6.4555585272,20.1290735316,80.48,25.16,84.3211479998,130.9
2019-10-31 14:00:00,52.7121000128,-10.0833487683,53.667861986,-19.1678999872,-6.4833487683,20.234678183,71.88,-3.6,71.970093789,132.7,63.5221000128,-20.7133487683,66.8139207593,-19.1678999872,-6.4833487683,20.234678183,82.69,-14.23,83.9054765793,130.74,50.6021000128,-9.8233487683,51.5467817301,-19.1678999872,-6.4833487683,20.234678183,69.77,-3.34,69.8498997852,132.81,61.9721000128,1.3866512317,61.9876115174,-19.1678999872,-6.4833487683,20.234678183,81.14,7.87,81.5207734262,131.54,49.2321000128,-7.6433487683,49.8218872792,-19.1678999872,-6.4833487683,20.234678183,68.4,-1.16,68.4098355502,132.81,60.5521000128,18.4366512317,63.296658084,-19.1678999872,-6.4833487683,20.234678183,79.72,24.92,83.5241569847,130.74
2019-10-31 14:30:00,52.4029666614,-10.0034368033,53.3492236382,-19.0170333386,-6.3734368033,20.0566261791,71.42,-3.63,71.51218987,132.88,63.3829666614,-20.4834368033,66.6105971004,-19.0170333386,-6.3734368033,20.0566261791,82.4,-14.11,83.5993546626,130.89,50.3029666614,-9.7534368033,51.2398085907,-19.0170333386,-6.3734368033,20.0566261791,69.32,-3.38,69.4023544269,132.98,61.8329666614,1.6565631967,61.8551531222,-19.0170333386,-6.3734368033,20.0566261791,80.85,8.03,81.2477901238,131.7,48.9829666614,-7.5734368033,49.5649873193,-19.0170333386,-6.3734368033,20.0566261791,68.0,-1.2,68.0105874111,132.98,60.3829666614,19.0265631967,63.3096577933,-19.0170333386,-6.3734368033,20.0566261791,79.4,25.4,83.3637811043,130.89
2019-10-31 15:00:00,51.9939166619,-10.2351341908,52.9917478647,-19.3460833381,-6.4651341908,20.39776705,71.34,-3.77,71.4395443714,132.75,63.7239166619,-20.4651341908,66.9295097262,-19.3460833381,-6.4651341908,20.39776705,83.07,-14.0,84.2414678172,130.73,49.9039166619,-9.9851341908,50.8930624251,-19.3460833381,-6.4651341908,20.39776705,69.25,-3.52,69.3394036605,132.85,62.1539166619,1.6048658092,62.1746326944,-19.3460833381,-6.4651341908,20.39776705,81.5,8.07,81.8985647005,131.55,48.5339166619,-7.8251341908,49.1606935636,-19.3460833381,-6.4651341908,20.39776705,67.88,-1.3599999999999999,67.8936226755,132.85,60.6939166619,18.0148658092,63.3110330818,-19.3460833381,-6.4651341908,20.39776705,80.04,24.48,83.699892473,130.73
2019-10-31 15:30:00,52.1012833223,-10.531803609,53.1550807646,-20.0887166777,-6.721803609,21.1834648137,72.19,-3.81,72.290471018,132.55,64.2112833223,-20.491803609,67.4018020609,-20.0887166777,-6.721803609,21.1834648137,84.3,-13.77,85.4172283559,130.53,49.9712833223,-10.261803609,51.0140546339,-20.0887166777,-6.721803609,21.1834648137,70.06,-3.54,70.1493777592,132.7,62.6112833223,1.498196391,62.6292055809,-20.0887166777,-6.721803609,21.1834648137,82.7,8.22,83.1075110926,131.34,48.5912833223,-8.081803609,49.258789718,-20.0887166777,-6.721803609,21.1834648137,68.68,-1.3599999999999999,68.6934640268,132.7,61.1112833223,17.638196391,63.6057774202,-20.0887166777,-6.721803609,21.1834648137,81.2,24.36,84.7752888524,130.53
2019-10-31 16:00:00,52.164700005,-10.364565839,53.1843976336,-20.255299995,-6.784565839,21.3613555635,72.42,-3.58,72.508432613,132.14,64.554700005,-20.274565839,67.6636336055,-20.255299995,-6.784565839,21.3613555635,84.81,-13.49,85.8761678232,130.11,50.014700005,-10.094565839,51.0232346689,-20.255299995,-6.784565839,21.3613555635,70.27,-3.31,70.3479139705,132.27,62.924700005,1.615434161,62.9454327037,-20.255299995,-6.784565839,21.3613555635,83.18,8.4,83.6030645371,130.91,48.664700005,-7.904565839,49.3024866278,-20.255299995,-6.784565839,21.3613555635,68.92,-1.12,68.9290998055,132.27,61.424700005,18.095434161,64.0346664564,-20.255299995,-6.784565839,21.3613555635,81.68,24.88,85.3852258883,130.11
2019-10-31 16:30:00,53.5087000161,-8.2403785813,54.1394940554,-21.1112999839,-7.0703785813,22.2638101028,74.62,-1.17,74.6291719102,131.61,66.1787000161,-21.4403785813,69.5651505391,-21.1112999839,-7.0703785813,22.2638101028,87.29,-14.37,88.464913949,129.94,51.2787000161,-8.0203785813,51.9021343292,-21.1112999839,-7.0703785813,22.2638101028,72.39,-0.9500000000000001,72.3962333274,131.74,64.5287000161,0.4396214187,64.5301975261,-21.1112999839,-7.0703785813,22.2638101028,85.64,7.51,85.9686553344,130.73,49.8087000161,-5.8303785813,50.1487777687,-21.1112999839,-7.0703785813,22.2638101028,70.92,1.24,70.9308395552,131.74,63.0487000161,16.8096214187,65.2510685427,-21.1112999839,-7.0703785813,22.2638101028,84.16,23.88,87.4823410752,129.94
2019-10-31 17:00:00,54.8786333486,-7.7892818099,55.4286686591,-22.1413666514,-7.3992818099,23.3450099271,77.02,-0.39,77.0209873995,131.06,68.1086333486,-20.8192818099,71.2195789913,-22.1413666514,-7.3992818099,23.3450099271,90.25,-13.42,91.242308717,129.37,52.5786333486,-7.5592818099,53.1192566428,-22.1413666514,-7.3992818099,23.3450099271,74.72,-0.16,74.720171306,131.18,66.3586333486,0.9107181901,66.364882487,-22.1413666514,-7.3992818099,23.3450099271,88.5,8.31,88.889291256,130.17,51.0986333486,-5.3592818099,51.3789084315,-22.1413666514,-7.3992818099,23.3450099271,73.24,2.04,73.2684051962,131.18,64.8586333486,17.3207181901,67.1315842094,-22.1413666514,-7.3992818099,23.3450099271,87.0,24.72,90.4437858562,129.37
