Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-10-31 17:30:00,55.8403999994,-8.5674244007,56.4938141123,-22.8796000006,-7.6374244007000005,24.1206622559,78.72,-0.93,78.7254933297,131.25,69.7403999994,-19.8274244007,72.5041388504,-22.8796000006,-7.6374244007000005,24.1206622559,92.62,-12.19,93.4187374139,129.37,53.4803999994,-8.2974244007,54.120240537,-22.8796000006,-7.6374244007000005,24.1206622559,76.36,-0.66,76.3628522254,131.37,67.9103999994,1.8825755993,67.9364888625,-22.8796000006,-7.6374244007000005,24.1206622559,90.79,9.52,91.2877565723,130.17,52.0003999994,-6.0374244007,52.3497095836,-22.8796000006,-7.6374244007000005,24.1206622559,74.88,1.6,74.8970920664,131.37,66.3603999994,17.4825755993,68.6246540076,-22.8796000006,-7.6374244007000005,24.1206622559,89.24,25.12,92.7081010484,129.37
2019-10-31 18:00:00,55.5047666753,-8.9900344445,56.2281054544,-22.4552333247,-7.5000344445,23.6746281985,77.96,-1.49,77.9742374121,131.52,69.0847666753,-21.0000344445,72.205999981,-22.4552333247,-7.5000344445,23.6746281985,91.54,-13.5,92.5301118555,129.74,53.1947666753,-8.7300344445,53.9063697817,-22.4552333247,-7.5000344445,23.6746281985,75.65,-1.23,75.6599986783,131.65,67.2947666753,0.8399655555000001,67.300008648,-22.4552333247,-7.5000344445,23.6746281985,89.75,8.34,90.1366634617,130.51,51.7047666753,-6.5000344445,52.11173903,-22.4552333247,-7.5000344445,23.6746281985,74.16,1.0,74.1667418726,131.65,65.8247666753,16.9799655555,67.979549411,-22.4552333247,-7.5000344445,23.6746281985,88.28,24.48,91.6112918804,129.74
2019-10-31 18:30:00,54.8109500388,-8.8553105962,55.521678378,-21.7790499612,-7.2853105962,22.9652513093,76.59,-1.57,76.6060898363,131.65,67.5109500388,-23.1953105962,71.3845277969,-21.7790499612,-7.2853105962,22.9652513093,89.29,-15.91,90.6963736872,130.09,52.5209500388,-8.595310596200001,53.2196350722,-21.7790499612,-7.2853105962,22.9652513093,74.3,-1.31,74.3115475549,131.76,65.8109500388,-1.1653105961999999,65.8212662731,-21.7790499612,-7.2853105962,22.9652513093,87.59,6.12,87.803544917,130.88,51.1009500388,-6.3653105962,51.4958665705,-21.7790499612,-7.2853105962,22.9652513093,72.88,0.92,72.8858065744,131.76,64.3809500388,15.1946894038,66.1497189259,-21.7790499612,-7.2853105962,22.9652513093,86.16,22.48,89.0443485012,130.09
2019-10-31 19:00:00,54.2592500856,-9.2323481608,55.0390994877,-21.1407499144,-7.0823481608,22.2955368272,75.4,-2.15,75.4306469547,131.97,66.2192500856,-24.2123481608,70.5069279246,-21.1407499144,-7.0823481608,22.2955368272,87.36,-17.13,89.0236288858,130.48,52.0192500856,-8.9623481608,52.7856615382,-21.1407499144,-7.0823481608,22.2955368272,73.16,-1.88,73.1841512897,132.08,64.5692500856,-2.0723481608,64.6024975022,-21.1407499144,-7.0823481608,22.2955368272,85.71,5.01,85.8562997106,131.27,50.6192500856,-6.7223481608,51.0636704911,-21.1407499144,-7.0823481608,22.2955368272,71.76,0.36,71.7609030044,132.08,63.2192500856,15.2376518392,65.0296825685,-21.1407499144,-7.0823481608,22.2955368272,84.36,22.32,87.262775569,130.48
2019-10-31 19:30:00,53.0300334455,-10.7985130013,54.118317881,-20.2499665545,-6.7985130013,21.3607332385,73.28,-4.0,73.3890891073,131.97,64.5200334455,-24.5885130013,69.0465762179,-20.2499665545,-6.7985130013,21.3607332385,84.77,-17.79,86.6166092617,130.31,50.8700334455,-10.5085130013,51.9440963753,-20.2499665545,-6.7985130013,21.3607332385,71.12,-3.71,71.2167009907,132.08,62.9300334455,-2.5185130013,62.980409789,-20.2499665545,-6.7985130013,21.3607332385,83.18,4.28,83.2900402209,131.11,49.4700334455,-8.3185130013,50.1645479163,-20.2499665545,-6.7985130013,21.3607332385,69.72,-1.52,69.7365671653,132.08,61.5500334455,15.0414869987,63.3612890358,-20.2499665545,-6.7985130013,21.3607332385,81.8,21.84,84.6653742684,130.31
2019-10-31 20:00:00,51.1776001246,-12.2689132442,52.6276827032,-19.6323998754,-6.5589132442,20.6990450943,70.81,-5.71,71.0398493805,132.21,62.4076001246,-24.8589132442,67.1764402227,-19.6323998754,-6.5589132442,20.6990450943,82.04,-18.3,84.0562406963,130.48,49.1076001246,-11.9489132442,50.5404087608,-19.6323998754,-6.5589132442,20.6990450943,68.74,-5.39,68.9509949167,132.33,60.8976001246,-2.7389132442,60.9591613024,-19.6323998754,-6.5589132442,20.6990450943,80.53,3.8200000000000003,80.6205513501,131.28,47.8076001246,-9.7989132442,48.8014890187,-19.6323998754,-6.5589132442,20.6990450943,67.44,-3.24,67.5177843238,132.33,59.5276001246,14.1610867558,61.1888188699,-19.6323998754,-6.5589132442,20.6990450943,79.16,20.72,81.8267926782,130.48
2019-10-31 20:30:00,48.875400211,-13.805142152,50.7876628289,-18.764599789000002,-6.325142152,19.8019602182,67.64,-7.48,68.0523328035,132.35,59.805400211,-25.645142152,65.0719541,-18.764599789000002,-6.325142152,19.8019602182,78.57,-19.32,80.9104894312,130.48,46.925400211,-13.465142152,48.8190868221,-18.764599789000002,-6.325142152,19.8019602182,65.69,-7.14,66.0768923301,132.46,58.415400211,-3.515142152,58.5210663451,-18.764599789000002,-6.325142152,19.8019602182,77.18,2.81,77.2311368555,131.36,45.635400211,-11.365142152,47.0293122271,-18.764599789000002,-6.325142152,19.8019602182,64.4,-5.04,64.5969163351,132.46,57.035400211,14.754857848,58.9130096612,-18.764599789000002,-6.325142152,19.8019602182,75.8,21.08,78.6765937239,130.48
2019-10-31 21:00:00,46.818650194599996,-14.2815391686,48.9484255831,-17.7813498054,-6.0115391686,18.7700560489,64.6,-8.27,65.1272055289,132.96,56.9086501946,-28.2915391686,63.553171876,-17.7813498054,-6.0115391686,18.7700560489,74.69,-22.28,77.9422510581,131.36,44.9886501946,-13.9615391686,47.1052356144,-17.7813498054,-6.0115391686,18.7700560489,62.77,-7.95,63.2714422153,133.05,55.6386501946,-5.9315391686000005,55.9539324122,-17.7813498054,-6.0115391686,18.7700560489,73.42,0.08,73.4200435848,132.19,43.6986501946,-11.8915391686,45.2877547758,-17.7813498054,-6.0115391686,18.7700560489,61.48,-5.88,61.7605440391,133.05,54.4186501946,13.3084608314,56.0223582037,-17.7813498054,-6.0115391686,18.7700560489,72.2,19.32,74.7402328067,131.36
2019-10-31 21:30:00,44.541233479,-15.1647976798,47.0520198132,-16.858766521,-5.7147976798,17.8010370802,61.4,-9.45,62.1229627433,132.96,54.071233479,-29.5847976798,61.6356921248,-16.858766521,-5.7147976798,17.8010370802,70.93,-23.87,74.838772037,131.36,42.821233479,-14.8247976798,45.3148172556,-16.858766521,-5.7147976798,17.8010370802,59.68,-9.11,60.37130527,133.05,52.911233479,-7.1547976798,53.3927875102,-16.858766521,-5.7147976798,17.8010370802,69.77,-1.44,69.7848586729,132.19,41.541233479,-12.8347976798,43.4788007015,-16.858766521,-5.7147976798,17.8010370802,58.4,-7.12,58.832426433,133.05,51.701233479,12.6852023202,53.234687011,-16.858766521,-5.7147976798,17.8010370802,68.56,18.4,70.986150762,131.36
2019-10-31 22:00:00,42.1979002035,-16.3336366313,45.2487620515,-15.522099796500001,-5.3436366313,16.4161516361,57.72,-10.99,58.7569442704,133.24,50.6279002035,-31.0136366313,59.3719625422,-15.522099796500001,-5.3436366313,16.4161516361,66.15,-25.67,70.9561230621,131.72,40.6079002035,-15.9936366313,43.6439912432,-15.522099796500001,-5.3436366313,16.4161516361,56.13,-10.65,57.1314221773,133.35,49.597900203500004,-8.4636366313,50.314857146,-15.522099796500001,-5.3436366313,16.4161516361,65.12,-3.12,65.194699171,132.6,39.3979002035,-14.0236366313,41.8193367333,-15.522099796500001,-5.3436366313,16.4161516361,54.92,-8.68,55.6016978158,133.35,48.4379002035,11.3363633687,49.7467919624,-15.522099796500001,-5.3436366313,16.4161516361,63.96,16.68,66.0991981797,131.72
2019-10-31 22:30:00,39.759450259,-18.2857261747,43.7627886067,-14.340549741,-4.9457261747,15.1694289368,54.1,-13.34,55.7204235447,134.49,47.409450259,-32.2657261747,57.3474764872,-14.340549741,-4.9457261747,15.1694289368,61.75,-27.32,67.5236617787,132.87,38.299450259,-17.9157261747,42.282633959,-14.340549741,-4.9457261747,15.1694289368,52.64,-12.97,54.2143016187,134.61,46.519450259,-9.3957261747,47.4588129092,-14.340549741,-4.9457261747,15.1694289368,60.86,-4.45,61.0224720902,133.77,37.139450259,-16.0257261747,40.4495075986,-14.340549741,-4.9457261747,15.1694289368,51.48,-11.08,52.658871997,134.61,45.419450259,10.4542738253,46.6070628022,-14.340549741,-4.9457261747,15.1694289368,59.76,15.4,61.7123780128,132.87
2019-10-31 23:00:00,37.4248836448,-18.6314666368,41.8061414731,-13.0951163552,-4.5414666368,13.8602666486,50.52,-14.09,52.4480552547,135.19,44.2948836448,-33.4914666368,55.5312079338,-13.0951163552,-4.5414666368,13.8602666486,57.39,-28.95,64.2784147284,133.63,36.0848836448,-18.2914666368,40.4561068244,-13.0951163552,-4.5414666368,13.8602666486,49.18,-13.75,51.0659857439,135.31,43.5448836448,-10.3314666368,44.7537271577,-13.0951163552,-4.5414666368,13.8602666486,56.64,-5.79,56.9351710281,134.56,34.9848836448,-16.4614666368,38.6642207664,-13.0951163552,-4.5414666368,13.8602666486,48.08,-11.92,49.5355710576,135.31,42.5048836448,10.2185333632,43.715941689,-13.0951163552,-4.5414666368,13.8602666486,55.6,14.76,57.5257994295,133.63
2019-10-31 23:30:00,35.4860669254,-20.6104096717,41.0371774452,-12.0939330746,-4.1704096717,12.7927922692,47.58,-16.44,50.3401430272,136.25,42.0360669254,-33.4704096717,53.7335951351,-12.0939330746,-4.1704096717,12.7927922692,54.13,-29.3,61.5511730189,134.47,34.2760669254,-20.2204096717,39.7959009342,-12.0939330746,-4.1704096717,12.7927922692,46.37,-16.05,49.0691287879,136.36,41.3760669254,-10.1104096717,42.5934184815,-12.0939330746,-4.1704096717,12.7927922692,53.47,-5.94,53.7989265692,135.42,33.2260669254,-18.4104096717,37.9857171528,-12.0939330746,-4.1704096717,12.7927922692,45.32,-14.24,47.5045261002,136.36,40.3460669254,9.9495903283,41.5547766695,-12.0939330746,-4.1704096717,12.7927922692,52.44,14.12,54.3077158422,134.47
2019-11-01 00:00:00,34.3478836107,-20.7086161622,40.1076537818,-11.3821163893,-3.9386161621999998,12.0443044952,45.73,-16.77,48.7079644411,136.25,40.4678836107,-34.0686161622,52.8991513271,-11.3821163893,-3.9386161621999998,12.0443044952,51.85,-30.13,59.9686534783,134.55,33.1878836107,-20.3386161622,38.9242202998,-11.3821163893,-3.9386161621999998,12.0443044952,44.57,-16.4,47.491524507,136.36,39.8878836107,-10.6786161622,41.2925671529,-11.3821163893,-3.9386161621999998,12.0443044952,51.27,-6.74,51.7111254954,135.51,32.1378836107,-18.5786161622,37.1215374341,-11.3821163893,-3.9386161621999998,12.0443044952,43.52,-14.64,45.9164458555,136.36,38.8578836107,9.6613838378,40.040947246100004,-11.3821163893,-3.9386161621999998,12.0443044952,50.24,13.6,52.0482237929,134.55
2019-11-01 00:30:00,36.017383678,-19.0814344564,40.7596990657,-11.662616322,-4.0614344564,12.3495696005,47.68,-15.02,49.9898269651,135.31,41.927383678,-34.7014344564,54.4251325714,-11.662616322,-4.0614344564,12.3495696005,53.59,-30.64,61.7308488521,133.84,34.777383678,-18.7414344564,39.5057942709,-11.662616322,-4.0614344564,12.3495696005,46.44,-14.68,48.7049894775,135.43,41.307383678,-11.5014344564,42.878700317,-11.662616322,-4.0614344564,12.3495696005,52.97,-7.44,53.4899476537,134.77,33.697383678,-16.9414344564,37.7163872632,-11.662616322,-4.0614344564,12.3495696005,45.36,-12.88,47.1531971344,135.43,40.257383678,9.2585655436,41.3083281739,-11.662616322,-4.0614344564,12.3495696005,51.92,13.32,53.6013880417,133.84
2019-11-01 01:00:00,35.3033668696,-19.2891047336,40.2293086413,-13.0266331304,-4.4991047336,13.781694892800001,48.33,-14.79,50.5423881509,134.94,42.0733668696,-34.6791047336,54.5234674692,-13.0266331304,-4.4991047336,13.781694892800001,55.1,-30.18,62.8238999108,133.46,34.0333668696,-18.9391047336,38.9481674613,-13.0266331304,-4.4991047336,13.781694892800001,47.06,-14.44,49.2255746538,135.07,41.3933668696,-11.6091047336,42.9904888727,-13.0266331304,-4.4991047336,13.781694892800001,54.42,-7.11,54.8824972099,134.38,32.8933668696,-17.1391047336,37.0907332778,-13.0266331304,-4.4991047336,13.781694892800001,45.92,-12.64,47.6278909884,135.07,40.3733668696,8.6608952664,41.2918861182,-13.0266331304,-4.4991047336,13.781694892800001,53.4,13.16,54.9976872241,133.46
2019-11-01 01:30:00,33.994150233,-20.5181359712,39.7063742213,-13.155849767,-4.5381359712,13.9165750522,47.15,-15.98,49.7843640112,135.77,41.024150233,-34.5381359712,53.6270802739,-13.155849767,-4.5381359712,13.9165750522,54.18,-30.0,61.9311908492,134.11,32.774150233,-20.1481359712,38.4719678027,-13.155849767,-4.5381359712,13.9165750522,45.93,-15.61,48.5101741906,135.89,40.364150233,-11.2881359712,41.9128457366,-13.155849767,-4.5381359712,13.9165750522,53.52,-6.75,53.9439792748,135.04,31.684150233,-18.3781359712,36.6284214479,-13.155849767,-4.5381359712,13.9165750522,44.84,-13.84,46.9272969603,135.89,39.324150233,9.3018640288,40.4093239978,-13.155849767,-4.5381359712,13.9165750522,52.48,13.84,54.2742664621,134.11
2019-11-01 02:00:00,32.9065169368,-12.342379335,35.1450307236,-12.7634830632,-4.442379335,13.5144823822,45.67,-7.9,46.3482351336,135.93,39.4965169368,-30.682379335,50.0138306052,-12.7634830632,-4.442379335,13.5144823822,52.26,-26.24,58.4777325142,134.69,31.2165169368,-26.112379335,40.6980009854,-12.7634830632,-4.442379335,13.5144823822,43.98,-21.67,49.0288619081,136.05,38.8465169368,-7.352379335,39.536177863,-12.7634830632,-4.442379335,13.5144823822,51.61,-2.91,51.691974232,135.64,30.2765169368,-23.362379335,38.2422311852,-12.7634830632,-4.442379335,13.5144823822,43.04,-18.92,47.0149763373,136.05,37.4365169368,1.917620665,37.4855981595,-12.7634830632,-4.442379335,13.5144823822,50.2,6.36,50.6012806162,134.69
2019-11-01 02:30:00,32.5630335624,-6.1423552836,33.137285393,-12.5169664376,-4.3423552836,13.2487923302,45.08,-1.8,45.1159218015,135.25,38.9430335624,-27.8123552836,47.8548531443,-12.5169664376,-4.3423552836,13.2487923302,51.46,-23.47,56.5594598631,134.36,30.5330335624,-29.4123552836,42.3951976272,-12.5169664376,-4.3423552836,13.2487923302,43.05,-25.07,49.8177418196,135.37,38.2830335624,-4.6823552836,38.5683174347,-12.5169664376,-4.3423552836,13.2487923302,50.8,-0.34,50.8011377825,135.31,29.6430335624,-25.8223552836,39.3128919208,-12.5169664376,-4.3423552836,13.2487923302,42.16,-21.48,47.3165510155,135.37,36.6030335624,-3.3823552836,36.7589770429,-12.5169664376,-4.3423552836,13.2487923302,49.12,0.96,49.1293802118,134.36
2019-11-01 03:00:00,31.887483529,-6.1621630814,32.4774361619,-12.272516471,-4.1921630814,12.9687660104,44.16,-1.97,44.2039195095,135.53,38.017483529,-27.9321630814,47.1755740641,-12.272516471,-4.1921630814,12.9687660104,50.29,-23.74,55.6117946123,134.63,29.897483529,-29.5121630814,42.0098475492,-12.272516471,-4.1921630814,12.9687660104,42.17,-25.32,49.1875116264,135.65,37.387483529,-4.7421630814,37.6870274142,-12.272516471,-4.1921630814,12.9687660104,49.66,-0.55,49.6630456174,135.6,29.007483529,-25.9921630814,38.9490262052,-12.272516471,-4.1921630814,12.9687660104,41.28,-21.8,46.6827419932,135.65,35.767483529,-3.6321630814,35.9514323309,-12.272516471,-4.1921630814,12.9687660104,48.04,0.56,48.0432638358,134.63
2019-11-01 03:30:00,31.4382501612,-4.8870389482,31.8158250385,-12.1017498388,-4.0870389482,12.7732625638,43.54,-0.8,43.5473489434,136.08,37.5182501612,-29.4670389482,47.706660746,-12.1017498388,-4.0870389482,12.7732625638,49.62,-25.38,55.7340901065,135.42,29.4582501612,-28.4770389482,40.9723107698,-12.1017498388,-4.0870389482,12.7732625638,41.56,-24.39,48.1882319659,136.21,36.9282501612,-5.9970389482,37.4120319699,-12.1017498388,-4.0870389482,12.7732625638,49.03,-1.9100000000000001,49.0671886295,136.41,28.5782501612,-24.8870389482,37.895660568,-12.1017498388,-4.0870389482,12.7732625638,40.68,-20.8,45.6891934707,136.21,35.3382501612,-4.6070389482,35.6372941218,-12.1017498388,-4.0870389482,12.7732625638,47.44,-0.52,47.4428498301,135.42
2019-11-01 04:00:00,30.7234334357,-4.8499532387,31.1038809233,-11.7665665643,-3.9599532387,12.415044034,42.49,-0.89,42.4993199946,135.86,36.5634334357,-29.6899532387,47.0996601678,-11.7665665643,-3.9599532387,12.415044034,48.33,-25.73,54.7523679853,135.25,28.8034334357,-28.3699532387,40.4288513867,-11.7665665643,-3.9599532387,12.415044034,40.57,-24.41,47.347365291,135.98,36.0134334357,-6.2699532387,36.5551597102,-11.7665665643,-3.9599532387,12.415044034,47.78,-2.31,47.8358077177,136.24,27.9134334357,-24.8399532387,37.365532822,-11.7665665643,-3.9599532387,12.415044034,39.68,-20.88,44.8383407365,135.98,34.4734334357,-5.0799532387,34.8457104641,-11.7665665643,-3.9599532387,12.415044034,46.24,-1.12,46.253562025,135.25
2019-11-01 04:30:00,30.8536835352,-4.7346850063,31.2148527115,-11.5463164648,-3.9046850063000003,12.1886828207,42.4,-0.8300000000000001,42.4081230426,135.86,36.3536835352,-29.6546850063,46.9147167678,-11.5463164648,-3.9046850063000003,12.1886828207,47.9,-25.75,54.3826488873,135.25,28.9136835352,-28.2646850063,40.4338164669,-11.5463164648,-3.9046850063000003,12.1886828207,40.46,-24.36,47.2273353049,135.98,35.8036835352,-6.2446850063,36.3441858558,-11.5463164648,-3.9046850063000003,12.1886828207,47.35,-2.34,47.4077852256,136.24,28.0136835352,-24.7446850063,37.3773447595,-11.5463164648,-3.9046850063000003,12.1886828207,39.56,-20.84,44.7135236813,135.98,34.2536835352,-5.0646850063,34.6260865525,-11.5463164648,-3.9046850063000003,12.1886828207,45.8,-1.16,45.8146876012,135.25
2019-11-01 05:00:00,30.9576169334,-4.9726113435,31.3544400327,-11.3123830666,-3.8926113435,11.9633788588,42.27,-1.08,42.2837947682,136.2,36.2676169334,-29.0626113435,46.4755356734,-11.3123830666,-3.8926113435,11.9633788588,47.58,-25.17,53.8273657167,135.5,29.0276169334,-28.6326113435,40.7728951287,-11.3123830666,-3.8926113435,11.9633788588,40.34,-24.74,47.3221216769,136.33,35.7276169334,-5.5726113435,36.1595991256,-11.3123830666,-3.8926113435,11.9633788588,47.04,-1.6800000000000002,47.0699904398,136.5,28.1676169334,-25.0926113435,37.7233851575,-11.3123830666,-3.8926113435,11.9633788588,39.48,-21.2,44.8119448362,136.33,34.1676169334,-4.2526113435,34.431246712,-11.3123830666,-3.8926113435,11.9633788588,45.48,-0.36,45.4814247798,135.5
2019-11-01 05:30:00,31.852300399,-4.6626273918,32.1917556977,-11.487699601,-4.0026273918,12.1650428754,43.34,-0.66,43.3450250894,135.59,37.492300399,-28.1426273918,46.8794204926,-11.487699601,-4.0026273918,12.1650428754,48.98,-24.14,54.6056773605,134.85,29.872300399,-28.1526273918,41.0478350244,-11.487699601,-4.0026273918,12.1650428754,41.36,-24.15,47.8943848483,135.72,36.902300399,-4.8626273918,37.2212965907,-11.487699601,-4.0026273918,12.1650428754,48.39,-0.86,48.3976414715,135.83,28.952300399,-24.6026273918,37.9937491303,-11.487699601,-4.0026273918,12.1650428754,40.44,-20.6,45.3845083701,135.72,35.272300399,-3.7626273918,35.4724194315,-11.487699601,-4.0026273918,12.1650428754,46.76,0.24,46.760615907,134.85
2019-11-01 06:00:00,33.2998337355,-4.6995529957,33.6298189881,-11.9101662645,-4.1995529957,12.6288679545,45.21,-0.5,45.2127647905,135.27,39.1898337355,-26.8695529957,47.5164807872,-11.9101662645,-4.1995529957,12.6288679545,51.1,-22.67,55.9029417831,134.41,31.2398337355,-28.0595529957,41.9912577347,-11.9101662645,-4.1995529957,12.6288679545,43.15,-23.86,49.3074243902,135.42,38.5298337355,-3.7095529957,38.707994925,-11.9101662645,-4.1995529957,12.6288679545,50.44,0.49,50.4423799994,135.38,30.3698337355,-24.4795529957,39.0073751487,-11.9101662645,-4.1995529957,12.6288679545,42.28,-20.28,46.8921827174,135.42,36.8498337355,-1.4795529957,36.8795244465,-11.9101662645,-4.1995529957,12.6288679545,48.76,2.7199999999999998,48.8358065358,134.41
2019-11-01 06:30:00,36.6539170307,-3.4084162503,36.8120487753,-13.5660829693,-4.7084162503,14.3599370025,50.22,1.3,50.236823148,134.49,43.7939170307,-24.5184162503,50.1902371415,-13.5660829693,-4.7084162503,14.3599370025,57.36,-19.81,60.6844765982,133.55,34.3839170307,-26.4984162503,43.4099045628,-13.5660829693,-4.7084162503,14.3599370025,47.95,-21.79,52.6688389847,134.6,42.9539170307,-1.7084162503,42.9878782259,-13.5660829693,-4.7084162503,14.3599370025,56.52,3.0,56.5995618358,134.47,33.4339170307,-22.8284162503,40.4841128903,-13.5660829693,-4.7084162503,14.3599370025,47.0,-18.12,50.3719604542,134.6,41.1139170307,0.7315837497000001,41.1204254403,-13.5660829693,-4.7084162503,14.3599370025,54.68,5.44,54.9499408553,133.55
2019-11-01 07:00:00,39.6230004296,-1.57940919,39.6544662861,-14.9469995704,-5.15940919,15.8124096629,54.57,3.58,54.6873047425,133.52,47.4130004296,-23.06940919,52.7275094246,-14.9469995704,-5.15940919,15.8124096629,62.36,-17.91,64.8809502088,132.67,37.1430004296,-24.35940919,44.41827661,-14.9469995704,-5.15940919,15.8124096629,52.09,-19.2,55.5158364793,133.64,46.4230004296,-0.55940919,46.4263708202,-14.9469995704,-5.15940919,15.8124096629,61.37,4.6,61.5421554709,133.55,36.1730004296,-20.67940919,41.6668204274,-14.9469995704,-5.15940919,15.8124096629,51.12,-15.52,53.4240095837,133.64,44.4530004296,1.72059081,44.4862864255,-14.9469995704,-5.15940919,15.8124096629,59.4,6.88,59.7971102981,132.67
2019-11-01 07:30:00,42.2005837669,0.1446018719,42.200831508,-16.3894162331,-5.6153981281,17.3247124247,58.59,5.76,58.8724528111,132.34,50.8205837669,-21.2453981281,55.0826531317,-16.3894162331,-5.6153981281,17.3247124247,67.21,-15.63,69.0034854192,131.51,39.5305837669,-22.3253981281,45.3992340743,-16.3894162331,-5.6153981281,17.3247124247,55.92,-16.71,58.3632632741,132.48,49.6805837669,0.9446018719,49.6895630502,-16.3894162331,-5.6153981281,17.3247124247,66.07,6.5600000000000005,66.3948680246,132.37,38.4505837669,-18.5753981281,42.7023747306,-16.3894162331,-5.6153981281,17.3247124247,54.84,-12.96,56.3505740876,132.48,47.5705837669,2.9046018719,47.6591769962,-16.3894162331,-5.6153981281,17.3247124247,63.96,8.52,64.5249719101,131.51
2019-11-01 08:00:00,44.4645169504,2.0734969296,44.5128369928,-16.9854830496,-5.7965030704,17.9473140685,61.45,7.87,61.9519119963,131.66,53.5845169504,-19.5265030704,57.0314367605,-16.9854830496,-5.7965030704,17.9473140685,70.57,-13.73,71.8932389033,130.85,41.6645169504,-20.2665030704,46.3320959963,-16.9854830496,-5.7965030704,17.9473140685,58.65,-14.47,60.4086367997,131.76,52.3445169504,2.4734969296,52.40292589,-16.9854830496,-5.7965030704,17.9473140685,69.33,8.27,69.8214995542,131.69,40.5745169504,-16.5165030704,43.8073772261,-16.9854830496,-5.7965030704,17.9473140685,57.56,-10.72,58.5497395383,131.76,50.1345169504,4.6834969296,50.3528046224,-16.9854830496,-5.7965030704,17.9473140685,67.12,10.48,67.9332378148,130.85
2019-11-01 08:30:00,46.609766866,1.8322558074000002,46.6457664601,-18.210233134,-6.1977441926,19.2360241181,64.82,8.03,65.3154905057,131.37,57.029766866,-15.5277441926,59.1058808284,-18.210233134,-6.1977441926,19.2360241181,75.24,-9.33,75.8162680432,130.14,43.669766866,-20.3477441926,48.1775801785,-18.210233134,-6.1977441926,19.2360241181,61.88,-14.15,63.4772155974,131.5,55.609766866,6.1722558074,55.9512547906,-18.210233134,-6.1977441926,19.2360241181,73.82,12.37,74.8492438172,130.98,42.509766866,-16.5577441926,45.6206003002,-18.210233134,-6.1977441926,19.2360241181,60.72,-10.36,61.5974674804,131.5,53.229766866,6.6422558074,53.6425916863,-18.210233134,-6.1977441926,19.2360241181,71.44,12.84,72.5847036227,130.14
2019-11-01 09:00:00,48.0594001557,4.461102846,48.2660064841,-18.4605998443,-6.318897154,19.512104137,66.52,10.78,67.387823826,130.61,58.5994001557,-16.118897154,60.7758878509,-18.4605998443,-6.318897154,19.512104137,77.06,-9.8,77.6806513876,129.71,45.0194001557,-17.548897154,48.3188387868,-18.4605998443,-6.318897154,19.512104137,63.48,-11.23,64.4656753629,130.71,57.1294001557,5.461102846,57.3898249382,-18.4605998443,-6.318897154,19.512104137,75.59,11.78,76.5023953873,130.57,43.8594001557,-13.758897154,45.9668819142,-18.4605998443,-6.318897154,19.512104137,62.32,-7.44,62.7625365963,130.71,54.6994001557,5.081102846,54.9348885821,-18.4605998443,-6.318897154,19.512104137,73.16,11.4,74.0428632618,129.71
2019-11-01 09:30:00,49.9152335957,4.3652901875,50.1057512002,-18.2647664043,-6.3447098125,19.3353829651,68.18,10.71,69.0160597253,130.0,60.0352335957,-14.1647098125,61.6836143312,-18.2647664043,-6.3447098125,19.3353829651,78.3,-7.82,78.6895317053,128.95,46.8152335957,-17.4247098125,49.9528438497,-18.2647664043,-6.3447098125,19.3353829651,65.08,-11.08,66.0164585539,130.14,58.5052335957,7.1452901875,58.9399485065,-18.2647664043,-6.3447098125,19.3353829651,76.77,13.49,77.9462186382,129.76,45.5752335957,-13.6247098125,47.5682103382,-18.2647664043,-6.3447098125,19.3353829651,63.84,-7.28,64.2537469725,130.14,55.9752335957,7.2552901875,56.4434762554,-18.2647664043,-6.3447098125,19.3353829651,74.24,13.6,75.4754105653,128.95
2019-11-01 10:00:00,50.062600375,4.3776841454,50.2536374284,-17.297399625,-6.2123158546,18.3791431265,67.36,10.59,68.187371998,130.0,60.222600375,-13.7723158546,61.7773282032,-17.297399625,-6.2123158546,18.3791431265,77.52,-7.5600000000000005,77.8877654064,128.95,46.982600375,-17.4123158546,50.1054236727,-17.297399625,-6.2123158546,18.3791431265,64.28,-11.2,65.2484359966,130.14,58.702600375,7.4976841454,59.1794775098,-17.297399625,-6.2123158546,18.3791431265,76.0,13.71,77.226705873,129.76,45.782600375,-13.6123158546,47.7633922583,-17.297399625,-6.2123158546,18.3791431265,63.08,-7.4,63.5125688348,130.14,56.182600375,7.7476841454,56.714294446,-17.297399625,-6.2123158546,18.3791431265,73.48,13.96,74.794331336,128.95
2019-11-01 10:30:00,50.4439835472,5.1039853753,50.7015398467,-15.5260164528,-5.6260146247,16.5139101199,65.97,10.73,66.8369194383,130.47,60.2539835472,-13.4660146247,61.7403926387,-15.5260164528,-5.6260146247,16.5139101199,75.78,-7.84,76.1844734838,129.33,47.4239835472,-16.8260146247,50.3204628719,-15.5260164528,-5.6260146247,16.5139101199,62.95,-11.2,63.9385838129,130.52,58.7839835472,7.9239853753,59.3156494183,-15.5260164528,-5.6260146247,16.5139101199,74.31,13.55,75.5352804986,130.2,46.2339835472,-13.0660146247,48.0447913183,-15.5260164528,-5.6260146247,16.5139101199,61.76,-7.44,62.2065205585,130.52,56.3139835472,8.6139853753,56.9689870632,-15.5260164528,-5.6260146247,16.5139101199,71.84,14.24,73.2377170589,129.33
2019-11-01 11:00:00,50.6499336301,5.2912712482,50.9255665472,-15.660066369900001,-5.4887287518,16.5940899727,66.31,10.78,67.1805366159,130.3,60.6799336301,-13.1487287518,62.0881906093,-15.660066369900001,-5.4887287518,16.5940899727,76.34,-7.66,76.7233419502,129.22,47.6199336301,-16.6087287518,50.4332028497,-15.660066369900001,-5.4887287518,16.5940899727,63.28,-11.12,64.2496132284,130.44,59.2199336301,8.1912712482,59.7837558524,-15.660066369900001,-5.4887287518,16.5940899727,74.88,13.68,76.1193589043,130.03,46.4199336301,-12.8487287518,48.1653409493,-15.660066369900001,-5.4887287518,16.5940899727,62.08,-7.36,62.5147662557,130.44,56.7399336301,8.5112712482,57.3747488588,-15.660066369900001,-5.4887287518,16.5940899727,72.4,14.0,73.7411689628,129.22
2019-11-01 11:30:00,50.923350372,5.2487411105,51.193133293,-16.776649628,-5.8412588895,17.7644667286,67.7,11.09,68.6023184739,130.03,60.843350372,-12.9712588895,62.2106650155,-16.776649628,-5.8412588895,17.7644667286,77.62,-7.13,77.9467850524,128.91,47.833350372,-16.5712588895,50.6224854091,-16.776649628,-5.8412588895,17.7644667286,64.61,-10.73,65.4949234674,130.13,59.323350372,8.3187411105,59.903767436,-16.776649628,-5.8412588895,17.7644667286,76.1,14.16,77.4061728805,129.75,46.623350372,-12.8012588895,48.3488265532,-16.776649628,-5.8412588895,17.7644667286,63.4,-6.96,63.7808874194,130.13,56.863350372,8.0387411105,57.4287556384,-16.776649628,-5.8412588895,17.7644667286,73.64,13.88,74.9366665925,128.91
2019-11-01 12:00:00,49.7167502967,4.6590133026,49.9345738444,-16.2832497033,-5.9209866974,17.3263471156,66.0,10.58,66.8426241256,130.28,59.6467502967,-13.6609866974,61.1911544139,-16.2832497033,-5.9209866974,17.3263471156,75.93,-7.74,76.3234727983,129.16,46.7067502967,-17.2109866974,49.7768880745,-16.2832497033,-5.9209866974,17.3263471156,62.99,-11.29,63.9937825105,130.39,58.1567502967,7.6490133026,58.6576082838,-16.2832497033,-5.9209866974,17.3263471156,74.44,13.57,75.6667595447,130.01,45.5167502967,-13.4409866974,47.4598217545,-16.2832497033,-5.9209866974,17.3263471156,61.8,-7.52,62.2558463118,130.39,55.6767502967,7.9590133026,56.2427454553,-16.2832497033,-5.9209866974,17.3263471156,71.96,13.88,73.2863971007,129.16
2019-11-01 12:30:00,50.5262835376,4.8181086075,50.755487375,-16.3537164624,-5.8318913925,17.3624594844,66.88,10.65,67.7226468768,130.5,59.6662835376,-13.8218913925,61.2463066058,-16.3537164624,-5.8318913925,17.3624594844,76.02,-7.99,76.4387369074,129.42,47.4662835376,-17.1118913925,50.4565644877,-16.3537164624,-5.8318913925,17.3624594844,63.82,-11.28,64.8091876203,130.61,58.2262835376,7.6081086075,58.7212347553,-16.3537164624,-5.8318913925,17.3624594844,74.58,13.44,75.7813301546,130.25,46.2862835376,-13.3118913925,48.1625009335,-16.3537164624,-5.8318913925,17.3624594844,62.64,-7.48,63.0850219941,130.61,55.7662835376,7.9681086075,56.3326648968,-16.3537164624,-5.8318913925,17.3624594844,72.12,13.8,73.4284304612,129.42
2019-11-01 13:00:00,50.7227337979,4.6448980316,50.934966395000004,-16.4672662021,-5.8551019684,17.477215889,67.19,10.5,68.0054858081,130.93,59.8527337979,-14.1251019684,61.4968962526,-16.4672662021,-5.8551019684,17.477215889,76.32,-8.27,76.7667590823,129.86,47.6727337979,-17.4451019684,50.7643687093,-16.4672662021,-5.8551019684,17.477215889,64.14,-11.59,65.1787365634,131.03,58.3627337979,7.4448980316,58.8356626806,-16.4672662021,-5.8551019684,17.477215889,74.83,13.3,76.0027558711,130.66,46.4927337979,-13.6551019684,48.4565383181,-16.4672662021,-5.8551019684,17.477215889,62.96,-7.8,63.4413240719,131.03,55.9727337979,8.2648980316,56.5796382834,-16.4672662021,-5.8551019684,17.477215889,72.44,14.12,73.803306159,129.86
2019-11-01 13:30:00,51.4375838068,5.6639533626,51.7484820606,-15.6224161932,-5.5860466374,16.5910760576,67.06,11.25,67.9971036148,131.32,58.8475838068,-16.3260466374,61.0702703343,-15.6224161932,-5.5860466374,16.5910760576,74.47,-10.74,75.2404711575,130.57,48.3575838068,-16.5460466374,51.1099556932,-15.6224161932,-5.5860466374,16.5910760576,63.98,-10.96,64.9119557555,131.44,57.4575838068,5.4839533626,57.718694384,-15.6224161932,-5.5860466374,16.5910760576,73.08,11.07,73.9136746482,131.4,47.1775838068,-12.7060466374,48.8586536347,-15.6224161932,-5.5860466374,16.5910760576,62.8,-7.12,63.202329071,131.44,55.1375838068,5.8939533626,55.4517072261,-15.6224161932,-5.5860466374,16.5910760576,70.76,11.48,71.6852007042,130.57
2019-11-01 14:00:00,50.0799337204,5.4320558117,50.3736735982,-16.0800662796,-5.6879441883,17.0564134755,66.16,11.12,67.0880019079,131.47,58.0699337204,-17.0979441883,60.5347577657,-16.0800662796,-5.6879441883,17.0564134755,74.15,-11.41,75.0227338878,130.76,47.0499337204,-16.8379441883,49.972118502,-16.0800662796,-5.6879441883,17.0564134755,63.13,-11.15,64.1070932113,131.56,56.6999337204,4.7720558117,56.9003954341,-16.0800662796,-5.6879441883,17.0564134755,72.78,10.46,73.5278178651,131.56,45.8799337204,-13.0479441883,47.6992365319,-16.0800662796,-5.6879441883,17.0564134755,61.96,-7.36,62.3956024091,131.56,54.3999337204,7.7520558117,54.9494964316,-16.0800662796,-5.6879441883,17.0564134755,70.48,13.44,71.750010453,130.76
2019-11-01 14:30:00,49.8313502024,5.0669316366,50.0882946326,-17.0986497976,-5.9230683634,18.095484623,66.93,10.99,67.8262854651,131.47,58.4113502024,-17.2630683634,60.9089432004,-17.0986497976,-5.9230683634,18.095484623,75.51,-11.34,76.3567659085,130.76,46.7713502024,-17.1830683634,49.8278741081,-17.0986497976,-5.9230683634,18.095484623,63.87,-11.26,64.8549496955,131.56,57.0113502024,4.6369316366,57.1996082757,-17.0986497976,-5.9230683634,18.095484623,74.11,10.56,74.8585713195,131.56,45.5813502024,-13.3630683634,47.4998008665,-17.0986497976,-5.9230683634,18.095484623,62.68,-7.44,63.1200126743,131.56,54.7013502024,6.1969316366000005,55.0512459048,-17.0986497976,-5.9230683634,18.095484623,71.8,12.12,72.8157565366,130.76
2019-11-01 15:00:00,49.6973668928,4.8255625473,49.9310958219,-17.1826331072,-5.9044374527,18.1687991383,66.88,10.73,67.7352736763,131.59,58.7373668928,-17.5644374527,61.307322014,-17.1826331072,-5.9044374527,18.1687991383,75.92,-11.66,76.8101685977,130.85,46.6473668928,-17.4644374527,49.8094711232,-17.1826331072,-5.9044374527,18.1687991383,63.83,-11.56,64.8683474431,131.69,57.3173668928,4.3855625473,57.4848998119,-17.1826331072,-5.9044374527,18.1687991383,74.5,10.29,75.2072742492,131.68,45.4973668928,-13.6644374527,47.5050233668,-17.1826331072,-5.9044374527,18.1687991383,62.68,-7.76,63.1585306986,131.69,55.0173668928,7.2555625473,55.4937280033,-17.1826331072,-5.9044374527,18.1687991383,72.2,13.16,73.3895469396,130.85
2019-11-01 15:30:00,49.6498335583,4.3782206102,49.8424998177,-18.0001664417,-6.1017793898,19.0062543299,67.65,10.48,68.4569419416,131.71,59.1498335583,-18.0617793898,61.8460240007,-18.0001664417,-6.1017793898,19.0062543299,77.15,-11.96,78.0715319435,130.99,46.5698335583,-17.9317793898,49.9028867875,-18.0001664417,-6.1017793898,19.0062543299,64.57,-11.83,65.6447545505,131.78,57.6998335583,3.9482206102,57.8347580495,-18.0001664417,-6.1017793898,19.0062543299,75.7,10.05,76.3642095487,131.77,45.3998335583,-14.0617793898,47.5276606486,-18.0001664417,-6.1017793898,19.0062543299,63.4,-7.96,63.8977433091,131.78,55.3998335583,5.8582206102,55.7087094358,-18.0001664417,-6.1017793898,19.0062543299,73.4,11.96,74.3680146299,130.99
2019-11-01 16:00:00,49.9666169225,4.2103662597,50.1436934292,-18.5433830775,-6.3096337403,19.587458587,68.51,10.52,69.3129894031,131.63,59.9666169225,-18.0996337403,62.6385814547,-18.5433830775,-6.3096337403,19.587458587,78.51,-11.79,79.3903281263,130.88,46.8366169225,-18.0596337403,50.1977993101,-18.5433830775,-6.3096337403,19.587458587,65.38,-11.75,66.42745592,131.78,58.4966169225,3.8803662597,58.6251774725,-18.5433830775,-6.3096337403,19.587458587,77.04,10.19,77.7109882835,131.77,45.6966169225,-14.2296337403,47.8608741515,-18.5433830775,-6.3096337403,19.587458587,64.24,-7.92,64.7263779305,131.78,56.1766169225,6.4903662597,56.5503063037,-18.5433830775,-6.3096337403,19.587458587,74.72,12.8,75.8084322487,130.88
2019-11-01 16:30:00,50.9755336653,4.2158985971,51.1495731501,-19.2444663347,-6.5841014029,20.3396134622,70.22,10.8,71.0456782641,131.13,61.4355336653,-17.9341014029,63.9996624199,-19.2444663347,-6.5841014029,20.3396134622,80.68,-11.35,81.4744432322,130.38,47.7855336653,-17.8641014029,51.0155206443,-19.2444663347,-6.5841014029,20.3396134622,67.03,-11.28,67.9724892879,131.26,59.9155336653,3.8958985971,60.0420619256,-19.2444663347,-6.5841014029,20.3396134622,79.16,10.48,79.8507107044,131.22,46.5955336653,-14.0241014029,48.6602422693,-19.2444663347,-6.5841014029,20.3396134622,65.84,-7.44,66.2590310826,131.26,57.5155336653,5.6158985971,57.7890554504,-19.2444663347,-6.5841014029,20.3396134622,76.76,12.2,77.7234687852,130.38
2019-11-01 17:00:00,53.253883785,4.4155061477,53.4366244511,-20.526116215000002,-7.0044938523,21.6883466636,73.78,11.42,74.6585882535,130.6,64.663883785,-15.4944938523,66.4943396531,-20.526116215000002,-7.0044938523,21.6883466636,85.19,-8.49,85.6120096715,129.62,49.903883785,-17.5344938523,52.8947643107,-20.526116215000002,-7.0044938523,21.6883466636,70.43,-10.53,71.212820475,130.71,62.983883785,6.1355061477,63.2820199767,-20.526116215000002,-7.0044938523,21.6883466636,83.51,13.14,84.5374455493,130.44,48.713883785,-13.6044938523,50.5779074932,-20.526116215000002,-7.0044938523,21.6883466636,69.24,-6.6,69.5538467664,130.71,60.513883785,6.3155061477,60.8425488342,-20.526116215000002,-7.0044938523,21.6883466636,81.04,13.32,82.1273645017,129.62
2019-11-01 17:30:00,54.8173171304,5.9558822973000005,55.1399201243,-21.8626828696,-7.4741177027,23.104963486,76.68,13.43,77.847204831,129.57,66.8073171304,-15.1241177027,68.4978580574,-21.8626828696,-7.4741177027,23.104963486,88.67,-7.65,88.9993898855,128.75,51.3173171304,-15.7141177027,53.6693630728,-21.8626828696,-7.4741177027,23.104963486,73.18,-8.24,73.642446999,129.68,65.0173171304,6.2558822973,65.3175902048,-21.8626828696,-7.4741177027,23.104963486,86.88,13.73,87.9582133743,129.57,50.0573171304,-11.8341177027,51.4371591371,-21.8626828696,-7.4741177027,23.104963486,71.92,-4.36,72.0520367512,129.68,62.3773171304,7.0058822973,62.7695155243,-21.8626828696,-7.4741177027,23.104963486,84.24,14.48,85.4754233684,128.75
2019-11-01 18:00:00,54.9159671219,5.8134883814,55.2228222033,-21.7340328781,-7.4765116186,22.9840468832,76.65,13.29,77.7936154193,129.66,66.7259671219,-15.4765116186,68.4972780498,-21.7340328781,-7.4765116186,22.9840468832,88.46,-8.0,88.8210087761,128.88,51.4259671219,-15.8865116186,53.823891961,-21.7340328781,-7.4765116186,22.9840468832,73.16,-8.41,73.6417931612,129.79,64.9459671219,5.9434883814,65.2173573486,-21.7340328781,-7.4765116186,22.9840468832,86.68,13.42,87.7127060351,129.68,50.1459671219,-11.9565116186,51.5516846347,-21.7340328781,-7.4765116186,22.9840468832,71.88,-4.48,72.0194751439,129.79,62.3459671219,6.6834883814,62.7031788134,-21.7340328781,-7.4765116186,22.9840468832,84.08,14.16,85.264013511,128.88
2019-11-01 18:30:00,54.2342004506,5.2705100235,54.4896942038,-21.4557995494,-7.3994899765,22.6958980042,75.69,12.67,76.74311044,130.1,65.3842004506,-16.5194899765,67.4387664303,-21.4557995494,-7.3994899765,22.6958980042,86.84,-9.12,87.3175812766,129.37,50.7942004506,-16.5494899765,53.42224647,-21.4557995494,-7.3994899765,22.6958980042,72.25,-9.15,72.82708974,130.23,63.6542004506,5.0405100235,63.8534570427,-21.4557995494,-7.3994899765,22.6958980042,85.11,12.44,86.0143342705,130.18,49.5842004506,-12.6394899765,51.1698118151,-21.4557995494,-7.3994899765,22.6958980042,71.04,-5.24,71.2329923561,130.23,61.1042004506,3.1205100235,61.1838287092,-21.4557995494,-7.3994899765,22.6958980042,82.56,10.52,83.2275435178,129.37
2019-11-01 19:00:00,53.1853673106,4.3680201113,53.364434745,-20.5146326894,-7.1519798887,21.7255833227,73.7,11.52,74.5949086734,130.32,63.5153673106,-17.0819798887,65.772303605,-20.5146326894,-7.1519798887,21.7255833227,84.03,-9.93,84.6146902139,129.56,49.8453673106,-17.4919798887,52.825467369,-20.5146326894,-7.1519798887,21.7255833227,70.36,-10.34,71.1157169689,130.43,61.8653673106,4.5480201113,62.0323154445,-20.5146326894,-7.1519798887,21.7255833227,82.38,11.7,83.2066968459,130.38,48.6053673106,-13.5919798887,50.4700272309,-20.5146326894,-7.1519798887,21.7255833227,69.12,-6.44,69.419363293,130.43,59.3653673106,3.7280201113,59.4823080409,-20.5146326894,-7.1519798887,21.7255833227,79.88,10.88,80.6175464772,129.56
2019-11-01 19:30:00,51.4741840671,2.1564109266,51.519333589,-19.3458159329,-6.8335890734,20.5172740328,70.82,8.99,71.3883218741,130.74,61.0041840671,-17.6435890734,63.5043833848,-19.3458159329,-6.8335890734,20.5172740328,80.35,-10.81,81.0739082566,129.79,48.2641840671,-19.7335890734,52.1425546112,-19.3458159329,-6.8335890734,20.5172740328,67.61,-12.9,68.8296600311,130.85,59.4341840671,3.9964109266000003,59.5683937673,-19.3458159329,-6.8335890734,20.5172740328,78.78,10.83,79.5209236616,130.63,47.1341840671,-15.9135890734,49.7481017212,-19.3458159329,-6.8335890734,20.5172740328,66.48,-9.08,67.0972190184,130.85,57.0141840671,5.0864109266,57.2406215982,-19.3458159329,-6.8335890734,20.5172740328,76.36,11.92,77.2847721094,129.79
2019-11-01 20:00:00,49.7099842345,2.5050899822,49.7730650896,-18.3700157655,-6.4849100178,19.4810558535,68.08,8.99,68.6710018858,130.74,58.2399842345,-20.1349100178,61.6223203479,-18.3700157655,-6.4849100178,19.4810558535,76.61,-13.65,77.8165445134,130.05,46.6199842345,-19.4449100178,50.512646492,-18.3700157655,-6.4849100178,19.4810558535,64.99,-12.96,66.2696137004,130.85,56.8199842345,1.6650899822,56.8443764418,-18.3700157655,-6.4849100178,19.4810558535,75.19,8.15,75.6304079058,130.93,45.469984234500004,-15.6049100178,48.073201297,-18.3700157655,-6.4849100178,19.4810558535,63.84,-9.12,64.4881384442,130.85,54.5499842345,3.1950899822,54.6434751821,-18.3700157655,-6.4849100178,19.4810558535,72.92,9.68,73.559695486,130.05
2019-11-01 20:30:00,47.3090173663,1.2621197114,47.3258499166,-17.6309826337,-6.1578802886,18.6754126669,64.94,7.42,65.3625274909,131.56,55.6690173663,-21.8978802886,59.8210385706,-17.6309826337,-6.1578802886,18.6754126669,73.3,-15.74,74.9709116925,130.94,44.3690173663,-20.8978802886,49.044175012,-17.6309826337,-6.1578802886,18.6754126669,62.0,-14.74,63.7280754456,131.68,54.3590173663,0.1521197114,54.3592302138,-17.6309826337,-6.1578802886,18.6754126669,71.99,6.31,72.2660099909,131.83,43.2490173663,-17.1178802886,46.5134317023,-17.6309826337,-6.1578802886,18.6754126669,60.88,-10.96,61.8586776451,131.68,52.1690173663,1.7621197114,52.1987685567,-17.6309826337,-6.1578802886,18.6754126669,69.8,7.92,70.2478924951,130.94
2019-11-01 21:00:00,45.5632506978,1.0055625892,45.5743455276,-16.3267493022,-5.7744374108,17.3178194409,61.89,6.78,62.260264214,131.73,53.1832506978,-23.3144374108,58.0691066452,-16.3267493022,-5.7744374108,17.3178194409,69.51,-17.54,71.6888533874,131.2,42.7532506978,-21.2644374108,47.7495208733,-16.3267493022,-5.7744374108,17.3178194409,59.08,-15.49,61.0768900649,131.83,51.9832506978,-1.1244374108,51.9954104956,-16.3267493022,-5.7744374108,17.3178194409,68.31,4.65,68.4680845358,132.11,41.6732506978,-17.4944374108,45.196406539,-16.3267493022,-5.7744374108,17.3178194409,58.0,-11.72,59.1722772927,131.83,49.9532506978,0.9055625892,49.9614581341,-16.3267493022,-5.7744374108,17.3178194409,66.28,6.68,66.6157699047,131.2
2019-11-01 21:30:00,43.710751101,-0.31622270750000003,43.7118949328,-14.719248899,-5.3662227075,15.6669280427,58.43,5.05,58.6478251941,132.28,50.360751101,-23.8362227075,55.7168804261,-14.719248899,-5.3662227075,15.6669280427,65.08,-18.47,67.6501832961,131.65,41.060751101,-22.7362227075,46.9352863418,-14.719248899,-5.3662227075,15.6669280427,55.78,-17.37,58.4219590565,132.38,49.280751101,-1.5162227074999999,49.3040704241,-14.719248899,-5.3662227075,15.6669280427,64.0,3.85,64.1156962062,132.59,40.000751101,-19.0462227075,44.3037096423,-14.719248899,-5.3662227075,15.6669280427,54.72,-13.68,56.4040849584,132.38,47.280751101,1.1537772925,47.294826638,-14.719248899,-5.3662227075,15.6669280427,62.0,6.52,62.3418831926,131.65
2019-11-01 22:00:00,41.6977678607,-1.6420512465,41.7300871897,-13.3922321393,-4.9820512465,14.2889018576,55.09,3.34,55.1911559944,133.3,47.7077678607,-24.5020512465,53.6319086881,-13.3922321393,-4.9820512465,14.2889018576,61.1,-19.52,64.1423448277,132.58,39.2077678607,-24.3520512465,46.1548638881,-13.3922321393,-4.9820512465,14.2889018576,52.6,-19.37,56.0531613738,133.41,46.7477678607,-1.9520512465,46.7885061102,-13.3922321393,-4.9820512465,14.2889018576,60.14,3.03,60.216281021,133.53,38.2077678607,-20.6620512465,43.4367803435,-13.3922321393,-4.9820512465,14.2889018576,51.6,-15.68,53.9297913959,133.41,44.8877678607,0.7379487535,44.8938333391,-13.3922321393,-4.9820512465,14.2889018576,58.28,5.72,58.5600273224,132.58
2019-11-01 22:30:00,39.5370008201,-2.8918670056,39.642620103,-12.7029991799,-4.6918670056,13.541779948,52.24,1.8,52.2710015209,134.71,45.5570008201,-25.7618670056,52.3365466509,-12.7029991799,-4.6918670056,13.541779948,58.26,-21.07,61.9529862073,133.95,37.1670008201,-26.0318670056,45.3766905995,-12.7029991799,-4.6918670056,13.541779948,49.87,-21.34,54.2440088858,134.85,44.7070008201,-2.7718670056,44.7928472976,-12.7029991799,-4.6918670056,13.541779948,57.41,1.92,57.4420969325,134.92,36.2170008201,-22.3318670056,42.5486008273,-12.7029991799,-4.6918670056,13.541779948,48.92,-17.64,52.0032306689,134.85,42.9370008201,-0.45186700560000004,42.939378468,-12.7029991799,-4.6918670056,13.541779948,55.64,4.24,55.8013189808,133.95
2019-11-01 23:00:00,37.3948505901,-3.8297612042,37.5904498715,-11.8251494099,-4.3297612042,12.5928944509,49.22,0.5,49.2225395525,134.55,43.2548505901,-26.0297612042,50.4829730496,-11.8251494099,-4.3297612042,12.5928944509,55.08,-21.7,59.2004763494,133.72,35.1848505901,-26.8997612042,44.2896247884,-11.8251494099,-4.3297612042,12.5928944509,47.01,-22.57,52.1473393377,134.66,42.4848505901,-3.1297612042,42.5999757613,-11.8251494099,-4.3297612042,12.5928944509,54.31,1.2,54.3232556094,134.7,34.2548505901,-23.2897612042,41.422310002,-11.8251494099,-4.3297612042,12.5928944509,46.08,-18.96,49.8281847954,134.66,40.7748505901,-0.4897612042,40.7777918319,-11.8251494099,-4.3297612042,12.5928944509,52.6,3.84,52.7399810391,133.72
2019-11-01 23:30:00,36.4055176888,-4.5715144882,36.6914221979,-10.4344823112,-3.9615144882,11.1611835458,46.84,-0.61,46.8439718641,134.93,41.0755176888,-26.4015144882,48.8286608527,-10.4344823112,-3.9615144882,11.1611835458,51.51,-22.44,56.1857072573,134.05,34.3055176888,-27.7515144882,44.1249940542,-10.4344823112,-3.9615144882,11.1611835458,44.74,-23.79,50.6718037966,135.05,40.4055176888,-3.4215144882,40.5501247975,-10.4344823112,-3.9615144882,11.1611835458,50.84,0.54,50.8428677397,135.04,33.3655176888,-24.1215144882,41.171655685,-10.4344823112,-3.9615144882,11.1611835458,43.8,-20.16,48.2168601217,135.05,38.7255176888,-1.0815144882,38.7406168491,-10.4344823112,-3.9615144882,11.1611835458,49.16,2.88,49.244289009,134.05
2019-11-02 00:00:00,35.7458350356,-5.2112181608,36.1236974452,-9.1841649644,-3.6812181608,9.8944556818,44.93,-1.53,44.9560429753,135.39,39.5358350356,-26.6012181608,47.6519365777,-9.1841649644,-3.6812181608,9.8944556818,48.72,-22.92,53.8420356227,134.45,33.7258350356,-28.5012181608,44.155989237,-9.1841649644,-3.6812181608,9.8944556818,42.91,-24.82,49.5711660141,135.51,38.9458350356,-3.5212181608,39.1046933751,-9.1841649644,-3.6812181608,9.8944556818,48.13,0.16,48.1302659457,135.43,32.8158350356,-24.9612181608,41.2303461198,-9.1841649644,-3.6812181608,9.8944556818,42.0,-21.28,47.0833133923,135.51,37.3358350356,-1.8012181608,37.3792584821,-9.1841649644,-3.6812181608,9.8944556818,46.52,1.88,46.5579724644,134.45
2019-11-02 00:30:00,37.0496351992,-5.0617866383,37.3938116854,-9.3303648008,-3.7517866383,10.0564213464,46.38,-1.31,46.3984967429,134.05,40.8796351992,-26.0217866383,48.4590337695,-9.3303648008,-3.7517866383,10.0564213464,50.21,-22.27,54.9271972706,133.13,34.9696351992,-27.8817866383,44.7243715675,-9.3303648008,-3.7517866383,10.0564213464,44.3,-24.13,50.4454844362,134.16,40.2496351992,-3.4217866383,40.3948233994,-9.3303648008,-3.7517866383,10.0564213464,49.58,0.33,49.5810982129,134.06,34.0296351992,-24.3117866383,41.8219923167,-9.3303648008,-3.7517866383,10.0564213464,43.36,-20.56,47.987531714,134.16,38.5496351992,-1.1117866383,38.5656640487,-9.3303648008,-3.7517866383,10.0564213464,47.88,2.64,47.9527267212,133.13
2019-11-02 01:00:00,36.1069348398,-5.6052055067,36.5394180619,-10.7830651602,-4.1652055067,11.559560163,46.89,-1.44,46.9121061135,133.44,40.9669348398,-25.9352055067,48.4863345165,-10.7830651602,-4.1652055067,11.559560163,51.75,-21.77,56.1426344234,132.47,34.0069348398,-28.2052055067,44.1815033116,-10.7830651602,-4.1652055067,11.559560163,44.79,-24.04,50.8337063374,133.55,40.2869348398,-3.5252055067,40.4408727979,-10.7830651602,-4.1652055067,11.559560163,51.07,0.64,51.0740100247,133.38,33.0169348398,-24.6452055067,41.200778399,-10.7830651602,-4.1652055067,11.559560163,43.8,-20.48,48.3515294484,133.55,38.5369348398,-0.7652055067,38.5445312115,-10.7830651602,-4.1652055067,11.559560163,49.32,3.4,49.4370549285,132.47
2019-11-02 01:30:00,34.6627343905,-5.3383760248,35.0714045058,-11.0572656095,-4.1083760248,11.7958414841,45.72,-1.23,45.7365422829,133.78,39.5927343905,-26.8783760248,47.8542758199,-11.0572656095,-4.1083760248,11.7958414841,50.65,-22.77,55.5328317304,132.91,32.6127343905,-28.1083760248,43.0542825649,-11.0572656095,-4.1083760248,11.7958414841,43.67,-24.0,49.830401363,133.89,38.9527343905,-4.2883760248,39.1880809103,-11.0572656095,-4.1083760248,11.7958414841,50.01,-0.18,50.0103239342,133.84,31.6627343905,-24.5883760248,40.0888635985,-11.0572656095,-4.1083760248,11.7958414841,42.72,-20.48,47.3754029007,133.89,37.2227343905,-2.5083760248,37.3071562276,-11.0572656095,-4.1083760248,11.7958414841,48.28,1.6,48.306504738,132.91
