Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-02 02:00:00,33.4223176802,-6.2215785137,33.9964609675,-10.3176823198,-3.8815785137,11.0236663688,43.74,-2.34,43.8025478711,134.85,37.4923176802,-27.7315785137,46.6338324813,-10.3176823198,-3.8815785137,11.0236663688,47.81,-23.85,53.4286309014,133.95,31.4623176802,-29.2715785137,42.9732794012,-10.3176823198,-3.8815785137,11.0236663688,41.78,-25.39,48.8898813662,134.96,36.9223176802,-4.8315785137,37.2371010393,-10.3176823198,-3.8815785137,11.0236663688,47.24,-0.9500000000000001,47.2495513206,134.88,30.5223176802,-25.7215785137,39.9150532732,-10.3176823198,-3.8815785137,11.0236663688,40.84,-21.84,46.3129701056,134.96,35.3223176802,-3.6015785137,35.5054572438,-10.3176823198,-3.8815785137,11.0236663688,45.64,0.28,45.6408588876,133.95
2019-11-02 02:30:00,33.0188679241,-6.5670468256,33.6655869249,-9.4311320759,-3.6870468256,10.1262316054,42.45,-2.88,42.5475839502,135.05,36.3488679241,-27.6770468256,45.6865310606,-9.4311320759,-3.6870468256,10.1262316054,45.78,-23.99,51.6848962464,134.1,31.1188679241,-29.7170468256,43.028906713,-9.4311320759,-3.6870468256,10.1262316054,40.55,-26.03,48.185717801,135.15,35.8288679241,-4.7270468256000004,36.1393517985,-9.4311320759,-3.6870468256,10.1262316054,45.26,-1.04,45.2719471638,135.04,30.2088679241,-26.2070468256,39.9923118184,-9.4311320759,-3.6870468256,10.1262316054,39.64,-22.52,45.5903498561,135.15,34.2488679241,-3.6470468256,34.4425014282,-9.4311320759,-3.6870468256,10.1262316054,43.68,0.04,43.680018315,134.1
2019-11-02 03:00:00,32.0800677283,-6.5963422100999995,32.7512209849,-9.0599322717,-3.5263422101,9.722009162300001,41.14,-3.07,41.2543876454,135.35,35.4100677283,-27.8163422101,45.0291215823,-9.0599322717,-3.5263422101,9.722009162300001,44.47,-24.29,50.671342986,134.4,30.2200677283,-29.8563422101,42.4812154213,-9.0599322717,-3.5263422101,9.722009162300001,39.28,-26.33,47.2883421152,135.45,34.9500677283,-4.7563422101,35.2722273954,-9.0599322717,-3.5263422101,9.722009162300001,44.01,-1.23,44.0271847839,135.35,29.3400677283,-26.3663422101,39.4464646812,-9.0599322717,-3.5263422101,9.722009162300001,38.4,-22.84,44.6791405468,135.45,33.3400677283,-3.5263422101,33.5260377246,-9.0599322717,-3.5263422101,9.722009162300001,42.4,0.0,42.4,134.4
2019-11-02 03:30:00,30.9930338145,-7.4881435971,31.8847995063,-8.9469661855,-3.3581435970999998,9.5564288488,39.94,-4.13,40.152963776,136.2,34.9130338145,-27.5681435971,44.485081449,-8.9469661855,-3.3581435970999998,9.5564288488,43.86,-24.21,50.0981406841,135.09,29.2030338145,-31.0081435971,42.5948606443,-8.9469661855,-3.3581435970999998,9.5564288488,38.15,-27.65,47.1162922989,136.3,34.4530338145,-4.2981435971,34.7201033611,-8.9469661855,-3.3581435970999998,9.5564288488,43.4,-0.9400000000000001,43.4101785299,136.05,28.3330338145,-27.5181435971,39.4969496564,-8.9469661855,-3.3581435970999998,9.5564288488,37.28,-24.16,44.4241375831,136.3,32.9330338145,-3.2781435971,33.095784349,-8.9469661855,-3.3581435970999998,9.5564288488,41.88,0.08,41.8800764087,135.09
2019-11-02 04:00:00,31.1812847314,-1.1820907174,31.2036833718,-8.0387152686,-3.2420907174,8.6678772135,39.22,2.06,39.2740626877,135.93,33.8712847314,-21.0020907174,39.8541308255,-8.0387152686,-3.2420907174,8.6678772135,41.91,-17.76,45.5177514823,134.81,28.7912847314,-43.8720907174,52.4756936152,-8.0387152686,-3.2420907174,8.6678772135,36.83,-40.63,54.8383606611,136.03,33.3812847314,1.9779092826,33.4398309722,-8.0387152686,-3.2420907174,8.6678772135,41.42,5.22,41.7476322682,135.77,28.3612847314,-21.3220907174,35.48230579,-8.0387152686,-3.2420907174,8.6678772135,36.4,-18.08,40.6429132814,136.03,31.8012847314,-14.1620907174,34.8121605773,-8.0387152686,-3.2420907174,8.6678772135,39.84,-10.92,41.3094662275,134.81
2019-11-02 04:30:00,30.9315847053,-0.2162940653,30.9323409315,-7.9284152947,-3.1962940653,8.5484539443,38.86,2.98,38.97409396,135.72,33.4815847053,-20.1762940653,39.090911432,-7.9284152947,-3.1962940653,8.5484539443,41.41,-16.98,44.7561001429,134.63,28.5015847053,-44.9362940653,53.2128824161,-7.9284152947,-3.1962940653,8.5484539443,36.43,-41.74,55.4019178368,135.83,33.0115847053,2.7337059347,33.1245810976,-7.9284152947,-3.1962940653,8.5484539443,40.94,5.93,41.3672394535,135.59,28.1515847053,-20.4362940653,34.7872654364,-7.9284152947,-3.1962940653,8.5484539443,36.08,-17.24,39.9872979832,135.83,31.4315847053,-15.2762940653,34.9472413425,-7.9284152947,-3.1962940653,8.5484539443,39.36,-12.08,41.1720293403,134.63
2019-11-02 05:00:00,30.5115344871,-0.0991043144,30.5116954367,-8.1384655129,-3.1991043144,8.7446491822,38.65,3.1,38.7741215245,135.33,33.4415344871,-20.1491043144,39.0425746272,-8.1384655129,-3.1991043144,8.7446491822,41.58,-16.95,44.9021035142,134.26,28.0915344871,-44.5791043144,52.6918480537,-8.1384655129,-3.1991043144,8.7446491822,36.23,-41.38,54.9992481767,135.43,32.9715344871,2.6408956856,33.0771282982,-8.1384655129,-3.1991043144,8.7446491822,41.11,5.84,41.5227371448,135.21,27.701534487099998,-20.1591043144,34.260246638,-8.1384655129,-3.1991043144,8.7446491822,35.84,-16.96,39.6503114742,135.43,31.4215344871,-15.7591043144,35.1519871176,-8.1384655129,-3.1991043144,8.7446491822,39.56,-12.56,41.5059899292,134.26
2019-11-02 05:30:00,31.2013843619,0.828781965,31.2123896177,-8.3886156381,-3.291218035,9.0111591084,39.59,4.12,39.8038000698,135.33,33.9113843619,-20.641218035,39.6993938406,-8.3886156381,-3.291218035,9.0111591084,42.3,-17.35,45.7199354768,134.39,28.7313843619,-43.751218035,52.3417761153,-8.3886156381,-3.291218035,9.0111591084,37.12,-40.46,54.9081596851,135.43,33.4313843619,2.228781965,33.5055954939,-8.3886156381,-3.291218035,9.0111591084,41.82,5.52,42.1827310638,135.35,28.3313843619,-19.291218035,34.2756244748,-8.3886156381,-3.291218035,9.0111591084,36.72,-16.0,40.0544429496,135.43,31.8513843619,-16.451218035,35.8490343051,-8.3886156381,-3.291218035,9.0111591084,40.24,-13.16,42.3372554614,134.39
2019-11-02 06:00:00,31.3616506632,0.3917603228,31.3640974439,-8.8583493368,-3.3682396772,9.4770982635,40.22,3.76,40.3953710219,134.86,34.7516506632,-20.3782396772,40.2858520595,-8.8583493368,-3.3682396772,9.4770982635,43.61,-17.01,46.8099583422,133.88,28.8616506632,-43.7582396772,52.4192561818,-8.8583493368,-3.3682396772,9.4770982635,37.72,-40.39,55.2643691722,134.96,34.2216506632,2.2917603228,34.2983022829,-8.8583493368,-3.3682396772,9.4770982635,43.08,5.66,43.4502243953,134.81,28.4616506632,-19.5282396772,34.5169190885,-8.8583493368,-3.3682396772,9.4770982635,37.32,-16.16,40.6685136193,134.96,32.6216506632,-16.2882396772,36.462019195,-8.8583493368,-3.3682396772,9.4770982635,41.48,-12.92,43.4455613383,133.88
2019-11-02 06:30:00,33.3337510022,1.0330572577,33.3497550692,-9.5862489978,-3.6869427423000003,10.2708186934,42.92,4.72,43.1787540348,133.12,36.8037510022,-19.0569427423,41.4449412416,-9.5862489978,-3.6869427423000003,10.2708186934,46.39,-15.37,48.8699191733,132.14,30.6937510022,-42.1069427423,52.1066308419,-9.5862489978,-3.6869427423000003,10.2708186934,40.28,-38.42,55.6648434831,133.24,36.1837510022,3.0830572577,36.3148603005,-9.5862489978,-3.6869427423000003,10.2708186934,45.77,6.77,46.2679781274,133.04,30.2537510022,-18.3269427423,35.3718289036,-9.5862489978,-3.6869427423000003,10.2708186934,39.84,-14.64,42.4447311218,133.24,34.4937510022,-14.5269427423,37.4279430859,-9.5862489978,-3.6869427423000003,10.2708186934,44.08,-10.84,45.3933034709,132.14
2019-11-02 07:00:00,34.8885345724,1.4300867772,34.9178320175,-10.4214654276,-4.0099132228,11.166304031,45.31,5.44,45.6353996367,133.93,38.7385345724,-18.2999132228,42.843446229,-10.4214654276,-4.0099132228,11.166304031,49.16,-14.29,51.1948210271,132.86,32.1285345724,-42.1699132228,53.0145670075,-10.4214654276,-4.0099132228,11.166304031,42.55,-38.16,57.1549481672,134.02,38.0485345724,4.0400867772,38.2624265341,-10.4214654276,-4.0099132228,11.166304031,48.47,8.05,49.1339332844,133.77,31.7385345724,-18.0899132228,36.531897531,-10.4214654276,-4.0099132228,11.166304031,42.16,-14.08,44.4489819906,134.02,36.2585345724,-15.0099132228,39.2425639363,-10.4214654276,-4.0099132228,11.166304031,46.68,-11.0,47.9585487687,132.86
2019-11-02 07:30:00,36.815518385,1.8944661532,36.8642292196,-11.384481615,-4.4055338468,12.207176173,48.2,6.3,48.6099783995,133.39,41.135518385,-17.2455338468,44.6042521567,-11.384481615,-4.4055338468,12.207176173,52.52,-12.84,54.0667735305,132.29,33.885518385,-41.3955338468,53.4959678731,-11.384481615,-4.4055338468,12.207176173,45.27,-36.99,58.460525143,133.49,40.345518385,4.9244661532,40.6449408985,-11.384481615,-4.4055338468,12.207176173,51.73,9.33,52.564644011,133.2,33.495518385,-17.4455338468,37.7663395509,-11.384481615,-4.4055338468,12.207176173,44.88,-13.04,46.7360246491,133.49,38.495518385,-15.0855338468,41.345837362,-11.384481615,-4.4055338468,12.207176173,49.88,-10.68,51.0105557704,132.29
2019-11-02 08:00:00,39.176368617,3.4563395268,39.3285410477,-12.443631383,-4.7936604732,13.3350344104,51.62,8.25,52.275107843,132.5,44.006368617,-16.3136604732,46.9328882223,-12.443631383,-4.7936604732,13.3350344104,56.45,-11.52,57.6134784577,131.5,36.076368617,-39.4036604732,53.4242719302,-12.443631383,-4.7936604732,13.3350344104,48.52,-34.61,59.599014253600004,132.61,43.096368617,5.6263395268,43.4620832962,-12.443631383,-4.7936604732,13.3350344104,55.54,10.42,56.5090081314,132.41,35.676368617,-15.6336604732,38.9514392223,-12.443631383,-4.7936604732,13.3350344104,48.12,-10.84,49.3258552891,132.61,41.156368617,-13.9136604732,43.4446386278,-12.443631383,-4.7936604732,13.3350344104,53.6,-9.12,54.3703448582,131.5
2019-11-02 08:30:00,41.9860182096,5.5257549172000004,42.34807779,-13.9239817904,-5.2342450828,14.8753013578,55.91,10.76,56.9359789588,131.45,47.8260182096,-16.0942450828,50.4613985396,-13.9239817904,-5.2342450828,14.8753013578,61.75,-10.86,62.6977041047,130.67,38.6560182096,-36.6942450828,53.2987370021,-13.9239817904,-5.2342450828,14.8753013578,52.58,-31.46,61.2730609648,131.56,46.7860182096,5.5957549172,47.1194649058,-13.9239817904,-5.2342450828,14.8753013578,60.71,10.83,61.668411687,131.54,38.1960182096,-13.1942450828,40.4106905457,-13.9239817904,-5.2342450828,14.8753013578,52.12,-7.96,52.7243397303,131.56,44.7160182096,-14.3942450828,46.9757019748,-13.9239817904,-5.2342450828,14.8753013578,58.64,-9.16,59.3511179339,130.67
2019-11-02 09:00:00,44.2187685187,6.1414634923,44.6432196771,-13.441231481300001,-5.2085365077,14.4151155488,57.66,11.35,58.7664708826,131.34,50.2687685187,-14.1685365077,52.2273540892,-13.441231481300001,-5.2085365077,14.4151155488,63.71,-8.96,64.3369699318,130.43,40.7887685187,-35.9885365077,54.3957571621,-13.441231481300001,-5.2085365077,14.4151155488,54.23,-30.78,62.3562450762,131.46,49.1387685187,7.4114634923,49.6945506332,-13.441231481300001,-5.2085365077,14.4151155488,62.58,12.62,63.8398057641,131.29,40.3187685187,-12.5285365077,42.2204609389,-13.441231481300001,-5.2085365077,14.4151155488,53.76,-7.32,54.2560595694,131.46,46.9987685187,-12.2885365077,48.5787234474,-13.441231481300001,-5.2085365077,14.4151155488,60.44,-7.08,60.8532661408,130.43
2019-11-02 09:30:00,45.1093520321,5.5614394408,45.4508883236,-13.7306479679,-5.3085605592,14.7211245776,58.84,10.87,59.8356290182,131.34,50.9693520321,-12.7485605592,52.5395150615,-13.7306479679,-5.3085605592,14.7211245776,64.7,-7.44,65.1263663964,130.29,41.6093520321,-36.5785605592,55.4015276785,-13.7306479679,-5.3085605592,14.7211245776,55.34,-31.27,63.5635784078,131.46,49.7993520321,8.7514394408,50.5624678502,-13.7306479679,-5.3085605592,14.7211245776,63.53,14.06,65.0672306157,131.15,41.1893520321,-13.0685605592,43.2128452652,-13.7306479679,-5.3085605592,14.7211245776,54.92,-7.76,55.4655208215,131.46,47.5893520321,-11.5485605592,48.9705592966,-13.7306479679,-5.3085605592,14.7211245776,61.32,-6.24,61.6366773926,130.29
2019-11-02 10:00:00,45.4918021575,6.5361072668,45.9589464821,-12.1481978425,-5.0238927332,13.146033965200001,57.64,11.56,58.7877810433,131.63,51.0918021575,-13.0138927332,52.7231794543,-12.1481978425,-5.0238927332,13.146033965200001,63.24,-7.99,63.742746254,130.63,42.0618021575,-35.7838927332,55.2239276028,-12.1481978425,-5.0238927332,13.146033965200001,54.21,-30.76,62.3289796162,131.75,49.9618021575,8.5861072668,50.694209855,-12.1481978425,-5.0238927332,13.146033965200001,62.11,13.61,63.5836787234,131.49,41.6518021575,-12.2238927332,43.4084804678,-12.1481978425,-5.0238927332,13.146033965200001,53.8,-7.2,54.2796462774,131.75,47.7718021575,-12.3038927332,49.3308307022,-12.1481978425,-5.0238927332,13.146033965200001,59.92,-7.28,60.3606229259,130.63
2019-11-02 10:30:00,46.279218879,7.6259471613,46.9033172618,-11.310781121,-4.9540528387,12.3481338305,57.59,12.58,58.9479813056,131.73,51.079218879,-13.7640528387,52.9011885673,-11.310781121,-4.9540528387,12.3481338305,62.39,-8.81,63.008953332,130.91,42.829218879,-34.7540528387,55.1560167027,-11.310781121,-4.9540528387,12.3481338305,54.14,-29.8,61.7995113249,131.83,49.949218879,7.9159471613,50.5725882874,-11.310781121,-4.9540528387,12.3481338305,61.26,12.87,62.5973202302,131.78,42.329218879,-11.1940528387,43.7843532539,-11.310781121,-4.9540528387,12.3481338305,53.64,-6.24,54.0017333055,131.83,47.809218879,-12.1140528387,49.3200941402,-11.310781121,-4.9540528387,12.3481338305,59.12,-7.16,59.5519940892,130.91
2019-11-02 11:00:00,45.426802072,8.2924568093,46.1774748814,-6.963197928,-3.5875431907,7.8330448441,52.39,11.88,53.7200753909,132.6,48.096802072,-13.8875431907,50.0616242787,-6.963197928,-3.5875431907,7.8330448441,55.06,-10.3,56.0151193875,131.84,42.246802072,-34.6775431907,54.6564203644,-6.963197928,-3.5875431907,7.8330448441,49.21,-31.09,58.2083516345,132.7,47.196802072,8.0624568093,47.8804901356,-6.963197928,-3.5875431907,7.8330448441,54.16,11.65,55.398809554,132.73,41.796802072,-10.9075431907,43.1966105372,-6.963197928,-3.5875431907,7.8330448441,48.76,-7.32,49.3063890383,132.7,45.196802072,-12.0275431907,46.7697841853,-6.963197928,-3.5875431907,7.8330448441,52.16,-8.44,52.8384254118,131.84
2019-11-02 11:30:00,46.0371517223,9.6303671821,47.0336402032,-6.5828482777,-3.4496328179,7.4319484676,52.62,13.08,54.2213131527,132.19,48.9171517223,-14.0096328179,50.8837650367,-6.5828482777,-3.4496328179,7.4319484676,55.5,-10.56,56.4956954112,131.58,42.8571517223,-33.1796328179,54.1998476721,-6.5828482777,-3.4496328179,7.4319484676,49.44,-29.73,57.6904368158,132.28,48.0071517223,7.8803671821,48.6496331272,-6.5828482777,-3.4496328179,7.4319484676,54.59,11.33,55.7533586432,132.48,42.3371517223,-9.4896328179,43.3876427912,-6.5828482777,-3.4496328179,7.4319484676,48.92,-6.04,49.2914597065,132.28,46.0171517223,-12.0896328179,47.578750239,-6.5828482777,-3.4496328179,7.4319484676,52.6,-8.64,53.3048740736,131.58
2019-11-02 12:00:00,47.1548348084,9.3432572953,48.0715602273,-9.5351651916,-4.0667427047,10.3661840355,56.69,13.41,58.2544779395,132.1,51.2148348084,-13.7667427047,53.0328436834,-9.5351651916,-4.0667427047,10.3661840355,60.75,-9.7,61.5195294195,131.44,43.7448348084,-33.3867427047,55.0298569945,-9.5351651916,-4.0667427047,10.3661840355,53.28,-29.32,60.8146429735,132.19,50.1748348084,8.1232572953,50.8281551616,-9.5351651916,-4.0667427047,10.3661840355,59.71,12.19,60.9416130407,132.33,43.2648348084,-9.6667427047,44.3316122594,-9.5351651916,-4.0667427047,10.3661840355,52.8,-5.6,53.0961392193,132.19,48.1448348084,-12.5067427047,49.7427756745,-9.5351651916,-4.0667427047,10.3661840355,57.68,-8.44,58.2942192674,131.44
2019-11-02 12:30:00,47.4321178296,8.793633403,48.2403751046,-12.3278821704,-4.666366597,13.1814891429,59.76,13.46,61.2570746935,131.7,53.0221178296,-13.786366597,54.785115525,-12.3278821704,-4.666366597,13.1814891429,65.35,-9.12,65.9833077376,131.01,43.8621178296,-33.656366597,55.2868555175,-12.3278821704,-4.666366597,13.1814891429,56.19,-28.99,63.22765376,131.81,51.8821178296,7.973633403,52.4912657509,-12.3278821704,-4.666366597,13.1814891429,64.21,12.64,65.4422928999,131.89,43.4321178296,-10.026366597,44.5743972063,-12.3278821704,-4.666366597,13.1814891429,55.76,-5.36,56.0170259832,131.81,49.7121178296,-10.626366597,50.8351682023,-12.3278821704,-4.666366597,13.1814891429,62.04,-5.96,62.3256223395,131.01
2019-11-02 13:00:00,47.2513338999,8.466883911,48.0039235738,-13.6086661001,-4.953116089,14.4820285877,60.86,13.42,62.3220346266,131.63,53.6813338999,-14.213116089,55.5310568802,-13.6086661001,-4.953116089,14.4820285877,67.29,-9.26,67.9241613861,131.01,43.6413338999,-33.903116089,55.2628926596,-13.6086661001,-4.953116089,14.4820285877,57.25,-28.95,64.1534488551,131.81,52.4613338999,7.546883911,53.0013868811,-13.6086661001,-4.953116089,14.4820285877,66.07,12.5,67.242061985,131.89,43.1913338999,-10.273116089,44.3962637869,-13.6086661001,-4.953116089,14.4820285877,56.8,-5.32,57.0485968276,131.81,50.3113338999,-10.233116089,51.3414743037,-13.6086661001,-4.953116089,14.4820285877,63.92,-5.28,64.1377018609,131.01
2019-11-02 13:30:00,47.6611839233,8.1458670456,48.3522864288,-14.3088160767,-5.1141329544,15.195281287,61.97,13.26,63.3727741226,131.63,54.5911839233,-13.6541329544,56.2728416635,-14.3088160767,-5.1141329544,15.195281287,68.9,-8.54,69.427239611,130.81,43.9911839233,-34.2541329544,55.7545503742,-14.3088160767,-5.1141329544,15.195281287,58.3,-29.14,65.1769100219,131.71,53.3311839233,8.1158670456,53.9451802904,-14.3088160767,-5.1141329544,15.195281287,67.64,13.23,68.9217128342,131.71,43.5311839233,-10.5941329544,44.8017815139,-14.3088160767,-5.1141329544,15.195281287,57.84,-5.48,58.0990189246,131.71,51.1311839233,-12.9941329544,52.7564731633,-14.3088160767,-5.1141329544,15.195281287,65.44,-7.88,65.9127301817,130.81
2019-11-02 14:00:00,46.8543505394,7.813040832,47.5013028402,-13.9956494606,-4.966959168,14.8508884313,60.85,12.78,62.1775755397,131.63,53.8243505394,-13.996959168,55.6145266719,-13.9956494606,-4.966959168,14.8508884313,67.82,-9.03,68.4185157688,130.81,43.2443505394,-34.556959168,55.3557339443,-13.9956494606,-4.966959168,14.8508884313,57.24,-29.59,64.4359038115,131.71,52.5843505394,7.743040832,53.1513744223,-13.9956494606,-4.966959168,14.8508884313,66.58,12.71,67.7823022625,131.71,42.8043505394,-10.926959168,44.1770399842,-13.9956494606,-4.966959168,14.8508884313,56.8,-5.96,57.1118341502,131.71,50.4043505394,-12.446959168,51.9184489929,-13.9956494606,-4.966959168,14.8508884313,64.4,-7.48,64.8329422439,130.81
2019-11-02 14:30:00,46.9514673009,8.1343939149,47.6509039376,-13.5685326991,-4.9656060851,14.4486097393,60.52,13.1,61.9215665177,132.34,53.1314673009,-15.3856060851,55.3142810868,-13.5685326991,-4.9656060851,14.4486097393,66.7,-10.42,67.5090097691,131.71,43.3614673009,-34.6656060851,55.5150528391,-13.5685326991,-4.9656060851,14.4486097393,56.93,-29.7,64.2114857327,132.45,51.9314673009,6.6443939149,52.3548017523,-13.5685326991,-4.9656060851,14.4486097393,65.5,11.61,66.5209899205,132.63,42.9514673009,-10.8456060851,44.2996130305,-13.5685326991,-4.9656060851,14.4486097393,56.52,-5.88,56.8250367356,132.45,49.8314673009,-13.5256060851,51.6344570353,-13.5685326991,-4.9656060851,14.4486097393,63.4,-8.56,63.9752577173,131.71
2019-11-02 15:00:00,47.510551245,7.8815516531,48.1598519107,-13.069448755,-4.9284483469,13.9678235194,60.58,12.81,61.9195647595,131.54,53.240551245,-15.0284483469,55.3209775455,-13.069448755,-4.9284483469,13.9678235194,66.31,-10.1,67.0747799102,130.88,43.910551245,-34.4384483469,55.8045090936,-13.069448755,-4.9284483469,13.9678235194,56.98,-29.51,64.1682203275,131.66,52.050551245,6.7515516531,52.4866014773,-13.069448755,-4.9284483469,13.9678235194,65.12,11.68,66.1591777458,131.81,43.490551245,-10.8484483469,44.8231734611,-13.069448755,-4.9284483469,13.9678235194,56.56,-5.92,56.8689722081,131.66,49.890551245,-12.8084483469,51.5084794241,-13.069448755,-4.9284483469,13.9678235194,62.96,-7.88,63.4512096023,130.88
2019-11-02 15:30:00,47.9039677559,7.6542657802,48.5116265589,-13.6460322441,-5.0657342198,14.5559561415,61.55,12.72,62.8506237041,131.54,53.8139677559,-15.0657342198,55.8830875419,-13.6460322441,-5.0657342198,14.5559561415,67.46,-10.0,68.1971524332,130.88,44.2739677559,-34.6157342198,56.1999401817,-13.6460322441,-5.0657342198,14.5559561415,57.92,-29.55,65.0225260967,131.66,52.6139677559,6.7042657802,53.0393889733,-13.6460322441,-5.0657342198,14.5559561415,66.26,11.77,67.2972547731,131.81,43.8339677559,-10.9857342198,45.1896347138,-13.6460322441,-5.0657342198,14.5559561415,57.48,-5.92,57.7840531635,131.66,50.4739677559,-12.0657342198,51.89608235,-13.6460322441,-5.0657342198,14.5559561415,64.12,-7.0,64.5009643339,130.88
2019-11-02 16:00:00,48.4988351351,7.8156428307,49.1245486729,-13.7911648649,-5.2243571693,14.7475467846,62.29,13.04,63.640283626,131.62,54.3188351351,-14.6543571693,56.2608748108,-13.7911648649,-5.2243571693,14.7475467846,68.11,-9.43,68.7597047696,130.88,44.8088351351,-34.5143571693,56.5603443852,-13.7911648649,-5.2243571693,14.7475467846,58.6,-29.29,65.5123202154,131.76,53.0888351351,7.1156428307,53.5635770734,-13.7911648649,-5.2243571693,14.7475467846,66.88,12.34,68.0088964769,131.81,44.3688351351,-10.9043571693,45.6891511907,-13.7911648649,-5.2243571693,14.7475467846,58.16,-5.68,58.4367007967,131.76,50.8888351351,-11.0643571693,52.0777643623,-13.7911648649,-5.2243571693,14.7475467846,64.68,-5.84,64.9431135687,130.88
2019-11-02 16:30:00,49.6592020526,8.1088692872,50.3168968599,-14.8807979474,-5.6111307128,15.903551032,64.54,13.72,65.9821945679,130.61,55.9292020526,-13.5311307128,57.5427418586,-14.8807979474,-5.6111307128,15.903551032,70.81,-7.92,71.2515438429,129.84,45.8692020526,-33.6411307128,56.8832960769,-14.8807979474,-5.6111307128,15.903551032,60.75,-28.03,66.9047337638,130.72,54.6192020526,7.9188692872,55.1902683781,-14.8807979474,-5.6111307128,15.903551032,69.5,13.53,70.8047378358,130.72,45.3992020526,-10.2511307128,46.5421661281,-14.8807979474,-5.6111307128,15.903551032,60.28,-4.64,60.4583162187,130.72,52.3192020526,-12.1311307128,53.7071991058,-14.8807979474,-5.6111307128,15.903551032,67.2,-6.52,67.5155567258,129.84
2019-11-02 17:00:00,51.2545351674,-2.745542395,51.3280174785,-16.4354648326,-6.085542395,17.5259330852,67.69,3.34,67.7723520324,130.86,58.6745351674,-20.715542395,62.2240690877,-16.4354648326,-6.085542395,17.5259330852,75.11,-14.63,76.5215590536,129.73,48.4445351674,-19.915542395,52.3784480151,-16.4354648326,-6.085542395,17.5259330852,64.88,-13.83,66.3376461747,130.99,57.3145351674,0.874457605,57.3212056534,-16.4354648326,-6.085542395,17.5259330852,73.75,6.96,74.0776896238,130.61,47.4445351674,-8.925542395,48.2767979913,-16.4354648326,-6.085542395,17.5259330852,63.88,-2.84,63.9430997059,130.99,55.6045351674,3.274457605,55.7008653774,-16.4354648326,-6.085542395,17.5259330852,72.04,9.36,72.6455174116,129.73
2019-11-02 17:30:00,52.5141019109,-11.5758067516,53.7748101016,-17.7658980891,-6.5358067516,18.9299737138,70.28,-5.04,70.4604853801,132.38,61.0541019109,-25.6258067516,66.2139360846,-17.7658980891,-6.5358067516,18.9299737138,78.82,-19.09,81.0988316809,130.8,50.4541019109,-11.3258067516,51.709673159,-17.7658980891,-6.5358067516,18.9299737138,68.22,-4.79,68.3879558109,132.49,59.6541019109,-3.4558067516,59.7541168046,-17.7658980891,-6.5358067516,18.9299737138,77.42,3.08,77.4812416008,131.7,49.1141019109,-9.1758067516,49.9638913222,-17.7658980891,-6.5358067516,18.9299737138,66.88,-2.64,66.9320849817,132.49,58.3541019109,13.3041932484,59.8515059779,-17.7658980891,-6.5358067516,18.9299737138,76.12,19.84,78.6630790142,130.8
2019-11-02 18:00:00,52.7373686569,-11.455374412,53.9671720194,-17.8926313431,-6.555374412,19.0556865545,70.63,-4.9,70.7997662426,133.15,61.0773686569,-26.515374412,66.5846081482,-17.8926313431,-6.555374412,19.0556865545,78.97,-19.96,81.4534376193,131.65,50.6773686569,-11.195374412,51.8992495342,-17.8926313431,-6.555374412,19.0556865545,68.57,-4.64,68.7268106346,133.28,59.6673686569,-4.095374412,59.8077501166,-17.8926313431,-6.555374412,19.0556865545,77.56,2.46,77.5990025709,132.56,49.3073686569,-9.035374412,50.1283811291,-17.8926313431,-6.555374412,19.0556865545,67.2,-2.48,67.2457463339,133.28,58.4273686569,14.684625588,60.2444656116,-17.8926313431,-6.555374412,19.0556865545,76.32,21.24,79.2204519048,131.65
2019-11-02 18:30:00,51.9244351595,-12.0427322717,53.302667543,-17.7755648405,-6.4727322717,18.9173721341,69.7,-5.57,69.9222060579,132.99,59.7944351595,-27.2827322717,65.7245917161,-17.7755648405,-6.4727322717,18.9173721341,77.57,-20.81,80.312894357,131.51,49.9044351595,-11.7727322717,51.2742613182,-17.7755648405,-6.4727322717,18.9173721341,67.68,-5.3,67.887203507,133.11,58.4344351595,-4.9127322717,58.6405845024,-17.7755648405,-6.4727322717,18.9173721341,76.21,1.56,76.2259647364,132.44,48.5844351595,-9.6327322717,49.5301612231,-17.7755648405,-6.4727322717,18.9173721341,66.36,-3.16,66.4351954915,133.11,57.1844351595,13.4872677283,58.7534340723,-17.7755648405,-6.4727322717,18.9173721341,74.96,19.96,77.5719227556,131.51
2019-11-02 19:00:00,50.6061181189,-12.3299299419,52.0865276577,-17.1338818811,-6.1999299419,18.2211152128,67.74,-6.13,68.0167957199,133.67,58.0261181189,-29.0699299419,64.9006256578,-17.1338818811,-6.1999299419,18.2211152128,75.16,-22.87,78.5624751392,132.35,48.6561181189,-12.0699299419,50.1308392031,-17.1338818811,-6.1999299419,18.2211152128,65.79,-5.87,66.0513512352,133.8,56.7461181189,-6.3399299419,57.0991824218,-17.1338818811,-6.1999299419,18.2211152128,73.88,-0.14,73.8801326474,133.28,47.3461181189,-9.9599299419,48.3823842465,-17.1338818811,-6.1999299419,18.2211152128,64.48,-3.76,64.589534756,133.8,55.5861181189,12.8000700581,57.0408478287,-17.1338818811,-6.1999299419,18.2211152128,72.72,19.0,75.1611495388,132.35
2019-11-02 19:30:00,48.9822016125,-13.7890331243,50.8860836508,-16.1077983875,-5.8890331243,17.1505650061,65.09,-7.9,65.5676604737,133.67,55.9922016125,-29.3290331243,63.208534435,-16.1077983875,-5.8890331243,17.1505650061,72.1,-23.44,75.8145342266,132.22,47.1122016125,-13.4890331243,49.0052400811,-16.1077983875,-5.8890331243,17.1505650061,63.22,-7.6,63.6751788376,133.8,54.7922016125,-6.7090331243,55.2014174004,-16.1077983875,-5.8890331243,17.1505650061,70.9,-0.8200000000000001,70.9047417314,133.15,45.8122016125,-11.4090331243,47.211480102,-16.1077983875,-5.8890331243,17.1505650061,61.92,-5.52,62.1655595969,133.8,53.6122016125,12.2709668757,54.9985889802,-16.1077983875,-5.8890331243,17.1505650061,69.72,18.16,72.0462629149,132.22
2019-11-02 20:00:00,47.3834679783,-14.2694973927,49.4854685084,-15.2865320216,-5.5694973927,16.2695225024,62.67,-8.7,63.2709957247,133.67,53.8534679783,-30.1594973927,61.7235068372,-15.2865320216,-5.5694973927,16.2695225024,69.14,-24.59,73.3826117006,132.22,45.6134679784,-13.9794973927,47.707596967,-15.2865320216,-5.5694973927,16.2695225024,60.9,-8.41,61.477948079,133.8,52.7434679783,-7.5194973927,53.276789087,-15.2865320216,-5.5694973927,16.2695225024,68.03,-1.9500000000000002,68.0579414911,133.15,44.3534679784,-11.9294973927,45.929761917,-15.2865320216,-5.5694973927,16.2695225024,59.64,-6.36,59.9781560237,133.8,51.6334679783,11.9105026073,52.9893865583,-15.2865320216,-5.5694973927,16.2695225024,66.92,17.48,69.1652860906,132.22
2019-11-02 20:30:00,45.5606512302,-15.4262387138,48.1013698493,-14.6493487698,-5.3462387138,15.5944120685,60.21,-10.08,61.047936083,133.94,51.6006512302,-31.0062387138,60.1997844395,-14.6493487698,-5.3462387138,15.5944120685,66.25,-25.66,71.04574653,132.51,43.8706512302,-15.1162387138,46.4018826366,-14.6493487698,-5.3462387138,15.5944120685,58.52,-9.77,59.3299528063,134.06,50.5706512302,-8.2962387138,51.2466422573,-14.6493487698,-5.3462387138,15.5944120685,65.22,-2.95,65.2866824092,133.46,42.6706512302,-13.1462387138,44.6498383954,-14.6493487698,-5.3462387138,15.5944120685,57.32,-7.8,57.8482705014,134.06,49.4306512302,10.3337612862,50.4992663646,-14.6493487698,-5.3462387138,15.5944120685,64.08,15.68,65.9705146259,132.51
2019-11-02 21:00:00,43.6010509506,-16.7372314439,46.703175057,-14.2189490494,-5.1472314439,15.1219212935,57.82,-11.59,58.970166186,133.4,49.6010509506,-31.2772314439,58.6389756237,-14.2189490494,-5.1472314439,15.1219212935,63.82,-26.13,68.9620859603,131.87,41.9910509506,-16.3972314439,45.0790146183,-14.2189490494,-5.1472314439,15.1219212935,56.21,-11.25,57.3247468376,133.53,48.6110509506,-8.8072314439,49.4024452859,-14.2189490494,-5.1472314439,15.1219212935,62.83,-3.66,62.9365116606,132.81,40.7810509506,-14.4272314439,43.2578215329,-14.2189490494,-5.1472314439,15.1219212935,55.0,-9.28,55.7774004414,133.53,47.4610509506,10.8127685561,48.6771745398,-14.2189490494,-5.1472314439,15.1219212935,61.68,15.96,63.7114118506,131.87
2019-11-02 21:30:00,41.997134226,-17.4290087793,45.4700959997,-13.402865774,-4.8790087793,14.263293365300001,55.4,-12.55,56.8037190684,133.61,47.667134226,-31.9690087793,57.3948883408,-13.402865774,-4.8790087793,14.263293365300001,61.07,-27.09,66.8087793632,132.07,40.477134226,-17.0890087793,43.936688726,-13.402865774,-4.8790087793,14.263293365300001,53.88,-12.21,55.2461627627,133.73,46.777134226,-9.4390087793,47.7199661896,-13.402865774,-4.8790087793,14.263293365300001,60.18,-4.5600000000000005,60.3525144464,133.01,39.277134226,-15.1990087793,42.1153551675,-13.402865774,-4.8790087793,14.263293365300001,52.68,-10.32,53.6813263622,133.73,45.637134226,10.4009912207,46.8073566732,-13.402865774,-4.8790087793,14.263293365300001,59.04,15.28,60.9852441169,132.07
2019-11-02 22:00:00,40.3513173099,-17.6363986098,44.0371589067,-13.0286826901,-4.6263986098,13.8257056505,53.38,-13.01,54.9425563657,133.61,45.7813173099,-32.9763986098,56.4213778625,-13.0286826901,-4.6263986098,13.8257056505,58.81,-28.35,65.2865882092,132.07,38.9013173099,-17.3063986098,42.5772700075,-13.0286826901,-4.6263986098,13.8257056505,51.93,-12.68,53.4556573246,133.73,44.9513173099,-10.3963986098,46.1379023358,-13.0286826901,-4.6263986098,13.8257056505,57.98,-5.77,58.2663994082,133.1,37.7313173099,-15.4263986098,40.7630479725,-13.0286826901,-4.6263986098,13.8257056505,50.76,-10.8,51.8962195155,133.73,43.8513173099,10.0536013902,44.9890312269,-13.0286826901,-4.6263986098,13.8257056505,56.88,14.68,58.7438235051,132.07
2019-11-02 22:30:00,38.6946672377,-18.8521951361,43.0427988644,-12.0053327623,-4.2821951361,12.7461841316,50.7,-14.57,52.7520132317,134.38,43.6346672377,-33.8321951361,55.2141432304,-12.0053327623,-4.2821951361,12.7461841316,55.64,-29.55,63.0000960317,132.85,37.3446672377,-18.4921951361,41.6723583691,-12.0053327623,-4.2821951361,12.7461841316,49.35,-14.21,51.3551029597,134.48,42.9046672377,-11.0621951361,44.3078168273,-12.0053327623,-4.2821951361,12.7461841316,54.91,-6.78,55.3269961231,133.82,36.1946672377,-16.6421951361,39.8373768638,-12.0053327623,-4.2821951361,12.7461841316,48.2,-12.36,49.7595176825,134.48,41.8346672377,9.1578048639,42.825281935,-12.0053327623,-4.2821951361,12.7461841316,53.84,13.44,55.4921544004,132.85
2019-11-02 23:00:00,36.6625170549,-18.9222511164,41.2576264964,-11.6774829451,-4.0822511164,12.3704641025,48.34,-14.84,50.566601626,134.82,41.3825170549,-35.6322511164,54.6092486436,-11.6774829451,-4.0822511164,12.3704641025,53.06,-31.55,61.7314028676,133.45,35.3825170549,-18.5922511164,39.9699176221,-11.6774829451,-4.0822511164,12.3704641025,47.06,-14.51,49.2461541646,134.92,40.7525170549,-12.6522511164,42.6713850797,-11.6774829451,-4.0822511164,12.3704641025,52.43,-8.57,53.1257922294,134.43,34.2425170549,-16.8022511164,38.1427007019,-11.6774829451,-4.0822511164,12.3704641025,45.92,-12.72,47.649184673,134.92,39.7225170549,6.8377488836,40.3067385306,-11.6774829451,-4.0822511164,12.3704641025,51.4,10.92,52.5471826076,133.45
2019-11-02 23:30:00,35.2933834852,-20.23182678,40.6810733965,-11.9666165148,-4.09182678,12.6468556254,47.26,-16.14,49.9400360432,135.08,39.9133834852,-35.77182678,53.5975911065,-11.9666165148,-4.09182678,12.6468556254,51.88,-31.68,60.7878014078,133.59,34.0633834852,-19.87182678,39.4360697083,-11.9666165148,-4.09182678,12.6468556254,46.03,-15.78,48.6597297568,135.19,39.3233834852,-12.711826779999999,41.3269770103,-11.9666165148,-4.09182678,12.6468556254,51.29,-8.62,52.0093116663,134.58,32.9933834852,-18.05182678,37.6089325015,-11.9666165148,-4.09182678,12.6468556254,44.96,-13.96,47.0774170914,135.19,38.3133834852,7.34817322,39.011677787,-11.9666165148,-4.09182678,12.6468556254,50.28,11.44,51.5650269078,133.59
2019-11-03 00:00:00,34.6166169063,-21.1682879478,40.5759359803,-11.8433830937,-4.0882879478,12.5291588484,46.46,-17.08,49.500080808,135.52,38.9066169063,-35.7082879478,52.8091532526,-11.8433830937,-4.0882879478,12.5291588484,50.75,-31.62,59.7945390483,133.91,33.4366169063,-20.7682879478,39.3615184466,-11.8433830937,-4.0882879478,12.5291588484,45.28,-16.68,48.2545417552,135.64,38.3366169063,-12.5382879478,40.334908708,-11.8433830937,-4.0882879478,12.5291588484,50.18,-8.45,50.8864903486,134.91,32.3566169063,-19.0082879478,37.526865954,-11.8433830937,-4.0882879478,12.5291588484,44.2,-14.92,46.6502561622,135.64,37.3166169063,7.8717120522,38.1378256848,-11.8433830937,-4.0882879478,12.5291588484,49.16,11.96,50.5939443017,133.91
2019-11-03 00:30:00,35.8910168455,-21.2815144882,41.7261063259,-11.4589831545,-3.9615144882,12.1244336764,47.35,-17.32,50.4182992573,134.63,40.5110168455,-34.2915144882,53.0758933204,-11.4589831545,-3.9615144882,12.1244336764,51.97,-30.33,60.1729989281,132.9,34.6710168455,-20.8815144882,40.4736587971,-11.4589831545,-3.9615144882,12.1244336764,46.13,-16.92,49.1351534036,134.73,39.9110168455,-11.4715144882,41.5269179003,-11.4589831545,-3.9615144882,12.1244336764,51.37,-7.51,51.9160572463,133.86,33.5810168455,-19.1215144882,38.6434601026,-11.4589831545,-3.9615144882,12.1244336764,45.04,-15.16,47.5229123687,134.73,38.861016845500004,8.8784855118,39.8623398116,-11.4589831545,-3.9615144882,12.1244336764,50.32,12.84,51.9323405981,132.9
2019-11-03 01:00:00,35.1973334357,-21.2331638566,41.1059549013,-11.9326665643,-4.1131638566,12.6216737497,47.13,-17.12,50.1431082004,134.79,40.6573334357,-34.3731638566,53.2403339172,-11.9326665643,-4.1131638566,12.6216737497,52.59,-30.26,60.6743413644,133.07,33.9873334357,-20.8531638566,39.8747197721,-11.9326665643,-4.1131638566,12.6216737497,45.92,-16.74,48.8761086831,134.9,40.0273334357,-11.5331638566,41.6557473888,-11.9326665643,-4.1131638566,12.6216737497,51.96,-7.42,52.4871222301,134.0,32.8673334357,-19.0331638566,37.9805599428,-11.9326665643,-4.1131638566,12.6216737497,44.8,-14.92,47.2191317159,134.9,38.9473334357,9.0468361434,39.9842472226,-11.9326665643,-4.1131638566,12.6216737497,50.88,13.16,52.5543528169,133.07
2019-11-03 01:30:00,33.9544502775,-22.1823151419,40.5581039831,-11.4955497225,-4.0023151419,12.1723535077,45.45,-18.18,48.9511480969,135.23,39.1544502775,-34.1123151419,51.9299626504,-11.4955497225,-4.0023151419,12.1723535077,50.65,-30.11,58.92397305,133.36,32.8044502775,-21.7623151419,39.3666142606,-11.4955497225,-4.0023151419,12.1723535077,44.3,-17.76,47.7274302681,135.3,38.5644502775,-11.2023151419,40.1585444176,-11.4955497225,-4.0023151419,12.1723535077,50.06,-7.2,50.5751282747,134.27,31.7444502775,-20.0423151419,37.5420367011,-11.4955497225,-4.0023151419,12.1723535077,43.24,-16.04,46.1191847283,135.3,37.5044502775,8.8376848581,38.5316553534,-11.4955497225,-4.0023151419,12.1723535077,49.0,12.84,50.6543739474,133.36
2019-11-03 02:00:00,32.5818169875,-22.4888403351,39.5894270965,-11.2181830125,-3.9188403351,11.8829684707,43.8,-18.57,47.5739939463,135.38,37.5318169875,-34.6388403351,51.0733447715,-11.2181830125,-3.9188403351,11.8829684707,48.75,-30.72,57.6218786573,133.54,31.5018169875,-22.0888403351,38.4744245034,-11.2181830125,-3.9188403351,11.8829684707,42.72,-18.17,46.4235640596,135.48,37.0118169875,-11.6788403351,38.8106932209,-11.2181830125,-3.9188403351,11.8829684707,48.23,-7.76,48.8502865908,134.47,30.4218169875,-20.3588403351,36.6055914938,-11.2181830125,-3.9188403351,11.8829684707,41.64,-16.44,44.7678813437,135.48,35.9818169875,8.6011596649,36.995555156,-11.2181830125,-3.9188403351,11.8829684707,47.2,12.52,48.8322680202,133.54
2019-11-03 02:30:00,31.9023501914,-21.539600889,38.4930429324,-10.7876498086,-3.749600889,11.4207221847,42.69,-17.79,46.248461596,135.62,36.5623501914,-36.249600889,51.4862993051,-10.7876498086,-3.749600889,11.4207221847,47.35,-32.5,57.4305885396,134.03,30.8323501914,-21.179600889,37.4060063645,-10.7876498086,-3.749600889,11.4207221847,41.62,-17.43,45.1223813645,135.74,36.0823501914,-13.089600889,38.3832469545,-10.7876498086,-3.749600889,11.4207221847,46.87,-9.34,47.7915526009,134.99,29.7323501914,-19.469600889,35.5398087598,-10.7876498086,-3.749600889,11.4207221847,40.52,-15.72,43.4624987777,135.74,35.0523501914,6.090399111,35.5775240183,-10.7876498086,-3.749600889,11.4207221847,45.84,9.84,46.8842318909,134.03
2019-11-03 03:00:00,31.0587834717,-20.9693446195,37.4748108002,-10.3312165283,-3.5493446195000002,10.9239133181,41.39,-17.42,44.9064416315,135.81,35.5487834717,-37.3793446195,51.5842166801,-10.3312165283,-3.5493446195000002,10.9239133181,45.88,-33.83,57.0038884639,134.38,30.0287834717,-20.6093446195,36.4207759725,-10.3312165283,-3.5493446195000002,10.9239133181,40.36,-17.06,43.8174987876,135.92,35.1387834717,-14.0793446195,37.8544851872,-10.3312165283,-3.5493446195000002,10.9239133181,45.47,-10.53,46.6733521402,135.35,28.9487834717,-18.9493446195,34.5992734895,-10.3312165283,-3.5493446195000002,10.9239133181,39.28,-15.4,42.1909753383,135.92,34.1887834717,7.4506553805,34.9912157673,-10.3312165283,-3.5493446195000002,10.9239133181,44.52,11.0,45.8588094045,134.38
2019-11-03 03:30:00,30.1902000996,-20.5704094201,36.5320397153,-9.9597999004,-3.3904094201,10.521049857,40.15,-17.18,43.6712136309,135.91,34.5302000996,-38.2404094201,51.523427987,-9.9597999004,-3.3904094201,10.521049857,44.49,-34.85,56.5144459408,134.59,29.2102000996,-20.2504094201,35.5431409915,-9.9597999004,-3.3904094201,10.521049857,39.17,-16.86,42.6444427798,136.0,34.1502000996,-14.8504094201,37.2393719977,-9.9597999004,-3.3904094201,10.521049857,44.11,-11.46,45.5743754757,135.57,28.1202000996,-18.5904094201,33.7097756748,-9.9597999004,-3.3904094201,10.521049857,38.08,-15.2,41.0015414344,136.0,33.2002000996,6.2095905799,33.775913042,-9.9597999004,-3.3904094201,10.521049857,43.16,9.6,44.2147667641,134.59
2019-11-03 04:00:00,29.6145167498,-14.1097848784,32.8040490129,-9.5854832502,-3.2597848784,10.1246079723,39.2,-10.85,40.673855239,136.09,33.9045167498,-33.5197848784,47.6769570582,-9.5854832502,-3.2597848784,10.1246079723,43.49,-30.26,52.9815788742,134.93,28.2345167498,-26.3397848784,38.613109218700004,-9.5854832502,-3.2597848784,10.1246079723,37.82,-23.08,44.3061936979,136.2,33.5245167498,-10.1597848784,35.0301934348,-9.5854832502,-3.2597848784,10.1246079723,43.11,-6.9,43.6587001639,135.91,27.2545167498,-23.4997848784,35.9867833044,-9.5854832502,-3.2597848784,10.1246079723,36.84,-20.24,42.0338339912,136.2,32.2945167498,0.5402151216000001,32.2990347299,-9.5854832502,-3.2597848784,10.1246079723,41.88,3.8,42.0520439456,134.93
2019-11-03 04:30:00,29.461366766,-6.6647488221,30.2058108414,-9.268633234,-3.1747488221,9.7972747287,38.73,-3.49,38.8869258235,134.9,33.441366766,-29.5347488221,44.6164364239,-9.268633234,-3.1747488221,9.7972747287,42.71,-26.36,50.1895776033,134.12,27.721366766,-29.7947488221,40.6964523362,-9.268633234,-3.1747488221,9.7972747287,36.99,-26.62,45.5728482761,135.01,33.021366766,-6.5247488221,33.6598129865,-9.268633234,-3.1747488221,9.7972747287,42.29,-3.35,42.4224775326,135.11,26.851366766,-26.3747488221,37.638056175,-9.268633234,-3.1747488221,9.7972747287,36.12,-23.2,42.9289459456,135.01,31.531366766,-6.7747488221,32.2509583072,-9.268633234,-3.1747488221,9.7972747287,40.8,-3.6,40.9585155981,134.12
2019-11-03 05:00:00,29.1928500575,-6.7865422478,29.9713137877,-9.2071499425,-3.1465422478,9.7299711295,38.4,-3.64,38.57213502,135.25,33.1328500575,-29.7165422478,44.5068380825,-9.2071499425,-3.1465422478,9.7299711295,42.34,-26.57,49.9864031513,134.47,27.4528500575,-30.0265422478,40.6847909622,-9.2071499425,-3.1465422478,9.7299711295,36.66,-26.88,45.4586625408,135.37,32.7328500575,-6.6165422478,33.3948814072,-9.2071499425,-3.1465422478,9.7299711295,41.94,-3.47,42.0833042904,135.44,26.5528500575,-26.5465422478,37.5469406409,-9.2071499425,-3.1465422478,9.7299711295,35.76,-23.4,42.7356712829,135.37,31.2328500575,-5.9865422478,31.8014089436,-9.2071499425,-3.1465422478,9.7299711295,40.44,-2.84,40.5396003927,134.47
2019-11-03 05:30:00,29.345833403,-6.783699986,30.1197032458,-9.314166597,-3.183699986,9.843253781,38.66,-3.6,38.8272533152,134.91,33.395833403,-29.543699986,44.5882484242,-9.314166597,-3.183699986,9.843253781,42.71,-26.36,50.1895776033,134.12,27.595833403,-29.913699986,40.6983963819,-9.314166597,-3.183699986,9.843253781,36.91,-26.73,45.5723710158,135.02,32.975833403,-6.553699986,33.6207759002,-9.314166597,-3.183699986,9.843253781,42.29,-3.37,42.4240615689,135.09,26.685833403,-26.503699986,37.610900246599996,-9.314166597,-3.183699986,9.843253781,36.0,-23.32,42.8931509684,135.02,31.445833403,-6.583699986,32.1276445435,-9.314166597,-3.183699986,9.843253781,40.76,-3.4,40.9015598725,134.12
2019-11-03 06:00:00,29.833083419,-6.5791763849,30.5499333582,-9.506916581,-3.2391763849,10.0435913164,39.34,-3.34,39.4815298589,135.46,33.933083419,-29.4591763849,44.9365911435,-9.506916581,-3.2391763849,10.0435913164,43.44,-26.22,50.7397477329,134.68,28.053083419,-29.8791763849,40.9846394489,-9.506916581,-3.2391763849,10.0435913164,37.56,-26.64,46.0482703258,135.57,33.503083419,-6.2991763849,34.0901191214,-9.506916581,-3.2391763849,10.0435913164,43.01,-3.06,43.1187163538,135.64,27.173083419,-26.3991763849,37.8852606735,-9.506916581,-3.2391763849,10.0435913164,36.68,-23.16,43.3798109724,135.57,32.013083419,-6.0791763849,32.5851790775,-9.506916581,-3.2391763849,10.0435913164,41.52,-2.84,41.6170157508,134.68
2019-11-03 06:30:00,31.0606001531,-6.0151972519,31.637690811,-9.9693998469,-3.3951972519,10.5316806677,41.03,-2.62,41.1135658877,135.04,35.5706001531,-28.6551972519,45.6769955754,-9.9693998469,-3.3951972519,10.5316806677,45.54,-25.26,52.0764745351,134.25,29.2106001531,-29.2451972519,41.3344979842,-9.9693998469,-3.3951972519,10.5316806677,39.18,-25.85,46.939268209,135.17,35.0806001531,-5.5751972519,35.5208576966,-9.9693998469,-3.3951972519,10.5316806677,45.05,-2.18,45.1027149959,135.22,28.3106001531,-25.7551972519,38.2729704428,-9.9693998469,-3.3951972519,10.5316806677,38.28,-22.36,44.3320200307,135.17,33.5506001531,-4.3951972519,33.8372653965,-9.9693998469,-3.3951972519,10.5316806677,43.52,-1.0,43.5314874545,134.25
2019-11-03 07:00:00,31.7705834287,-5.9057737746,32.3148284117,-10.6594165713,-3.5857737746,11.2463743137,42.43,-2.32,42.4933794843,135.72,36.7605834287,-28.5957737746,46.5731550551,-10.6594165713,-3.5857737746,11.2463743137,47.42,-25.01,53.6111602187,134.86,29.8505834287,-29.3057737746,41.8316352484,-10.6594165713,-3.5857737746,11.2463743137,40.51,-25.72,47.9851904237,135.81,36.2105834287,-5.3757737746,36.6074486399,-10.6594165713,-3.5857737746,11.2463743137,46.87,-1.79,46.9041682583,135.84,28.9805834287,-25.7457737746,38.7649207805,-10.6594165713,-3.5857737746,11.2463743137,39.64,-22.16,45.4136014868,135.81,34.6205834287,-3.8257737746,34.8313270192,-10.6594165713,-3.5857737746,11.2463743137,45.28,-0.24,45.2806360379,134.86
2019-11-03 07:30:00,32.3281166932,-5.7149812079,32.8293792072,-11.3318833068,-3.7949812079000003,11.9504586376,43.66,-1.92,43.7021967411,135.58,37.7881166932,-28.2249812079,47.1655735405,-11.3318833068,-3.7949812079000003,11.9504586376,49.12,-24.43,54.8598149833,134.74,30.3381166932,-29.0949812079,42.034738681,-11.3318833068,-3.7949812079000003,11.9504586376,41.67,-25.3,48.7491425566,135.69,37.1781166932,-5.0249812079,37.5161671415,-11.3318833068,-3.7949812079000003,11.9504586376,48.51,-1.23,48.5255911865,135.7,29.5081166932,-25.5549812079,39.0357018038,-11.3318833068,-3.7949812079000003,11.9504586376,40.84,-21.76,46.2752979461,135.69,35.5881166932,-3.7949812079000003,35.7898858916,-11.3318833068,-3.7949812079000003,11.9504586376,46.92,0.0,46.92,134.74
2019-11-03 08:00:00,33.7513833099,-4.6990485017,34.0769266829,-11.7286166901,-3.9190485017,12.3660580066,45.48,-0.78,45.4866881626,134.88,39.5213833099,-27.9090485017,48.3823803362,-11.7286166901,-3.9190485017,12.3660580066,51.25,-23.99,56.5869472582,134.14,31.6913833099,-27.8990485017,42.2220402562,-11.7286166901,-3.9190485017,12.3660580066,43.42,-23.98,49.601782226,135.0,38.8613833099,-4.8690485017,39.1652236821,-11.7286166901,-3.9190485017,12.3660580066,50.59,-0.9500000000000001,50.5989189608,135.11,30.7913833099,-24.3190485017,39.2367863894,-11.7286166901,-3.9190485017,12.3660580066,42.52,-20.4,47.1604749764,135.0,37.2313833099,-3.8390485017,37.4287883395,-11.7286166901,-3.9190485017,12.3660580066,48.96,0.08,48.9600653594,134.14
2019-11-03 08:30:00,36.1158499754,-2.267575413,36.18696613,-12.5141500246,-4.197575413,13.1993784015,48.63,1.9300000000000002,48.6682833065,133.87,42.3758499754,-28.137575413,50.8668439286,-12.5141500246,-4.197575413,13.1993784015,54.89,-23.94,59.8835177657,133.44,33.8958499754,-25.197575413,42.2356064506,-12.5141500246,-4.197575413,13.1993784015,46.41,-21.0,50.9400441696,134.02,41.6358499754,-5.267575413,41.9677418252,-12.5141500246,-4.197575413,13.1993784015,54.15,-1.07,54.1605705288,134.41,32.9258499754,-21.597575413,39.3772378453,-12.5141500246,-4.197575413,13.1993784015,45.44,-17.4,48.6575132945,134.02,39.9258499754,-3.877575413,40.11370199,-12.5141500246,-4.197575413,13.1993784015,52.44,0.32,52.4409763448,133.44
2019-11-03 09:00:00,38.1917333072,-2.045814084,38.2464880515,-13.0482666928,-4.445814084,13.7848658519,51.24,2.4,51.296175296,134.22,45.1717333072,-26.615814084,52.4298297664,-13.0482666928,-4.445814084,13.7848658519,58.22,-22.17,62.298292914,133.64,35.8617333072,-25.055814084,43.7476597684,-13.0482666928,-4.445814084,13.7848658519,48.91,-20.61,53.0750430994,134.34,44.3217333072,-3.745814084,44.4797388314,-13.0482666928,-4.445814084,13.7848658519,57.37,0.7000000000000001,57.3742703657,134.59,34.9117333072,-21.405814084,40.9516544124,-13.0482666928,-4.445814084,13.7848658519,47.96,-16.96,50.8704550795,134.34,42.5917333072,-1.125814084,42.6066098565,-13.0482666928,-4.445814084,13.7848658519,55.64,3.32,55.7389630331,133.64
2019-11-03 09:30:00,40.1149166388,-2.4625555728,40.1904306631,-13.9350833612,-4.7425555728,14.7199993765,54.05,2.2800000000000002,54.0980674331,133.97,47.9849166388,-24.1725555728,53.729551159,-13.9350833612,-4.7425555728,14.7199993765,61.92,-19.43,64.8969282786,133.11,37.6749166388,-25.3625555728,45.4165010643,-13.9350833612,-4.7425555728,14.7199993765,51.61,-20.62,55.5767622303,134.06,46.9949166388,-1.4825555728,47.0182960231,-13.9350833612,-4.7425555728,14.7199993765,60.93,3.26,61.0171492287,134.05,36.7049166388,-21.6625555728,42.6206196506,-13.9350833612,-4.7425555728,14.7199993765,50.64,-16.92,53.3919094995,134.06,45.1049166388,1.0574444272,45.1173103554,-13.9350833612,-4.7425555728,14.7199993765,59.04,5.8,59.3242075379,133.11
2019-11-03 10:00:00,41.9308499775,-1.2556540622,41.9496465653,-14.0591500225,-4.7756540622,14.8481167519,55.99,3.52,56.1005392131,133.2,49.4808499775,-23.3456540622,54.7117362006,-14.0591500225,-4.7756540622,14.8481167519,63.54,-18.57,66.1980097888,132.4,39.4008499775,-23.9456540622,46.1066299724,-14.0591500225,-4.7756540622,14.8481167519,53.46,-19.17,56.7931377897,133.31,48.4708499775,-0.8756540622000001,48.4787589319,-14.0591500225,-4.7756540622,14.8481167519,62.53,3.9,62.6515035733,133.34,38.3808499775,-20.2156540622,43.3792843896,-14.0591500225,-4.7756540622,14.8481167519,52.44,-15.44,54.6657772285,133.31,46.5408499775,2.2643459378,46.5959008836,-14.0591500225,-4.7756540622,14.8481167519,60.6,7.04,61.0075536307,132.4
