Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-03 10:30:00,43.611866643,1.4298542656,43.6352998764,-14.848133357,-5.0201457344,15.6738293784,58.46,6.45,58.8147438998,132.35,51.391866643,-24.260145734399998,56.8302615523,-14.848133357,-5.0201457344,15.6738293784,66.24,-19.24,68.9776427547,131.93,40.951866643,-21.0401457344,46.0406680454,-14.848133357,-5.0201457344,15.6738293784,55.8,-16.02,58.0541161331,132.47,50.301866643,-1.9201457344000001,50.3385016405,-14.848133357,-5.0201457344,15.6738293784,65.15,3.1,65.2237111793,132.86,39.871866643,-17.3001457344,43.4633269783,-14.848133357,-5.0201457344,15.6738293784,54.72,-12.28,56.0809842995,132.47,48.351866643,0.2598542656,48.3525648968,-14.848133357,-5.0201457344,15.6738293784,63.2,5.28,63.4201734466,131.93
2019-11-03 11:00:00,45.0137666821,2.5181809297,45.0841482797,-14.6462333179,-5.0118190703,15.4800026097,59.66,7.53,60.1333227088,132.01,52.7037666821,-23.8118190703,57.8332927467,-14.6462333179,-5.0118190703,15.4800026097,67.35,-18.8,69.9246916332,131.65,42.2937666821,-19.8818190703,46.7338146283,-14.6462333179,-5.0118190703,15.4800026097,56.94,-14.87,58.8496431595,132.1,51.5837666821,-1.5218190702999999,51.6062100759,-14.6462333179,-5.0118190703,15.4800026097,66.23,3.49,66.3218892976,132.58,41.1937666821,-16.1718190703,44.2544251517,-14.6462333179,-5.0118190703,15.4800026097,55.84,-11.16,56.9442815391,132.1,49.5937666821,1.7081809297000001,49.6231757933,-14.6462333179,-5.0118190703,15.4800026097,64.24,6.72,64.590525621,131.65
2019-11-03 11:30:00,45.2415333638,1.8742337674,45.2803389267,-14.3484666362,-5.0257662326,15.2031845689,59.59,6.9,59.9881496631,132.01,53.5815333638,-22.2457662326,58.0159877352,-14.3484666362,-5.0257662326,15.2031845689,67.93,-17.22,70.0786222753,131.42,42.5415333638,-20.4757662326,47.2127002379,-14.3484666362,-5.0257662326,15.2031845689,56.89,-15.45,58.950611532,132.1,52.4115333638,-0.10576623260000001,52.4116400816,-14.3484666362,-5.0257662326,15.2031845689,66.76,4.92,66.9410486921,132.32,41.4115333638,-16.7457662326,44.6691815714,-14.3484666362,-5.0257662326,15.2031845689,55.76,-11.72,56.9783818654,132.1,50.3715333638,2.3342337673999998,50.4255889475,-14.3484666362,-5.0257662326,15.2031845689,64.72,7.36,65.1371476195,131.42
2019-11-03 12:00:00,44.7074333348,1.5257471236,44.7334606271,-12.0425666652,-4.5742528764,12.8820495754,56.75,6.1,57.0768998808,132.01,52.4074333348,-21.8642528764,56.785426146,-12.0425666652,-4.5742528764,12.8820495754,64.45,-17.29,66.7289037824,131.42,42.1074333348,-20.8142528764,46.9709385136,-12.0425666652,-4.5742528764,12.8820495754,54.15,-16.24,56.532823209200004,132.1,51.3174333348,0.22574712360000002,51.317929867,-12.0425666652,-4.5742528764,12.8820495754,63.36,4.8,63.5415580546,132.32,41.0374333348,-17.1342528764,44.4708169066,-12.0425666652,-4.5742528764,12.8820495754,53.08,-12.56,54.5457606052,132.1,49.2774333348,2.1057471236,49.3224047165,-12.0425666652,-4.5742528764,12.8820495754,61.32,6.68,61.6827755536,131.42
2019-11-03 12:30:00,45.8596167065,3.3728890231,45.9834842616,-10.4303832935,-3.9971109769,11.1700399198,56.29,7.37,56.7704236377,131.84,52.7296167065,-21.8971109769,57.0954984841,-10.4303832935,-3.9971109769,11.1700399198,63.16,-17.9,65.6475102346,131.42,43.2896167065,-18.9571109769,47.2584698355,-10.4303832935,-3.9971109769,11.1700399198,53.72,-14.96,55.7641461873,131.95,51.7096167065,0.1928890231,51.709976466,-10.4303832935,-3.9971109769,11.1700399198,62.14,4.19,62.2811022703,132.32,42.1296167065,-15.2771109769,44.8140014241,-10.4303832935,-3.9971109769,11.1700399198,52.56,-11.28,53.7567856182,131.95,49.6896167065,3.6828890231,49.8259137397,-10.4303832935,-3.9971109769,11.1700399198,60.12,7.68,60.6085538517,131.42
2019-11-03 13:00:00,45.6634000268,3.0374606432,45.7643121785,-10.7665999732,-4.1125393568,11.5253049827,56.43,7.15,56.881169116,131.97,52.6034000268,-22.3425393568,57.1516120445,-10.7665999732,-4.1125393568,11.5253049827,63.37,-18.23,65.9400470124,131.55,43.0834000268,-19.3025393568,47.2098229555,-10.7665999732,-4.1125393568,11.5253049827,53.85,-15.19,55.9513949781,132.1,51.5734000268,-0.2125393568,51.5738379734,-10.7665999732,-4.1125393568,11.5253049827,62.34,3.9,62.4618731708,132.47,41.9534000268,-15.6725393568,44.7852237206,-10.7665999732,-4.1125393568,11.5253049827,52.72,-11.56,53.9725115221,132.1,49.5934000268,2.6874606432,49.6661632395,-10.7665999732,-4.1125393568,11.5253049827,60.36,6.8,60.7418274338,131.55
2019-11-03 13:30:00,46.5696667801,3.3662677498,46.691172855,-10.4203332199,-3.9237322502,11.1345866194,56.99,7.29,57.4543662397,132.15,52.5796667801,-22.2137322502,57.0795169846,-10.4203332199,-3.9237322502,11.1345866194,63.0,-18.29,65.6012507503,131.75,43.9696667801,-19.0637322502,47.9244977445,-10.4203332199,-3.9237322502,11.1345866194,54.39,-15.14,56.4578754471,132.28,51.5496667801,-0.0037322502,51.5496669152,-10.4203332199,-3.9237322502,11.1345866194,61.97,3.92,62.0938587946,132.68,42.8596667801,-15.3637322502,45.5301581939,-10.4203332199,-3.9237322502,11.1345866194,53.28,-11.44,54.4943299803,132.28,49.5796667801,2.8762677498,49.6630272355,-10.4203332199,-3.9237322502,11.1345866194,60.0,6.8,60.3841038685,131.75
2019-11-03 14:00:00,45.9263168014,2.4615678272,45.9922372919,-11.7336831986,-4.4284321728,12.5415442795,57.66,6.89,58.0701963145,132.15,52.0663168014,-23.1384321728,56.9762089708,-11.7336831986,-4.4284321728,12.5415442795,63.8,-18.71,66.4868716364,131.75,43.2963168014,-19.9684321728,47.6792337607,-11.7336831986,-4.4284321728,12.5415442795,55.03,-15.54,57.1820994718,132.28,51.0263168014,-0.8984321728,51.0342256402,-11.7336831986,-4.4284321728,12.5415442795,62.76,3.5300000000000002,62.8591958269,132.68,42.1863168014,-16.2684321728,45.2144579823,-11.7336831986,-4.4284321728,12.5415442795,53.92,-11.84,55.2046374864,132.28,49.0263168014,1.3715678272,49.0454986458,-11.7336831986,-4.4284321728,12.5415442795,60.76,5.8,61.0361990953,131.75
2019-11-03 14:30:00,44.747616827,1.7888457389,44.7833583017,-11.122383173,-4.1511542611,11.871793847,55.87,5.94,56.1848778587,133.18,51.037616827,-23.3511542611,56.1258829482,-11.122383173,-4.1511542611,11.871793847,62.16,-19.2,65.057709766,132.69,42.187616827,-20.9311542611,47.0946730772,-11.122383173,-4.1511542611,11.871793847,53.31,-16.78,55.8885006061,133.32,50.047616827,-0.8311542611,50.0545179526,-11.122383173,-4.1511542611,11.871793847,61.17,3.32,61.2600301991,133.63,41.117616827,-17.2711542611,44.5976589413,-11.122383173,-4.1511542611,11.871793847,52.24,-13.12,53.8623430608,133.32,48.117616827,1.0088457389,48.1281915185,-11.122383173,-4.1511542611,11.871793847,59.24,5.16,59.4643018962,132.69
2019-11-03 15:00:00,45.3010001736,1.8230331223,45.3376671929,-10.8889998264,-4.0469668777,11.6167232096,56.19,5.87,56.4957786034,133.18,51.1410001736,-23.4769668777,56.2722833421,-10.8889998264,-4.0469668777,11.6167232096,62.03,-19.43,65.0018907417,132.76,42.7310001736,-20.9569668777,47.5934116927,-10.8889998264,-4.0469668777,11.6167232096,53.62,-16.91,56.2232380782,133.32,50.1610001736,-0.8869668777,50.1688414124,-10.8889998264,-4.0469668777,11.6167232096,61.05,3.16,61.1317274416,133.71,41.7110001736,-17.2069668777,45.1208072247,-10.8889998264,-4.0469668777,11.6167232096,52.6,-13.16,54.221265201,133.32,48.2710001736,1.2330331223,48.2867458879,-10.8889998264,-4.0469668777,11.6167232096,59.16,5.28,59.3951513173,132.76
2019-11-03 15:30:00,44.9833335146,1.1866598219,44.9989828287,-13.2866664854,-4.6733401781,14.0845878433,58.27,5.86,58.5639180725,133.08,52.3333335146,-23.7333401781,57.463459979,-13.2866664854,-4.6733401781,14.0845878433,65.62,-19.06,68.3320422642,132.55,42.3233335146,-21.5233401781,47.4817726313,-13.2866664854,-4.6733401781,14.0845878433,55.61,-16.85,58.1067517592,133.21,51.2533335146,-1.1933401781,51.2672240046,-13.2866664854,-4.6733401781,14.0845878433,64.54,3.48,64.6337527922,133.49,41.2733335146,-17.7933401781,44.9454226156,-13.2866664854,-4.6733401781,14.0845878433,54.56,-13.12,56.1153098539,133.21,49.313333514600004,0.8866598219,49.3213039969,-13.2866664854,-4.6733401781,14.0845878433,62.6,5.5600000000000005,62.8464286973,132.55
2019-11-03 16:00:00,45.6252667101,1.0869559396,45.6382124495,-14.6447332899,-5.0430440604,15.4887219139,60.27,6.13,60.5809359452,132.97,53.6352667101,-23.6830440604,58.6312920805,-14.6447332899,-5.0430440604,15.4887219139,68.28,-18.64,70.7785843317,132.44,42.8752667101,-21.5330440604,47.9787503169,-14.6447332899,-5.0430440604,15.4887219139,57.52,-16.49,59.8370328476,133.07,52.4852667101,-1.2030440604,52.4990527214,-14.6447332899,-5.0430440604,15.4887219139,67.13,3.84,67.2397389941,133.34,41.8352667101,-17.7630440604,45.4501405388,-14.6447332899,-5.0430440604,15.4887219139,56.48,-12.72,57.8946353301,133.07,50.4752667101,1.6369559396,50.5018036728,-14.6447332899,-5.0430440604,15.4887219139,65.12,6.68,65.4617201118,132.44
2019-11-03 16:30:00,47.6510001308,2.8849541377000003,47.7382527313,-16.7289998692,-5.6650458623,17.6621680789,64.38,8.55,64.9452607971,132.09,56.6510001308,-23.3050458623,61.257334079,-16.7289998692,-5.6650458623,17.6621680789,73.38,-17.64,75.4704842968,131.75,44.7210001308,-19.5250458623,48.7974924419,-16.7289998692,-5.6650458623,17.6621680789,61.45,-13.86,62.993667142,132.21,55.3710001308,-0.9950458623,55.3799401566,-16.7289998692,-5.6650458623,17.6621680789,72.1,4.67,72.2510823448,132.62,43.6310001308,-15.7050458623,46.3714636166,-16.7289998692,-5.6650458623,17.6621680789,60.36,-10.04,61.1893062553,132.21,53.3110001308,0.4149541377,53.3126150351,-16.7289998692,-5.6650458623,17.6621680789,70.04,6.08,70.3033996333,131.75
2019-11-03 17:00:00,50.5459168007,3.4697657694,50.664869285500004,-18.9140831993,-6.3402342306,19.9484614286,69.46,9.81,70.1493243018,131.24,60.9759168007,-20.1702342306,64.2253904511,-18.9140831993,-6.3402342306,19.9484614286,79.89,-13.83,81.0782399908,130.66,47.3859168007,-18.6502342306,50.9240252523,-18.9140831993,-6.3402342306,19.9484614286,66.3,-12.31,67.4331231666,131.37,59.4859168007,1.7997657694,59.5131368224,-18.9140831993,-6.3402342306,19.9484614286,78.4,8.14,78.8214412454,131.49,46.2459168007,-14.7802342306,48.5503876879,-18.9140831993,-6.3402342306,19.9484614286,65.16,-8.44,65.7043316685,131.37,57.1659168007,3.5797657694,57.2778907313,-18.9140831993,-6.3402342306,19.9484614286,76.08,9.92,76.7240040665,130.66
2019-11-03 17:30:00,52.6607833941,5.0794293004,52.9051860378,-20.7892166059,-6.9605706996,21.9235278081,73.45,12.04,74.4302633342,130.5,63.7407833941,-19.7705706996,66.7365187396,-20.7892166059,-6.9605706996,21.9235278081,84.53,-12.81,85.4951285162,130.06,49.3007833941,-16.8605706996,52.1041849335,-20.7892166059,-6.9605706996,21.9235278081,70.09,-9.9,70.785719605,130.61,62.1007833941,2.0194293004,62.1336092051,-20.7892166059,-6.9605706996,21.9235278081,82.89,8.98,83.3750112444,130.88,48.1307833941,-12.9605706996,49.8452475466,-20.7892166059,-6.9605706996,21.9235278081,68.92,-6.0,69.1806793838,130.61,59.6907833941,3.5994293003999998,59.7992099737,-20.7892166059,-6.9605706996,21.9235278081,80.48,10.56,81.1698466181,130.06
2019-11-03 18:00:00,52.5907667289,5.638508557,52.8921688332,-20.8192332711,-6.981491443,21.9586360406,73.41,12.62,74.4868612575,130.65,63.1607667289,-20.841491443,66.5105271318,-20.8192332711,-6.981491443,21.9586360406,83.98,-13.86,85.1160384416,130.37,49.2407667289,-16.361491443,51.8878744052,-20.8192332711,-6.981491443,21.9586360406,70.06,-9.38,70.6851328074,130.78,61.5307667289,1.048508557,61.5396995804,-20.8192332711,-6.981491443,21.9586360406,82.35,8.03,82.7405789199,131.23,48.0207667289,-12.461491443,49.6113173199,-20.8192332711,-6.981491443,21.9586360406,68.84,-5.48,69.0577729151,130.78,59.1807667289,2.938508557,59.2536748494,-20.8192332711,-6.981491443,21.9586360406,80.0,9.92,80.6126937895,130.37
2019-11-03 18:30:00,51.4387500758,4.3713108868,51.6241548912,-20.0212499242,-6.7086891132,21.1153251962,71.46,11.08,72.3138852503,131.04,61.4387500758,-21.3386891132,65.0389088466,-20.0212499242,-6.7086891132,21.1153251962,81.46,-14.63,82.7633282318,130.66,48.1687500758,-17.7186891132,51.3242674352,-20.0212499242,-6.7086891132,21.1153251962,68.19,-11.01,69.0731221243,131.15,59.8887500758,0.6713108868000001,59.8925124198,-20.0212499242,-6.7086891132,21.1153251962,79.91,7.38,80.2500623053,131.52,47.0587500758,-13.8286891132,49.0485331207,-20.0212499242,-6.7086891132,21.1153251962,67.08,-7.12,67.4568069212,131.15,57.5787500758,2.6913108868,57.6416135668,-20.0212499242,-6.7086891132,21.1153251962,77.6,9.4,78.167256572,130.66
2019-11-03 19:00:00,50.4497167825,3.8105503329,50.5934206916,-19.3902832175,-6.5394496670999995,20.4633204833,69.84,10.35,70.6027485301,131.24,59.7897167825,-22.4494496671,63.8653898703,-19.3902832175,-6.5394496670999995,20.4633204833,79.18,-15.91,80.7626182092,130.93,47.2597167825,-18.3194496671,50.6861230168,-19.3902832175,-6.5394496670999995,20.4633204833,66.65,-11.78,67.683017811,131.34,58.3197167825,-0.35944966710000004,58.320824494,-19.3902832175,-6.5394496670999995,20.4633204833,77.71,6.18,77.9553493995,131.78,46.0897167825,-14.4594496671,48.3046341231,-19.3902832175,-6.5394496670999995,20.4633204833,65.48,-7.92,65.9572346297,131.34,56.0897167825,2.2605503329,56.1352511044,-19.3902832175,-6.5394496670999995,20.4633204833,75.48,8.8,75.9912521281,130.93
2019-11-03 19:30:00,50.1506505619,1.0278202414,50.1611818664,-17.7393494381,-6.2521797586,18.8088880644,67.89,7.28,68.2792098665,131.65,57.7606505619,-23.1321797586,62.2204989832,-17.7393494381,-6.2521797586,18.8088880644,75.5,-16.88,77.3639735277,131.14,47.0806505619,-21.1521797586,51.6139745212,-17.7393494381,-6.2521797586,18.8088880644,64.82,-14.9,66.510468349,131.76,56.3806505619,-0.9921797586000001,56.3893800148,-17.7393494381,-6.2521797586,18.8088880644,74.12,5.26,74.3064061841,132.0,46.0206505619,-17.2921797586,49.1621781347,-17.7393494381,-6.2521797586,18.8088880644,63.76,-11.04,64.7087258413,131.76,54.2606505619,0.8278202414,54.266964958,-17.7393494381,-6.2521797586,18.8088880644,72.0,7.08,72.3472625605,131.14
2019-11-03 20:00:00,48.9698344941,-3.9683926181,49.1303656647,-16.420165505900002,-5.9083926181,17.4508148397,65.39,1.94,65.4187717708,132.36,54.8598344941,-23.0283926181,59.4971285634,-16.420165505900002,-5.9083926181,17.4508148397,71.28,-17.12,73.3071128882,131.34,46.0598344941,-26.1683926181,52.9744572963,-16.420165505900002,-5.9083926181,17.4508148397,62.48,-20.26,65.6827070088,132.5,53.5898344941,-0.8883926181,53.5971977117,-16.420165505900002,-5.9083926181,17.4508148397,70.01,5.02,70.1897464022,132.24,45.0998344941,-22.3483926181,50.3333460442,-16.420165505900002,-5.9083926181,17.4508148397,61.52,-16.44,63.6787562693,132.5,51.4598344941,0.7716073819,51.4656190491,-16.420165505900002,-5.9083926181,17.4508148397,67.88,6.68,68.2078939713,131.34
2019-11-03 20:30:00,47.9553838804,-3.8937568048,48.1132017764,-15.7746161196,-5.5837568048,16.733704126,63.73,1.69,63.7524038762,132.57,51.9853838804,-25.1037568048,57.7293577213,-15.7746161196,-5.5837568048,16.733704126,67.76,-19.52,70.5155869294,131.77,45.1253838804,-26.2037568048,52.1817701984,-15.7746161196,-5.5837568048,16.733704126,60.9,-20.62,64.2961460742,132.7,50.8453838804,-2.7637568048,50.9204420014,-15.7746161196,-5.5837568048,16.733704126,66.62,2.8200000000000003,66.6796580675,132.69,44.1853838804,-22.4237568048,49.5497025006,-15.7746161196,-5.5837568048,16.733704126,59.96,-16.84,62.2799100834,132.7,48.8653838804,0.1362431952,48.8655738121,-15.7746161196,-5.5837568048,16.733704126,64.64,5.72,64.8925881746,131.77
2019-11-03 21:00:00,46.7592003728,-5.6023956349,47.0936264939,-15.4107996272,-5.3323956349,16.3072740934,62.17,-0.27,62.1705862929,133.22,49.1592003728,-25.9123956349,55.5704888302,-15.4107996272,-5.3323956349,16.3072740934,64.57,-20.58,67.7703570892,132.33,43.9992003728,-28.0323956349,52.1703444351,-15.4107996272,-5.3323956349,16.3072740934,59.41,-22.7,63.5990416594,133.35,48.0992003728,-3.4623956349,48.2236587168,-15.4107996272,-5.3323956349,16.3072740934,63.51,1.87,63.5375243459,133.26,43.1092003728,-24.2123956349,49.4433338192,-15.4107996272,-5.3323956349,16.3072740934,58.52,-18.88,61.4902008453,133.35,46.1892003728,-0.41239563490000003,46.1910413526,-15.4107996272,-5.3323956349,16.3072740934,61.6,4.92,61.796168166,132.33
2019-11-03 21:30:00,48.2365502049,-5.7610184586,48.5793588816,-14.8234497951,-5.1010184586,15.676576576,63.06,-0.66,63.0634537589,132.08,43.5665502049,-27.4510184586,51.493715259,-14.8234497951,-5.1010184586,15.676576576,58.39,-22.35,62.521313166,131.42,45.4665502049,-27.8310184586,53.3082805573,-14.8234497951,-5.1010184586,15.676576576,60.29,-22.73,64.4324219629,132.21,42.6865502049,-5.2410184586,43.0070906117,-14.8234497951,-5.1010184586,15.676576576,57.51,-0.14,57.5101704049,132.37,44.5365502049,-24.0610184586,50.6205186996,-14.8234497951,-5.1010184586,15.676576576,59.36,-18.96,62.314454182,132.21,40.8165502049,-3.4210184586,40.9596647682,-14.8234497951,-5.1010184586,15.676576576,55.64,1.6800000000000002,55.66535727,131.42
2019-11-03 22:00:00,46.0671668951,-6.0695211507,46.4652876107,-13.8428331049,-4.7595211507,14.6382058311,59.91,-1.31,59.9243206052,132.3,41.4171668951,-28.6995211507,50.3889296165,-13.8428331049,-4.7595211507,14.6382058311,55.26,-23.94,60.2228461632,131.73,43.4271668951,-28.1895211507,51.7742013675,-13.8428331049,-4.7595211507,14.6382058311,57.27,-23.43,61.87744177,132.42,40.6371668951,-6.4095211507,41.1395344486,-13.8428331049,-4.7595211507,14.6382058311,54.48,-1.65,54.5049805064,132.69,42.5571668951,-24.4395211507,49.0754790931,-13.8428331049,-4.7595211507,14.6382058311,56.4,-19.68,59.7349345023,132.42,38.8771668951,-4.8795211507000005,39.1821876935,-13.8428331049,-4.7595211507,14.6382058311,52.72,-0.12,52.7201365704,131.73
2019-11-03 22:30:00,43.3327167775,-7.1075514873,43.9117482169,-13.3172832225,-4.4875514873,14.0530477399,56.65,-2.62,56.7105536915,132.93,39.3827167775,-29.0575514873,48.9422075433,-13.3172832225,-4.4875514873,14.0530477399,52.7,-24.57,58.1461512054,132.26,40.8327167775,-29.4375514873,50.337661815,-13.3172832225,-4.4875514873,14.0530477399,54.15,-24.95,59.6215145732,133.05,38.6527167775,-6.6175514873,39.2151055331,-13.3172832225,-4.4875514873,14.0530477399,51.97,-2.13,52.0136309058,133.24,40.0027167775,-25.7275514873,47.5617940695,-13.3172832225,-4.4875514873,14.0530477399,53.32,-21.24,57.3947732812,133.05,36.9627167775,-5.2075514873,37.3277513931,-13.3172832225,-4.4875514873,14.0530477399,50.28,-0.72,50.285154867,132.26
2019-11-03 23:00:00,40.8600668606,-6.3786242073,41.3549502554,-11.9299331394,-4.0586242073,12.6014179824,52.79,-2.32,52.8409547605,133.17,36.5900668606,-31.1886242073,48.0787195421,-11.9299331394,-4.0586242073,12.6014179824,48.52,-27.13,55.5898129157,132.77,38.5200668606,-28.8486242073,48.1252394238,-11.9299331394,-4.0586242073,12.6014179824,50.45,-24.79,56.2116233532,133.31,36.0000668606,-8.5286242073,36.9965166581,-11.9299331394,-4.0586242073,12.6014179824,47.93,-4.47,48.1379870788,133.78,37.6700668606,-25.2186242073,45.332250597,-11.9299331394,-4.0586242073,12.6014179824,49.6,-21.16,53.9249997682,133.31,34.3900668606,-8.1786242073,35.3492092217,-11.9299331394,-4.0586242073,12.6014179824,46.32,-4.12,46.5028687287,132.77
2019-11-03 23:30:00,39.2880834797,-6.7644127304,39.8661608773,-10.9519165203,-3.7244127304,11.5678747251,50.24,-3.04,50.331890487,133.34,34.8980834797,-31.5644127304,47.0551631765,-10.9519165203,-3.7244127304,11.5678747251,45.85,-27.84,53.6403588728,132.93,37.0580834797,-29.2744127304,47.2259758173,-10.9519165203,-3.7244127304,11.5678747251,48.01,-25.55,54.3853160329,133.48,34.3880834797,-8.8544127304,35.5097297963,-10.9519165203,-3.7244127304,11.5678747251,45.34,-5.13,45.6292943185,133.95,36.2080834797,-25.6844127304,44.3927287579,-10.9519165203,-3.7244127304,11.5678747251,47.16,-21.96,52.0221798851,133.48,32.8080834797,-8.7644127304,33.9585817153,-10.9519165203,-3.7244127304,11.5678747251,43.76,-5.04,44.0492814924,132.93
2019-11-04 00:00:00,37.9891000836,-7.2659418833,38.6777149869,-10.3608999164,-3.5059418833000002,10.938001443000001,48.35,-3.76,48.4959802458,134.57,33.7091000836,-32.3259418833,46.7040677788,-10.3608999164,-3.5059418833000002,10.938001443000001,44.07,-28.82,52.6569776953,134.15,35.8491000836,-30.1859418833,46.8652223315,-10.3608999164,-3.5059418833000002,10.938001443000001,46.21,-26.68,53.3590339118,134.73,33.2691000836,-9.2559418833,34.5326726524,-10.3608999164,-3.5059418833000002,10.938001443000001,43.63,-5.75,44.0072653093,135.19,35.0391000836,-26.5859418833,43.9835291955,-10.3608999164,-3.5059418833000002,10.938001443000001,45.4,-23.08,50.9298183778,134.73,31.7991000836,-7.8659418833,32.7575305516,-10.3608999164,-3.5059418833000002,10.938001443000001,42.16,-4.36,42.3848463487,134.15
2019-11-04 00:30:00,39.7526333824,-6.1424511541,40.2243902007,-11.0273666176,-3.7024511541000003,11.6323238894,50.78,-2.44,50.8385877066,134.14,35.3126333824,-32.9224511541,48.2790831147,-11.0273666176,-3.7024511541000003,11.6323238894,46.34,-29.22,54.783245614,133.89,37.5026333824,-28.9324511541,47.3659607777,-11.0273666176,-3.7024511541000003,11.6323238894,48.53,-25.23,54.696561135,134.29,34.8326333824,-9.9024511541,36.2128552756,-11.0273666176,-3.7024511541000003,11.6323238894,45.86,-6.2,46.2772038913,134.87,36.6526333824,-25.2624511541,44.5152442673,-11.0273666176,-3.7024511541000003,11.6323238894,47.68,-21.56,52.3279657545,134.29,33.3326333824,-9.1824511541,34.5742947492,-11.0273666176,-3.7024511541000003,11.6323238894,44.36,-5.48,44.6972034919,133.89
2019-11-04 01:00:00,39.0768000525,-6.4989685118,39.6135443259,-12.3331999475,-4.1489685118,13.0123695251,51.41,-2.35,51.4636823401,133.89,35.5968000525,-32.8989685118,48.4713761216,-12.3331999475,-4.1489685118,13.0123695251,47.93,-28.75,55.8913893189,133.62,36.796800052500004,-29.1789685118,46.9618642892,-12.3331999475,-4.1489685118,13.0123695251,49.13,-25.03,55.138532806,134.03,35.0668000525,-9.9789685118,36.4590219079,-12.3331999475,-4.1489685118,13.0123695251,47.4,-5.83,47.7571868937,134.58,35.9068000525,-25.5489685118,44.0686746116,-12.3331999475,-4.1489685118,13.0123695251,48.24,-21.4,52.7736449376,134.03,33.5068000525,-8.8689685118,34.6607018426,-12.3331999475,-4.1489685118,13.0123695251,45.84,-4.72,46.0823610506,133.62
2019-11-04 01:30:00,37.7401334026,-6.9420189822000005,38.3732888452,-12.5298665974,-4.2420189822,13.2284648389,50.27,-2.7,50.3424562373,134.15,34.5301334026,-33.3020189822,47.9724356385,-12.5298665974,-4.2420189822,13.2284648389,47.06,-29.06,55.3093771435,133.87,35.5101334026,-29.7020189822,46.2944867764,-12.5298665974,-4.2420189822,13.2284648389,48.04,-25.46,54.3695981225,134.29,34.0101334026,-10.3120189822,35.5390898807,-12.5298665974,-4.2420189822,13.2284648389,46.54,-6.07,46.9341719859,134.84,34.6701334026,-26.0820189822,43.385364633,-12.5298665974,-4.2420189822,13.2284648389,47.2,-21.84,52.0079378557,134.29,32.5101334026,-9.6820189822,33.9212362013,-12.5298665974,-4.2420189822,13.2284648389,45.04,-5.44,45.3673362674,133.87
2019-11-04 02:00:00,36.6096668902,-6.9425633663,37.2621375649,-11.7003331098,-4.0825633663,12.3921393843,48.31,-2.86,48.3945833746,134.51,32.9696668902,-33.4725633663,46.9830973134,-11.7003331098,-4.0825633663,12.3921393843,44.67,-29.39,53.4713100644,134.22,34.4696668902,-29.8525633663,45.5997091555,-11.7003331098,-4.0825633663,12.3921393843,46.17,-25.77,52.8749638298,134.63,32.5196668902,-10.3725633663,34.1338366645,-11.7003331098,-4.0825633663,12.3921393843,44.22,-6.29,44.6651150228,135.2,33.6196668902,-26.2425633663,42.6491985135,-11.7003331098,-4.0825633663,12.3921393843,45.32,-22.16,50.4476758632,134.63,31.0596668902,-8.9225633663,32.3158636641,-11.7003331098,-4.0825633663,12.3921393843,42.76,-4.84,43.0330477656,134.22
2019-11-04 02:30:00,36.10965023,-6.9855016663,36.7791255097,-11.29034977,-3.9255016663,11.9533075449,47.4,-3.06,47.498669455,134.51,32.46965023,-33.5355016663,46.6787752417,-11.29034977,-3.9255016663,11.9533075449,43.76,-29.61,52.8364429159,134.22,33.99965023,-29.8855016663,45.2672003288,-11.29034977,-3.9255016663,11.9533075449,45.29,-25.96,52.2025449571,134.63,32.04965023,-10.4355016663,33.7057825142,-11.29034977,-3.9255016663,11.9533075449,43.34,-6.51,43.8261987857,135.2,33.14965023,-26.3255016663,42.3312100979,-11.29034977,-3.9255016663,11.9533075449,44.44,-22.4,49.7661893257,134.63,30.58965023,-9.4455016663,32.0147497713,-11.29034977,-3.9255016663,11.9533075449,41.88,-5.52,42.242215851,134.22
2019-11-04 03:00:00,35.1380835096,-7.1720668755,35.8625634331,-10.9819164904,-3.7920668754999998,11.6181866481,46.12,-3.38,46.2436892992,134.58,31.6780835096,-33.7120668755,46.2601818831,-10.9819164904,-3.7920668754999998,11.6181866481,42.66,-29.92,52.1064487372,134.3,33.0880835096,-30.1220668755,44.7455046143,-10.9819164904,-3.7920668754999998,11.6181866481,44.07,-26.33,51.3364763107,134.73,31.2980835096,-10.5720668755,33.0354147755,-10.9819164904,-3.7920668754999998,11.6181866481,42.28,-6.78,42.8201681454,135.28,32.2580835096,-26.5520668755,41.7803327784,-10.9819164904,-3.7920668754999998,11.6181866481,43.24,-22.76,48.8642527826,134.73,29.8180835096,-9.7520668755,31.3722953022,-10.9819164904,-3.7920668754999998,11.6181866481,40.8,-5.96,41.2330158975,134.3
2019-11-04 03:30:00,34.3988834663,-7.6421389042,35.237557673,-10.8511165337,-3.7021389042,11.4652763811,45.25,-3.94,45.4212076017,134.8,31.1488834663,-33.4821389042,45.7308054466,-10.8511165337,-3.7021389042,11.4652763811,42.0,-29.78,51.4863904348,134.44,32.3888834663,-30.6421389042,44.586774371,-10.8511165337,-3.7021389042,11.4652763811,43.24,-26.94,50.9456690995,134.94,30.7588834663,-10.3221389042,32.444652312,-10.8511165337,-3.7021389042,11.4652763811,41.61,-6.62,42.1333181698,135.43,31.5888834663,-27.1021389042,41.6219111986,-10.8511165337,-3.7021389042,11.4652763811,42.44,-23.4,48.463528555,134.94,29.3488834663,-9.6221389042,30.8859598816,-10.8511165337,-3.7021389042,11.4652763811,40.2,-5.92,40.6335624823,134.44
2019-11-04 04:00:00,33.862800172,-7.1421228559,34.6077903712,-10.507199828000001,-3.5921228559,11.1042602112,44.37,-3.55,44.5117894495,135.01,30.532800172,-33.7721228559,45.5281030632,-10.507199828000001,-3.5921228559,11.1042602112,41.04,-30.18,50.9422614339,134.69,31.882800172,-30.2421228559,43.9442708625,-10.507199828000001,-3.5921228559,11.1042602112,42.39,-26.65,50.07129517,135.12,30.192800172,-10.5121228559,31.9704536903,-10.507199828000001,-3.5921228559,11.1042602112,40.7,-6.92,41.2840937893,135.71,31.052800172,-26.7121228559,40.9611267666,-10.507199828000001,-3.5921228559,11.1042602112,41.56,-23.12,47.5580487405,135.12,28.772800172,-9.5921228559,30.3295705644,-10.507199828000001,-3.5921228559,11.1042602112,39.28,-6.0,39.735606199,134.69
2019-11-04 04:30:00,33.962833399,-7.040049193,34.6848143304,-10.507166601,-3.580049193,11.1003289233,44.47,-3.46,44.6044000072,134.88,30.642833399,-33.660049193,45.5190306399,-10.507166601,-3.580049193,11.1003289233,41.15,-30.08,50.9718441887,134.59,31.982833399,-30.110049193,43.9262642919,-10.507166601,-3.580049193,11.1003289233,42.49,-26.53,50.0923247614,135.01,30.292833399,-10.430049193,32.0381285582,-10.507166601,-3.580049193,11.1003289233,40.8,-6.85,41.3710345532,135.59,31.172833399,-26.580049193,40.9663832578,-10.507166601,-3.580049193,11.1003289233,41.68,-23.0,47.6048568951,135.01,28.892833399,-9.460049193,30.4021109885,-10.507166601,-3.580049193,11.1003289233,39.4,-5.88,39.8363452139,134.59
2019-11-04 05:00:00,33.963633392,-7.9986080332,34.8927803945,-10.416366608,-3.5586080332,11.0074694842,44.38,-4.44,44.6015470584,135.42,30.863633392,-32.6786080332,44.9494748484,-10.416366608,-3.5586080332,11.0074694842,41.28,-29.12,50.5174504503,134.93,31.983633392,-31.1986080332,44.6800397064,-10.416366608,-3.5586080332,11.0074694842,42.4,-27.64,50.6135317875,135.58,30.513633392,-9.3886080332,31.925347039400002,-10.416366608,-3.5586080332,11.0074694842,40.93,-5.83,41.3431227655,135.92,31.183633392,-27.6386080332,41.669073010299996,-10.416366608,-3.5586080332,11.0074694842,41.6,-24.08,48.0666870088,135.58,29.063633392,-8.0386080332,30.1548338589,-10.416366608,-3.5586080332,11.0074694842,39.48,-4.48,39.7333713646,134.93
2019-11-04 05:30:00,35.3259667078,-7.3136121186,36.0751000839,-11.2040332922,-3.8136121186,11.8352861987,46.53,-3.5,46.6614498275,135.65,32.3559667078,-32.3736121186,45.7707258322,-11.2040332922,-3.8136121186,11.8352861987,43.56,-28.56,52.0878795882,135.18,33.2659667078,-30.6336121186,45.2221486933,-11.2040332922,-3.8136121186,11.8352861987,44.47,-26.82,51.9316213881,135.8,31.9459667078,-8.9836121186,33.1850881511,-11.2040332922,-3.8136121186,11.8352861987,43.15,-5.17,43.4586170972,136.17,32.4759667078,-27.0136121186,42.2424390075,-11.2040332922,-3.8136121186,11.8352861987,43.68,-23.2,49.4588960653,135.8,30.5159667078,-8.1336121186,31.5813215399,-11.2040332922,-3.8136121186,11.8352861987,41.72,-4.32,41.9430661731,135.18
2019-11-04 06:00:00,37.1922000444,-6.7623471965,37.8019719558,-12.1577999556,-4.0923471965000005,12.8280709905,49.35,-2.67,49.4221751848,135.19,34.4122000444,-31.5823471965,46.7080738881,-12.1577999556,-4.0923471965000005,12.8280709905,46.57,-27.49,54.078322829,134.71,34.9922000444,-29.9123471965,46.0347974771,-12.1577999556,-4.0923471965000005,12.8280709905,47.15,-25.82,53.7568125915,135.33,33.9222000444,-8.3323471965,34.9305549005,-12.1577999556,-4.0923471965000005,12.8280709905,46.08,-4.24,46.2746582916,135.67,34.1622000444,-26.2923471965,43.1085076635,-12.1577999556,-4.0923471965000005,12.8280709905,46.32,-22.2,51.365186654,135.33,32.4022000444,-7.8523471965,33.3400948441,-12.1577999556,-4.0923471965000005,12.8280709905,44.56,-3.76,44.7183541736,134.71
2019-11-04 06:30:00,41.9951000292,-4.8436844827000005,42.2735106873,-14.1648999708,-4.7636844827000004,14.944466569,56.16,-0.08,56.16005698,134.41,39.3751000292,-29.8436844827,49.4069226507,-14.1648999708,-4.7636844827000004,14.944466569,53.54,-25.08,59.1230750215,134.0,39.4951000292,-27.7536844827,48.2714193771,-14.1648999708,-4.7636844827000004,14.944466569,53.66,-22.99,58.3775273543,134.54,38.6951000292,-6.8336844827,39.2938927809,-14.1648999708,-4.7636844827000004,14.944466569,52.86,-2.07,52.9005151204,134.9,38.6351000292,-24.0036844827,45.4845888517,-14.1648999708,-4.7636844827000004,14.944466569,52.8,-19.24,56.1962418672,134.54,37.0751000292,-5.4836844827,37.4784449742,-14.1648999708,-4.7636844827000004,14.944466569,51.24,-0.72,51.2450582983,134.0
2019-11-04 07:00:00,46.1719833582,-4.2082323448,46.3633612532,-16.3480166418,-5.4582323448,17.2351370302,62.52,1.25,62.5324947527,133.3,43.7819833582,-26.6782323448,51.2697781136,-16.3480166418,-5.4582323448,17.2351370302,60.13,-21.22,63.7644516953,132.7,43.4119833582,-26.7282323448,50.9803756692,-16.3480166418,-5.4582323448,17.2351370302,59.76,-21.27,63.432408909,133.43,42.8719833582,-4.1182323448,43.0693254499,-16.3480166418,-5.4582323448,17.2351370302,59.22,1.34,59.2351584787,133.58,42.4919833582,-22.8982323448,48.2690138104,-16.3480166418,-5.4582323448,17.2351370302,58.84,-17.44,61.3701816846,133.43,41.0119833582,-1.0182323448,41.0246215836,-16.3480166418,-5.4582323448,17.2351370302,57.36,4.44,57.5315843689,132.7
2019-11-04 07:30:00,50.3745500137,-1.9336368410000002,50.4116478655,-17.9454499863,-5.993636841,18.9199063897,68.32,4.06,68.4405289284,132.19,47.5345500137,-24.993636841,53.7048910951,-17.9454499863,-5.993636841,18.9199063897,65.48,-19.0,68.1808653509,131.67,47.3445500137,-24.133636841,53.1407456023,-17.9454499863,-5.993636841,18.9199063897,65.29,-18.14,67.7631441124,132.32,46.4645500137,-2.773636841,46.5472605993,-17.9454499863,-5.993636841,18.9199063897,64.41,3.22,64.4904372756,132.52,46.3345500137,-20.233636841,50.5597723964,-17.9454499863,-5.993636841,18.9199063897,64.28,-14.24,65.8384082432,132.32,44.4545500137,0.24636315900000003,44.4552326698,-17.9454499863,-5.993636841,18.9199063897,62.4,6.24,62.7112238758,131.67
2019-11-04 08:00:00,53.1183667541,-1.4255744077,53.1374928747,-18.0416332459,-6.0455744077,19.0275983797,71.16,4.62,71.309816996,131.73,50.3283667541,-21.3255744077,54.6600825461,-18.0416332459,-6.0455744077,19.0275983797,68.37,-15.28,70.056657785,130.9,49.9583667541,-23.5255744077,55.2203862713,-18.0416332459,-6.0455744077,19.0275983797,68.0,-17.48,70.2107570106,131.86,49.1483667541,0.6444255923000001,49.1525913756,-18.0416332459,-6.0455744077,19.0275983797,67.19,6.69,67.5222348564,131.73,48.9183667541,-19.6055744077,52.7009027792,-18.0416332459,-6.0455744077,19.0275983797,66.96,-13.56,68.3192154522,131.86,47.0383667541,3.2344255923,47.1494374919,-18.0416332459,-6.0455744077,19.0275983797,65.08,9.28,65.7383054239,130.9
2019-11-04 08:30:00,55.4249500779,1.5122798589,55.4455776551,-18.1850499221,-6.0977201411,19.180152022,73.61,7.61,74.0023256391,131.41,52.5749500779,-21.0477201411,56.6315450861,-18.1850499221,-6.0977201411,19.180152022,70.76,-14.95,72.3220581842,130.9,52.1449500779,-20.5377201411,56.0436773171,-18.1850499221,-6.0977201411,19.180152022,70.33,-14.44,71.7970925595,131.55,51.3249500779,0.9022798589000001,51.332880393,-18.1850499221,-6.0977201411,19.180152022,69.51,7.0,69.8615781385,131.73,51.0949500779,-16.6177201411,53.729345298,-18.1850499221,-6.0977201411,19.180152022,69.28,-10.52,70.0741664239,131.55,49.1749500779,3.2622798589,49.2830415563,-18.1850499221,-6.0977201411,19.180152022,67.36,9.36,68.0071996189,130.9
2019-11-04 09:00:00,56.4040333875,3.4221677724,56.5077535798,-18.0759666125,-6.0878322276,19.0736013959,74.48,9.51,75.084688852,130.99,53.6640333875,-21.0278322276,57.6367782549,-18.0759666125,-6.0878322276,19.0736013959,71.74,-14.94,73.2791320909,130.67,53.0740333875,-18.5678322276,56.2282616986,-18.0759666125,-6.0878322276,19.0736013959,71.15,-12.48,72.2362298296,131.15,52.3840333875,0.8621677724,52.3911279437,-18.0759666125,-6.0878322276,19.0736013959,70.46,6.95,70.801935708,131.54,51.9240333875,-14.6078322276,53.9397256724,-18.0759666125,-6.0878322276,19.0736013959,70.0,-8.52,70.516596628,131.15,50.2040333875,3.7521677724,50.344053585,-18.0759666125,-6.0878322276,19.0736013959,68.28,9.84,68.9853897575,130.67
2019-11-04 09:30:00,56.5480333789,3.536315098,56.6584998345,-17.5719666211,-6.063684902,18.5887677247,74.12,9.6,74.7391089056,130.99,54.3080333789,-20.003684902,57.8749505325,-17.5719666211,-6.063684902,18.5887677247,71.88,-13.94,73.2192461037,130.53,53.2380333789,-18.443684902,56.3423261041,-17.5719666211,-6.063684902,18.5887677247,70.81,-12.38,71.8840768182,131.15,53.0180333789,1.856315098,53.0505209127,-17.5719666211,-6.063684902,18.5887677247,70.59,7.92,71.0329113862,131.41,52.1080333789,-14.503684902,54.0888529954,-17.5719666211,-6.063684902,18.5887677247,69.68,-8.44,70.1892869318,131.15,50.8280333789,3.376315098,50.9400479074,-17.5719666211,-6.063684902,18.5887677247,68.4,9.44,69.0483424855,130.53
2019-11-04 10:00:00,55.8820667309,3.2407027707,55.9759549857,-15.0379332691,-5.5592972293,16.0326299368,70.92,8.8,71.4638817865,131.51,53.3720667309,-19.7392972293,56.9053368519,-15.0379332691,-5.5592972293,16.0326299368,68.41,-14.18,69.8641574772,130.99,52.7120667309,-18.8892972293,55.9943526515,-15.0379332691,-5.5592972293,16.0326299368,67.75,-13.33,69.0489058566,131.64,52.1520667309,2.1707027707,52.1972222903,-15.0379332691,-5.5592972293,16.0326299368,67.19,7.73,67.6331945128,131.86,51.5620667309,-14.9992972293,53.6994007689,-15.0379332691,-5.5592972293,16.0326299368,66.6,-9.44,67.2656940795,131.64,49.9620667309,4.2807027707,50.1451146996,-15.0379332691,-5.5592972293,16.0326299368,65.0,9.84,65.7405932434,130.99
2019-11-04 10:30:00,56.2707500306,2.8935452841,56.3450966218,-12.6492499694,-4.8164547159,13.5352044985,68.92,7.71,69.3499134823,131.97,52.6407500306,-18.7964547159,55.8959325325,-12.6492499694,-4.8164547159,13.5352044985,65.29,-13.98,66.7699370975,131.29,53.2007500306,-19.3564547159,56.6126500262,-12.6492499694,-4.8164547159,13.5352044985,65.85,-14.54,67.4361483182,132.08,51.5207500306,3.1735452841,51.6183985938,-12.6492499694,-4.8164547159,13.5352044985,64.17,7.99,64.6655163128,132.19,52.0707500306,-15.4964547159,54.3277380121,-12.6492499694,-4.8164547159,13.5352044985,64.72,-10.68,65.595280318,132.08,49.3907500306,4.9835452841,49.6415341442,-12.6492499694,-4.8164547159,13.5352044985,62.04,9.8,62.8092477267,131.29
2019-11-04 11:00:00,57.2884666711,2.3892137595,57.33826607,-13.9715333289,-5.0007862405,14.8395285162,71.26,7.39,71.642164261,132.08,53.3484666711,-17.8207862405,56.2462382599,-13.9715333289,-5.0007862405,14.8395285162,67.32,-12.82,68.5298095722,131.29,54.0984666711,-19.8607862405,57.6289417416,-13.9715333289,-5.0007862405,14.8395285162,68.07,-14.86,69.6731260961,132.21,52.2084666711,4.1192137595,52.3707161889,-13.9715333289,-5.0007862405,14.8395285162,66.18,9.12,66.8054398983,132.19,53.0284666711,-15.9207862405,55.3668647478,-13.9715333289,-5.0007862405,14.8395285162,67.0,-10.92,67.8840658771,132.21,49.9484666711,5.3592137595,50.2351519846,-13.9715333289,-5.0007862405,14.8395285162,63.92,10.36,64.7541195601,131.29
2019-11-04 11:30:00,57.037533331,2.3068517305,57.0841639458,-15.352466669,-5.4331482695,16.2854945562,72.39,7.74,72.802607783,131.53,53.557533331,-17.6531482695,56.391870161599996,-15.352466669,-5.4331482695,16.2854945562,68.91,-12.22,69.9851162748,130.75,53.817533331,-19.8031482695,57.3453710008,-15.352466669,-5.4331482695,16.2854945562,69.17,-14.37,70.646909345,131.65,52.357533331,4.1568517305,52.5222877721,-15.352466669,-5.4331482695,16.2854945562,67.71,9.59,68.3857602137,131.55,52.727533331000004,-15.9131482695,55.0765018771,-15.352466669,-5.4331482695,16.2854945562,68.08,-10.48,68.8819047356,131.65,50.047533331,6.3668517305,50.4508909086,-15.352466669,-5.4331482695,16.2854945562,65.4,11.8,66.4560004815,130.75
2019-11-04 12:00:00,57.2254833102,3.0397260051,57.3061591303,-15.3645166898,-5.5102739949,16.3227293248,72.59,8.55,73.0917957092,131.53,53.6554833102,-18.3502739949,56.706643746,-15.3645166898,-5.5102739949,16.3227293248,69.02,-12.84,70.2041736651,130.87,53.9754833102,-19.0702739949,57.2453329872,-15.3645166898,-5.5102739949,16.3227293248,69.34,-13.56,70.6534443605,131.65,52.4754833102,3.4997260051,52.5920567267,-15.3645166898,-5.5102739949,16.3227293248,67.84,9.01,68.4357048623,131.65,52.8754833102,-15.1502739949,55.0031593402,-15.3645166898,-5.5102739949,16.3227293248,68.24,-9.64,68.9175391319,131.65,50.1554833102,5.4497260051,50.4506889904,-15.3645166898,-5.5102739949,16.3227293248,65.52,10.96,66.4303545076,130.87
2019-11-04 12:30:00,58.025966639,3.1421839465,58.1109810995,-16.034033361,-5.5878160535,16.9798090116,74.06,8.73,74.5727597719,131.19,54.475966639,-18.1078160535,57.4066541742,-16.034033361,-5.5878160535,16.9798090116,70.51,-12.52,71.6129213201,130.56,54.715966639,-18.8978160535,57.887515552400004,-16.034033361,-5.5878160535,16.9798090116,70.75,-13.31,71.9911008389,131.32,53.245966639,3.6921839465,53.3738249109,-16.034033361,-5.5878160535,16.9798090116,69.28,9.28,69.8987610763,131.36,53.605966639,-14.9478160535,55.6510275204,-16.034033361,-5.5878160535,16.9798090116,69.64,-9.36,70.266202402,131.32,50.925966639,5.2521839465,51.1960888577,-16.034033361,-5.5878160535,16.9798090116,66.96,10.84,67.8317565746,130.56
2019-11-04 13:00:00,58.5103499904,3.0250021987,58.5884945557,-16.3696500096,-5.5949978013,17.2994058231,74.88,8.62,75.3745235474,131.41,54.6203499904,-18.2549978013,57.5901691073,-16.3696500096,-5.5949978013,17.2994058231,70.99,-12.66,72.1100249619,130.82,55.1703499904,-19.0749978013,58.3748495431,-16.3696500096,-5.5949978013,17.2994058231,71.54,-13.48,72.7989148271,131.56,53.3803499904,3.6350021987,53.5039718721,-16.3696500096,-5.5949978013,17.2994058231,69.75,9.23,70.3580514227,131.6,54.1103499904,-15.1149978013,56.1817865026,-16.3696500096,-5.5949978013,17.2994058231,70.48,-9.52,71.1200449944,131.56,51.0303499904,4.9650021987,51.2713162205,-16.3696500096,-5.5949978013,17.2994058231,67.4,10.56,68.222236844,130.82
2019-11-04 13:30:00,58.919683311200004,2.8258027686,58.9874074933,-17.0603166888,-5.8141972314,18.0238534994,75.98,8.64,76.469667189,131.41,54.8296833112,-18.5941972314,57.8967904351,-17.0603166888,-5.8141972314,18.0238534994,71.89,-12.78,73.0171247037,130.82,55.5296833112,-19.2841972314,58.7828715827,-17.0603166888,-5.8141972314,18.0238534994,72.59,-13.47,73.829187995,131.56,53.5796833112,3.3158027686000002,53.6821852362,-17.0603166888,-5.8141972314,18.0238534994,70.64,9.13,71.2275683988,131.6,54.4596833112,-15.2941972314,56.5665057725,-17.0603166888,-5.8141972314,18.0238534994,71.52,-9.48,72.1455528775,131.56,51.2596833112,5.0258027686,51.5054737541,-17.0603166888,-5.8141972314,18.0238534994,68.32,10.84,69.1746196231,130.82
2019-11-04 14:00:00,58.1439000458,2.3314072185,58.1906227167,-17.0360999542,-5.9185927815,18.0349228488,75.18,8.25,75.631308993,131.67,54.6639000458,-18.8885927815,57.8352911767,-17.0360999542,-5.9185927815,18.0349228488,71.7,-12.97,72.8636459423,131.02,54.7839000458,-19.8185927815,58.2584957244,-17.0360999542,-5.9185927815,18.0349228488,71.82,-13.9,73.1527333734,131.84,53.3939000458,3.0614072185,53.4815928733,-17.0360999542,-5.9185927815,18.0349228488,70.43,8.98,71.0001781688,131.84,53.7239000458,-15.8785927815,56.0213097389,-17.0360999542,-5.9185927815,18.0349228488,70.76,-9.96,71.4575342424,131.84,51.0839000458,5.4014072185,51.3686679196,-17.0360999542,-5.9185927815,18.0349228488,68.12,11.32,69.0541584555,131.02
2019-11-04 14:30:00,57.2773166938,1.9680925173000001,57.3111193033,-17.6026833062,-6.0719074827,18.6204865687,74.88,8.04,75.3103976885,131.88,54.5273166938,-19.1019074827,57.7763890816,-17.6026833062,-6.0719074827,18.6204865687,72.13,-13.03,73.2974610747,131.21,53.9373166938,-20.2319074827,57.6069805884,-17.6026833062,-6.0719074827,18.6204865687,71.54,-14.16,72.9278904124,132.02,53.2573166938,2.8880925173,53.3355684306,-17.6026833062,-6.0719074827,18.6204865687,70.86,8.96,71.4242339826,131.98,52.8773166938,-16.2319074827,55.3126155706,-17.6026833062,-6.0719074827,18.6204865687,70.48,-10.16,71.2085388138,132.02,50.9173166938,5.5280925173,51.2165300091,-17.6026833062,-6.0719074827,18.6204865687,68.52,11.6,69.4949667242,131.21
2019-11-04 15:00:00,57.2757833442,1.9212230195000002,57.3079964366,-17.9642166558,-6.0787769805,18.9648255894,75.24,8.0,75.6641103827,131.88,54.2657833442,-19.1887769805,57.558530245,-17.9642166558,-6.0787769805,18.9648255894,72.23,-13.11,73.4101151068,131.21,53.9157833442,-20.2987769805,57.6103466447,-17.9642166558,-6.0787769805,18.9648255894,71.88,-14.22,73.2730700872,132.02,52.9857833442,2.8212230195,53.0608380627,-17.9642166558,-6.0787769805,18.9648255894,70.95,8.9,71.5060312142,131.98,52.8757833442,-16.3187769805,55.3367052362,-17.9642166558,-6.0787769805,18.9648255894,70.84,-10.24,71.576275399,132.02,50.6357833442,5.0812230195,50.8900911991,-17.9642166558,-6.0787769805,18.9648255894,68.6,11.16,69.5018388246,131.21
2019-11-04 15:30:00,57.9508999845,1.7818234678,57.9782864863,-18.3491000155,-6.1781765322,19.3612844781,76.3,7.96,76.7140899705,131.88,54.7008999845,-19.3881765322,58.0352466037,-18.3491000155,-6.1781765322,19.3612844781,73.05,-13.21,74.2348071999,131.21,54.5408999845,-20.4081765322,58.2340402212,-18.3491000155,-6.1781765322,19.3612844781,72.89,-14.23,74.2660420381,132.02,53.4208999845,2.6418234678,53.4861831353,-18.3491000155,-6.1781765322,19.3612844781,71.77,8.82,72.3099253215,131.98,53.4908999845,-16.4181765322,55.9538461751,-18.3491000155,-6.1781765322,19.3612844781,71.84,-10.24,72.5661298403,132.02,51.0908999845,5.3418234678,51.3693988595,-18.3491000155,-6.1781765322,19.3612844781,69.44,11.52,70.3890900637,131.21
2019-11-04 16:00:00,59.7110334292,2.1482845517999998,59.7496664401,-19.1889665708,-6.4417154482,20.2413471876,78.9,8.59,79.3662277042,131.07,55.8410334292,-19.0817154482,59.0112945028,-19.1889665708,-6.4417154482,20.2413471876,75.03,-12.64,76.0872558317,130.47,56.1910334292,-19.7917154482,59.574694613,-19.1889665708,-6.4417154482,20.2413471876,75.38,-13.35,76.5530332515,131.2,54.5010334292,2.7382845518,54.5697796142,-19.1889665708,-6.4417154482,20.2413471876,73.69,9.18,74.2596020727,131.23,55.1310334292,-15.7617154482,57.3398859507,-19.1889665708,-6.4417154482,20.2413471876,74.32,-9.32,74.9021014391,131.2,52.1310334292,4.8782845518,52.358784426,-19.1889665708,-6.4417154482,20.2413471876,71.32,11.32,72.2127744932,130.47
2019-11-04 16:30:00,61.5243001927,2.4384045157,61.5726021116,-20.5156998073,-6.8515954843,21.6295700203,82.04,9.29,82.5643125085,130.69,58.2243001927,-18.4415954843,61.0750487265,-20.5156998073,-6.8515954843,21.6295700203,78.74,-11.59,79.5884143579,130.06,57.8843001927,-19.3415954843,61.0302345128,-20.5156998073,-6.8515954843,21.6295700203,78.4,-12.49,79.388664808,130.82,56.7843001927,3.2384045157,56.8765682174,-20.5156998073,-6.8515954843,21.6295700203,77.3,10.09,77.9557444965,130.82,56.7643001927,-15.2915954843,58.7879126082,-20.5156998073,-6.8515954843,21.6295700203,77.28,-8.44,77.7395137623,130.82,54.2843001927,5.1484045157,54.5278948472,-20.5156998073,-6.8515954843,21.6295700203,74.8,12.0,75.7564518705,130.06
2019-11-04 17:00:00,64.6719668892,-3.0151264811,64.7422141189,-21.9780331108,-7.3851264811,23.185642811,86.65,4.37,86.7601256338,130.69,60.7119668892,-17.9751264811,63.3170442738,-21.9780331108,-7.3851264811,23.185642811,82.69,-10.59,83.3653657102,129.54,61.4719668892,-12.9451264811,62.8202118179,-21.9780331108,-7.3851264811,23.185642811,83.45,-5.5600000000000005,83.6350171878,130.82,59.1619668892,3.5948735189,59.2710843652,-21.9780331108,-7.3851264811,23.185642811,81.14,10.98,81.8795456753,130.3,60.2219668892,-10.1451264811,61.0705238829,-21.9780331108,-7.3851264811,23.185642811,82.2,-2.76,82.2463227141,130.82,56.5819668892,4.5348735189,56.7634041869,-21.9780331108,-7.3851264811,23.185642811,78.56,11.92,79.4591719061,129.54
2019-11-04 17:30:00,67.0887334816,-8.718849638,67.6529119786,-23.7512665184,-7.938849638,25.0429230483,90.84,-0.78,90.8433486833,131.69,63.2087334816,-17.578849638,65.6076210737,-23.7512665184,-7.938849638,25.0429230483,86.96,-9.64,87.4926922663,129.82,64.3687334816,-8.288849638,64.9002224831,-23.7512665184,-7.938849638,25.0429230483,88.12,-0.35000000000000003,88.1206950722,131.79,61.5287334816,4.101150362,61.6652615185,-23.7512665184,-7.938849638,25.0429230483,85.28,12.04,86.1257220579,130.58,62.9687334816,-5.858849638,63.2407109018,-23.7512665184,-7.938849638,25.0429230483,86.72,2.08,86.7449410629,131.79,58.8887334816,3.821150362,59.0125759577,-23.7512665184,-7.938849638,25.0429230483,82.64,11.76,83.472553573,129.82
2019-11-04 18:00:00,67.514316832,-8.6087055388,68.0609490703,-23.835683168,-7.9887055388,25.138798863,91.35,-0.62,91.3521039714,132.12,63.264316832,-18.4687055388,65.9049836393,-23.835683168,-7.9887055388,25.138798863,87.1,-10.48,87.7282189492,130.36,64.784316832,-8.2287055388,65.3048183692,-23.835683168,-7.9887055388,25.138798863,88.62,-0.24,88.6203249825,132.21,61.574316832,3.4012944612,61.6681870768,-23.835683168,-7.9887055388,25.138798863,85.41,11.39,86.1661197919,131.08,63.404316832,-5.7487055388,63.6643935674,-23.835683168,-7.9887055388,25.138798863,87.24,2.24,87.2687527125,132.21,58.964316832,2.6512944612,59.0238936515,-23.835683168,-7.9887055388,25.138798863,82.8,10.64,83.4808337285,130.36
2019-11-04 18:30:00,66.8347335073,-9.8472883466,67.5562779524,-23.2952664927,-7.8072883466,24.5687442148,90.13,-2.04,90.1530836966,132.66,62.2147335073,-19.4372883466,65.1803746818,-23.2952664927,-7.8072883466,24.5687442148,85.51,-11.63,86.2972595162,130.85,64.1447335073,-9.4172883466,64.8323388174,-23.2952664927,-7.8072883466,24.5687442148,87.44,-1.6099999999999999,87.4548209077,132.77,60.5747335073,2.5927116534,60.6301945667,-23.2952664927,-7.8072883466,24.5687442148,83.87,10.4,84.5123476186,131.59,62.8647335073,-6.9272883466,63.2452531245,-23.2952664927,-7.8072883466,24.5687442148,86.16,0.88,86.1644938475,132.77,58.0647335073,4.1927116534,58.2159094087,-23.2952664927,-7.8072883466,24.5687442148,81.36,12.0,82.2401945523,130.85
