Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-04 19:00:00,65.1604835503,-10.4699143548,65.9962705243,-22.3695164497,-7.5199143548,23.5996690251,87.53,-2.95,87.579697419,131.66,60.3204835503,-20.2499143548,63.6287652491,-22.3695164497,-7.5199143548,23.5996690251,82.69,-12.73,83.6641440523,129.93,62.5604835503,-10.0299143548,63.3593977561,-22.3695164497,-7.5199143548,23.5996690251,84.93,-2.51,84.9670818612,131.8,58.7804835503,1.4800856452,58.7991147886,-22.3695164497,-7.5199143548,23.5996690251,81.15,9.0,81.6475504838,130.67,61.2304835503,-7.5999143548,61.7003307447,-22.3695164497,-7.5199143548,23.5996690251,83.6,-0.08,83.6000382775,131.8,56.2704835503,3.2800856452,56.3660028814,-22.3695164497,-7.5199143548,23.5996690251,78.64,10.8,79.3781430874,129.93
2019-11-04 19:30:00,63.3046168453,-11.2074162718,64.2890402278,-21.5753831547,-7.2574162718,22.7632873112,84.88,-3.95,84.9718594595,131.92,58.6446168453,-21.6374162718,62.5089503019,-21.5753831547,-7.2574162718,22.7632873112,80.22,-14.38,81.4986674738,130.24,60.8046168453,-10.7774162718,61.7523613411,-21.5753831547,-7.2574162718,22.7632873112,82.38,-3.52,82.455168425,132.0,57.1746168453,0.2025837282,57.1749757462,-21.5753831547,-7.2574162718,22.7632873112,78.75,7.46,79.1025543203,130.99,59.4646168453,-8.4174162718,60.0574188028,-21.5753831547,-7.2574162718,22.7632873112,81.04,-1.16,81.0483016478,132.0,54.7446168453,1.9425837282,54.77907178,-21.5753831547,-7.2574162718,22.7632873112,76.32,9.2,76.8725074393,130.24
2019-11-04 20:00:00,61.0483502308,-13.6688092448,62.5598706207,-20.2616497692,-6.8188092448,21.3782742729,81.31,-6.85,81.5980306135,132.38,56.3583502308,-22.0988092448,60.5361132777,-20.2616497692,-6.8188092448,21.3782742729,76.62,-15.28,78.1287578296,130.49,58.6983502308,-13.1788092448,60.1595988428,-20.2616497692,-6.8188092448,21.3782742729,78.96,-6.36,79.2157257115,132.5,54.9883502308,-0.1888092448,54.9886743797,-20.2616497692,-6.8188092448,21.3782742729,75.25,6.63,75.5415077954,131.26,57.4183502308,-10.8588092448,58.4361247983,-20.2616497692,-6.8188092448,21.3782742729,77.68,-4.04,77.7849856978,132.5,52.6183502308,2.9011907552,52.6982702639,-20.2616497692,-6.8188092448,21.3782742729,72.88,9.72,73.5253208085,130.49
2019-11-04 20:30:00,58.0528502528,-15.1309468492,59.9923243009,-19.2471497472,-6.4909468492,20.3121925057,77.3,-8.64,77.7813576636,132.38,53.4028502528,-23.2209468492,58.2329527647,-19.2471497472,-6.4909468492,20.3121925057,72.65,-16.73,74.5514278871,130.49,55.8428502528,-14.6309468492,57.7277102444,-19.2471497472,-6.4909468492,20.3121925057,75.09,-8.14,75.5299126175,132.5,52.1528502528,-1.3009468492,52.1690737142,-19.2471497472,-6.4909468492,20.3121925057,71.4,5.19,71.5883796436,131.26,54.6328502528,-12.3709468492,56.0159678368,-19.2471497472,-6.4909468492,20.3121925057,73.88,-5.88,74.1136208804,132.5,49.9128502528,0.8690531508,49.9204154003,-19.2471497472,-6.4909468492,20.3121925057,69.16,7.36,69.5505226436,130.49
2019-11-04 21:00:00,55.2915668244,-16.8752862093,57.809451187,-18.2484331756,-6.1452862093,19.2553851158,73.54,-10.73,74.3186685833,133.0,50.8515668244,-24.2852862093,56.3529677547,-18.2484331756,-6.1452862093,19.2553851158,69.1,-18.14,71.4413717673,130.99,53.2315668244,-16.3552862093,55.6874769905,-18.2484331756,-6.1452862093,19.2553851158,71.48,-10.21,72.2055018679,133.12,49.7115668244,-2.2552862093,49.7626988016,-18.2484331756,-6.1452862093,19.2553851158,67.96,3.89,68.0712398888,131.77,52.0315668244,-14.1452862093,53.9200618336,-18.2484331756,-6.1452862093,19.2553851158,70.28,-8.0,70.7338561087,133.12,47.5115668244,1.0547137907,47.5232722283,-18.2484331756,-6.1452862093,19.2553851158,65.76,7.2,66.1529863271,130.99
2019-11-04 21:30:00,52.4973835087,-16.5867352466,55.055381766,-17.0226164913,-5.7667352466,17.9728881267,69.52,-10.82,70.3569669613,133.34,47.9373835087,-27.1067352466,55.0705713915,-17.0226164913,-5.7667352466,17.9728881267,64.96,-21.34,68.3754137099,131.62,50.5573835087,-16.1167352466,53.0640950385,-17.0226164913,-5.7667352466,17.9728881267,67.58,-10.35,68.3679669143,133.44,46.9173835087,-4.8467352466,47.1670617895,-17.0226164913,-5.7667352466,17.9728881267,63.94,0.92,63.9466183625,132.44,49.3773835087,-13.9667352466,51.3146732973,-17.0226164913,-5.7667352466,17.9728881267,66.4,-8.2,66.9044094212,133.44,44.8973835087,-1.7667352466000001,44.9321310351,-17.0226164913,-5.7667352466,17.9728881267,61.92,4.0,62.0490644571,131.62
2019-11-04 22:00:00,49.2753670165,-20.2269753001,53.2653013171,-15.4746329835,-5.3369753001,16.36910417,64.75,-14.89,66.4400075256,134.44,44.8253670165,-26.4169753001,52.030472919,-15.4746329835,-5.3369753001,16.36910417,60.3,-21.08,63.8784502004,132.28,47.5153670165,-19.6869753001,51.432354595,-15.4746329835,-5.3369753001,16.36910417,62.99,-14.35,64.6038899758,134.57,43.9253670165,-3.9769753001,44.1050359945,-15.4746329835,-5.3369753001,16.36910417,59.4,1.3599999999999999,59.4155669837,133.1,46.4453670165,-17.616975300100002,49.6742381524,-15.4746329835,-5.3369753001,16.36910417,61.92,-12.28,63.1259439533,134.57,41.9653670165,-1.1769753001,41.9818687017,-15.4746329835,-5.3369753001,16.36910417,57.44,4.16,57.5904436517,132.28
2019-11-04 22:30:00,45.9785003448,-21.5025316051,50.7580669391,-14.2014996552,-4.9025316051,15.0238945881,60.18,-16.6,62.4274971467,135.23,41.4985003448,-27.9525316051,50.0346835106,-14.2014996552,-4.9025316051,15.0238945881,55.7,-23.05,60.2809464093,133.07,44.3785003448,-20.9625316051,49.0803323558,-14.2014996552,-4.9025316051,15.0238945881,58.58,-16.06,60.7415837792,135.36,40.7385003448,-5.2925316051,41.080850784,-14.2014996552,-4.9025316051,15.0238945881,54.94,-0.39,54.9413842199,133.94,43.3985003448,-18.9425316051,47.3523952487,-14.2014996552,-4.9025316051,15.0238945881,57.6,-14.04,59.2864368975,135.36,38.9185003448,-3.2225316051,39.0516885555,-14.2014996552,-4.9025316051,15.0238945881,53.12,1.6800000000000002,53.1465596252,133.07
2019-11-04 23:00:00,42.6688669828,-22.1860542633,48.0921325517,-12.7711330172,-4.4060542633,13.5098169016,55.44,-17.78,58.2213191194,135.74,38.3088669828,-29.1060542633,48.1116585069,-12.7711330172,-4.4060542633,13.5098169016,51.08,-24.7,56.7384913441,133.6,41.2388669828,-21.6660542633,46.5839248815,-12.7711330172,-4.4060542633,13.5098169016,54.01,-17.26,56.7008615455,135.86,37.6788669828,-6.2260542633,38.1897992767,-12.7711330172,-4.4060542633,13.5098169016,50.45,-1.82,50.4828178691,134.5,40.2688669828,-19.7260542633,44.8408169515,-12.7711330172,-4.4060542633,13.5098169016,53.04,-15.32,55.2081877986,135.86,35.9488669828,-4.8060542633,36.2687082059,-12.7711330172,-4.4060542633,13.5098169016,48.72,-0.4,48.7216420085,133.6
2019-11-04 23:30:00,40.4479504094,-22.9818427864,46.5209822573,-11.6620495906,-4.0718427864,12.3524614685,52.11,-18.91,55.4350087941,136.95,36.1579504094,-29.9518427864,46.9522125582,-11.6620495906,-4.0718427864,12.3524614685,47.82,-25.88,54.3739533233,134.79,39.1279504094,-22.4818427864,45.1268186151,-11.6620495906,-4.0718427864,12.3524614685,50.79,-18.41,54.0236263129,137.08,35.6379504094,-6.7518427864,36.2719022164,-11.6620495906,-4.0718427864,12.3524614685,47.3,-2.68,47.3758630528,135.71,38.1779504094,-20.6318427864,43.3961845584,-11.6620495906,-4.0718427864,12.3524614685,49.84,-16.56,52.5191317522,137.08,34.0179504094,-5.8318427864,34.5142193935,-11.6620495906,-4.0718427864,12.3524614685,45.68,-1.76,45.7138928555,134.79
2019-11-05 00:00:00,40.2121838381,7.9267001313000005,40.9860013175,-10.7478161619,-3.8132998687,11.4042451806,50.96,11.74,52.2948295723,133.7,35.1921838381,-18.9832998687,39.9856909057,-10.7478161619,-3.8132998687,11.4042451806,45.94,-15.17,48.3798770151,133.59,37.3821838381,-27.8432998687,46.6119836103,-10.7478161619,-3.8132998687,11.4042451806,48.13,-24.03,53.7953325113,133.83,34.6021838381,3.5767001313,34.7865478338,-10.7478161619,-3.8132998687,11.4042451806,45.35,7.39,45.9481729778,134.47,36.1321838381,-42.0532998687,55.4437980189,-10.7478161619,-3.8132998687,11.4042451806,46.88,-38.24,60.4981983203,133.83,32.4921838381,-25.7732998687,41.4729429471,-10.7478161619,-3.8132998687,11.4042451806,43.24,-21.96,48.4967957704,133.59
2019-11-05 00:30:00,42.3196006664,14.8056512531,44.8347622899,-11.0503993336,-3.9343487469,11.7298945218,53.37,18.74,56.5645162624,133.16,36.8996006664,-15.7443487469,40.1181386259,-11.0503993336,-3.9343487469,11.7298945218,47.95,-11.81,49.382978849,133.43,39.0496006664,-28.9143487469,48.5892053409,-11.0503993336,-3.9343487469,11.7298945218,50.1,-24.98,55.9822328958,133.31,36.2496006664,6.6456512531000005,36.8537410456,-11.0503993336,-3.9343487469,11.7298945218,47.3,10.58,48.4688188426,134.3,37.6696006664,-47.3343487469,60.4941268691,-11.0503993336,-3.9343487469,11.7298945218,48.72,-43.4,65.247209902,133.31,33.9096006664,-28.8543487469,44.5245377175,-11.0503993336,-3.9343487469,11.7298945218,44.96,-24.92,51.4043577919,133.43
2019-11-05 01:00:00,41.4451840637,14.459662315,43.8951605116,-12.4248159363,-4.390337685,13.1776749102,53.87,18.85,57.0727553216,132.94,37.0251840637,-15.810337685,40.2595458577,-12.4248159363,-4.390337685,13.1776749102,49.45,-11.42,50.7515408633,133.18,38.1551840637,-29.150337685,48.0162499377,-12.4248159363,-4.390337685,13.1776749102,50.58,-24.76,56.3151311816,133.05,36.3051840637,6.529662315,36.8877063512,-12.4248159363,-4.390337685,13.1776749102,48.73,10.92,49.9385552454,134.03,36.7351840637,-47.510337685,60.0558567929,-12.4248159363,-4.390337685,13.1776749102,49.16,-43.12,65.3914367482,133.05,33.9351840637,-28.590337685,44.3734619607,-12.4248159363,-4.390337685,13.1776749102,46.36,-24.2,52.296171944,133.18
2019-11-05 01:30:00,40.0793838732,14.4042659898,42.5891992219,-12.5906161268,-4.4157340102,13.342500564,52.67,18.82,55.9313981588,133.73,36.1693838732,-16.1457340102,39.6094566549,-12.5906161268,-4.4157340102,13.342500564,48.76,-11.73,50.1510767581,133.97,36.8493838732,-29.7057340102,47.331889091,-12.5906161268,-4.4157340102,13.342500564,49.44,-25.29,55.5328524389,133.87,35.4893838732,6.4142659898,36.0643754401,-12.5906161268,-4.4157340102,13.342500564,48.08,10.83,49.2846355368,134.84,35.4893838732,-48.3757340102,59.99756669,-12.5906161268,-4.4157340102,13.342500564,48.08,-43.96,65.1472792985,133.87,33.1693838732,-29.5757340102,44.4402077939,-12.5906161268,-4.4157340102,13.342500564,45.76,-25.16,52.2207161958,133.97
2019-11-05 02:00:00,38.3224671515,12.919302046,40.441560973,-12.3475328485,-4.330697954,13.0849727632,50.67,17.25,53.5258012551,132.68,34.7324671515,-15.670697954,38.1040030547,-12.3475328485,-4.330697954,13.0849727632,47.08,-11.34,48.4264597095,132.76,35.1924671515,-30.450697954,46.5376702263,-12.3475328485,-4.330697954,13.0849727632,47.54,-26.12,54.2430272017,132.81,34.0524671515,6.489302046,34.6652788846,-12.3475328485,-4.330697954,13.0849727632,46.4,10.82,47.6448570152,133.61,33.8924671515,-48.770697954,59.3909109926,-12.3475328485,-4.330697954,13.0849727632,46.24,-44.44,64.1330741506,132.81,31.7324671515,-27.930697954,42.2737904583,-12.3475328485,-4.330697954,13.0849727632,44.08,-23.6,50.000064,132.76
2019-11-05 02:30:00,37.8485506557,12.9228649297,39.9939148462,-11.8214493443,-4.2271350703,12.5544946335,49.67,17.15,52.5474204885,132.8,34.0285506557,-15.5171350703,37.3995152444,-11.8214493443,-4.2271350703,12.5544946335,45.85,-11.29,47.2195573889,132.85,34.7785506557,-30.5571350703,46.2956379091,-11.8214493443,-4.2271350703,12.5544946335,46.6,-26.33,53.5240964426,132.91,33.3985506557,6.6628649296999995,34.0566726938,-11.8214493443,-4.2271350703,12.5544946335,45.22,10.89,46.5127993137,133.71,33.4585506557,-48.9471350703,59.2899371189,-11.8214493443,-4.2271350703,12.5544946335,45.28,-44.72,63.640842232,132.91,31.1385506557,-27.9871350703,41.8675180346,-11.8214493443,-4.2271350703,12.5544946335,42.96,-23.76,49.0927611772,132.85
2019-11-05 03:00:00,37.2386005353,13.8509914723,39.7311380984,-11.4813994647,-4.0990085277,12.1911609201,48.72,17.95,51.9214878446,133.42,33.3286005353,-16.4890085277,37.1844458863,-11.4813994647,-4.0990085277,12.1911609201,44.81,-12.39,46.4913776952,133.64,34.2086005353,-30.0790085277,45.5518946323,-11.4813994647,-4.0990085277,12.1911609201,45.69,-25.98,52.5598373285,133.55,32.728600535300004,5.9509914723,33.2652309852,-11.4813994647,-4.0990085277,12.1911609201,44.21,10.05,45.3379156998,134.5,32.8786005353,-48.6990085277,58.7587934248,-11.4813994647,-4.0990085277,12.1911609201,44.36,-44.6,62.9044481734,133.55,30.5186005353,-30.6590085277,43.2592161572,-11.4813994647,-4.0990085277,12.1911609201,42.0,-26.56,49.6933959395,133.64
2019-11-05 03:30:00,36.5028504274,13.6499586844,38.9715211585,-11.2771495726,-3.9800413156000003,11.9588808572,47.78,17.63,50.9288258259,133.19,32.7328504274,-16.6300413156,36.7150891496,-11.2771495726,-3.9800413156000003,11.9588808572,44.01,-12.65,45.791949074,133.41,33.5228504274,-30.1200413156,45.0665994905,-11.2771495726,-3.9800413156000003,11.9588808572,44.8,-26.14,51.8684836871,133.3,32.1628504274,5.7499586844,32.6727864206,-11.2771495726,-3.9800413156000003,11.9588808572,43.44,9.73,44.5163621604,134.27,32.2428504274,-48.6600413156,58.3729477114,-11.2771495726,-3.9800413156000003,11.9588808572,43.52,-44.68,62.3722117613,133.3,29.9628504274,-30.2600413156,42.5845336497,-11.2771495726,-3.9800413156000003,11.9588808572,41.24,-26.28,48.9016973121,133.41
2019-11-05 04:00:00,35.6438170222,13.2980051531,38.0436411634,-11.2361829778,-3.8819948469,11.8878800424,46.88,17.18,49.9288173303,133.76,32.3138170222,-16.2319948469,36.1615877314,-11.2361829778,-3.8819948469,11.8878800424,43.55,-12.35,45.2672619008,133.88,32.7038170222,-30.8019948469,44.9255220823,-11.2361829778,-3.8819948469,11.8878800424,43.94,-26.92,51.5306704789,133.88,31.7538170222,6.2680051531,32.3665380305,-11.2361829778,-3.8819948469,11.8878800424,42.99,10.15,44.1719662229,134.75,31.4438170222,-49.5619948469,58.6950165016,-11.2361829778,-3.8819948469,11.8878800424,42.68,-45.68,62.5159563632,133.88,29.5638170222,-30.2019948469,42.2632200578,-11.2361829778,-3.8819948469,11.8878800424,40.8,-26.32,48.5528825097,133.88
2019-11-05 04:30:00,35.4181336888,12.7839218949,37.654652475,-11.0918663112,-3.8560781051,11.7430335356,46.51,16.64,49.3970616535,133.56,31.9581336888,-16.0760781051,35.7737696659,-11.0918663112,-3.8560781051,11.7430335356,43.05,-12.22,44.7507642393,133.64,32.5081336888,-31.1460781051,45.0206279083,-11.0918663112,-3.8560781051,11.7430335356,43.6,-27.29,51.4364083116,133.7,31.3981336888,6.3239218949,32.0286557206,-11.0918663112,-3.8560781051,11.7430335356,42.49,10.18,43.6924764691,134.5,31.2281336888,-49.7760781051,58.7609928882,-11.0918663112,-3.8560781051,11.7430335356,42.32,-45.92,62.4470079347,133.7,29.2281336888,-30.1760781051,42.0104687993,-11.0918663112,-3.8560781051,11.7430335356,40.32,-26.32,48.1502315675,133.64
2019-11-05 05:00:00,35.5442168786,13.287957134,37.9468201343,-11.1357831214,-3.8220428660000003,11.7734309951,46.68,17.11,49.7169437918,133.12,32.2042168786,-16.022042866,35.9696739262,-11.1357831214,-3.8220428660000003,11.7734309951,43.34,-12.2,45.0243889464,133.24,32.6242168786,-30.462042866,44.6349143889,-11.1357831214,-3.8220428660000003,11.7734309951,43.76,-26.64,51.2311155451,133.23,31.644216878599998,6.297957134,32.2648527956,-11.1357831214,-3.8220428660000003,11.7734309951,42.78,10.12,43.9606960818,134.11,31.3442168786,-49.022042866,58.1860861245,-11.1357831214,-3.8220428660000003,11.7734309951,42.48,-45.2,62.0289480807,133.23,29.4642168786,-29.702042866,41.8372014681,-11.1357831214,-3.8220428660000003,11.7734309951,40.6,-25.88,48.1470082144,133.24
2019-11-05 05:30:00,36.9075001445,13.7598546011,39.3890488024,-11.6624998555,-3.9801453989,12.3229647519,48.57,17.74,51.7083407198,132.38,33.7775001445,-15.7301453989,37.260662773,-11.6624998555,-3.9801453989,12.3229647519,45.44,-11.75,46.9345938514,132.56,33.8875001445,-29.5501453989,44.9619145404,-11.6624998555,-3.9801453989,12.3229647519,45.55,-25.57,52.2362651804,132.51,33.1475001445,6.3798546011,33.7558781631,-11.6624998555,-3.9801453989,12.3229647519,44.81,10.36,45.9920177857,133.4,32.5775001445,-47.8601453989,57.8954837036,-11.6624998555,-3.9801453989,12.3229647519,44.24,-43.88,62.3107695346,132.51,30.8575001445,-29.0601453989,42.3872311643,-11.6624998555,-3.9801453989,12.3229647519,42.52,-25.08,49.3655426386,132.56
2019-11-05 06:00:00,38.9689500991,15.0849385926,41.7867735554,-12.3910499009,-4.2150614074,13.0883482654,51.36,19.3,54.8665617658,133.13,35.6289500991,-15.8350614074,38.9893736157,-12.3910499009,-4.2150614074,13.0883482654,48.02,-11.62,49.4059186738,133.4,35.7889500991,-28.7550614074,45.9097212553,-12.3910499009,-4.2150614074,13.0883482654,48.18,-24.54,54.0696217853,133.25,34.9589500991,6.5649385926,35.5700240477,-12.3910499009,-4.2150614074,13.0883482654,47.35,10.78,48.5616196188,134.27,34.4489500991,-47.2550614074,58.4788080552,-12.3910499009,-4.2150614074,13.0883482654,46.84,-43.04,63.6115335454,133.25,32.6489500991,-29.6150614074,44.079539525,-12.3910499009,-4.2150614074,13.0883482654,45.04,-25.4,51.7084287133,133.4
2019-11-05 06:30:00,43.8596501686,15.6640656587,46.5728661977,-14.6103498314,-4.9459343413,15.4248043328,58.47,20.61,61.9960724562,131.48,40.7196501686,-12.3459343413,42.5501116874,-14.6103498314,-4.9459343413,15.4248043328,55.33,-7.4,55.8226557949,131.53,40.2996501686,-27.1759343413,48.6065140803,-14.6103498314,-4.9459343413,15.4248043328,54.91,-22.23,59.2391846669,131.59,39.8296501686,9.4740656587,40.9409202712,-14.6103498314,-4.9459343413,15.4248043328,54.44,14.42,56.3174040595,132.33,38.8296501686,-45.0659343413,59.4868066908,-14.6103498314,-4.9459343413,15.4248043328,53.44,-40.12,66.8240076619,131.59,37.1496501686,-26.825934341299998,45.8227810257,-14.6103498314,-4.9459343413,15.4248043328,51.76,-21.88,56.194590487,131.53
2019-11-05 07:00:00,48.8440667817,17.5792936236,51.9112167463,-16.5859332183,-5.6207063764,17.5124390332,65.43,23.2,69.4213576646,130.39,45.1840667817,-10.6207063764,46.4155070517,-16.5859332183,-5.6207063764,17.5124390332,61.77,-5.0,61.9720332085,130.51,44.9140667817,-24.6707063764,51.243703496,-16.5859332183,-5.6207063764,17.5124390332,61.5,-19.05,64.3828587436,130.51,44.0840667817,10.8892936236,45.4090482133,-16.5859332183,-5.6207063764,17.5124390332,60.67,16.51,62.8762991913,131.31,43.2940667817,-42.1807063764,60.4449188015,-16.5859332183,-5.6207063764,17.5124390332,59.88,-36.56,70.1587343101,130.51,41.1340667817,-25.3007063764,48.2922063396,-16.5859332183,-5.6207063764,17.5124390332,57.72,-19.68,60.9827910152,130.51
2019-11-05 07:30:00,53.3674168556,19.3227842271,56.7578291703,-18.2125831444,-6.2072157729,19.2413022543,71.58,25.53,75.9965611064,129.71,49.5074168556,-8.2572157729,50.1912934286,-18.2125831444,-6.2072157729,19.2413022543,67.72,-2.05,67.7510213945,129.79,49.0974168556,-22.5372157729,54.022980635,-18.2125831444,-6.2072157729,19.2413022543,67.31,-16.33,69.2625800848,129.83,48.2274168556,13.0227842271,49.9547459766,-18.2125831444,-6.2072157729,19.2413022543,66.44,19.23,69.1669465858,130.56,47.3874168556,-39.7672157729,61.8627410206,-18.2125831444,-6.2072157729,19.2413022543,65.6,-33.56,73.686047526,129.83,44.9474168556,-23.4472157729,50.6955837277,-18.2125831444,-6.2072157729,19.2413022543,63.16,-17.24,65.4706285291,129.79
2019-11-05 08:00:00,54.9919503674,20.4498377981,58.6712064916,-18.8780496326,-6.4301622019,19.9431126927,73.87,26.88,78.608595586,129.37,51.8619503674,-6.4301622019,52.259055501,-18.8780496326,-6.4301622019,19.9431126927,70.74,0.0,70.74,129.38,50.6119503674,-21.2701622019,54.8998116581,-18.8780496326,-6.4301622019,19.9431126927,69.49,-14.84,71.0569187342,129.5,50.4719503674,14.7298377981,52.577427623,-18.8780496326,-6.4301622019,19.9431126927,69.35,21.16,72.5063314477,130.17,48.8019503674,-38.4301622019,62.1168876114,-18.8780496326,-6.4301622019,19.9431126927,67.68,-32.0,74.8637589225,129.5,47.0819503674,-22.1901622019,52.0491435948,-18.8780496326,-6.4301622019,19.9431126927,65.96,-15.76,67.8166587204,129.38
2019-11-05 08:30:00,56.6527005329,22.7016632365,61.031909616,-19.0672994671,-6.4983367635,20.1442371328,75.72,29.2,81.1551501755,129.27,53.2327005329,-5.9183367635,53.560686292,-19.0672994671,-6.4983367635,20.1442371328,72.3,0.58,72.3023263803,129.46,52.1427005329,-19.0583367635,55.516496819,-19.0672994671,-6.4983367635,20.1442371328,71.21,-12.56,72.3091812981,129.39,51.8027005329,15.2616632365,54.0040567665,-19.0672994671,-6.4983367635,20.1442371328,70.87,21.76,74.1353795431,130.26,50.2927005329,-36.1383367635,61.9300824392,-19.0672994671,-6.4983367635,20.1442371328,69.36,-29.64,75.4277084366,129.39,48.3727005329,-21.1383367635,52.7896527548,-19.0672994671,-6.4983367635,20.1442371328,67.44,-14.64,69.0107469891,129.46
2019-11-05 09:00:00,60.0325003771,21.5119835315,63.7704205489,-18.4374996229,-6.3780164685,19.5094973389,78.47,27.89,83.2790069585,129.11,51.0725003771,-4.5980164685,51.2790605434,-18.4374996229,-6.3780164685,19.5094973389,69.51,1.78,69.5327872302,129.12,55.5725003771,-16.6980164685,58.026946776,-18.4374996229,-6.3780164685,19.5094973389,74.01,-10.32,74.7260496748,129.23,49.6825003771,16.3619835315,52.3074119873,-18.4374996229,-6.3780164685,19.5094973389,68.12,22.74,71.8153326247,129.89,53.5225003771,-36.6580164685,64.8727078055,-18.4374996229,-6.3780164685,19.5094973389,71.96,-30.28,78.0712495097,129.23,46.3625003771,-17.4580164685,49.5405266447,-18.4374996229,-6.3780164685,19.5094973389,64.8,-11.08,65.7404472148,129.12
2019-11-05 09:30:00,64.0254836624,9.1921757336,64.6819808983,-17.6845163376,-6.2278242664,18.7490776623,81.71,15.42,83.1522729695,130.54,48.7154836624,-5.0678242664,48.9783747307,-17.6845163376,-6.2278242664,18.7490776623,66.4,1.16,66.4101317571,129.29,60.3254836624,-12.8478242664,61.6784449178,-17.6845163376,-6.2278242664,18.7490776623,78.01,-6.62,78.2903857444,130.64,47.4254836624,15.9721757336,50.042850621,-17.6845163376,-6.2278242664,18.7490776623,65.11,22.2,68.7906396249,130.05,58.4354836624,-29.1478242664,65.301618742,-17.6845163376,-6.2278242664,18.7490776623,76.12,-22.92,79.4957910836,130.64,44.8354836624,-1.2278242664,44.8522925576,-17.6845163376,-6.2278242664,18.7490776623,62.52,5.0,62.7196173458,129.29
2019-11-05 10:00:00,64.4104001923,9.5155384539,65.109485676,-17.3595998077,-6.1344615461,18.4116084019,81.77,15.65,83.2541614576,130.54,48.5404001923,-5.0744615461,48.8049240426,-17.3595998077,-6.1344615461,18.4116084019,65.9,1.06,65.9085244866,129.39,60.7204001923,-12.5744615461,62.008741986,-17.3595998077,-6.1344615461,18.4116084019,78.08,-6.44,78.3451338629,130.64,47.2804001923,15.9855384539,49.9096551982,-17.3595998077,-6.1344615461,18.4116084019,64.64,22.12,68.3200117096,130.12,58.8404001923,-28.8944615461,65.5521365237,-17.3595998077,-6.1344615461,18.4116084019,76.2,-22.76,79.5264584902,130.64,44.7204001923,0.1455384539,44.7206370124,-17.3595998077,-6.1344615461,18.4116084019,62.08,6.28,62.396833253,129.39
2019-11-05 10:30:00,64.9480502993,9.890926734,65.6968771658,-17.791949700700002,-6.229073266,18.8508574846,82.74,16.12,84.2956819772,130.79,49.2380502993,-5.609073266,49.5565061337,-17.791949700700002,-6.229073266,18.8508574846,67.03,0.62,67.0328673115,129.69,61.2080502993,-12.219073266,62.4157926563,-17.791949700700002,-6.229073266,18.8508574846,79.0,-5.99,79.226763786,130.9,47.9380502993,15.550926734,50.3973014038,-17.791949700700002,-6.229073266,18.8508574846,65.73,21.78,69.244503753,130.41,59.2880502993,-28.549073266,65.8036662553,-17.791949700700002,-6.229073266,18.8508574846,77.08,-22.32,80.2465500816,130.9,45.3680502993,-1.9890732660000001,45.4116328755,-17.791949700700002,-6.229073266,18.8508574846,63.16,4.24,63.3021579411,129.69
2019-11-05 11:00:00,65.7456669982,10.6357706301,66.6003929863,-17.6743330018,-6.1642293699,18.7184339833,83.42,16.8,85.0948670602,130.48,49.4956669982,-5.5942293699,49.8108065969,-17.6743330018,-6.1642293699,18.7184339833,67.17,0.5700000000000001,67.1724184469,129.47,61.9656669982,-11.4242293699,63.0099746328,-17.6743330018,-6.1642293699,18.7184339833,79.64,-5.26,79.8135151462,130.6,48.1956669982,15.5257706301,50.6346903916,-17.6743330018,-6.1642293699,18.7184339833,65.87,21.69,69.3492105218,130.2,60.0056669982,-27.6842293699,66.0840118917,-17.6743330018,-6.1642293699,18.7184339833,77.68,-21.52,80.6057863928,130.6,45.6456669982,-0.8842293699,45.6542306614,-17.6743330018,-6.1642293699,18.7184339833,63.32,5.28,63.5397576325,129.47
2019-11-05 11:30:00,65.875400358,10.3447058714,66.6826912466,-16.404599642,-5.8752941286,17.4249812199,82.28,16.22,83.8635010001,130.61,49.665400358,-4.4152941286,49.8612757053,-16.404599642,-5.8752941286,17.4249812199,66.07,1.46,66.086129407,129.47,62.165400358,-11.7152941286,63.2596642276,-16.404599642,-5.8752941286,17.4249812199,78.57,-5.84,78.7867406357,130.74,48.385400358,16.6247058714,51.1617807852,-16.404599642,-5.8752941286,17.4249812199,64.79,22.5,68.585669786,130.2,60.235400358,-27.9952941286,66.4231883429,-16.404599642,-5.8752941286,17.4249812199,76.64,-22.12,79.7683145115,130.74,45.795400358,-1.9952941285999999,45.8388469817,-16.404599642,-5.8752941286,17.4249812199,62.2,3.88,62.3208985815,129.47
2019-11-05 12:00:00,64.8133501896,10.3386369853,65.6327492759,-16.0866498104,-5.9713630147,17.1591805858,80.9,16.31,82.5277292793,130.77,49.2933501896,-4.6613630147,49.5132575991,-16.0866498104,-5.9713630147,17.1591805858,65.38,1.31,65.3931227271,129.6,61.1333501896,-11.8213630147,62.2658102728,-16.0866498104,-5.9713630147,17.1591805858,77.22,-5.85,77.441273879,130.87,48.0333501896,16.4486369853,50.7716494622,-16.0866498104,-5.9713630147,17.1591805858,64.12,22.42,67.9266575065,130.34,59.2333501896,-28.2113630147,65.6084657482,-16.0866498104,-5.9713630147,17.1591805858,75.32,-22.24,78.534833036,130.87,45.4733501896,-1.7313630146999999,45.5062984141,-16.0866498104,-5.9713630147,17.1591805858,61.56,4.24,61.7058441317,129.6
2019-11-05 12:30:00,66.3234002136,10.7467073378,67.1884300642,-18.0765997864,-6.2932926622,19.1407678103,84.4,17.04,86.1029709127,130.64,49.8034002136,-5.4232926622,50.0978120893,-18.0765997864,-6.2932926622,19.1407678103,67.88,0.87,67.885575051,129.6,62.5034002136,-11.3432926622,63.5243679755,-18.0765997864,-6.2932926622,19.1407678103,80.58,-5.05,80.7380882855,130.76,48.4934002136,15.7167073378,50.9767079539,-18.0765997864,-6.2932926622,19.1407678103,66.57,22.01,70.1142282279,130.34,60.5634002136,-27.6132926622,66.56139554640001,-18.0765997864,-6.2932926622,19.1407678103,78.64,-21.32,81.4787825142,130.76,45.8834002136,-0.7332926622,45.8892594546,-18.0765997864,-6.2932926622,19.1407678103,63.96,5.5600000000000005,64.2012087114,129.6
2019-11-05 13:00:00,67.0738501631,10.6521997432,67.9144368678,-18.1661498369,-6.2578002568,19.2137727673,85.24,16.91,86.9011259996,130.54,50.3538501631,-5.2378002568,50.6255348394,-18.1661498369,-6.2578002568,19.2137727673,68.52,1.02,68.5275915234,129.51,63.2338501631,-11.3878002568,64.2510840464,-18.1661498369,-6.2578002568,19.2137727673,81.4,-5.13,81.5614915263,130.66,49.0138501631,15.8621997432,51.5166661237,-18.1661498369,-6.2578002568,19.2137727673,67.18,22.12,70.7279774912,130.25,61.2738501631,-27.6578002568,67.2267701801,-18.1661498369,-6.2578002568,19.2137727673,79.44,-21.4,82.271949047,130.66,46.3938501631,-0.2578002568,46.3945664267,-18.1661498369,-6.2578002568,19.2137727673,64.56,6.0,64.8382109562,129.51
2019-11-05 13:30:00,65.755866884,9.6171237549,66.455421893,-17.214133116,-6.0328762451,18.2406681546,82.97,15.65,84.4330705352,130.64,49.885866884,-5.1428762451,50.1502631183,-17.214133116,-6.0328762451,18.2406681546,67.1,0.89,67.1059021249,129.51,62.005866884,-12.4128762451,63.2361212023,-17.214133116,-6.0328762451,18.2406681546,79.22,-6.38,79.4764921219,130.76,48.575866884,15.9171237549,51.1172150274,-17.214133116,-6.0328762451,18.2406681546,65.79,21.95,69.3550762382,130.25,60.065866884,-28.6728762451,66.5585621591,-17.214133116,-6.0328762451,18.2406681546,77.28,-22.64,80.5280572223,130.76,46.025866884,-0.3528762451,46.0272195996,-17.214133116,-6.0328762451,18.2406681546,63.24,5.68,63.4945666967,129.51
2019-11-05 14:00:00,65.3645835949,9.575026040600001,66.0621670263,-17.675416405100002,-6.1449739594,18.7131250746,83.04,15.72,84.514850766,130.36,48.8645835949,-5.6349739594,49.1884179602,-17.675416405100002,-6.1449739594,18.7131250746,66.54,0.51,66.5419544348,129.25,61.6245835949,-12.3849739594,62.856796635,-17.675416405100002,-6.1449739594,18.7131250746,79.3,-6.24,79.5451293292,130.46,47.5945835949,15.3850260406,50.019430363,-17.675416405100002,-6.1449739594,18.7131250746,65.27,21.53,68.7292790592,130.0,59.6845835949,-28.6249739594,66.1939472541,-17.675416405100002,-6.1449739594,18.7131250746,77.36,-22.48,80.5600397219,130.46,45.0045835949,-0.34497395940000003,45.0059057412,-17.675416405100002,-6.1449739594,18.7131250746,62.68,5.8,62.9477751791,129.25
2019-11-05 14:30:00,65.9116671632,9.2463630333,66.5570664736,-18.2683328368,-6.3836369667,19.3515582204,84.18,15.63,85.618743859,130.36,49.5016671632,-5.1736369667,49.7712926434,-18.2683328368,-6.3836369667,19.3515582204,67.77,1.21,67.7808011165,129.25,62.1016671632,-12.7136369667,63.3896965553,-18.2683328368,-6.3836369667,19.3515582204,80.37,-6.33,80.6188923268,130.53,48.1716671632,15.8263630333,50.7048645018,-18.2683328368,-6.3836369667,19.3515582204,66.44,22.21,70.0539627716,130.0,60.1716671632,-28.9436369667,66.7709791007,-18.2683328368,-6.3836369667,19.3515582204,78.44,-22.56,81.6197721144,130.53,45.5716671632,-0.9036369667,45.5806253555,-18.2683328368,-6.3836369667,19.3515582204,63.84,5.48,64.0747688252,129.25
2019-11-05 15:00:00,65.5536338478,9.0676520488,66.1778000868,-18.3063661522,-6.4323479512,19.4035600307,83.86,15.5,85.2804174474,130.69,49.5636338478,-5.1623479512,49.8317532961,-18.3063661522,-6.4323479512,19.4035600307,67.87,1.27,67.881881235,129.46,61.7736338478,-12.9923479512,63.1251371804,-18.3063661522,-6.4323479512,19.4035600307,80.08,-6.5600000000000005,80.3482420467,130.82,48.2536338478,15.9176520488,50.8112667256,-18.3063661522,-6.4323479512,19.4035600307,66.56,22.35,70.2122218706,130.22,59.8536338478,-29.2723479512,66.6282810776,-18.3063661522,-6.4323479512,19.4035600307,78.16,-22.84,81.4288106262,130.82,45.6536338478,-2.7123479512,45.7341351172,-18.3063661522,-6.4323479512,19.4035600307,63.96,3.7199999999999998,64.0680887806,129.46
2019-11-05 15:30:00,65.4164670875,8.8285407375,66.0095242959,-18.7435329125,-6.5014592625,19.8390775638,84.16,15.33,85.5448098952,130.69,49.8064670875,-5.3414592625,50.0920687414,-18.7435329125,-6.5014592625,19.8390775638,68.55,1.16,68.5598140313,129.55,61.626467087500004,-13.2114592625,63.0266935634,-18.7435329125,-6.5014592625,19.8390775638,80.37,-6.71,80.649618722,130.89,48.4764670875,15.7685407375,50.9766097174,-18.7435329125,-6.5014592625,19.8390775638,67.22,22.27,70.8130023371,130.22,59.6964670875,-29.5414592625,66.6060507619,-18.7435329125,-6.5014592625,19.8390775638,78.44,-23.04,81.75374731470001,130.89,45.8564670875,-1.7814592624999999,45.8910576349,-18.7435329125,-6.5014592625,19.8390775638,64.6,4.72,64.772203915,129.55
2019-11-05 16:00:00,66.8094337399,8.0343533121,67.290796323,-19.6905662601,-6.7356466879,20.8107504898,86.5,14.77,87.7519395797,130.17,50.7494337399,-5.5956466879,51.056990577,-19.6905662601,-6.7356466879,20.8107504898,70.44,1.1400000000000001,70.4492242683,128.91,63.0194337399,-11.9356466879,64.1397590482,-19.6905662601,-6.7356466879,20.8107504898,82.71,-5.2,82.8733014909,130.26,49.3494337399,15.3243533121,51.6740013438,-19.6905662601,-6.7356466879,20.8107504898,69.04,22.06,72.4787223949,129.65,61.0694337399,-28.0556466879,67.2056176848,-19.6905662601,-6.7356466879,20.8107504898,80.76,-21.32,83.5267621784,130.26,46.7094337399,0.1843533121,46.7097975423,-19.6905662601,-6.7356466879,20.8107504898,66.4,6.92,66.7596165357,128.91
2019-11-05 16:30:00,69.2575505414,-3.6754546535,69.3550090037,-20.6224494586,-7.1054546535,21.8122192247,89.88,3.43,89.9454240081,131.13,52.5375505414,-12.2154546535,53.9389613293,-20.6224494586,-7.1054546535,21.8122192247,73.16,-5.11,73.3382417297,129.35,66.5275505414,-3.4154546535,66.6151657772,-20.6224494586,-7.1054546535,21.8122192247,87.15,3.69,87.2280837804,131.24,51.1675505414,9.0345453465,51.9590342291,-20.6224494586,-7.1054546535,21.8122192247,71.79,16.14,73.5819522709,130.09,64.3375505414,-21.1054546535,67.7108604715,-20.6224494586,-7.1054546535,21.8122192247,84.96,-14.0,86.1057582279,131.24,48.5775505414,8.2545453465,49.2738869532,-20.6224494586,-7.1054546535,21.8122192247,69.2,15.36,70.8841985213,129.35
2019-11-05 17:00:00,71.9372337763,-8.0350144365,72.3845775037,-21.8527662237,-7.5250144365,23.11210146,93.79,-0.51,93.7913865981,131.13,54.8872337763,-13.5050144365,56.5242766123,-21.8527662237,-7.5250144365,23.11210146,76.74,-5.98,76.9726444914,129.05,69.1172337763,-7.6050144365,69.5343673982,-21.8527662237,-7.5250144365,23.11210146,90.97,-0.08,90.9700351764,131.24,53.4372337763,7.6849855635,53.987007296,-21.8527662237,-7.5250144365,23.11210146,75.29,15.21,76.8109900991,129.77,67.5072337763,-10.8850144365,68.3791646002,-21.8527662237,-7.5250144365,23.11210146,89.36,-3.36,89.4231468916,131.24,51.0672337763,11.6749855635,52.3848036502,-21.8527662237,-7.5250144365,23.11210146,72.92,19.2,75.4053472905,129.05
2019-11-05 17:30:00,73.9076002867,-10.4435173383,74.6418142501,-22.8623997133,-7.8335173383,24.1671950076,96.77,-2.61,96.8051909765,131.13,56.2476002867,-17.1435173383,58.8021489807,-22.8623997133,-7.8335173383,24.1671950076,79.11,-9.31,79.6559363764,129.26,71.0276002867,-9.9335173383,71.7188592297,-22.8623997133,-7.8335173383,24.1671950076,93.89,-2.1,93.9134819927,131.24,54.7576002867,4.2064826617,54.9189337619,-22.8623997133,-7.8335173383,24.1671950076,77.62,12.04,78.5482399548,129.98,69.5776002867,-7.4335173383,69.9735638772,-22.8623997133,-7.8335173383,24.1671950076,92.44,0.4,92.4408654222,131.24,52.9776002867,19.9664826617,56.6152502602,-22.8623997133,-7.8335173383,24.1671950076,75.84,27.8,80.7746593927,129.26
2019-11-05 18:00:00,73.9695336132,-10.5971121927,74.724766241,-22.7104663868,-7.7671121927,24.0019439905,96.68,-2.83,96.7214107631,131.44,55.8895336132,-18.1771121927,58.7711440689,-22.7104663868,-7.7671121927,24.0019439905,78.6,-10.41,79.2863676807,129.59,71.0895336132,-10.0771121927,71.8002087705,-22.7104663868,-7.7671121927,24.0019439905,93.8,-2.31,93.8284397185,131.56,54.4195336132,3.3028878073,54.5196726562,-22.7104663868,-7.7671121927,24.0019439905,77.13,11.07,77.920355492,130.29,69.6895336132,-7.5271121927,70.0948536855,-22.7104663868,-7.7671121927,24.0019439905,92.4,0.24,92.4003116878,131.56,52.7295336132,18.2728878073,55.8059328735,-22.7104663868,-7.7671121927,24.0019439905,75.44,26.04,79.8077389731,129.59
2019-11-05 18:30:00,72.8327336434,-10.0353427347,73.5208487014,-22.3872663566,-7.6353427347,23.653501931,95.22,-2.4,95.2502409446,131.44,54.3827336434,-20.9753427347,58.2876206528,-22.3872663566,-7.6353427347,23.653501931,76.77,-13.34,77.9203984846,129.89,70.0027336434,-9.5453427347,70.6505221883,-22.3872663566,-7.6353427347,23.653501931,92.39,-1.9100000000000001,92.4097408286,131.56,52.9927336434,0.6746572653,52.9970280433,-22.3872663566,-7.6353427347,23.653501931,75.38,8.31,75.83666989,130.64,68.5727336434,-7.0353427347,68.932690697,-22.3872663566,-7.6353427347,23.653501931,90.96,0.6000000000000001,90.9619788703,131.56,51.3727336434,16.5246572653,53.965007734,-22.3872663566,-7.6353427347,23.653501931,73.76,24.16,77.6159983509,129.89
2019-11-05 19:00:00,71.044900271,-11.5059591475,71.9705839244,-21.535099729,-7.3859591475,22.7664866166,92.58,-4.12,92.6716288839,132.1,52.834900271,-22.0159591475,57.2383537834,-21.535099729,-7.3859591475,22.7664866166,74.37,-14.63,75.7953415455,130.5,68.314900271,-10.9959591475,69.1941956859,-21.535099729,-7.3859591475,22.7664866166,89.85,-3.61,89.9224921808,132.2,51.514900271,-0.1859591475,51.5152359088,-21.535099729,-7.3859591475,22.7664866166,73.05,7.2,73.4039678764,131.25,66.984900271,-8.5459591475,67.5278481966,-21.535099729,-7.3859591475,22.7664866166,88.52,-1.16,88.527600216,132.2,49.904900271,16.6940408525,52.6230944647,-21.535099729,-7.3859591475,22.7664866166,71.44,24.08,75.389123884,130.5
2019-11-05 19:30:00,68.7883503127,-14.189233665,70.2365395699,-20.6516496873,-7.069233665,21.8280713627,89.44,-7.12,89.7229513558,132.93,51.0383503127,-22.199233665,55.6571574729,-20.6516496873,-7.069233665,21.8280713627,71.69,-15.13,73.2691817888,131.04,66.1783503127,-13.629233665,67.56722623,-20.6516496873,-7.069233665,21.8280713627,86.83,-6.5600000000000005,87.077451157,133.03,49.7883503127,-0.199233665,49.7887489391,-20.6516496873,-7.069233665,21.8280713627,70.44,6.87,70.7742220021,131.81,64.9483503127,-11.149233665,65.8983582471,-20.6516496873,-7.069233665,21.8280713627,85.6,-4.08,85.6971784833,133.03,48.2283503127,16.650766335,51.0217776389,-20.6516496873,-7.069233665,21.8280713627,68.88,23.72,72.8497961562,131.04
2019-11-05 20:00:00,66.390566987,-15.0408268434,68.0730038781,-19.869433013,-6.7708268434,20.9913902446,86.26,-8.27,86.6555278098,133.12,49.100566987,-23.5508268434,54.456469987,-19.869433013,-6.7708268434,20.9913902446,68.97,-16.78,70.9818941703,131.26,63.900566987,-14.4808268434,65.5208120167,-19.869433013,-6.7708268434,20.9913902446,83.77,-7.71,84.1240572013,133.23,47.930566987,-1.4608268434,47.952823345,-19.869433013,-6.7708268434,20.9913902446,67.8,5.31,68.0076179556,132.06,62.690566987,-12.0508268434,63.8383083795,-19.869433013,-6.7708268434,20.9913902446,82.56,-5.28,82.7286649234,133.23,46.410566987,16.0291731566,49.1006631334,-19.869433013,-6.7708268434,20.9913902446,66.28,22.8,70.0919282086,131.26
2019-11-05 20:30:00,63.6459170019,-16.5823559963,65.7706414854,-19.3740829981,-6.5523559963,20.4521016308,83.02,-10.03,83.6236886295,133.32,47.2259170019,-24.1723559963,53.0527099316,-19.3740829981,-6.5523559963,20.4521016308,66.6,-17.62,68.8913956892,131.34,61.2759170019,-15.9923559963,63.3284569111,-19.3740829981,-6.5523559963,20.4521016308,80.65,-9.44,81.2005917466,133.42,46.1459170019,-2.0423559963,46.1910908506,-19.3740829981,-6.5523559963,20.4521016308,65.52,4.51,65.6750371146,132.18,60.1459170019,-13.6323559963,61.6714882423,-19.3740829981,-6.5523559963,20.4521016308,79.52,-7.08,79.8345589328,133.42,44.6259170019,14.6076440037,46.9558913407,-19.3740829981,-6.5523559963,20.4521016308,64.0,21.16,67.4073111762,131.34
2019-11-05 21:00:00,60.5869001882,-18.2937250017,63.2884890707,-18.5730998118,-6.2737250017,19.6040725875,79.16,-12.02,80.0673841211,133.32,45.1469001882,-24.6637250017,51.4445519717,-18.5730998118,-6.2737250017,19.6040725875,63.72,-18.39,66.3206642005,131.18,58.3569001882,-17.6937250017,60.9802894714,-18.5730998118,-6.2737250017,19.6040725875,76.93,-11.42,77.7730113857,133.42,44.1269001882,-2.6037250017,44.2036503482,-18.5730998118,-6.2737250017,19.6040725875,62.7,3.67,62.8073156567,132.0,57.1869001882,-15.3937250017,59.2225322202,-18.5730998118,-6.2737250017,19.6040725875,75.76,-9.12,76.3069590535,133.42,42.6669001882,14.2862749983,44.9951333479,-18.5730998118,-6.2737250017,19.6040725875,61.24,20.56,64.5991578892,131.18
2019-11-05 21:30:00,57.7797167891,-18.9255743658,60.8002716877,-17.5202832109,-5.9155743658,18.4920075673,75.3,-13.01,76.4156404148,133.42,42.8797167891,-26.5355743658,50.4262512867,-17.5202832109,-5.9155743658,18.4920075673,60.4,-20.62,63.8227576966,131.45,55.6897167891,-18.3355743658,58.6305197263,-17.5202832109,-5.9155743658,18.4920075673,73.21,-12.42,74.2560468918,133.51,41.9697167891,-4.3855743658,42.198227330899996,-17.5202832109,-5.9155743658,18.4920075673,59.49,1.53,59.5096714829,132.27,54.5597167891,-16.0755743658,56.8787024052,-17.5202832109,-5.9155743658,18.4920075673,72.08,-10.16,72.792527089,133.51,40.5197167891,14.5244256342,43.044237578,-17.5202832109,-5.9155743658,18.4920075673,58.04,20.44,61.5340166087,131.45
2019-11-05 22:00:00,54.355666780600004,-18.8741410834,57.5393058074,-16.3443332194,-5.4941410834,17.2430511984,70.7,-13.38,71.9549470155,133.68,40.2456667806,-29.5141410834,49.9078973561,-16.3443332194,-5.4941410834,17.2430511984,56.59,-24.02,61.4767313705,132.03,52.3956667806,-18.3141410834,55.504176969,-16.3443332194,-5.4941410834,17.2430511984,68.74,-12.82,69.9252457986,133.79,39.4756667806,-7.1141410834,40.1115852483,-16.3443332194,-5.4941410834,17.2430511984,55.82,-1.62,55.8435027555,132.85,51.2956667806,-16.1741410834,53.7852049383,-16.3443332194,-5.4941410834,17.2430511984,67.64,-10.68,68.4779672595,133.79,38.1356667806,11.8258589166,39.9271839718,-16.3443332194,-5.4941410834,17.2430511984,54.48,17.32,57.1668855195,132.03
2019-11-05 22:30:00,50.4621000976,-22.1446853836,55.1072648296,-15.1178999024,-5.0746853836,15.946890894500001,65.58,-17.07,67.7651923926,134.62,37.5421000976,-29.2046853836,47.5638826012,-15.1178999024,-5.0746853836,15.946890894500001,52.66,-24.13,57.9252319805,132.55,48.7021000976,-21.5546853836,53.2587928506,-15.1178999024,-5.0746853836,15.946890894500001,63.82,-16.48,65.9134493104,134.72,36.8721000976,-6.7046853836,37.4767203969,-15.1178999024,-5.0746853836,15.946890894500001,51.99,-1.63,52.0155457532,133.4,47.6821000976,-19.4746853836,51.505786476,-15.1178999024,-5.0746853836,15.946890894500001,62.8,-14.4,64.4298067667,134.72,35.5221000976,12.0853146164,37.5216527451,-15.1178999024,-5.0746853836,15.946890894500001,50.64,17.16,53.4684505106,132.55
2019-11-05 23:00:00,46.9689833723,-22.4814346241,52.0720683456,-13.6610166277,-4.5814346241,14.4087792167,60.63,-17.9,63.2171408718,135.55,34.7789833723,-31.4614346241,46.8977563751,-13.6610166277,-4.5814346241,14.4087792167,48.44,-26.88,55.3982671209,133.63,45.3689833723,-21.9114346241,50.3830886263,-13.6610166277,-4.5814346241,14.4087792167,59.03,-17.33,61.5212955,135.64,34.2189833723,-8.5914346241,35.281037002,-13.6610166277,-4.5814346241,14.4087792167,47.88,-4.01,48.0476274128,134.5,44.3789833723,-19.9014346241,48.6370359424,-13.6610166277,-4.5814346241,14.4087792167,58.04,-15.32,60.0278601984,135.64,32.9789833723,10.8185653759,34.7081359492,-13.6610166277,-4.5814346241,14.4087792167,46.64,15.4,49.1166936998,133.63
2019-11-05 23:30:00,44.2603666954,-21.8658300065,49.3669381457,-12.4196333046,-4.1658300065,13.0996729373,56.68,-17.7,59.3793937322,136.12,32.7603666954,-31.9858300065,45.7857504822,-12.4196333046,-4.1658300065,13.0996729373,45.18,-27.82,53.0583150882,134.3,42.6903666954,-24.0658300065,49.0064442955,-12.4196333046,-4.1658300065,13.0996729373,55.11,-19.9,58.5928502464,136.22,32.3103666954,-8.8958300065,33.5126183324,-12.4196333046,-4.1658300065,13.0996729373,44.73,-4.73,44.9793930595,135.19,41.7803666954,-22.0858300065,47.2586809832,-12.4196333046,-4.1658300065,13.0996729373,54.2,-17.92,57.0856058915,136.22,31.0603666954,10.6741699935,32.843329373,-12.4196333046,-4.1658300065,13.0996729373,43.48,14.84,45.9427469793,134.3
2019-11-06 00:00:00,43.013566742,-10.5433079139,44.2868859329,-11.696433258,-3.9333079139000002,12.3400754497,54.71,-6.61,55.1078596935,135.51,31.743566742,-30.9033079139,44.3020142829,-11.696433258,-3.9333079139000002,12.3400754497,43.44,-26.97,51.131345572,134.7,40.633566742,-33.5633079139,52.7027739715,-11.696433258,-3.9333079139000002,12.3400754497,52.33,-29.63,60.1362270183,135.62,31.333566742,-7.7733079139,32.2833814942,-11.696433258,-3.9333079139000002,12.3400754497,43.03,-3.84,43.2010011458,135.58,39.943566742,-29.8533079139,49.86690804,-11.696433258,-3.9333079139000002,12.3400754497,51.64,-25.92,57.7800657667,135.62,30.063566742,11.1866920861,32.0774083286,-11.696433258,-3.9333079139000002,12.3400754497,41.76,15.12,44.412971078300004,134.7
2019-11-06 00:30:00,44.7330501344,-10.0547571188,45.8491430132,-12.0969498656,-4.0747571188,12.7647891337,56.83,-5.98,57.1437599393,135.1,33.0330501344,-30.7747571188,45.1471823806,-12.0969498656,-4.0747571188,12.7647891337,45.13,-26.7,52.4366942131,134.34,42.2830501344,-32.9447571188,53.6023632901,-12.0969498656,-4.0747571188,12.7647891337,54.38,-28.87,61.5683465752,135.21,32.5930501344,-7.7547571188,33.5028830855,-12.0969498656,-4.0747571188,12.7647891337,44.69,-3.68,44.8412589029,135.2,41.5430501344,-29.1947571188,50.7755734355,-12.0969498656,-4.0747571188,12.7647891337,53.64,-25.12,59.2306001996,135.21,31.3430501344,12.2052428812,33.6356172163,-12.0969498656,-4.0747571188,12.7647891337,43.44,16.28,46.3904300476,134.34
2019-11-06 01:00:00,43.8916167335,-10.434372966,45.1148551884,-13.5383832665,-4.554372966,14.2839117396,57.43,-5.88,57.7302286502,135.1,33.5116167335,-30.684372966,45.437420706,-13.5383832665,-4.554372966,14.2839117396,47.05,-26.13,53.8189501941,134.34,41.4016167335,-33.294372966,53.1282329779,-13.5383832665,-4.554372966,14.2839117396,54.94,-28.74,62.0031547584,135.21,33.0016167335,-7.684372966,33.8844550628,-13.5383832665,-4.554372966,14.2839117396,46.54,-3.13,46.6451337226,135.12,40.6216167335,-29.514372966,50.2116914435,-13.5383832665,-4.554372966,14.2839117396,54.16,-24.96,59.6347817972,135.21,31.7416167335,10.685627034,33.4919819952,-13.5383832665,-4.554372966,14.2839117396,45.28,15.24,47.7758935029,134.34
2019-11-06 01:30:00,42.0751333931,-10.9239486716,43.4700989719,-14.0648666069,-4.6939486716,14.8274619137,56.14,-6.23,56.484621801,135.1,32.9651333931,-30.6539486716,45.0151595442,-14.0648666069,-4.6939486716,14.8274619137,47.03,-25.96,53.7191074014,134.22,39.6451333931,-33.8039486716,52.1003219525,-14.0648666069,-4.6939486716,14.8274619137,53.71,-29.11,61.0913758234,135.21,32.4651333931,-7.6739486716,33.3597717985,-14.0648666069,-4.6939486716,14.8274619137,46.53,-2.98,46.6253289533,135.12,38.8951333931,-30.0939486716,49.1780148879,-14.0648666069,-4.6939486716,14.8274619137,52.96,-25.4,58.7360332334,135.21,31.1751333931,9.9060513284,32.7111417563,-14.0648666069,-4.6939486716,14.8274619137,45.24,14.6,47.5375388509,134.22
2019-11-06 02:00:00,40.3613500358,-11.465461902,41.9582577491,-14.2786499642,-4.755461902,15.0497263331,54.64,-6.71,55.0504650298,135.67,32.1313500358,-30.835461902,44.5336879882,-14.2786499642,-4.755461902,15.0497263331,46.41,-26.08,53.2358384925,134.74,37.9813500358,-34.505461902,51.3148112304,-14.2786499642,-4.755461902,15.0497263331,52.26,-29.75,60.1345998573,135.76,31.6313500358,-7.725461902,32.5610974429,-14.2786499642,-4.755461902,15.0497263331,45.91,-2.9699999999999998,46.0059670043,135.59,37.2813500358,-30.755461902,48.3300889436,-14.2786499642,-4.755461902,15.0497263331,51.56,-26.0,57.7445547216,135.76,30.3613500358,10.404538098,32.0946411263,-14.2786499642,-4.755461902,15.0497263331,44.64,15.16,47.1439837095,134.74
2019-11-06 02:30:00,39.6444999995,-11.7541808477,41.3502980354,-14.0255000005,-4.6641808477,14.7807047614,53.67,-7.09,54.1362817342,135.67,31.6644999995,-30.8341808477,44.197140957,-14.0255000005,-4.6641808477,14.7807047614,45.69,-26.17,52.6540121928,134.74,37.3244999995,-34.8141808477,51.0406258613,-14.0255000005,-4.6641808477,14.7807047614,51.35,-30.15,59.5469982451,135.86,31.1844999995,-7.7041808477,32.1220709599,-14.0255000005,-4.6641808477,14.7807047614,45.21,-3.04,45.3120922051,135.59,36.6144999995,-31.1041808477,48.0426027232,-14.0255000005,-4.6641808477,14.7807047614,50.64,-26.44,57.1269043446,135.86,29.8944999995,10.3758191523,31.6439370702,-14.0255000005,-4.6641808477,14.7807047614,43.92,15.04,46.4237870062,134.74
2019-11-06 03:00:00,38.8241333061,-12.2984562243,40.7254877499,-13.6258666939,-4.5284562243,14.3586614604,52.45,-7.77,53.0224046984,135.92,31.0641333061,-30.6284562243,43.6243361983,-13.6258666939,-4.5284562243,14.3586614604,44.69,-26.1,51.7533197003,134.88,36.5541333061,-35.4084562243,50.8916833475,-13.6258666939,-4.5284562243,14.3586614604,50.18,-30.88,58.9203428367,136.03,30.5941333061,-7.4884562243,31.4972692368,-13.6258666939,-4.5284562243,14.3586614604,44.22,-2.96,44.318957569,135.72,35.8541333061,-31.7284562243,47.8770697673,-13.6258666939,-4.5284562243,14.3586614604,49.48,-27.2,56.4633544877,136.03,29.3341333061,11.3515437757,31.4539174494,-13.6258666939,-4.5284562243,14.3586614604,42.96,15.88,45.8010480229,134.88
