Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-06 03:30:00,38.7499499746,-11.4806739025,40.414904383,-12.7200500254,-4.2306739025,13.4051584966,51.47,-7.25,51.9781050059,136.31,29.9799499746,-32.1606739025,43.9671052759,-12.7200500254,-4.2306739025,13.4051584966,42.7,-27.93,51.0232780209,135.49,36.5099499746,-34.7606739025,50.4111187864,-12.7200500254,-4.2306739025,13.4051584966,49.23,-30.53,57.9281779448,136.43,29.5899499746,-8.7706739025,30.8624344503,-12.7200500254,-4.2306739025,13.4051584966,42.31,-4.54,42.5528812185,136.34,35.8399499746,-31.1106739025,47.4592040056,-12.7200500254,-4.2306739025,13.4051584966,48.56,-26.88,55.5032251315,136.43,28.3599499746,10.8893260975,30.378679784,-12.7200500254,-4.2306739025,13.4051584966,41.08,15.12,43.7742024485,135.49
2019-11-06 04:00:00,38.2434333089,-10.8919548729,39.7642411245,-12.2065666911,-4.0619548729,12.8646705272,50.45,-6.83,50.9102288347,136.66,29.3634333089,-33.0019548729,44.1739769674,-12.2065666911,-4.0619548729,12.8646705272,41.57,-28.94,50.6516386704,135.97,36.0334333089,-34.3719548729,49.7979878892,-12.2065666911,-4.0619548729,12.8646705272,48.24,-30.31,56.971867619,136.78,29.0134333089,-9.4319548729,30.5080495131,-12.2065666911,-4.0619548729,12.8646705272,41.22,-5.37,41.5683208706,136.84,35.3534333089,-30.7019548729,46.8238751039,-12.2065666911,-4.0619548729,12.8646705272,47.56,-26.64,54.5127801529,136.78,27.7934333089,10.2180451271,29.6122167579,-12.2065666911,-4.0619548729,12.8646705272,40.0,14.28,42.4725605538,135.97
2019-11-06 04:30:00,38.2695333058,-11.0798733746,39.8411944279,-13.7804666942,-4.5798733746,14.5215874627,52.05,-6.5,52.4542896244,136.08,29.2295333058,-34.0298733746,44.8597581264,-13.7804666942,-4.5798733746,14.5215874627,43.01,-29.45,52.1264098131,135.52,35.9995333058,-34.3398733746,49.7513145717,-13.7804666942,-4.5798733746,14.5215874627,49.78,-29.76,57.9974654619,136.21,28.8595333058,-10.5798733746,30.7377029599,-13.7804666942,-4.5798733746,14.5215874627,42.64,-6.0,43.0600696702,136.38,35.3395333058,-30.6198733746,46.7595900297,-13.7804666942,-4.5798733746,14.5215874627,49.12,-26.04,55.5954674412,136.21,27.6595333058,9.4201266254,29.2196606471,-13.7804666942,-4.5798733746,14.5215874627,41.44,14.0,43.7409830708,135.52
2019-11-06 05:00:00,38.537183304,-11.2532841978,40.1466175691,-14.672816696,-4.8732841978,15.4609329818,53.21,-6.38,53.5911233321,135.99,29.307183304,-34.2232841978,45.0571212407,-14.672816696,-4.8732841978,15.4609329818,43.98,-29.35,52.8740285963,135.41,36.207183304,-34.4532841978,49.9798851021,-14.672816696,-4.8732841978,15.4609329818,50.88,-29.58,58.8536388,136.08,28.897183304,-10.7932841978,30.8470774414,-14.672816696,-4.8732841978,15.4609329818,43.57,-5.92,43.9703456889,136.29,35.487183304,-30.7532841978,46.958542011,-14.672816696,-4.8732841978,15.4609329818,50.16,-25.88,56.4428914922,136.08,27.727183304,9.3667158022,29.2665689634,-14.672816696,-4.8732841978,15.4609329818,42.4,14.24,44.7273696969,135.41
2019-11-06 05:30:00,39.9202333029,-10.616374726,41.3077769831,-15.1997666971,-5.046374726,16.0155800869,55.12,-5.57,55.4007156993,135.62,30.5402333029,-33.546374726,45.3659024759,-15.1997666971,-5.046374726,16.0155800869,45.74,-28.5,53.892463295,135.05,37.5202333029,-33.776374726,50.4837735984,-15.1997666971,-5.046374726,16.0155800869,52.72,-28.73,60.0400807794,135.74,30.0902333029,-10.196374726,31.770870271,-15.1997666971,-5.046374726,16.0155800869,45.29,-5.15,45.5818670087,135.92,36.8402333029,-30.006374726,47.5140538579,-15.1997666971,-5.046374726,16.0155800869,52.04,-24.96,57.7162299531,135.74,28.8802333029,9.233625274,30.3204174004,-15.1997666971,-5.046374726,16.0155800869,44.08,14.28,46.3353515148,135.05
2019-11-06 06:00:00,42.2229999704,-10.1863668067,43.4343619179,-16.0170000296,-5.3163668067,16.8762568709,58.24,-4.87,58.4432588072,135.62,32.2329999704,-32.7563668067,45.9559120621,-16.0170000296,-5.3163668067,16.8762568709,48.25,-27.44,55.5069013727,135.05,39.6629999704,-33.2963668067,51.7861140575,-16.0170000296,-5.3163668067,16.8762568709,55.68,-27.98,62.3148682098,135.74,31.7029999704,-9.4563668067,33.0832749332,-16.0170000296,-5.3163668067,16.8762568709,47.72,-4.14,47.8992484283,135.92,38.9829999704,-29.5163668067,48.8967299127,-16.0170000296,-5.3163668067,16.8762568709,55.0,-24.2,60.0886012485,135.74,30.4229999704,9.8436331933,31.9758665503,-16.0170000296,-5.3163668067,16.8762568709,46.44,15.16,48.8518085643,135.05
2019-11-06 06:30:00,47.7432833258,-8.4236128314,48.4807008599,-18.1367166742,-6.0236128314,19.1108451739,65.88,-2.4,65.9237013524,134.23,36.8032833258,-29.0636128314,46.8953649562,-18.1367166742,-6.0236128314,19.1108451739,54.94,-23.04,59.5755419614,133.48,44.8532833258,-31.1436128314,54.6053261624,-18.1367166742,-6.0236128314,19.1108451739,62.99,-25.12,67.8141172618,134.34,36.0532833258,-6.2336128314,36.5882107721,-18.1367166742,-6.0236128314,19.1108451739,54.19,-0.21,54.1904069001,134.32,44.1032833258,-27.2236128314,51.828801797,-18.1367166742,-6.0236128314,19.1108451739,62.24,-21.2,65.7514836335,134.34,34.7432833258,12.8563871686,37.0456802784,-18.1367166742,-6.0236128314,19.1108451739,52.88,18.88,56.1493437183,133.48
2019-11-06 07:00:00,53.0959999943,-6.250402507,53.4626294424,-20.4340000057,-6.780402507,21.5295660521,73.53,0.53,73.5319100799,133.15,40.8659999943,-26.200402507,48.5437024449,-20.4340000057,-6.780402507,21.5295660521,61.3,-19.42,64.3026158099,132.38,49.8459999943,-28.630402507,57.4832468041,-20.4340000057,-6.780402507,21.5295660521,70.28,-21.85,73.5982397887,133.26,39.9159999943,-3.770402507,40.0936776888,-20.4340000057,-6.780402507,21.5295660521,60.35,3.01,60.4250163426,133.19,49.0459999943,-24.620402507,54.8787238832,-20.4340000057,-6.780402507,21.5295660521,69.48,-17.84,71.7337856243,133.26,38.4059999943,14.139597493,40.9261414358,-20.4340000057,-6.780402507,21.5295660521,58.84,20.92,62.448314629,132.38
2019-11-06 07:30:00,57.7321666316,-5.058288996,57.9533377084,-22.1478333684,-7.338288996,23.3318882284,79.88,2.2800000000000002,79.9125321836,131.64,44.6421666316,-22.268288996,49.887871636,-22.1478333684,-7.338288996,23.3318882284,66.79,-14.93,68.438359127,130.66,54.2121666316,-26.928288996,60.5317417488,-22.1478333684,-7.338288996,23.3318882284,76.36,-19.59,78.8328465806,131.76,43.4921666316,-0.42828899600000003,43.4942753678,-22.1478333684,-7.338288996,23.3318882284,65.64,6.91,66.0027097929,131.45,53.3321666316,-22.858288996,58.0243170872,-22.1478333684,-7.338288996,23.3318882284,75.48,-15.52,77.0590734437,131.76,41.8521666316,16.741711004,45.0764765604,-22.1478333684,-7.338288996,23.3318882284,64.0,24.08,68.3801608656,130.66
2019-11-06 08:00:00,60.8046666291,-1.8870079837,60.8339402226,-22.1653333709,-7.3770079837,23.3606988387,82.97,5.49,83.1514341428,130.83,46.6446666291,-22.3770079837,51.7344702422,-22.1653333709,-7.3770079837,23.3606988387,68.81,-15.0,70.4259618323,130.22,57.1046666291,-23.5470079837,61.7689609416,-22.1653333709,-7.3770079837,23.3606988387,79.27,-16.17,80.9024214718,130.95,45.4246666291,-0.7070079837000001,45.4301683758,-22.1653333709,-7.3770079837,23.3606988387,67.59,6.67,67.9183112275,131.0,56.1546666291,-19.4570079837,59.4299734469,-22.1653333709,-7.3770079837,23.3606988387,78.32,-12.08,79.2461279811,130.95,43.7546666291,15.1029920163,46.2879165622,-22.1653333709,-7.3770079837,23.3606988387,65.92,22.48,69.6476618416,130.22
2019-11-06 08:30:00,62.5122333383,-0.6440296258,62.5155507942,-22.3077666617,-7.4540296258,23.5201830583,84.82,6.8100000000000005,85.0929403652,130.34,48.1622333383,-20.394029625800002,52.3021716997,-22.3077666617,-7.4540296258,23.5201830583,70.47,-12.94,71.6481995587,129.67,58.7422333383,-22.1840296258,62.7915690838,-22.3077666617,-7.4540296258,23.5201830583,81.05,-14.73,82.3776389562,130.46,46.8922333383,1.1059703742,46.9052738817,-22.3077666617,-7.4540296258,23.5201830583,69.2,8.56,69.7274235864,130.45,57.6922333383,-18.0940296258,60.463110205,-22.3077666617,-7.4540296258,23.5201830583,80.0,-10.64,80.7044583651,130.46,45.1722333383,16.6659703742,48.1485745716,-22.3077666617,-7.4540296258,23.5201830583,67.48,24.12,71.6611805652,129.67
2019-11-06 09:00:00,62.7835499978,-0.1383930793,62.7837025268,-21.8564500022,-7.3383930793,23.0555073612,84.64,7.2,84.9456861765,130.34,48.6135499978,-19.6483930793,52.4341166989,-21.8564500022,-7.3383930793,23.0555073612,70.47,-12.31,71.5371022617,129.67,59.0135499978,-21.6683930793,62.865875815,-21.8564500022,-7.3383930793,23.0555073612,80.87,-14.33,82.1298106658,130.46,47.3335499978,1.8116069207,47.3682053178,-21.8564500022,-7.3383930793,23.0555073612,69.19,9.15,69.792396434,130.45,57.9835499978,-17.6183930793,60.6011538261,-21.8564500022,-7.3383930793,23.0555073612,79.84,-10.28,80.4990931626,130.46,45.5835499978,17.5816069207,48.8566569908,-21.8564500022,-7.3383930793,23.0555073612,67.44,24.92,71.8968705856,129.67
2019-11-06 09:30:00,63.9421832938,1.0158503684,63.9502521993,-21.1478167062,-7.1741496316,22.3315600524,85.09,8.19,85.4832392929,130.11,49.2521832938,-19.1241496316,52.8347485879,-21.1478167062,-7.1741496316,22.3315600524,70.4,-11.95,71.407019963,129.49,60.1521832938,-20.5041496316,63.5508088629,-21.1478167062,-7.1741496316,22.3315600524,81.3,-13.33,82.3855503107,130.25,47.9721832938,2.2758503684,48.0261373096,-21.1478167062,-7.1741496316,22.3315600524,69.12,9.45,69.7630052392,130.3,59.0921832938,-16.4141496316,61.3295233518,-21.1478167062,-7.1741496316,22.3315600524,80.24,-9.24,80.7702618542,130.25,46.2121832938,17.0258503684,49.2488118187,-21.1478167062,-7.1741496316,22.3315600524,67.36,24.2,71.5752024098,129.49
2019-11-06 10:00:00,64.7795166273,1.6625998185,64.8008488573,-20.6604833727,-7.0174001815,21.8197039049,85.44,8.68,85.8797764319,130.3,49.1895166273,-19.5074001815,52.9164171867,-20.6604833727,-7.0174001815,21.8197039049,69.85,-12.49,70.957893148,129.8,60.9995166273,-19.8974001815,64.1626648664,-20.6604833727,-7.0174001815,21.8197039049,81.66,-12.88,82.6695228001,130.41,47.9195166273,1.9825998185,47.9605126728,-20.6604833727,-7.0174001815,21.8197039049,68.58,9.0,69.1680301874,130.6,59.8995166273,-15.8174001815,61.9527419949,-20.6604833727,-7.0174001815,21.8197039049,80.56,-8.8,81.0392102627,130.41,46.1795166273,17.8625998185,49.5138387545,-20.6604833727,-7.0174001815,21.8197039049,66.84,24.88,71.3204038127,129.8
2019-11-06 10:30:00,64.989883297,1.9366671961000002,65.0187327683,-19.350116703,-6.6333328039,20.45551565,84.34,8.57,84.774291504,130.15,49.119883297,-19.3233328039,52.7840328676,-19.350116703,-6.6333328039,20.45551565,68.47,-12.69,69.6360323396,129.66,61.219883297,-19.6033328039,64.2819163367,-19.350116703,-6.6333328039,20.45551565,80.57,-12.97,81.6072656079,130.28,47.899883297,2.1366671961,47.947514707,-19.350116703,-6.6333328039,20.45551565,67.25,8.77,67.8194323185,130.47,60.169883297,-15.5533328039,62.1475745085,-19.350116703,-6.6333328039,20.45551565,79.52,-8.92,80.0187278079,130.28,46.169883297,17.2866671961,49.2999694362,-19.350116703,-6.6333328039,20.45551565,65.52,23.92,69.7498157704,129.66
2019-11-06 11:00:00,65.9985333086,2.4185966759,66.0428346512,-20.1614666914,-6.8314033241,21.2873861835,86.16,9.25,86.6551100628,129.91,49.6785333086,-18.581403324100002,53.0398455992,-20.1614666914,-6.8314033241,21.2873861835,69.84,-11.75,70.8215228585,129.4,62.1485333086,-19.0314033241,64.9971884384,-20.1614666914,-6.8314033241,21.2873861835,82.31,-12.2,83.2092308581,130.02,48.4285333086,2.7985966759,48.5093288118,-20.1614666914,-6.8314033241,21.2873861835,68.59,9.63,69.2627244627,130.21,61.0385333086,-14.9514033241,62.8430346962,-20.1614666914,-6.8314033241,21.2873861835,81.2,-8.12,81.6049900435,130.02,46.6785333086,18.4485966759,50.1919932973,-20.1614666914,-6.8314033241,21.2873861835,66.84,25.28,71.4609263864,129.4
2019-11-06 11:30:00,66.312766678,2.2117111717,66.3496397187,-20.117233322,-6.8182888283,21.2412838378,86.43,9.03,86.9004361324,129.91,49.982766678,-17.6482888283,53.0069718372,-20.117233322,-6.8182888283,21.2412838378,70.1,-10.83,70.9316494944,129.23,62.462766678,-19.1982888283,65.3465493733,-20.117233322,-6.8182888283,21.2412838378,82.58,-12.38,83.5028191141,130.02,48.692766678,3.6417111717,48.8287577869,-20.117233322,-6.8182888283,21.2412838378,68.81,10.46,69.6004863489,130.03,61.402766678,-15.0982888283,63.2317806269,-20.117233322,-6.8182888283,21.2412838378,81.52,-8.28,81.9394215259,130.02,46.882766678,19.6217111717,50.8232757768,-20.117233322,-6.8182888283,21.2412838378,67.0,26.44,72.0282833337,129.23
2019-11-06 12:00:00,66.8927333568,0.6217991229000001,66.8956232506,-21.4372666432,-7.1882008771,22.6103213817,88.33,7.8100000000000005,88.6746017753,129.74,50.7027333568,-17.6082008771,53.6732326954,-21.4372666432,-7.1882008771,22.6103213817,72.14,-10.42,72.8886548099,128.95,63.0927333568,-18.5782008771,65.7711376689,-21.4372666432,-7.1882008771,22.6103213817,84.53,-11.39,85.2939212371,129.86,49.3727333568,3.5917991229,49.5032101995,-21.4372666432,-7.1882008771,22.6103213817,70.81,10.78,71.6258647417,129.76,61.9627333568,-14.4682008771,63.6294677148,-21.4372666432,-7.1882008771,22.6103213817,83.4,-7.28,83.7171332524,129.86,47.5627333568,19.8917991229,51.5547987748,-21.4372666432,-7.1882008771,22.6103213817,69.0,27.08,74.1237235978,128.95
2019-11-06 12:30:00,67.052316712,-11.4987133743,68.0311221847,-22.107683288,-7.4587133743,23.3319966048,89.16,-4.04,89.2514829008,130.99,51.082316712,-24.4487133743,56.6316401521,-22.107683288,-7.4587133743,23.3319966048,73.19,-16.99,75.1361178129,129.62,64.382316712,-11.0187133743,65.3184104952,-22.107683288,-7.4587133743,23.3319966048,86.49,-3.56,86.5632352676,131.09,49.782316712,-2.8387133743,49.8631863285,-22.107683288,-7.4587133743,23.3319966048,71.89,4.62,72.0382988417,130.43,63.052316712,-8.6187133743,63.6386428436,-22.107683288,-7.4587133743,23.3319966048,85.16,-1.16,85.1679000563,131.09,48.052316712,27.4612866257,55.3457080949,-22.107683288,-7.4587133743,23.3319966048,70.16,34.92,78.369841138,129.62
2019-11-06 13:00:00,67.2001834005,-11.1154066344,68.1132653285,-21.1398165995,-7.1654066344,22.3211760016,88.34,-3.95,88.4282652776,131.4,50.6401834005,-26.1354066344,56.9867322698,-21.1398165995,-7.1654066344,22.3211760016,71.78,-18.97,74.2443890136,130.25,64.5901834005,-10.6454066344,65.4615648616,-21.1398165995,-7.1654066344,22.3211760016,85.73,-3.48,85.8006019792,131.54,49.4301834005,-4.3154066344,49.6181999415,-21.1398165995,-7.1654066344,22.3211760016,70.57,2.85,70.6275257955,131.07,63.2601834005,-8.2054066344,63.7901207234,-21.1398165995,-7.1654066344,22.3211760016,84.4,-1.04,84.4064073397,131.54,47.7401834005,26.8345933656,54.7651395709,-21.1398165995,-7.1654066344,22.3211760016,68.88,34.0,76.8144153138,130.25
2019-11-06 13:30:00,67.0133500373,-11.3084170888,67.9607929639,-21.6866499627,-7.3084170888,22.8850114037,88.7,-4.0,88.7901458496,131.96,50.7733500373,-27.3484170888,57.6703475911,-21.6866499627,-7.3084170888,22.8850114037,72.46,-20.04,75.1801383345,130.88,64.3733500373,-10.8384170888,65.2793955243,-21.6866499627,-7.3084170888,22.8850114037,86.06,-3.5300000000000002,86.1323661581,132.09,49.533350037299996,-5.2384170888,49.8095751791,-21.6866499627,-7.3084170888,22.8850114037,71.22,2.07,71.2500757894,131.72,63.0733500373,-8.4284170888,63.633997985,-21.6866499627,-7.3084170888,22.8850114037,84.76,-1.12,84.7673993939,132.09,47.9133500373,27.4915829112,55.2401687431,-21.6866499627,-7.3084170888,22.8850114037,69.6,34.8,77.815165617,130.88
2019-11-06 14:00:00,66.1591333954,-11.6173041853,67.1713680683,-21.5208666046,-7.2673041853,22.7147839421,87.68,-4.35,87.7878402742,131.96,50.1691333954,-27.4873041853,57.205715073,-21.5208666046,-7.2673041853,22.7147839421,71.69,-20.22,74.4869418086,130.88,63.5391333954,-11.1473041853,64.5095641222,-21.5208666046,-7.2673041853,22.7147839421,85.06,-3.88,85.1484468443,132.09,48.9691333954,-5.3673041853,49.2623992484,-21.5208666046,-7.2673041853,22.7147839421,70.49,1.9,70.5156018197,131.72,62.2791333954,-8.7073041853,62.8848757863,-21.5208666046,-7.2673041853,22.7147839421,83.8,-1.44,83.8123714018,132.09,47.3191333954,27.2526958147,54.6059503576,-21.5208666046,-7.2673041853,22.7147839421,68.84,34.52,77.0102330863,130.88
2019-11-06 14:30:00,65.3188834027,-11.0364714769,66.2446996493,-21.0811165973,-7.1364714769,22.2562957864,86.4,-3.9,86.4879760429,131.96,49.2188834027,-28.5664714769,56.9081872497,-21.0811165973,-7.1364714769,22.2562957864,70.3,-21.43,73.4937745663,130.97,62.7388834027,-10.5964714769,63.6274523958,-21.0811165973,-7.1364714769,22.2562957864,83.82,-3.46,83.8913821557,132.09,48.0488834027,-6.4464714769,48.4793996533,-21.0811165973,-7.1364714769,22.2562957864,69.13,0.6900000000000001,69.1334434265,131.81,61.4788834027,-8.2164714769,62.0255069142,-21.0811165973,-7.1364714769,22.2562957864,82.56,-1.08,82.5670636513,132.09,46.4388834027,26.1835285231,53.311790981,-21.0811165973,-7.1364714769,22.2562957864,67.52,33.32,75.2939094482,130.97
2019-11-06 15:00:00,64.7856500838,-11.3525484081,65.7727969007,-21.8143499162,-7.3525484081,23.0201179484,86.6,-4.0,86.6923295338,131.8,49.0256500838,-28.6225484081,56.76939883,-21.8143499162,-7.3525484081,23.0201179484,70.84,-21.27,73.9643055805,130.85,62.2056500838,-10.8925484081,63.1521220006,-21.8143499162,-7.3525484081,23.0201179484,84.02,-3.54,84.0945420345,131.92,47.8356500838,-6.5325484081,48.2796396802,-21.8143499162,-7.3525484081,23.0201179484,69.65,0.8200000000000001,69.6548268249,131.69,60.9056500838,-8.5125484081,61.4976559922,-21.8143499162,-7.3525484081,23.0201179484,82.72,-1.16,82.7281330625,131.92,46.2256500838,25.9274515919,53.000410109,-21.8143499162,-7.3525484081,23.0201179484,68.04,33.28,75.742986474,130.85
2019-11-06 15:30:00,64.5584167376,-11.7592017361,65.620636976,-21.8815832624,-7.3692017361,23.0891494061,86.44,-4.39,86.5514049568,131.8,48.7984167376,-28.9192017361,56.723942962,-21.8815832624,-7.3692017361,23.0891494061,70.68,-21.55,73.8922519619,130.85,61.9984167376,-11.2992017361,63.0196448565,-21.8815832624,-7.3692017361,23.0891494061,83.88,-3.93,83.9720149812,131.92,47.6284167376,-6.8192017361,48.1141101263,-21.8815832624,-7.3692017361,23.0891494061,69.51,0.55,69.5121759119,131.69,60.7184167376,-8.9292017361,61.3714654768,-21.8815832624,-7.3692017361,23.0891494061,82.6,-1.56,82.6147299215,131.92,45.9984167376,25.6707982639,52.6767902009,-21.8815832624,-7.3692017361,23.0891494061,67.88,33.04,75.4939467772,130.85
2019-11-06 16:00:00,66.4176167197,-11.2652066387,67.3661984332,-23.0123832803,-7.6752066387,24.2585774765,89.43,-3.59,89.50202791,131.32,50.3776167197,-28.1852066387,57.7261651214,-23.0123832803,-7.6752066387,24.2585774765,73.39,-20.51,76.2020485289,130.36,63.7476167197,-10.7952066387,64.6552018311,-23.0123832803,-7.6752066387,24.2585774765,86.76,-3.12,86.8160814596,131.45,49.1376167197,-6.1952066387,49.5266187236,-23.0123832803,-7.6752066387,24.2585774765,72.15,1.48,72.1651778907,131.21,62.4676167197,-8.3952066387,63.0292204708,-23.0123832803,-7.6752066387,24.2585774765,85.48,-0.72,85.4830322345,131.45,47.5076167197,26.5247933613,54.4108289704,-23.0123832803,-7.6752066387,24.2585774765,70.52,34.2,78.3754451343,130.36
2019-11-06 16:30:00,69.7404667083,-10.9093460869,70.5885722248,-24.3395332917,-8.0993460869,25.6517501916,94.08,-2.81,94.121955462,131.72,52.9404667083,-27.3293460869,59.5784035774,-24.3395332917,-8.0993460869,25.6517501916,77.28,-19.23,79.6366203452,130.71,66.9204667083,-10.4093460869,67.7252046908,-24.3395332917,-8.0993460869,25.6517501916,91.26,-2.31,91.2892310188,131.84,51.5904667083,-5.2293460869,51.8548195993,-24.3395332917,-8.0993460869,25.6517501916,75.93,2.87,75.9842207304,131.54,65.6204667083,-7.8993460869,66.0942154777,-24.3395332917,-8.0993460869,25.6517501916,89.96,0.2,89.9602223208,131.84,49.9404667083,28.2606539131,57.3821816824,-24.3395332917,-8.0993460869,25.6517501916,74.28,36.36,82.7016807568,130.71
2019-11-06 17:00:00,73.8719666668,-9.3814599334,74.4652888916,-25.8980333332,-8.5814599334,27.2827708475,99.77,-0.8,99.7732073254,131.12,55.8219666668,-26.2214599334,61.673794464,-25.8980333332,-8.5814599334,27.2827708475,81.72,-17.64,83.602200928,130.19,70.8319666668,-8.9014599334,71.3890992438,-25.8980333332,-8.5814599334,27.2827708475,96.73,-0.32,96.7305293069,131.26,54.3419666668,-4.3014599334,54.5119427169,-25.8980333332,-8.5814599334,27.2827708475,80.24,4.28,80.3540664808,131.01,69.4219666668,-6.3414599334,69.7110003513,-25.8980333332,-8.5814599334,27.2827708475,95.32,2.24,95.3463161323,131.26,52.6619666668,26.3785400666,58.899152025,-25.8980333332,-8.5814599334,27.2827708475,78.56,34.96,85.9876456242,130.19
2019-11-06 17:30:00,74.2541999864,-9.0732854975,74.8064885243,-25.9858000136,-8.9032854975,27.4687148407,100.24,-0.17,100.2401441539,131.01,57.6441999864,-25.9532854975,63.2172984252,-25.9858000136,-8.9032854975,27.4687148407,83.63,-17.05,85.3503333327,130.07,71.2141999864,-8.643285497499999,71.7368013219,-25.9858000136,-8.9032854975,27.4687148407,97.2,0.26,97.200347736,131.13,56.1041999864,-4.0432854975,56.249705899,-25.9858000136,-8.9032854975,27.4687148407,82.09,4.86,82.2337382101,130.86,69.8141999864,-6.0232854975,70.0735505589,-25.9858000136,-8.9032854975,27.4687148407,95.8,2.88,95.8432804113,131.13,54.4141999864,27.2167145025,60.8412254024,-25.9858000136,-8.9032854975,27.4687148407,80.4,36.12,88.140878144,130.07
2019-11-06 18:00:00,74.4633333865,-9.4564159997,75.0613870282,-25.9566666135,-8.8964159997,27.4389278093,100.42,-0.56,100.4215614298,131.28,57.2733333865,-26.4964159997,63.1054259001,-25.9566666135,-8.8964159997,27.4389278093,83.23,-17.6,85.0705172195,130.36,71.4233333865,-8.9064159997,71.9765017072,-25.9566666135,-8.8964159997,27.4389278093,97.38,-0.01,97.3800005135,131.4,55.7533333865,-4.4964159997,55.9343538494,-25.9566666135,-8.8964159997,27.4389278093,81.71,4.4,81.8283819955,131.15,70.0433333865,-6.3364159997,70.3293588739,-25.9566666135,-8.8964159997,27.4389278093,96.0,2.56,96.0341272673,131.4,54.0433333865,26.5835840003,60.2276416758,-25.9566666135,-8.8964159997,27.4389278093,80.0,35.48,87.5147439007,130.36
2019-11-06 18:30:00,74.1121833727,-9.9758154675,74.7805631064,-26.2878166273,-8.7358154675,27.7013316452,100.4,-1.24,100.4076570785,131.28,55.7221833727,-27.2158154675,62.0134044492,-26.2878166273,-8.7358154675,27.7013316452,82.01,-18.48,84.0663458228,130.36,71.0721833727,-9.4258154675,71.6944994165,-26.2878166273,-8.7358154675,27.7013316452,97.36,-0.6900000000000001,97.3624450186,131.4,54.2421833727,-5.1858154675,54.4895140288,-26.2878166273,-8.7358154675,27.7013316452,80.53,3.55,80.6082092594,131.15,69.7121833727,-6.8558154675,70.0484883228,-26.2878166273,-8.7358154675,27.7013316452,96.0,1.88,96.0184065687,131.4,52.5521833727,26.7441845325,58.9659510526,-26.2878166273,-8.7358154675,27.7013316452,78.84,35.48,86.4556302389,130.36
2019-11-06 19:00:00,74.0163500593,-10.7499707125,74.7929271149,-25.4936499407,-8.4899707125,26.8701654256,99.51,-2.26,99.5356604439,131.55,54.6763500593,-28.1699707125,61.5065078325,-25.4936499407,-8.4899707125,26.8701654256,80.17,-19.68,82.5501744395,130.69,71.0363500593,-10.1899707125,71.7634902501,-25.4936499407,-8.4899707125,26.8701654256,96.53,-1.7000000000000002,96.544968279,131.68,53.2363500593,-6.0399707125,53.5778892254,-25.4936499407,-8.4899707125,26.8701654256,78.73,2.45,78.7681115681,131.49,69.70635005930001,-7.5699707125,70.1161871124,-25.4936499407,-8.4899707125,26.8701654256,95.2,0.92,95.2044452744,131.68,51.6263500593,26.8300292875,58.1818742566,-25.4936499407,-8.4899707125,26.8701654256,77.12,35.32,84.8233269803,130.69
2019-11-06 19:30:00,71.1026501201,-12.8658072966,72.257289262,-24.6773498799,-8.2258072966,26.0122183363,95.78,-4.64,95.8923250318,132.2,52.9926501201,-28.7858072966,60.3062490002,-24.6773498799,-8.2258072966,26.0122183363,77.67,-20.56,80.3451460886,131.15,68.2526501201,-12.2658072966,69.3460473066,-24.6773498799,-8.2258072966,26.0122183363,92.93,-4.04,93.017775183,132.31,51.6326501201,-6.4758072966,52.0371659352,-24.6773498799,-8.2258072966,26.0122183363,76.31,1.75,76.3300635399,131.96,67.0026501201,-9.6658072966,67.6962550944,-24.6773498799,-8.2258072966,26.0122183363,91.68,-1.44,91.6913082031,132.31,50.0426501201,26.1341927034,56.4558487607,-24.6773498799,-8.2258072966,26.0122183363,74.72,34.36,82.2416439524,131.15
2019-11-06 20:00:00,68.3244002303,-15.5465437991,70.0708119756,-23.7355997697,-7.9565437991,25.0336830222,92.06,-7.59,92.372353548,132.1,51.0844002303,-28.5665437991,58.5291668445,-23.7355997697,-7.9565437991,25.0336830222,74.82,-20.61,77.606729734,130.76,65.6144002303,-14.8965437991,67.2841477224,-23.7355997697,-7.9565437991,25.0336830222,89.35,-6.94,89.6191168222,132.2,49.7944002303,-6.4765437991,50.2138219405,-23.7355997697,-7.9565437991,25.0336830222,73.53,1.48,73.5448930926,131.55,64.4244002303,-12.4365437991,65.6138016479,-23.7355997697,-7.9565437991,25.0336830222,88.16,-4.48,88.2737560094,132.2,48.1844002303,25.8034562009,54.658528863,-23.7355997697,-7.9565437991,25.0336830222,71.92,33.76,79.4495059771,130.76
2019-11-06 20:30:00,65.8100839949,-16.2906269735,67.7963987436,-22.6699160051,-7.6706269735,23.9324802276,88.48,-8.62,88.8989021305,132.02,48.6400839949,-30.2106269735,57.258534326,-22.6699160051,-7.6706269735,23.9324802276,71.31,-22.54,74.7874835785,130.76,63.2200839949,-15.6606269735,65.130900942,-22.6699160051,-7.6706269735,23.9324802276,85.89,-7.99,86.2608381596,132.13,47.4500839949,-8.1106269735,48.1382669092,-22.6699160051,-7.6706269735,23.9324802276,70.12,-0.44,70.121380477,131.55,62.0500839949,-13.1906269735,63.4366263583,-22.6699160051,-7.6706269735,23.9324802276,84.72,-5.52,84.8996395752,132.13,45.8500839949,25.2493730265,52.3427267208,-22.6699160051,-7.6706269735,23.9324802276,68.52,32.92,76.0178715829,130.76
2019-11-06 21:00:00,62.8191173684,-17.9450944264,65.331982374,-21.5808826316,-7.2950944264,22.7805376989,84.4,-10.65,85.0692805894,132.18,46.2191173684,-31.6550944264,56.0201018694,-21.5808826316,-7.2950944264,22.7805376989,67.8,-24.36,72.0433869276,130.89,60.3791173684,-17.2850944264,62.8045563913,-21.5808826316,-7.2950944264,22.7805376989,81.96,-9.99,82.5665894899,132.3,45.1291173684,-9.5150944264,46.1212993788,-21.5808826316,-7.2950944264,22.7805376989,66.71,-2.22,66.7469287683,131.73,59.2191173684,-14.9350944264,61.0734058933,-21.5808826316,-7.2950944264,22.7805376989,80.8,-7.64,81.1603942819,132.3,43.5791173684,22.3449055736,48.9738121418,-21.5808826316,-7.2950944264,22.7805376989,65.16,29.64,71.5846016962,130.89
2019-11-06 21:30:00,59.1428002975,-20.1401944243,62.4779821895,-20.8971997025,-7.0401944243,22.0512424353,80.04,-13.1,81.1049418963,132.96,43.9128002975,-32.4801944243,54.6195666387,-20.8971997025,-7.0401944243,22.0512424353,64.81,-25.44,69.6242034066,131.48,56.8828002975,-19.4801944243,60.1259589902,-20.8971997025,-7.0401944243,22.0512424353,77.78,-12.44,78.7685343268,133.08,42.9128002975,-10.1501944243,44.0968805724,-20.8971997025,-7.0401944243,22.0512424353,63.81,-3.11,63.8857433235,132.36,55.7828002975,-17.1601944243,58.3626000252,-20.8971997025,-7.0401944243,22.0512424353,76.68,-10.12,77.3449209709,133.08,41.3828002975,22.1198055757,46.9235757287,-20.8971997025,-7.0401944243,22.0512424353,62.28,29.16,68.7684811523,131.48
2019-11-06 22:00:00,55.4546835795,-20.0679284754,58.9740933309,-19.5553164205,-6.6179284754,20.6447905683,75.01,-13.45,76.2063160112,133.53,40.6946835795,-36.3379284754,54.5573305572,-19.5553164205,-6.6179284754,20.6447905683,60.25,-29.72,67.1814029327,132.43,53.3546835795,-19.4579284754,56.7920174006,-19.5553164205,-6.6179284754,20.6447905683,72.91,-12.84,74.0319775502,133.63,39.8746835795,-13.6779284754,42.1553806524,-19.5553164205,-6.6179284754,20.6447905683,59.43,-7.06,59.8478779908,133.31,52.2846835795,-17.1779284754,55.0342562748,-19.5553164205,-6.6179284754,20.6447905683,71.84,-10.56,72.6119769735,133.63,38.4846835795,21.9020715246,44.2806008008,-19.5553164205,-6.6179284754,20.6447905683,58.04,28.52,64.6686322725,132.43
2019-11-06 22:30:00,51.9550502419,-22.642876287,56.6747482763,-18.1349497581,-6.162876287,19.1535230926,70.09,-16.48,72.001378459,134.54,38.0650502419,-36.692876287,52.8707406807,-18.1349497581,-6.162876287,19.1535230926,56.2,-30.53,63.9571802068,133.16,50.0450502419,-21.982876287,54.6603503791,-18.1349497581,-6.162876287,19.1535230926,68.18,-15.82,69.9913194618,134.63,37.3450502419,-13.782876287,39.8072914968,-18.1349497581,-6.162876287,19.1535230926,55.48,-7.62,56.0008464222,134.05,49.0650502419,-19.842876287,52.9255977253,-18.1349497581,-6.162876287,19.1535230926,67.2,-13.68,68.578293942,134.63,35.9850502419,22.277123713,42.3225008929,-18.1349497581,-6.162876287,19.1535230926,54.12,28.44,61.1376152626,133.16
2019-11-06 23:00:00,48.2226834867,-24.3589209539,54.0257737816,-16.6373165133,-5.6389209539,17.5669499427,64.86,-18.72,67.5074662537,134.88,35.2926834867,-37.1489209539,51.2407634187,-16.6373165133,-5.6389209539,17.5669499427,51.93,-31.51,60.7421188303,133.4,46.4926834867,-23.6989209539,52.1843699988,-16.6373165133,-5.6389209539,17.5669499427,63.13,-18.06,65.6624740624,135.02,34.7026834867,-14.1589209539,37.4800117897,-16.6373165133,-5.6389209539,17.5669499427,51.34,-8.52,52.0421559892,134.3,45.5226834867,-21.5989209539,50.386784956,-16.6373165133,-5.6389209539,17.5669499427,62.16,-15.96,64.1762198949,135.02,33.4026834867,21.9610790461,39.9753456142,-16.6373165133,-5.6389209539,17.5669499427,50.04,27.6,57.1468424325,133.4
2019-11-06 23:30:00,45.59280022,-24.4739248297,51.7462697059,-15.47719978,-5.2439248297,16.3414338615,61.07,-19.23,64.0260712523,135.78,33.21280022,-39.2439248297,51.4118248509,-15.47719978,-5.2439248297,16.3414338615,48.69,-34.0,59.3861608458,134.45,43.99280022,-23.8539248297,50.0437428754,-15.47719978,-5.2439248297,16.3414338615,59.47,-18.61,62.3138267161,135.91,32.74280022,-15.9039248297,36.4009037146,-15.47719978,-5.2439248297,16.3414338615,48.22,-10.66,49.3842485009,135.37,43.08280022,-21.8439248297,48.3040860255,-15.47719978,-5.2439248297,16.3414338615,58.56,-16.6,60.8673442825,135.91,31.48280022,20.0360751703,37.3177038136,-15.47719978,-5.2439248297,16.3414338615,46.96,25.28,53.3321666539,134.45
2019-11-07 00:00:00,43.9791668482,-26.2884964079,51.2372146008,-14.7308331518,-4.9984964079,15.555783866,58.71,-21.29,62.451006397,136.6,31.9291668482,-39.1584964079,50.5258303895,-14.7308331518,-4.9984964079,15.555783866,46.66,-34.16,57.8278583383,135.05,42.4691668482,-25.6284964079,49.6029229069,-14.7308331518,-4.9984964079,15.555783866,57.2,-20.63,60.8065531008,136.71,31.5191668482,-15.6984964079,35.2122232793,-14.7308331518,-4.9984964079,15.555783866,46.25,-10.7,47.4715967711,135.97,41.5891668482,-23.6384964079,47.8376139827,-14.7308331518,-4.9984964079,15.555783866,56.32,-18.64,59.3244637565,136.71,30.2291668482,20.4415035921,36.4918839941,-14.7308331518,-4.9984964079,15.555783866,44.96,25.44,51.6584475183,135.05
2019-11-07 00:30:00,45.4914667779,-25.7996093534,52.2981203524,-15.3285332221,-5.1696093534,16.1767979405,60.82,-20.63,64.2235883457,136.45,33.2514667779,-38.8496093534,51.1366032289,-15.3285332221,-5.1696093534,16.1767979405,48.58,-33.68,59.1131017626,134.91,43.9214667779,-25.1496093534,50.6122326572,-15.3285332221,-5.1696093534,16.1767979405,59.25,-19.98,62.5280968845,136.56,32.7914667779,-15.4096093534,36.2317037119,-15.3285332221,-5.1696093534,16.1767979405,48.12,-10.24,49.1974796102,135.8,43.0314667779,-23.1296093534,48.8537200415,-15.3285332221,-5.1696093534,16.1767979405,58.36,-17.96,61.061044865,136.56,31.5114667779,21.5503906466,38.1758022249,-15.3285332221,-5.1696093534,16.1767979405,46.84,26.72,53.9253558171,134.91
2019-11-07 01:00:00,44.6214334474,-25.8630042122,51.5748709139,-16.6785665526,-5.6130042122,17.5977384494,61.3,-20.25,64.5581327177,135.91,33.5514334474,-38.7130042122,51.2288530177,-16.6785665526,-5.6130042122,17.5977384494,50.23,-33.1,60.1553231227,134.38,43.0314334474,-25.2030042122,49.868784684,-16.6785665526,-5.6130042122,17.5977384494,59.71,-19.59,62.8414847056,136.02,33.0414334474,-15.4330042122,36.4679851825,-16.6785665526,-5.6130042122,17.5977384494,49.72,-9.82,50.6804775037,135.23,42.1214334474,-23.2130042122,48.0942690996,-16.6785665526,-5.6130042122,17.5977384494,58.8,-17.6,61.3775203149,136.02,31.8014334474,21.2669957878,38.2572382583,-16.6785665526,-5.6130042122,17.5977384494,48.48,26.88,55.4332463419,134.38
2019-11-07 01:30:00,43.4923834972,-26.5356223011,50.9482744867,-16.1876165028,-5.5956223011,17.1274609029,59.68,-20.94,63.2470236454,136.29,32.3323834972,-39.2856223011,50.8796928272,-16.1876165028,-5.5956223011,17.1274609029,48.52,-33.69,59.0695056692,134.71,41.9523834972,-25.8856223011,49.2957191144,-16.1876165028,-5.5956223011,17.1274609029,58.14,-20.29,61.5787601369,136.38,31.8623834972,-15.9256223011,35.6207373281,-16.1876165028,-5.5956223011,17.1274609029,48.05,-10.33,49.1478524455,135.59,41.0523834972,-23.8756223011,47.4904572631,-16.1876165028,-5.5956223011,17.1274609029,57.24,-18.28,60.0880686992,136.38,30.5723834972,20.6843776989,36.9122488273,-16.1876165028,-5.5956223011,17.1274609029,46.76,26.28,53.6389410783,134.71
2019-11-07 02:00:00,41.9847668115,-26.9635245868,49.8974177925,-15.6752331885,-5.4835245868,16.6066847205,57.66,-21.48,61.5310165689,136.57,30.9947668115,-39.8135245868,50.4558451492,-15.6752331885,-5.4835245868,16.6066847205,46.67,-34.33,57.9364979957,135.0,40.5147668115,-26.3135245868,48.3099151932,-15.6752331885,-5.4835245868,16.6066847205,56.19,-20.83,59.9266635147,136.65,30.5847668115,-16.3535245868,34.682354697,-15.6752331885,-5.4835245868,16.6066847205,46.26,-10.87,47.5199379208,135.89,39.6447668115,-24.3635245868,46.5326645039,-15.6752331885,-5.4835245868,16.6066847205,55.32,-18.88,58.453030717,136.65,29.3247668115,19.4364754132,35.1812240413,-15.6752331885,-5.4835245868,16.6066847205,45.0,24.92,51.4393468077,135.0
2019-11-07 02:30:00,41.3100336187,-26.8660866114,49.2778397192,-15.3799663813,-5.4060866114,16.3024273757,56.69,-21.46,60.6159030288,136.81,30.4600336187,-40.3960866114,50.5930574444,-15.3799663813,-5.4060866114,16.3024273757,45.84,-34.99,57.6680648193,135.31,39.8600336187,-26.2260866114,47.7140429961,-15.3799663813,-5.4060866114,16.3024273757,55.24,-20.82,59.0332956898,136.92,30.0700336187,-16.8360866114,34.4624539784,-15.3799663813,-5.4060866114,16.3024273757,45.45,-11.43,46.8652045765,136.22,38.9800336187,-24.286086611400002,45.9266482971,-15.3799663813,-5.4060866114,16.3024273757,54.36,-18.88,57.5453212694,136.92,28.8200336187,19.3939133886,34.7378498803,-15.3799663813,-5.4060866114,16.3024273757,44.2,24.8,50.682146758,135.31
2019-11-07 03:00:00,40.5660672934,-26.3512026576,48.3734606696,-14.8939327066,-5.2612026576,15.7958692345,55.46,-21.09,59.3346416522,137.3,29.6560672934,-41.5712026576,51.0651272172,-14.8939327066,-5.2612026576,15.7958692345,44.55,-36.31,57.4727639843,135.94,39.1560672934,-25.7512026576,46.8649340573,-14.8939327066,-5.2612026576,15.7958692345,54.05,-20.49,57.803482594,137.39,29.3160672934,-17.8212026576,34.307828053,-14.8939327066,-5.2612026576,15.7958692345,44.21,-12.56,45.9595224083,136.84,38.2660672934,-23.8212026576,45.0748444496,-14.8939327066,-5.2612026576,15.7958692345,53.16,-18.56,56.3068308467,137.39,28.1460672934,19.6187973424,34.3088663941,-14.8939327066,-5.2612026576,15.7958692345,43.04,24.88,49.7137405553,135.94
2019-11-07 03:30:00,40.0955337776,-13.822395551,42.4112066284,-14.4544662224,-5.072395551,15.3186419242,54.55,-8.75,55.2473076267,136.23,29.1955337776,-30.942395551,42.5418739008,-14.4544662224,-5.072395551,15.3186419242,43.65,-25.87,50.7403133613,135.07,37.9555337776,-31.502395551,49.3256877275,-14.4544662224,-5.072395551,15.3186419242,52.41,-26.43,58.6971294017,136.35,28.7755337776,-7.672395551,29.7808159337,-14.4544662224,-5.072395551,15.3186419242,43.23,-2.6,43.3081158676,135.96,37.1855337776,-28.712395551,46.9804808468,-14.4544662224,-5.072395551,15.3186419242,51.64,-23.64,56.7938306509,136.35,27.1455337776,2.327604449,27.2451417052,-14.4544662224,-5.072395551,15.3186419242,41.6,7.4,42.2530472274,135.07
2019-11-07 04:00:00,39.415600398,-10.512467579700001,40.7934005613,-14.374399602,-4.9824675797,15.2134265404,53.79,-5.53,54.0735147739,136.23,28.945600398,-27.7124675797,40.0727917889,-14.374399602,-4.9824675797,15.2134265404,43.32,-22.73,48.921113029,135.07,37.075600398,-33.8324675797,50.1919914668,-14.374399602,-4.9824675797,15.2134265404,51.45,-28.85,58.9866510322,136.35,28.495600398,-4.5424675797,28.8553851778,-14.374399602,-4.9824675797,15.2134265404,42.87,0.44,42.8722579298,135.96,36.345600398,-30.1024675797,47.1928090145,-14.374399602,-4.9824675797,15.2134265404,50.72,-25.12,56.5997597168,136.35,26.825600398,-2.3024675797,26.924230605,-14.374399602,-4.9824675797,15.2134265404,41.2,2.68,41.2870730375,135.07
2019-11-07 04:30:00,39.156583594,-10.7132361787,40.5957075092,-14.313416406,-4.9332361787,15.1397063514,53.47,-5.78,53.7814958885,135.99,28.976583594,-27.2432361787,39.7723058707,-14.313416406,-4.9332361787,15.1397063514,43.29,-22.31,48.7007207339,134.78,36.836583594,-33.9432361787,50.0906894858,-14.313416406,-4.9332361787,15.1397063514,51.15,-29.01,58.8039335419,136.09,28.526583594,-4.2032361787,28.8345828116,-14.313416406,-4.9332361787,15.1397063514,42.84,0.73,42.8462192031,135.67,36.126583594,-30.2532361787,47.1209968216,-14.313416406,-4.9332361787,15.1397063514,50.44,-25.32,56.4384266258,136.09,26.806583594,-1.7732361787,26.8651687232,-14.313416406,-4.9332361787,15.1397063514,41.12,3.16,41.2412414944,134.78
2019-11-07 05:00:00,39.3139669425,-10.3037806047,40.6417998065,-14.3260330575,-4.9037806047,15.1420701155,53.64,-5.4,53.9111268664,135.81,29.1439669425,-27.3937806047,39.997375226,-14.3260330575,-4.9037806047,15.1420701155,43.47,-22.49,48.9432426388,134.67,36.9639669425,-33.4837806047,49.8748274755,-14.3260330575,-4.9037806047,15.1420701155,51.29,-28.58,58.7152492969,135.92,28.6939669425,-4.3737806047,29.025397425,-14.3260330575,-4.9037806047,15.1420701155,43.02,0.53,43.0232646367,135.55,36.2339669425,-29.7837806047,46.9038798769,-14.3260330575,-4.9037806047,15.1420701155,50.56,-24.88,56.3500488021,135.92,26.9539669425,-2.0637806047,27.032860084,-14.3260330575,-4.9037806047,15.1420701155,41.28,2.84,41.3775784695,134.67
2019-11-07 05:30:00,40.6744668494,-10.6333963681,42.041424474,-14.9455331506,-5.1233963681,15.7993085767,55.62,-5.51,55.8922579612,135.07,30.5644668494,-25.4033963681,39.7431652089,-14.9455331506,-5.1233963681,15.7993085767,45.51,-20.28,49.8240755057,133.71,38.2544668494,-33.6033963681,50.9175066299,-14.9455331506,-5.1233963681,15.7993085767,53.2,-28.48,60.3436028092,135.18,30.0344668494,-2.6833963681,30.1541011306,-14.9455331506,-5.1233963681,15.7993085767,44.98,2.44,45.0461319094,134.59,37.4944668494,-29.8433963681,47.9214289343,-14.9455331506,-5.1233963681,15.7993085767,52.44,-24.72,57.974408147,135.18,28.2544668494,0.0366036319,28.2544905593,-14.9455331506,-5.1233963681,15.7993085767,43.2,5.16,43.5070752867,133.71
2019-11-07 06:00:00,42.9891668777,-9.9290169502,44.1209003357,-15.7608331223,-5.3890169502,16.65669128,58.75,-4.54,58.9251567669,134.78,32.1091668777,-24.7590169502,40.5463625732,-15.7608331223,-5.3890169502,16.65669128,47.87,-19.37,51.640427961,133.43,40.4291668777,-32.8090169502,52.0667756603,-15.7608331223,-5.3890169502,16.65669128,56.19,-27.42,62.5233756286,134.88,31.5091668777,-2.1290169502,31.5810118663,-15.7608331223,-5.3890169502,16.65669128,47.27,3.26,47.3822804432,134.3,39.6791668777,-29.0290169502,49.1642157387,-15.7608331223,-5.3890169502,16.65669128,55.44,-23.64,60.2697536083,134.88,29.6391668777,0.3309830498,29.6410148778,-15.7608331223,-5.3890169502,16.65669128,45.4,5.72,45.7589160711,133.43
2019-11-07 06:30:00,48.4631334801,-7.8360386762,49.0925534968,-16.9468665199,-5.7260386762,17.8880911158,65.41,-2.11,65.4440234093,133.15,36.7331334801,-21.0660386762,42.3450242741,-16.9468665199,-5.7260386762,17.8880911158,53.68,-15.34,55.8288276789,131.69,45.6131334801,-30.2160386762,54.7134986923,-16.9468665199,-5.7260386762,17.8880911158,62.56,-24.49,67.1826889905,133.25,35.9631334801,1.0239613238,35.9777079106,-16.9468665199,-5.7260386762,17.8880911158,52.91,6.75,53.3388282586,132.52,44.7731334801,-26.3260386762,51.9393280088,-16.9468665199,-5.7260386762,17.8880911158,61.72,-20.6,65.0670300536,133.25,33.9331334801,2.5939613238,34.0321345661,-16.9468665199,-5.7260386762,17.8880911158,50.88,8.32,51.5557639843,131.69
2019-11-07 07:00:00,53.7107668127,-5.9433566038,54.0385969408,-17.6792331873,-5.9533566038,18.654697557,71.39,0.01,71.3900007004,132.38,40.9507668127,-17.8733566038,44.6813403876,-17.6792331873,-5.9533566038,18.654697557,58.63,-11.92,59.8294517775,130.82,50.6007668127,-28.1233566038,57.8909387443,-17.6792331873,-5.9533566038,18.654697557,68.28,-22.17,71.7890472147,132.49,40.0207668127,3.9066433962,40.2109890317,-17.6792331873,-5.9533566038,18.654697557,57.7,9.86,58.536395516,131.64,49.7207668127,-24.1533566038,55.2769326905,-17.6792331873,-5.9533566038,18.654697557,67.4,-18.2,69.8140387028,132.49,37.8007668127,6.2866433962,38.3199668165,-17.6792331873,-5.9533566038,18.654697557,55.48,12.24,56.8141531663,130.82
2019-11-07 07:30:00,58.6382503036,-3.7989934018,58.7611840379,-20.2217496964,-6.8489934018,21.3501257936,78.86,3.05,78.9189590656,131.56,44.5382503036,-15.8089934018,47.2607661014,-20.2217496964,-6.8489934018,21.3501257936,64.76,-8.96,65.3769011196,130.04,55.1882503036,-25.7489934018,60.8995372132,-20.2217496964,-6.8489934018,21.3501257936,75.41,-18.9,77.7423829066,131.67,43.4282503036,5.7310065982000005,43.8047641366,-20.2217496964,-6.8489934018,21.3501257936,63.65,12.58,64.8812677126,130.83,54.2182503036,-21.7289934018,58.4103400114,-20.2217496964,-6.8489934018,21.3501257936,74.44,-14.88,75.9126339946,131.67,41.0982503036,5.7910065982,41.5042399694,-20.2217496964,-6.8489934018,21.3501257936,61.32,12.64,62.6092006018,130.04
2019-11-07 08:00:00,61.6981001582,-1.6730207217,61.7207790089,-21.0118998418,-7.1530207217,22.1960726348,82.71,5.48,82.8913415261,130.99,46.6481001582,-14.8930207217,48.9678191732,-21.0118998418,-7.1530207217,22.1960726348,67.66,-7.74,68.1012716475,129.63,58.0681001582,-23.4730207217,62.6329542476,-21.0118998418,-7.1530207217,22.1960726348,79.08,-16.32,80.7464475999,131.12,45.4281001582,6.4969792782999995,45.8903369319,-21.0118998418,-7.1530207217,22.1960726348,66.44,13.65,67.8276941964,130.42,57.0281001582,-19.3530207217,60.2224511184,-21.0118998418,-7.1530207217,22.1960726348,78.04,-12.2,78.9878572947,131.12,42.9481001582,7.1669792783,43.541990069,-21.0118998418,-7.1530207217,22.1960726348,63.96,14.32,65.5434512366,129.63
2019-11-07 08:30:00,62.7551334498,0.5755303669,62.7577725027,-18.5048665502,-6.3844696331,19.5752787602,81.26,6.96,81.5575208059,130.99,47.6551334498,-13.6044696331,49.5589884694,-18.5048665502,-6.3844696331,19.5752787602,66.16,-7.22,66.552791076,129.78,59.1751334498,-21.2744696331,62.8832209494,-18.5048665502,-6.3844696331,19.5752787602,77.68,-14.89,79.0942128098,131.12,46.4751334498,7.7755303669,47.1210876536,-18.5048665502,-6.3844696331,19.5752787602,64.98,14.16,66.5049321479,130.57,58.0551334498,-17.2644696331,60.5678167972,-18.5048665502,-6.3844696331,19.5752787602,76.56,-10.88,77.3292182813,131.12,44.0151334498,7.1755303669,44.5961905172,-18.5048665502,-6.3844696331,19.5752787602,62.52,13.56,63.9736195631,129.78
2019-11-07 09:00:00,62.8581334291,1.5808227346,62.8780083869,-16.8518665709,-5.9691772654,17.8778210123,79.71,7.55,80.0667633916,131.33,47.6981334291,-12.7691772654,49.3777664608,-16.8518665709,-5.9691772654,17.8778210123,64.55,-6.8,64.9071837318,130.06,59.3381334291,-20.3991772654,62.7466374554,-16.8518665709,-5.9691772654,17.8778210123,76.19,-14.43,77.5444453201,131.45,46.5681334291,8.6708227346,47.3684939381,-16.8518665709,-5.9691772654,17.8778210123,63.42,14.64,65.0878329644,130.85,58.2281334291,-16.3691772654,60.4852501605,-16.8518665709,-5.9691772654,17.8778210123,75.08,-10.4,75.7968759251,131.45,44.1081334291,9.1508227346,45.0473638665,-16.8518665709,-5.9691772654,17.8778210123,60.96,15.12,62.8071333528,130.06
2019-11-07 09:30:00,64.3989833692,2.8627443789,64.4625811177,-15.8510166308,-5.6372556211,16.8235959048,80.25,8.5,80.6989002403,131.33,48.6689833692,-11.9572556211,50.1163237297,-15.8510166308,-5.6372556211,16.8235959048,64.52,-6.32,64.8287960709,130.06,60.8489833692,-19.1372556211,63.7874072978,-15.8510166308,-5.6372556211,16.8235959048,76.7,-13.5,77.8790087251,131.45,47.5289833692,9.4627443789,48.4618178702,-15.8510166308,-5.6372556211,16.8235959048,63.38,15.1,65.1539285078,130.85,59.7089833692,-15.0772556211,61.5831659794,-15.8510166308,-5.6372556211,16.8235959048,75.56,-9.44,76.1474044206,131.45,45.0689833692,9.0827443789,45.9750966,-15.8510166308,-5.6372556211,16.8235959048,60.92,14.72,62.673158529,130.06
2019-11-07 10:00:00,64.1354501271,3.2335531196,64.2169123267,-14.3845498729,-5.3464468804,15.3460017363,78.52,8.58,78.9873838027,131.81,48.2354501271,-12.3064468804,49.7805914366,-14.3845498729,-5.3464468804,15.3460017363,62.62,-6.96,63.0056029255,130.63,60.6554501271,-18.9264468804,63.5397042929,-14.3845498729,-5.3464468804,15.3460017363,75.04,-13.58,76.2588880066,131.93,47.1454501271,9.2535531196,48.0449967533,-14.3845498729,-5.3464468804,15.3460017363,61.53,14.6,63.2384447943,131.45,59.5354501271,-14.9064468804,61.3732187557,-14.3845498729,-5.3464468804,15.3460017363,73.92,-9.56,74.5356290642,131.93,44.7354501271,9.0935531196,45.6503363231,-14.3845498729,-5.3464468804,15.3460017363,59.12,14.44,60.8579329258,130.63
2019-11-07 10:30:00,63.940583545,1.7771961609,63.9652769107,-13.069416455,-4.9528038390999995,13.9764055588,77.01,6.73,77.30351221,132.44,48.140583545,-10.7328038391,49.3224985407,-13.069416455,-4.9528038390999995,13.9764055588,61.21,-5.78,61.4822941992,130.92,60.550583545,-20.5328038391,63.9372286006,-13.069416455,-4.9528038390999995,13.9764055588,73.62,-15.58,75.250520264,132.55,47.090583545,10.8971961609,48.3349970805,-13.069416455,-4.9528038390999995,13.9764055588,60.16,15.85,62.2129255059,131.74,59.490583545,-16.512803839100002,61.7397944696,-13.069416455,-4.9528038390999995,13.9764055588,72.56,-11.56,73.4750787682,132.55,44.690583545,10.2471961609,45.8503357321,-13.069416455,-4.9528038390999995,13.9764055588,57.76,15.2,59.7265234213,130.92
2019-11-07 11:00:00,64.7710335589,1.3411993873,64.7849180295,-12.8689664411,-4.8788006127,13.7627392869,77.64,6.22,77.8887540021,132.44,47.9810335589,-9.9688006127,49.0056789264,-12.8689664411,-4.8788006127,13.7627392869,60.85,-5.09,61.062513869,130.92,61.3510335589,-20.9588006127,64.832250014,-12.8689664411,-4.8788006127,13.7627392869,74.22,-16.08,75.9419172789,132.55,46.9210335589,11.5911993873,48.3315558768,-12.8689664411,-4.8788006127,13.7627392869,59.79,16.47,62.0169734831,131.65,60.2910335589,-16.9188006127,62.6199212853,-12.8689664411,-4.8788006127,13.7627392869,73.16,-12.04,74.1440975399,132.55,44.4910335589,10.8811993873,45.8023205444,-12.8689664411,-4.8788006127,13.7627392869,57.36,15.76,59.4856890353,130.92
2019-11-07 11:30:00,63.8413338356,1.1969399332,63.852553364,-12.6186661644,-5.0230600668,13.5816739839,76.46,6.22,76.7125804546,132.16,47.4013338356,-10.0030600668,48.4453058623,-12.6186661644,-5.0230600668,13.5816739839,60.02,-4.98,60.22624677,130.51,60.4613338356,-21.0230600668,64.012045302,-12.6186661644,-5.0230600668,13.5816739839,73.08,-16.0,74.8110045381,132.28,46.3513338356,11.4869399332,47.7534913631,-12.6186661644,-5.0230600668,13.5816739839,58.97,16.51,61.2375783323,131.34,59.4213338356,-17.0230600668,61.8116452526,-12.6186661644,-5.0230600668,13.5816739839,72.04,-12.0,73.0326064166,132.28,43.9413338356,11.4969399332,45.4204848838,-12.6186661644,-5.0230600668,13.5816739839,56.56,16.52,58.9232042577,130.51
