Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-07 12:00:00,63.889333909,1.4153788095,63.9050098546,-12.050666091,-4.6346211905,12.9111682978,75.94,6.05,76.1806149883,132.16,46.999333909,-9.8146211905,48.0131667046,-12.050666091,-4.6346211905,12.9111682978,59.05,-5.18,59.2767652626,130.51,60.539333909,-20.8246211905,64.0209012579,-12.050666091,-4.6346211905,12.9111682978,72.59,-16.19,74.3735450278,132.28,45.979333909,11.6653788095,47.4360644393,-12.050666091,-4.6346211905,12.9111682978,58.03,16.3,60.2757903308,131.34,59.469333909,-16.7946211905,61.7953151664,-12.050666091,-4.6346211905,12.9111682978,71.52,-12.16,72.5463713772,132.28,43.549333909,9.9253788095,44.666067976,-12.050666091,-4.6346211905,12.9111682978,55.6,14.56,57.4748083946,130.51
2019-11-07 12:30:00,64.0748170512,1.5628567588,64.0938741331,-12.1451829488,-4.7371432412,13.0363336467,76.22,6.3,76.4799215481,131.94,47.8948170512,-9.5271432412,48.8331850149,-12.1451829488,-4.7371432412,13.0363336467,60.04,-4.79,60.2307703753,130.3,60.7048170512,-20.6171432412,64.1103845616,-12.1451829488,-4.7371432412,13.0363336467,72.85,-15.88,74.5606927275,132.04,46.8648170512,11.8928567588,48.350295957,-12.1451829488,-4.7371432412,13.0363336467,59.01,16.63,61.3085393726,131.11,59.6548170512,-16.6171432412,61.9259771575,-12.1451829488,-4.7371432412,13.0363336467,71.8,-11.88,72.7761939098,132.04,44.4548170512,11.1028567588,45.8203468697,-12.1451829488,-4.7371432412,13.0363336467,56.6,15.84,58.7747020409,130.3
2019-11-07 13:00:00,64.2042672478,1.0249302959,64.2124475078,-13.3157327522,-5.1150697041,14.2643849081,77.52,6.14,77.7627803001,131.94,48.1342672478,-9.8150697041,49.1247725367,-13.3157327522,-5.1150697041,14.2643849081,61.45,-4.7,61.629477525,130.23,60.7942672478,-21.1050697041,64.3534528787,-13.3157327522,-5.1150697041,14.2643849081,74.11,-15.99,75.8153823442,131.97,47.0642672478,11.5849302959,48.4691227642,-13.3157327522,-5.1150697041,14.2643849081,60.38,16.7,62.6469025571,131.02,59.7642672478,-17.0750697041,62.1556565814,-13.3157327522,-5.1150697041,14.2643849081,73.08,-11.96,74.0521978067,131.97,44.6042672478,11.3649302959,46.0293634254,-13.3157327522,-5.1150697041,14.2643849081,57.92,16.48,60.2189073298,130.23
2019-11-07 13:30:00,64.0403337432,1.1825765217,64.0512516128,-11.8496662568,-4.7774234783,12.7764770375,75.89,5.96,76.1236737159,131.86,47.6003337432,-10.5074234783,48.7462585294,-11.8496662568,-4.7774234783,12.7764770375,59.45,-5.73,59.7255004165,130.23,60.7003337432,-20.9474234783,64.213122233,-11.8496662568,-4.7774234783,12.7764770375,72.55,-16.17,74.3301513519,131.97,46.5603337432,10.9225765217,47.8243385333,-11.8496662568,-4.7774234783,12.7764770375,58.41,15.7,60.4832051069,131.1,59.6303337432,-16.9774234783,62.0000775023,-11.8496662568,-4.7774234783,12.7764770375,71.48,-12.2,72.5136566448,131.97,44.1903337432,10.3825765217,45.3936503441,-11.8496662568,-4.7774234783,12.7764770375,56.04,15.16,58.0543469518,130.23
2019-11-07 14:00:00,63.5248672263,0.5152426716,63.526956728100004,-11.6851327737,-4.7247573284,12.6041921499,75.21,5.24,75.3923185742,132.0,46.7348672263,-10.6247573284,47.9273750893,-11.6851327737,-4.7247573284,12.6041921499,58.42,-5.9,58.7171729565,130.37,60.2148672263,-21.6547573284,63.9903019999,-11.6851327737,-4.7247573284,12.6041921499,71.9,-16.93,73.8663313019,132.1,45.7448672263,10.8152426716,47.0059820831,-11.6851327737,-4.7247573284,12.6041921499,57.43,15.54,59.4953485577,131.18,59.1548672263,-17.6447573284,61.7303472997,-11.6851327737,-4.7247573284,12.6041921499,70.84,-12.92,72.0085550473,132.1,43.3548672263,10.8352426716,44.6883317653,-11.6851327737,-4.7247573284,12.6041921499,55.04,15.56,57.1971607687,130.37
2019-11-07 14:30:00,63.1555672213,0.1875324203,63.1558456475,-12.8144327787,-4.9824675797,13.7489879854,75.97,5.17,76.1457142589,131.91,47.1555672213,-10.6524675797,48.3437957291,-12.8144327787,-4.9824675797,13.7489879854,59.97,-5.67,60.2374451649,130.25,59.8055672213,-21.9424675797,63.7038284104,-12.8144327787,-4.9824675797,13.7489879854,72.62,-16.96,74.5741644271,132.0,46.1355672213,10.7675324203,47.3754189137,-12.8144327787,-4.9824675797,13.7489879854,58.95,15.75,61.0177433211,131.04,58.7855672213,-17.9424675797,61.4627940821,-12.8144327787,-4.9824675797,13.7489879854,71.6,-12.96,72.763463359,132.0,43.7455672213,10.6175324203,45.015626689,-12.8144327787,-4.9824675797,13.7489879854,56.56,15.6,58.6719149168,130.25
2019-11-07 15:00:00,62.4699001399,-0.14262781100000002,62.4700629597,-14.7500998601,-5.302627811,15.6742881046,77.22,5.16,77.3922089102,131.8,47.4699001399,-10.932627811,48.7125627549,-14.7500998601,-5.302627811,15.6742881046,62.22,-5.63,62.4741970737,130.14,59.0599001399,-22.232627811,63.1059549007,-14.7500998601,-5.302627811,15.6742881046,73.81,-16.93,75.7267522082,131.91,46.3799001399,10.477372189,47.5486115988,-14.7500998601,-5.302627811,15.6742881046,61.13,15.78,63.13386809,130.93,58.0099001399,-18.222627811,60.8047093454,-14.7500998601,-5.302627811,15.6742881046,72.76,-12.92,73.8982002487,131.91,43.9299001399,9.737372189,44.9961392061,-14.7500998601,-5.302627811,15.6742881046,58.68,15.04,60.5767612208,130.14
2019-11-07 15:30:00,62.5747667535,-0.6714510078,62.578369112,-16.5152332465,-5.7314510078000005,17.4814890624,79.09,5.06,79.2516984045,131.8,47.8747667535,-11.2714510078,49.1837259622,-16.5152332465,-5.7314510078000005,17.4814890624,64.39,-5.54,64.6278863959,130.14,59.1047667535,-22.7314510078,63.3252897183,-16.5152332465,-5.7314510078000005,17.4814890624,75.62,-17.0,77.5073183641,131.91,46.7347667535,10.1385489922,47.8218422813,-16.5152332465,-5.7314510078000005,17.4814890624,63.25,15.87,65.2105773629,130.93,58.0447667535,-18.6914510078,60.9800400807,-16.5152332465,-5.7314510078000005,17.4814890624,74.56,-12.96,75.6779703745,131.91,44.2847667535,8.5085489922,45.0947443985,-16.5152332465,-5.7314510078000005,17.4814890624,60.8,14.24,62.445316878,130.14
2019-11-07 16:00:00,64.5060500833,1.4205744263,64.5216903766,-18.6939499167,-6.3094255737000005,19.7299927663,83.2,7.73,83.5583203517,131.02,49.5360500833,-11.9394255737,50.9545890071,-18.6939499167,-6.3094255737000005,19.7299927663,68.23,-5.63,68.4618857467,129.67,60.8460500833,-20.4594255737,64.1936905431,-18.6939499167,-6.3094255737000005,19.7299927663,79.54,-14.15,80.7888241033,131.13,48.3260500833,9.4105744263,49.2337894914,-18.6939499167,-6.3094255737000005,19.7299927663,67.02,15.72,68.8389337512,130.43,59.7460500833,-16.3494255737,61.9426687926,-18.6939499167,-6.3094255737000005,19.7299927663,78.44,-10.04,79.0799291856,131.13,45.7860500833,8.4105744263,46.5521228776,-18.6939499167,-6.3094255737000005,19.7299927663,64.48,14.72,66.1388599841,129.67
2019-11-07 16:30:00,67.7538500192,2.7914869568,67.8113308515,-20.7661499808,-6.9285130432,21.8914887117,88.52,9.72,89.052056686,130.69,51.9638500192,-12.1885130432,53.3741656518,-20.7661499808,-6.9285130432,21.8914887117,72.73,-5.26,72.9199595447,129.54,63.8538500192,-18.9785130432,66.6145488584,-20.7661499808,-6.9285130432,21.8914887117,84.62,-12.05,85.4736620252,130.81,50.6138500192,9.1114869568,51.4274343938,-20.7661499808,-6.9285130432,21.8914887117,71.38,16.04,73.1600027337,130.3,62.6738500192,-14.8485130432,64.4087712647,-20.7661499808,-6.9285130432,21.8914887117,83.44,-7.92,83.8150344509,130.81,48.0338500192,7.6314869568,48.6363068174,-20.7661499808,-6.9285130432,21.8914887117,68.8,14.56,70.3237769179,129.54
2019-11-07 17:00:00,71.7716833992,-3.5705388546,71.8604431218,-22.6283166008,-7.5205388546,23.8453185521,94.4,3.95,94.482604219,130.26,55.2116833992,-13.7905388546,56.9078987986,-22.6283166008,-7.5205388546,23.8453185521,77.84,-6.27,78.0921154791,128.64,68.7216833992,-6.0305388546,68.9857751141,-22.6283166008,-7.5205388546,23.8453185521,91.35,1.49,91.3621508066,130.35,53.7616833992,7.3294611454,54.2590048065,-22.6283166008,-7.5205388546,23.8453185521,76.39,14.85,77.8200141352,129.37,66.5716833992,-20.6405388546,69.6980693765,-22.6283166008,-7.5205388546,23.8453185521,89.2,-13.12,90.1597160599,130.35,51.6516833992,14.7994611454,53.7300702415,-22.6283166008,-7.5205388546,23.8453185521,74.28,22.32,77.5609489369,128.64
2019-11-07 17:30:00,74.4836167124,-9.9175125615,75.140975599,-23.8663832876,-7.9175125615,25.1454022913,98.35,-2.0,98.3703334344,130.97,57.3536167124,-16.1575125615,59.5860936979,-23.8663832876,-7.9175125615,25.1454022913,81.22,-8.24,81.6369156693,128.96,72.4936167124,9.6724874385,73.1360477282,-23.8663832876,-7.9175125615,25.1454022913,96.36,17.59,97.9523236069,131.08,55.8136167124,5.1724874385,56.0527825966,-23.8663832876,-7.9175125615,25.1454022913,79.68,13.09,80.7480680883,129.67,69.3736167124,-26.8775125615,74.3982484825,-23.8663832876,-7.9175125615,25.1454022913,93.24,-18.96,95.1481959892,131.08,54.0136167124,16.7224874385,56.5430135073,-23.8663832876,-7.9175125615,25.1454022913,77.88,24.64,81.6849068066,128.96
2019-11-07 18:00:00,74.8948166718,-10.3322763838,75.6041632424,-23.9951833282,-7.9522763838,25.2785981145,98.89,-2.38,98.9186357569,131.47,57.4948166718,-16.6622763838,59.8605496,-23.9951833282,-7.9522763838,25.2785981145,81.49,-8.71,81.9541591379,129.46,72.8948166718,9.4077236162,73.4993847679,-23.9951833282,-7.9522763838,25.2785981145,96.89,17.36,98.4329299574,131.56,55.9748166718,4.8377236162,56.1834821921,-23.9951833282,-7.9522763838,25.2785981145,79.97,12.79,80.9863260063,130.17,69.7648166718,-27.3922763838,74.9497595109,-23.9951833282,-7.9522763838,25.2785981145,93.76,-19.44,95.7541184493,131.56,54.2448166718,17.1677236162,56.8966683552,-23.9951833282,-7.9522763838,25.2785981145,78.24,25.12,82.1736697489,129.46
2019-11-07 18:30:00,74.167383311,-10.9082250963,74.9652594336,-23.572616689,-7.8082250963,24.8321693922,97.74,-3.1,97.7891486823,131.38,56.627383311,-17.4982250963,59.2692873432,-23.572616689,-7.8082250963,24.8321693922,80.2,-9.69,80.7832662127,129.46,72.187383311,8.8317749037,72.7256389263,-23.572616689,-7.8082250963,24.8321693922,95.76,16.64,97.194995756,131.56,55.137383311,4.0017749037,55.2824134853,-23.572616689,-7.8082250963,24.8321693922,78.71,11.81,79.5910811586,130.17,69.107383311,-27.9682250963,74.5523443168,-23.572616689,-7.8082250963,24.8321693922,92.68,-20.16,94.8472877841,131.56,53.387383311,18.7917749037,56.5980874308,-23.572616689,-7.8082250963,24.8321693922,76.96,26.6,81.4272779847,129.46
2019-11-07 19:00:00,72.717549968,-19.9534371807,75.4054489323,-22.772450032000002,-7.5434371807,23.9893293978,95.49,-12.41,96.2930329775,131.2,55.047549968,-19.5034371807,58.400486465,-22.772450032000002,-7.5434371807,23.9893293978,77.82,-11.96,78.7336903746,128.53,70.907549968,-0.0834371807,70.9075990584,-22.772450032000002,-7.5434371807,23.9893293978,93.68,7.46,93.9765609075,131.3,53.627549968,1.7365628193,53.6556592169,-22.772450032000002,-7.5434371807,23.9893293978,76.4,9.28,76.9615384462,129.24,68.907549968,-8.2234371807,69.3965082815,-22.772450032000002,-7.5434371807,23.9893293978,91.68,-0.68,91.6825217803,131.3,51.947549968,16.7765628193,54.5893854858,-22.772450032000002,-7.5434371807,23.9893293978,74.72,24.32,78.5782463536,128.53
2019-11-07 19:30:00,70.0878333053,-26.4251985097,74.9039084007,-22.0221666947,-7.2951985097,23.1990462568,92.11,-19.13,94.075549427,131.84,53.3878333053,-19.7251985097,56.9152369869,-22.0221666947,-7.2951985097,23.1990462568,75.41,-12.43,76.4275670161,128.53,68.4278333053,-6.2451985097,68.7122323555,-22.0221666947,-7.2951985097,23.1990462568,90.45,1.05,90.4560943221,131.94,52.0378333053,1.5148014903,52.0598762836,-22.0221666947,-7.2951985097,23.1990462568,74.06,8.81,74.5821674397,129.24,66.9778333053,-3.0951985097,67.0493132559,-22.0221666947,-7.2951985097,23.1990462568,89.0,4.2,89.0990460106,131.94,50.3378333053,17.1848014903,53.1903643918,-22.0221666947,-7.2951985097,23.1990462568,72.36,24.48,76.3887426261,128.53
2019-11-07 20:00:00,68.1314833001,-27.4338533461,73.4473643237,-21.1985166999,-7.0238533461,22.3318522766,89.33,-20.41,91.6319649467,131.97,51.9714833001,-20.5438533461,55.8845684131,-21.1985166999,-7.0238533461,22.3318522766,73.17,-13.52,74.4085969495,128.62,66.5514833001,-7.2238533461,66.9423930452,-21.1985166999,-7.0238533461,22.3318522766,87.75,-0.2,87.7502279199,132.06,50.6914833001,0.7261466539,50.6966839954,-21.1985166999,-7.0238533461,22.3318522766,71.89,7.75,72.3065322084,129.34,65.1214833001,-4.1438533461,65.2531923186,-21.1985166999,-7.0238533461,22.3318522766,86.32,2.88,86.3680311226,132.06,49.0014833001,16.5761466539,51.7292374147,-21.1985166999,-7.0238533461,22.3318522766,70.2,23.6,74.0607858451,128.62
2019-11-07 20:30:00,65.4682666279,-29.3973040176,71.7655587226,-20.3617333721,-6.7473040176,21.4505547112,85.83,-22.65,88.7683017749,132.97,49.6682666279,-22.2673040176,54.4313286448,-20.3617333721,-6.7473040176,21.4505547112,70.03,-15.52,71.729152372,129.58,63.9882666279,-8.8873040176,64.6024956077,-20.3617333721,-6.7473040176,21.4505547112,84.35,-2.14,84.3771420469,133.06,48.4782666279,-0.6973040176,48.4832813261,-20.3617333721,-6.7473040176,21.4505547112,68.84,6.05,69.105340604,130.3,62.6782666279,-5.7873040176,62.9448806121,-20.3617333721,-6.7473040176,21.4505547112,83.04,0.96,83.0455489476,133.06,46.8782666279,14.1326959824,48.9622811741,-20.3617333721,-6.7473040176,21.4505547112,67.24,20.88,70.4073291639,129.58
2019-11-07 21:00:00,62.4464666275,-29.4897939297,69.0594609034,-19.6035333725,-6.4997939297,20.6529862688,82.05,-22.99,85.2099911982,133.73,47.0364666275,-25.459793929699998,53.4848604723,-19.6035333725,-6.4997939297,20.6529862688,66.64,-18.96,69.2847111562,130.64,61.0764666275,-8.7797939297,61.7042912377,-19.6035333725,-6.4997939297,20.6529862688,80.68,-2.2800000000000002,80.7122097331,133.84,45.9764666275,-3.4997939297,46.1094788639,-19.6035333725,-6.4997939297,20.6529862688,65.58,3.0,65.6485826199,131.4,59.7964666275,-5.6997939297,60.0675042928,-19.6035333725,-6.4997939297,20.6529862688,79.4,0.8,79.4040301244,133.84,44.5164666275,14.3802060703,46.7814720548,-19.6035333725,-6.4997939297,20.6529862688,64.12,20.88,67.4340329507,130.64
2019-11-07 21:30:00,59.1799332964,-31.1832125465,66.8928789161,-18.4800667036,-6.1332125465,19.4712393419,77.66,-25.05,81.6001109068,133.73,44.6599332964,-26.2832125465,51.8200434562,-18.4800667036,-6.1332125465,19.4712393419,63.14,-20.15,66.277312106,130.52,57.9299332964,-10.4432125465,58.8637227842,-18.4800667036,-6.1332125465,19.4712393419,76.41,-4.31,76.5314588911,133.84,43.6999332964,-4.3232125465,43.9132592372,-18.4800667036,-6.1332125465,19.4712393419,62.18,1.81,62.2063381015,131.29,56.6799332964,-7.4532125465,57.1678687354,-18.4800667036,-6.1332125465,19.4712393419,75.16,-1.32,75.1715903783,133.84,42.2399332964,14.3067874535,44.5970417418,-18.4800667036,-6.1332125465,19.4712393419,60.72,20.44,64.068026347,130.52
2019-11-07 22:00:00,55.8193999676,-34.3414670142,65.5373311131,-17.2106000324,-5.7114670142,18.1335492646,73.03,-28.63,78.4414291048,135.19,41.9593999676,-27.3914670142,50.1087189103,-17.2106000324,-5.7114670142,18.1335492646,59.17,-21.68,63.0167541214,131.78,54.7093999676,-13.2014670142,56.2796337598,-17.2106000324,-5.7114670142,18.1335492646,71.92,-7.49,72.3089655575,135.27,41.0893999676,-5.1214670142,41.407344929,-17.2106000324,-5.7114670142,18.1335492646,58.3,0.59,58.3029853438,132.55,53.5893999676,-10.2314670142,54.5573707774,-17.2106000324,-5.7114670142,18.1335492646,70.8,-4.52,70.9441357689,135.27,39.7093999676,13.3285329858,41.8865877978,-17.2106000324,-5.7114670142,18.1335492646,56.92,19.04,60.0200633122,131.78
2019-11-07 22:30:00,51.787699969,-36.0378559856,63.0927327996,-15.892300031,-5.2778559856000005,16.7457745142,67.68,-30.76,74.3421818351,135.85,39.177699969,-28.9278559856,48.7002364141,-15.892300031,-5.2778559856000005,16.7457745142,55.07,-23.65,59.9335248421,132.4,50.837699969,-14.6978559856,52.9197383659,-15.892300031,-5.2778559856000005,16.7457745142,66.73,-9.42,67.3916114958,135.94,38.457699969,-6.4178559856,38.9895314457,-15.892300031,-5.2778559856000005,16.7457745142,54.35,-1.1400000000000001,54.361954527,133.19,49.747699969,-11.837855985600001,51.1367625739,-15.892300031,-5.2778559856000005,16.7457745142,65.64,-6.5600000000000005,65.9669856822,135.94,37.107699969,12.5621440144,39.1763813953,-15.892300031,-5.2778559856000005,16.7457745142,53.0,17.84,55.9219599084,132.4
2019-11-07 23:00:00,48.0746833045,-37.6814667207,61.082469736,-14.4253166955,-4.8014667207,15.2034155516,62.5,-32.88,70.6211328145,136.56,36.2746833045,-29.4314667207,46.7125666408,-14.4253166955,-4.8014667207,15.2034155516,50.7,-24.63,56.3660083738,132.97,47.2646833045,-16.4914667207,50.0591526344,-14.4253166955,-4.8014667207,15.2034155516,61.69,-11.69,62.787834809,136.66,35.6646833045,-6.7114667207,36.29067953,-14.4253166955,-4.8014667207,15.2034155516,50.09,-1.9100000000000001,50.1264022248,133.81,46.2546833045,-14.2014667207,48.3857146751,-14.4253166955,-4.8014667207,15.2034155516,60.68,-9.4,61.4037653569,136.66,34.3346833045,12.878533279300001,36.6705208178,-14.4253166955,-4.8014667207,15.2034155516,48.76,17.68,51.8663667515,132.97
2019-11-07 23:30:00,46.5004333075,-10.8227956263,47.7433053207,-12.9395666925,-4.3127956263,13.6393765365,59.44,-6.51,59.7954320998,134.41,34.8604333075,-21.1327956263,40.7657314588,-12.9395666925,-4.3127956263,13.6393765365,47.8,-16.82,50.6729947803,132.65,43.9604333075,-33.4627956263,55.2474287882,-12.9395666925,-4.3127956263,13.6393765365,56.9,-29.15,63.9322492956,134.52,34.2504333075,1.2272043737,34.2724118253,-12.9395666925,-4.3127956263,13.6393765365,47.19,5.54,47.5140789661,133.48,43.2204333075,-29.7127956263,52.4486041684,-12.9395666925,-4.3127956263,13.6393765365,56.16,-25.4,61.6368850608,134.52,32.3404333075,1.3672043737,32.3693199544,-12.9395666925,-4.3127956263,13.6393765365,45.28,5.68,45.6348638653,132.65
2019-11-08 00:00:00,45.138466642,-11.1931638566,46.5055705041,-12.341533358,-4.1131638566,13.0089032027,57.48,-7.08,57.9143919937,134.93,33.698466642,-21.7731638566,40.1205348711,-12.341533358,-4.1131638566,13.0089032027,46.04,-17.66,49.3108223416,133.19,42.688466642,-34.0531638566,54.6069881323,-12.341533358,-4.1131638566,13.0089032027,55.03,-29.94,62.6474620396,135.04,33.148466642,0.7268361434,33.1564342397,-12.341533358,-4.1131638566,13.0089032027,45.49,4.84,45.7467561692,134.0,41.938466642,-30.2731638566,51.7232968223,-12.341533358,-4.1131638566,13.0089032027,54.28,-26.16,60.2549914945,135.04,31.298466642,2.6068361434,31.4068401597,-12.341533358,-4.1131638566,13.0089032027,43.64,6.72,44.1543655826,133.19
2019-11-08 00:30:00,47.0035166587,-9.9452375613,48.0441289695,-12.7764833413,-4.2552375613,13.4664610523,59.78,-5.69,60.0501831804,134.57,35.0035166587,-22.5952375613,41.6628244233,-12.7764833413,-4.2552375613,13.4664610523,47.78,-18.34,51.1789409816,133.05,44.4435166587,-32.7052375613,55.1802386451,-12.7764833413,-4.2552375613,13.4664610523,57.22,-28.45,63.9025109053,134.68,34.4235166587,-0.1152375613,34.4237095451,-12.7764833413,-4.2552375613,13.4664610523,47.2,4.14,47.3812156872,133.86,43.7035166587,-28.8952375613,52.3920998058,-12.7764833413,-4.2552375613,13.4664610523,56.48,-24.64,61.6207757173,134.68,32.5035166587,2.0647624387,32.5690319032,-12.7764833413,-4.2552375613,13.4664610523,45.28,6.32,45.718932621,133.05
2019-11-08 01:00:00,46.1475833183,-9.2556620654,47.0666200867,-14.3124166817,-4.7656620654,15.0849861184,60.46,-4.49,60.6264933837,134.21,35.3175833183,-23.3756620654,42.3527244512,-14.3124166817,-4.7656620654,15.0849861184,49.63,-18.61,53.0044243436,132.84,43.5475833183,-31.9656620654,54.0203254724,-14.3124166817,-4.7656620654,15.0849861184,57.86,-27.2,63.9344946019,134.32,34.6975833183,-0.9156620654000001,34.709663282,-14.3124166817,-4.7656620654,15.0849861184,49.01,3.85,49.1609865646,133.65,42.7275833183,-28.1256620654,51.1536825931,-14.3124166817,-4.7656620654,15.0849861184,57.04,-23.36,61.6380661604,134.32,32.8075833183,1.3943379346,32.8371999638,-14.3124166817,-4.7656620654,15.0849861184,47.12,6.16,47.5209427516,132.84
2019-11-08 01:30:00,44.7059833122,-9.6056060431,45.7262792207,-14.5440166878,-4.8356060431,15.3268231287,59.25,-4.77,59.4416974859,134.74,34.6259833122,-24.0556060431,42.1619603724,-14.5440166878,-4.8356060431,15.3268231287,49.17,-19.22,52.7929663876,133.38,42.1559833122,-32.4556060431,53.2023805167,-14.5440166878,-4.8356060431,15.3268231287,56.7,-27.62,63.0694410947,134.85,33.9959833122,-1.4356060431,34.0262816963,-14.5440166878,-4.8356060431,15.3268231287,48.54,3.4,48.6589313487,134.19,41.3759833122,-28.6756060431,50.3414578354,-14.5440166878,-4.8356060431,15.3268231287,55.92,-23.84,60.7897359757,134.85,32.1359833122,0.6843939569,32.1432701904,-14.5440166878,-4.8356060431,15.3268231287,46.68,5.52,47.0052422608,133.38
2019-11-08 02:00:00,43.1156499715,-9.188808574,44.0839367057,-14.2543500285,-4.738808574,15.0214114329,57.37,-4.45,57.5423270298,134.74,33.2656499715,-25.408808574,41.8594197424,-14.2543500285,-4.738808574,15.0214114329,47.52,-20.67,51.8208384726,133.6,40.6256499715,-32.088808574,51.7700209707,-14.2543500285,-4.738808574,15.0214114329,54.88,-27.35,61.3175089187,134.85,32.7056499715,-2.708808574,32.8176352583,-14.2543500285,-4.738808574,15.0214114329,46.96,2.03,47.0038562248,134.41,39.8256499715,-28.298808574,48.8559613799,-14.2543500285,-4.738808574,15.0214114329,54.08,-23.56,58.989151545,134.85,30.9056499715,-0.41880857400000004,30.9084875201,-14.2543500285,-4.738808574,15.0214114329,45.16,4.32,45.3661547853,133.6
2019-11-08 02:30:00,42.4979333106,-8.5806900346,43.3555368683,-13.7820666894,-4.6006900346,14.5296837896,56.28,-3.98,56.4205529927,134.84,32.7779333106,-26.1606900346,41.9377469018,-13.7820666894,-4.6006900346,14.5296837896,46.56,-21.56,51.3095234825,133.78,40.0579333106,-31.5406900346,50.9848325384,-13.7820666894,-4.6006900346,14.5296837896,53.84,-26.94,60.2038968838,134.94,32.2379333106,-3.3606900346,32.4126299711,-13.7820666894,-4.6006900346,14.5296837896,46.02,1.24,46.036702749,134.62,39.2979333106,-27.8006900346,48.137365205,-13.7820666894,-4.6006900346,14.5296837896,53.08,-23.2,57.9286319535,134.94,30.4579333106,-0.8006900346,30.4684559189,-13.7820666894,-4.6006900346,14.5296837896,44.24,3.8,44.4029008061,133.78
2019-11-08 03:00:00,41.4976166656,-9.1673753335,42.4981524237,-13.3323833344,-4.4473753335,14.0545932966,54.83,-4.72,55.0327838656,135.16,32.1676166656,-26.1573753335,41.4603888824,-13.3323833344,-4.4473753335,14.0545932966,45.5,-21.71,50.4140268179,134.05,39.1276166656,-32.2173753335,50.6846096888,-13.3323833344,-4.4473753335,14.0545932966,52.46,-27.77,59.3567561445,135.29,31.6576166656,-3.3073753335,31.8299139889,-13.3323833344,-4.4473753335,14.0545932966,44.99,1.1400000000000001,45.004440892,134.86,38.3476166656,-28.4873753335,47.7710190107,-13.3323833344,-4.4473753335,14.0545932966,51.68,-24.04,56.9977543417,135.29,29.9076166656,-1.4073753335,29.9407120814,-13.3323833344,-4.4473753335,14.0545932966,43.24,3.04,43.3467322875,134.05
2019-11-08 03:30:00,40.5871333646,-10.5709541396,41.9411548026,-12.7628666354,-4.2709541396,13.4585219849,53.35,-6.3,53.7206896828,135.5,31.4271333646,-25.1609541396,40.2583944629,-12.7628666354,-4.2709541396,13.4585219849,44.19,-20.89,48.878913654,134.05,38.2871333646,-33.6909541396,50.9998526676,-12.7628666354,-4.2709541396,13.4585219849,51.05,-29.42,58.9206152378,135.6,30.9471333646,-2.3109541396,31.0332978028,-12.7628666354,-4.2709541396,13.4585219849,43.71,1.96,43.7539221099,134.95,37.5571333646,-29.9509541396,48.0374637178,-12.7628666354,-4.2709541396,13.4585219849,50.32,-25.68,56.4939359578,135.6,29.1571333646,0.08904586040000001,29.1572693372,-12.7628666354,-4.2709541396,13.4585219849,41.92,4.36,42.1461267497,134.05
2019-11-08 04:00:00,39.852916673,-10.7550614074,41.2786423374,-12.627083327,-4.2150614074,13.3120237386,52.48,-6.54,52.8859338577,136.11,30.872916673,-25.4150614074,39.9882774103,-12.627083327,-4.2150614074,13.3120237386,43.5,-21.2,48.3910115621,134.71,37.572916673,-34.0650614074,50.7163925768,-12.627083327,-4.2150614074,13.3120237386,50.2,-29.85,58.4043020676,136.24,30.392916673,-2.3850614074,30.4863559942,-12.627083327,-4.2150614074,13.3120237386,43.02,1.83,43.0589050023,135.59,36.892916673,-30.3750614074,47.7884050387,-12.627083327,-4.2150614074,13.3120237386,49.52,-26.16,56.005142621,136.24,28.652916673,0.4249385926,28.6560675368,-12.627083327,-4.2150614074,13.3120237386,41.28,4.64,41.5399566682,134.71
2019-11-08 04:30:00,39.7032166832,-10.4515465848,41.0558186011,-12.5367833168,-4.1815465848,13.2157583125,52.24,-6.27,52.6149265893,136.01,30.5632166832,-25.4015465848,39.7410214126,-12.5367833168,-4.1815465848,13.2157583125,43.1,-21.22,48.0405911704,134.71,37.4432166832,-33.7515465848,50.4099332716,-12.5367833168,-4.1815465848,13.2157583125,49.98,-29.57,58.0722420783,136.13,30.1132166832,-2.3915465848,30.2080339326,-12.5367833168,-4.1815465848,13.2157583125,42.65,1.79,42.6875461932,135.51,36.743216683200004,-30.0215465848,47.448469222599996,-12.5367833168,-4.1815465848,13.2157583125,49.28,-25.84,55.643723815,136.13,28.3832166832,0.3384534152,28.3852345419,-12.5367833168,-4.1815465848,13.2157583125,40.92,4.52,41.1688814519,134.71
2019-11-08 05:00:00,39.7413333231,-10.2560381731,41.043390373,-12.4886666769,-4.1660381731000005,13.1652067749,52.23,-6.09,52.5838473298,135.81,30.5913333231,-25.1960381731,39.6316794258,-12.4886666769,-4.1660381731000005,13.1652067749,43.08,-21.03,47.938995609,134.47,37.4713333231,-33.4860381731,50.2535130468,-12.4886666769,-4.1660381731000005,13.1652067749,49.96,-29.32,57.9280933572,135.94,30.1413333231,-2.2560381731,30.2256461095,-12.4886666769,-4.1660381731000005,13.1652067749,42.63,1.9100000000000001,42.6727664911,135.31,36.7513333231,-29.8060381731,47.3187110201,-12.4886666769,-4.1660381731000005,13.1652067749,49.24,-25.64,55.5156482444,135.94,28.3913333231,0.3539618269,28.393539702600002,-12.4886666769,-4.1660381731000005,13.1652067749,40.88,4.52,41.1291235015,134.47
2019-11-08 05:30:00,41.1437833528,-9.8691126949,42.3108767808,-12.8662166472,-4.3591126949,13.584601367,54.01,-5.51,54.2903324727,135.13,31.6137833528,-24.2991126949,39.8732764597,-12.8662166472,-4.3591126949,13.584601367,44.48,-19.94,48.7449894861,133.75,38.8037833528,-32.9091126949,50.8796943864,-12.8662166472,-4.3591126949,13.584601367,51.67,-28.55,59.0329687548,135.26,31.1037833528,-1.5691126949,31.1433372249,-12.8662166472,-4.3591126949,13.584601367,43.97,2.79,44.0584271167,134.59,38.0537833528,-29.1591126949,47.9410500575,-12.8662166472,-4.3591126949,13.584601367,50.92,-24.8,56.6382061863,135.26,29.2937833528,1.2808873051,29.3217737425,-12.8662166472,-4.3591126949,13.584601367,42.16,5.64,42.5355756985,133.75
2019-11-08 06:00:00,43.3842500122,-9.2537244567,44.3601686814,-13.4857499878,-4.5837244567,14.2434540273,56.87,-4.67,57.0614212932,135.57,33.1042500122,-23.9337244567,40.849902512,-13.4857499878,-4.5837244567,14.2434540273,46.59,-19.35,50.4484945266,134.2,40.9142500122,-32.4237244567,52.2041546403,-13.4857499878,-4.5837244567,14.2434540273,54.4,-27.84,61.1099468172,135.7,32.5442500122,-1.0837244567,32.5622890405,-13.4857499878,-4.5837244567,14.2434540273,46.03,3.5,46.1628736107,135.07,40.1542500122,-28.6237244567,49.3120816415,-13.4857499878,-4.5837244567,14.2434540273,53.64,-24.04,58.780704317,135.7,30.7142500122,0.7362755433,30.723073666,-13.4857499878,-4.5837244567,14.2434540273,44.2,5.32,44.5190116692,134.2
2019-11-08 06:30:00,48.7889500315,-6.6882402641,49.2452454863,-15.2110499685,-5.1882402641,16.0715238289,64.0,-1.5,64.0175757117,133.91,37.2689500315,-21.3282402641,42.94028958,-15.2110499685,-5.1882402641,16.0715238289,52.48,-16.14,54.9058284702,132.6,45.9789500315,-29.3782402641,54.563218811,-15.2110499685,-5.1882402641,16.0715238289,61.19,-24.19,65.7979650141,134.03,36.5289500315,1.0317597359,36.543518147,-15.2110499685,-5.1882402641,16.0715238289,51.74,6.22,52.112532082,133.42,45.1889500315,-25.5082402641,51.8913434623,-15.2110499685,-5.1882402641,16.0715238289,60.4,-20.32,63.726465459799996,134.03,34.5089500315,3.3317597359,34.6694138285,-15.2110499685,-5.1882402641,16.0715238289,49.72,8.52,50.4447103272,132.6
2019-11-08 07:00:00,54.4244004252,-4.8984566436,54.6443980581,-16.7855995748,-5.8284566436,17.7687157649,71.21,0.93,71.2160726241,133.15,40.8844004252,-18.6184566436,44.9241708428,-16.7855995748,-5.8284566436,17.7687157649,57.67,-12.79,59.0712535841,131.76,51.2844004252,-27.3684566436,58.130217151,-16.7855995748,-5.8284566436,17.7687157649,68.07,-21.54,71.3967541279,133.28,39.9644004252,3.4515433564,40.1131705663,-16.7855995748,-5.8284566436,17.7687157649,56.75,9.28,57.5037468344,132.6,50.4544004252,-23.3884566436,55.6117471982,-16.7855995748,-5.8284566436,17.7687157649,67.24,-17.56,69.4951163752,133.28,37.7744004252,5.0115433564,38.105391932,-16.7855995748,-5.8284566436,17.7687157649,54.56,10.84,55.626425375,131.76
2019-11-08 07:30:00,59.3213338366,-2.9079684494,59.3925662744,-18.6786661634,-6.4379684494,19.7570242546,78.0,3.5300000000000002,78.0798367058,132.08,45.0213338366,-15.5679684494,47.6369829237,-18.6786661634,-6.4379684494,19.7570242546,63.7,-9.13,64.3509665817,130.62,55.8813338366,-25.0379684494,61.2341680391,-18.6786661634,-6.4379684494,19.7570242546,74.56,-18.6,76.8449972347,132.2,43.9013338366,6.1020315506,44.3233787259,-18.6786661634,-6.4379684494,19.7570242546,62.58,12.54,63.8240393582,131.45,54.9613338366,-20.9579684494,58.8216342737,-18.6786661634,-6.4379684494,19.7570242546,73.64,-14.52,75.0578443602,132.2,41.5213338366,5.6020315506,41.897540752,-18.6786661634,-6.4379684494,19.7570242546,60.2,12.04,61.3921949437,130.62
2019-11-08 08:00:00,62.7915506502,-2.1145257812000002,62.8271442319,-19.3784493498,-6.7045257812,20.5054862209,82.17,4.59,82.2980983984,131.48,47.8615506502,-12.3745257812,49.4353812461,-19.3784493498,-6.7045257812,20.5054862209,67.24,-5.67,67.4786373603,129.78,59.1515506502,-24.0245257812,63.8442149558,-19.3784493498,-6.7045257812,20.5054862209,78.53,-17.32,80.4173072168,131.6,46.6015506502,8.9654742188,47.4561297512,-19.3784493498,-6.7045257812,20.5054862209,65.98,15.67,67.8152586075,130.61,58.2215506502,-19.9445257812,61.5429367901,-19.3784493498,-6.7045257812,20.5054862209,77.6,-13.24,78.7213922641,131.6,44.0215506502,8.0154742188,44.7453321431,-19.3784493498,-6.7045257812,20.5054862209,63.4,14.72,65.0863918189,129.78
2019-11-08 08:30:00,64.7191338894,-0.0493936868,64.71915273810001,-19.4608661106,-6.7393936868,20.5947745081,84.18,6.69,84.4454172824,131.38,49.4891338894,-11.5893936868,50.8280278896,-19.4608661106,-6.7393936868,20.5947745081,68.95,-4.85,69.1203660291,129.78,60.9891338894,-21.9693936868,64.825370894,-19.4608661106,-6.7393936868,20.5947745081,80.45,-15.23,81.8789069297,131.51,48.1991338894,9.7506063132,49.175510482,-19.4608661106,-6.7393936868,20.5947745081,67.66,16.49,69.640474582,130.61,59.9791338894,-17.8593936868,62.5815823145,-19.4608661106,-6.7393936868,20.5947745081,79.44,-11.12,80.2145124027,131.51,45.6191338894,9.3806063132,46.5736100343,-19.4608661106,-6.7393936868,20.5947745081,65.08,16.12,67.0467061085,129.78
2019-11-08 09:00:00,65.1816338297,0.9414070508000001,65.1884317647,-18.3583661703,-6.4385929492,19.4546932027,83.54,7.38,83.8653444517,131.18,49.8416338297,-11.1385929492,51.0710947181,-18.3583661703,-6.4385929492,19.4546932027,68.2,-4.7,68.3617583156,129.68,61.4816338297,-20.9185929492,64.9428889821,-18.3583661703,-6.4385929492,19.4546932027,79.84,-14.48,81.1424426549,131.29,48.5416338297,10.1214070508,49.5856137962,-18.3583661703,-6.4385929492,19.4546932027,66.9,16.56,68.9191091063,130.49,60.4416338297,-16.7985929492,62.7326376384,-18.3583661703,-6.4385929492,19.4546932027,78.8,-10.36,79.4781076775,131.29,45.9216338297,9.7214070508,46.939346061,-18.3583661703,-6.4385929492,19.4546932027,64.28,16.16,66.2801931198,129.68
2019-11-08 09:30:00,65.2290505094,2.2754262836,65.2687260112,-17.2509494906,-6.3845737164,18.3945111343,82.48,8.66,82.9333829046,131.1,50.0590505094,-11.3445737164,51.3284316018,-17.2509494906,-6.3845737164,18.3945111343,67.31,-4.96,67.4925010649,129.68,61.5590505094,-19.6545737164,64.6205769673,-17.2509494906,-6.3845737164,18.3945111343,78.81,-13.27,79.9193906383,131.2,48.7890505094,9.9654262836,49.796397165,-17.2509494906,-6.3845737164,18.3945111343,66.04,16.35,68.0338452537,130.57,60.5090505094,-15.5845737164,62.4837909499,-17.2509494906,-6.3845737164,18.3945111343,77.76,-9.2,78.3023473467,131.2,46.2290505094,9.895426283599999,47.2762580195,-17.2509494906,-6.3845737164,18.3945111343,63.48,16.28,65.5343329866,129.68
2019-11-08 10:00:00,65.1752836204,2.4447538485,65.2211194045,-16.7047163796,-6.0652461515,17.7717404944,81.88,8.51,82.3210453043,131.17,50.0552836204,-11.4252461515,51.3426495999,-16.7047163796,-6.0652461515,17.7717404944,66.76,-5.36,66.9748251211,129.85,61.5352836204,-19.4752461515,64.5436003249,-16.7047163796,-6.0652461515,17.7717404944,78.24,-13.41,79.3808900177,131.29,48.8052836204,9.8847538485,49.7962254384,-16.7047163796,-6.0652461515,17.7717404944,65.51,15.95,67.4237539744,130.66,60.4552836204,-15.4252461515,62.392143227,-16.7047163796,-6.0652461515,17.7717404944,77.16,-9.36,77.725640557,131.29,46.2552836204,8.0947538485,46.958239987,-16.7047163796,-6.0652461515,17.7717404944,62.96,14.16,64.5326831923,129.85
2019-11-08 10:30:00,65.4827005176,3.2893417265,65.5652639442,-14.1372994824,-5.4206582735,15.1408973569,79.62,8.71,80.0949967226,131.59,49.5527005176,-11.2306582735,50.809426427,-14.1372994824,-5.4206582735,15.1408973569,63.69,-5.8100000000000005,63.954454106,130.33,61.9227005176,-18.8106582735,64.7167806992,-14.1372994824,-5.4206582735,15.1408973569,76.06,-13.39,77.2296296767,131.69,48.3827005176,10.2193417265,49.4501835659,-14.1372994824,-5.4206582735,15.1408973569,62.52,15.64,64.4465670149,131.13,60.9027005176,-14.7806582735,62.6706214213,-14.1372994824,-5.4206582735,15.1408973569,75.04,-9.36,75.6214995884,131.69,45.8627005176,10.4193417265,47.0313723038,-14.1372994824,-5.4206582735,15.1408973569,60.0,15.84,62.0556653336,130.33
2019-11-08 11:00:00,65.9074842943,3.7762512822,66.0155781596,-13.4425157057,-5.3337487178,14.462022814400001,79.35,9.11,79.8712376266,131.91,49.2274842943,-10.9437487178,50.4292657684,-13.4425157057,-5.3337487178,14.462022814400001,62.67,-5.61,62.9205928135,130.66,62.3574842943,-18.4337487178,65.0250639315,-13.4425157057,-5.3337487178,14.462022814400001,75.8,-13.1,76.9236634593,132.04,48.0974842943,10.5762512822,49.2465743643,-13.4425157057,-5.3337487178,14.462022814400001,61.54,15.91,63.5633518625,131.49,61.2774842943,-14.3737487178,62.9407239682,-13.4425157057,-5.3337487178,14.462022814400001,74.72,-9.04,75.2648656413,132.04,45.6374842943,9.3062512822,46.576671045,-13.4425157057,-5.3337487178,14.462022814400001,59.08,14.64,60.8668711205,130.66
2019-11-08 11:30:00,66.3724508703,3.6399981972,66.4721883302,-14.3775491297,-5.5900018028,15.4260182527,80.75,9.23,81.2757983658,131.7,49.5224508703,-11.1200018028,50.755566988300004,-14.3775491297,-5.5900018028,15.4260182527,63.9,-5.53,64.1388408065,130.48,62.7624508703,-18.5000018028,65.4322191734,-14.3775491297,-5.5900018028,15.4260182527,77.14,-12.91,78.2128359031,131.86,48.3624508703,10.3499981972,49.4575486338,-14.3775491297,-5.5900018028,15.4260182527,62.74,15.94,64.7332310332,131.31,61.6624508703,-14.4300018028,63.3283727832,-14.3775491297,-5.5900018028,15.4260182527,76.04,-8.84,76.5521208067,131.86,45.8624508703,8.5299981972,46.6489578563,-14.3775491297,-5.5900018028,15.4260182527,60.24,14.12,61.8727080384,130.48
2019-11-08 12:00:00,66.4693341694,3.5860750864,66.5659997254,-14.5406658306,-5.5039249136,15.5474805757,81.01,9.09,81.5183917898,131.45,49.0593341694,-10.9739249136,50.2717146828,-14.5406658306,-5.5039249136,15.5474805757,63.6,-5.47,63.834793804,130.2,62.8693341694,-18.4339249136,65.5161260044,-14.5406658306,-5.5039249136,15.5474805757,77.41,-12.93,78.4824375259,131.52,47.9193341694,10.4060750864,49.0362007699,-14.5406658306,-5.5039249136,15.5474805757,62.46,15.91,64.4544777343,131.01,61.7793341694,-14.3839249136,63.4317225553,-14.5406658306,-5.5039249136,15.5474805757,76.32,-8.88,76.8348670852,131.52,45.4193341694,8.8960750864,46.282351586,-14.5406658306,-5.5039249136,15.5474805757,59.96,14.4,61.664913849,130.2
2019-11-08 12:30:00,66.0502504701,3.4776602616,66.14173953,-15.1197495299,-5.7923397384,16.1912947442,81.17,9.27,81.6976242005,131.34,49.7302504701,-11.1123397384,50.9566669463,-15.1197495299,-5.7923397384,16.1912947442,64.85,-5.32,65.0678484353,130.09,62.4402504701,-18.5623397384,65.140965109,-15.1197495299,-5.7923397384,16.1912947442,77.56,-12.77,78.6042397075,131.52,48.5502504701,10.2776602616,49.6261737509,-15.1197495299,-5.7923397384,16.1912947442,63.67,16.07,65.6666871404,130.88,61.3602504701,-14.5123397384,63.0530597389,-15.1197495299,-5.7923397384,16.1912947442,76.48,-8.72,76.9755077931,131.52,46.0402504701,8.0476602616,46.7383086882,-15.1197495299,-5.7923397384,16.1912947442,61.16,13.84,62.7063888292,130.09
2019-11-08 13:00:00,66.0319668612,3.6998139982,66.1355371278,-15.8180331388,-5.7501860018,16.8307697814,81.85,9.45,82.3937194208,130.99,49.7419668612,-11.5901860018,51.0744131516,-15.8180331388,-5.7501860018,16.8307697814,65.56,-5.84,65.8195958663,129.83,62.3919668612,-18.2201860018,64.9979438656,-15.8180331388,-5.7501860018,16.8307697814,78.21,-12.47,79.1978850728,131.11,48.5419668612,9.7398139982,49.5094589293,-15.8180331388,-5.7501860018,16.8307697814,64.36,15.49,66.1978073655,130.65,61.2619668612,-14.1901860018,62.8839404178,-15.8180331388,-5.7501860018,16.8307697814,77.08,-8.44,77.5406989909,131.11,46.0219668612,9.4898139982,46.9901905028,-15.8180331388,-5.7501860018,16.8307697814,61.84,15.24,63.6902127489,129.83
2019-11-08 13:30:00,65.9289834645,3.0736410707,66.000591892,-16.1210165355,-5.7163589293,17.1045003886,82.05,8.79,82.5194922427,130.99,48.9489834645,-12.4063589293,50.4967397373,-16.1210165355,-5.7163589293,17.1045003886,65.07,-6.69,65.4130032945,129.91,62.2789834645,-18.8063589293,65.0565209456,-16.1210165355,-5.7163589293,17.1045003886,78.4,-13.09,79.4852697045,131.11,47.7789834645,8.9336410707,48.6070077631,-16.1210165355,-5.7163589293,17.1045003886,63.9,14.65,65.5578561272,130.65,61.1589834645,-14.7563589293,62.9139999306,-16.1210165355,-5.7163589293,17.1045003886,77.28,-9.04,77.8069405645,131.11,45.2789834645,8.4836410707,46.0668916837,-16.1210165355,-5.7163589293,17.1045003886,61.4,14.2,63.0206315424,129.91
2019-11-08 14:00:00,64.538733409,2.9701422964,64.6070418399,-15.911266591,-5.6398577036,16.8812440136,80.45,8.61,80.9094221954,131.16,48.748733409,-12.5798577036,50.345723044,-15.911266591,-5.6398577036,16.8812440136,64.66,-6.94,65.0313708913,130.01,60.968733409,-18.9798577036,63.8546901327,-15.911266591,-5.6398577036,16.8812440136,76.88,-13.34,78.0287767429,131.29,47.588733409,8.8301422964,48.4010223079,-15.911266591,-5.6398577036,16.8812440136,63.5,14.47,65.1278043542,130.85,59.888733409,-14.959857703600001,61.7289051567,-15.911266591,-5.6398577036,16.8812440136,75.8,-9.32,76.3708216533,131.29,45.128733409,9.1201422964,46.0410640039,-15.911266591,-5.6398577036,16.8812440136,61.04,14.76,62.7991974471,130.01
2019-11-08 14:30:00,63.6045001434,2.6720719019,63.6606032546,-15.0154998566,-5.4479280981,15.9732638025,78.62,8.12,79.0382110121,131.16,48.4345001434,-12.7879280981,50.0942302983,-15.0154998566,-5.4479280981,15.9732638025,63.45,-7.34,63.8731406774,130.01,60.1045001434,-19.2579280981,63.1143306399,-15.0154998566,-5.4479280981,15.9732638025,75.12,-13.81,76.3788616045,131.2,47.3145001434,8.582071901900001,48.0865249519,-15.0154998566,-5.4479280981,15.9732638025,62.33,14.03,63.8895124414,130.76,58.9845001434,-15.2479280981,60.9234812568,-15.0154998566,-5.4479280981,15.9732638025,74.0,-9.8,74.6460983575,131.2,44.8645001434,8.7120719019,45.7025553984,-15.0154998566,-5.4479280981,15.9732638025,59.88,14.16,61.5314553704,130.01
2019-11-08 15:00:00,63.3435334669,1.7578364574,63.3679194946,-15.7564665331,-5.6221635426,16.7294638441,79.1,7.38,79.4435296295,131.57,48.0335334669,-13.6021635426,49.9223315797,-15.7564665331,-5.6221635426,16.7294638441,63.79,-7.98,64.2872032367,130.39,59.8335334669,-20.2721635426,63.1744595689,-15.7564665331,-5.6221635426,16.7294638441,75.59,-14.65,76.9965622609,131.67,46.9135334669,7.9178364574,47.5770086966,-15.7564665331,-5.6221635426,16.7294638441,62.67,13.54,64.1159925448,131.21,58.7635334669,-16.2621635426,60.972213578,-15.7564665331,-5.6221635426,16.7294638441,74.52,-10.64,75.2757597105,131.67,44.4835334669,8.6178364574,45.3106152563,-15.7564665331,-5.6221635426,16.7294638441,60.24,14.24,61.9002035538,130.39
2019-11-08 15:30:00,63.0425834194,1.0251142433,63.0509173875,-16.4974165806,-5.7348857567,17.465785653,79.54,6.76,79.8267448917,131.3,47.9625834194,-14.0748857567,49.9851159579,-16.4974165806,-5.7348857567,17.465785653,64.46,-8.34,64.9972860972,130.11,59.5125834194,-20.9148857567,63.0807421601,-16.4974165806,-5.7348857567,17.465785653,76.01,-15.18,77.5109830927,131.41,46.8325834194,7.3851142433,47.4112938246,-16.4974165806,-5.7348857567,17.465785653,63.33,13.12,64.6747500962,130.91,58.4625834194,-16.8948857567,60.8548340299,-16.4974165806,-5.7348857567,17.465785653,74.96,-11.16,75.7861939934,131.41,44.4225834194,6.9851142433,44.968408229,-16.4974165806,-5.7348857567,17.465785653,60.92,12.72,62.2337914641,130.11
2019-11-08 16:00:00,64.3127833619,0.6820556859,64.3163999592,-17.9072166381,-6.0779443141,18.9105741534,82.22,6.76,82.497430263,130.99,49.1027833619,-13.7079443141,50.9803008151,-17.9072166381,-6.0779443141,18.9105741534,67.01,-7.63,67.4429907403,129.73,60.6827833619,-21.1379443141,64.2589517995,-17.9072166381,-6.0779443141,18.9105741534,78.59,-15.06,80.0199456386,131.08,47.9127833619,7.6720556859,48.523141365,-17.9072166381,-6.0779443141,18.9105741534,65.82,13.75,67.240872243,130.54,59.6127833619,-17.0779443141,62.0108064949,-17.9072166381,-6.0779443141,18.9105741534,77.52,-11.0,78.2965542026,131.08,45.4127833619,7.8420556859,46.0849078338,-17.9072166381,-6.0779443141,18.9105741534,63.32,13.92,64.8320044423,129.73
2019-11-08 16:30:00,66.8117334041,0.48407311680000004,66.8134870161,-19.7482665959,-6.6459268832,20.8365634805,86.56,7.13,86.8531548074,130.69,51.2217334041,-12.7359268832,52.7813395671,-19.7482665959,-6.6459268832,20.8365634805,70.97,-6.09,71.2308149609,129.35,63.0117334041,-21.1459268832,66.4652448302,-19.7482665959,-6.6459268832,20.8365634805,82.76,-14.5,84.0206379409,130.8,49.9017334041,8.4740731168,50.6161329215,-19.7482665959,-6.6459268832,20.8365634805,69.65,15.12,71.2722730099,130.12,61.8517334041,-17.0059268832,64.1470067443,-19.7482665959,-6.6459268832,20.8365634805,81.6,-10.36,82.2550278099,130.8,47.3317334041,8.1540731168,48.0289693355,-19.7482665959,-6.6459268832,20.8365634805,67.08,14.8,68.6932776915,129.35
2019-11-08 17:00:00,70.4001834694,-4.1823642511,70.5243078892,-21.8998165306,-7.3223642511,23.0915348624,92.3,3.14,92.3533951731,130.77,54.3201834694,-19.0323642511,57.5579118899,-21.8998165306,-7.3223642511,23.0915348624,76.22,-11.71,77.1142820754,129.63,66.8901834694,-16.8323642511,68.975540091,-21.8998165306,-7.3223642511,23.0915348624,88.79,-9.51,89.2978398395,130.88,52.9501834694,2.4576357489,53.007187276,-21.8998165306,-7.3223642511,23.0915348624,74.85,9.78,75.4862298701,130.37,65.6601834694,-13.4823642511,67.0300965166,-21.8998165306,-7.3223642511,23.0915348624,87.56,-6.16,87.7764159669,130.88,51.1001834694,22.0776357489,55.6655256947,-21.8998165306,-7.3223642511,23.0915348624,73.0,29.4,78.6979034028,129.63
2019-11-08 17:30:00,72.5009168673,-11.0738535977,73.3417560473,-23.3690831327,-7.8038535977,24.6376577101,95.87,-3.27,95.9257514956,131.4,55.9709168673,-24.6438535977,61.1560549342,-23.3690831327,-7.8038535977,24.6376577101,79.34,-16.84,81.1074669805,130.12,69.6509168673,-10.5638535977,70.4474642786,-23.3690831327,-7.8038535977,24.6376577101,93.02,-2.76,93.0609370252,131.5,54.5709168673,-2.7838535977000003,54.6418777916,-23.3690831327,-7.8038535977,24.6376577101,77.94,5.02,78.101498065,130.87,68.2309168673,-8.0438535977,68.7034322087,-23.3690831327,-7.8038535977,24.6376577101,91.6,-0.24,91.6003144099,131.5,52.8309168673,28.1961464023,59.8842921723,-23.3690831327,-7.8038535977,24.6376577101,76.2,36.0,84.2759752243,130.12
2019-11-08 18:00:00,72.1365167997,-12.9524124379,73.2901224174,-23.3734832003,-7.7824124379,24.6350494269,95.51,-5.17,95.6498248822,132.36,55.7865167997,-24.5224124379,60.9383636835,-23.3734832003,-7.7824124379,24.6350494269,79.16,-16.74,80.9106494845,130.87,69.3165167997,-12.3924124379,70.4155621101,-23.3734832003,-7.7824124379,24.6350494269,92.69,-4.61,92.8045699306,132.47,54.3765167997,-2.4624124379,54.4322427821,-23.3734832003,-7.7824124379,24.6350494269,77.75,5.32,77.9317964633,131.62,67.9865167997,-9.8624124379,68.6981342225,-23.3734832003,-7.7824124379,24.6350494269,91.36,-2.08,91.3836746908,132.47,52.7465167997,29.0975875621,60.2400584034,-23.3734832003,-7.7824124379,24.6350494269,76.12,36.88,84.5836201637,130.87
2019-11-08 18:30:00,71.1697334923,-14.1551425713,72.5637583549,-22.8002665077,-7.6251425713,24.0415255767,93.97,-6.53,94.1966124656,132.28,54.4597334923,-25.1551425713,59.9886970173,-22.8002665077,-7.6251425713,24.0415255767,77.26,-17.53,79.2237874631,130.73,68.4197334923,-13.565142571300001,69.7515091173,-22.8002665077,-7.6251425713,24.0415255767,91.22,-5.94,91.4131937961,132.39,53.1197334923,-3.1351425713,53.2121715892,-22.8002665077,-7.6251425713,24.0415255767,75.92,4.49,76.0526561009,131.48,67.0797334923,-11.065142571300001,67.9862340884,-22.8002665077,-7.6251425713,24.0415255767,89.88,-3.44,89.9458059056,132.39,51.4397334923,28.2148574287,58.6696204307,-22.8002665077,-7.6251425713,24.0415255767,74.24,35.84,82.4383600031,130.73
2019-11-08 19:00:00,69.7802500744,-13.9627325652,71.1634822162,-22.1397499256,-7.3827325652,23.3382361565,91.92,-6.58,92.155210379,131.54,53.1102500744,-26.3627325652,59.2932739125,-22.1397499256,-7.3827325652,23.3382361565,75.25,-18.98,77.6067194256,130.15,67.1102500744,-13.3827325652,68.4315950125,-22.1397499256,-7.3827325652,23.3382361565,89.25,-6.0,89.4514533141,131.64,51.8402500744,-4.4927325652,52.0345671038,-22.1397499256,-7.3827325652,23.3382361565,73.98,2.89,74.0364268452,130.88,65.7402500744,-10.902732565200001,66.6382026861,-22.1397499256,-7.3827325652,23.3382361565,87.88,-3.52,87.9504678782,131.64,50.1802500744,27.2972674348,57.1244107798,-22.1397499256,-7.3827325652,23.3382361565,72.32,34.68,80.20526666,130.15
2019-11-08 19:30:00,68.2525168317,-15.1958949962,69.9236818152,-21.1774831683,-7.0758949962,22.3283246873,89.43,-8.12,89.7978802645,130.14,51.8725168317,-26.7758949962,58.3755647108,-21.1774831683,-7.0758949962,22.3283246873,73.05,-19.7,75.6597151726,128.74,65.6725168317,-14.5658949962,67.2684529631,-21.1774831683,-7.0758949962,22.3283246873,86.85,-7.49,87.1723729171,130.26,50.6525168317,-5.3658949962,50.9359430118,-21.1774831683,-7.0758949962,22.3283246873,71.83,1.71,71.8503514257,129.48,64.3025168317,-12.1558949962,65.4414200186,-21.1774831683,-7.0758949962,22.3283246873,85.48,-5.08,85.6308168827,130.26,48.9825168317,22.7241050038,53.996961983,-21.1774831683,-7.0758949962,22.3283246873,70.16,29.8,76.2264101214,128.74
2019-11-08 20:00:00,65.9025834805,-16.665870902800002,67.9772150235,-20.5374165195,-6.8458709028,21.6483584993,86.44,-9.82,86.9960114028,130.94,50.1125834805,-27.4358709028,57.1314102336,-20.5374165195,-6.8458709028,21.6483584993,70.65,-20.59,73.5892016535,129.4,63.4325834805,-16.0358709028,65.4281422831,-20.5374165195,-6.8458709028,21.6483584993,83.97,-9.19,84.471397526,131.03,48.9525834805,-5.8558709027999996,49.3015887517,-20.5374165195,-6.8458709028,21.6483584993,69.49,0.99,69.497051736,130.15,62.0625834805,-13.6458709028,63.5450553621,-20.5374165195,-6.8458709028,21.6483584993,82.6,-6.8,82.8794305,131.03,47.3025834805,23.994129097200002,53.0401040257,-20.5374165195,-6.8458709028,21.6483584993,67.84,30.84,74.5209447068,129.4
