Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-08 20:30:00,62.9237000473,-18.0366314148,65.4577123068,-19.7162999527,-6.5466314148,20.774765142,82.64,-11.49,83.4349429196,132.3,47.5437000473,-31.7366314148,57.1630753874,-19.7162999527,-6.5466314148,20.774765142,67.26,-25.19,71.8223064236,131.0,60.5837000473,-17.4166314148,63.0374790205,-19.7162999527,-6.5466314148,20.774765142,80.3,-10.87,81.0323817989,132.38,46.5137000473,-9.5766314148,47.489326815,-19.7162999527,-6.5466314148,20.774765142,66.23,-3.03,66.2992745058,131.76,59.3637000473,-15.0666314148,61.2458346787,-19.7162999527,-6.5466314148,20.774765142,79.08,-8.52,79.5376439178,132.38,45.0037000473,23.8133685852,50.9157101622,-19.7162999527,-6.5466314148,20.774765142,64.72,30.36,71.4871177206,131.0
2019-11-08 21:00:00,60.4228833512,-19.067944398,63.3601715278,-19.0571166488,-6.337944398,20.083406936,79.48,-12.73,80.4930015591,132.17,45.3528833512,-32.337944398,55.7012268819,-19.0571166488,-6.337944398,20.083406936,64.41,-26.0,69.4596868694,130.81,58.2028833512,-18.437944398,61.0535291692,-19.0571166488,-6.337944398,20.083406936,77.26,-12.1,78.2017749159,132.28,44.3828833512,-10.197944398,45.5394159438,-19.0571166488,-6.337944398,20.083406936,63.44,-3.86,63.5573221588,131.64,56.9828833512,-16.137944398,59.2240005775,-19.0571166488,-6.337944398,20.083406936,76.04,-9.8,76.6689089527,132.28,42.9828833512,24.062055602,49.2596262773,-19.0571166488,-6.337944398,20.083406936,62.04,30.4,69.0877818431,130.81
2019-11-08 21:30:00,55.9569167012,-20.0533646489,59.4416853769,-18.0830832988,-6.0733646489,19.0757348416,74.04,-13.98,75.3482713803,133.21,45.1769167012,-37.7133646489,58.8493982617,-18.0830832988,-6.0733646489,19.0757348416,63.26,-31.64,70.7313028298,132.25,53.9169167012,-19.4433646489,57.3156028969,-18.0830832988,-6.0733646489,19.0757348416,72.0,-13.37,73.2308466427,133.31,44.2869167012,-15.0533646489,46.7753650777,-18.0830832988,-6.0733646489,19.0757348416,62.37,-8.98,63.0131518018,133.09,52.7169167012,-17.1933646489,55.4498430515,-18.0830832988,-6.0733646489,19.0757348416,70.8,-11.12,71.6679454149,133.31,43.1169167012,20.5266353511,47.7536518463,-18.0830832988,-6.0733646489,19.0757348416,61.2,26.6,66.7308024828,132.25
2019-11-08 22:00:00,49.7987167536,-21.6328200971,54.2944849469,-17.0912832464,-5.7128200971,18.0207734704,66.89,-15.92,68.7584067587,134.39,46.1087167536,-40.6028200971,61.4377958629,-17.0912832464,-5.7128200971,18.0207734704,63.2,-34.89,72.191080474,133.45,47.9887167536,-21.0528200971,52.4036083652,-17.0912832464,-5.7128200971,18.0207734704,65.08,-15.34,66.8634578825,134.5,45.2587167536,-17.4428200971,48.503643318,-17.0912832464,-5.7128200971,18.0207734704,62.35,-11.73,63.4437971751,134.33,46.9087167536,-18.952820097100002,50.5928561864,-17.0912832464,-5.7128200971,18.0207734704,64.0,-13.24,65.3551650598,134.5,44.1487167536,19.1671799029,48.1299280741,-17.0912832464,-5.7128200971,18.0207734704,61.24,24.88,66.1010741214,133.45
2019-11-08 22:30:00,47.2836501576,-20.8302098856,51.6685708734,-15.9163498424,-5.3302098856,16.7851520616,63.2,-15.5,65.0729590537,134.96,43.2936501576,-44.6202098856,62.1715632279,-15.9163498424,-5.3302098856,16.7851520616,59.21,-39.29,71.060032367,134.46,45.5936501576,-20.3202098856,49.9168495048,-15.9163498424,-5.3302098856,16.7851520616,61.51,-14.99,63.310190333,135.07,42.5836501576,-21.0502098856,47.502406223,-15.9163498424,-5.3302098856,16.7851520616,58.5,-15.72,60.5753118027,135.34,44.5636501576,-18.2502098856,48.1558830906,-15.9163498424,-5.3302098856,16.7851520616,60.48,-12.92,61.8446181975,135.07,41.6036501576,16.4697901144,44.7450298117,-15.9163498424,-5.3302098856,16.7851520616,57.52,21.8,61.5125223024,134.46
2019-11-08 23:00:00,44.6624167173,-21.6432281755,49.6302407096,-14.827583282700001,-4.9432281755,15.6298666277,59.49,-16.7,61.7895630345,134.8,40.8924167173,-44.6732281755,60.5630833149,-14.827583282700001,-4.9432281755,15.6298666277,55.72,-39.73,68.4338461582,134.24,43.0924167173,-21.1232281755,47.9911152933,-14.827583282700001,-4.9432281755,15.6298666277,57.92,-16.18,60.1374991166,134.93,40.2824167173,-21.1232281755,45.4847651983,-14.827583282700001,-4.9432281755,15.6298666277,55.11,-16.18,57.4360905703,135.12,42.0524167173,-19.1032281755,46.1880837283,-14.827583282700001,-4.9432281755,15.6298666277,56.88,-14.16,58.6160387607,134.93,39.2924167173,16.6167718245,42.6615883126,-14.827583282700001,-4.9432281755,15.6298666277,54.12,21.56,58.2563987902,134.24
2019-11-08 23:30:00,42.9393499726,-23.1637484662,48.7888001398,-13.7006500274,-4.5537484662,14.4376049353,56.64,-18.61,59.618970974,136.08,39.1993499726,-45.1037484662,59.7573189156,-13.7006500274,-4.5537484662,14.4376049353,52.9,-40.55,66.6536758176,135.34,41.4793499726,-22.6137484662,47.2431803951,-13.7006500274,-4.5537484662,14.4376049353,55.18,-18.06,58.060279021,136.19,38.6793499726,-21.2437484662,44.1292302584,-13.7006500274,-4.5537484662,14.4376049353,52.38,-16.69,54.9747260111,136.27,40.4993499726,-20.6337484662,45.4527108539,-13.7006500274,-4.5537484662,14.4376049353,54.2,-16.08,56.5350015477,136.19,37.7393499726,16.8062515338,41.312330205,-13.7006500274,-4.5537484662,14.4376049353,51.44,21.36,55.6985026729,135.34
2019-11-09 00:00:00,41.9945499744,-9.4162783943,43.0372922749,-12.7954500256,-4.2562783943,13.484785765,54.79,-5.16,55.03244225,135.27,38.1945499744,-31.9862783943,49.8191293909,-12.7954500256,-4.2562783943,13.484785765,50.99,-27.73,58.0425102834,134.6,39.6845499744,-30.6662783943,50.1526084788,-12.7954500256,-4.2562783943,13.484785765,52.48,-26.41,58.750646805,135.37,37.5945499744,-8.6962783943,38.5872445983,-12.7954500256,-4.2562783943,13.484785765,50.39,-4.44,50.5852320347,135.51,38.8845499744,-27.5362783943,47.6471914652,-12.7954500256,-4.2562783943,13.484785765,51.68,-23.28,56.6813973011,135.37,36.0445499744,-5.0962783943,36.4030443278,-12.7954500256,-4.2562783943,13.484785765,48.84,-0.84,48.8472230531,134.6
2019-11-09 00:30:00,43.949566641,-7.7669509551,44.63059416,-13.010433359,-4.3269509551,13.7110860531,56.96,-3.44,57.0637818585,134.4,39.929566641,-30.7469509551,50.3958855977,-13.010433359,-4.3269509551,13.7110860531,52.94,-26.42,59.1663755861,133.81,41.479566641,-30.5369509551,51.507861753,-13.010433359,-4.3269509551,13.7110860531,54.49,-26.21,60.4658928653,134.52,39.279566641,-7.7669509551,40.0401034295,-13.010433359,-4.3269509551,13.7110860531,52.29,-3.44,52.4030314009,134.7,40.629566641,-26.7669509551,48.6542017597,-13.010433359,-4.3269509551,13.7110860531,53.64,-22.44,58.1446747347,134.52,37.629566641,-7.6869509551,38.4066856235,-13.010433359,-4.3269509551,13.7110860531,50.64,-3.36,50.7513467802,133.81
2019-11-09 01:00:00,43.2377333044,-8.5076156386,44.0667800634,-14.4422666956,-4.7976156386,15.2182844999,57.68,-3.71,57.7991911708,134.47,40.2077333044,-30.4476156386,50.4352963266,-14.4422666956,-4.7976156386,15.2182844999,54.65,-25.65,60.3700670863,133.81,40.7277333044,-31.2876156386,51.3581848634,-14.4422666956,-4.7976156386,15.2182844999,55.17,-26.49,61.2000735294,134.52,39.4777333044,-7.4976156386,40.1834003927,-14.4422666956,-4.7976156386,15.2182844999,53.92,-2.7,53.9875578259,134.7,39.9177333044,-27.5176156386,48.4834466864,-14.4422666956,-4.7976156386,15.2182844999,54.36,-22.72,58.9169585094,134.52,37.7977333044,-6.2376156386,38.3089609858,-14.4422666956,-4.7976156386,15.2182844999,52.24,-1.44,52.259843092,133.81
2019-11-09 01:30:00,41.9615666381,-8.9403698235,42.9034181308,-14.2684333619,-4.7403698235,15.0352684268,56.23,-4.2,56.3866376015,134.75,39.0915666381,-30.9603698235,49.8667733248,-14.2684333619,-4.7403698235,15.0352684268,53.36,-26.22,59.4539990245,134.05,39.5215666381,-31.7903698235,50.7206254205,-14.2684333619,-4.7403698235,15.0352684268,53.79,-27.05,60.2085259743,134.85,38.4115666381,-7.9203698235,39.2196469864,-14.2684333619,-4.7403698235,15.0352684268,52.68,-3.18,52.7758922236,134.93,38.7315666381,-28.0203698235,47.8045539597,-14.2684333619,-4.7403698235,15.0352684268,53.0,-23.28,57.8874632369,134.85,36.7715666381,-7.5803698235,37.5447748653,-14.2684333619,-4.7403698235,15.0352684268,51.04,-2.84,51.1189514759,134.05
2019-11-09 02:00:00,40.6542499722,-7.8445331135,41.4041633242,-13.8857500278,-4.6145331135,14.632428701,54.54,-3.23,54.635560764,135.22,37.5742499722,-33.0845331135,50.0640648801,-13.8857500278,-4.6145331135,14.632428701,51.46,-28.47,58.8104795083,134.82,38.2642499722,-30.9245331135,49.1983696298,-13.8857500278,-4.6145331135,14.632428701,52.15,-26.31,58.410945892,135.35,36.9542499722,-9.7645331135,38.2225417514,-13.8857500278,-4.6145331135,14.632428701,50.84,-5.15,51.1001771034,135.73,37.4342499722,-27.2145331135,46.2812476449,-13.8857500278,-4.6145331135,14.632428701,51.32,-22.6,56.0758629002,135.35,35.3942499722,-9.6545331135,36.6873675907,-13.8857500278,-4.6145331135,14.632428701,49.28,-5.04,49.5370568363,134.82
2019-11-09 02:30:00,39.9759333066,-8.1155498951,40.7913887215,-13.5840666934,-4.5155498951,14.3149243374,53.56,-3.6,53.6808494717,135.41,36.9059333066,-33.325549895099996,49.7256492068,-13.5840666934,-4.5155498951,14.3149243374,50.49,-28.81,58.1313701886,135.01,37.6459333066,-31.2455498951,48.9234165075,-13.5840666934,-4.5155498951,14.3149243374,51.23,-26.73,57.7841310396,135.53,36.3259333066,-9.9555498951,37.6654537249,-13.5840666934,-4.5155498951,14.3149243374,49.91,-5.44,50.2055943098,135.9,36.8559333066,-27.5155498951,45.9941877407,-13.5840666934,-4.5155498951,14.3149243374,50.44,-23.0,55.436392379,135.53,34.8159333066,-9.5955498951,36.1140386802,-13.5840666934,-4.5155498951,14.3149243374,48.4,-5.08,48.6658648336,135.01
2019-11-09 03:00:00,38.961533307,-9.0021151042,39.987987621,-13.178466693,-4.3821151042,13.8879414301,52.14,-4.62,52.344283355499996,135.56,36.151533307,-33.0821151042,49.0036702729,-13.178466693,-4.3821151042,13.8879414301,49.33,-28.7,57.0713492043,135.01,36.691533307,-32.1321151042,48.7723429567,-13.178466693,-4.3821151042,13.8879414301,49.87,-27.75,57.0708279246,135.69,35.591533307,-9.7321151042,36.8981206506,-13.178466693,-4.3821151042,13.8879414301,48.77,-5.35,49.0625661783,135.9,35.901533307,-28.4221151042,45.7901378114,-13.178466693,-4.3821151042,13.8879414301,49.08,-24.04,54.6513311823,135.69,34.021533307,-9.2621151042,35.2597717628,-13.178466693,-4.3821151042,13.8879414301,47.2,-4.88,47.4516006052,135.01
2019-11-09 03:30:00,38.2168499829,-10.0375353971,39.5130325268,-12.7631500171,-4.2475353971,13.4513774503,50.98,-5.79,51.3077430804,136.05,35.4068499829,-31.9475353971,47.6895171254,-12.7631500171,-4.2475353971,13.4513774503,48.17,-27.7,55.5665267945,135.26,35.9968499829,-33.3475353971,49.0696578931,-12.7631500171,-4.2475353971,13.4513774503,48.76,-29.1,56.7833391058,136.16,34.8668499829,-8.5175353971,35.89213893,-12.7631500171,-4.2475353971,13.4513774503,47.63,-4.27,47.8210183915,136.2,35.2368499829,-29.6475353971,46.0501026257,-12.7631500171,-4.2475353971,13.4513774503,48.0,-25.4,54.3061690787,136.16,33.3568499829,-8.4475353971,34.409886589,-12.7631500171,-4.2475353971,13.4513774503,46.12,-4.2,46.310845382,135.26
2019-11-09 04:00:00,37.3046666683,-9.8914905206,38.5937785135,-12.3653333317,-4.1214905206,13.0341149494,49.67,-5.77,50.0040178386,136.05,34.4646666683,-32.3514905206,47.2697809119,-12.3653333317,-4.1214905206,13.0341149494,46.83,-28.23,54.6807260376,135.36,35.1446666683,-33.2214905206,48.3612967944,-12.3653333317,-4.1214905206,13.0341149494,47.51,-29.1,55.7136437509,136.16,33.9646666683,-8.8914905206,35.1092179572,-12.3653333317,-4.1214905206,13.0341149494,46.33,-4.77,46.5749052602,136.3,34.3946666683,-29.5614905206,45.3527818003,-12.3653333317,-4.1214905206,13.0341149494,46.76,-25.44,53.2324262081,136.16,32.4746666683,-8.6814905206,33.6150599118,-12.3653333317,-4.1214905206,13.0341149494,44.84,-4.5600000000000005,45.0712680097,135.36
2019-11-09 04:30:00,36.8425333851,-10.9217627126,38.4272971595,-12.0874666149,-4.0417627126,12.7453008985,48.93,-6.88,49.4113276486,136.87,34.0625333851,-32.0817627126,46.7920471807,-12.0874666149,-4.0417627126,12.7453008985,46.15,-28.04,54.0005935153,136.02,34.7125333851,-34.4617627126,48.9139352667,-12.0874666149,-4.0417627126,12.7453008985,46.8,-30.42,55.817706868,136.99,33.5825333851,-8.4417627126,34.627300014,-12.0874666149,-4.0417627126,12.7453008985,45.67,-4.4,45.8814657569,136.96,34.0325333851,-30.8017627126,45.9016548156,-12.0874666149,-4.0417627126,12.7453008985,46.12,-26.76,53.32121529,136.99,32.1125333851,-8.0817627126,33.1138896681,-12.0874666149,-4.0417627126,12.7453008985,44.2,-4.04,44.3842494586,136.02
2019-11-09 05:00:00,36.6084167625,-8.510057322,37.5845347648,-11.801583237500001,-3.960057322,12.4482697956,48.41,-4.55,48.6233544709,136.95,33.6984167625,-30.490057322,45.4447674414,-11.801583237500001,-3.960057322,12.4482697956,45.5,-26.53,52.6696392621,136.16,34.3584167625,-36.080057322,49.822397963,-11.801583237500001,-3.960057322,12.4482697956,46.16,-32.12,56.2355759284,137.08,33.2084167625,-6.800057322,33.8974884535,-11.801583237500001,-3.960057322,12.4482697956,45.01,-2.84,45.0995088665,137.09,33.7184167625,-32.320057322,46.7067204401,-11.801583237500001,-3.960057322,12.4482697956,45.52,-28.36,53.6317070398,137.08,31.7184167625,-10.200057322,33.3181501782,-11.801583237500001,-3.960057322,12.4482697956,43.52,-6.24,43.9650770499,136.16
2019-11-09 05:30:00,37.4960000798,3.1140339394,37.6250877655,-11.8439999202,-3.9959660606,12.4999231544,49.34,7.11,49.8496509516,135.31,34.0960000798,-23.4359660606,41.3736839867,-11.8439999202,-3.9959660606,12.4999231544,45.94,-19.44,49.8838370617,135.01,34.5160000798,-41.4559660606,53.9439652188,-11.8439999202,-3.9959660606,12.4999231544,46.36,-37.46,59.6028623474,135.43,33.5360000798,-0.3459660606,33.5377845701,-11.8439999202,-3.9959660606,12.4999231544,45.38,3.65,45.5265515935,135.93,33.8360000798,-38.5559660606,51.2975381501,-11.8439999202,-3.9959660606,12.4999231544,45.68,-34.56,57.2805027911,135.43,31.9560000798,-18.7159660606,37.0334082509,-11.8439999202,-3.9959660606,12.4999231544,43.8,-14.72,46.207341408,135.01
2019-11-09 06:00:00,38.4096334352,5.1351227915,38.7513796749,-12.0003665648,-4.0548772085,12.6669186018,50.41,9.19,51.240845036,134.47,34.4996334352,-24.7148772085,42.4387778169,-12.0003665648,-4.0548772085,12.6669186018,46.5,-20.66,50.8830580842,134.53,35.3796334352,-39.0148772085,52.6676286309,-12.0003665648,-4.0548772085,12.6669186018,47.38,-34.96,58.8817968476,134.59,33.9396334352,-1.7248772085000001,33.983435952,-12.0003665648,-4.0548772085,12.6669186018,45.94,2.33,45.9990489032,135.45,34.6796334352,-36.0948772085,50.0551409537,-12.0003665648,-4.0548772085,12.6669186018,46.68,-32.04,56.6178770354,134.59,32.3596334352,-19.7348772085,37.9026549795,-12.0003665648,-4.0548772085,12.6669186018,44.36,-15.68,47.0496758756,134.53
2019-11-09 06:30:00,40.3602000602,5.6535214003,40.7542396951,-13.0597999398,-4.3964785997,13.7799636627,53.42,10.05,54.357142125,133.86,36.6102000602,-23.6764785997,43.5991099373,-13.0597999398,-4.3964785997,13.7799636627,49.67,-19.28,53.2806465802,133.89,37.1702000602,-38.1164785997,53.239925933,-13.0597999398,-4.3964785997,13.7799636627,50.23,-33.72,60.4986884155,133.97,35.9502000602,-0.8964785997,35.9613759226,-13.0597999398,-4.3964785997,13.7799636627,49.01,3.5,49.1348155588,134.79,36.4202000602,-35.1164785997,50.5924702072,-13.0597999398,-4.3964785997,13.7799636627,49.48,-30.72,58.2407829618,133.97,34.3402000602,-18.9164785997,39.2056437619,-13.0597999398,-4.3964785997,13.7799636627,47.4,-14.52,49.5740900068,133.89
2019-11-09 07:00:00,42.0241000835,5.6346021654000005,42.4001619029,-13.9858999165,-4.7053978346,14.7562246275,56.01,10.34,56.9564368619,133.71,38.4541000835,-22.5053978346,44.5557038428,-13.9858999165,-4.7053978346,14.7562246275,52.44,-17.8,55.3786384809,133.64,38.6841000835,-38.0053978346,54.2297876064,-13.9858999165,-4.7053978346,14.7562246275,52.67,-33.3,62.3138740571,133.82,37.7041000835,0.18460216540000002,37.704551994,-13.9858999165,-4.7053978346,14.7562246275,51.69,4.89,51.9207877444,134.52,37.9341000835,-34.9853978346,51.6040115765,-13.9858999165,-4.7053978346,14.7562246275,51.92,-30.28,60.1046154634,133.82,35.9341000835,-18.7453978346,40.5296124925,-13.9858999165,-4.7053978346,14.7562246275,49.92,-14.04,51.8568028324,133.64
2019-11-09 07:30:00,43.6237334219,7.5062834207,44.2648213422,-14.8462665781,-4.9837165793,15.6604298233,58.47,12.49,59.7891378095,133.12,40.0637334219,-22.9737165793,46.1832695808,-14.8462665781,-4.9837165793,15.6604298233,54.91,-17.99,57.7819020109,133.32,40.1537334219,-35.9237165793,53.8779706428,-14.8462665781,-4.9837165793,15.6604298233,55.0,-30.94,63.1053373337,133.26,39.2537334219,-0.33371657930000004,39.2551519461,-14.8462665781,-4.9837165793,15.6604298233,54.1,4.65,54.2994705315,134.2,39.3937334219,-32.8637165793,51.3019502585,-14.8462665781,-4.9837165793,15.6604298233,54.24,-27.88,60.9858344208,133.26,37.4737334219,-18.5837165793,41.8286411263,-14.8462665781,-4.9837165793,15.6604298233,52.32,-13.6,54.0586940279,133.32
2019-11-09 08:00:00,46.4478667921,8.2445459754,47.173900282700004,-15.1821332079,-5.1554540246,16.0335858416,61.63,13.4,63.0699365784,132.7,42.4178667921,-21.8754540246,47.7264173386,-15.1821332079,-5.1554540246,16.0335858416,57.6,-16.72,59.9776491703,132.9,42.8078667921,-34.8954540246,55.2286716378,-15.1821332079,-5.1554540246,16.0335858416,57.99,-29.74,65.1713717824,132.84,41.5178667921,0.6045459754,41.5222679873,-15.1821332079,-5.1554540246,16.0335858416,56.7,5.76,56.9918204657,133.75,41.9778667921,-31.7554540246,52.6360158136,-15.1821332079,-5.1554540246,16.0335858416,57.16,-26.6,63.0462179675,132.84,39.6578667921,-16.9954540246,43.1461684974,-15.1821332079,-5.1554540246,16.0335858416,54.84,-11.84,56.1035756436,132.9
2019-11-09 08:30:00,49.9926502347,9.1246099589,50.8185358348,-15.5373497653,-5.3653900411,16.4376594448,65.53,14.49,67.1128974192,132.7,45.4126502347,-20.2453900411,49.7210681628,-15.5373497653,-5.3653900411,16.4376594448,60.95,-14.88,62.7400741154,132.77,46.1426502347,-33.9553900411,57.2897258112,-15.5373497653,-5.3653900411,16.4376594448,61.68,-28.59,67.9838988291,132.84,44.4126502347,2.1646099589,44.4653689644,-15.5373497653,-5.3653900411,16.4376594448,59.95,7.53,60.4210509674,133.61,45.3026502347,-30.8053900411,54.7841416275,-15.5373497653,-5.3653900411,16.4376594448,60.84,-25.44,65.9446677147,132.84,42.4626502347,-17.1653900411,45.8009528308,-15.5373497653,-5.3653900411,16.4376594448,58.0,-11.8,59.1881744946,132.77
2019-11-09 09:00:00,53.2100837043,11.2569157141,54.3877850184,-16.1299162957,-5.6430842859,17.0885517223,69.34,16.9,71.3697807199,131.18,48.2000837043,-19.3230842859,51.9290829441,-16.1299162957,-5.6430842859,17.0885517223,64.33,-13.68,65.7684673685,131.48,49.1700837043,-31.0830842859,58.1709142116,-16.1299162957,-5.6430842859,17.0885517223,65.3,-25.44,70.0805507969,131.31,47.1100837043,2.7369157141000002,47.1895189025,-16.1299162957,-5.6430842859,17.0885517223,63.24,8.38,63.792805237,132.33,48.2300837043,-27.8430842859,55.6900199019,-16.1299162957,-5.6430842859,17.0885517223,64.36,-22.2,68.0811985793,131.31,45.0700837043,-17.1630842859,48.2274186259,-16.1299162957,-5.6430842859,17.0885517223,61.2,-11.52,62.2747974706,131.48
2019-11-09 09:30:00,55.8971504503,11.7674280016,57.1223580591,-17.2028495497,-6.0225719984,18.226612579,73.1,17.79,75.2335968833,130.93,51.0871504503,-17.6625719984,54.0542633909,-17.2028495497,-6.0225719984,18.226612579,68.29,-11.64,69.2749139299,131.12,51.6471504503,-30.3325719984,59.8956849337,-17.2028495497,-6.0225719984,18.226612579,68.85,-24.31,73.0157421383,131.04,49.8771504503,4.2474280016,50.0576745532,-17.2028495497,-6.0225719984,18.226612579,67.08,10.27,67.8616187546,131.97,50.6771504503,-27.0625719984,57.4504689357,-17.2028495497,-6.0225719984,18.226612579,67.88,-21.04,71.0659974953,131.04,47.6771504503,-15.2625719984,50.0605311505,-17.2028495497,-6.0225719984,18.226612579,64.88,-9.24,65.534662584,131.12
2019-11-09 10:00:00,58.0601170582,13.7833286951,59.6737575717,-17.6198829418,-6.1066713049,18.6481020297,75.68,19.89,78.2500766773,130.21,52.7201170582,-18.0466713049,55.7233621367,-17.6198829418,-6.1066713049,18.6481020297,70.34,-11.94,71.3461926104,130.7,53.6601170582,-28.0066713049,60.5291813945,-17.6198829418,-6.1066713049,18.6481020297,71.28,-21.9,74.5684142248,130.34,51.4501170582,3.7833286951,51.5890310174,-17.6198829418,-6.1066713049,18.6481020297,69.07,9.89,69.7744724093,131.54,52.6201170582,-24.7066713049,58.1317153212,-17.6198829418,-6.1066713049,18.6481020297,70.24,-18.6,72.6609771473,130.34,49.2601170582,-16.5466713049,51.9649060796,-17.6198829418,-6.1066713049,18.6481020297,66.88,-10.44,67.6899401684,130.7
2019-11-09 10:30:00,60.1293004397,10.7450340018,61.0818183019,-18.3306995603,-6.2849659982,19.3782182868,78.46,17.03,80.2869385392,130.21,54.6293004397,-17.0649659982,57.2326264559,-18.3306995603,-6.2849659982,19.3782182868,72.96,-10.78,73.7520847163,130.31,55.8893004397,-25.4749659982,61.4213952645,-18.3306995603,-6.2849659982,19.3782182868,74.22,-19.19,76.6607102759,130.34,53.2893004397,4.6350340018,53.4904952449,-18.3306995603,-6.2849659982,19.3782182868,71.62,10.92,72.4477107989,131.15,54.8293004397,-21.8049659982,59.0060058713,-18.3306995603,-6.2849659982,19.3782182868,73.16,-15.52,74.7880739156,130.34,51.0293004397,-15.5649659982,53.3503296136,-18.3306995603,-6.2849659982,19.3782182868,69.36,-9.28,69.9780537026,130.31
2019-11-09 11:00:00,60.389400206,0.7748337546,60.3943708022,-19.260599794,-6.5551662454,20.3455378137,79.65,7.33,79.9865701227,130.85,55.779400206,-16.2151662454,58.0884937291,-19.260599794,-6.5551662454,20.3455378137,75.04,-9.66,75.6592175482,129.81,56.889400206,-21.0551662454,60.660727669799996,-19.260599794,-6.5551662454,20.3455378137,76.15,-14.5,77.5182075386,131.01,54.389400206,5.3348337546,54.6504099341,-19.260599794,-6.5551662454,20.3455378137,73.65,11.89,74.6035830239,130.67,55.779400206,-16.9951662454,58.3110380893,-19.260599794,-6.5551662454,20.3455378137,75.04,-10.44,75.7627560217,131.01,52.019400206,-15.0751662454,54.1597510622,-19.260599794,-6.5551662454,20.3455378137,71.28,-8.52,71.7873860786,129.81
2019-11-09 11:30:00,61.2113001908,0.76838059,61.216122711,-19.1086998092,-6.5616194100000005,20.2038921419,80.32,7.33,80.6537742452,130.75,56.5213001908,-15.71161941,58.6644045375,-19.1086998092,-6.5616194100000005,20.2038921419,75.63,-9.15,76.1814898778,129.65,57.6713001908,-21.02161941,61.3831194085,-19.1086998092,-6.5616194100000005,20.2038921419,76.78,-14.46,78.1297638548,130.9,55.0813001908,5.75838059,55.3814822637,-19.1086998092,-6.5616194100000005,20.2038921419,74.19,12.32,75.2059738319,130.52,56.5313001908,-16.96161941,59.0210507723,-19.1086998092,-6.5616194100000005,20.2038921419,75.64,-10.4,76.3516181885,130.9,52.6513001908,-15.92161941,55.0059758246,-19.1086998092,-6.5616194100000005,20.2038921419,71.76,-9.36,72.3678602696,129.65
2019-11-09 12:00:00,61.5040334826,0.8910947589,61.5104884105,-19.2659665174,-6.5689052411,20.3550480696,80.77,7.46,81.1137750324,130.66,56.8140334826,-15.5789052411,58.9112611397,-19.2659665174,-6.5689052411,20.3550480696,76.08,-9.01,76.6116603397,129.54,57.9540334826,-20.8689052411,61.5969252712,-19.2659665174,-6.5689052411,20.3550480696,77.22,-14.3,78.5329128455,130.79,55.3740334826,5.8810947589,55.6854636301,-19.2659665174,-6.5689052411,20.3550480696,74.64,12.45,75.6712105097,130.43,56.8140334826,-16.8089052411,59.2484066956,-19.2659665174,-6.5689052411,20.3550480696,76.08,-10.24,76.7660341557,130.79,52.9740334826,-15.6089052411,55.2257742928,-19.2659665174,-6.5689052411,20.3550480696,72.24,-9.04,72.8034284907,129.54
2019-11-09 12:30:00,61.6930334928,0.71408112,61.6971660077,-19.5869665072,-6.65591888,20.686964811,81.28,7.37,81.6134504846,130.46,57.0630334928,-15.74591888,59.1956396432,-19.5869665072,-6.65591888,20.686964811,76.65,-9.09,77.1871142096,129.36,58.1230334928,-20.975918880000002,61.792201735,-19.5869665072,-6.65591888,20.686964811,77.71,-14.32,79.0183934284,130.61,55.6030334928,5.66408112,55.8907787433,-19.5869665072,-6.65591888,20.686964811,75.19,12.32,76.1926407207,130.25,57.0130334928,-16.93591888,59.4753002208,-19.5869665072,-6.65591888,20.686964811,76.6,-10.28,77.2867284856,130.61,53.1730334928,-15.89591888,55.4982137358,-19.5869665072,-6.65591888,20.686964811,72.76,-9.24,73.3443603831,129.36
2019-11-09 13:00:00,61.538500245,0.5294054166000001,61.540777396,-19.341499755,-6.5405945834,20.4174677734,80.88,7.07,81.188418509,130.99,56.728500245,-16.2505945834,59.0102072896,-19.341499755,-6.5405945834,20.4174677734,76.07,-9.71,76.6872153621,129.89,57.968500245,-21.3005945834,61.7580954229,-19.341499755,-6.5405945834,20.4174677734,77.31,-14.76,78.7063764888,131.13,55.298500245,5.3194054166,55.5537595788,-19.341499755,-6.5405945834,20.4174677734,74.64,11.86,75.576379908,130.79,56.858500245,-17.2605945834,59.4206796956,-19.341499755,-6.5405945834,20.4174677734,76.2,-10.72,76.950363222,131.13,52.938500245,-14.0605945834,54.7739457063,-19.341499755,-6.5405945834,20.4174677734,72.28,-7.52,72.6701369202,129.89
2019-11-09 13:30:00,60.5163334422,0.0757865526,60.5163808971,-19.1136665578,-6.4442134474,20.1707743094,79.63,6.52,79.8964786458,131.1,55.9263334422,-16.7442134474,58.3791354531,-19.1136665578,-6.4442134474,20.1707743094,75.04,-10.3,75.743591148,130.03,57.0163334422,-21.7742134474,61.032603176,-19.1136665578,-6.4442134474,20.1707743094,76.13,-15.33,77.6581341522,131.24,54.5063334422,4.8557865526,54.7221988625,-19.1136665578,-6.4442134474,20.1707743094,73.62,11.3,74.4821750488,130.92,55.9263334422,-17.7242134474,58.6677297551,-19.1136665578,-6.4442134474,20.1707743094,75.04,-11.28,75.8830679401,131.24,52.1263334422,-11.6842134474,53.4198042116,-19.1136665578,-6.4442134474,20.1707743094,71.24,-5.24,71.4324520089,130.03
2019-11-09 14:00:00,59.4706166975,0.1909507436,59.4709232531,-18.7293833025,-6.2590492564,19.7475440621,78.2,6.45,78.4655497655,131.53,54.8506166975,-17.5290492564,57.5834847846,-18.7293833025,-6.2590492564,19.7475440621,73.58,-11.27,74.4380903839,130.52,56.0306166975,-21.8290492564,60.1326649912,-18.7293833025,-6.2590492564,19.7475440621,74.76,-15.57,76.364144073,131.66,53.4906166975,4.2509507436,53.6592644089,-18.7293833025,-6.2590492564,19.7475440621,72.22,10.51,72.9807406101,131.42,54.9506166975,-17.7790492564,57.755215071,-18.7293833025,-6.2590492564,19.7475440621,73.68,-11.52,74.5751486757,131.66,51.2306166975,-14.8190492564,53.3308569974,-18.7293833025,-6.2590492564,19.7475440621,69.96,-8.56,70.4817366415,130.52
2019-11-09 14:30:00,57.6790499918,-1.7876481124999999,57.7067456519,-18.4709500082,-6.1876481125,19.4798096338,76.15,4.4,76.277011609,132.35,53.5190499918,-17.2376481125,56.226552664,-18.4709500082,-6.1876481125,19.4798096338,71.99,-11.05,72.8331147213,131.1,54.3390499918,-24.0176481125,59.410266578,-18.4709500082,-6.1876481125,19.4798096338,72.81,-17.83,74.9613567113,132.51,52.1990499918,4.6923518875,52.409531445,-18.4709500082,-6.1876481125,19.4798096338,70.67,10.88,71.5026104419,132.0,53.3290499918,-19.9876481125,56.9516782027,-18.4709500082,-6.1876481125,19.4798096338,71.8,-13.8,73.1141573158,132.51,49.9290499918,-15.5476481125,52.2937796962,-18.4709500082,-6.1876481125,19.4798096338,68.4,-9.36,69.0374507061,131.1
2019-11-09 15:00:00,56.7776499975,-3.1330443539,56.864026468,-17.6523500025,-5.9530443539,18.6291223006,74.43,2.8200000000000003,74.4834028492,132.77,52.8176499975,-16.4930443539,55.3328533813,-17.6523500025,-5.9530443539,18.6291223006,70.47,-10.54,71.2538595446,131.29,53.5076499975,-25.4530443539,59.2530680651,-17.6523500025,-5.9530443539,18.6291223006,71.16,-19.5,73.7834371658,132.93,51.5276499975,5.4769556461,51.8179096202,-17.6523500025,-5.9530443539,18.6291223006,69.18,11.43,70.1178814569,132.2,52.5876499975,-21.4330443539,56.78764234,-17.6523500025,-5.9530443539,18.6291223006,70.24,-15.48,71.9255726428,132.93,49.3076499975,-16.1530443539,51.8860789632,-17.6523500025,-5.9530443539,18.6291223006,66.96,-10.2,67.7324265031,131.29
2019-11-09 15:30:00,57.015533307,-3.3706584412,57.1150801155,-17.784466693,-5.9406584412,18.7504314156,74.8,2.5700000000000003,74.844137379,132.98,52.935533307,-16.8406584412,55.549783647,-17.784466693,-5.9406584412,18.7504314156,70.72,-10.9,71.5550724966,131.49,53.745533307,-25.7206584412,59.5830061435,-17.784466693,-5.9406584412,18.7504314156,71.53,-19.78,74.2144817404,133.11,51.635533307,5.1693415588,51.8936450064,-17.784466693,-5.9406584412,18.7504314156,69.42,11.11,70.3034031893,132.38,52.815533307,-21.7006584412,57.0999048622,-17.784466693,-5.9406584412,18.7504314156,70.6,-15.76,72.3376637721,133.11,49.415533307,-15.4206584412,51.7657380781,-17.784466693,-5.9406584412,18.7504314156,67.2,-9.48,67.8653844018,131.49
2019-11-09 16:00:00,57.0424832986,-3.3487929869,57.1406975398,-18.1875167014,-6.0587929869,19.1701522222,75.23,2.71,75.2787951551,132.9,52.9224832986,-16.7987929869,55.5246673498,-18.1875167014,-6.0587929869,19.1701522222,71.11,-10.74,71.9164772497,131.4,53.7424832986,-25.6887929869,59.5665056573,-18.1875167014,-6.0587929869,19.1701522222,71.93,-19.63,74.5604573484,133.03,51.6224832986,5.2112070131,51.8848480815,-18.1875167014,-6.0587929869,19.1701522222,69.81,11.27,70.7138529568,132.31,52.8124832986,-21.6187929869,57.0660196822,-18.1875167014,-6.0587929869,19.1701522222,71.0,-15.56,72.6850300956,133.03,49.4124832986,-15.7787929869,51.870645011,-18.1875167014,-6.0587929869,19.1701522222,67.6,-9.72,68.2952297016,131.4
2019-11-09 16:30:00,58.4673833284,-2.8170717156,58.5352099708,-19.2326166716,-6.3870717156,20.2654442127,77.7,3.5700000000000003,77.7819702759,132.56,54.4173833284,-16.3370717156,56.8168242738,-19.2326166716,-6.3870717156,20.2654442127,73.65,-9.95,74.3190756132,131.07,55.0573833284,-25.0670717156,60.495235708,-19.2326166716,-6.3870717156,20.2654442127,74.29,-18.68,76.6025228044,132.66,53.0473833284,5.5829282844,53.3403596372,-19.2326166716,-6.3870717156,20.2654442127,72.28,11.97,73.2644477219,131.96,54.0873833284,-20.9870717156,58.0163960835,-19.2326166716,-6.3870717156,20.2654442127,73.32,-14.6,74.7594970556,132.66,50.7273833284,-13.7070717156,52.5466576898,-19.2326166716,-6.3870717156,20.2654442127,69.96,-7.32,70.3419078502,131.07
2019-11-09 17:00:00,61.2105499779,-0.7906107155000001,61.2156556275,-20.8394500221,-6.9106107155,21.9553915402,82.05,6.12,82.2779247429,131.45,57.1805499779,-16.3206107155,59.464086892,-20.8394500221,-6.9106107155,21.9553915402,78.02,-9.41,78.585421676,130.22,57.5905499779,-22.7106107155,61.9067305374,-20.8394500221,-6.9106107155,21.9553915402,78.43,-15.8,80.0056554251,131.59,55.7105499779,5.3393892845,55.9658329409,-20.8394500221,-6.9106107155,21.9553915402,76.55,12.25,77.5239640369,131.12,56.5605499779,-18.5906107155,59.5374388144,-20.8394500221,-6.9106107155,21.9553915402,77.4,-11.68,78.2763208129,131.59,53.3205499779,-15.7906107155,55.6095714488,-20.8394500221,-6.9106107155,21.9553915402,74.16,-8.88,74.6897583341,130.22
2019-11-09 17:30:00,63.333733315,-0.09604718250000001,63.3338061439,-21.956266685,-7.2760471825,23.1304671234,85.29,7.18,85.5916847597,131.27,59.473733315,-15.4260471825,61.44174384,-21.956266685,-7.2760471825,23.1304671234,81.43,-8.15,81.8368340052,130.03,59.593733315,-21.9760471825,63.5166096402,-21.956266685,-7.2760471825,23.1304671234,81.55,-14.7,82.8643017228,131.4,57.883733315,6.1939528175,58.2141875662,-21.956266685,-7.2760471825,23.1304671234,79.84,13.47,80.9683055275,130.9,58.483733315,-17.8360471825,61.1430424624,-21.956266685,-7.2760471825,23.1304671234,80.44,-10.56,81.1301867371,131.4,55.363733315,-13.4360471825,56.9707848854,-21.956266685,-7.2760471825,23.1304671234,77.32,-6.16,77.5649921034,130.03
2019-11-09 18:00:00,63.5702333096,-0.0489375053,63.5702521461,-22.0597666904,-7.3089375053,23.2390592299,85.63,7.26,85.937212545,131.48,59.6202333096,-15.8289375053,61.685715384,-22.0597666904,-7.3089375053,23.2390592299,81.68,-8.52,82.1231562959,130.28,59.8002333096,-21.9689375053,63.7079439238,-22.0597666904,-7.3089375053,23.2390592299,81.86,-14.66,83.1623424394,131.59,58.0302333096,5.8510624947,58.324462366,-22.0597666904,-7.3089375053,23.2390592299,80.09,13.16,81.1639926322,131.13,58.7402333096,-17.8289375053,61.3863667424,-22.0597666904,-7.3089375053,23.2390592299,80.8,-10.52,81.4819636484,131.59,55.5402333096,-14.0689375053,57.2944370652,-22.0597666904,-7.3089375053,23.2390592299,77.6,-6.76,77.8938867948,130.28
2019-11-09 18:30:00,62.628466635,-0.3734210485,62.629579883,-21.651533365,-7.1734210485,22.8089207679,84.28,6.8,84.553878681,131.35,58.488466635,-16.2834210485,60.7128530902,-21.651533365,-7.1734210485,22.8089207679,80.14,-9.11,80.6561324389,130.17,58.918466635,-22.3034210485,62.9986372954,-21.651533365,-7.1734210485,22.8089207679,80.57,-15.13,81.9783007875,131.46,56.928466635,5.4165789515,57.1855719648,-21.651533365,-7.1734210485,22.8089207679,78.58,12.59,79.5821870773,131.13,57.868466635,-18.1334210485,60.6430572251,-21.651533365,-7.1734210485,22.8089207679,79.52,-10.96,80.2717384887,131.46,54.468466635,-15.6534210485,56.6731280951,-21.651533365,-7.1734210485,22.8089207679,76.12,-8.48,76.590892409,130.17
2019-11-09 19:00:00,61.1174832966,-0.955790871,61.1249564474,-20.9625167034,-6.945790871,22.0832768711,82.08,5.99,82.2982776247,131.67,56.6774832966,-17.655790871,59.3638279099,-20.9625167034,-6.945790871,22.0832768711,77.64,-10.71,78.3752110045,130.55,57.4974832966,-22.935790871000002,61.903239724,-20.9625167034,-6.945790871,22.0832768711,78.46,-15.99,80.0727900101,131.79,55.1874832966,4.134209129,55.3421177561,-20.9625167034,-6.945790871,22.0832768711,76.15,11.08,76.9518609262,131.46,56.4374832966,-18.865790871,59.507206169,-20.9625167034,-6.945790871,22.0832768711,77.4,-11.92,78.3124919792,131.79,52.8374832966,-16.065790871,55.2259837163,-20.9625167034,-6.945790871,22.0832768711,73.8,-9.12,74.3613770717,130.55
2019-11-09 19:30:00,59.3013333118,-3.05469389,59.3799569494,-19.9786666882,-6.62469389,21.0483655369,79.28,3.5700000000000003,79.3603383309,132.24,54.8713333118,-17.20469389,57.5053450668,-19.9786666882,-6.62469389,21.0483655369,74.85,-10.58,75.594040109,130.85,55.8413333118,-25.14469389,61.2414086779,-19.9786666882,-6.62469389,21.0483655369,75.82,-18.52,78.0491050557,132.35,53.4713333118,4.65530611,53.673600225,-19.9786666882,-6.62469389,21.0483655369,73.45,11.28,74.31110886,131.76,54.8613333118,-21.02469389,58.752052269800004,-19.9786666882,-6.62469389,21.0483655369,74.84,-14.4,76.2127653349,132.35,51.1413333118,-14.34469389,53.1150281531,-19.9786666882,-6.62469389,21.0483655369,71.12,-7.72,71.5377718412,130.85
2019-11-09 20:00:00,57.4710499784,-4.1223479093,57.6187064928,-18.9989500216,-6.3023479093,20.016985065,76.47,2.18,76.5010673128,132.79,53.0110499784,-17.8023479093,55.9204346451,-18.9989500216,-6.3023479093,20.016985065,72.01,-11.5,72.9224937862,131.34,54.1210499784,-26.3623479093,60.2001780567,-18.9989500216,-6.3023479093,20.016985065,73.12,-20.06,75.8217514965,132.91,51.6810499784,4.1876520907,51.8504325623,-18.9989500216,-6.3023479093,20.016985065,70.68,10.49,71.454198617,132.25,53.2010499784,-22.3423479093,57.7020989991,-18.9989500216,-6.3023479093,20.016985065,72.2,-16.04,73.9602704159,132.91,49.4410499784,-15.9423479093,51.9478188168,-18.9989500216,-6.3023479093,20.016985065,68.44,-9.64,69.1155785623,131.34
2019-11-09 20:30:00,55.3759166618,-3.9710908227,55.5181205414,-18.2240833382,-6.0510908227,19.2024194742,73.6,2.08,73.6293854382,132.47,50.8059166618,-19.4810908227,54.4128116116,-18.2240833382,-6.0510908227,19.2024194742,69.03,-13.43,70.3242902559,131.22,52.1559166618,-26.1310908227,58.3358684723,-18.2240833382,-6.0510908227,19.2024194742,70.38,-20.08,73.1884608391,132.59,49.5659166618,2.4889091773,49.6283665197,-18.2240833382,-6.0510908227,19.2024194742,67.79,8.54,68.3258055203,132.14,51.2159166618,-22.1310908227,55.7929681995,-18.2240833382,-6.0510908227,19.2024194742,69.44,-16.08,71.2774859265,132.59,47.3759166618,-16.6910908227,50.230170141,-18.2240833382,-6.0510908227,19.2024194742,65.6,-10.64,66.4572765015,131.22
2019-11-09 21:00:00,53.2107000145,-4.5468393299,53.4046097628,-17.3392999855,-5.7668393299,18.2731431299,70.55,1.22,70.5605477586,132.16,48.6007000145,-20.1568393299,52.6148858563,-17.3392999855,-5.7668393299,18.2731431299,65.94,-14.39,67.4918935873,130.93,50.1207000145,-26.6368393299,56.7591911449,-17.3392999855,-5.7668393299,18.2731431299,67.46,-20.87,70.6145063001,132.3,47.4607000145,1.7431606701,47.4927010706,-17.3392999855,-5.7668393299,18.2731431299,64.8,7.51,65.2337343711,131.87,49.1807000145,-22.6868393299,54.1611847423,-17.3392999855,-5.7668393299,18.2731431299,66.52,-16.92,68.6381584835,132.3,45.3807000145,-17.4068393299,48.6045881503,-17.3392999855,-5.7668393299,18.2731431299,62.72,-11.64,63.790971148,130.93
2019-11-09 21:30:00,51.36638337,-4.9646695031,51.6057485537,-16.44361663,-5.4846695031,17.3341895522,67.81,0.52,67.8119937769,132.82,46.69638337,-21.4846695031,51.4017824933,-16.44361663,-5.4846695031,17.3341895522,63.14,-16.0,65.135701424,131.67,48.39638337,-27.2446695031,55.5381124961,-16.44361663,-5.4846695031,17.3341895522,64.84,-21.76,68.3938827674,132.96,45.63638337,0.6353304969,45.6408055574,-16.44361663,-5.4846695031,17.3341895522,62.08,6.12,62.3809329844,132.62,47.47638337,-23.3246695031,52.8965706386,-16.44361663,-5.4846695031,17.3341895522,63.92,-17.84,66.3628811912,132.96,43.63638337,-17.2846695031,46.9349949765,-16.44361663,-5.4846695031,17.3341895522,60.08,-11.8,61.2278237405,131.67
2019-11-09 22:00:00,49.387266754,-5.2654380182,49.6671617364,-15.492733246,-5.1754380182,16.3343179262,64.88,-0.09,64.8800624229,133.4,44.567266754,-22.8754380182,50.0951787146,-15.492733246,-5.1754380182,16.3343179262,60.06,-17.7,62.6138451143,132.33,46.547266754,-27.7554380182,54.1942098554,-15.492733246,-5.1754380182,16.3343179262,62.04,-22.58,66.0213450333,133.52,43.607266754,-0.5154380182,43.610312887,-15.492733246,-5.1754380182,16.3343179262,59.1,4.66,59.2834344484,133.3,45.667266754,-23.8554380182,51.5226278039,-15.492733246,-5.1754380182,16.3343179262,61.16,-18.68,63.9491047631,133.52,41.707266754,-18.9754380182,45.8209924387,-15.492733246,-5.1754380182,16.3343179262,57.2,-13.8,58.8411420691,132.33
2019-11-09 22:30:00,47.2392667646,-6.180305798,47.6418356512,-14.3507332354,-4.820305798,15.1386555671,61.59,-1.3599999999999999,61.6050135947,134.0,42.4292667646,-23.820305798,48.6585002491,-14.3507332354,-4.820305798,15.1386555671,56.78,-19.0,59.8746056354,132.9,44.5492667646,-28.840305798,53.0697692457,-14.3507332354,-4.820305798,15.1386555671,58.9,-24.02,63.6095150115,134.11,41.5692667646,-1.3203057980000001,41.5902289817,-14.3507332354,-4.820305798,15.1386555671,55.92,3.5,56.0294244125,133.89,43.6492667646,-25.020305798,50.3117699084,-14.3507332354,-4.820305798,15.1386555671,58.0,-20.2,61.4169357751,134.11,39.7692667646,-20.140305798,44.5783186833,-14.3507332354,-4.820305798,15.1386555671,54.12,-15.32,56.2465714511,132.9
2019-11-09 23:00:00,45.2473168583,-6.2950454849,45.6831181131,-13.2526831417,-4.4950454849,13.9942504038,58.5,-1.8,58.5276857564,134.42,40.2473168583,-24.5550454849,47.1465457172,-13.2526831417,-4.4950454849,13.9942504038,53.5,-20.06,57.1371472862,133.36,42.6773168583,-29.1550454849,51.6852982139,-13.2526831417,-4.4950454849,13.9942504038,55.93,-24.66,61.1251216768,134.53,39.4873168583,-1.8650454849,39.5313367764,-13.2526831417,-4.4950454849,13.9942504038,52.74,2.63,52.8055347478,134.38,41.8673168583,-25.3350454849,48.9360475584,-13.2526831417,-4.4950454849,13.9942504038,55.12,-20.84,58.9280917729,134.53,37.7873168583,-19.5350454849,42.5382100875,-13.2526831417,-4.4950454849,13.9942504038,51.04,-15.04,53.209803608,133.36
2019-11-09 23:30:00,43.9011502156,-6.2665505864,44.3461457909,-12.2588497844,-4.1765505864,12.9507904329,56.16,-2.09,56.1988763233,134.9,38.6411502156,-25.5665505864,46.3334328415,-12.2588497844,-4.1765505864,12.9507904329,50.9,-21.39,55.2117931243,133.94,41.4411502156,-29.2665505864,50.7336172022,-12.2588497844,-4.1765505864,12.9507904329,53.7,-25.09,59.2722371773,135.02,37.9411502156,-2.7065505864,38.0375642722,-12.2588497844,-4.1765505864,12.9507904329,50.2,1.47,50.2215182964,134.96,40.6211502156,-25.5365505864,47.9811761079,-12.2588497844,-4.1765505864,12.9507904329,52.88,-21.36,57.0310792463,135.02,36.3411502156,-20.8965505864,41.9206992476,-12.2588497844,-4.1765505864,12.9507904329,48.6,-16.72,51.3957041006,133.94
2019-11-10 00:00:00,42.7326502376,-6.4540525033,43.2172904061,-11.4573497624,-3.9140525032999998,12.1074634245,54.19,-2.54,54.2494949285,135.18,37.4326502376,-26.1940525033,45.6873252704,-11.4573497624,-3.9140525032999998,12.1074634245,48.89,-22.28,53.7273719811,134.25,40.3526502376,-29.5240525033,50.0000605742,-11.4573497624,-3.9140525032999998,12.1074634245,51.81,-25.61,57.7940152611,135.28,36.8126502376,-3.2840525033,36.9588449273,-11.4573497624,-3.9140525032999998,12.1074634245,48.27,0.63,48.2741110742,135.23,39.5426502376,-25.7540525033,47.1899608832,-11.4573497624,-3.9140525032999998,12.1074634245,51.0,-21.84,55.4795962494,135.28,35.2226502376,-18.7540525033,39.9042550997,-11.4573497624,-3.9140525032999998,12.1074634245,46.68,-14.84,48.9821191865,134.25
2019-11-10 00:30:00,44.9759171284,-5.9637322922,45.3695847941,-11.6940828716,-4.0537322922,12.3767653167,56.67,-1.9100000000000001,56.7021780887,134.84,39.2359171284,-25.7337322922,46.9220861705,-11.6940828716,-4.0537322922,12.3767653167,50.93,-21.68,55.3523919989,133.92,42.4859171284,-28.9737322922,51.4249970071,-11.6940828716,-4.0537322922,12.3767653167,54.18,-24.92,59.6362205375,134.96,38.5759171284,-2.8537322922,38.6813284453,-11.6940828716,-4.0537322922,12.3767653167,50.27,1.2,50.2843206179,134.91,41.6659171284,-25.2137322922,48.7009337308,-11.6940828716,-4.0537322922,12.3767653167,53.36,-21.16,57.4023971625,134.96,36.9459171284,-21.4137322922,42.7030294375,-11.6940828716,-4.0537322922,12.3767653167,48.64,-17.36,51.6451275533,133.92
2019-11-10 01:00:00,44.3843840173,-6.8041968122,44.9029023433,-12.8656159827,-4.5141968122,13.6345901102,57.25,-2.29,57.2957816946,134.51,39.4143840173,-25.3441968122,46.8595985847,-12.8656159827,-4.5141968122,13.6345901102,52.28,-20.83,56.2768806883,133.5,41.8743840173,-29.6741968122,51.322723946400004,-12.8656159827,-4.5141968122,13.6345901102,54.74,-25.16,60.2452753334,134.66,38.6943840173,-2.6341968122,38.7839444529,-12.8656159827,-4.5141968122,13.6345901102,51.56,1.88,51.594263247,134.46,41.0543840173,-25.9141968122,48.5490272143,-12.8656159827,-4.5141968122,13.6345901102,53.92,-21.4,58.0114333558,134.66,37.0543840173,-20.5541968122,42.3733687768,-12.8656159827,-4.5141968122,13.6345901102,49.92,-16.04,52.4336533154,133.5
2019-11-10 01:30:00,43.0176007504,-7.5290807241,43.6715128072,-12.6123992496,-4.5290807241,13.4009397818,55.63,-3.0,55.7108328784,134.59,38.0376007504,-25.6190807241,45.8606189229,-12.6123992496,-4.5290807241,13.4009397818,50.65,-21.09,54.8653861738,133.5,40.5776007504,-30.3790807241,50.6895475251,-12.6123992496,-4.5290807241,13.4009397818,53.19,-25.85,59.1388079014,134.66,37.3576007504,-2.9390807241,37.4730373646,-12.6123992496,-4.5290807241,13.4009397818,49.97,1.5899999999999999,49.9952897781,134.46,39.7076007504,-26.6090807241,47.798919803,-12.6123992496,-4.5290807241,13.4009397818,52.32,-22.08,56.7882804811,134.66,35.7076007504,-20.8090807241,41.3285687138,-12.6123992496,-4.5290807241,13.4009397818,48.32,-16.28,50.9888301494,133.5
2019-11-10 02:00:00,41.6917344163,-7.2560142474,42.3184411504,-12.1482655837,-4.4560142474,12.9397225497,53.84,-2.8,53.9127591577,135.01,36.3217344163,-26.6960142474,45.0771069137,-12.1482655837,-4.4560142474,12.9397225497,48.47,-22.24,53.3287774096,134.05,39.3417344163,-30.2860142474,49.6489146495,-12.1482655837,-4.4560142474,12.9397225497,51.49,-25.83,57.6056334051,135.12,35.7217344163,-3.8360142474,35.9271111421,-12.1482655837,-4.4560142474,12.9397225497,47.87,0.62,47.8740148724,135.02,38.4917344163,-26.5760142474,46.7749735612,-12.1482655837,-4.4560142474,12.9397225497,50.64,-22.12,55.2603293512,135.12,34.1317344163,-18.9360142474,39.0326520985,-12.1482655837,-4.4560142474,12.9397225497,46.28,-14.48,48.4923581608,134.05
2019-11-10 02:30:00,41.178351241,-8.4030758635,42.0269948354,-11.691648759,-4.3530758635,12.4757332521,52.87,-4.05,53.0248941536,135.61,35.868351241,-25.7730758635,44.167749096,-11.691648759,-4.3530758635,12.4757332521,47.56,-21.42,52.1610007573,134.43,38.868351241,-31.5830758635,50.0823263157,-11.691648759,-4.3530758635,12.4757332521,50.56,-27.23,57.426357189,135.72,35.258351241,-2.8230758635,35.3711901067,-11.691648759,-4.3530758635,12.4757332521,46.95,1.53,46.9749230973,135.4,38.108351241,-27.8730758635,47.2139258312,-11.691648759,-4.3530758635,12.4757332521,49.8,-23.52,55.0747709936,135.72,33.668351241,-21.0730758635,39.719420963,-11.691648759,-4.3530758635,12.4757332521,45.36,-16.72,48.3434380242,134.43
2019-11-10 03:00:00,40.2610348022,-9.6157579778,41.393401948,-11.2389651978,-4.2557579778,12.0177291817,51.5,-5.36,51.7781768702,135.81,34.9410348022,-24.7957579778,42.8451342248,-11.2389651978,-4.2557579778,12.0177291817,46.18,-20.54,50.541903407,134.43,38.0110348022,-32.8257579778,50.2231933826,-11.2389651978,-4.2557579778,12.0177291817,49.25,-28.57,56.9368720602,135.94,34.3710348022,-1.8857579778,34.4227267444,-11.2389651978,-4.2557579778,12.0177291817,45.61,2.37,45.6715338039,135.4,37.2410348022,-29.1357579778,47.2841100802,-11.2389651978,-4.2557579778,12.0177291817,48.48,-24.88,54.4915112655,135.94,32.8010348022,-19.5757579778,38.198405523,-11.2389651978,-4.2557579778,12.0177291817,44.04,-15.32,46.62857493,134.43
2019-11-10 03:30:00,39.1535679975,-10.6036282089,40.5640089011,-10.6964320025,-4.0536282089,11.4387743766,49.85,-6.55,50.2784745194,135.81,34.0435679975,-23.8436282089,41.5630019147,-10.6964320025,-4.0536282089,11.4387743766,44.74,-19.79,48.9214850551,134.27,36.9835679975,-33.8436282089,50.1315815845,-10.6964320025,-4.0536282089,11.4387743766,47.68,-29.79,56.2212281972,135.94,33.5035679975,-0.9636282089,33.5174230497,-10.6964320025,-4.0536282089,11.4387743766,44.2,3.09,44.3078785319,135.25,36.2635679975,-30.1736282089,47.1751439128,-10.6964320025,-4.0536282089,11.4387743766,46.96,-26.12,53.735425931099996,135.94,31.9035679975,-18.9336282089,37.0987860735,-10.6964320025,-4.0536282089,11.4387743766,42.6,-14.88,45.1239891854,134.27
2019-11-10 04:00:00,38.6651515036,-1.0607618536,38.6796995401,-10.0148484964,-3.8607618536,10.7332507888,48.68,2.8,48.7604593908,135.56,33.2651515036,-18.5907618536,38.1075678948,-10.0148484964,-3.8607618536,10.7332507888,43.28,-14.73,45.7179538037,134.41,35.9551515036,-39.4307618536,53.3625139963,-10.0148484964,-3.8607618536,10.7332507888,45.97,-35.57,58.1245713963,135.71,32.7051515036,4.1392381464,32.9660465829,-10.0148484964,-3.8607618536,10.7332507888,42.72,8.0,43.4626092176,135.37,35.2651515036,-36.1807618536,50.5240382282,-10.0148484964,-3.8607618536,10.7332507888,45.28,-32.32,55.6314731065,135.71,30.7451515036,-26.3007618536,40.45978763,-10.0148484964,-3.8607618536,10.7332507888,40.76,-22.44,46.5288211757,134.41
2019-11-10 04:30:00,38.2194848535,3.7504231205,38.4030558165,-9.7605151465,-3.7795768795,10.4667500837,47.98,7.53,48.567286315,134.66,32.6194848535,-16.8195768795,36.7005307661,-9.7605151465,-3.7795768795,10.4667500837,42.38,-13.04,44.3407938585,133.81,35.3094848535,-40.3795768795,53.6401896863,-9.7605151465,-3.7795768795,10.4667500837,45.07,-36.6,58.059150011,134.77,32.0494848535,5.6504231205,32.5437668504,-9.7605151465,-3.7795768795,10.4667500837,41.81,9.43,42.8602496493,134.78,34.6394848535,-37.4995768795,51.0500947801,-9.7605151465,-3.7795768795,10.4667500837,44.4,-33.72,55.7530124747,134.77,29.9594848535,-28.5395768795,41.3772664774,-9.7605151465,-3.7795768795,10.4667500837,39.72,-24.76,46.8052988453,133.81
