Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-10 05:00:00,37.6495345133,3.8924167096,37.8502094698,-10.0304654867,-3.7975832904,10.7252914519,47.68,7.69,48.2961540912,134.66,32.1795345133,-16.9975832904,36.3928602779,-10.0304654867,-3.7975832904,10.7252914519,42.21,-13.2,44.2258306875,133.81,34.7495345133,-40.2575832904,53.1808533335,-10.0304654867,-3.7975832904,10.7252914519,44.78,-36.46,57.7458223597,134.77,31.6295345133,5.5024167096,32.104579785,-10.0304654867,-3.7975832904,10.7252914519,41.66,9.3,42.6854260843,134.78,34.0495345133,-37.3575832904,50.5466104687,-10.0304654867,-3.7975832904,10.7252914519,44.08,-33.56,55.4014440245,134.77,29.5295345133,-28.5175832904,41.0517474086,-10.0304654867,-3.7975832904,10.7252914519,39.56,-24.72,46.648386896,133.81
2019-11-10 05:30:00,37.7305844713,4.0837777957,37.9509452534,-10.0594155287,-3.8062222043,10.7554250613,47.79,7.89,48.4369301257,134.74,32.4305844713,-16.9462222043,36.5912182927,-10.0594155287,-3.8062222043,10.7554250613,42.49,-13.14,44.4753830787,133.92,34.8205844713,-40.1562222043,53.1506847053,-10.0594155287,-3.8062222043,10.7554250613,44.88,-36.35,57.7541072133,134.85,31.6705844713,5.6437777957,32.1695220443,-10.0594155287,-3.8062222043,10.7554250613,41.73,9.45,42.7866264153,134.93,34.1405844713,-37.2862222043,50.555334776,-10.0594155287,-3.8062222043,10.7554250613,44.2,-33.48,55.4486284772,134.85,29.5805844713,-28.3262222043,40.9559011869,-10.0594155287,-3.8062222043,10.7554250613,39.64,-24.52,46.6107283788,133.92
2019-11-10 06:00:00,38.016651047,4.3746184652,38.2675194329,-10.153348953,-3.8153815348,10.8465492769,48.17,8.19,48.8612832414,134.25,32.456651047,-16.9153815348,36.6000591482,-10.153348953,-3.8153815348,10.8465492769,42.61,-13.1,44.5782693697,133.5,35.106651047,-39.5853815348,52.9101065864,-10.153348953,-3.8153815348,10.8465492769,45.26,-35.77,57.6884780524,134.37,31.876651047,5.4846184652,32.3450447779,-10.153348953,-3.8153815348,10.8465492769,42.03,9.3,43.0466131072,134.47,34.406651047,-36.6953815348,50.3027699262,-10.153348953,-3.8153815348,10.8465492769,44.56,-32.88,55.3776850365,134.37,29.766651047,-28.7353815348,41.3736107501,-10.153348953,-3.8153815348,10.8465492769,39.92,-24.92,47.059672757,133.5
2019-11-10 06:30:00,39.3684510052,5.5025127058,39.7511330735,-10.8915489948,-4.0474872942,11.6192939933,50.26,9.55,51.1592621135,134.25,33.9884510052,-17.1174872942,38.055527496,-10.8915489948,-4.0474872942,11.6192939933,44.88,-13.07,46.7444039431,133.68,36.318451005200004,-38.5074872942,52.9325652234,-10.8915489948,-4.0474872942,11.6192939933,47.21,-34.46,58.4489153022,134.37,33.3684510052,5.3525127058,33.795013164,-10.8915489948,-4.0474872942,11.6192939933,44.26,9.4,45.2471833378,134.66,35.6284510052,-35.6074872942,50.3714172168,-10.8915489948,-4.0474872942,11.6192939933,46.52,-31.56,56.2151580982,134.37,31.1884510052,-29.2074872942,42.7293434321,-10.8915489948,-4.0474872942,11.6192939933,42.08,-25.16,49.0280735905,133.68
2019-11-10 07:00:00,40.317450932,5.4345302625,40.6820718355,-11.512549068,-4.2254697375,12.2634978919,51.83,9.66,52.7225236498,135.33,35.097450932,-16.3154697375,38.7043358641,-11.512549068,-4.2254697375,12.2634978919,46.61,-12.09,48.1524682649,134.57,37.187450932,-39.2154697375,54.044052157,-11.512549068,-4.2254697375,12.2634978919,48.7,-34.99,59.9665748563,135.43,34.417450932,6.4245302625,35.0119339333,-11.512549068,-4.2254697375,12.2634978919,45.93,10.65,47.1485673165,135.56,36.487450932,-36.2654697375,51.4443230181,-11.512549068,-4.2254697375,12.2634978919,48.0,-32.04,57.7110180122,135.43,32.207450932,-29.9454697375,43.9778473022,-11.512549068,-4.2254697375,12.2634978919,43.72,-25.72,50.7243215825,134.57
2019-11-10 07:30:00,40.8961508706,5.706131486,41.2923127539,-12.0438491294,-4.403868514,12.8237420334,52.94,10.11,53.8967132579,135.08,35.8961508706,-16.043868514,39.3184354244,-12.0438491294,-4.403868514,12.8237420334,47.94,-11.64,49.3328815295,134.34,37.7061508706,-38.923868514,54.192447385,-12.0438491294,-4.403868514,12.8237420334,49.75,-34.52,60.5532236962,135.21,35.1861508706,6.676131486,35.8139071411,-12.0438491294,-4.403868514,12.8237420334,47.23,11.08,48.5122592754,135.33,37.0361508706,-35.963868514,51.6243770888,-12.0438491294,-4.403868514,12.8237420334,49.08,-31.56,58.3513495988,135.21,32.9561508706,-29.723868514,44.3803587147,-12.0438491294,-4.403868514,12.8237420334,45.0,-25.32,51.6343141719,134.34
2019-11-10 08:00:00,42.5537173975,6.2020081699,43.0032995209,-12.4262826025,-4.4579918301,13.2017495233,54.98,10.66,56.0038927218,134.25,37.7437173975,-15.7879918301,40.9126983833,-12.4262826025,-4.4579918301,13.2017495233,50.17,-11.33,51.4334307625,133.56,39.2537173975,-37.8779918301,54.5490292727,-12.4262826025,-4.4579918301,13.2017495233,51.68,-33.42,61.5444457283,134.34,36.9637173975,6.6920081699,37.5646027157,-12.4262826025,-4.4579918301,13.2017495233,49.39,11.15,50.6329398712,134.52,38.5337173975,-34.8979918301,51.9876640198,-12.4262826025,-4.4579918301,13.2017495233,50.96,-30.44,59.3592048464,134.34,34.6537173975,-29.5779918301,45.5602648166,-12.4262826025,-4.4579918301,13.2017495233,47.08,-25.12,53.3623537712,133.56
2019-11-10 08:30:00,45.3862173338,6.861639772,45.9019697206,-13.5037826662,-4.778360228,14.3242756454,58.89,11.64,60.0293403262,133.81,40.8562173338,-14.368360228,43.3091245636,-13.5037826662,-4.778360228,14.3242756454,54.36,-9.59,55.1994356855,133.06,41.8962173338,-36.908360228,55.8347569315,-13.5037826662,-4.778360228,14.3242756454,55.4,-32.13,64.0429301328,133.91,39.9562173338,7.911639772,40.7319696001,-13.5037826662,-4.778360228,14.3242756454,53.46,12.69,54.9454975407,134.0,41.1762173338,-33.818360228,53.2837908039,-13.5037826662,-4.778360228,14.3242756454,54.68,-29.04,61.9130357841,133.91,37.4562173338,-28.098360228,46.8239902663,-13.5037826662,-4.778360228,14.3242756454,50.96,-23.32,56.042341136,133.06
2019-11-10 09:00:00,48.2047839986,8.3480688432,48.9223001683,-14.0352160014,-5.0019311568,14.8998860232,62.24,13.35,63.6556368282,132.3,43.4147839986,-13.7419311568,45.5377221824,-14.0352160014,-5.0019311568,14.8998860232,57.45,-8.74,58.1110153069,131.7,44.5347839986,-34.5019311568,56.3358699174,-14.0352160014,-5.0019311568,14.8998860232,58.57,-29.5,65.5796835918,132.41,42.4247839986,8.1280688432,43.1963864281,-14.0352160014,-5.0019311568,14.8998860232,56.46,13.13,57.966615392,132.6,43.6847839986,-31.4019311568,53.8000151801,-14.0352160014,-5.0019311568,14.8998860232,57.72,-26.4,63.4709256274,132.41,39.7647839986,-27.7219311568,48.4741530459,-14.0352160014,-5.0019311568,14.8998860232,53.8,-22.72,58.400671229,131.7
2019-11-10 09:30:00,51.3176338742,9.2205347877,52.1394074402,-14.3023661258,-5.0894652123,15.1809200296,65.62,14.31,67.1621954674,131.97,46.3176338742,-11.8494652123,47.8093404422,-14.3023661258,-5.0894652123,15.1809200296,60.62,-6.76,60.9957539506,131.28,47.4676338742,-33.4494652123,58.0692947141,-14.3023661258,-5.0894652123,15.1809200296,61.77,-28.36,67.9692761474,132.09,45.2376338742,9.8705347877,46.3019543381,-14.3023661258,-5.0894652123,15.1809200296,59.54,14.96,61.3906605275,132.19,46.6176338742,-30.2894652123,55.5936641252,-14.3023661258,-5.0894652123,15.1809200296,60.92,-25.2,65.9263710513,132.09,42.4176338742,-27.3694652123,50.4811181482,-14.3023661258,-5.0894652123,15.1809200296,56.72,-22.28,60.9389596235,131.28
2019-11-10 10:00:00,53.4681172067,10.6496382216,54.5183854482,-12.3218827933,-4.6203617784,13.1596557149,65.79,15.27,67.5388554833,132.3,47.3781172067,-11.1403617784,48.6702542689,-12.3218827933,-4.6203617784,13.1596557149,59.7,-6.52,60.054978145,131.65,49.6081172067,-32.1603617784,59.1206745775,-12.3218827933,-4.6203617784,13.1596557149,61.93,-27.54,67.7774040518,132.39,46.3081172067,10.6396382216,47.5146674272,-12.3218827933,-4.6203617784,13.1596557149,58.63,15.26,60.5833681797,132.57,48.7181172067,-29.0203617784,56.7065811164,-12.3218827933,-4.6203617784,13.1596557149,61.04,-24.4,65.7361513933,132.39,43.4781172067,-27.0603617784,51.211423095,-12.3218827933,-4.6203617784,13.1596557149,55.8,-22.44,60.143109331,131.65
2019-11-10 10:30:00,53.4715338913,11.138565334,54.6193424932,-12.3384661087,-4.711434666,13.2073980226,65.81,15.85,67.6917912305,131.97,48.3815338913,-10.721434666,49.5552417305,-12.3384661087,-4.711434666,13.2073980226,60.72,-6.01,61.0167067286,131.37,49.5815338913,-31.571434666000002,58.7799624862,-12.3384661087,-4.711434666,13.2073980226,61.92,-26.86,67.4947849837,132.12,47.2715338913,10.998565334,48.5341771934,-12.3384661087,-4.711434666,13.2073980226,59.61,15.71,61.645406966,132.3,48.7015338913,-28.391434666,56.3729808131,-12.3384661087,-4.711434666,13.2073980226,61.04,-23.68,65.4723147598,132.12,44.4615338913,-25.511434666,51.2607188272,-12.3384661087,-4.711434666,13.2073980226,56.8,-20.8,60.4886766263,131.37
2019-11-10 11:00:00,53.6048169378,11.5263477397,54.8300382195,-10.4851830622,-4.1536522603,11.2779382401,64.09,15.68,65.980228099,131.84,48.7348169378,-9.7836522603,49.7071648106,-10.4851830622,-4.1536522603,11.2779382401,59.22,-5.63,59.4870179115,131.15,49.8248169378,-31.1136522603,58.7415673937,-10.4851830622,-4.1536522603,11.2779382401,60.31,-26.96,66.0616204766,131.96,47.6748169378,11.8463477397,49.1245776045,-10.4851830622,-4.1536522603,11.2779382401,58.16,16.0,60.3206896512,132.08,48.9148169378,-27.9936522603,56.3587072504,-10.4851830622,-4.1536522603,11.2779382401,59.4,-23.84,64.0055122626,131.96,44.8348169378,-24.6336522603,51.1564036415,-10.4851830622,-4.1536522603,11.2779382401,55.32,-20.48,58.9892600394,131.15
2019-11-10 11:30:00,53.6353834867,11.3231132799,54.8175816332,-9.0346165133,-3.7568867201,9.7846049164,62.67,15.08,64.4587876088,131.95,48.5353834867,-9.0568867201,49.373177407,-9.0346165133,-3.7568867201,9.7846049164,57.57,-5.3,57.8134491273,131.15,49.9253834867,-31.2968867201,58.9240106804,-9.0346165133,-3.7568867201,9.7846049164,58.96,-27.54,65.0748276986,132.06,47.5053834867,12.5231132799,49.1282996494,-9.0346165133,-3.7568867201,9.7846049164,56.54,16.28,58.8371481294,132.08,49.0053834867,-28.1968867201,56.5384119991,-9.0346165133,-3.7568867201,9.7846049164,58.04,-24.44,62.9758302843,132.06,44.7253834867,-23.7168867201,50.6246051217,-9.0346165133,-3.7568867201,9.7846049164,53.76,-19.96,57.3457862445,131.15
2019-11-10 12:00:00,54.2681334335,11.9237937601,55.5626418018,-9.6318665664,-3.9562062399,10.4127048055,63.9,15.88,65.8436359871,131.74,49.5881334335,-9.0962062399,50.4155129438,-9.6318665664,-3.9562062399,10.4127048055,59.22,-5.14,59.4426446249,131.04,50.4881334335,-30.6062062399,59.0405917823,-9.6318665664,-3.9562062399,10.4127048055,60.12,-26.65,65.7619715337,131.86,48.5181334335,12.4637937601,50.0934669071,-9.6318665664,-3.9562062399,10.4127048055,58.15,16.42,60.4238272538,131.94,49.5681334336,-27.4762062399,56.6739954602,-9.6318665664,-3.9562062399,10.4127048055,59.2,-23.52,63.7011020313,131.86,45.6481334336,-24.3162062399,51.7206919121,-9.6318665664,-3.9562062399,10.4127048055,55.28,-20.36,58.9101689015,131.04
2019-11-10 12:30:00,55.037800055,12.5730091128,56.4556462459,-9.872199945,-4.0169908872,10.6581681138,64.91,16.59,66.9965387166,131.57,49.857800055,-9.1169908872,50.6845119258,-9.872199945,-4.0169908872,10.6581681138,59.73,-5.1,59.9473343861,130.93,51.207800055,-29.8569908872,59.27629114,-9.872199945,-4.0169908872,10.6581681138,61.08,-25.84,66.3209770736,131.67,48.767800055,12.4030091128,50.3203036284,-9.872199945,-4.0169908872,10.6581681138,58.64,16.42,60.895533498,131.84,50.287800055,-26.7369908872,56.9537489203,-9.872199945,-4.0169908872,10.6581681138,60.16,-22.72,64.3072624204,131.67,45.887800055,-24.3369908872,51.9420765789,-9.872199945,-4.0169908872,10.6581681138,55.76,-20.32,59.3471145044,130.93
2019-11-10 13:00:00,54.6508000342,12.3628409621,56.0316855095,-10.0691999658,-4.0671590379,10.8595842734,64.72,16.43,66.7729234046,131.36,49.6308000342,-9.2471590379,50.484911234,-10.0691999658,-4.0671590379,10.8595842734,59.7,-5.18,59.9243055863,130.72,50.8208000342,-29.9571590379,58.9930936105,-10.0691999658,-4.0671590379,10.8595842734,60.89,-25.89,66.1655816872,131.45,48.5508000342,12.2328409621,50.0681793354,-10.0691999658,-4.0671590379,10.8595842734,58.62,16.3,60.8440169614,131.63,49.8908000342,-26.8271590379,56.646168362,-10.0691999658,-4.0671590379,10.8595842734,59.96,-22.76,64.1343839138,131.45,45.6508000342,-24.1071590379,51.6250971974,-10.0691999658,-4.0671590379,10.8595842734,55.72,-20.04,59.2141874891,130.72
2019-11-10 13:30:00,54.664233371899996,12.0891019665,55.9850408278,-10.2857666281,-4.0808980335,11.0657455188,64.95,16.17,66.9325884753,131.83,49.3942333719,-9.6608980335,50.3301424716,-10.2857666281,-4.0808980335,11.0657455188,59.68,-5.58,59.9402936262,131.2,50.8242333719,-30.4808980335,59.2637143855,-10.2857666281,-4.0808980335,11.0657455188,61.11,-26.4,66.5687021054,131.95,48.3042333719,11.9591019665,49.7626273572,-10.2857666281,-4.0808980335,11.0657455188,58.59,16.04,60.7459438975,132.1,49.914233371899996,-27.3608980335,56.9214321175,-10.2857666281,-4.0808980335,11.0657455188,60.2,-23.28,64.5445458579,131.95,45.4742333719,-24.8808980335,51.8359430098,-10.2857666281,-4.0808980335,11.0657455188,55.76,-20.8,59.5131716513,131.2
2019-11-10 14:00:00,54.3887501011,11.6073805695,55.6135542943,-10.8012498989,-4.1426194305,11.5684180044,65.19,15.75,67.065629051,132.16,49.0887501011,-9.6426194305,50.0268477517,-10.8012498989,-4.1426194305,11.5684180044,59.89,-5.5,60.1420160952,131.45,50.5387501011,-31.1926194305,59.3897698995,-10.8012498989,-4.1426194305,11.5684180044,61.34,-27.05,67.0395264005,132.25,47.9987501011,12.0773805695,49.4948798633,-10.8012498989,-4.1426194305,11.5684180044,58.8,16.22,60.9961343037,132.36,49.6387501011,-28.0626194305,57.0220669645,-10.8012498989,-4.1426194305,11.5684180044,60.44,-23.92,65.0012307576,132.25,45.1587501011,-24.5026194305,51.3779239523,-10.8012498989,-4.1426194305,11.5684180044,55.96,-20.36,59.5487296254,131.45
2019-11-10 14:30:00,53.6152833635,10.6016639492,54.6533977776,-11.5147166365,-4.2883360508,12.2873319034,65.13,14.89,66.8103958976,132.16,48.8052833635,-9.8083360508,49.7811122844,-11.5147166365,-4.2883360508,12.2873319034,60.32,-5.52,60.572046358,131.37,49.7852833635,-32.1983360508,59.2900268512,-11.5147166365,-4.2883360508,12.2873319034,61.3,-27.91,67.3547184687,132.25,47.7052833635,11.9116639492,49.1699277895,-11.5147166365,-4.2883360508,12.2873319034,59.22,16.2,61.3958337349,132.28,48.9252833635,-29.0483360508,56.8989382986,-11.5147166365,-4.2883360508,12.2873319034,60.44,-24.76,65.315015119,132.25,44.8452833635,-25.5283360508,51.6022807778,-11.5147166365,-4.2883360508,12.2873319034,56.36,-21.24,60.2294545883,131.37
2019-11-10 15:00:00,53.9157666867,9.8364516553,54.8057084489,-13.3442333133,-4.6735483447,14.138975099,67.26,14.51,68.8073230114,132.07,49.2757666867,-10.4935483447,50.3807080084,-13.3442333133,-4.6735483447,14.138975099,62.62,-5.82,62.8898783589,131.26,49.9657666867,-32.8435483447,59.7936159508,-13.3442333133,-4.6735483447,14.138975099,63.31,-28.17,69.2943359879,132.17,48.1157666867,11.2164516553,49.4058275063,-13.3442333133,-4.6735483447,14.138975099,61.46,15.89,63.4808924008,132.17,49.0957666867,-29.6735483447,57.3664865398,-13.3442333133,-4.6735483447,14.138975099,62.44,-25.0,67.2588551791,132.17,45.1757666867,-26.5935483447,52.4220059641,-13.3442333133,-4.6735483447,14.138975099,58.52,-21.92,62.4906136952,131.26
2019-11-10 15:30:00,54.6007166464,9.5935612066,55.437123617,-14.9092833536,-5.0964387934,15.756281874,69.51,14.69,71.0453108938,131.83,50.2507166464,-10.6564387934,51.3682218033,-14.9092833536,-5.0964387934,15.756281874,65.16,-5.5600000000000005,65.3967827955,131.04,50.5507166464,-32.8864387934,60.3066564318,-14.9092833536,-5.0964387934,15.756281874,65.46,-27.79,71.1146658573,131.94,49.0307166464,10.9835612066,50.2458932814,-14.9092833536,-5.0964387934,15.756281874,63.94,16.08,65.9309487267,131.93,49.6907166464,-29.6564387934,57.8677084629,-14.9092833536,-5.0964387934,15.756281874,64.6,-24.56,69.1111684173,131.94,46.0507166464,-25.4564387934,52.6184262373,-14.9092833536,-5.0964387934,15.756281874,60.96,-20.36,64.270142368,131.04
2019-11-10 16:00:00,56.6009333026,10.382976513100001,57.5453894938,-17.3890666974,-5.7970234869,18.3298969423,73.99,16.18,75.738447964,131.45,52.4909333026,-10.7370234869,53.5778102607,-17.3890666974,-5.7970234869,18.3298969423,69.88,-4.94,70.0543931527,130.78,52.3009333026,-31.9470234869,61.2862132456,-17.3890666974,-5.7970234869,18.3298969423,69.69,-26.15,74.4346599374,131.59,51.1309333026,10.8729765131,52.2742188717,-17.3890666974,-5.7970234869,18.3298969423,68.52,16.67,70.5186450522,131.65,51.3709333026,-28.6770234869,58.8331918601,-17.3890666974,-5.7970234869,18.3298969423,68.76,-22.88,72.466764796,131.59,47.9309333026,-24.9570234869,54.0391283107,-17.3890666974,-5.7970234869,18.3298969423,65.32,-19.16,68.0720794452,130.78
2019-11-10 16:30:00,59.2102666302,13.576258908,60.7467734152,-19.6197333698,-6.513741092,20.6727540621,78.83,20.09,81.3497203437,130.34,55.1802666302,-12.223741092,56.5179765355,-19.6197333698,-6.513741092,20.6727540621,74.8,-5.71,75.0176252623,130.18,54.6302666302,-28.203741092,61.4810299497,-19.6197333698,-6.513741092,20.6727540621,74.25,-21.69,77.3532067855,130.41,53.7002666302,9.276258908,54.4955742743,-19.6197333698,-6.513741092,20.6727540621,73.32,15.79,75.0009766603,131.03,53.6202666302,-24.873741092,59.1086794761,-19.6197333698,-6.513741092,20.6727540621,73.24,-18.36,75.5062063674,130.41,50.4202666302,-25.953741092,56.7080238038,-19.6197333698,-6.513741092,20.6727540621,70.04,-19.44,72.6877926477,130.18
2019-11-10 17:00:00,63.0113166292,8.6427438758,63.6012817878,-21.7386833708,-7.1972561242,22.8991451896,84.75,15.84,86.217562596,130.34,58.7813166292,-13.6672561242,60.3492922463,-21.7386833708,-7.1972561242,22.8991451896,80.52,-6.47,80.7795227765,129.82,58.6113166292,-24.2072561242,63.4135449732,-21.7386833708,-7.1972561242,22.8991451896,80.35,-17.01,82.1307652466,130.41,57.1613166292,7.7927438758,57.6900595934,-21.7386833708,-7.1972561242,22.8991451896,78.9,14.99,80.3113323261,130.63,57.5413166292,-20.2772561242,61.009591339,-21.7386833708,-7.1972561242,22.8991451896,79.28,-13.08,80.3517566703,130.41,54.0613166292,-19.0772561242,57.3285937113,-21.7386833708,-7.1972561242,22.8991451896,75.8,-11.88,76.7253178553,129.82
2019-11-10 17:30:00,64.735149958,2.317451508,64.7766178615,-23.004850042,-7.612548492,24.2316739,87.74,9.93,88.3001274065,130.34,60.365149958,-17.052548492,62.7275118231,-23.004850042,-7.612548492,24.2316739,83.37,-9.44,83.9027442936,129.56,60.835149958,-19.372548492,63.8452120796,-23.004850042,-7.612548492,24.2316739,83.84,-11.76,84.6607535993,130.41,58.715149958,4.477451508,58.8856213909,-23.004850042,-7.612548492,24.2316739,81.72,12.09,82.6094819013,130.39,59.715149958,-15.252548492,61.6322916173,-23.004850042,-7.612548492,24.2316739,82.72,-7.64,83.0720651001,130.41,56.155149958,-16.652548492,58.5722480197,-23.004850042,-7.612548492,24.2316739,79.16,-9.04,79.6745078428,129.56
2019-11-10 18:00:00,64.6570666352,2.2348334192,64.6956779567,-22.9429333648,-7.5951665808,24.1674315303,87.6,9.83,88.1498094156,130.21,59.9270666352,-17.2251665808,62.3535057493,-22.9429333648,-7.5951665808,24.1674315303,82.87,-9.63,83.427656086,129.44,60.7670666352,-19.4051665808,63.7902569165,-22.9429333648,-7.5951665808,24.1674315303,83.71,-11.81,84.5389862726,130.32,58.2970666352,4.2748334192,58.4535899584,-22.9429333648,-7.5951665808,24.1674315303,81.24,11.87,82.1025852212,130.27,59.6570666352,-15.2751665808,61.5816231808,-22.9429333648,-7.5951665808,24.1674315303,82.6,-7.68,82.9562679971,130.32,55.8170666352,-16.6751665808,58.2546659784,-22.9429333648,-7.5951665808,24.1674315303,78.76,-9.08,79.281675058,129.44
2019-11-10 18:30:00,63.5363334591,1.5762906692,63.5558837693,-22.0236665409,-7.3337093308,23.2126082217,85.56,8.91,86.0226813114,130.59,58.2863334591,-18.0837093308,61.0271841991,-22.0236665409,-7.3337093308,23.2126082217,80.31,-10.75,81.02628339,129.84,59.7463334591,-20.1737093308,63.0603116863,-22.0236665409,-7.3337093308,23.2126082217,81.77,-12.84,82.7719668728,130.72,56.7363334591,3.5562906692,56.8476801436,-22.0236665409,-7.3337093308,23.2126082217,78.76,10.89,79.5093057447,130.69,58.6163334591,-16.0537093308,60.7749630314,-22.0236665409,-7.3337093308,23.2126082217,80.64,-8.72,81.110098015,130.72,54.2963334591,-14.6937093308,56.2494170725,-22.0236665409,-7.3337093308,23.2126082217,76.32,-7.36,76.6740634113,129.84
2019-11-10 19:00:00,62.576366768,0.7670834036,62.5810681822,-21.073633232,-7.0229165964,22.2130451564,83.65,7.79,84.0119431986,131.07,56.886366768,-18.6629165964,59.8695513592,-21.073633232,-7.0229165964,22.2130451564,77.96,-11.64,78.8241790316,130.27,58.896366768,-21.1029165964,62.5628892183,-21.073633232,-7.0229165964,22.2130451564,79.97,-14.08,81.2000449507,131.2,55.416366768,3.0770834036,55.5017310364,-21.073633232,-7.0229165964,22.2130451564,76.49,10.1,77.1539376831,131.13,57.806366768,-16.9829165964,60.2494439396,-21.073633232,-7.0229165964,22.2130451564,78.88,-9.96,79.5063267923,131.2,53.046366768,-16.5829165964,55.5779646094,-21.073633232,-7.0229165964,22.2130451564,74.12,-9.56,74.7339815613,130.27
2019-11-10 19:30:00,60.8809833498,-0.1042775987,60.8810726536,-20.3590166502,-6.7542775987,21.4501707416,81.24,6.65,81.5117175626,131.4,55.2309833498,-19.5842775987,58.6003878045,-20.3590166502,-6.7542775987,21.4501707416,75.59,-12.83,76.6710962488,130.58,57.3009833498,-22.0342775987,61.3914658739,-20.3590166502,-6.7542775987,21.4501707416,77.66,-15.28,79.1489355582,131.49,53.8409833498,2.2557224013,53.8882155171,-20.3590166502,-6.7542775987,21.4501707416,74.2,9.01,74.7450339488,131.43,56.2409833498,-17.9942775987,59.0494897052,-20.3590166502,-6.7542775987,21.4501707416,76.6,-11.24,77.4202660807,131.49,51.5209833498,-16.5942775987,54.1274585986,-20.3590166502,-6.7542775987,21.4501707416,71.88,-9.84,72.5503962773,130.58
2019-11-10 20:00:00,58.6921833354,-1.1795457053,58.7040348932,-19.3478166646,-6.4195457053,20.3850086277,78.04,5.24,78.2157222047,131.49,53.1721833354,-20.3795457053,56.9438931213,-19.3478166646,-6.4195457053,20.3850086277,72.52,-13.96,73.8514184021,130.66,55.2621833354,-23.1295457053,59.9073016545,-19.3478166646,-6.4195457053,20.3850086277,74.61,-16.71,76.4583298274,131.62,51.8721833354,1.4804542947,51.8933054343,-19.3478166646,-6.4195457053,20.3850086277,71.22,7.9,71.6568098648,131.51,54.2121833354,-19.0995457053,57.4782869277,-19.3478166646,-6.4195457053,20.3850086277,73.56,-12.68,74.644865865,131.62,49.6521833354,-16.8595457053,52.4364719576,-19.3478166646,-6.4195457053,20.3850086277,69.0,-10.44,69.7853394346,130.66
2019-11-10 20:30:00,56.5240999983,-3.3153022157,56.6212425631,-18.4559000017,-6.1253022157,19.4458111712,74.98,2.81,75.0326362325,131.91,51.4040999983,-19.8053022157,55.0874894371,-18.4559000017,-6.1253022157,19.4458111712,69.86,-13.68,71.1868105761,130.77,53.2340999983,-25.3553022157,58.9640632341,-18.4559000017,-6.1253022157,19.4458111712,71.69,-19.23,74.2243154229,132.03,50.1640999983,2.0746977843,50.2069845692,-18.4559000017,-6.1253022157,19.4458111712,68.62,8.2,69.1082079062,131.64,52.2640999983,-21.3653022157,56.4624856643,-18.4559000017,-6.1253022157,19.4458111712,70.72,-15.24,72.3434585847,132.03,48.0240999983,-16.2853022157,50.7102085275,-18.4559000017,-6.1253022157,19.4458111712,66.48,-10.16,67.251884732,130.77
2019-11-10 21:00:00,54.2491667857,-3.7605623191,54.379352018,-17.3908332143,-5.8005623191,18.3326921947,71.64,2.04,71.6690393406,132.32,49.0491667857,-21.8205623191,53.6838681756,-17.3908332143,-5.8005623191,18.3326921947,66.44,-16.02,68.344085333,131.33,51.1191667857,-25.9105623191,57.3107882738,-17.3908332143,-5.8005623191,18.3326921947,68.51,-20.11,71.4005056005,132.44,47.9391667857,0.2394376809,47.9397647315,-17.3908332143,-5.8005623191,18.3326921947,65.33,6.04,65.60861605,132.21,50.1291667857,-21.9205623191,54.7123789925,-17.3908332143,-5.8005623191,18.3326921947,67.52,-16.12,69.4176115982,132.44,45.8491667857,-16.840562319100002,48.8441463655,-17.3908332143,-5.8005623191,18.3326921947,63.24,-11.04,64.1964111146,131.33
2019-11-10 21:30:00,52.1908334581,-3.8153740766,52.330107743,-16.5291665419,-5.5153740766,17.4250594769,68.72,1.7000000000000002,68.7410241413,132.19,47.0808334581,-23.1653740766,52.4713201208,-16.5291665419,-5.5153740766,17.4250594769,63.61,-17.65,66.013291086,131.33,49.1808334581,-25.9353740766,55.6003417987,-16.5291665419,-5.5153740766,17.4250594769,65.71,-20.42,68.8097413162,132.31,46.0408334581,-1.1053740766,46.054100766,-16.5291665419,-5.5153740766,17.4250594769,62.57,4.41,62.725218214,132.21,48.1908334581,-22.0353740766,52.9897550484,-16.5291665419,-5.5153740766,17.4250594769,64.72,-16.52,66.7951255707,132.31,44.0708334581,-18.0353740766,47.6184111429,-16.5291665419,-5.5153740766,17.4250594769,60.6,-12.52,61.879806076,131.33
2019-11-10 22:00:00,49.5187500677,-4.9591289528,49.7664502274,-15.3212499323,-5.1191289528,16.1538286708,64.84,0.16,64.8401974087,133.12,44.4687500677,-23.7391289528,50.4084911103,-15.3212499323,-5.1191289528,16.1538286708,59.79,-18.62,62.6222684035,132.17,46.6887500677,-27.4291289528,54.149759907,-15.3212499323,-5.1191289528,16.1538286708,62.01,-22.31,65.9012609895,133.23,43.5487500677,-1.3891289528000001,43.5708998266,-15.3212499323,-5.1191289528,16.1538286708,58.87,3.73,58.9880479419,133.08,45.7987500677,-23.5591289528,51.5029908333,-15.3212499323,-5.1191289528,16.1538286708,61.12,-18.44,63.8411152785,133.23,41.6787500677,-19.9991289528,46.2285990062,-15.3212499323,-5.1191289528,16.1538286708,57.0,-14.88,58.9102232214,132.17
2019-11-10 22:30:00,46.7219668067,-6.4089046541,47.1594766845,-14.0980331933,-4.7489046541,14.8763784347,60.82,-1.6600000000000001,60.842649515,133.3,41.8319668067,-23.8289046541,48.1428098882,-14.0980331933,-4.7489046541,14.8763784347,55.93,-19.08,59.0949346391,132.17,44.0819668067,-28.8789046541,52.6992498198,-14.0980331933,-4.7489046541,14.8763784347,58.18,-24.13,62.9854689591,133.41,41.0119668067,-1.4989046541,41.0393486366,-14.0980331933,-4.7489046541,14.8763784347,55.11,3.25,55.2057478891,133.08,43.1819668067,-25.0689046541,49.9312751475,-14.0980331933,-4.7489046541,14.8763784347,57.28,-20.32,60.7774695097,133.41,39.2219668067,-18.9889046541,43.5768422462,-14.0980331933,-4.7489046541,14.8763784347,53.32,-14.24,55.188766973,132.17
2019-11-10 23:00:00,43.7262336862,-8.4334201261,44.532079307000004,-12.5637663138,-4.3134201261000005,13.2835920282,56.29,-4.12,56.4405749439,134.61,38.9262336862,-23.4234201261,45.4302573116,-12.5637663138,-4.3134201261000005,13.2835920282,51.49,-19.11,54.9218736024,133.23,41.2662336862,-31.3234201261,51.8079018205,-12.5637663138,-4.3134201261000005,13.2835920282,53.83,-27.01,60.2263148466,134.71,38.2162336862,-0.7934201261,38.2244690304,-12.5637663138,-4.3134201261000005,13.2835920282,50.78,3.52,50.9018545831,134.17,40.4762336862,-27.5934201261,48.9869607924,-12.5637663138,-4.3134201261000005,13.2835920282,53.04,-23.28,57.9240882535,134.71,36.4762336862,-19.2734201261,41.2550645047,-12.5637663138,-4.3134201261000005,13.2835920282,49.04,-14.96,51.2710756665,133.23
2019-11-10 23:30:00,41.9106836531,-7.8457098329,42.6387214519,-11.3393163469,-3.9257098329,11.999637199,53.25,-3.92,53.394090497,135.07,36.7706836531,-24.9057098329,44.4114575149,-11.3393163469,-3.9257098329,11.999637199,48.11,-20.98,52.4855456292,133.89,39.5806836531,-30.9057098329,50.2174612931,-11.3393163469,-3.9257098329,11.999637199,50.92,-26.98,57.6260947835,135.2,36.1606836531,-2.0757098329,36.2202100156,-11.3393163469,-3.9257098329,11.999637199,47.5,1.85,47.5360126641,134.83,38.7806836531,-27.1657098329,47.3488882164,-11.3393163469,-3.9257098329,11.999637199,50.12,-23.24,55.2459229265,135.2,34.5806836531,-20.3657098329,40.1321045912,-11.3393163469,-3.9257098329,11.999637199,45.92,-16.44,48.7741734938,133.89
2019-11-11 00:00:00,40.5496170961,-8.9361260823,41.5225938014,-10.4503829039,-3.6661260823,11.07479044,51.0,-5.27,51.2715603429,134.35,35.4596170961,-24.1561260823,42.9057440433,-10.4503829039,-3.6661260823,11.07479044,45.91,-20.49,50.2749261561,132.99,38.3296170961,-31.6961260823,49.7373497018,-10.4503829039,-3.6661260823,11.07479044,48.78,-28.03,56.259837362,134.47,34.8996170961,-1.6661260823,34.9393653288,-10.4503829039,-3.6661260823,11.07479044,45.35,2.0,45.3940800105,133.93,37.5496170961,-28.0661260823,46.8794323487,-10.4503829039,-3.6661260823,11.07479044,48.0,-24.4,53.8457054926,134.47,33.2696170961,-19.1861260823,38.4054013879,-10.4503829039,-3.6661260823,11.07479044,43.72,-15.52,46.3929822279,132.99
2019-11-11 00:30:00,42.6454337337,-8.6473271047,43.5133230677,-11.1845662663,-3.8573271047,11.8310394707,53.83,-4.79,54.0426960837,134.35,37.5854337337,-23.5173271047,44.3365481641,-11.1845662663,-3.8573271047,11.8310394707,48.77,-19.66,52.5835382986,132.99,40.3054337337,-31.4373271047,51.1158832845,-11.1845662663,-3.8573271047,11.8310394707,51.49,-27.58,58.4112703166,134.47,36.9454337337,-1.0073271047,36.9591637036,-11.1845662663,-3.8573271047,11.8310394707,48.13,2.85,48.2143070053,133.93,39.4954337337,-27.6973271047,48.2393119205,-11.1845662663,-3.8573271047,11.8310394707,50.68,-23.84,56.0072138211,134.47,35.2554337337,-19.6973271047,40.3847781079,-11.1845662663,-3.8573271047,11.8310394707,46.44,-15.84,49.0670887663,132.99
2019-11-11 01:00:00,42.0702669829,-7.0608981174,42.6586878166,-12.7097330171,-4.3408981174,13.4305885884,54.78,-2.7199999999999998,54.8474867246,133.31,37.9002669829,-25.3208981174,45.5804576419,-12.7097330171,-4.3408981174,13.4305885884,50.61,-20.98,54.7862437114,132.29,39.6802669829,-29.5408981174,49.4690635591,-12.7097330171,-4.3408981174,13.4305885884,52.39,-25.2,58.1356353711,133.43,37.2202669829,-2.9808981173999998,37.3394433256,-12.7097330171,-4.3408981174,13.4305885884,49.93,1.3599999999999999,49.9485184965,133.19,38.7702669829,-25.8608981174,46.6038587819,-12.7097330171,-4.3408981174,13.4305885884,51.48,-21.52,55.7969604907,133.43,35.5702669829,-20.6208981174,41.1152688475,-12.7097330171,-4.3408981174,13.4305885884,48.28,-16.28,50.9509254087,132.29
2019-11-11 01:30:00,41.0874335758,-6.7850214335,41.6438916733,-12.6125664242,-4.3950214335,13.3563859335,53.7,-2.39,53.753158976899996,133.31,36.8074335758,-25.9250214335,45.0210384461,-12.6125664242,-4.3950214335,13.3563859335,49.42,-21.53,53.9061898116,132.38,38.7374335758,-29.3050214335,48.5733779066,-12.6125664242,-4.3950214335,13.3563859335,51.35,-24.91,57.0730286563,133.43,36.1674335758,-3.5350214335,36.3397802415,-12.6125664242,-4.3950214335,13.3563859335,48.78,0.86,48.7875803868,133.29,37.8674335758,-25.6350214335,45.728512435,-12.6125664242,-4.3950214335,13.3563859335,50.48,-21.24,54.7664861024,133.43,34.5074335758,-22.5150214335,41.2030237014,-12.6125664242,-4.3950214335,13.3563859335,47.12,-18.12,50.483945963,132.38
2019-11-11 02:00:00,39.5862002868,-7.8164545901,40.3505169174,-12.8537997132,-4.4264545901,13.594619057,52.44,-3.39,52.5494595595,133.76,35.7562002868,-25.6264545901,43.9911472209,-12.8537997132,-4.4264545901,13.594619057,48.61,-21.2,53.0318027225,132.69,37.2962002868,-30.4364545901,48.1392181475,-12.8537997132,-4.4264545901,13.594619057,50.15,-26.01,56.4937394762,133.91,35.1262002868,-3.1964545901,35.2713377764,-12.8537997132,-4.4264545901,13.594619057,47.98,1.23,47.9957633547,133.62,36.3862002868,-26.7864545901,45.1826263161,-12.8537997132,-4.4264545901,13.594619057,49.24,-22.36,54.0790828325,133.91,33.4662002868,-21.3064545901,39.6730584759,-12.8537997132,-4.4264545901,13.594619057,46.32,-16.88,49.2998661256,132.69
2019-11-11 02:30:00,39.1371671337,-8.014861286,39.9494161745,-12.4428328663,-4.334861286,13.1763087436,51.58,-3.68,51.7111090579,133.59,35.2571671337,-25.154861286,43.3109094872,-12.4428328663,-4.334861286,13.1763087436,47.7,-20.82,52.0457721626,132.44,36.8771671337,-30.604861286,47.9226772013,-12.4428328663,-4.334861286,13.1763087436,49.32,-26.27,55.880008053,133.72,34.6571671337,-2.774861286,34.7680757145,-12.4428328663,-4.334861286,13.1763087436,47.1,1.56,47.1258273137,133.38,36.0371671337,-26.974861286,45.0146704577,-12.4428328663,-4.334861286,13.1763087436,48.48,-22.64,53.5058875265,133.72,33.0371671337,-21.134861286,39.2190868557,-12.4428328663,-4.334861286,13.1763087436,45.48,-16.8,48.4837127291,132.44
2019-11-11 03:00:00,38.8666511323,-7.8977755764,39.6609559806,-11.4633488677,-4.2077755763999996,12.2112138039,50.33,-3.69,50.4650869414,134.08,34.1166511323,-25.0977755764,42.3537982166,-11.4633488677,-4.2077755763999996,12.2112138039,45.58,-20.89,50.1390915354,132.91,36.6566511323,-30.6977755764,47.812796379,-11.4633488677,-4.2077755763999996,12.2112138039,48.12,-26.49,54.9295412324,134.19,33.5766511323,-2.5677755764,33.6746933568,-11.4633488677,-4.2077755763999996,12.2112138039,45.04,1.6400000000000001,45.0698480139,133.86,35.8166511323,-27.0477755764,44.8822310271,-11.4633488677,-4.2077755763999996,12.2112138039,47.28,-22.84,52.5077518087,134.19,31.9766511323,-20.2077755764,37.8267155776,-11.4633488677,-4.2077755763999996,12.2112138039,43.44,-16.0,46.2929109044,132.91
2019-11-11 03:30:00,38.2270347121,-8.5348692053,39.1682291562,-10.7329652879,-4.0648692053,11.4769205595,48.96,-4.47,49.1636298497,133.99,33.1470347121,-24.7748692053,41.3826056978,-10.7329652879,-4.0648692053,11.4769205595,43.88,-20.71,48.5217322444,132.74,36.0770347121,-31.2848692053,47.7524394645,-10.7329652879,-4.0648692053,11.4769205595,46.81,-27.22,54.148910423,134.11,32.6370347121,-2.3248692053,32.7197348953,-10.7329652879,-4.0648692053,11.4769205595,43.37,1.74,43.4048902775,133.68,35.2270347121,-27.6648692053,44.7916171035,-10.7329652879,-4.0648692053,11.4769205595,45.96,-23.6,51.6650907287,134.11,31.0270347121,-20.3048692053,37.0805150513,-10.7329652879,-4.0648692053,11.4769205595,41.76,-16.24,44.8066423647,132.74
2019-11-11 04:00:00,37.6146681081,-8.1161902335,38.4803300504,-10.3753318919,-3.9761902335,11.1111475844,47.99,-4.14,48.1682436881,134.38,32.3046681081,-25.7661902335,41.3217635239,-10.3753318919,-3.9761902335,11.1111475844,42.68,-21.79,47.9206270827,133.26,35.5146681081,-30.9961902335,47.1386832635,-10.3753318919,-3.9761902335,11.1111475844,45.89,-27.02,53.2538496261,134.49,31.8346681081,-3.1961902335,31.9947140253,-10.3753318919,-3.9761902335,11.1111475844,42.21,0.78,42.2172062079,134.21,34.7046681081,-27.4161902335,44.2273837731,-10.3753318919,-3.9761902335,11.1111475844,45.08,-23.44,50.8098415664,134.49,30.2646681081,-20.4961902335,36.5519349663,-10.3753318919,-3.9761902335,11.1111475844,40.64,-16.52,43.8693514883,133.26
2019-11-11 04:30:00,37.2986508436,-7.4921629976,38.0436835905,-10.7913491564,-3.9321629976,11.4854308781,48.09,-3.56,48.2215895632,134.47,32.6286508436,-26.1821629976,41.8346090588,-10.7913491564,-3.9321629976,11.4854308781,43.42,-22.25,48.7889218983,133.46,35.1786508436,-30.4321629976,46.515094538,-10.7913491564,-3.9321629976,11.4854308781,45.97,-26.5,53.0611995718,134.6,32.1386508436,-3.5421629976,32.3332614616,-10.7913491564,-3.9321629976,11.4854308781,42.93,0.39,42.9317714519,134.4,34.3286508436,-26.8121629976,43.5585623425,-10.7913491564,-3.9321629976,11.4854308781,45.12,-22.88,50.5896115818,134.6,30.6086508436,-20.3321629976,36.7462427824,-10.7913491564,-3.9321629976,11.4854308781,41.4,-16.4,44.5299898945,133.46
2019-11-11 05:00:00,37.0441336208,-7.1652054228,37.7307302403,-10.9258663792,-3.9052054228,11.602809381,47.97,-3.26,48.0806457943,134.9,32.7041336208,-26.2952054228,41.9642488806,-10.9258663792,-3.9052054228,11.602809381,43.63,-22.39,49.0396676171,133.89,34.9241336208,-30.2852054228,46.2264943151,-10.9258663792,-3.9052054228,11.602809381,45.85,-26.38,52.8973241289,134.99,32.2141336208,-3.4652054228,32.3999699623,-10.9258663792,-3.9052054228,11.602809381,43.14,0.44,43.1422437989,134.83,34.0741336208,-26.6652054228,43.2675370485,-10.9258663792,-3.9052054228,11.602809381,45.0,-22.76,50.4283412378,134.99,30.7141336208,-19.3052054228,36.277389108,-10.9258663792,-3.9052054228,11.602809381,41.64,-15.4,44.3965043669,133.89
2019-11-11 05:30:00,38.1490503713,-6.6774072623,38.7290306099,-11.7509496287,-4.1474072623,12.4613724836,49.9,-2.5300000000000002,49.9640961091,134.76,34.2690503713,-25.7774072623,42.8817273267,-11.7509496287,-4.1474072623,12.4613724836,46.02,-21.63,50.8497522118,133.76,35.9590503713,-29.7774072623,46.687763781,-11.7509496287,-4.1474072623,12.4613724836,47.71,-25.63,54.158480407,134.87,33.7190503713,-2.9574072623000003,33.848495028,-11.7509496287,-4.1474072623,12.4613724836,45.47,1.19,45.4855691401,134.68,35.1290503713,-26.1474072623,43.7919751385,-11.7509496287,-4.1474072623,12.4613724836,46.88,-22.0,51.7854651423,134.87,32.1690503713,-21.7074072623,38.8079802598,-11.7509496287,-4.1474072623,12.4613724836,43.92,-17.56,47.3003171237,133.76
2019-11-11 06:00:00,40.3567169294,-6.0000975056,40.8003158247,-12.4932830706,-4.4300975056,13.2554851209,52.85,-1.57,52.8733146304,134.9,36.1767169294,-25.2000975056,44.0885445675,-12.4932830706,-4.4300975056,13.2554851209,48.67,-20.77,52.9165550655,133.89,38.0067169294,-29.1500975056,47.898212037,-12.4932830706,-4.4300975056,13.2554851209,50.5,-24.72,56.2256916365,135.01,35.5467169294,-2.3300975056,35.6230043489,-12.4932830706,-4.4300975056,13.2554851209,48.04,2.1,48.0858773446,134.82,37.1867169294,-25.4300975056,45.0504359039,-12.4932830706,-4.4300975056,13.2554851209,49.68,-21.0,53.9360955205,135.01,33.9867169294,-20.5900975056,39.7372500675,-12.4932830706,-4.4300975056,13.2554851209,46.48,-16.16,49.2091048486,133.89
2019-11-11 06:30:00,45.3939337277,-5.0207302182,45.6707450257,-14.3860662723,-5.0707302182,15.2535637717,59.78,0.05,59.78002091,133.92,41.3039337277,-22.5207302182,47.0446408313,-14.3860662723,-5.0707302182,15.2535637717,55.69,-17.45,58.3599057573,132.79,42.7539337277,-27.8107302182,51.0032897416,-14.3860662723,-5.0707302182,15.2535637717,57.14,-22.74,61.4986764085,134.01,40.4539337277,-0.060730218200000005,40.4539793124,-14.3860662723,-5.0707302182,15.2535637717,54.84,5.01,55.0683729558,133.67,41.8539337277,-23.9907302182,48.2421693634,-14.3860662723,-5.0707302182,15.2535637717,56.24,-18.92,59.3372058661,134.01,38.6539337277,-18.3507302182,42.7887355757,-14.3860662723,-5.0707302182,15.2535637717,53.04,-13.28,54.6772347509,132.79
2019-11-11 07:00:00,50.1098336488,-3.3976479867,50.2248886525,-16.8801663512,-5.7976479867,17.8480457816,66.99,2.4,67.032977705,132.47,46.1798336488,-19.8676479867,50.2722634497,-16.8801663512,-5.7976479867,17.8480457816,63.06,-14.07,64.610591237,131.29,47.1398336488,-25.7476479867,53.7131761608,-16.8801663512,-5.7976479867,17.8480457816,64.02,-19.95,67.0564158004,132.58,45.0898336488,2.1423520133,45.1406997135,-16.8801663512,-5.7976479867,17.8480457816,61.97,7.94,62.4765916164,132.16,46.1998336488,-21.8776479867,51.118060513,-16.8801663512,-5.7976479867,17.8480457816,63.08,-16.08,65.0972564706,132.58,43.0398336488,-17.8376479867,46.5897946574,-16.8801663512,-5.7976479867,17.8480457816,59.92,-12.04,61.1176570232,131.29
2019-11-11 07:30:00,54.6514504416,-2.0281045455,54.6890687744,-18.5685495584,-6.3981045455,19.639928067,73.22,4.37,73.3502917513,132.38,50.5314504416,-17.4381045455,53.4557291024,-18.5685495584,-6.3981045455,19.639928067,69.1,-11.04,69.9763645812,131.11,51.4214504416,-24.3381045455,56.890323416,-18.5685495584,-6.3981045455,19.639928067,69.99,-17.94,72.2526380141,132.5,49.2714504416,4.4618954545000005,49.4730668108,-18.5685495584,-6.3981045455,19.639928067,67.84,10.86,68.7037495338,131.95,50.4314504416,-20.3581045455,54.3855092311,-18.5685495584,-6.3981045455,19.639928067,69.0,-13.96,70.3980226995,132.5,47.0714504416,-15.6381045455,49.6011266046,-18.5685495584,-6.3981045455,19.639928067,65.64,-9.24,66.2871571272,131.11
2019-11-11 08:00:00,57.7473336981,0.1562749144,57.7475451521,-19.0126663019,-6.5337250856,20.1040056556,76.76,6.69,77.0509811748,131.22,53.3273336981,-15.9137250856,55.6511560118,-19.0126663019,-6.5337250856,20.1040056556,72.34,-9.38,72.9455961659,130.04,54.3473336981,-21.8037250856,58.5579636574,-19.0126663019,-6.5337250856,20.1040056556,73.36,-15.27,74.9323861892,131.32,51.9473336981,5.6462749144,52.2532860091,-19.0126663019,-6.5337250856,20.1040056556,70.96,12.18,71.9977360755,130.86,53.2673336981,-17.8137250856,56.167051202,-19.0126663019,-6.5337250856,20.1040056556,72.28,-11.28,73.1548822704,131.32,49.6273336981,-14.6537250856,51.7455689781,-19.0126663019,-6.5337250856,20.1040056556,68.64,-8.12,69.1186226715,130.04
2019-11-11 08:30:00,59.4857835682,1.6286608271,59.508074937800004,-18.6542164318,-6.5213391729,19.7612665407,78.14,8.15,78.5638727406,130.85,54.8857835682,-14.7613391729,56.8361361465,-18.6542164318,-6.5213391729,19.7612665407,73.54,-8.24,74.000197297,129.73,56.0157835682,-20.2113391729,59.5505351774,-18.6542164318,-6.5213391729,19.7612665407,74.67,-13.69,75.9145901655,130.96,53.4957835682,6.6586608271,53.9085950808,-18.6542164318,-6.5213391729,19.7612665407,72.15,13.18,73.3439493074,130.53,54.9057835682,-16.2013391729,57.2462091341,-18.6542164318,-6.5213391729,19.7612665407,73.56,-9.68,74.1941776691,130.96,51.0657835682,-13.6813391729,52.866750354,-18.6542164318,-6.5213391729,19.7612665407,69.72,-7.16,70.0866891785,129.73
2019-11-11 09:00:00,59.658066907,1.7872517219000001,59.6848323764,-18.471933093,-6.4527482781,19.5665600587,78.13,8.24,78.5633152305,131.04,55.208066907,-14.0227482781,56.9611106009,-18.471933093,-6.4527482781,19.5665600587,73.68,-7.57,74.0678560511,129.86,56.188066907,-20.1127482781,59.6793222653,-18.471933093,-6.4527482781,19.5665600587,74.66,-13.66,75.8993491408,131.15,53.798066907,7.3972517219,54.3042478631,-18.471933093,-6.4527482781,19.5665600587,72.27,13.85,73.5851574708,130.67,55.048066907,-16.1327482781,57.3633614532,-18.471933093,-6.4527482781,19.5665600587,73.52,-9.68,74.1545197544,131.15,51.368066907,-13.7727482781,53.1823926962,-18.471933093,-6.4527482781,19.5665600587,69.84,-7.32,70.2225604774,129.86
2019-11-11 09:30:00,61.3198671205,2.2940571943,61.3627639704,-17.8601328795,-6.3659428057,18.960737704,79.18,8.66,79.6521688343,130.53,56.5198671205,-16.0159428057,58.7452619644,-17.8601328795,-6.3659428057,18.960737704,74.38,-9.65,75.0033792572,129.62,57.7998671205,-19.4759428057,60.9929257153,-17.8601328795,-6.3659428057,18.960737704,75.66,-13.11,76.7874188914,130.65,55.1098671205,5.4640571943000005,55.3800810315,-17.8601328795,-6.3659428057,18.960737704,72.97,11.83,73.9227285752,130.46,56.6598671205,-15.4859428057,58.7380197716,-17.8601328795,-6.3659428057,18.960737704,74.52,-9.12,75.0759934999,130.65,52.6998671205,-0.5659428057,52.702905857,-17.8601328795,-6.3659428057,18.960737704,70.56,5.8,70.7979773722,129.62
2019-11-11 10:00:00,61.0739004042,2.5783807576999997,61.1283024295,-16.4860995958,-6.0416192423,17.5582642352,77.56,8.62,78.0375422473,130.99,56.7139004042,-18.5716192423,59.6772279881,-16.4860995958,-6.0416192423,17.5582642352,73.2,-12.53,74.2646679115,130.33,57.6339004042,-19.3116192423,60.783263433,-16.4860995958,-6.0416192423,17.5582642352,74.12,-13.27,75.2985212338,131.08,55.3739004042,3.1483807577,55.4633315567,-16.4860995958,-6.0416192423,17.5582642352,71.86,9.19,72.4452600244,131.18,56.4739004042,-15.3616192423,58.5258983067,-16.4860995958,-6.0416192423,17.5582642352,72.96,-9.32,73.5528653419,131.08,53.0339004042,5.9983807577,53.3720447781,-16.4860995958,-6.0416192423,17.5582642352,69.52,12.04,70.554886436,130.33
2019-11-11 10:30:00,60.8151671615,3.1132888888,60.8948037568,-13.7448328385,-5.4067111112,14.7700018551,74.56,8.52,75.0452130385,131.4,55.5751671615,-18.9867111112,58.72899117,-13.7448328385,-5.4067111112,14.7700018551,69.32,-13.58,70.6376585116,130.82,57.4951671615,-18.9467111112,60.5365353225,-13.7448328385,-5.4067111112,14.7700018551,71.24,-13.54,72.5153032125,131.5,54.3551671615,2.8732888888,54.4310571842,-13.7448328385,-5.4067111112,14.7700018551,68.1,8.28,68.6015189336,131.7,56.3351671615,-14.9667111112,58.2893944092,-13.7448328385,-5.4067111112,14.7700018551,70.08,-9.56,70.7290605056,131.5,52.0951671615,4.2732888888,52.2701390806,-13.7448328385,-5.4067111112,14.7700018551,65.84,9.68,66.5477873411,130.82
2019-11-11 11:00:00,61.4277172506,3.9492217206999998,61.5545351605,-12.9122827494,-5.1407782793,13.8980087464,74.34,9.09,74.8936826441,131.56,55.0577172506,-18.9007782793,58.2116109416,-12.9122827494,-5.1407782793,13.8980087464,67.97,-13.76,69.3488175818,131.07,58.1177172506,-18.1807782793,60.8950716993,-12.9122827494,-5.1407782793,13.8980087464,71.03,-13.04,72.2170513106,131.68,53.8677172506,3.0292217207,53.9528233369,-12.9122827494,-5.1407782793,13.8980087464,66.78,8.17,67.2779109367,131.96,56.9677172506,-14.2607782793,58.7255532616,-12.9122827494,-5.1407782793,13.8980087464,69.88,-9.12,70.4726102823,131.68,51.6477172506,4.2592217207,51.8230418527,-12.9122827494,-5.1407782793,13.8980087464,64.56,9.4,65.2407357408,131.07
2019-11-11 11:30:00,60.6179839357,3.4776846066,60.7176602535,-11.6920160643,-4.7823153934,12.6322515875,72.31,8.26,72.7802425113,131.92,54.6479839357,-18.3123153934,57.6345646579,-11.6920160643,-4.7823153934,12.6322515875,66.34,-13.53,67.7056607678,131.29,57.3879839357,-18.7923153934,60.3865201684,-11.6920160643,-4.7823153934,12.6322515875,69.08,-14.01,70.4863568359,132.03,53.4879839357,3.6876846066,53.6149554067,-11.6920160643,-4.7823153934,12.6322515875,65.18,8.47,65.7280252252,132.2,56.3079839357,-14.8623153934,58.2363930353,-11.6920160643,-4.7823153934,12.6322515875,68.0,-10.08,68.7430461938,132.03,51.2679839357,6.0576846066,51.6246231911,-11.6920160643,-4.7823153934,12.6322515875,62.96,10.84,63.8863616118,131.29
2019-11-11 12:00:00,60.8389838632,2.8884530798,60.9075128265,-13.9710161368,-5.2215469202,14.9148866618,74.81,8.11,75.24831028,132.13,55.2289838632,-18.0615469202,58.1073156816,-13.9710161368,-5.2215469202,14.9148866618,69.2,-12.84,70.3811452024,131.39,57.4889838632,-19.4415469202,60.6873711103,-13.9710161368,-5.2215469202,14.9148866618,71.46,-14.22,72.8611007328,132.23,53.9889838632,3.9884530798,54.136107512,-13.9710161368,-5.2215469202,14.9148866618,67.96,9.21,68.5812343138,132.3,56.4289838632,-15.4615469202,58.5088852483,-13.9710161368,-5.2215469202,14.9148866618,70.4,-10.24,71.1408293457,132.23,51.7489838632,5.4984530798,52.0402759134,-13.9710161368,-5.2215469202,14.9148866618,65.72,10.72,66.5885635826,131.39
2019-11-11 12:30:00,62.3805839461,3.1606307001,62.4606023016,-15.0794160539,-5.5993692999,16.0854507267,77.46,8.76,77.953763219,131.63,55.8705839461,-18.6093692999,58.8882906546,-15.0794160539,-5.5993692999,16.0854507267,70.95,-13.01,72.1329508616,131.03,58.9205839461,-18.9893692999,61.9050188511,-15.0794160539,-5.5993692999,16.0854507267,74.0,-13.39,75.2016761781,131.76,54.5805839461,3.3506307001,54.6833326525,-15.0794160539,-5.5993692999,16.0854507267,69.66,8.95,70.2325999804,131.94,57.8005839461,-14.9593692999,59.7050268768,-15.0794160539,-5.5993692999,16.0854507267,72.88,-9.36,73.4785955228,131.76,52.3205839461,5.6406307001,52.6237609751,-15.0794160539,-5.5993692999,16.0854507267,67.4,11.24,68.3307954,131.03
2019-11-11 13:00:00,62.2628006125,3.2894457679,62.3496334678,-14.4271993875,-5.5505542321,15.458096081,76.69,8.84,77.1978089067,131.72,55.3028006125,-19.5305542321,58.6501688335,-14.4271993875,-5.5505542321,15.458096081,69.73,-13.98,71.1176019,131.21,58.8428006125,-18.8505542321,61.7884987581,-14.4271993875,-5.5505542321,15.458096081,73.27,-13.3,74.4673277351,131.76,54.0628006125,2.4494457679,54.1182611938,-14.4271993875,-5.5505542321,15.458096081,68.49,8.0,68.9556386382,132.11,57.7328006125,-14.8705542321,59.6171925684,-14.4271993875,-5.5505542321,15.458096081,72.16,-9.32,72.7593842745,131.76,51.8128006125,4.5694457679,52.0139033522,-14.4271993875,-5.5505542321,15.458096081,66.24,10.12,67.0085964634,131.21
