Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-11 13:30:00,62.3420171845,2.7511272329,62.4026907087,-13.2279828155,-5.1788727671,14.2056415732,75.57,7.93,75.9849314009,132.03,55.0120171845,-19.0388727671,58.2134066255,-13.2279828155,-5.1788727671,14.2056415732,68.24,-13.86,69.6333052497,131.39,58.9820171845,-19.5088727671,62.124668754,-13.2279828155,-5.1788727671,14.2056415732,72.21,-14.33,73.6181567278,132.11,53.8020171845,3.0311272329,53.8873341836,-13.2279828155,-5.1788727671,14.2056415732,67.03,8.21,67.5309188446,132.3,57.8920171845,-15.4988727671,59.9307993501,-13.2279828155,-5.1788727671,14.2056415732,71.12,-10.32,71.8648509356,132.11,51.6120171845,3.1811272329,51.709959276,-13.2279828155,-5.1788727671,14.2056415732,64.84,8.36,65.3767175683,131.39
2019-11-11 14:00:00,63.0190505177,2.6535691259,63.0748932402,-14.2609494823,-5.3664308741,15.2372327035,77.28,8.02,77.6950371645,131.82,55.5190505177,-18.9364308741,58.659640168,-14.2609494823,-5.3664308741,15.2372327035,69.78,-13.57,71.0872231839,131.18,59.5690505177,-19.5264308741,62.687744274799996,-14.2609494823,-5.3664308741,15.2372327035,73.83,-14.16,75.1756243739,131.92,54.2790505177,3.0635691259,54.3654373743,-14.2609494823,-5.3664308741,15.2372327035,68.54,8.43,69.0564732665,132.09,58.4990505177,-15.5264308741,60.5244493338,-14.2609494823,-5.3664308741,15.2372327035,72.76,-10.16,73.4659322407,131.92,52.0190505177,4.8735691259,52.2468495968,-14.2609494823,-5.3664308741,15.2372327035,66.28,10.24,67.0663552014,131.18
2019-11-11 14:30:00,61.9585506559,2.1893817005,61.9972208377,-15.1314493441,-5.6006182995,16.1346733649,77.09,7.79,77.4825928838,131.82,55.1585506559,-18.7306182995,58.2520538036,-15.1314493441,-5.6006182995,16.1346733649,70.29,-13.13,71.5058109527,131.18,58.5285506559,-20.0206182995,61.8580342314,-15.1314493441,-5.6006182995,16.1346733649,73.66,-14.42,75.0581907589,131.92,53.8785506559,3.2793817005,53.9782601157,-15.1314493441,-5.6006182995,16.1346733649,69.01,8.88,69.578980303,132.09,57.4685506559,-16.0006182995,59.6544558306,-15.1314493441,-5.6006182995,16.1346733649,72.6,-10.4,73.3411207986,131.92,51.6685506559,5.5593817005,51.9667764227,-15.1314493441,-5.6006182995,16.1346733649,66.8,11.16,67.7258119184,131.18
2019-11-11 15:00:00,60.9588002473,1.8853623839,60.9879489646,-16.4311997527,-5.9146376161,17.4633119266,77.39,7.8,77.7820808413,131.7,55.1588002473,-19.6946376161,58.5693776264,-16.4311997527,-5.9146376161,17.4633119266,71.59,-13.78,72.9041596893,131.06,57.5088002473,-20.2746376161,60.9780537271,-16.4311997527,-5.9146376161,17.4633119266,73.94,-14.36,75.32153211400001,131.81,53.8688002473,2.3053623839,53.9181076801,-16.4311997527,-5.9146376161,17.4633119266,70.3,8.22,70.7789403707,131.95,56.4488002473,-16.2746376161,58.7480287234,-16.4311997527,-5.9146376161,17.4633119266,72.88,-10.36,73.6126619543,131.81,51.6088002473,3.4053623839,51.7210281793,-16.4311997527,-5.9146376161,17.4633119266,68.04,9.32,68.6753522015,131.06
2019-11-11 15:30:00,61.3098172452,1.6012630354000001,61.3307242248,-17.0501827548,-6.1287369646,18.118226976,78.36,7.73,78.7403486149,131.7,55.4998172452,-20.1387369646,59.0406507482,-17.0501827548,-6.1287369646,18.118226976,72.55,-14.01,73.8903417234,131.06,57.8298172452,-20.4987369646,61.3554070947,-17.0501827548,-6.1287369646,18.118226976,74.88,-14.37,76.2463854881,131.81,54.1798172452,1.8612630354,54.2117782111,-17.0501827548,-6.1287369646,18.118226976,71.23,7.99,71.6767256507,131.95,56.7098172452,-16.4487369646,59.0471364226,-17.0501827548,-6.1287369646,18.118226976,73.76,-10.32,74.47845326,131.81,51.9098172452,3.0712630354,52.0005940645,-17.0501827548,-6.1287369646,18.118226976,68.96,9.2,69.5709824568,131.06
2019-11-11 16:00:00,63.5085004426,2.7571235872,63.5683204036,-18.6714995574,-6.5528764128,19.7880035629,82.18,9.31,82.7056739287,131.34,57.3785004426,-20.3228764128,60.8712708815,-18.6714995574,-6.5528764128,19.7880035629,76.05,-13.77,77.2865796888,130.88,59.8485004426,-19.3228764128,62.8905124648,-18.6714995574,-6.5528764128,19.7880035629,78.52,-12.77,79.5516392037,131.45,55.9685004426,1.6871235871999999,55.9939231327,-18.6714995574,-6.5528764128,19.7880035629,74.64,8.24,75.0934564393,131.76,58.7685004426,-15.2328764128,60.7106017766,-18.6714995574,-6.5528764128,19.7880035629,77.44,-8.68,77.9249382419,131.45,53.6885004426,4.0071235872,53.8378316727,-18.6714995574,-6.5528764128,19.7880035629,72.36,10.56,73.1264876772,130.88
2019-11-11 16:30:00,66.4968171572,3.2357863429,66.5754985359,-20.4431828428,-7.0942136571,21.6391217972,86.94,10.33,87.5515419624,130.85,60.6368171572,-19.1542136571,63.5901525064,-20.4431828428,-7.0942136571,21.6391217972,81.08,-12.06,81.9720074172,130.34,62.6368171572,-18.6742136571,65.3612814998,-20.4431828428,-7.0942136571,21.6391217972,83.08,-11.58,83.8831496786,130.97,59.0868171572,2.7257863429,59.1496565752,-20.4431828428,-7.0942136571,21.6391217972,79.53,9.82,80.1339709487,131.21,61.4768171572,-14.5342136571,63.171531677,-20.4431828428,-7.0942136571,21.6391217972,81.92,-7.44,82.2571577433,130.97,56.6768171572,5.7457863429,56.9673210163,-20.4431828428,-7.0942136571,21.6391217972,77.12,12.84,78.1815835092,130.34
2019-11-11 17:00:00,68.9120170016,3.9922632655,69.0275615476,-22.5279829984,-7.8977367345000005,23.8722488153,91.44,11.89,92.2097917794,130.52,64.9620170016,-18.2077367345,67.4654380399,-22.5279829984,-7.8977367345000005,23.8722488153,87.49,-10.31,88.0953812637,130.02,64.8520170016,-17.7877367345,67.2472132308,-22.5279829984,-7.8977367345000005,23.8722488153,87.38,-9.89,87.9379127567,130.63,63.2120170016,3.5422632655,63.3111895517,-22.5279829984,-7.8977367345000005,23.8722488153,85.74,11.44,86.4998335259,130.85,63.6720170016,-13.6177367345,65.1119689675,-22.5279829984,-7.8977367345000005,23.8722488153,86.2,-5.72,86.3895734449,130.63,60.6720170016,4.0622632655,60.8078582906,-22.5279829984,-7.8977367345000005,23.8722488153,83.2,11.96,84.0552294625,130.02
2019-11-11 17:30:00,70.5655835838,4.3031998895,70.6966697646,-23.4144164162,-8.2868001105,24.8375915133,93.98,12.59,94.8195575818,130.92,67.4855835838,-18.5168001105,69.9798247924,-23.4144164162,-8.2868001105,24.8375915133,90.9,-10.23,91.4738372432,130.46,66.3855835838,-17.6268001105,68.6858776598,-23.4144164162,-8.2868001105,24.8375915133,89.8,-9.34,90.2844150449,131.03,65.6755835838,3.4231998895,65.7647365733,-23.4144164162,-8.2868001105,24.8375915133,89.09,11.71,89.8562863688,131.29,65.2255835838,-13.3668001105,66.5811392141,-23.4144164162,-8.2868001105,24.8375915133,88.64,-5.08,88.7854492583,131.03,63.0655835838,4.2731998895,63.2101896063,-23.4144164162,-8.2868001105,24.8375915133,86.48,12.56,87.3873217349,130.46
2019-11-11 18:00:00,71.1872503356,4.6125833928,71.3365301644,-23.6027496644,-8.2974166072,25.0187312642,94.79,12.91,95.6651044007,131.29,66.8972503356,-18.9274166072,69.5232997051,-23.6027496644,-8.2974166072,25.0187312642,90.5,-10.63,91.1221537278,130.91,66.9672503356,-17.4674166072,69.2078265837,-23.6027496644,-8.2974166072,25.0187312642,90.57,-9.17,91.0330368603,131.42,65.0872503356,3.2025833928,65.1659934064,-23.6027496644,-8.2974166072,25.0187312642,88.69,11.5,89.4324666997,131.76,65.8372503356,-13.1774166072,67.1430401471,-23.6027496644,-8.2974166072,25.0187312642,89.44,-4.88,89.5730316557,131.42,62.5972503356,2.8625833928,62.6626693755,-23.6027496644,-8.2974166072,25.0187312642,86.2,11.16,86.9194201545,130.91
2019-11-11 18:30:00,70.85433379,4.453183925,70.9941368276,-23.80566621,-8.136816075,25.1578520454,94.66,12.59,95.4935793653,130.81,65.11433379,-19.516816075,67.9763383437,-23.80566621,-8.136816075,25.1578520454,88.92,-11.38,89.6452497347,130.48,66.64433379,-17.446816075,68.8901924621,-23.80566621,-8.136816075,25.1578520454,90.45,-9.31,90.9278758137,130.92,63.38433379,2.473183925,63.4325658375,-23.80566621,-8.136816075,25.1578520454,87.19,10.61,87.8331839341,131.35,65.47433379,-13.176816075,66.7871010534,-23.80566621,-8.136816075,25.1578520454,89.28,-5.04,89.4221449083,130.92,60.87433379,3.583183925,60.9796992565,-23.80566621,-8.136816075,25.1578520454,84.68,11.72,85.4871967022,130.48
2019-11-11 19:00:00,69.6566337736,3.7140086721000003,69.7555767597,-23.0333662264,-7.8659913279,24.339469577,92.69,11.58,93.410558825,130.48,63.7966337736,-20.1559913279,66.9049659386,-23.0333662264,-7.8659913279,24.339469577,86.83,-12.29,87.6954559826,130.17,65.5466337736,-18.0259913279,67.9801262311,-23.0333662264,-7.8659913279,24.339469577,88.58,-10.16,89.1607649137,130.6,62.0966337736,1.7140086721,62.1202845433,-23.0333662264,-7.8659913279,24.339469577,85.13,9.58,85.6673409182,131.01,64.3666337736,-13.7859913279,65.8264164317,-23.0333662264,-7.8659913279,24.339469577,87.4,-5.92,87.6002648398,130.6,59.6066337736,4.1740086721,59.7525994264,-23.0333662264,-7.8659913279,24.339469577,82.64,12.04,83.5124613456,130.17
2019-11-11 19:30:00,67.8394337658,2.9992289273,67.9057004075,-22.3105662342,-7.6207710727,23.5762065955,90.15,10.62,90.7733821117,130.61,62.0794337658,-21.3607710727,65.6516461142,-22.3105662342,-7.6207710727,23.5762065955,84.39,-13.74,85.501226307,130.35,63.8594337658,-18.7807710727,66.563838854,-22.3105662342,-7.6207710727,23.5762065955,86.17,-11.16,86.8896685458,130.74,60.4894337658,0.5792289273,60.4922069647,-22.3105662342,-7.6207710727,23.5762065955,82.8,8.2,83.2050479238,131.22,62.6894337658,-14.6207710727,64.3718265442,-22.3105662342,-7.6207710727,23.5762065955,85.0,-7.0,85.2877482409,130.74,58.0494337658,2.4992289273,58.1032090832,-22.3105662342,-7.6207710727,23.5762065955,80.36,10.12,80.994715877,130.35
2019-11-11 20:00:00,65.4362502953,2.171574908,65.4722734467,-21.6037497047,-7.2984250920000004,22.8032675319,87.04,9.47,87.553654978,130.22,60.0962502953,-22.438425092,64.1485948417,-21.6037497047,-7.2984250920000004,22.8032675319,81.7,-15.14,83.0909718321,129.99,61.5962502953,-19.468425092,64.599672027,-21.6037497047,-7.2984250920000004,22.8032675319,83.2,-12.17,84.0853667412,130.33,58.5862502953,-0.568425092,58.5890077638,-21.6037497047,-7.2984250920000004,22.8032675319,80.19,6.73,80.4719143553,130.88,60.4362502953,-15.338425092,62.3522865183,-21.6037497047,-7.2984250920000004,22.8032675319,82.04,-8.04,82.4330225092,130.33,56.2362502953,2.421574908,56.2883635604,-21.6037497047,-7.2984250920000004,22.8032675319,77.84,9.72,78.4445281712,129.99
2019-11-11 20:30:00,62.423816913,0.4354581286,62.4253357361,-20.486183087,-6.9445418714,21.6312357316,82.91,7.38,83.2378069149,131.1,57.023816913,-24.1745418714,61.9364526755,-20.486183087,-6.9445418714,21.6312357316,77.51,-17.23,79.4019710083,130.85,58.783816913,-21.4345418714,62.5697747806,-20.486183087,-6.9445418714,21.6312357316,79.27,-14.49,80.5834536366,131.21,55.643816913,-2.0745418714,55.6824755612,-20.486183087,-6.9445418714,21.6312357316,76.13,4.87,76.2856067682,131.71,57.673816913,-17.3445418714,60.225428932,-20.486183087,-6.9445418714,21.6312357316,78.16,-10.4,78.8488782419,131.21,53.433816913,0.8154581286,53.4400389395,-20.486183087,-6.9445418714,21.6312357316,73.92,7.76,74.3261999567,130.85
2019-11-11 21:00:00,59.2835667785,-0.8920437464000001,59.2902777193,-19.3964332215,-6.5520437464,20.4731751072,78.68,5.66,78.8833188957,130.87,54.1535667785,-25.2720437464,59.7602291659,-19.3964332215,-6.5520437464,20.4731751072,73.55,-18.72,75.894933296,130.6,55.8235667785,-22.6420437464,60.2406237757,-19.3964332215,-6.5520437464,20.4731751072,75.22,-16.09,76.9216256978,130.97,52.8835667785,-3.2520437464,52.9834636821,-19.3964332215,-6.5520437464,20.4731751072,72.28,3.3,72.3552928264,131.48,54.7235667785,-18.5920437464,57.7956127369,-19.3964332215,-6.5520437464,20.4731751072,74.12,-12.04,75.091517497,130.97,50.6835667785,-0.0320437464,50.6835769081,-19.3964332215,-6.5520437464,20.4731751072,70.08,6.52,70.3826455882,130.6
2019-11-11 21:30:00,56.2396000381,-2.0890011954,56.2783842913,-18.3303999619,-6.1890011954,19.3470229896,74.57,4.1,74.6826278327,131.76,51.2996000381,-27.0290011954,57.9846175264,-18.3303999619,-6.1890011954,19.3470229896,69.63,-20.84,72.6817893286,131.49,52.9496000381,-24.1290011954,58.1882191073,-18.3303999619,-6.1890011954,19.3470229896,71.28,-17.94,73.5029387168,131.87,50.1596000381,-4.7190011954,50.3810921702,-18.3303999619,-6.1890011954,19.3470229896,68.49,1.47,68.5057734793,132.39,51.9096000381,-20.1490011954,55.6829311844,-18.3303999619,-6.1890011954,19.3470229896,70.24,-13.96,71.6138198953,131.87,48.1496000381,-1.5490011954,48.1745097383,-18.3303999619,-6.1890011954,19.3470229896,66.48,4.64,66.6417286691,131.49
2019-11-11 22:00:00,52.9651167339,-3.8326039273,53.1036010408,-16.9448832661,-5.7226039273,17.8851129326,69.91,1.8900000000000001,69.9355431808,132.64,47.9751167339,-28.5626039273,55.8339875769,-16.9448832661,-5.7226039273,17.8851129326,64.92,-22.84,68.8205783178,132.3,49.9051167339,-26.1026039273,56.3193271267,-16.9448832661,-5.7226039273,17.8851129326,66.85,-20.38,69.8875303613,132.75,46.9651167339,-6.0126039273,47.348427596,-16.9448832661,-5.7226039273,17.8851129326,63.91,-0.29,63.9106579531,133.23,48.9351167339,-22.1626039273,53.7198907538,-16.9448832661,-5.7226039273,17.8851129326,65.88,-16.44,67.9002798227,132.75,45.0551167339,-3.7626039273,45.2119534218,-16.9448832661,-5.7226039273,17.8851129326,62.0,1.96,62.0309729087,132.3
2019-11-11 22:30:00,49.3446169616,-5.9477519023,49.7017804085,-15.3653830384,-5.2777519023,16.2465276616,64.71,-0.67,64.713468459,133.04,44.4246169616,-28.9477519023,53.023758188,-15.3653830384,-5.2777519023,16.2465276616,59.79,-23.67,64.3048442965,132.51,46.5146169616,-28.3377519023,54.4668502299,-15.3653830384,-5.2777519023,16.2465276616,61.88,-23.06,66.0370956357,133.14,43.5546169616,-6.3377519023,44.0133134159,-15.3653830384,-5.2777519023,16.2465276616,58.92,-1.06,58.9295341913,133.46,45.6346169616,-24.4777519023,51.7849264113,-15.3653830384,-5.2777519023,16.2465276616,61.0,-19.2,63.9502931971,133.14,41.7146169616,-4.9177519023,42.0034945216,-15.3653830384,-5.2777519023,16.2465276616,57.08,0.36,57.0811352375,132.51
2019-11-11 23:00:00,45.91690019,-7.9086564716000005,46.5930098861,-13.89309981,-4.7986564716,14.6984804066,59.81,-3.11,59.8908022989,134.04,41.34690019,-28.6786564716,50.3192954277,-13.89309981,-4.7986564716,14.6984804066,55.24,-23.88,60.1806613457,133.26,43.31690019,-30.6186564716,53.0457912204,-13.89309981,-4.7986564716,14.6984804066,57.21,-25.82,62.7666830412,134.16,40.59690019,-5.8386564716,41.0146097681,-13.89309981,-4.7986564716,14.6984804066,54.49,-1.04,54.4999238532,134.22,42.50690019,-26.8386564716,50.2707673003,-13.89309981,-4.7986564716,14.6984804066,56.4,-22.04,60.5534606773,134.16,38.82690019,-4.3586564716,39.0707827488,-13.89309981,-4.7986564716,14.6984804066,52.72,0.44,52.7218360834,133.26
2019-11-11 23:30:00,43.4775669513,-7.2531799467999996,44.0784238301,-12.5324330487,-4.3531799468,13.2669534472,56.01,-2.9,56.0850256307,134.69,38.7175669513,-30.9931799468,49.5946286793,-12.5324330487,-4.3531799468,13.2669534472,51.25,-26.64,57.7602986488,134.17,41.0275669513,-30.2131799468,50.9519135307,-12.5324330487,-4.3531799468,13.2669534472,53.56,-25.86,59.4761565671,134.81,38.1075669513,-7.8731799468,38.9123839082,-12.5324330487,-4.3531799468,13.2669534472,50.64,-3.52,50.7621906541,135.15,40.1875669513,-26.4331799468,48.1014920721,-12.5324330487,-4.3531799468,13.2669534472,52.72,-22.08,57.1570188166,134.81,36.5075669513,-7.5131799468,37.2726483848,-12.5324330487,-4.3531799468,13.2669534472,49.04,-3.16,49.1417053021,134.17
2019-11-12 00:00:00,42.1318172281,-7.3892967681,42.7748960217,-11.5981827719,-4.1292967681,12.3113336162,53.73,-3.26,53.8288073433,135.07,37.0118172281,-31.7792967681,48.7831765837,-11.5981827719,-4.1292967681,12.3113336162,48.61,-27.65,55.9236497378,134.6,39.7918172281,-30.4592967681,50.1114505669,-11.5981827719,-4.1292967681,12.3113336162,51.39,-26.33,57.7425406438,135.18,36.4618172281,-8.5192967681,37.4438584149,-11.5981827719,-4.1292967681,12.3113336162,48.06,-4.39,48.2600839204,135.58,38.9618172281,-26.7292967681,47.2491111814,-11.5981827719,-4.1292967681,12.3113336162,50.56,-22.6,55.3811664738,135.18,34.9218172281,-9.0892967681,36.0852966491,-11.5981827719,-4.1292967681,12.3113336162,46.52,-4.96,46.7836723655,134.6
2019-11-12 00:30:00,44.1024002474,-5.3630598152,44.427290241,-11.9775997526,-4.2430598152,12.7069450471,56.08,-1.12,56.0911829078,132.52,38.5524002474,-31.8530598152,50.0090490254,-11.9775997526,-4.2430598152,12.7069450471,50.53,-27.61,57.5811861635,132.36,41.6324002474,-27.6830598152,49.9960853576,-11.9775997526,-4.2430598152,12.7069450471,53.61,-23.44,58.5103896757,132.64,37.9624002474,-9.2730598152,39.0785551278,-11.9775997526,-4.2430598152,12.7069450471,49.94,-5.03,50.1926737682,133.32,40.7024002474,-24.0030598152,47.2528545846,-11.9775997526,-4.2430598152,12.7069450471,52.68,-19.76,56.2640204749,132.64,36.3024002474,-9.4830598152,37.5205635243,-11.9775997526,-4.2430598152,12.7069450471,48.28,-5.24,48.5635254074,132.36
2019-11-12 01:00:00,43.4178667888,-5.636550796,43.7822094163,-13.8421332112,-4.826550796,14.659476267,57.26,-0.81,57.2657288437,132.3,39.2578667888,-32.096550796,50.7086647212,-13.8421332112,-4.826550796,14.659476267,53.1,-27.27,59.693072462399996,132.15,40.8978667888,-27.866550796,49.4891923671,-13.8421332112,-4.826550796,14.659476267,54.74,-23.04,59.3911542235,132.41,38.5778667888,-9.576550796,39.7487374784,-13.8421332112,-4.826550796,14.659476267,52.42,-4.75,52.634768927,133.08,39.9578667888,-24.146550796,46.6871184981,-13.8421332112,-4.826550796,14.659476267,53.8,-19.32,57.1638207261,132.41,36.9178667888,-10.066550796,38.2657070125,-13.8421332112,-4.826550796,14.659476267,50.76,-5.24,51.0297481867,132.15
2019-11-12 01:30:00,41.9902836136,-5.9039006944,42.4033013026,-14.1097163864,-4.8839006944,14.931060997,56.1,-1.02,56.1092719611,132.55,38.3302836136,-32.3939006944,50.1854106698,-14.1097163864,-4.8839006944,14.931060997,52.44,-27.51,59.217849505,132.38,39.5402836136,-28.2339006944,48.5858742503,-14.1097163864,-4.8839006944,14.931060997,53.65,-23.35,58.5110673292,132.66,37.6802836136,-9.7739006944,38.9272771715,-14.1097163864,-4.8839006944,14.931060997,51.79,-4.89,52.0203440973,133.32,38.610283613600004,-24.523900694399998,45.7403072354,-14.1097163864,-4.8839006944,14.931060997,52.72,-19.64,56.2594703139,132.66,36.0502836136,-8.563900694400001,37.053519991,-14.1097163864,-4.8839006944,14.931060997,50.16,-3.68,50.2948108655,132.38
2019-11-12 02:00:00,40.6703837263,-5.7877037155,41.0801366446,-13.9196162737,-4.8177037155,14.7297653171,54.59,-0.97,54.5986171986,133.26,36.8803837263,-34.0477037155,50.1937130734,-13.9196162737,-4.8177037155,14.7297653171,50.8,-29.23,58.6091537219,133.24,38.2503837263,-28.3477037155,47.6097065854,-13.9196162737,-4.8177037155,14.7297653171,52.17,-23.53,57.2308465777,133.37,36.2903837263,-11.1577037155,37.9669106355,-13.9196162737,-4.8177037155,14.7297653171,50.21,-6.34,50.6086919412,134.19,37.3603837263,-24.6577037155,44.7638316579,-13.9196162737,-4.8177037155,14.7297653171,51.28,-19.84,54.9842159169,133.37,34.7203837263,-10.8177037155,36.36657476,-13.9196162737,-4.8177037155,14.7297653171,48.64,-6.0,49.008668621,133.24
2019-11-12 02:30:00,40.4242001772,-6.6309062883,40.964434308,-13.8857998228,-4.8509062883,14.708729671,54.31,-1.78,54.3391617528,134.03,36.5442001772,-33.7309062883,49.7318067802,-13.8857998228,-4.8509062883,14.708729671,50.43,-28.88,58.1140198231,133.84,38.0442001772,-29.4209062883,48.0931480977,-13.8857998228,-4.8509062883,14.708729671,51.93,-24.57,57.4491932058,134.12,35.9542001772,-10.6609062883,37.5014590819,-13.8857998228,-4.8509062883,14.708729671,49.84,-5.8100000000000005,50.1775019306,134.79,37.1542001772,-25.7309062883,45.194182471,-13.8857998228,-4.8509062883,14.708729671,51.04,-20.88,55.1457704634,134.12,34.3942001772,-10.1309062883,35.8552125646,-13.8857998228,-4.8509062883,14.708729671,48.28,-5.28,48.5678576839,133.84
2019-11-12 03:00:00,39.6821001847,-6.6732681495,40.239303956,-13.7578998153,-4.7632681495,14.5591390814,53.44,-1.9100000000000001,53.4741217787,134.12,35.9121001847,-33.7932681495,49.3119043629,-13.7578998153,-4.7632681495,14.5591390814,49.67,-29.03,57.5312940929,133.96,37.3221001847,-29.5132681495,47.5812164521,-13.7578998153,-4.7632681495,14.5591390814,51.08,-24.75,56.7602757217,134.24,35.3421001847,-10.6832681495,36.9214878332,-13.7578998153,-4.7632681495,14.5591390814,49.1,-5.92,49.4556002896,134.91,36.4821001847,-25.8032681495,44.6850341958,-13.7578998153,-4.7632681495,14.5591390814,50.24,-21.04,54.4677813023,134.24,33.8021001847,-10.3232681495,35.343342261,-13.7578998153,-4.7632681495,14.5591390814,47.56,-5.5600000000000005,47.8838929077,133.96
2019-11-12 03:30:00,38.8394169186,-7.5898894229,39.574066357,-13.4905830814,-4.6898894229,14.2825381034,52.33,-2.9,52.4102938362,134.75,35.1794169186,-33.5398894229,48.6057152733,-13.4905830814,-4.6898894229,14.2825381034,48.67,-28.85,56.5781883768,134.44,36.5294169186,-30.5998894229,47.6524032249,-13.4905830814,-4.6898894229,14.2825381034,50.02,-25.91,56.3323042312,134.86,34.6394169186,-10.3098894229,36.1411541649,-13.4905830814,-4.6898894229,14.2825381034,48.13,-5.62,48.4570046536,135.4,35.7094169186,-26.9298894229,44.7256235395,-13.4905830814,-4.6898894229,14.2825381034,49.2,-22.24,53.9931254883,134.86,33.1094169186,-9.4898894229,34.4425825099,-13.4905830814,-4.6898894229,14.2825381034,46.6,-4.8,46.8465580379,134.44
2019-11-12 04:00:00,38.1751337285,-7.9168790104,38.9874057672,-13.5948662715,-4.6768790104,14.3768420113,51.77,-3.24,51.871287819,135.26,34.8051337285,-33.7668790104,48.4932928554,-13.5948662715,-4.6768790104,14.3768420113,48.4,-29.09,56.4693554063,134.92,35.8951337285,-31.0468790104,47.4591331745,-13.5948662715,-4.6768790104,14.3768420113,49.49,-26.37,56.0770630472,135.37,34.2751337285,-10.4168790104,35.8231232645,-13.5948662715,-4.6768790104,14.3768420113,47.87,-5.74,48.2129080226,135.85,35.0851337285,-27.3568790104,44.4900599902,-13.5948662715,-4.6768790104,14.3768420113,48.68,-22.68,53.7040482645,135.37,32.7651337285,-10.3968790104,34.375123002,-13.5948662715,-4.6768790104,14.3768420113,46.36,-5.72,46.71154033,134.92
2019-11-12 04:30:00,38.1748337242,-7.9788886477,38.9997512033,-13.575166275800001,-4.7688886477,14.388448087,51.75,-3.21,51.8494609422,134.89,34.2448337242,-33.5088886477,47.91194272,-13.575166275800001,-4.7688886477,14.388448087,47.82,-28.74,55.791934901,134.52,35.8948337242,-31.0688886477,47.4733075516,-13.575166275800001,-4.7688886477,14.388448087,49.47,-26.3,56.0265196135,134.99,33.7248337242,-10.2188886477,35.2390421964,-13.575166275800001,-4.7688886477,14.388448087,47.3,-5.45,47.6129446684,135.45,35.0648337242,-27.4088886477,44.5060640925,-13.575166275800001,-4.7688886477,14.388448087,48.64,-22.64,53.650901204,134.99,32.2248337242,-10.6888886477,33.9513217574,-13.575166275800001,-4.7688886477,14.388448087,45.8,-5.92,46.1810177454,134.52
2019-11-12 05:00:00,38.3978004298,-8.2784242954,39.2800634758,-13.6621995702,-4.8284242954,14.4903201577,52.06,-3.45,52.1741899793,135.11,34.2878004298,-33.2184242954,47.740098146,-13.6621995702,-4.8284242954,14.4903201577,47.95,-28.39,55.7242729876,134.69,36.1078004298,-31.4084242954,47.8566857252,-13.6621995702,-4.8284242954,14.4903201577,49.77,-26.58,56.4229501178,135.22,33.7578004298,-9.9184242954,35.184715863,-13.6621995702,-4.8284242954,14.4903201577,47.42,-5.09,47.6923945719,135.61,35.3378004298,-27.7084242954,44.9056445912,-13.6621995702,-4.8284242954,14.4903201577,49.0,-22.88,54.0785946563,135.22,32.2178004298,-10.2284242954,33.8024751772,-13.6621995702,-4.8284242954,14.4903201577,45.88,-5.4,46.1966925223,134.69
2019-11-12 05:30:00,39.3794504735,-9.0215388332,40.3996198313,-14.1805495265,-4.9715388332,15.0267821985,53.56,-4.05,53.7129044085,134.48,35.6694504735,-31.5215388332,47.6016502602,-14.1805495265,-4.9715388332,15.0267821985,49.85,-26.55,56.479421031,133.84,37.0494504735,-31.8815388332,48.8783622758,-14.1805495265,-4.9715388332,15.0267821985,51.23,-26.91,57.8676161596,134.58,35.0694504735,-8.5315388332,36.0922915784,-14.1805495265,-4.9715388332,15.0267821985,49.25,-3.56,49.3784983571,134.74,36.2194504735,-28.2115388332,45.9101243294,-14.1805495265,-4.9715388332,15.0267821985,50.4,-23.24,55.5000684684,134.58,33.4594504735,-8.5315388332,34.5300156509,-14.1805495265,-4.9715388332,15.0267821985,47.64,-3.56,47.7728290977,133.84
2019-11-12 06:00:00,41.7258171048,-7.8482804478,42.4575001508,-16.2841828952,-5.6582804478,17.2392212756,58.01,-2.19,58.0513238436,134.48,37.7058171048,-31.4082804478,49.0735032806,-16.2841828952,-5.6582804478,17.2392212756,53.99,-25.75,59.8162402697,134.0,39.1758171048,-30.8082804478,49.8386876832,-16.2841828952,-5.6582804478,17.2392212756,55.46,-25.15,60.8960926497,134.58,36.9858171048,-8.3282804478,37.9118836531,-16.2841828952,-5.6582804478,17.2392212756,53.27,-2.67,53.3368709243,134.9,38.3558171048,-27.0182804478,46.9164809436,-16.2841828952,-5.6582804478,17.2392212756,54.64,-21.36,58.6666787879,134.58,35.3558171048,-6.8582804478,36.0148554606,-16.2841828952,-5.6582804478,17.2392212756,51.64,-1.2,51.6539407984,134.0
2019-11-12 06:30:00,47.0238669787,-6.6003383139,47.484824223,-18.3961330213,-6.3403383139,19.4580985728,65.42,-0.26,65.4205166595,133.18,43.1338669787,-27.8403383139,51.3382403085,-18.3961330213,-6.3403383139,19.4580985728,61.53,-21.5,65.1781474115,132.47,44.1338669787,-29.1103383139,52.8697457081,-18.3961330213,-6.3403383139,19.4580985728,62.53,-22.77,66.5467790355,133.28,42.1738669787,-5.2603383139,42.5006613492,-18.3961330213,-6.3403383139,19.4580985728,60.57,1.08,60.5796277638,133.33,43.2838669787,-25.2203383139,50.0954948603,-18.3961330213,-6.3403383139,19.4580985728,61.68,-18.88,64.5048587317,133.28,40.2838669787,-1.8603383139,40.3267999896,-18.3961330213,-6.3403383139,19.4580985728,58.68,4.48,58.8507671998,132.47
2019-11-12 07:00:00,52.176767105,-4.4380887487,52.3651759977,-20.373232895,-7.0680887487,21.5644730321,72.55,2.63,72.5976542321,131.53,47.646767105,-25.5180887487,54.049859102,-20.373232895,-7.0680887487,21.5644730321,68.02,-18.45,70.4778184963,130.87,48.986767105,-26.448088748700002,55.6705016132,-20.373232895,-7.0680887487,21.5644730321,69.36,-19.38,72.0166230811,131.64,46.476767105,-3.4580887487,46.6052385288,-20.373232895,-7.0680887487,21.5644730321,66.85,3.61,66.947401742,131.73,47.986767105,-22.4680887487,52.9862701953,-20.373232895,-7.0680887487,21.5644730321,68.36,-15.4,70.0731731835,131.64,44.386767105,-0.1880887487,44.3871656159,-20.373232895,-7.0680887487,21.5644730321,64.76,6.88,65.1244347384,130.87
2019-11-12 07:30:00,56.9461336656,-2.9790897335,57.024004727,-22.0638663344,-7.6390897335,23.3488734113,79.01,4.66,79.1473038075,131.71,52.1461336656,-22.7790897335,56.9043599855,-22.0638663344,-7.6390897335,23.3488734113,74.21,-15.14,75.7386539358,130.87,53.4661336656,-25.0290897335,59.0345897084,-22.0638663344,-7.6390897335,23.3488734113,75.53,-17.39,77.5060836322,131.83,50.8061336656,-0.7490897335000001,50.8116556853,-22.0638663344,-7.6390897335,23.3488734113,72.87,6.89,73.1950066603,131.73,52.4561336656,-20.9590897335,56.4883120796,-22.0638663344,-7.6390897335,23.3488734113,74.52,-13.32,75.7010752896,131.83,48.5761336656,1.8009102665,48.6095056516,-22.0638663344,-7.6390897335,23.3488734113,70.64,9.44,71.2679675591,130.87
2019-11-12 08:00:00,59.7079172195,0.301742891,59.7086796661,-22.2820827805,-7.768257109,23.5973945924,81.99,8.07,82.3861942318,131.13,54.3979172195,-22.928257109,59.0325196132,-22.2820827805,-7.768257109,23.5973945924,76.68,-15.16,78.1642373468,130.69,56.0879172195,-21.648257109,60.1207243293,-22.2820827805,-7.768257109,23.5973945924,78.37,-13.88,79.5896431705,131.22,52.9979172195,-0.918257109,53.0058716155,-22.2820827805,-7.768257109,23.5973945924,75.28,6.85,75.5910107089,131.49,54.9579172195,-17.568257109,57.6976283997,-22.2820827805,-7.768257109,23.5973945924,77.24,-9.8,77.8592165386,131.22,50.7179172195,2.031742891,50.7585963779,-22.2820827805,-7.768257109,23.5973945924,73.0,9.8,73.6548708505,130.69
2019-11-12 08:30:00,61.1122344634,1.7896452605,61.13843334,-21.3577655366,-7.6203547395,22.676506677,82.47,9.41,83.0051143003,131.01,55.4222344634,-21.9203547395,59.5997149727,-21.3577655366,-7.6203547395,22.676506677,76.78,-14.3,78.1003098585,130.69,57.4622344634,-20.1703547395,60.8995205223,-21.3577655366,-7.6203547395,22.676506677,78.82,-12.55,79.8128742748,131.1,54.0222344634,0.0396452605,54.0222490107,-21.3577655366,-7.6203547395,22.676506677,75.38,7.66,75.7681991339,131.49,56.3222344634,-16.1003547395,58.5782853769,-21.3577655366,-7.6203547395,22.676506677,77.68,-8.48,78.1414921793,131.1,51.7222344634,2.1796452605,51.7681406982,-21.3577655366,-7.6203547395,22.676506677,73.08,9.8,73.7341603329,130.69
2019-11-12 09:00:00,61.564985047,2.5503018988,61.6177849619,-19.685014953,-7.2696981012,20.9844781727,81.25,9.82,81.8412787046,131.01,55.204985047,-21.1896981012,59.1320021618,-19.685014953,-7.2696981012,20.9844781727,74.89,-13.92,76.1726886751,130.58,57.954985047,-19.4096981012,61.1188732895,-19.685014953,-7.2696981012,20.9844781727,77.64,-12.14,78.5833901025,131.1,53.854985047,0.7003018988,53.8595380333,-19.685014953,-7.2696981012,20.9844781727,73.54,7.97,73.9706191673,131.42,56.794985047,-15.3496981012,58.8326742405,-19.685014953,-7.2696981012,20.9844781727,76.48,-8.08,76.9056356843,131.1,51.554985047,3.0103018988,51.6427962132,-19.685014953,-7.2696981012,20.9844781727,71.24,10.28,71.9778854927,130.58
2019-11-12 09:30:00,62.5657519348,3.4327919787,62.6598545796,-18.4142480652,-6.9972080213000005,19.6988693051,80.98,10.43,81.6489148734,131.01,55.8957519348,-20.3572080213,59.487402051,-18.4142480652,-6.9972080213000005,19.6988693051,74.31,-13.36,75.5014284633,130.58,58.9557519348,-18.5472080213,61.8043656353,-18.4142480652,-6.9972080213000005,19.6988693051,77.37,-11.55,78.2273571073,131.1,54.5257519348,1.5527919787000002,54.5478577671,-18.4142480652,-6.9972080213000005,19.6988693051,72.94,8.55,73.4394042732,131.42,57.7857519348,-14.4772080213,59.5716600303,-18.4142480652,-6.9972080213000005,19.6988693051,76.2,-7.48,76.5662484389,131.1,52.1857519348,4.0827919787,52.3452184573,-18.4142480652,-6.9972080213000005,19.6988693051,70.6,11.08,71.4641616476,130.58
2019-11-12 10:00:00,62.3027687618,3.1451220369,62.3821031067,-15.9672312382,-6.3948779631,17.2002016726,78.27,9.54,78.8492517403,131.2,55.3427687618,-19.3648779631,58.6329306171,-15.9672312382,-6.3948779631,17.2002016726,71.31,-12.97,72.4799075606,130.68,58.8127687618,-18.8948779631,61.773442373500004,-15.9672312382,-6.3948779631,17.2002016726,74.78,-12.5,75.8175335922,131.3,54.0627687618,2.4851220369,54.1198558547,-15.9672312382,-6.3948779631,17.2002016726,70.03,8.88,70.5907593103,131.54,57.6327687618,-14.9148779631,59.5314170821,-15.9672312382,-6.3948779631,17.2002016726,73.6,-8.52,74.0915001873,131.3,51.7927687618,3.6051220369,51.9180874158,-15.9672312382,-6.3948779631,17.2002016726,67.76,10.0,68.4939238181,130.68
2019-11-12 10:30:00,62.373251839,2.9614390216,62.4435158047,-16.746748161,-6.6085609784,18.0035177722,79.12,9.57,79.6966705704,131.29,54.943251839,-19.7985609784,58.4015748029,-16.746748161,-6.6085609784,18.0035177722,71.69,-13.19,72.8932932443,130.8,58.853251839,-19.0985609784,61.8745527941,-16.746748161,-6.6085609784,18.0035177722,75.6,-12.49,76.6248008154,131.38,53.653251839,2.1014390216,53.6943896405,-16.746748161,-6.6085609784,18.0035177722,70.4,8.71,70.9367612737,131.64,57.693251839,-15.0485609784,59.6235733186,-16.746748161,-6.6085609784,18.0035177722,74.44,-8.44,74.9169353351,131.38,51.333251839,4.5114390216,51.5311151288,-16.746748161,-6.6085609784,18.0035177722,68.08,11.12,68.9821774084,130.8
2019-11-12 11:00:00,63.0456519919,3.0771475548,63.1207024054,-17.4543480081,-6.7128524452,18.7007126158,80.5,9.79,81.0931199301,130.93,55.4356519919,-19.1528524452,58.6510295609,-17.4543480081,-6.7128524452,18.7007126158,72.89,-12.44,73.9439361949,130.39,59.4556519919,-18.8628524452,62.3761313015,-17.4543480081,-6.7128524452,18.7007126158,76.91,-12.15,77.8637951811,131.02,54.1056519919,2.6371475548000003,54.1698820812,-17.4543480081,-6.7128524452,18.7007126158,71.56,9.35,72.1682485585,131.24,58.3056519919,-14.8328524452,60.1628005154,-17.4543480081,-6.7128524452,18.7007126158,75.76,-8.12,76.1939105178,131.02,51.7856519919,3.9671475548,51.9373854939,-17.4543480081,-6.7128524452,18.7007126158,69.24,10.68,70.0588324196,130.39
2019-11-12 11:30:00,63.7941020134,2.2497894017,63.8337606917,-20.4858979866,-7.5402105983,21.829493631,84.28,9.79,84.8466999948,130.43,56.7541020134,-18.3502105983,59.6469473179,-20.4858979866,-7.5402105983,21.829493631,77.24,-10.81,77.992779794,129.76,60.0741020134,-19.4802105983,63.1535932285,-20.4858979866,-7.5402105983,21.829493631,80.56,-11.94,81.4400221022,130.52,55.2941020134,3.2197894017,55.3877672529,-20.4858979866,-7.5402105983,21.829493631,75.78,10.76,76.5400940684,130.6,58.8741020134,-15.3802105983,60.8499035819,-20.4858979866,-7.5402105983,21.829493631,79.36,-7.84,79.7463177833,130.52,52.8741020134,6.6197894017,53.2868865242,-20.4858979866,-7.5402105983,21.829493631,73.36,14.16,74.714089702,129.76
2019-11-12 12:00:00,64.9072687243,3.2935203102,64.9907748013,-21.3527312757,-7.7764796898,22.7247171445,86.26,11.07,86.9674220614,130.18,57.7072687243,-18.4264796898,60.5777518349,-21.3527312757,-7.7764796898,22.7247171445,79.06,-10.65,79.774094166,129.64,61.0772687243,-18.3764796898,63.7818764274,-21.3527312757,-7.7764796898,22.7247171445,82.43,-10.6,83.1087534499,130.29,56.2072687243,3.1235203102,56.2939911231,-21.3527312757,-7.7764796898,22.7247171445,77.56,10.9,78.3221782128,130.47,59.8472687243,-14.2964796898,61.5311701926,-21.3527312757,-7.7764796898,22.7247171445,81.2,-6.52,81.4613429794,130.29,53.727268724300004,5.9835203102,54.0594295186,-21.3527312757,-7.7764796898,22.7247171445,75.08,13.76,76.3304919413,129.64
2019-11-12 12:30:00,66.0624185861,-6.781836041,66.4096111232,-22.0975814139,-7.981836041,23.494952882,88.16,1.2,88.1681665909,130.43,58.7724185861,-25.971836041,64.2552212182,-22.0975814139,-7.981836041,23.494952882,80.87,-17.99,82.8468285452,129.64,63.3024185861,-8.631836041,63.8882210763,-22.0975814139,-7.981836041,23.494952882,85.4,-0.65,85.4024736176,130.55,57.2824185861,-4.191836041,57.4355897373,-22.0975814139,-7.981836041,23.494952882,79.38,3.79,79.4704253166,130.47,61.8224185861,-6.301836041,62.1427757452,-22.0975814139,-7.981836041,23.494952882,83.92,1.6800000000000002,83.9368143308,130.55,55.7424185861,12.738163959,57.179349864,-22.0975814139,-7.981836041,23.494952882,77.84,20.72,80.5505058954,129.64
2019-11-12 13:00:00,65.5184852121,-8.4587775675,66.0622647388,-21.6615147879,-7.8987775675,23.0567107361,87.18,-0.56,87.1817985591,130.52,58.0884852121,-27.3987775675,64.2258914024,-21.6615147879,-7.8987775675,23.0567107361,79.75,-19.5,82.0994062098,129.64,62.8984852121,-8.1187775675,63.4202963661,-21.6615147879,-7.8987775675,23.0567107361,84.56,-0.22,84.5602861868,130.63,56.6384852121,-5.5587775675,56.9106142575,-21.6615147879,-7.8987775675,23.0567107361,78.3,2.34,78.3349577137,130.47,61.4184852121,-5.7387775675,61.6860105187,-21.6615147879,-7.8987775675,23.0567107361,83.08,2.16,83.1080742166,130.63,55.2184852121,12.0612224325,56.520387434,-21.6615147879,-7.8987775675,23.0567107361,76.88,19.96,79.4288108938,129.64
2019-11-12 13:30:00,65.5529351024,-9.6843179919,66.2644196799,-21.7470648976,-7.8743179919,23.1287638126,87.3,-1.81,87.3187614433,131.06,58.1929351024,-27.204317991899998,64.2377818207,-21.7470648976,-7.8743179919,23.1287638126,79.94,-19.33,82.2438599532,130.08,62.9429351024,-9.3143179919,63.6283710224,-21.7470648976,-7.8743179919,23.1287638126,84.69,-1.44,84.7022414107,131.18,56.7529351024,-5.2643179919,56.9965673235,-21.7470648976,-7.8743179919,23.1287638126,78.5,2.61,78.5433771874,130.91,61.4929351024,-6.9543179919,61.8849222852,-21.7470648976,-7.8743179919,23.1287638126,83.24,0.92,83.2450839389,131.18,55.3329351024,13.6856820081,57.0002771842,-21.7470648976,-7.8743179919,23.1287638126,77.08,21.56,80.0384907404,130.08
2019-11-12 14:00:00,64.9393183257,-10.0950785878,65.7192945511,-21.8406816743,-7.8350785878,23.2035306037,86.78,-2.26,86.8094234516,131.73,57.8493183257,-27.8450785878,64.2019628384,-21.8406816743,-7.8350785878,23.2035306037,79.69,-20.01,82.1638375443,130.75,62.3593183257,-9.7350785878,63.1146285512,-21.8406816743,-7.8350785878,23.2035306037,84.2,-1.9,84.2214343264,131.85,56.4193183257,-5.6950785878,56.7060261388,-21.8406816743,-7.8350785878,23.2035306037,78.26,2.14,78.2892534132,131.59,60.9593183257,-7.3550785878,61.4014305352,-21.8406816743,-7.8350785878,23.2035306037,82.8,0.48,82.8013912927,131.85,54.9993183257,12.7649214122,56.4612100025,-21.8406816743,-7.8350785878,23.2035306037,76.84,20.6,79.5534135031,130.75
2019-11-12 14:30:00,65.0759516158,-9.7430049249,65.8012585265,-21.8640483842,-7.8230049249,23.2214559794,86.94,-1.92,86.9611982438,131.56,57.9659516158,-27.7630049249,64.2715799494,-21.8640483842,-7.8230049249,23.2214559794,79.83,-19.94,82.2826379013,130.61,62.4859516158,-9.4030049249,63.1894821228,-21.8640483842,-7.8230049249,23.2214559794,84.35,-1.58,84.3647965682,131.65,56.5259516158,-5.6530049249,56.8079190849,-21.8640483842,-7.8230049249,23.2214559794,78.39,2.17,78.4200293292,131.43,61.0959516158,-6.9830049249,61.4937205056,-21.8640483842,-7.8230049249,23.2214559794,82.96,0.84,82.9642525429,131.65,55.1759516158,12.2969950751,56.5296534978,-21.8640483842,-7.8230049249,23.2214559794,77.04,20.12,79.6239662413,130.61
2019-11-12 15:00:00,64.5839346453,-9.8271041896,65.3273035646,-21.9360653547,-7.7771041896,23.2738976714,86.52,-2.05,86.5442828845,131.56,57.9539346453,-27.8071041896,64.2798069714,-21.9360653547,-7.7771041896,23.2738976714,79.89,-20.03,82.3626917967,130.53,62.0039346453,-9.4771041896,62.724025822,-21.9360653547,-7.7771041896,23.2738976714,83.94,-1.7000000000000002,83.9572129123,131.65,56.5039346453,-5.6871041896,56.7894161307,-21.9360653547,-7.7771041896,23.2738976714,78.44,2.09,78.4678386347,131.35,60.6239346453,-7.0971041896,61.0379418047,-21.9360653547,-7.7771041896,23.2738976714,82.56,0.68,82.5628003401,131.65,55.1039346453,12.3828958104,56.4781349023,-21.9360653547,-7.7771041896,23.2738976714,77.04,20.16,79.6340831554,130.53
2019-11-12 15:30:00,64.3084175808,-10.0585854072,65.0903042867,-22.4615824192,-7.8785854072,23.8032517273,86.77,-2.18,86.7973807208,131.29,57.9684175808,-28.0285854072,64.3889667315,-22.4615824192,-7.8785854072,23.8032517273,80.43,-20.15,82.9156643826,130.34,61.7184175808,-9.6885854072,62.4742487419,-22.4615824192,-7.8785854072,23.8032517273,84.18,-1.81,84.1994566491,131.43,56.5284175808,-5.9385854072,56.839500269,-22.4615824192,-7.8785854072,23.8032517273,78.99,1.94,79.0138196773,131.2,60.3384175808,-7.2785854072,60.7758376469,-22.4615824192,-7.8785854072,23.8032517273,82.8,0.6000000000000001,82.8021738845,131.43,55.1784175808,12.281414592800001,56.5286733536,-22.4615824192,-7.8785854072,23.8032517273,77.64,20.16,80.2146819479,130.34
2019-11-12 16:00:00,65.5206341103,-10.0819962304,66.2917803518,-23.4993658897,-8.1719962304,24.8797451677,89.02,-1.9100000000000001,89.0404879816,131.21,59.4606341103,-27.8919962304,65.6774730217,-23.4993658897,-8.1719962304,24.8797451677,82.96,-19.72,85.2715661871,130.24,62.8506341103,-9.7119962304,63.5965807166,-23.4993658897,-8.1719962304,24.8797451677,86.35,-1.54,86.3637313923,131.33,57.9306341103,-5.8519962304,58.2254603099,-23.4993658897,-8.1719962304,24.8797451677,81.43,2.32,81.4630425408,131.08,61.4206341103,-7.2519962304,61.8472775782,-23.4993658897,-8.1719962304,24.8797451677,84.92,0.92,84.9249833677,131.33,56.5406341103,13.0680037696,58.0311642837,-23.4993658897,-8.1719962304,24.8797451677,80.04,21.24,82.8102602339,130.24
2019-11-12 16:30:00,67.7171842039,-9.7494743475,68.415417024,-24.8328157961,-8.5894743475,26.2763736068,92.55,-1.16,92.5572692985,132.06,61.7971842039,-27.6494743475,67.7007046287,-24.8328157961,-8.5894743475,26.2763736068,86.63,-19.06,88.701975739,131.07,64.9371842039,-9.3594743475,65.6082132998,-24.8328157961,-8.5894743475,26.2763736068,89.77,-0.77,89.7733022674,132.17,60.1671842039,-5.3094743475,60.4009981116,-24.8328157961,-8.5894743475,26.2763736068,85.0,3.2800000000000002,85.0632611649,131.91,63.5671842039,-6.8694743475,63.9372863471,-24.8328157961,-8.5894743475,26.2763736068,88.4,1.72,88.4167314483,132.17,58.8071842039,11.9705256525,60.0131518785,-24.8328157961,-8.5894743475,26.2763736068,83.64,20.56,86.129920469,131.07
2019-11-12 17:00:00,70.534367146,-8.4693864382,71.0410265645,-26.445632854,-9.0893864382,27.9640562664,96.98,0.62,96.9819818317,131.43,65.094367146,-26.7193864382,70.3647798673,-26.445632854,-9.0893864382,27.9640562664,91.54,-17.63,93.2222532446,130.5,67.594367146,-8.0793864382,68.0755092165,-26.445632854,-9.0893864382,27.9640562664,94.04,1.01,94.0454235995,131.54,63.334367146,-4.5593864382,63.4982682164,-26.445632854,-9.0893864382,27.9640562664,89.78,4.53,89.8942117158,131.32,66.154367146,-5.4893864382,66.3817268227,-26.445632854,-9.0893864382,27.9640562664,92.6,3.6,92.6699519801,131.54,61.914367146000004,13.6306135618,63.3970226838,-26.445632854,-9.0893864382,27.9640562664,88.36,22.72,91.2342479555,130.5
2019-11-12 17:30:00,72.0732836604,-8.4307316018,72.5646983935,-27.4567163396,-9.3607316018,29.0085257859,99.53,0.93,99.5343448263,130.55,66.5132836604,-25.6207316018,71.2771968522,-27.4567163396,-9.3607316018,29.0085257859,93.97,-16.26,95.3663908303,129.54,69.0632836604,-8.0207316018,69.527471444,-27.4567163396,-9.3607316018,29.0085257859,96.52,1.34,96.529301251,130.66,64.6832836604,-3.7507316018,64.791937559,-27.4567163396,-9.3607316018,29.0085257859,92.14,5.61,92.3106261489,130.34,67.5432836604,-5.4407316018,67.7620596499,-27.4567163396,-9.3607316018,29.0085257859,95.0,3.92,95.080841393,130.66,63.2232836604,10.7192683982,64.1255511618,-27.4567163396,-9.3607316018,29.0085257859,90.68,20.08,92.8766321525,129.54
2019-11-12 18:00:00,71.8564001866,-8.8279293559,72.3966476054,-27.7635998134,-9.3479293559,29.295072245,99.62,0.52,99.621357148,131.26,66.4464001866,-26.6379293559,71.5870335894,-27.7635998134,-9.3479293559,29.295072245,94.21,-17.29,95.7834442897,130.31,68.8464001866,-8.3879293559,69.3554913294,-27.7635998134,-9.3479293559,29.295072245,96.61,0.96,96.6147695748,131.37,64.6264001866,-4.5079293559,64.7834317412,-27.7635998134,-9.3479293559,29.295072245,92.39,4.84,92.5166887648,131.1,67.3964001866,-5.7879293559,67.6444741597,-27.7635998134,-9.3479293559,29.295072245,95.16,3.56,95.2265677214,131.37,63.1964001866,11.3720706441,64.2114396917,-27.7635998134,-9.3479293559,29.295072245,90.96,20.72,93.2900852181,130.31
2019-11-12 18:30:00,70.7894502325,-9.7417163287,71.4566113194,-27.4005497675,-9.1717163287,28.8948180125,98.19,-0.5700000000000001,98.1916544315,131.67,65.4894502325,-27.7017163287,71.1073356224,-27.4005497675,-9.1717163287,28.8948180125,92.89,-18.53,94.7201826434,130.72,67.8394502325,-9.2617163287,68.4687548974,-27.4005497675,-9.1717163287,28.8948180125,95.24,-0.09,95.2400425241,131.78,63.7194502325,-5.4517163287,63.9522442832,-27.4005497675,-9.1717163287,28.8948180125,91.12,3.7199999999999998,91.1959034168,131.54,66.3594502325,-6.6917163287,66.6959946517,-27.4005497675,-9.1717163287,28.8948180125,93.76,2.48,93.7927929001,131.78,62.3194502325,11.5482836713,63.38041285,-27.4005497675,-9.1717163287,28.8948180125,89.72,20.72,92.0814682767,130.72
2019-11-12 19:00:00,69.3588171077,-9.2934054195,69.9786602821,-24.8311828923,-8.3634054195,26.2017975345,94.19,-0.93,94.1945911398,132.03,63.8788171077,-28.8134054195,70.0764982498,-24.8311828923,-8.3634054195,26.2017975345,88.71,-20.45,91.0366223011,131.21,66.5288171077,-8.8634054195,67.1166407188,-24.8311828923,-8.3634054195,26.2017975345,91.36,-0.5,91.3613682034,132.13,62.2588171077,-6.3834054195,62.5852072969,-24.8311828923,-8.3634054195,26.2017975345,87.09,1.98,87.1125048429,132.03,65.1288171077,-6.3234054195,65.4350691445,-24.8311828923,-8.3634054195,26.2017975345,89.96,2.04,89.9831273073,132.13,60.9688171077,12.9165945805,62.322027206,-24.8311828923,-8.3634054195,26.2017975345,85.8,21.28,88.3995384603,131.21
2019-11-12 19:30:00,67.3978170822,-11.5309392653,68.3771036809,-22.9821829178,-7.8009392653,24.2700511966,90.38,-3.73,90.456936163,132.25,61.7278170822,-28.6409392653,68.0487090527,-22.9821829178,-7.8009392653,24.2700511966,84.71,-20.84,87.2358280754,131.21,64.7278170822,-11.0709392653,65.6677698757,-22.9821829178,-7.8009392653,24.2700511966,87.71,-3.27,87.7709348247,132.36,60.2078170822,-6.2409392653,60.5304102144,-22.9821829178,-7.8009392653,24.2700511966,83.19,1.56,83.2046254724,132.03,63.377817082199996,-8.5609392653,63.9534000598,-22.9821829178,-7.8009392653,24.2700511966,86.36,-0.76,86.3633440761,132.36,58.8978170822,12.9990607347,60.3152421618,-22.9821829178,-7.8009392653,24.2700511966,81.88,20.8,84.4806155281,131.21
2019-11-12 20:00:00,65.0511668758,-12.3876164771,66.2201431128,-21.9088331242,-7.3976164771,23.1240502163,86.96,-4.99,87.1030521853,132.12,59.6711668758,-29.3876164771,66.5152625983,-21.9088331242,-7.3976164771,23.1240502163,81.58,-21.99,84.4917540355,131.03,62.4911668758,-11.9076164771,63.6155426579,-21.9088331242,-7.3976164771,23.1240502163,84.4,-4.51,84.5204123274,132.22,58.2211668758,-7.0576164771,58.6473718313,-21.9088331242,-7.3976164771,23.1240502163,80.13,0.34,80.1307213246,131.89,61.1711668758,-9.5176164771,61.9071617856,-21.9088331242,-7.3976164771,23.1240502163,83.08,-2.12,83.1070442261,132.22,56.9311668758,12.4423835229,58.2749574824,-21.9088331242,-7.3976164771,23.1240502163,78.84,19.84,81.2980393368,131.03
2019-11-12 20:30:00,62.0620667839,-14.0905947511,63.6415351317,-21.1279332161,-7.0605947511,22.2764799783,83.19,-7.03,83.486507892,132.41,57.2120667839,-30.1905947511,64.6892000036,-21.1279332161,-7.0605947511,22.2764799783,78.34,-23.13,81.683244916,131.23,59.6520667839,-13.6105947511,61.185107347,-21.1279332161,-7.0605947511,22.2764799783,80.78,-6.55,81.0451164476,132.52,55.8720667839,-7.8105947511,56.4153634843,-21.1279332161,-7.0605947511,22.2764799783,77.0,-0.75,77.0036525108,132.09,58.3920667839,-11.2205947511,59.4603667148,-21.1279332161,-7.0605947511,22.2764799783,79.52,-4.16,79.6287385308,132.52,54.5920667839,11.7394052489,55.8400160398,-21.1279332161,-7.0605947511,22.2764799783,75.72,18.8,78.0189617978,131.23
2019-11-12 21:00:00,59.005216732,-15.2236691052,60.9374737137,-20.094783268,-6.7336691052,21.1929850235,79.1,-8.49,79.5543216928,132.68,54.195216732,-32.1036691052,62.9902142134,-20.094783268,-6.7336691052,21.1929850235,74.29,-25.37,78.5024904064,131.58,56.745216732,-14.7336691052,58.6267910367,-20.094783268,-6.7336691052,21.1929850235,76.84,-8.0,77.2553273244,132.79,52.975216732,-9.6136691052,53.8404701081,-20.094783268,-6.7336691052,21.1929850235,73.07,-2.88,73.1267345093,132.45,55.505216732,-12.4536691052,56.8851734518,-20.094783268,-6.7336691052,21.1929850235,75.6,-5.72,75.8160827266,132.79,51.785216732,10.946330894799999,52.9294892478,-20.094783268,-6.7336691052,21.1929850235,71.88,17.68,74.0224074183,131.58
2019-11-12 21:30:00,56.2120168139,-16.1766393761,58.4933713834,-19.0679831861,-6.4066393761,20.115491813,75.28,-9.77,75.9113384153,133.07,51.2120168139,-34.1866393761,61.5743207675,-19.0679831861,-6.4066393761,20.115491813,70.28,-27.78,75.5712035103,132.08,54.0620168139,-15.6866393761,56.2918494714,-19.0679831861,-6.4066393761,20.115491813,73.13,-9.28,73.7164520307,133.2,50.1220168139,-11.5266393761,51.4303410916,-19.0679831861,-6.4066393761,20.115491813,69.19,-5.12,69.3791791534,132.97,52.8520168139,-13.4466393761,54.535747834,-19.0679831861,-6.4066393761,20.115491813,71.92,-7.04,72.2637391781,133.2,48.9720168139,9.1133606239,49.8127671655,-19.0679831861,-6.4066393761,20.115491813,68.04,15.52,69.7876206787,132.08
