Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-12 22:00:00,52.4229002253,-18.7643574209,55.6799926136,-17.8070997747,-6.0043574209,18.7921555555,70.23,-12.76,71.3797625381,133.92,47.9229002253,-34.8343574209,59.2455637405,-17.8070997747,-6.0043574209,18.7921555555,65.73,-28.83,71.7746598738,132.69,50.4629002253,-18.2443574209,53.6596764512,-17.8070997747,-6.0043574209,18.7921555555,68.27,-12.24,69.3585647199,134.03,46.9629002253,-12.0243574209,48.4778214131,-17.8070997747,-6.0043574209,18.7921555555,64.77,-6.02,65.0491606402,133.6,49.3529002253,-16.0843574209,51.9077577467,-17.8070997747,-6.0043574209,18.7921555555,67.16,-10.08,67.9122374834,134.03,45.8329002253,8.955642579100001,46.6996603528,-17.8070997747,-6.0043574209,18.7921555555,63.64,14.96,65.3746984697,132.69
2019-11-12 22:30:00,48.8777670482,-21.7803620718,53.5109361122,-16.2022329518,-5.5303620718,17.1200834481,65.08,-16.25,67.0780806225,134.76,44.4877670482,-34.7503620718,56.4512983116,-16.2022329518,-5.5303620718,17.1200834481,60.69,-29.22,67.3578837257,133.19,47.1077670482,-21.2103620718,51.6625703531,-16.2022329518,-5.5303620718,17.1200834481,63.31,-15.68,65.2228372581,134.86,43.6577670482,-11.8103620718,45.2270414233,-16.2022329518,-5.5303620718,17.1200834481,59.86,-6.28,60.1885205002,134.11,46.0777670482,-19.0903620718,49.8758713226,-16.2022329518,-5.5303620718,17.1200834481,62.28,-13.56,63.7390931846,134.86,42.5577670482,8.7096379282,43.4398587587,-16.2022329518,-5.5303620718,17.1200834481,58.76,14.24,60.4608567587,133.19
2019-11-12 23:00:00,45.4356335348,-22.2551657423,50.5933710769,-14.7343664652,-4.9951657423,15.5580601594,60.17,-17.26,62.5966173207,135.17,41.2856335348,-36.3551657423,55.0109226656,-14.7343664652,-4.9951657423,15.5580601594,56.02,-31.36,64.2003894069,133.7,43.8456335348,-21.7151657423,48.9283966965,-14.7343664652,-4.9951657423,15.5580601594,58.58,-16.72,60.9194123412,135.29,40.5956335348,-13.2551657423,42.7048578144,-14.7343664652,-4.9951657423,15.5580601594,55.33,-8.26,55.9431541835,134.64,42.8256335348,-19.7151657423,47.1457595962,-14.7343664652,-4.9951657423,15.5580601594,57.56,-14.72,59.4123892804,135.29,39.5456335348,7.1248342577,40.1823393404,-14.7343664652,-4.9951657423,15.5580601594,54.28,12.12,55.6166593747,133.7
2019-11-12 23:30:00,43.2605335514,-20.6706980378,47.945297168,-13.4294664486,-4.5906980378,14.1924302911,56.69,-16.08,58.9264159779,135.53,38.5605335514,-39.5306980378,55.223100557,-13.4294664486,-4.5906980378,14.1924302911,51.99,-34.94,62.6399529055,134.52,41.7605335514,-20.2106980378,46.3941211543,-13.4294664486,-4.5906980378,14.1924302911,55.19,-15.62,57.3578285851,135.64,38.0005335514,-16.1406980378,41.2863498428,-13.4294664486,-4.5906980378,14.1924302911,51.43,-11.55,52.7109798809,135.51,40.7305335514,-18.2706980378,44.6407299467,-13.4294664486,-4.5906980378,14.1924302911,54.16,-13.68,55.8609702744,135.64,37.0105335514,5.8093019622,37.4636835222,-13.4294664486,-4.5906980378,14.1924302911,50.44,10.4,51.5010058154,134.52
2019-11-13 00:00:00,41.7802000719,-20.9494489543,46.7382555252,-12.6097999281,-4.3294489543,13.3323359722,54.39,-16.62,56.8726340167,135.7,37.2202000719,-39.6894489543,54.4113559075,-12.6097999281,-4.3294489543,13.3323359722,49.83,-35.36,61.1012152089,134.68,40.3402000719,-20.4894489543,45.245433585,-12.6097999281,-4.3294489543,13.3323359722,52.95,-16.16,55.361070257,135.83,36.7002000719,-16.2194489543,40.1244963794,-12.6097999281,-4.3294489543,13.3323359722,49.31,-11.89,50.7232510788,135.66,39.3502000719,-18.5694489543,43.511638445,-12.6097999281,-4.3294489543,13.3323359722,51.96,-14.24,53.8759612443,135.83,35.7502000719,5.7505510457,36.2097451318,-12.6097999281,-4.3294489543,13.3323359722,48.36,10.08,49.3993522225,134.68
2019-11-13 00:30:00,43.8540834989,-20.9931639824,48.6198886621,-13.1359165011,-4.5031639824,13.8863525872,56.99,-16.49,59.3277355037,135.78,39.2140834989,-38.7431639824,55.1251040817,-13.1359165011,-4.5031639824,13.8863525872,52.35,-34.24,62.5531781767,134.68,42.3340834989,-20.513163982400002,47.0421568623,-13.1359165011,-4.5031639824,13.8863525872,55.47,-16.01,57.7342272833,135.91,38.6240834989,-15.2831639824,41.5378734102,-13.1359165011,-4.5031639824,13.8863525872,51.76,-10.78,52.8706534857,135.66,41.3840834989,-18.5831639824,45.3649242327,-13.1359165011,-4.5031639824,13.8863525872,54.52,-14.08,56.3087630836,135.91,37.6240834989,6.7368360176,38.2224622265,-13.1359165011,-4.5031639824,13.8863525872,50.76,11.24,51.9895681844,134.68
2019-11-13 01:00:00,43.2915001677,-21.049721398,48.137768516,-14.6684998323,-5.029721398,15.5068689513,57.96,-16.02,60.1332021432,135.46,39.4715001677,-39.479721398,55.8269444547,-14.6684998323,-5.029721398,15.5068689513,54.14,-34.45,64.1711936931,134.41,41.7115001677,-20.569721398,46.5076626442,-14.6684998323,-5.029721398,15.5068689513,56.38,-15.54,58.4824418095,135.58,38.8315001677,-16.139721398,42.0520631132,-14.6684998323,-5.029721398,15.5068689513,53.5,-11.11,54.64139548,135.36,40.7315001677,-18.589721398000002,44.7731263992,-14.6684998323,-5.029721398,15.5068689513,55.4,-13.56,57.0353714812,135.58,37.8515001677,5.850278602,38.3009376473,-14.6684998323,-5.029721398,15.5068689513,52.52,10.88,53.6351079052,134.41
2019-11-13 01:30:00,41.9364667945,-21.1845092298,46.9835149655,-14.7935332055,-5.0345092298,15.6267369558,56.73,-16.15,58.9840266513,135.56,38.5264667945,-39.9145092298,55.4748293438,-14.7935332055,-5.0345092298,15.6267369558,53.32,-34.88,63.7152791723,134.55,40.4164667945,-20.7145092298,45.4156545784,-14.7935332055,-5.0345092298,15.6267369558,55.21,-15.68,57.3934360358,135.7,37.9164667945,-16.5145092298,41.3568309869,-14.7935332055,-5.0345092298,15.6267369558,52.71,-11.48,53.9456624762,135.49,39.4064667945,-18.7545092298,43.6417373815,-14.7935332055,-5.0345092298,15.6267369558,54.2,-13.72,55.9095555339,135.7,36.9664667945,5.1254907702,37.3201061481,-14.7935332055,-5.0345092298,15.6267369558,51.76,10.16,52.7477317048,134.55
2019-11-13 02:00:00,40.3561000972,-21.5443490823,45.7468446173,-14.7238999028,-4.9743490823,15.5414728111,55.08,-16.57,57.5184431291,135.75,37.2861000972,-40.0643490823,54.7302962521,-14.7238999028,-4.9743490823,15.5414728111,52.01,-35.09,62.7403235567,134.69,38.8961000972,-21.0943490823,44.2479170807,-14.7238999028,-4.9743490823,15.5414728111,53.62,-16.12,55.9907027997,135.88,36.7261000972,-16.5943490823,40.30110234,-14.7238999028,-4.9743490823,15.5414728111,51.45,-11.62,52.7458709284,135.66,37.9161000972,-19.1743490823,42.4886609499,-14.7238999028,-4.9743490823,15.5414728111,52.64,-14.2,54.5216434088,135.88,35.7561000972,4.9056509177,36.0910529784,-14.7238999028,-4.9743490823,15.5414728111,50.48,9.88,51.4377760017,134.69
2019-11-13 02:30:00,39.8691334134,-22.1500416091,45.6089042011,-14.4908665866,-4.8900416091,15.2937150937,54.36,-17.26,57.0343510527,135.75,36.8291334134,-39.7300416091,54.1743599339,-14.4908665866,-4.8900416091,15.2937150937,51.32,-34.84,62.0287675196,134.69,38.4491334134,-21.6700416091,44.1353210432,-14.4908665866,-4.8900416091,15.2937150937,52.94,-16.78,55.5356822232,135.88,36.2691334134,-16.2800416091,39.7553743959,-14.4908665866,-4.8900416091,15.2937150937,50.76,-11.39,52.0222039133,135.66,37.4691334134,-19.7700416091,42.364967886,-14.4908665866,-4.8900416091,15.2937150937,51.96,-14.88,54.0486447564,135.88,35.3091334134,5.5099583909,35.7364595879,-14.4908665866,-4.8900416091,15.2937150937,49.8,10.4,50.8743550328,134.69
2019-11-13 03:00:00,39.3403334605,-23.4243089825,45.7860250305,-13.9296665395,-4.7643089825,14.721896956,53.27,-18.66,56.443675465,136.17,36.1103334605,-38.9643089825,53.1241334717,-13.9296665395,-4.7643089825,14.721896956,50.04,-34.2,60.610573335,134.82,37.9503334605,-22.9143089825,44.3316294073,-13.9296665395,-4.7643089825,14.721896956,51.88,-18.15,54.9632322558,136.3,35.5803334605,-15.5343089825,38.8236382211,-13.9296665395,-4.7643089825,14.721896956,49.51,-10.77,50.6678695033,135.78,37.0303334605,-21.0443089825,42.5923530314,-13.9296665395,-4.7643089825,14.721896956,50.96,-16.28,53.497289651,136.3,34.5903334605,5.3956910175,35.0086367982,-13.9296665395,-4.7643089825,14.721896956,48.52,10.16,49.5723309922,134.82
2019-11-13 03:30:00,38.5483001636,-25.0592248652,45.9775618791,-13.5016998364,-4.6092248652,14.2667744193,52.05,-20.45,55.9232062743,136.66,35.4283001636,-37.8192248652,51.8214069849,-13.5016998364,-4.6092248652,14.2667744193,48.93,-33.21,59.1358520696,135.01,37.2083001636,-24.5192248652,44.5606327273,-13.5016998364,-4.6092248652,14.2667744193,50.71,-19.91,54.4785480717,136.76,34.9183001636,-14.3392248652,37.747861609,-13.5016998364,-4.6092248652,14.2667744193,48.42,-9.73,49.3879469102,135.97,36.3383001636,-22.6492248652,42.8189145796,-13.5016998364,-4.6092248652,14.2667744193,49.84,-18.04,53.0044073639,136.76,33.8983001636,5.0307751348,34.2695703568,-13.5016998364,-4.6092248652,14.2667744193,47.4,9.64,48.370338018300004,135.01
2019-11-13 04:00:00,37.7878001314,-25.2118909313,45.4263941239,-12.8021998686,-4.4018909313,13.5378345848,50.59,-20.81,54.7028719539,137.07,34.8378001314,-38.3618909313,51.8199478369,-12.8021998686,-4.4018909313,13.5378345848,47.64,-33.96,58.5051382359,135.45,36.4878001314,-24.6718909313,44.0461321861,-12.8021998686,-4.4018909313,13.5378345848,49.29,-20.27,53.2951874,137.18,34.3478001314,-14.7618909313,37.3856228748,-12.8021998686,-4.4018909313,13.5378345848,47.15,-10.36,48.2747563432,136.41,35.5978001314,-22.8018909313,42.2744556942,-12.8021998686,-4.4018909313,13.5378345848,48.4,-18.4,51.779532636,137.18,33.3178001314,5.3981090687,33.7522649183,-12.8021998686,-4.4018909313,13.5378345848,46.12,9.8,47.1497020139,135.45
2019-11-13 04:30:00,37.702283739,-24.2114025275,44.8068545145,-12.347716261,-4.3614025275,13.0953399677,50.05,-19.85,53.8425946626,137.16,34.212283739,-39.5814025275,52.3179489724,-12.347716261,-4.3614025275,13.0953399677,46.56,-35.22,58.3804933175,135.74,36.422283739,-23.7114025275,43.4604804689,-12.347716261,-4.3614025275,13.0953399677,48.77,-19.35,52.4684228846,137.28,33.792283739,-15.8614025275,37.329646803,-12.347716261,-4.3614025275,13.0953399677,46.14,-11.5,47.5515467677,136.71,35.532283739,-21.8814025275,41.7293537487,-12.347716261,-4.3614025275,13.0953399677,47.88,-17.52,50.9847506613,137.28,32.812283739,5.7585974725,33.3137720623,-12.347716261,-4.3614025275,13.0953399677,45.16,10.12,46.2800172861,135.74
2019-11-13 05:00:00,37.4201671441,-23.5786322943,44.2291850475,-12.4398328559,-4.3086322943,13.1648681623,49.86,-19.27,53.4542093759,136.9,34.2201671441,-39.9586322943,52.6090499268,-12.4398328559,-4.3086322943,13.1648681623,46.66,-35.65,58.720338044,135.59,36.1401671441,-23.0986322943,42.891240307,-12.4398328559,-4.3086322943,13.1648681623,48.58,-18.79,52.0872393202,137.01,33.7701671441,-16.2386322943,37.4715541141,-12.4398328559,-4.3086322943,13.1648681623,46.21,-11.93,47.7251401255,136.56,35.2801671441,-21.2686322943,41.1952049805,-12.4398328559,-4.3086322943,13.1648681623,47.72,-16.96,50.6442494268,137.01,32.8401671441,5.3713677057,33.276540822,-12.4398328559,-4.3086322943,13.1648681623,45.28,9.68,46.3031402823,135.59
2019-11-13 05:30:00,38.6690836538,-23.2812744766,45.1366344766,-13.2009163462,-4.5212744766,13.9537133148,51.87,-18.76,55.1582677393,137.25,35.8190836538,-39.5912744766,53.3898470543,-13.2009163462,-4.5212744766,13.9537133148,49.02,-35.07,60.273255263,135.96,37.3190836538,-22.8012744766,43.7334211161,-13.2009163462,-4.5212744766,13.9537133148,50.52,-18.28,53.7254948791,137.38,35.3190836538,-15.7712744766,38.6803667092,-13.2009163462,-4.5212744766,13.9537133148,48.52,-11.25,49.8071571162,136.9,36.3990836538,-20.9212744766,41.9832468559,-13.2009163462,-4.5212744766,13.9537133148,49.6,-16.4,52.2409800827,137.38,34.3590836538,6.0787255234,34.8926573009,-13.2009163462,-4.5212744766,13.9537133148,47.56,10.6,48.7269288997,135.96
2019-11-13 06:00:00,40.8673002178,-22.2820111467,46.547011159,-13.9926997822,-4.7720111467,14.7840365794,54.86,-17.51,57.5866277881,136.9,37.6773002178,-38.9520111467,54.1926021157,-13.9926997822,-4.7720111467,14.7840365794,51.67,-34.18,61.9520887461,135.61,39.4073002178,-21.8120111467,45.0410828102,-13.9926997822,-4.7720111467,14.7840365794,53.4,-17.04,56.0528464933,137.01,37.0973002178,-15.2220111467,40.0988691461,-13.9926997822,-4.7720111467,14.7840365794,51.09,-10.45,52.1477765585,136.55,38.4873002178,-19.8920111467,43.3239470214,-13.9926997822,-4.7720111467,14.7840365794,52.48,-15.12,54.6146939935,137.01,36.1273002178,6.2279888533,36.6601918459,-13.9926997822,-4.7720111467,14.7840365794,50.12,11.0,51.3129067584,135.61
2019-11-13 06:30:00,45.9805836321,-20.7141090287,50.4310260058,-15.8694163679,-5.4041090287,16.7643302954,61.85,-15.31,63.7167058157,135.39,42.7305836321,-35.4341090287,55.5110697086,-15.8694163679,-5.4041090287,16.7643302954,58.6,-30.03,65.8464949713,133.97,44.2805836321,-20.2341090287,48.684589502,-15.8694163679,-5.4041090287,16.7643302954,60.15,-14.83,61.951201764,135.49,41.9305836321,-12.2241090287,43.676111151,-15.8694163679,-5.4041090287,16.7643302954,57.8,-6.82,58.2009656277,134.86,43.3305836321,-18.2041090287,46.9992453495,-15.8694163679,-5.4041090287,16.7643302954,59.2,-12.8,60.5679783384,135.49,40.8905836321,7.9958909713,41.6650225272,-15.8694163679,-5.4041090287,16.7643302954,56.76,13.4,58.3203017825,133.97
2019-11-13 07:00:00,50.7825502918,-18.4134847805,54.0178103583,-18.3174497082,-6.1834847805,19.3329885905,69.1,-12.23,70.1739474449,134.39,47.5525502918,-32.8934847805,57.8206397428,-18.3174497082,-6.1834847805,19.3329885905,65.87,-26.71,71.0793992659,132.99,48.8225502918,-17.9534847805,52.0189295619,-18.3174497082,-6.1834847805,19.3329885905,67.14,-11.77,68.1638650606,134.5,46.5125502918,-10.0034847805,47.5761184041,-18.3174497082,-6.1834847805,19.3329885905,64.83,-3.8200000000000003,64.942446058,133.86,47.8025502918,-15.7834847805,50.3408602054,-18.3174497082,-6.1834847805,19.3329885905,66.12,-9.6,66.8132801171,134.5,45.3625502918,9.5365152195,46.3541378036,-18.3174497082,-6.1834847805,19.3329885905,63.68,15.72,65.5916214162,132.99
2019-11-13 07:30:00,55.5435335559,-14.5017476287,57.4054422869,-20.6064664441,-6.9217476287,21.7379173232,76.15,-7.58,76.5263281492,132.82,52.1535335559,-31.2317476287,60.789909708,-20.6064664441,-6.9217476287,21.7379173232,72.76,-24.31,76.7137125943,131.67,53.3135335559,-14.1017476287,55.1470048724,-20.6064664441,-6.9217476287,21.7379173232,73.92,-7.18,74.267885388,132.9,50.9035335559,-8.7517476287,51.6503902699,-20.6064664441,-6.9217476287,21.7379173232,71.51,-1.83,71.5334117738,132.5,52.1135335559,-11.8417476287,53.4420000241,-20.6064664441,-6.9217476287,21.7379173232,72.72,-4.92,72.886245616,132.9,49.6735335559,10.3582523713,50.7420272369,-20.6064664441,-6.9217476287,21.7379173232,70.28,17.28,72.3731773518,131.67
2019-11-13 08:00:00,58.102333446,-14.4514514271,59.8725780322,-20.967666554,-7.0314514271,22.1152515222,79.07,-7.42,79.4173866354,132.6,54.842333446,-27.7914514271,61.4820812126,-20.967666554,-7.0314514271,22.1152515222,75.81,-20.76,78.6011049541,131.13,55.792333446,-14.0214514271,57.5272593774,-20.967666554,-7.0314514271,22.1152515222,76.76,-6.99,77.0776082919,132.71,53.512333446,-5.5314514271,53.797460774,-20.967666554,-7.0314514271,22.1152515222,74.48,1.5,74.4951031948,131.92,54.592333446,-11.7114514271,55.8344066469,-20.967666554,-7.0314514271,22.1152515222,75.56,-4.68,75.7047950925,132.71,52.152333446,13.9285485729,53.9802774096,-20.967666554,-7.0314514271,22.1152515222,73.12,20.96,76.0648144677,131.13
2019-11-13 08:30:00,59.3260666681,-13.5345898486,60.8503681885,-20.0639333319,-6.7545898486,21.1704016204,79.39,-6.78,79.6789840548,132.27,55.8560666681,-26.8645898486,61.9806935373,-20.0639333319,-6.7545898486,21.1704016204,75.92,-20.11,78.5382613762,130.8,57.0060666681,-13.1045898486,58.4929218972,-20.0639333319,-6.7545898486,21.1704016204,77.07,-6.35,77.331154136,132.37,54.5060666681,-4.7745898486,54.7147878717,-20.0639333319,-6.7545898486,21.1704016204,74.57,1.98,74.5962820789,131.59,55.7360666681,-10.7945898486,56.7717561612,-20.0639333319,-6.7545898486,21.1704016204,75.8,-4.04,75.9075859187,132.37,53.0960666681,14.4454101514,55.026013576,-20.0639333319,-6.7545898486,21.1704016204,73.16,21.2,76.1697157668,130.8
2019-11-13 09:00:00,59.4501166756,-12.743877104100001,60.8006807231,-18.1098833244,-6.2138771041,19.1462827381,77.56,-6.53,77.8344043467,132.47,55.6901166756,-26.5038771041,61.6753159448,-18.1098833244,-6.2138771041,19.1462827381,73.8,-20.29,76.5383831813,131.02,57.1801166756,-12.3438771041,58.4973251098,-18.1098833244,-6.2138771041,19.1462827381,75.29,-6.13,75.5391355524,132.6,54.4001166756,-4.3338771041,54.5724764426,-18.1098833244,-6.2138771041,19.1462827381,72.51,1.88,72.5343677163,131.86,55.9301166756,-10.0938771041,56.8336546981,-18.1098833244,-6.2138771041,19.1462827381,74.04,-3.88,74.1415942639,132.6,53.0101166756,14.3861228959,54.9275249937,-18.1098833244,-6.2138771041,19.1462827381,71.12,20.6,74.0433278561,131.02
2019-11-13 09:30:00,60.7233166585,-11.5994575026,61.8212633352,-17.2766833415,-6.0094575026,18.2920028088,78.0,-5.59,78.2000517903,132.18,54.9533166585,-26.2294575026,60.8921296445,-17.2766833415,-6.0094575026,18.2920028088,72.23,-20.22,75.0068083576,130.84,58.4333166585,-11.2194575026,59.5006615288,-17.2766833415,-6.0094575026,18.2920028088,75.71,-5.21,75.8890519113,132.3,53.7033166585,-4.1194575026,53.8610819631,-17.2766833415,-6.0094575026,18.2920028088,70.98,1.8900000000000001,71.0051582633,131.72,57.1633166585,-8.9294575026,57.8565465845,-17.2766833415,-6.0094575026,18.2920028088,74.44,-2.92,74.4972482713,132.3,52.2833166585,14.7105424974,54.3133985438,-17.2766833415,-6.0094575026,18.2920028088,69.56,20.72,72.5803830246,130.84
2019-11-13 10:00:00,64.7560999754,-9.8515871458,65.5011927626,-16.6839000246,-5.8215871458,17.6704102082,81.44,-4.03,81.5396498643,132.38,52.4160999754,-27.1215871458,59.017184158,-16.6839000246,-5.8215871458,17.6704102082,69.1,-21.3,72.3083674273,131.38,62.3260999754,-9.5015871458,63.0461965263,-16.6839000246,-5.8215871458,17.6704102082,79.01,-3.68,79.0956541158,132.48,51.2560999754,-4.8715871458,51.4870871774,-16.6839000246,-5.8215871458,17.6704102082,67.94,0.9500000000000001,67.9466415653,132.24,61.0360999754,-7.1815871458,61.4571451838,-16.6839000246,-5.8215871458,17.6704102082,77.72,-1.3599999999999999,77.7318982143,132.48,49.8760999754,13.6584128542,51.7124510196,-16.6839000246,-5.8215871458,17.6704102082,66.56,19.48,69.3520295305,131.38
2019-11-13 10:30:00,65.8287666496,-9.5826279788,66.5225772019,-16.9312333504,-5.8226279788,17.9044592028,82.76,-3.76,82.8453692128,132.47,53.0187666496,-27.0826279788,59.5353538268,-16.9312333504,-5.8226279788,17.9044592028,69.95,-21.26,73.1094391991,131.51,63.3687666496,-9.2026279788,64.0334986425,-16.9312333504,-5.8226279788,17.9044592028,80.3,-3.38,80.3711042602,132.55,51.8387666496,-4.7926279788,52.059840671,-16.9312333504,-5.8226279788,17.9044592028,68.77,1.03,68.7777129599,132.33,62.0687666496,-6.8626279788,62.446997175,-16.9312333504,-5.8226279788,17.9044592028,79.0,-1.04,79.0068452731,132.55,50.4687666496,15.2173720212,52.7130422036,-16.9312333504,-5.8226279788,17.9044592028,67.4,21.04,70.6076596411,131.51
2019-11-13 11:00:00,66.2630166776,-10.1091292882,67.0297088923,-18.0869833224,-6.1591292882,19.1069055394,84.35,-3.95,84.4424360141,132.8,53.3030166776,-26.6391292882,59.5890492974,-18.0869833224,-6.1591292882,19.1069055394,71.39,-20.48,74.2695260521,131.71,63.7630166776,-9.7191292882,64.4994865868,-18.0869833224,-6.1591292882,19.1069055394,81.85,-3.56,81.9273830901,132.88,52.0730166776,-4.2691292882,52.2477227331,-18.0869833224,-6.1591292882,19.1069055394,70.16,1.8900000000000001,70.1854521963,132.59,62.4730166776,-7.3191292882,62.900297824,-18.0869833224,-6.1591292882,19.1069055394,80.56,-1.16,80.5683511064,132.88,50.7130166776,15.2808707118,52.9652251034,-18.0869833224,-6.1591292882,19.1069055394,68.8,21.44,72.0632610975,131.71
2019-11-13 11:30:00,66.7060167498,-10.4013711017,67.5120818181,-18.1939832502,-6.2213711017,19.2282730607,84.9,-4.18,85.0028375997,132.8,53.6560167498,-26.3913711017,59.795255682,-18.1939832502,-6.2213711017,19.2282730607,71.85,-20.17,74.6274172138,131.59,64.1960167498,-9.9913711017,64.9688853454,-18.1939832502,-6.2213711017,19.2282730607,82.39,-3.77,82.4762086907,132.88,52.4160167498,-4.1213711017,52.5777948536,-18.1939832502,-6.2213711017,19.2282730607,70.61,2.1,70.6412209691,132.47,62.8860167498,-7.6213711017,63.3461632628,-18.1939832502,-6.2213711017,19.2282730607,81.08,-1.4,81.092085927,132.88,51.0060167498,15.1386288983,53.2051861156,-18.1939832502,-6.2213711017,19.2282730607,69.2,21.36,72.4216100346,131.59
2019-11-13 12:00:00,66.8619167607,-10.0423238997,67.611864212,-18.5380832393,-6.3323238997,19.589764066,85.4,-3.71,85.4805480797,132.5,53.7319167607,-26.0623238997,59.719038889,-18.5380832393,-6.3323238997,19.589764066,72.27,-19.73,74.914790262,131.39,64.3219167607,-9.6323238997,65.0391469768,-18.5380832393,-6.3323238997,19.589764066,82.86,-3.3,82.9256872145,132.62,52.4719167607,-3.8123238997,52.6102258316,-18.5380832393,-6.3323238997,19.589764066,71.01,2.52,71.0547007593,132.25,63.0219167607,-7.2523238997,63.4378293618,-18.5380832393,-6.3323238997,19.589764066,81.56,-0.92,81.565188653,132.62,51.0619167607,15.3076761003,53.3070754297,-18.5380832393,-6.3323238997,19.589764066,69.6,21.64,72.8865529436,131.39
2019-11-13 12:30:00,67.0874833871,-10.013108547,67.8306182338,-18.6925166129,-6.393108547,19.7555565404,85.78,-3.62,85.8563497943,132.5,54.1074833871,-26.033108547,60.0445043206,-18.6925166129,-6.393108547,19.7555565404,72.8,-19.64,75.4027161314,131.31,64.5374833871,-9.613108547,65.2495104799,-18.6925166129,-6.393108547,19.7555565404,83.23,-3.22,83.2922643467,132.54,52.8274833871,-3.803108547,52.9642014537,-18.6925166129,-6.393108547,19.7555565404,71.52,2.59,71.5668813069,132.25,63.2674833871,-7.193108547,63.6750756945,-18.6925166129,-6.393108547,19.7555565404,81.96,-0.8,81.9639042506,132.54,51.4274833871,15.286891453,53.6514221416,-18.6925166129,-6.393108547,19.7555565404,70.12,21.68,73.3950734041,131.31
2019-11-13 13:00:00,67.4709000765,-10.2411549739,68.2437074926,-18.4990999235,-6.3611549739,19.562233783,85.97,-3.88,86.0575115838,132.5,53.8909000765,-26.5211549739,60.0633063709,-18.4990999235,-6.3611549739,19.562233783,72.39,-20.16,75.1447782617,131.47,64.9009000765,-9.8111549739,65.6382936452,-18.4990999235,-6.3611549739,19.562233783,83.4,-3.45,83.4713274125,132.66,52.6409000765,-4.2711549739,52.8138914082,-18.4990999235,-6.3611549739,19.562233783,71.14,2.09,71.1706941093,132.25,63.6209000765,-7.4011549739,64.0499494261,-18.4990999235,-6.3611549739,19.562233783,82.12,-1.04,82.1265852206,132.66,51.2209000765,14.4388450261,53.2171105034,-18.4990999235,-6.3611549739,19.562233783,69.72,20.8,72.7565694628,131.47
2019-11-13 13:30:00,67.616016785,-10.2930764505,68.3949789728,-17.933983215,-6.1730764505,18.966671474400002,85.55,-4.12,85.649150025,132.6,53.916016785,-26.673076450499998,60.1530537321,-17.933983215,-6.1730764505,18.966671474400002,71.85,-20.5,74.7172838104,131.47,65.076016785,-9.8830764505,65.8222087196,-17.933983215,-6.1730764505,18.966671474400002,83.01,-3.71,83.0928649163,132.66,52.676016785,-4.4030764505,52.8597183739,-17.933983215,-6.1730764505,18.966671474400002,70.61,1.77,70.6321810508,132.39,63.786016785,-7.4930764505,64.2246224745,-17.933983215,-6.1730764505,18.966671474400002,81.72,-1.32,81.7306600977,132.66,51.306016785,13.4269235495,53.033853663,-17.933983215,-6.1730764505,18.966671474400002,69.24,19.6,71.9606670342,131.47
2019-11-13 14:00:00,67.0980667719,-10.245950725,67.8758430576,-17.9319332281,-6.095950725,18.9397688619,85.03,-4.15,85.1312128423,132.6,53.6680667719,-26.515950725,59.8611479499,-17.9319332281,-6.095950725,18.9397688619,71.6,-20.42,74.4549286481,131.47,64.5680667719,-9.815950725,65.3099390238,-17.9319332281,-6.095950725,18.9397688619,82.5,-3.7199999999999998,82.5838265037,132.66,52.4280667719,-4.245950725,52.5997175182,-17.9319332281,-6.095950725,18.9397688619,70.36,1.85,70.3843171452,132.39,63.3080667719,-7.455950725,63.7456078456,-17.9319332281,-6.095950725,18.9397688619,81.24,-1.3599999999999999,81.2513827575,132.66,50.9880667719,14.624049275,53.0438099153,-17.9319332281,-6.095950725,18.9397688619,68.92,20.72,71.9672481063,131.47
2019-11-13 14:30:00,64.283466719,-10.7524358185,65.176521612,-16.786533281,-5.8024358185,17.7610799509,81.07,-4.95,81.2209788171,132.52,53.023466719,-26.7724358185,59.399085368,-16.786533281,-5.8024358185,17.7610799509,69.81,-20.97,72.8915427193,131.47,61.883466719,-10.3524358185,62.7434170295,-16.786533281,-5.8024358185,17.7610799509,78.67,-4.55,78.8014682604,132.66,51.823466719,-4.5224358185,52.0204203031,-16.786533281,-5.8024358185,17.7610799509,68.61,1.28,68.6219389117,132.24,60.613466719,-8.0024358185,61.1394416619,-16.786533281,-5.8024358185,17.7610799509,77.4,-2.2,77.4312598374,132.66,50.453466719,15.5175641815,52.7858608161,-16.786533281,-5.8024358185,17.7610799509,67.24,21.32,70.5390671897,131.47
2019-11-13 15:00:00,60.8620833935,-12.0271996827,62.0390741969,-17.2479166065,-5.9671996827000005,18.2509752977,78.11,-6.06,78.3447234981,132.52,56.0820833935,-26.6271996827,62.0822667169,-17.2479166065,-5.9671996827000005,18.2509752977,73.33,-20.66,76.1848049154,131.13,58.5820833935,-11.6071996827,59.7209140855,-17.2479166065,-5.9671996827000005,18.2509752977,75.83,-5.64,76.0394535751,132.58,54.8020833935,-4.4271996827,54.9806187788,-17.2479166065,-5.9671996827000005,18.2509752977,72.05,1.54,72.066456136,131.96,57.3520833935,-9.3671996827,58.1120116626,-17.2479166065,-5.9671996827000005,18.2509752977,74.6,-3.4,74.677439699,132.58,53.4320833935,14.3528003173,55.3262181314,-17.2479166065,-5.9671996827000005,18.2509752977,70.68,20.32,73.5429452769,131.13
2019-11-13 15:30:00,61.5861335135,-12.6654864566,62.8750060701,-18.823866486500002,-6.4154864566,19.8870916923,80.41,-6.25,80.6525300285,132.43,56.9261335135,-26.5354864566,62.8069798532,-18.823866486500002,-6.4154864566,19.8870916923,75.75,-20.12,78.376507322,131.02,59.2161335135,-12.2354864566,60.4669959326,-18.823866486500002,-6.4154864566,19.8870916923,78.04,-5.82,78.2567185614,132.58,55.5761335135,-4.3754864566,55.7481075736,-18.823866486500002,-6.4154864566,19.8870916923,74.4,2.04,74.4279624872,131.86,57.9761335135,-9.8954864566,58.8145620521,-18.823866486500002,-6.4154864566,19.8870916923,76.8,-3.48,76.8788033206,132.58,54.1361335135,14.3045135434,55.9941073641,-18.823866486500002,-6.4154864566,19.8870916923,72.96,20.72,75.8451053134,131.02
2019-11-13 16:00:00,64.250400258,-11.514701977,65.2740552971,-20.239599742,-6.874701977,21.3752877171,84.49,-4.64,84.6173132403,131.95,58.810400258,-26.514701977,64.5111819721,-20.239599742,-6.874701977,21.3752877171,79.05,-19.64,81.4532510094,130.68,61.740400258,-11.074701977,62.7258004963,-20.239599742,-6.874701977,21.3752877171,81.98,-4.2,82.0875167123,132.05,57.360400258,-4.414701977,57.5300366009,-20.239599742,-6.874701977,21.3752877171,77.6,2.46,77.6389824766,131.5,60.440400258,-8.714701977,61.0654404217,-20.239599742,-6.874701977,21.3752877171,80.68,-1.8399999999999999,80.7009789284,132.05,55.960400258,13.965298023,57.6766499193,-20.239599742,-6.874701977,21.3752877171,76.2,20.84,78.998389857,130.68
2019-11-13 16:30:00,67.3691336157,-9.8983931212,68.0924250598,-22.0308663843,-7.4683931212,23.2623294073,89.4,-2.43,89.4330190701,131.42,62.1691336157,-25.5083931212,67.1988042614,-22.0308663843,-7.4683931212,23.2623294073,84.2,-18.04,86.1108680713,130.22,64.6991336157,-9.4783931212,65.3897379318,-22.0308663843,-7.4683931212,23.2623294073,86.73,-2.01,86.7532881221,131.54,60.5991336157,-3.5083931212,60.700608047,-22.0308663843,-7.4683931212,23.2623294073,82.63,3.96,82.724836053,131.03,63.3291336157,-7.0283931212,63.7179525282,-22.0308663843,-7.4683931212,23.2623294073,85.36,0.44,85.3611340131,131.54,59.1691336157,14.9316068788,61.0240875132,-22.0308663843,-7.4683931212,23.2623294073,81.2,22.4,84.2330101564,130.22
2019-11-13 17:00:00,70.0659503043,-8.4000826732,70.5676893554,-23.6940496957,-8.0900826732,25.0371210135,93.76,-0.31,93.7605124773,131.14,65.4459503043,-25.4100826732,70.2057313379,-23.6940496957,-8.0900826732,25.0371210135,89.14,-17.32,90.807059197,130.11,67.2459503043,-8.0000826732,67.7201532419,-23.6940496957,-8.0900826732,25.0371210135,90.94,0.09,90.9400445348,131.27,63.7259503043,-3.4400826732,63.8187347961,-23.6940496957,-8.0900826732,25.0371210135,87.42,4.65,87.5435828602,130.93,65.8259503043,-5.4900826732,66.0544982663,-23.6940496957,-8.0900826732,25.0371210135,89.52,2.6,89.5577489668,131.27,62.2659503043,14.5099173268,63.9342339293,-23.6940496957,-8.0900826732,25.0371210135,85.96,22.6,88.8812781186,130.11
2019-11-13 17:30:00,69.1213170938,-9.0526287754,69.7115956246,-21.7786829062,-8.2926287754,23.3040494578,90.9,-0.76,90.9031770622,131.34,67.7913170938,-26.4026287754,72.7513675443,-21.7786829062,-8.2926287754,23.3040494578,89.57,-18.11,91.3824764383,130.31,66.3813170938,-8.6026287754,66.9364211843,-21.7786829062,-8.2926287754,23.3040494578,88.16,-0.31,88.1605450301,131.47,66.0813170938,-4.3426287754,66.2238544147,-21.7786829062,-8.2926287754,23.3040494578,87.86,3.95,87.9487470064,131.08,64.9413170938,-6.1726287754,65.234009626,-21.7786829062,-8.2926287754,23.3040494578,86.72,2.12,86.7459094136,131.47,64.6213170938,13.1073712246,65.9372262335,-21.7786829062,-8.2926287754,23.3040494578,86.4,21.4,89.0107858633,130.31
2019-11-13 18:00:00,69.3713005325,-9.1854870436,69.9767855063,-21.8786994675,-8.2354870436,23.3773552233,91.25,-0.9500000000000001,91.2549450715,131.21,67.0713005325,-26.6854870436,72.1850024165,-21.8786994675,-8.2354870436,23.3773552233,88.95,-18.45,90.8432991475,130.19,66.6413005325,-8.7754870436,67.2166059059,-21.8786994675,-8.2354870436,23.3773552233,88.52,-0.54,88.5216470701,131.28,65.4013005325,-4.6454870436,65.5660785865,-21.8786994675,-8.2354870436,23.3773552233,87.28,3.59,87.3538007187,130.97,65.2013005325,-6.3154870436,65.5064498177,-21.8786994675,-8.2354870436,23.3773552233,87.08,1.92,87.1011641713,131.28,63.9613005325,13.4045129564,65.3508143285,-21.8786994675,-8.2354870436,23.3773552233,85.84,21.64,88.5256753716,130.19
2019-11-13 18:30:00,70.1363006186,-9.4297544169,70.7673719509,-22.5536993814,-8.1097544169,23.9674252369,92.69,-1.32,92.6993985957,131.09,65.4063006186,-27.1897544169,70.832668352,-22.5536993814,-8.1097544169,23.9674252369,87.96,-19.08,90.0055998258,130.19,67.3463006186,-8.9797544169,67.9423299306,-22.5536993814,-8.1097544169,23.9674252369,89.9,-0.87,89.9042095789,131.2,63.7463006186,-5.1397544169,63.9531697262,-22.5536993814,-8.1097544169,23.9674252369,86.3,2.9699999999999998,86.3510909022,130.97,65.9663006186,-6.5097544169,66.2867235567,-22.5536993814,-8.1097544169,23.9674252369,88.52,1.6,88.5344588282,131.2,62.3263006186,13.4902455831,63.7695419044,-22.5536993814,-8.1097544169,23.9674252369,84.88,21.6,87.5852407658,130.19
2019-11-13 19:00:00,70.1295840084,-9.9146302418,70.8269612931,-21.9204159916,-7.8746302418,23.2919393502,92.05,-2.04,92.072602331,131.32,64.6395840084,-27.6246302418,70.2950639574,-21.9204159916,-7.8746302418,23.2919393502,86.56,-19.75,88.7845487684,130.38,67.3695840084,-9.4646302418,68.0311698788,-21.9204159916,-7.8746302418,23.2919393502,89.29,-1.5899999999999999,89.3041555584,131.45,63.0395840084,-5.5146302418,63.2803310568,-21.9204159916,-7.8746302418,23.2919393502,84.96,2.36,84.9927714573,131.18,65.9995840084,-6.9946302418,66.3691942206,-21.9204159916,-7.8746302418,23.2919393502,87.92,0.88,87.9244038933,131.45,61.6395840084,12.8853697582,62.971986395,-21.9204159916,-7.8746302418,23.2919393502,83.56,20.76,86.1002392563,130.38
2019-11-13 19:30:00,68.007300594,-11.5682650703,68.9841843528,-21.482699406000002,-7.6282650703,22.7968594712,89.49,-3.94,89.5766917228,131.78,62.817300594,-28.0282650703,68.7866040503,-21.482699406000002,-7.6282650703,22.7968594712,84.3,-20.4,86.733211632,130.67,65.367300594,-11.0782650703,66.2994113391,-21.482699406000002,-7.6282650703,22.7968594712,86.85,-3.45,86.9184963054,131.87,61.277300594,-5.8382650703,61.5547959717,-21.482699406000002,-7.6282650703,22.7968594712,82.76,1.79,82.7793555181,131.51,63.997300594,-8.6282650703,64.576322607,-21.482699406000002,-7.6282650703,22.7968594712,85.48,-1.0,85.4858491214,131.87,59.877300594,12.5317349297,61.1746312353,-21.482699406000002,-7.6282650703,22.7968594712,81.36,20.16,83.8204939141,130.67
2019-11-13 20:00:00,66.6204345562,-11.9945099845,67.6915841905,-21.3395654438,-7.3745099845,22.5778752508,87.96,-4.62,88.0812465852,132.02,60.3604345562,-28.3245099845,66.6757821527,-21.3395654438,-7.3745099845,22.5778752508,81.7,-20.95,84.343301453,130.91,64.0304345562,-11.5245099845,65.0592874218,-21.3395654438,-7.3745099845,22.5778752508,85.37,-4.15,85.470810222,132.14,58.9104345562,-6.0445099845,59.2197213819,-21.3395654438,-7.3745099845,22.5778752508,80.25,1.33,80.2610204271,131.78,62.7004345562,-9.0545099845,63.3508377576,-21.3395654438,-7.3745099845,22.5778752508,84.04,-1.6800000000000002,84.0567903265,132.14,57.5804345562,12.9054900155,59.0089664053,-21.3395654438,-7.3745099845,22.5778752508,78.92,20.28,81.4840156104,130.91
2019-11-13 20:30:00,62.9250334898,-15.1627004267,64.7260946135,-21.0849665102,-7.0327004267,22.2268911013,84.01,-8.13,84.402470343,132.82,58.3850334898,-28.612700426700002,65.0192183997,-21.0849665102,-7.0327004267,22.2268911013,79.47,-21.58,82.3479040413,131.39,60.4850334898,-14.6227004267,62.2275071333,-21.0849665102,-7.0327004267,22.2268911013,81.57,-7.59,81.9223595852,132.97,56.9950334898,-6.1727004267,57.3283182472,-21.0849665102,-7.0327004267,22.2268911013,78.08,0.86,78.0847360244,132.26,59.3150334898,-12.2327004267,60.5632905118,-21.0849665102,-7.0327004267,22.2268911013,80.4,-5.2,80.5679837156,132.97,55.6750334898,12.6872995733,57.102337295,-21.0849665102,-7.0327004267,22.2268911013,76.76,19.72,79.2526087899,131.39
2019-11-13 21:00:00,59.8208167083,-16.3575922579,62.0169407188,-20.3491832917,-6.7775922579,21.448193804,80.17,-9.58,80.740357319,132.57,55.2308167083,-30.1475922579,62.923131146,-20.3491832917,-6.7775922579,21.448193804,75.58,-23.37,79.1106396131,131.18,57.5208167083,-15.8175922579,59.6560188047,-20.3491832917,-6.7775922579,21.448193804,77.87,-9.04,78.3929748128,132.68,53.9308167083,-7.7975922579,54.4916088572,-20.3491832917,-6.7775922579,21.448193804,74.28,-1.02,74.2870029009,132.02,56.3308167083,-13.4975922579,57.925347714,-20.3491832917,-6.7775922579,21.448193804,76.68,-6.72,76.9738968742,132.68,52.6508167083,12.2624077421,54.0599217876,-20.3491832917,-6.7775922579,21.448193804,73.0,19.04,75.4421738817,131.18
2019-11-13 21:30:00,56.6052333179,-17.2065272896,59.1626319592,-19.2947666821,-6.4165272896,20.3337120018,75.9,-10.79,76.66312086,133.56,52.1752333179,-33.1265272896,61.8030887743,-19.2947666821,-6.4165272896,20.3337120018,71.47,-26.71,76.2980012844,132.34,54.4452333179,-16.6765272896,56.9419879657,-19.2947666821,-6.4165272896,20.3337120018,73.74,-10.26,74.450353928,133.67,51.0452333179,-10.3765272896,52.0892326981,-19.2947666821,-6.4165272896,20.3337120018,70.34,-3.96,70.4513818175,133.19,53.3452333179,-14.3765272896,55.2485154068,-19.2947666821,-6.4165272896,20.3337120018,72.64,-7.96,73.074832877,133.67,49.8652333179,10.1834727104,50.8944457706,-19.2947666821,-6.4165272896,20.3337120018,69.16,16.6,71.1242968331,132.34
2019-11-13 22:00:00,52.998483392,-19.1767833495,56.3612301275,-17.841516608,-5.9667833495,18.8128205864,70.84,-13.21,72.0611525026,134.05,48.798483392,-34.3567833495,59.6798168854,-17.841516608,-5.9667833495,18.8128205864,66.64,-28.39,72.4353622204,132.74,51.008483392,-18.6267833495,54.3030610177,-17.841516608,-5.9667833495,18.8128205864,68.85,-12.66,70.0042720125,134.16,47.778483392,-11.5267833495,49.1492645888,-17.841516608,-5.9667833495,18.8128205864,65.62,-5.5600000000000005,65.8551288815,133.6,49.958483392,-16.4467833495,52.5960715774,-17.841516608,-5.9667833495,18.8128205864,67.8,-10.48,68.6051776472,134.16,46.638483392,9.4732166505,47.5908601184,-17.841516608,-5.9667833495,18.8128205864,64.48,15.44,66.3028204528,132.74
2019-11-13 22:30:00,49.4698833823,-21.4146454935,53.9059959881,-16.4901166177,-5.5146454935,17.3877905723,65.96,-15.9,67.8493301367,134.73,45.4998833823,-34.4546454935,57.0733036006,-16.4901166177,-5.5146454935,17.3877905723,61.99,-28.94,68.4125989859,133.17,47.6598833823,-20.8346454935,52.014872266,-16.4901166177,-5.5146454935,17.3877905723,64.15,-15.32,65.9539604573,134.85,44.6098833823,-11.4746454935,46.0620145519,-16.4901166177,-5.5146454935,17.3877905723,61.1,-5.96,61.3899959277,134.05,46.6698833823,-18.7546454935,50.2972637675,-16.4901166177,-5.5146454935,17.3877905723,63.16,-13.24,64.5328071604,134.85,43.4698833823,9.2453545065,44.4421797532,-16.4901166177,-5.5146454935,17.3877905723,59.96,14.76,61.7499732793,133.17
2019-11-13 23:00:00,46.0908166851,-21.1025636598,50.6920267469,-14.9791833149,-4.9925636598,15.7892882892,61.07,-16.11,63.1591402728,135.67,42.1008166851,-37.4025636598,56.3154555506,-14.9791833149,-4.9925636598,15.7892882892,57.08,-32.41,65.6394279378,134.38,44.4508166851,-20.5925636598,48.9890679851,-14.9791833149,-4.9925636598,15.7892882892,59.43,-15.6,61.4433470768,135.78,41.3908166851,-14.0025636598,43.6952113498,-14.9791833149,-4.9925636598,15.7892882892,56.37,-9.01,57.085523559,135.3,43.5008166851,-18.5525636598,47.2918457096,-14.9791833149,-4.9925636598,15.7892882892,58.48,-13.56,60.0315250514,135.78,40.3808166851,6.6874363402,40.9308216502,-14.9791833149,-4.9925636598,15.7892882892,55.36,11.68,56.5787239163,134.38
2019-11-13 23:30:00,43.5030000061,-23.4584242116,49.4247779562,-13.7169999939,-4.5684242116,14.4577518518,57.22,-18.89,60.2574518213,136.84,39.7030000061,-37.1184242116,54.3516846605,-13.7169999939,-4.5684242116,14.4577518518,53.42,-32.55,62.5555664989,135.27,42.0130000061,-22.898424211600002,47.8479884727,-13.7169999939,-4.5684242116,14.4577518518,55.73,-18.33,58.6670418549,136.96,39.0930000061,-13.4884242116,41.3545673075,-13.7169999939,-4.5684242116,14.4577518518,52.81,-8.92,53.5580292767,136.22,41.1230000061,-20.8884242116,46.1240435732,-13.7169999939,-4.5684242116,14.4577518518,54.84,-16.32,57.2168506648,136.96,38.0830000061,7.3915757884,38.7936886891,-13.7169999939,-4.5684242116,14.4577518518,51.8,11.96,53.1627839753,135.27
2019-11-14 00:00:00,41.9221499772,-23.7289765569,48.1718900101,-12.8178500228,-4.2689765569,13.5100495947,54.74,-19.46,58.0961203524,136.44,38.1421499772,-37.4489765569,53.4532454585,-12.8178500228,-4.2689765569,13.5100495947,50.96,-33.18,60.8098182862,134.88,40.5321499772,-23.1889765569,46.6967216786,-12.8178500228,-4.2689765569,13.5100495947,53.35,-18.92,56.6055553811,136.54,37.6021499772,-13.9889765569,40.119984397,-12.8178500228,-4.2689765569,13.5100495947,50.42,-9.72,51.3483670626,135.81,39.5421499772,-21.2689765569,44.8993428526,-12.8178500228,-4.2689765569,13.5100495947,52.36,-17.0,55.0506094426,136.54,36.6221499772,5.4510234431,37.0256063492,-12.8178500228,-4.2689765569,13.5100495947,49.44,9.72,50.3864267437,134.88
2019-11-14 00:30:00,44.0377666419,-23.0705939126,49.7149594617,-13.4022333581,-4.4605939126,14.1250400721,57.44,-18.61,60.3795139099,136.24,40.1077666419,-36.9005939126,54.5003373944,-13.4022333581,-4.4605939126,14.1250400721,53.51,-32.44,62.575344186,134.69,42.5477666419,-22.5105939126,48.1356342485,-13.4022333581,-4.4605939126,14.1250400721,55.95,-18.05,58.7894973613,136.33,39.4877666419,-13.4805939126,41.7254134383,-13.4022333581,-4.4605939126,14.1250400721,52.89,-9.02,53.653634546,135.59,41.5977666419,-20.5405939126,46.3927816354,-13.4022333581,-4.4605939126,14.1250400721,55.0,-16.08,57.3024118166,136.33,38.4777666419,7.1394060874,39.1345070881,-13.4022333581,-4.4605939126,14.1250400721,51.88,11.6,53.161023316,134.69
2019-11-14 01:00:00,43.4667333063,-23.0737325857,49.2113202399,-14.9332666937,-4.9637325857,15.7366163875,58.4,-18.11,61.143536862,135.54,40.5167333063,-37.0137325857,54.8782477648,-14.9332666937,-4.9637325857,15.7366163875,55.45,-32.05,64.0461161976,134.04,41.9467333063,-22.5237325857,47.6114163269,-14.9332666937,-4.9637325857,15.7366163875,56.88,-17.56,59.5288837456,135.66,39.8567333063,-13.7837325857,42.1728641882,-14.9332666937,-4.9637325857,15.7366163875,54.79,-8.82,55.4953736811,134.92,40.9467333063,-20.5237325857,45.8023860481,-14.9332666937,-4.9637325857,15.7366163875,55.88,-15.56,58.0059307313,135.66,38.8667333063,6.5962674143,39.4225024789,-14.9332666937,-4.9637325857,15.7366163875,53.8,11.56,55.0279347241,134.04
2019-11-14 01:30:00,42.1374333033,-23.518456392,48.256409693,-15.1925666967,-5.048456392,16.0094033235,57.33,-18.47,60.2318005708,136.03,39.6174333033,-37.608456392,54.6254246092,-15.1925666967,-5.048456392,16.0094033235,54.81,-32.56,63.7517819359,134.52,40.6474333033,-22.978456392,46.6928612564,-15.1925666967,-5.048456392,16.0094033235,55.84,-17.93,58.648022132,136.13,38.9774333033,-14.228456392,41.4932437659,-15.1925666967,-5.048456392,16.0094033235,54.17,-9.18,54.9423452357,135.39,39.6874333033,-21.008456392,44.9048728111,-15.1925666967,-5.048456392,16.0094033235,54.88,-15.96,57.1536175583,136.13,37.9674333033,5.791543608,38.4066136103,-15.1925666967,-5.048456392,16.0094033235,53.16,10.84,54.2539510082,134.52
2019-11-14 02:00:00,40.7992166368,-24.9350856686,47.8156310789,-14.9407833632,-4.9650856686000004,15.7441761678,55.74,-19.97,59.2093615909,136.97,38.4092166368,-37.5950856686,53.7462406972,-14.9407833632,-4.9650856686000004,15.7441761678,53.35,-32.63,62.5375039476,135.26,39.3792166368,-24.3650856686,46.3074519118,-14.9407833632,-4.9650856686000004,15.7441761678,54.32,-19.4,57.6803467396,137.07,37.7992166368,-14.0450856686,40.3242508894,-14.9407833632,-4.9650856686000004,15.7441761678,52.74,-9.08,53.5159228641,136.15,38.4192166368,-22.4450856686,44.4951466753,-14.9407833632,-4.9650856686000004,15.7441761678,53.36,-17.48,56.1501558324,137.07,36.8192166368,7.2349143314,37.5233087444,-14.9407833632,-4.9650856686000004,15.7441761678,51.76,12.2,53.1783564996,135.26
2019-11-14 02:30:00,40.2507333041,-24.9173514497,47.339158577,-14.6392666959,-4.8673514497,15.4272239735,54.89,-20.05,58.4372706413,136.71,37.7507333041,-37.5973514497,53.2792520689,-14.6392666959,-4.8673514497,15.4272239735,52.39,-32.73,61.7734975536,135.01,38.8507333041,-24.3573514497,45.8547712665,-14.6392666959,-4.8673514497,15.4272239735,53.49,-19.49,56.9301343754,136.82,37.1807333041,-14.0973514497,39.7635794028,-14.6392666959,-4.8673514497,15.4272239735,51.82,-9.23,52.6355896709,135.92,37.9207333041,-22.4273514497,44.0564195931,-14.6392666959,-4.8673514497,15.4272239735,52.56,-17.56,55.4157667095,136.82,36.1607333041,6.3326485503,36.7110483472,-14.6392666959,-4.8673514497,15.4272239735,50.8,11.2,52.0199961553,135.01
2019-11-14 03:00:00,39.5000833048,-24.4588005708,46.4595469892,-14.2799166952,-4.7488005708,15.0488247941,53.78,-19.71,57.2780280736,136.71,37.0800833048,-37.5488005708,52.7716306569,-14.2799166952,-4.7488005708,15.0488247941,51.36,-32.8,60.9400492287,135.01,38.1200833048,-24.6988005708,45.4221476903,-14.2799166952,-4.7488005708,15.0488247941,52.4,-19.95,56.0692651994,136.82,36.5300833048,-14.0788005708,39.1491968215,-14.2799166952,-4.7488005708,15.0488247941,50.81,-9.33,51.6595102571,135.92,37.1600833048,-23.5088005708,43.9719853486,-14.2799166952,-4.7488005708,15.0488247941,51.44,-18.76,54.7540975636,136.82,35.520083304799996,4.8511994292,35.8498319924,-14.2799166952,-4.7488005708,15.0488247941,49.8,9.6,50.7168611016,135.01
2019-11-14 03:30:00,39.0017499723,-10.4472472825,40.3767442556,-13.8482500277,-4.6072472825,14.5945454315,52.85,-5.84,53.1716851341,135.42,36.7217499723,-29.8172472825,47.3028028402,-13.8482500277,-4.6072472825,14.5945454315,50.57,-25.21,56.5054776106,134.43,36.7117499723,-33.4772472825,49.6837868086,-13.8482500277,-4.6072472825,14.5945454315,50.56,-28.87,58.2219073889,135.53,36.1017499723,-6.7372472825,36.7250167054,-13.8482500277,-4.6072472825,14.5945454315,49.95,-2.13,49.9953937878,135.32,35.9117499723,-29.7672472825,46.6448582038,-13.8482500277,-4.6072472825,14.5945454315,49.76,-25.16,55.7591535086,135.53,34.4717499723,-5.2472472825,34.8688277721,-13.8482500277,-4.6072472825,14.5945454315,48.32,-0.64,48.3242382247,134.43
2019-11-14 04:00:00,38.4652666549,-10.3328677388,39.828945436,-13.4647333451,-4.4828677388,14.1913758043,51.93,-5.85,52.2584672565,135.78,36.0752666549,-30.1228677388,46.9980002238,-13.4647333451,-4.4828677388,14.1913758043,49.54,-25.64,55.7819074611,134.83,36.2052666549,-33.4628677388,49.3009619669,-13.4647333451,-4.4828677388,14.1913758043,49.67,-28.98,57.5060805481,135.89,35.4952666549,-6.9428677388,36.1679052109,-13.4647333451,-4.4828677388,14.1913758043,48.96,-2.46,49.0217625142,135.72,35.4552666549,-29.7628677388,46.2915135809,-13.4647333451,-4.4828677388,14.1913758043,48.92,-25.28,55.065822431,135.89,33.8552666549,-5.6028677388,34.3157574181,-13.4647333451,-4.4828677388,14.1913758043,47.32,-1.12,47.3332525821,134.83
2019-11-14 04:30:00,38.3323666622,-10.1222992613,39.6463273994,-13.2376333378,-4.4122992613,13.9536131937,51.57,-5.71,51.8851520187,135.78,35.8123666622,-30.0722992613,46.7639689163,-13.2376333378,-4.4122992613,13.9536131937,49.05,-25.66,55.3564639405,134.83,36.0923666622,-33.3222992613,49.1226481303,-13.2376333378,-4.4122992613,13.9536131937,49.33,-28.91,57.1772419762,135.89,35.2323666622,-6.8322992613,35.888716525,-13.2376333378,-4.4122992613,13.9536131937,48.47,-2.42,48.5303750243,135.72,35.3623666622,-29.6522992613,46.149277648,-13.2376333378,-4.4122992613,13.9536131937,48.6,-25.24,54.7632869722,135.89,33.6023666622,-5.4922992613,34.0482656897,-13.2376333378,-4.4122992613,13.9536131937,46.84,-1.08,46.8524492423,134.83
2019-11-14 05:00:00,38.1442833335,-10.1255498531,39.4653406276,-13.1257166665,-4.3855498531,13.8389842664,51.27,-5.74,51.5903140134,135.78,35.5542833335,-30.0855498531,46.5751797991,-13.1257166665,-4.3855498531,13.8389842664,48.68,-25.7,55.047546721,134.83,35.9042833335,-33.3255498531,48.986833279,-13.1257166665,-4.3855498531,13.8389842664,49.03,-28.94,56.9338607509,135.97,34.9842833335,-6.8555498531,35.6496654142,-13.1257166665,-4.3855498531,13.8389842664,48.11,-2.47,48.1733640096,135.8,35.1542833335,-29.6255498531,45.9727836963,-13.1257166665,-4.3855498531,13.8389842664,48.28,-25.24,54.4795007319,135.97,33.3942833335,-5.5055498531,33.8450770208,-13.1257166665,-4.3855498531,13.8389842664,46.52,-1.12,46.533480420000004,134.83
2019-11-14 05:30:00,39.3855000366,-9.02342021,40.4059367596,-13.6444999634,-4.57342021,14.3905716241,53.03,-4.45,53.2163828158,134.71,36.7355000366,-29.66342021,47.2166862613,-13.6444999634,-4.57342021,14.3905716241,50.38,-25.09,56.2819020645,133.87,37.0655000366,-31.94342021,48.9309042189,-13.6444999634,-4.57342021,14.3905716241,50.71,-27.37,57.6248297178,134.82,36.1055000366,-6.69342021,36.7206890867,-13.6444999634,-4.57342021,14.3905716241,49.75,-2.12,49.7951493622,134.75,36.2755000366,-28.21342021,45.9555109084,-13.6444999634,-4.57342021,14.3905716241,49.92,-23.64,55.2345544021,134.82,34.4755000366,-5.05342021,34.8438970064,-13.6444999634,-4.57342021,14.3905716241,48.12,-0.48,48.1223939554,133.87
2019-11-14 06:00:00,41.7845501311,-8.2449815433,42.5902377348,-14.3754498689,-4.8349815433,15.1667598866,56.16,-3.41,56.2634312853,134.63,38.6545501311,-29.3649815433,48.5435514448,-14.3754498689,-4.8349815433,15.1667598866,53.03,-24.53,58.4286042962,133.87,39.3345501311,-31.1249815433,50.1594588297,-14.3754498689,-4.8349815433,15.1667598866,53.71,-26.29,59.7990652101,134.74,37.9445501311,-6.4249815433,38.4846628215,-14.3754498689,-4.8349815433,15.1667598866,52.32,-1.5899999999999999,52.3441544014,134.75,38.5045501311,-27.3549815433,47.2323553937,-14.3754498689,-4.8349815433,15.1667598866,52.88,-22.52,57.4756017802,134.74,36.2245501311,-4.8349815433,36.5457942686,-14.3754498689,-4.8349815433,15.1667598866,50.6,0.0,50.6,133.87
