Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-14 06:30:00,46.934950083,-5.9777759957,47.3140924583,-16.435049917,-5.5077759957,17.3333915375,63.37,-0.47000000000000003,63.3717429143,133.67,43.814950083,-27.0977759957,51.5173690583,-16.435049917,-5.5077759957,17.3333915375,60.25,-21.59,64.0014890452,132.93,44.144950083,-28.6677759957,52.6366602129,-16.435049917,-5.5077759957,17.3333915375,60.58,-23.16,64.8561639322,133.79,42.884950083,-4.4177759957,43.111897295,-16.435049917,-5.5077759957,17.3333915375,59.32,1.09,59.3300134839,133.81,43.324950083,-24.8277759957,49.9346549061,-16.435049917,-5.5077759957,17.3333915375,59.76,-19.32,62.8054137794,133.79,41.004950083,-0.9877759957000001,41.0168457189,-16.435049917,-5.5077759957,17.3333915375,57.44,4.52,57.6175667657,132.93
2019-11-14 07:00:00,52.165650008,-3.1640612612,52.2615185813,-18.754349992,-6.2440612612,19.7664853895,70.92,3.08,70.9868494864,131.92,48.835650008,-25.2940612612,54.9973658169,-18.754349992,-6.2440612612,19.7664853895,67.59,-19.05,70.223291008,131.34,49.015650008,-25.3040612612,55.1618478844,-18.754349992,-6.2440612612,19.7664853895,67.77,-19.06,70.3992649109,132.04,47.685650008,-3.0740612612,47.784632146,-18.754349992,-6.2440612612,19.7664853895,66.44,3.17,66.5155808815,132.22,48.085650008,-21.3640612612,52.6179897969,-18.754349992,-6.2440612612,19.7664853895,66.84,-15.12,68.5288260515,132.04,45.645650008,1.0359387388,45.6574039311,-18.754349992,-6.2440612612,19.7664853895,64.4,7.28,64.8101720411,131.34
2019-11-14 07:30:00,57.5060000056,0.6562107212,57.5097439497,-20.9639999944,-6.9737892788,22.0935065725,78.47,7.63,78.8400773719,131.08,53.8960000056,-23.9337892788,58.9712225229,-20.9639999944,-6.9737892788,22.0935065725,74.86,-16.96,76.757157321,130.77,54.0260000056,-21.3437892788,58.0892934833,-20.9639999944,-6.9737892788,22.0935065725,74.99,-14.37,76.3544170301,131.19,52.5560000056,-1.8537892787999999,52.588683871,-20.9639999944,-6.9737892788,22.0935065725,73.52,5.12,73.6980651035,131.61,52.9560000056,-17.2937892788,55.7082855975,-20.9639999944,-6.9737892788,22.0935065725,73.92,-10.32,74.6369131194,131.19,50.3560000056,1.2262107212,50.3709274215,-20.9639999944,-6.9737892788,22.0935065725,71.32,8.2,71.7898488646,130.77
2019-11-14 08:00:00,60.6169000723,2.4653619646,60.6670139696,-21.6130999277,-7.2146380354,22.7854578727,82.23,9.68,82.797797676,131.0,56.6269000723,-22.5846380354,60.9645117013,-21.6130999277,-7.2146380354,22.7854578727,78.24,-15.37,79.7354030528,130.77,56.9569000723,-19.5346380354,60.2137073183,-21.6130999277,-7.2146380354,22.7854578727,78.57,-12.32,79.5300402364,131.19,55.1669000723,-0.5146380354,55.169300484,-21.6130999277,-7.2146380354,22.7854578727,76.78,6.7,77.0717743405,131.61,55.8669000723,-15.4146380354,57.954478597,-21.6130999277,-7.2146380354,22.7854578727,77.48,-8.2,77.9127101313,131.19,52.8669000723,2.3853619646,52.9206866448,-21.6130999277,-7.2146380354,22.7854578727,74.48,9.6,75.096141046,130.77
2019-11-14 08:30:00,62.4536001294,3.4634403623,62.5495610558,-22.2063998706,-7.4165596377,23.412166753,84.66,10.88,85.3562534323,130.76,58.6436001294,-21.1465596377,62.339785215,-22.2063998706,-7.4165596377,23.412166753,80.85,-13.73,82.0075325809,130.47,58.6736001294,-18.4565596377,61.5080152973,-22.2063998706,-7.4165596377,23.412166753,80.88,-11.04,81.6299944873,130.84,57.1036001294,0.8034403623,57.1092520014,-22.2063998706,-7.4165596377,23.412166753,79.31,8.22,79.7348386842,131.26,57.5536001294,-14.3365596377,59.3123412968,-22.2063998706,-7.4165596377,23.412166753,79.76,-6.92,80.0596277783,130.84,54.7136001294,3.1434403623,54.8038251989,-22.2063998706,-7.4165596377,23.412166753,76.92,10.56,77.6414837571,130.47
2019-11-14 09:00:00,63.6065001535,4.1068670661,63.7389458563,-22.5434998465,-7.5331329339,23.7688341559,86.15,11.64,86.9328022095,130.62,59.9065001535,-19.7631329339,63.0822493575,-22.5434998465,-7.5331329339,23.7688341559,82.45,-12.23,83.3521169497,130.22,59.7665001535,-17.7731329339,62.3531779053,-22.5434998465,-7.5331329339,23.7688341559,82.31,-10.24,82.9445218203,130.71,58.3165001535,2.0968670661,58.3541861536,-22.5434998465,-7.5331329339,23.7688341559,80.86,9.63,81.4314220679,131.1,58.6165001535,-13.6531329339,60.1855641259,-22.5434998465,-7.5331329339,23.7688341559,81.16,-6.12,81.3904171263,130.71,55.8965001535,5.2268670661,56.1403497383,-22.5434998465,-7.5331329339,23.7688341559,78.44,12.76,79.4710714663,130.22
2019-11-14 09:30:00,65.59105005,5.0696532218,65.7866797342,-23.33894995,-7.7603467782,24.5953159542,88.93,12.83,89.8507306592,130.06,62.12105005,-18.1903467782,64.7295417505,-23.33894995,-7.7603467782,24.5953159542,85.46,-10.43,86.0941142007,129.65,61.62105005,-16.6503467782,63.8309318207,-23.33894995,-7.7603467782,24.5953159542,84.96,-8.89,85.423847373,130.17,60.43105005,3.4796532218,60.5311473267,-23.33894995,-7.7603467782,24.5953159542,83.77,11.24,84.5207104797,130.49,60.46105005,-12.4803467782,61.7357078914,-23.33894995,-7.7603467782,24.5953159542,83.8,-4.72,83.9328207556,130.17,57.86105005,3.4396532218,57.963198041300004,-23.33894995,-7.7603467782,24.5953159542,81.2,11.2,81.9687745425,129.65
2019-11-14 10:00:00,68.8302333037,7.0233521596,69.187632509,-23.6097666963,-7.8266478404,24.8732285776,92.44,14.85,93.6251894524,129.63,61.0602333037,-18.8266478404,63.8967507782,-23.6097666963,-7.8266478404,24.8732285776,84.67,-11.0,85.3815489436,129.51,64.7002333037,-14.5866478404,66.3241319941,-23.6097666963,-7.8266478404,24.8732285776,88.31,-6.76,88.5683560873,129.73,59.3902333037,2.7933521596,59.4558880865,-23.6097666963,-7.8266478404,24.8732285776,83.0,10.62,83.6766658036,130.39,63.4302333037,-10.3466478404,64.2685585531,-23.6097666963,-7.8266478404,24.8732285776,87.04,-2.52,87.076472138,129.73,56.8302333037,6.3333521596,57.1820493418,-23.6097666963,-7.8266478404,24.8732285776,80.44,14.16,81.6767971948,129.51
2019-11-14 10:30:00,67.7424999529,1.1491808244,67.7522465785,-23.5675000471,-7.8208191756000005,24.8312760657,91.31,8.97,91.7495340588,130.44,63.8024999529,-18.8008191756,66.514884063,-23.5675000471,-7.8208191756000005,24.8312760657,87.37,-10.98,88.0572387712,129.68,64.7324999529,-1.6208191755999999,64.7527883952,-23.5675000471,-7.8208191756000005,24.8312760657,88.3,6.2,88.5173994195,130.56,62.0724999529,2.9091808244,62.1406355251,-23.5675000471,-7.8208191756000005,24.8312760657,85.64,10.73,86.3095736289,130.52,62.5924999529,-16.3008191756,64.6802733153,-23.5675000471,-7.8208191756000005,24.8312760657,86.16,-8.48,86.5763016073,130.56,59.5524999529,7.4191808244,60.0128694093,-23.5675000471,-7.8208191756000005,24.8312760657,83.12,15.24,84.5055737807,129.68
2019-11-14 11:00:00,68.2353499529,0.5549134091,68.2376062893,-23.5446500471,-7.8250865909,24.8109356131,91.78,8.38,92.1617751565,130.44,64.1153499529,-18.5350865909,66.7407486811,-23.5446500471,-7.8250865909,24.8109356131,87.66,-10.71,88.3118321631,129.61,65.4053499529,0.6849134091,65.4089360014,-23.5446500471,-7.8250865909,24.8109356131,88.95,8.51,89.3561559155,130.56,62.3953499529,3.1549134091,62.4750604191,-23.5446500471,-7.8250865909,24.8109356131,85.94,10.98,86.6385826292,130.52,63.0953499529,-16.8650865909,65.3104458062,-23.5446500471,-7.8250865909,24.8109356131,86.64,-9.04,87.1103392256,130.56,59.7753499529,6.4149134091,60.1185792916,-23.5446500471,-7.8250865909,24.8109356131,83.32,14.24,84.528101836,129.61
2019-11-14 11:30:00,68.5695999531,0.6897813146,68.5730693202,-23.4304000469,-7.7902186854,24.6915198706,92.0,8.48,92.3899907999,130.61,64.6495999531,-18.3202186854,67.1952467574,-23.4304000469,-7.7902186854,24.6915198706,88.08,-10.53,88.7071998205,129.76,65.7195999531,0.8197813146,65.7247126993,-23.4304000469,-7.7902186854,24.6915198706,89.15,8.61,89.5648067044,130.74,62.8995999531,3.3997813146,62.9914135994,-23.4304000469,-7.7902186854,24.6915198706,86.33,11.19,87.0521969855,130.52,63.4495999531,-16.7102186854,65.6131323953,-23.4304000469,-7.7902186854,24.6915198706,86.88,-8.92,87.3367093495,130.74,60.3295999531,3.0097813146,60.4046307336,-23.4304000469,-7.7902186854,24.6915198706,83.76,10.8,84.4534049047,129.76
2019-11-14 12:00:00,68.573433287,0.7122312947,68.5771319478,-23.156566713,-7.7277687053,24.4119845792,91.73,8.44,92.1174603428,130.78,64.543433287,-18.3577687053,67.103371393,-23.156566713,-7.7277687053,24.4119845792,87.7,-10.63,88.3418751216,129.93,65.743433287,0.8522312947,65.7489567867,-23.156566713,-7.7277687053,24.4119845792,88.9,8.58,89.3130807889,130.93,62.803433287,3.4222312947,62.8966048342,-23.156566713,-7.7277687053,24.4119845792,85.96,11.15,86.680125173,130.78,63.443433287,-16.8077687053,65.6320829785,-23.156566713,-7.7277687053,24.4119845792,86.6,-9.08,87.0747173409,130.93,60.243433287,4.5122312947,60.412179943,-23.156566713,-7.7277687053,24.4119845792,83.4,12.24,84.293401877,129.93
2019-11-14 12:30:00,69.3569332887,0.796995117,69.3615123568,-22.7330667113,-7.693004883,23.9994717907,92.09,8.49,92.4805287615,130.89,64.7269332887,-18.493004883,67.3169155752,-22.7330667113,-7.693004883,23.9994717907,87.46,-10.8,88.1242963092,130.08,66.5069332887,0.926995117,66.5133933536,-22.7330667113,-7.693004883,23.9994717907,89.24,8.62,89.6553512067,131.03,62.9869332887,3.316995117,63.0742120182,-22.7330667113,-7.693004883,23.9994717907,85.72,11.01,86.4241777514,130.92,64.2269332887,-16.693004883,66.3607969489,-22.7330667113,-7.693004883,23.9994717907,86.96,-9.0,87.4244908478,131.03,60.4269332887,5.666995117,60.6920843301,-22.7330667113,-7.693004883,23.9994717907,83.16,13.36,84.2263331744,130.08
2019-11-14 13:00:00,68.9234832938,0.41873252040000003,68.92475525,-22.5665167062,-7.6512674795999995,23.8283354496,91.49,8.07,91.8452230658,131.11,64.2934832938,-18.9012674796,67.014251517,-22.5665167062,-7.6512674795999995,23.8283354496,86.86,-11.25,87.5855130715,130.26,66.0934832938,0.5487325204,66.0957611446,-22.5665167062,-7.6512674795999995,23.8283354496,88.66,8.2,89.0383939657,131.23,62.5934832938,2.9887325204,62.6647961213,-22.5665167062,-7.6512674795999995,23.8283354496,85.16,10.64,85.8221137004,131.13,63.8334832938,-17.1712674796,66.1026929578,-22.5665167062,-7.6512674795999995,23.8283354496,86.4,-9.52,86.9228991693,131.23,60.0734832938,4.9087325204,60.2737011474,-22.5665167062,-7.6512674795999995,23.8283354496,82.64,12.56,83.5890136322,130.26
2019-11-14 13:30:00,69.0273666268,0.1583722514,69.0275483065,-22.3226333732,-7.5916277486,23.5782266633,91.35,7.75,91.6781598855,130.89,63.8473666268,-19.2916277486,66.698224312,-22.3226333732,-7.5916277486,23.5782266633,86.17,-11.7,86.9606744454,130.09,66.2073666268,0.2983722514,66.2080389504,-22.3226333732,-7.5916277486,23.5782266633,88.53,7.89,88.8808922097,131.01,62.1673666268,2.5383722514000002,62.2191675209,-22.3226333732,-7.5916277486,23.5782266633,84.49,10.13,85.0951056172,130.94,63.9573666268,-17.3516277486,66.2693272288,-22.3226333732,-7.5916277486,23.5782266633,86.28,-9.76,86.8302712192,131.01,59.6773666268,5.8483722514,59.9632516255,-22.3226333732,-7.5916277486,23.5782266633,82.0,13.44,83.0941249427,130.09
2019-11-14 14:00:00,68.8768166281,-0.27055486100000004,68.877348009,-21.8631833719,-7.500554861,23.1140024741,90.74,7.23,91.0275809851,131.01,63.1868166281,-19.130554861,66.0193299336,-21.8631833719,-7.500554861,23.1140024741,85.05,-11.63,85.8414783191,130.09,66.0868166281,-0.12055486100000001,66.0869265855,-21.8631833719,-7.500554861,23.1140024741,87.95,7.38,88.2590896169,131.13,61.5368166281,2.689445139,61.5955592221,-21.8631833719,-7.500554861,23.1140024741,83.4,10.19,84.0202124491,130.94,63.8168166281,-17.780554861,66.2475223364,-21.8631833719,-7.500554861,23.1140024741,85.68,-10.28,86.2945004041,131.13,59.0168166281,5.979445139,59.3189548887,-21.8631833719,-7.500554861,23.1140024741,80.88,13.48,81.9956389084,130.09
2019-11-14 14:30:00,68.1418666279,-0.6225644564,68.1447105361,-21.7581333721,-7.4625644564,23.0023093645,89.9,6.84,90.159833629,130.66,62.8618666279,-18.752564456400002,65.5993365031,-21.7581333721,-7.4625644564,23.0023093645,84.62,-11.29,85.3698336651,129.74,65.3618666279,-0.4625644564,65.3635033866,-21.7581333721,-7.4625644564,23.0023093645,87.12,7.0,87.4007688753,130.8,61.2118666279,2.9574355436,61.2832688511,-21.7581333721,-7.4625644564,23.0023093645,82.97,10.42,83.6217513569,130.57,63.1618666279,-18.1025644564,65.7048265794,-21.7581333721,-7.4625644564,23.0023093645,84.92,-10.64,85.5839704618,130.8,58.7218666279,6.0574355436,59.033466319,-21.7581333721,-7.4625644564,23.0023093645,80.48,13.52,81.6077251245,129.74
2019-11-14 15:00:00,67.4693332945,-1.0190096178,67.47702806,-21.8106667055,-7.4790096178,23.0573365114,89.28,6.46,89.5134068171,130.66,62.1793332945,-19.1590096178,65.0641002281,-21.8106667055,-7.4790096178,23.0573365114,83.99,-11.68,84.7982458545,129.74,64.7293332945,-0.8690096178000001,64.7351663817,-21.8106667055,-7.4790096178,23.0573365114,86.54,6.61,86.7920716425,130.8,60.5393332945,2.5409903822,60.5926357561,-21.8106667055,-7.4790096178,23.0573365114,82.35,10.02,82.9573559125,130.57,62.5093332945,-18.4390096178,65.1721859739,-21.8106667055,-7.4790096178,23.0573365114,84.32,-10.96,85.0293125928,130.8,58.0293332945,4.9209903822,58.2376138672,-21.8106667055,-7.4790096178,23.0573365114,79.84,12.4,80.7971880699,129.74
2019-11-14 15:30:00,67.205866628,-1.4979927944,67.2225593951,-21.754133372,-7.4479927944,22.9938016742,88.96,5.95,89.15875784240001,130.66,62.135866628,-19.4579927944,65.1112847761,-21.754133372,-7.4479927944,22.9938016742,83.89,-12.01,84.7453373349,129.74,64.485866628,-1.3179927944,64.4993341033,-21.754133372,-7.4479927944,22.9938016742,86.24,6.13,86.4575878683,130.8,60.505866628,2.2420072056,60.5473904699,-21.754133372,-7.4479927944,22.9938016742,82.26,9.69,82.8287613091,130.57,62.245866628,-18.9279927944,65.0601016253,-21.754133372,-7.4479927944,22.9938016742,84.0,-11.48,84.7808374575,130.8,58.005866628,2.2720072056,58.0503452186,-21.754133372,-7.4479927944,22.9938016742,79.76,9.72,80.3500840074,129.74
2019-11-14 16:00:00,68.7872999616,-1.129658211,68.7965752322,-22.7927000384,-7.709658211,24.0612968223,91.58,6.58,91.8160813801,130.28,63.7972999616,-18.579658211,66.4477176555,-22.7927000384,-7.709658211,24.0612968223,86.59,-10.87,87.2696109766,129.29,65.9572999616,-0.949658211,65.9641362328,-22.7927000384,-7.709658211,24.0612968223,88.75,6.76,89.007078932,130.41,62.0772999616,3.010341789,62.1502480141,-22.7927000384,-7.709658211,24.0612968223,84.87,10.72,85.5443469786,130.13,63.727299961599996,-18.429658211,66.3386845074,-22.7927000384,-7.709658211,24.0612968223,86.52,-10.72,87.1815852116,130.41,59.5272999616,4.490341789,59.6964204128,-22.7927000384,-7.709658211,24.0612968223,82.32,12.2,83.2191228024,129.29
2019-11-14 16:30:00,73.0315333,0.0565065874,73.0315551604,-24.0584667,-8.1234934126,25.3929314018,97.09,8.18,97.4339802122,129.99,66.6815333,-17.6534934126,68.9787845131,-24.0584667,-8.1234934126,25.3929314018,90.74,-9.53,91.2390733184,129.05,70.0115333,0.2365065874,70.0119327714,-24.0584667,-8.1234934126,25.3929314018,94.07,8.36,94.4407459733,130.11,64.8415333,3.8765065873999998,64.9573070872,-24.0584667,-8.1234934126,25.3929314018,88.9,12.0,89.7062428151,129.86,67.6615333,-17.0434934126,69.7750940968,-24.0584667,-8.1234934126,25.3929314018,91.72,-8.92,92.1527254073,130.11,62.1815333,1.9565065874,62.2123058692,-24.0584667,-8.1234934126,25.3929314018,86.24,10.08,86.827092546,129.05
2019-11-14 17:00:00,73.3018166314,0.1042486418,73.3018907618,-25.4081833686,-8.5557513582,26.8100105072,98.71,8.66,99.0891502638,129.73,69.0318166314,-18.2057513582,71.3921640655,-25.4081833686,-8.5557513582,26.8100105072,94.44,-9.65,94.9317444272,128.87,70.2318166314,0.3042486418,70.2324756405,-25.4081833686,-8.5557513582,26.8100105072,95.64,8.86,96.0495143142,129.85,67.0918166314,3.3242486418,67.1741206711,-25.4081833686,-8.5557513582,26.8100105072,92.5,11.88,93.2597683892,129.65,67.8718166314,-16.9157513582,69.9480245387,-25.4081833686,-8.5557513582,26.8100105072,93.28,-8.36,93.6538733849,129.85,64.6318166314,8.7242486418,65.217974788,-25.4081833686,-8.5557513582,26.8100105072,90.04,17.28,91.6831500331,128.87
2019-11-14 17:30:00,72.689666635,-1.0320524204,72.6969928382,-24.010333365,-8.6220524204,25.5114855749,96.7,7.59,96.9974128521,129.73,70.459666635,-23.2120524204,74.1846614866,-24.010333365,-8.6220524204,25.5114855749,94.47,-14.59,95.5900047076,129.24,69.689666635,-0.8320524204,69.6946335591,-24.010333365,-8.6220524204,25.5114855749,93.7,7.79,94.0232636107,129.85,68.589666635,-1.4620524204,68.6052473677,-24.010333365,-8.6220524204,25.5114855749,92.6,7.16,92.8763995857,130.05,67.349666635,-18.0620524204,69.7295872173,-24.010333365,-8.6220524204,25.5114855749,91.36,-9.44,91.8464109261,129.85,67.029666635,15.3379475796,68.7621178059,-24.010333365,-8.6220524204,25.5114855749,91.04,23.96,94.1401253451,129.24
2019-11-14 18:00:00,72.8988332995,-1.4502269401,72.9132570566,-24.5111667005,-8.5602269401,25.9629501075,97.41,7.11,97.6691363738,129.82,69.0288332995,-23.9002269401,73.049303039,-24.5111667005,-8.5602269401,25.9629501075,93.54,-15.34,94.7894888688,129.38,69.8888332995,-1.2302269401,69.8996600728,-24.5111667005,-8.5602269401,25.9629501075,94.4,7.33,94.6841533732,129.95,67.1788332995,-2.0802269401,67.2110332282,-24.5111667005,-8.5602269401,25.9629501075,91.69,6.48,91.9186950517,130.17,67.5288332995,-18.4802269401,70.0118712402,-24.5111667005,-8.5602269401,25.9629501075,92.04,-9.92,92.5730414322,129.95,65.6488332995,14.4397730599,67.2181252313,-24.5111667005,-8.5602269401,25.9629501075,90.16,23.0,93.047437364,129.38
2019-11-14 18:30:00,72.7719166318,-2.4767280819,72.8140510634,-24.8080833682,-8.3767280819,26.1841664706,97.58,5.9,97.7582037478,130.4,67.6319166318,-24.7067280819,72.0034621377,-24.8080833682,-8.3767280819,26.1841664706,92.44,-16.33,93.8713081831,129.93,69.7719166318,-2.2067280819,69.8068048209,-24.8080833682,-8.3767280819,26.1841664706,94.58,6.17,94.7810387156,130.52,65.8319166318,-2.7267280819,65.8883623522,-24.8080833682,-8.3767280819,26.1841664706,90.64,5.65,90.8159242644,130.72,67.5119166318,-19.5767280819,70.2930093942,-24.8080833682,-8.3767280819,26.1841664706,92.32,-11.2,92.9968945718,130.52,64.3519166318,12.7832719181,65.6093073818,-24.8080833682,-8.3767280819,26.1841664706,89.16,21.16,91.6365167387,129.93
2019-11-14 19:00:00,72.727266632,-1.9974085621,72.7546902456,-24.322733368,-8.1774085621,25.6605800652,97.05,6.18,97.2465675487,130.59,66.607266632,-26.4674085621,71.6732285039,-24.322733368,-8.1774085621,25.6605800652,90.93,-18.29,92.7512210162,130.34,69.727266632,-1.7474085621,69.7491587666,-24.322733368,-8.1774085621,25.6605800652,94.05,6.43,94.2695465142,130.72,64.857266632,-4.2974085621,64.9994827312,-24.322733368,-8.1774085621,25.6605800652,89.18,3.88,89.2643646703,131.17,67.437266632,-19.2174085621,70.121991719,-24.322733368,-8.1774085621,25.6605800652,91.76,-11.04,92.4217463587,130.72,63.477266632,13.2625914379,64.8479738367,-24.322733368,-8.1774085621,25.6605800652,87.8,21.44,90.3798296082,130.34
2019-11-14 19:30:00,70.3553166253,-2.9229248931000003,70.4160071814,-23.4946833747,-7.9229248931,24.794614047,93.85,5.0,93.9830968845,131.45,64.6653166253,-28.3329248931,70.5999844706,-23.4946833747,-7.9229248931,24.794614047,88.16,-20.41,90.4917327716,131.27,67.4553166253,-2.6729248931000003,67.5082533362,-23.4946833747,-7.9229248931,24.794614047,90.95,5.25,91.1013995502,131.57,63.0253166253,-5.8729248931,63.298355290800004,-23.4946833747,-7.9229248931,24.794614047,86.52,2.05,86.5442828845,132.08,65.3053166253,-20.4429248931,68.4302386209,-23.4946833747,-7.9229248931,24.794614047,88.8,-12.52,89.6782604648,131.57,61.7053166253,12.9170751069,63.0428182202,-23.4946833747,-7.9229248931,24.794614047,85.2,20.84,87.7117187153,131.27
2019-11-14 20:00:00,67.7076666254,-4.6902827108,67.8699261216,-22.8523333746,-7.7102827108,24.1179932861,90.56,3.02,90.6103415731,131.99,62.3176666254,-29.3502827108,68.8834571493,-22.8523333746,-7.7102827108,24.1179932861,85.17,-21.64,87.876154331,131.7,64.9676666254,-4.4302827108,65.1185466027,-22.8523333746,-7.7102827108,24.1179932861,87.82,3.2800000000000002,87.8812312158,132.11,60.7476666254,-6.7502827108,61.1215618019,-22.8523333746,-7.7102827108,24.1179932861,83.6,0.96,83.60551178,132.55,62.8676666254,-22.3502827108,66.7223998682,-22.8523333746,-7.7102827108,24.1179932861,85.72,-14.64,86.9611867444,132.11,59.4676666254,11.8097172892,60.6289765402,-22.8523333746,-7.7102827108,24.1179932861,82.32,19.52,84.6026760806,131.7
2019-11-14 20:30:00,64.7335499608,-6.9307149246,65.1035121932,-21.5964500392,-7.3007149246,22.79708518,86.33,0.37,86.3307928841,131.99,59.5035499608,-29.8407149246,66.5668139928,-21.5964500392,-7.3007149246,22.79708518,81.1,-22.54,84.1739959845,131.56,62.1335499608,-6.6307149246,62.4863537994,-21.5964500392,-7.3007149246,22.79708518,83.73,0.67,83.7326805972,132.11,58.0635499608,-7.3407149246,58.5257373269,-21.5964500392,-7.3007149246,22.79708518,79.66,-0.04,79.6600100427,132.4,60.1235499608,-24.5807149246,64.9542362444,-21.5964500392,-7.3007149246,22.79708518,81.72,-17.28,83.5269824667,132.11,56.7635499608,11.5392850754,57.9245690895,-21.5964500392,-7.3007149246,22.79708518,78.36,18.84,80.5930220304,131.56
2019-11-14 21:00:00,61.7278832947,-8.5271439958,62.314073537,-21.1121167053,-7.0771439958,22.2667339077,82.84,-1.45,82.8526891537,132.23,56.9378832947,-30.7271439958,64.6999221964,-21.1121167053,-7.0771439958,22.2667339077,78.05,-23.65,81.5544296774,131.67,59.2578832947,-8.1971439958,59.8221522704,-21.1121167053,-7.0771439958,22.2667339077,80.37,-1.12,80.3778035281,132.35,55.5778832947,-8.1571439958,56.173304244,-21.1121167053,-7.0771439958,22.2667339077,76.69,-1.08,76.6976042651,132.55,57.3278832947,-26.3171439958,63.0799355671,-21.1121167053,-7.0771439958,22.2667339077,78.44,-19.24,80.7651608059,132.35,54.3278832947,11.6028560042,55.5530842594,-21.1121167053,-7.0771439958,22.2667339077,75.44,18.68,77.7183118705,131.67
2019-11-14 21:30:00,58.2906999628,-10.3177603667,59.1968063424,-19.7793000372,-6.6977603667,20.8825454361,78.07,-3.62,78.1538821812,132.11,53.4106999628,-31.5477603667,62.0319599454,-19.7793000372,-6.6977603667,20.8825454361,73.19,-24.85,77.2935870561,131.45,55.9906999628,-9.9877603667,56.8745447408,-19.7793000372,-6.6977603667,20.8825454361,75.77,-3.29,75.8413937108,132.25,52.1906999628,-9.0277603667,52.9657400576,-19.7793000372,-6.6977603667,20.8825454361,71.97,-2.33,72.007706532,132.36,54.1406999628,-28.0977603667,60.9975370822,-19.7793000372,-6.6977603667,20.8825454361,73.92,-21.4,76.9553532901,132.25,50.9806999628,11.2222396333,52.201249325,-19.7793000372,-6.6977603667,20.8825454361,70.76,17.92,72.9938627557,131.45
2019-11-14 22:00:00,55.1769999647,-11.4014111596,56.342643721499996,-18.4630000353,-6.3014111596,19.5087199197,73.64,-5.1,73.8163911337,132.24,50.1569999647,-33.2414111596,60.1723862028,-18.4630000353,-6.3014111596,19.5087199197,68.62,-26.94,73.7188442666,131.65,53.0269999647,-11.0714111596,54.1704612341,-18.4630000353,-6.3014111596,19.5087199197,71.49,-4.77,71.6489567265,132.36,49.0669999647,-10.6814111596,50.2161630344,-18.4630000353,-6.3014111596,19.5087199197,67.53,-4.38,67.6718944614,132.56,51.2569999647,-29.3014111596,59.0411106037,-18.4630000353,-6.3014111596,19.5087199197,69.72,-23.0,73.4157912169,132.36,47.8569999647,9.6185888404,48.8140317624,-18.4630000353,-6.3014111596,19.5087199197,66.32,15.92,68.2040233417,131.65
2019-11-14 22:30:00,51.5447999662,-12.0867993139,52.942961016699996,-17.0952000338,-5.8167993139,18.0577135445,68.64,-6.27,68.9257752949,132.84,46.6247999662,-35.8567993139,58.8182117114,-17.0952000338,-5.8167993139,18.0577135445,63.72,-30.04,70.4460076938,132.42,49.5447999662,-11.7867993139,50.9275548378,-17.0952000338,-5.8167993139,18.0577135445,66.64,-5.97,66.9068793175,132.96,45.6947999662,-13.0567993139,47.5236230971,-17.0952000338,-5.8167993139,18.0577135445,62.79,-7.24,63.2060258203,133.35,47.8247999662,-30.2567993139,56.5922732936,-17.0952000338,-5.8167993139,18.0577135445,64.92,-24.44,69.3680041518,132.96,44.5447999662,8.3032006861,45.3120551913,-17.0952000338,-5.8167993139,18.0577135445,61.64,14.12,63.2365716971,132.42
2019-11-14 23:00:00,47.7658999687,-13.412355619,49.6132289119,-15.8541000313,-5.382355619,16.742826518,63.62,-8.03,64.1247635473,133.97,43.2958999687,-36.802355619,56.82383596,-15.8541000313,-5.382355619,16.742826518,59.15,-31.42,66.9771520744,133.45,45.9458999687,-13.102355619,47.7775830981,-15.8541000313,-5.382355619,16.742826518,61.8,-7.72,62.2803211296,134.09,42.4858999687,-13.652355619,44.6255365245,-15.8541000313,-5.382355619,16.742826518,58.34,-8.27,58.923242443,134.41,44.3858999687,-32.022355619,54.7315208579,-15.8541000313,-5.382355619,16.742826518,60.24,-26.64,65.8676491155,134.09,41.4258999687,7.417644381,42.0847553917,-15.8541000313,-5.382355619,16.742826518,57.28,12.8,58.6927457187,133.45
2019-11-14 23:30:00,45.3790333056,-14.1589047379,47.5366305824,-14.6709666944,-5.0089047379,15.5024640113,60.05,-9.15,60.7431066048,135.37,40.7990333056,-38.3589047379,55.9997026007,-14.6709666944,-5.0089047379,15.5024640113,55.47,-33.35,64.7235922983,134.88,43.6890333056,-13.8789047379,45.8405456763,-14.6709666944,-5.0089047379,15.5024640113,58.36,-8.87,59.0302168385,135.51,40.0990333056,-14.7689047379,42.7323416068,-14.6709666944,-5.0089047379,15.5024640113,54.77,-9.76,55.6328185516,135.83,42.2490333056,-33.2489047379,53.7630959072,-14.6709666944,-5.0089047379,15.5024640113,56.92,-28.24,63.5404123373,135.51,39.1290333056,5.1910952621,39.4718724847,-14.6709666944,-5.0089047379,15.5024640113,53.8,10.2,54.7583783544,134.88
2019-11-15 00:00:00,44.1627999706,-15.5532683172,46.8215447907,-15.5172000294,-5.2832683172,16.391962081,59.68,-10.27,60.5572068378,135.84,39.5127999706,-38.7632683172,55.3520761322,-15.5172000294,-5.2832683172,16.391962081,55.03,-33.48,64.4143718436,135.22,42.4927999706,-15.2332683172,45.1407854713,-15.5172000294,-5.2832683172,16.391962081,58.01,-9.95,58.8571372053,135.97,38.8427999706,-15.0732683172,41.664931625,-15.5172000294,-5.2832683172,16.391962081,54.36,-9.79,55.2345335818,136.19,41.0427999706,-34.7232683172,53.7607365282,-15.5172000294,-5.2832683172,16.391962081,56.56,-29.44,63.7632119643,135.97,37.8827999706,4.9967316828,38.2109128538,-15.5172000294,-5.2832683172,16.391962081,53.4,10.28,54.3804965038,135.22
2019-11-15 00:30:00,46.2654166361,-15.9575038036,48.9400725802,-16.4945833639,-5.5875038036,17.4152656915,62.76,-10.37,63.6109621056,136.08,41.5154166361,-38.1075038036,56.3534529963,-16.4945833639,-5.5875038036,17.4152656915,58.01,-32.52,66.5034623159,135.36,44.5054166361,-15.6175038036,47.1660739834,-16.4945833639,-5.5875038036,17.4152656915,61.0,-10.03,61.8190981817,136.16,40.7554166361,-14.4075038036,43.2270765959,-16.4945833639,-5.5875038036,17.4152656915,57.25,-8.82,57.9254253329,136.29,43.0254166361,-35.1075038036,55.5312821753,-16.4945833639,-5.5875038036,17.4152656915,59.52,-29.52,66.4383985358,136.16,39.7454166361,6.6524961964,40.2983107489,-16.4945833639,-5.5875038036,17.4152656915,56.24,12.24,57.5565391593,135.36
2019-11-15 01:00:00,45.5578666327,-16.2286728972,48.3620619507,-18.0021333673,-6.0786728972,19.0007123542,63.56,-10.15,64.3653330606,135.85,41.7378666327,-38.2586728972,56.6195687276,-18.0021333673,-6.0786728972,19.0007123542,59.74,-32.18,67.8558766799,135.1,43.7578666327,-15.8986728972,46.5566181346,-18.0021333673,-6.0786728972,19.0007123542,61.76,-9.82,62.5358297298,135.96,40.9278666327,-14.6286728972,43.4636438628,-18.0021333673,-6.0786728972,19.0007123542,58.93,-8.55,59.5470183972,136.02,42.2778666327,-35.3186728972,55.0892608612,-18.0021333673,-6.0786728972,19.0007123542,60.28,-29.24,66.9974327866,135.96,39.957866632700004,6.3613271028,40.46106262,-18.0021333673,-6.0786728972,19.0007123542,57.96,12.44,59.2799730094,135.1
2019-11-15 01:30:00,44.122716633,-16.5114671399,47.1109612531,-18.017283367,-6.1014671399000004,19.0223658146,62.14,-10.41,63.0059338475,135.92,40.652716633,-38.9514671399,56.3015111875,-18.017283367,-6.1014671399000004,19.0223658146,58.67,-32.85,67.2405487782,135.21,42.382716633,-16.1714671399,45.3631019514,-18.017283367,-6.1014671399000004,19.0223658146,60.4,-10.07,61.2336908899,136.04,39.892716633,-15.2814671399,42.719457842,-18.017283367,-6.1014671399000004,19.0223658146,57.91,-9.18,58.6331007196,136.15,40.902716633,-35.6214671399,54.2394796174,-18.017283367,-6.1014671399000004,19.0223658146,58.92,-29.52,65.9014172837,136.04,38.942716633,5.4585328601,39.3234123614,-18.017283367,-6.1014671399000004,19.0223658146,56.96,11.56,58.1212112744,135.21
2019-11-15 02:00:00,42.6133999675,-16.3243814304,45.6331818513,-17.6466000325,-5.9743814304,18.6305052584,60.26,-10.35,61.142375649,136.71,39.3633999675,-38.8743814304,55.323546421,-17.6466000325,-5.9743814304,18.6305052584,57.01,-32.9,65.8221095074,135.99,40.8533999675,-18.2343814304,44.7380481811,-17.6466000325,-5.9743814304,18.6305052584,58.5,-12.26,59.770875851,136.83,38.6233999675,-15.0243814304,41.4427202584,-17.6466000325,-5.9743814304,18.6305052584,56.27,-9.05,56.9931171283,136.92,39.4733999675,-35.7343814304,53.245613164,-17.6466000325,-5.9743814304,18.6305052584,57.12,-29.76,64.4077014029,136.83,37.6333999675,1.6656185695999999,37.6702412832,-17.6466000325,-5.9743814304,18.6305052584,55.28,7.64,55.8054477627,135.99
2019-11-15 02:30:00,42.4128499668,-9.2270795511,43.4049402643,-17.3871500332,-5.8570795511,18.3471623731,59.8,-3.37,59.8948820852,136.29,39.3728499668,-24.6670795511,46.4616629932,-17.3871500332,-5.8570795511,18.3471623731,56.76,-18.81,59.7955993364,134.88,39.7728499668,-32.6570795511,51.4622622831,-17.3871500332,-5.8570795511,18.3471623731,57.16,-26.8,63.130860916,136.36,38.5128499668,-1.4970795511000001,38.5419363778,-17.3871500332,-5.8570795511,18.3471623731,55.9,4.36,56.0697743887,135.81,39.1328499668,-28.7770795511,48.5746873795,-17.3871500332,-5.8570795511,18.3471623731,56.52,-22.92,60.9904648285,136.36,36.8128499668,-20.0570795511,41.9222180091,-17.3871500332,-5.8570795511,18.3471623731,54.2,-14.2,56.0292780607,134.88
2019-11-15 03:00:00,41.4510166339,-9.442139575,42.512830766,-17.1789833661,-5.782139575,18.1259650104,58.63,-3.66,58.7441273661,136.29,38.5010166339,-24.892139575,45.8469943886,-17.1789833661,-5.782139575,18.1259650104,55.68,-19.11,58.8681110619,134.88,38.8810166339,-32.862139575,50.908286869,-17.1789833661,-5.782139575,18.1259650104,56.06,-27.08,62.2579312217,136.36,37.6510166339,-1.7321395750000002,37.6908392195,-17.1789833661,-5.782139575,18.1259650104,54.83,4.05,54.9793724955,135.81,38.1810166339,-29.062139575,47.9833094719,-17.1789833661,-5.782139575,18.1259650104,55.36,-23.28,60.0557074723,136.36,35.9410166339,-20.142139575,41.2002726124,-17.1789833661,-5.782139575,18.1259650104,53.12,-14.36,55.0267571278,134.88
2019-11-15 03:30:00,40.7983333008,-9.4879361851,41.8870497072,-16.8616666992,-5.6979361851,17.7983785959,57.66,-3.79,57.784424372,136.42,37.7283333008,-24.9679361851,45.2418497743,-16.8616666992,-5.6979361851,17.7983785959,54.59,-19.27,57.8912860455,135.01,38.2483333008,-32.9979361851,50.5153322544,-16.8616666992,-5.6979361851,17.7983785959,55.11,-27.3,61.5012365729,136.55,36.9083333008,-1.7479361851,36.9497002417,-16.8616666992,-5.6979361851,17.7983785959,53.77,3.95,53.9148903365,135.94,37.6183333008,-29.1379361851,47.5831727133,-16.8616666992,-5.6979361851,17.7983785959,54.48,-23.44,59.3085491308,136.55,35.2183333008,-18.5779361851,39.8179697296,-16.8616666992,-5.6979361851,17.7983785959,52.08,-12.88,53.6490521817,135.01
2019-11-15 04:00:00,40.018766635,-9.4442692182,41.1180727181,-16.621233365,-5.5942692182,17.537424174,56.64,-3.85,56.7706975472,136.42,37.008766635,-24.8542692182,44.5800797017,-16.621233365,-5.5942692182,17.537424174,53.63,-19.26,56.9835458707,135.01,37.508766635,-32.9742692182,49.9420664866,-16.621233365,-5.5942692182,17.537424174,54.13,-27.38,60.6607063922,136.55,36.218766635,-1.6342692182,36.2556187706,-16.621233365,-5.5942692182,17.537424174,52.84,3.96,52.988179814,135.94,36.858766635,-29.1942692182,47.0199322951,-16.621233365,-5.5942692182,17.537424174,53.48,-23.6,58.4557131511,136.55,34.578766635,-18.6742692182,39.2991021886,-16.621233365,-5.5942692182,17.537424174,51.2,-13.08,52.8443601532,135.01
2019-11-15 04:30:00,39.6971999683,-9.4280802424,40.8014262297,-16.4528000317,-5.5180802424,17.3534964329,56.15,-3.91,56.2859716093,136.32,36.7771999683,-24.7780802424,44.3454134946,-16.4528000317,-5.5180802424,17.3534964329,53.23,-19.26,56.6072477692,134.92,37.2071999683,-32.9080802424,49.6720995602,-16.4528000317,-5.5180802424,17.3534964329,53.66,-27.39,60.2462256079,136.42,35.9971999683,-1.6080802424,36.0331004442,-16.4528000317,-5.5180802424,17.3534964329,52.45,3.91,52.5955378335,135.85,36.5471999683,-29.1180802424,46.7285825007,-16.4528000317,-5.5180802424,17.3534964329,53.0,-23.6,58.0168940913,136.42,34.3071999683,-18.8380802424,39.1389478255,-16.4528000317,-5.5180802424,17.3534964329,50.76,-13.32,52.4785670536,134.92
2019-11-15 05:00:00,39.3606333013,-9.3247495768,40.450097757,-16.4193666987,-5.5147495768,17.3207409103,55.78,-3.81,55.9099678054,135.98,36.5806333013,-24.5847495768,44.074398969,-16.4193666987,-5.5147495768,17.3207409103,53.0,-19.07,56.3264138748,134.57,36.9006333013,-32.7147495768,49.3144155183,-16.4193666987,-5.5147495768,17.3207409103,53.32,-27.2,59.8570162972,136.08,35.8006333013,-1.5147495767999999,35.832664024,-16.4193666987,-5.5147495768,17.3207409103,52.22,4.0,52.3729739465,135.49,36.2206333013,-28.9147495768,46.3464887541,-16.4193666987,-5.5147495768,17.3207409103,52.64,-23.4,57.6066801682,136.08,34.1406333013,-18.4347495768,38.7997787903,-16.4193666987,-5.5147495768,17.3207409103,50.56,-12.92,52.1846720791,134.57
2019-11-15 05:30:00,40.3612999667,-8.7254061732,41.293670797,-17.0587000333,-5.7354061732,17.9970589486,57.42,-2.99,57.4977956099,135.84,37.7212999667,-24.6054061732,45.0369013602,-17.0587000333,-5.7354061732,17.9970589486,54.78,-18.87,57.9389791073,134.49,37.8212999667,-32.0654061732,49.5846851782,-17.0587000333,-5.7354061732,17.9970589486,54.88,-26.33,60.8693954299,135.94,36.8912999667,-1.5854061732,36.9253507223,-17.0587000333,-5.7354061732,17.9970589486,53.95,4.15,54.1093799632,135.38,37.1012999667,-28.2554061732,46.6355490718,-17.0587000333,-5.7354061732,17.9970589486,54.16,-22.52,58.6554004334,135.94,35.1412999667,-19.4954061732,40.1868364668,-17.0587000333,-5.7354061732,17.9970589486,52.2,-13.76,53.9831232887,134.49
2019-11-15 06:00:00,42.4226499664,-7.7501380247,43.1247709509,-17.6073500336,-5.9401380247,18.5823576265,60.03,-1.81,60.0572809907,135.7,39.3426499664,-24.1501380247,46.163549181,-17.6073500336,-5.9401380247,18.5823576265,56.95,-18.21,59.7905226604,134.49,39.7726499664,-31.0701380247,50.4699629703,-17.6073500336,-5.9401380247,18.5823576265,57.38,-25.13,62.641689792,135.81,38.4526499664,-1.1301380247,38.469253975,-17.6073500336,-5.9401380247,18.5823576265,56.06,4.8100000000000005,56.2659728433,135.38,39.0726499664,-27.2201380247,47.6194066477,-17.6073500336,-5.9401380247,18.5823576265,56.68,-21.28,60.5430491469,135.81,36.7126499664,-19.3001380247,41.4766680837,-17.6073500336,-5.9401380247,18.5823576265,54.32,-13.36,55.9388237274,134.49
2019-11-15 06:30:00,47.5252332956,-5.6407947468,47.8588170056,-19.4647667044,-6.5507947468,20.5375279591,66.99,0.91,66.9961804881,133.84,44.3152332956,-21.2307947468,49.1384426659,-19.4647667044,-6.5507947468,20.5375279591,63.78,-14.68,65.4476187497,132.53,44.5552332956,-28.3907947468,52.831865766600004,-19.4647667044,-6.5507947468,20.5375279591,64.02,-21.84,67.6427823201,133.93,43.2052332956,1.1892052532,43.2215963757,-19.4647667044,-6.5507947468,20.5375279591,62.67,7.74,63.1461519018,133.4,43.6952332956,-24.4307947468,50.0613338288,-19.4647667044,-6.5507947468,20.5375279591,63.16,-17.88,65.6420596874,133.93,41.2152332956,-17.8707947468,44.9228311718,-19.4647667044,-6.5507947468,20.5375279591,60.68,-11.32,61.7268563917,132.53
2019-11-15 07:00:00,52.5162666265,-3.4542457117,52.629745143,-21.2837333735,-7.1842457117,22.4635414118,73.8,3.73,73.8942007197,132.8,48.7862666265,-19.7142457117,52.6189252583,-21.2837333735,-7.1842457117,22.4635414118,70.07,-12.53,71.1814990008,131.59,49.2462666265,-25.8742457117,55.6297705172,-21.2837333735,-7.1842457117,22.4635414118,70.53,-18.69,72.9643543109,132.9,47.4862666265,2.4057542883,47.5471678633,-21.2837333735,-7.1842457117,22.4635414118,68.77,9.59,69.4354448391,132.44,48.3562666265,-21.8642457117,53.0695182058,-21.2837333735,-7.1842457117,22.4635414118,69.64,-14.68,71.1704433034,132.9,45.3162666265,-16.3842457117,48.1872133299,-21.2837333735,-7.1842457117,22.4635414118,66.6,-9.2,67.2324326497,131.59
2019-11-15 07:30:00,57.0871666226,-0.8408111725,57.0933582514,-23.4528333774,-7.8308111725,24.7256344114,80.54,6.99,80.8427591068,131.31,53.6071666226,-16.9708111725,56.2293228231,-23.4528333774,-7.8308111725,24.7256344114,77.06,-9.14,77.6001494844,130.14,53.4971666226,-22.8908111725,58.1887967978,-23.4528333774,-7.8308111725,24.7256344114,76.95,-15.06,78.4098597116,131.43,52.0971666226,4.7191888275,52.3104723099,-23.4528333774,-7.8308111725,24.7256344114,75.55,12.55,76.5852792644,130.99,52.4671666226,-18.7908111725,55.7305854798,-23.4528333774,-7.8308111725,24.7256344114,75.92,-10.96,76.7070270575,131.43,49.7071666226,-16.0708111725,52.2405339309,-23.4528333774,-7.8308111725,24.7256344114,73.16,-8.24,73.6225726255,130.14
2019-11-15 08:00:00,60.1734666216,0.9751935624,60.1813682775,-24.1165333784,-8.0448064376,25.4229442199,84.29,9.02,84.7712480739,130.5,56.3634666216,-15.2848064376,58.3991924383,-24.1165333784,-8.0448064376,25.4229442199,80.48,-7.24,80.8049998453,129.37,56.4234666216,-20.8148064376,60.140367081,-24.1165333784,-8.0448064376,25.4229442199,80.54,-12.77,81.5460881956,130.61,54.7434666216,6.1351935624,55.0861846365,-24.1165333784,-8.0448064376,25.4229442199,78.86,14.18,80.1247277686,130.19,55.3234666216,-16.7248064376,57.7962378482,-24.1165333784,-8.0448064376,25.4229442199,79.44,-8.68,79.9128024787,130.61,52.2034666216,-14.9648064376,54.3060526924,-24.1165333784,-8.0448064376,25.4229442199,76.32,-6.92,76.6330790194,129.37
2019-11-15 08:30:00,61.9105166216,-6.2187296322,62.222059324599996,-24.3094833784,-8.2187296322,25.6612255921,86.22,2.0,86.2431933546,130.88,58.1005166216,-16.8187296322,60.4858636224,-24.3094833784,-8.2187296322,25.6612255921,82.41,-8.6,82.8575168588,129.13,58.7605166216,-16.0287296322,60.9074583878,-24.3094833784,-8.2187296322,25.6612255921,83.07,-7.8100000000000005,83.436329018,130.96,56.4705166216,4.6212703678,56.6592921534,-24.3094833784,-8.2187296322,25.6612255921,80.78,12.84,81.7940951414,129.97,57.5305166216,-12.7387296322,58.9239813268,-24.3094833784,-8.2187296322,25.6612255921,81.84,-4.52,81.9647241196,130.96,53.8905166216,-3.3387296322,53.9938412905,-24.3094833784,-8.2187296322,25.6612255921,78.2,4.88,78.3521180314,129.13
2019-11-15 09:00:00,62.1779166251,-11.540378791,63.2398107087,-22.8020833749,-7.720378791,24.0736215579,84.98,-3.8200000000000003,85.0658145203,131.4,58.5679166251,-19.600378791,61.7606323361,-22.8020833749,-7.720378791,24.0736215579,81.37,-11.88,82.2326656506,129.43,59.6579166251,-11.150378791,60.6910039728,-22.8020833749,-7.720378791,24.0736215579,82.46,-3.43,82.5313061814,131.52,56.9879166251,2.019621209,57.0236925417,-22.8020833749,-7.720378791,24.0736215579,79.79,9.74,80.3822847399,130.25,58.3179166251,-8.760378791,58.9722276673,-22.8020833749,-7.720378791,24.0736215579,81.12,-1.04,81.1266663927,131.52,54.4779166251,3.599621209,54.5967093574,-22.8020833749,-7.720378791,24.0736215579,77.28,11.32,78.104678477,129.43
2019-11-15 09:30:00,63.1924166249,-11.0110112939,64.1445546294,-22.8875833751,-7.7110112939,24.1516286807,86.08,-3.3,86.1432318874,131.21,59.9124166249,-19.0010112939,62.8532902562,-22.8875833751,-7.7110112939,24.1516286807,82.8,-11.29,83.5661660004,129.21,60.6324166249,-10.6110112939,61.5539073208,-22.8875833751,-7.7110112939,24.1516286807,83.52,-2.9,83.5703320563,131.32,58.2824166249,2.5089887061000002,58.3363961174,-22.8875833751,-7.7110112939,24.1516286807,81.17,10.22,81.8108629706,130.03,59.2724166249,-8.1910112939,59.8357087246,-22.8875833751,-7.7110112939,24.1516286807,82.16,-0.48,82.1614021302,131.32,55.7524166249,5.3689887061,56.0103383246,-22.8875833751,-7.7110112939,24.1516286807,78.64,13.08,79.7203612636,129.21
2019-11-15 10:00:00,63.8950832913,-11.1863596001,64.8669122889,-23.0349167087,-7.7963596001,24.3185240258,86.93,-3.39,86.9960746241,131.21,60.3550832913,-22.7763596001,64.5096786206,-23.0349167087,-7.7963596001,24.3185240258,83.39,-14.98,84.7248045144,129.54,61.3150832913,-10.7863596001,62.2566060144,-23.0349167087,-7.7963596001,24.3185240258,84.35,-2.99,84.4029774356,131.32,58.7550832913,-1.0563596001,58.7645786862,-23.0349167087,-7.7963596001,24.3185240258,81.79,6.74,82.0672388959,130.37,59.9650832913,-8.3563596001,60.5445287362,-23.0349167087,-7.7963596001,24.3185240258,83.0,-0.56,83.0018891351,131.32,56.9250832913,11.2436403999,58.0248615436,-23.0349167087,-7.7963596001,24.3185240258,79.96,19.04,82.195639787,129.54
2019-11-15 10:30:00,64.6461499594,-10.471419624,65.4887420365,-22.6838500406,-7.721419624,23.9619985325,87.33,-2.75,87.3732876799,131.21,60.5261499594,-25.181419624,65.5554629546,-22.6838500406,-7.721419624,23.9619985325,83.21,-17.46,85.0220894827,129.94,62.0261499594,-10.081419624,62.8401010536,-22.6838500406,-7.721419624,23.9619985325,84.71,-2.36,84.7428681365,131.32,58.9561499594,-3.251419624,59.0457394535,-22.6838500406,-7.721419624,23.9619985325,81.64,4.47,81.7622804232,130.77,60.6761499594,-7.721419624,61.1654763319,-22.6838500406,-7.721419624,23.9619985325,83.36,0.0,83.36,131.32,57.4761499594,15.918580376,59.6398274255,-22.6838500406,-7.721419624,23.9619985325,80.16,23.64,83.5731727291,129.94
2019-11-15 11:00:00,64.6325999609,-9.8010271745,65.3715007582,-21.5574000391,-7.3010271745,22.7601953913,86.19,-2.5,86.2262494836,131.1,60.7125999609,-24.6310271745,65.5187552818,-21.5574000391,-7.3010271745,22.7601953913,82.27,-17.33,84.0754530169,129.8,62.0525999609,-9.4310271745,62.7651928657,-21.5574000391,-7.3010271745,22.7601953913,83.61,-2.13,83.6371269234,131.21,59.1625999609,-2.7610271745,59.2269913569,-21.5574000391,-7.3010271745,22.7601953913,80.72,4.54,80.847572629,130.63,60.7225999609,-7.1010271745,61.136394504,-21.5574000391,-7.3010271745,22.7601953913,82.28,0.2,82.2802430721,131.21,57.7225999609,17.1789728255,60.2247096596,-21.5574000391,-7.3010271745,22.7601953913,79.28,24.48,82.9734222507,129.8
2019-11-15 11:30:00,65.200066629,-9.6494658831,65.9102486739,-21.009933371,-7.1694658831,22.1995166907,86.21,-2.48,86.2456636591,131.24,60.970066629,-24.459465883100002,65.6933367705,-21.009933371,-7.1694658831,22.1995166907,81.98,-17.29,83.7834381009,129.95,62.630066629,-9.2694658831,63.3123072058,-21.009933371,-7.1694658831,22.1995166907,83.64,-2.1,83.6663588308,131.37,59.440066629,-2.5594658831,59.4951459068,-21.009933371,-7.1694658831,22.1995166907,80.45,4.61,80.5819744112,130.78,61.230066629,-6.8894658831,61.6164409841,-21.009933371,-7.1694658831,22.1995166907,82.24,0.28,82.2404766523,131.37,57.950066629,17.2305341169,60.4574356739,-21.009933371,-7.1694658831,22.1995166907,78.96,24.4,82.6440657277,129.95
2019-11-15 12:00:00,65.159799962,-9.7135571865,65.8798354908,-21.210200038,-7.2635571865,22.4194524611,86.37,-2.45,86.404741768,131.62,60.779799962,-24.7435571865,65.6233777373,-21.210200038,-7.2635571865,22.4194524611,81.99,-17.48,83.8326338606,130.3,62.579799962,-9.3535571865,63.274958675,-21.210200038,-7.2635571865,22.4194524611,83.79,-2.09,83.8160617066,131.7,59.239799962,-2.7535571865,59.3037602241,-21.210200038,-7.2635571865,22.4194524611,80.45,4.51,80.5763153787,131.17,61.229799962,-6.9835571865,61.6267675151,-21.210200038,-7.2635571865,22.4194524611,82.44,0.28,82.440475496,131.7,57.789799962000004,16.5364428135,60.109191648,-21.210200038,-7.2635571865,22.4194524611,79.0,23.8,82.507211806,130.3
2019-11-15 12:30:00,65.7924332919,-9.7914194982,66.5170367219,-21.5175667081,-7.3314194982,22.7322543734,87.31,-2.46,87.3446489489,131.73,61.2024332919,-25.0314194982,66.1234436712,-21.5175667081,-7.3314194982,22.7322543734,82.72,-17.7,84.5924842997,130.43,63.1924332919,-9.4114194982,63.889423556,-21.5175667081,-7.3314194982,22.7322543734,84.71,-2.08,84.7355326885,131.82,59.6524332919,-2.9714194982,59.7263939266,-21.5175667081,-7.3314194982,22.7322543734,81.17,4.36,81.2870131079,131.32,61.8424332919,-7.0114194982,62.2386259395,-21.5175667081,-7.3314194982,22.7322543734,83.36,0.32,83.3606142012,131.82,58.2024332919,16.0285805018,60.36918613,-21.5175667081,-7.3314194982,22.7322543734,79.72,23.36,83.0720651001,130.43
2019-11-15 13:00:00,65.9864499582,-9.4322921386,66.6571805064,-20.9235500418,-7.1522921386,22.1122190019,86.91,-2.2800000000000002,86.9399016563,131.9,61.1464499582,-25.7822921386,66.3597387759,-20.9235500418,-7.1522921386,22.1122190019,82.07,-18.63,84.1579574372,130.75,63.3864499582,-9.0722921386,64.0324021332,-20.9235500418,-7.1522921386,22.1122190019,84.31,-1.92,84.3318593415,132.04,59.636449958200004,-3.6122921386,59.7457514649,-20.9235500418,-7.1522921386,22.1122190019,80.56,3.54,80.6377405437,131.6,62.0364499582,-6.6722921386,62.3942353571,-20.9235500418,-7.1522921386,22.1122190019,82.96,0.48,82.9613886094,132.04,58.2364499582,12.9277078614,59.6540839698,-20.9235500418,-7.1522921386,22.1122190019,79.16,20.08,81.6670802711,130.75
2019-11-15 13:30:00,65.3726166248,-10.0156388105,66.1354067437,-20.9273833752,-7.1356388105,22.1104662132,86.3,-2.88,86.3480422476,132.55,60.4826166248,-26.6556388105,66.0959151096,-20.9273833752,-7.1356388105,22.1104662132,81.41,-19.52,83.7174921985,131.43,62.8026166248,-9.6356388105,63.5375022346,-20.9273833752,-7.1356388105,22.1104662132,83.73,-2.5,83.7673140312,132.66,59.0026166248,-4.2756388105,59.1573313784,-20.9273833752,-7.1356388105,22.1104662132,79.93,2.86,79.9811509044,132.22,61.5126166248,-7.1756388105,61.9297327329,-20.9273833752,-7.1356388105,22.1104662132,82.44,-0.04,82.440009704,132.66,57.6726166248,13.9843611895,59.3438544942,-20.9273833752,-7.1356388105,22.1104662132,78.6,21.12,81.3880482626,131.43
2019-11-15 14:00:00,65.0006001592,-11.3757268875,65.9885231178,-20.9193998408,-7.1557268875,22.1094033612,85.92,-4.22,86.0235711884,132.77,60.0606001592,-26.5157268875,65.6533278962,-20.9193998408,-7.1557268875,22.1094033612,80.98,-19.36,83.2620561841,131.43,62.4706001592,-10.9557268875,63.4240004721,-20.9193998408,-7.1557268875,22.1094033612,83.39,-3.8,83.4765362243,132.89,58.5806001592,-4.1357268875,58.7264076195,-20.9193998408,-7.1557268875,22.1094033612,79.5,3.02,79.5573403276,132.33,61.1606001592,-8.5557268875,61.7561290432,-20.9193998408,-7.1557268875,22.1094033612,82.08,-1.4,82.0919387029,132.89,57.2006001592,14.2442731125,58.9475018561,-20.9193998408,-7.1557268875,22.1094033612,78.12,21.4,80.9981135583,131.43
2019-11-15 14:30:00,64.5900503285,-11.4583849923,65.5985456246,-20.5699496715,-7.0883849923,21.757022574,85.16,-4.37,85.2720499343,132.08,59.600050328500004,-26.1983849923,65.1039274957,-20.5699496715,-7.0883849923,21.757022574,80.17,-19.11,82.4161452629,130.76,62.0700503285,-11.0483849923,63.0456815232,-20.5699496715,-7.0883849923,21.757022574,82.64,-3.96,82.7348245904,132.2,58.1300503285,-4.0283849923,58.2694657333,-20.5699496715,-7.0883849923,21.757022574,78.7,3.06,78.7594667326,131.62,60.7900503285,-8.6483849923,61.4021561667,-20.5699496715,-7.0883849923,21.757022574,81.36,-1.56,81.3749543779,132.2,56.7500503285,15.1516150077,58.7378893869,-20.5699496715,-7.0883849923,21.757022574,77.32,22.24,80.454956342,130.76
