Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-15 15:00:00,63.4124669643,-11.8694577961,64.5137581828,-19.8375330357,-6.9194577961,21.0096790346,83.25,-4.95,83.3970323213,132.08,58.9224669643,-26.7094577961,64.6935255564,-19.8375330357,-6.9194577961,21.0096790346,78.76,-19.79,81.2082612793,130.76,60.9624669643,-11.4594577961,62.0301664624,-19.8375330357,-6.9194577961,21.0096790346,80.8,-4.54,80.9274465185,132.2,57.5124669643,-4.5394577961,57.6913384608,-19.8375330357,-6.9194577961,21.0096790346,77.35,2.38,77.3866067224,131.62,59.6424669643,-9.1194577961,60.3356310655,-19.8375330357,-6.9194577961,21.0096790346,79.48,-2.2,79.5104420815,132.2,56.1224669643,14.6805422039,58.0107715649,-19.8375330357,-6.9194577961,21.0096790346,75.96,21.6,78.9713973537,130.76
2019-11-15 15:30:00,63.1514836725,-12.4153345219,64.360317132,-20.2185163275,-6.9953345219,21.3944644139,83.37,-5.42,83.5459951165,132.19,58.4114836725,-27.2153345219,64.4404830674,-20.2185163275,-6.9953345219,21.3944644139,78.63,-20.22,81.1882091193,130.87,60.7114836725,-11.9953345219,61.8851541164,-20.2185163275,-6.9953345219,21.3944644139,80.93,-5.0,81.0843073597,132.3,57.0014836725,-5.0353345219,57.22345441,-20.2185163275,-6.9953345219,21.3944644139,77.22,1.96,77.2448703799,131.73,59.4214836725,-9.6353345219,60.1976111917,-20.2185163275,-6.9953345219,21.3944644139,79.64,-2.64,79.6837448919,132.3,55.6614836725,13.4846654781,57.2716069941,-20.2185163275,-6.9953345219,21.3944644139,75.88,20.48,78.5951957819,130.87
2019-11-15 16:00:00,64.7047671901,-11.678601204,65.7502594916,-20.7952328099,-7.208601204,22.0092171359,85.5,-4.47,85.6167676334,131.54,59.9447671901,-26.818601204,65.6704841159,-20.7952328099,-7.208601204,22.0092171359,80.74,-19.61,83.0873016772,130.29,62.1747671901,-11.238601204,63.1823379764,-20.7952328099,-7.208601204,22.0092171359,82.97,-4.03,83.0678144651,131.64,58.4647671901,-4.778601204,58.6597309239,-20.7952328099,-7.208601204,22.0092171359,79.26,2.43,79.29724144,131.12,60.8447671901,-8.848601204,61.4848228239,-20.7952328099,-7.208601204,22.0092171359,81.64,-1.6400000000000001,81.656470656,131.64,57.0847671901,14.311398796,58.8513957409,-20.7952328099,-7.208601204,22.0092171359,77.88,21.52,80.7985445413,130.29
2019-11-15 16:30:00,66.6146839609,-11.3272321986,67.570868786,-21.4853160391,-7.4872321986,22.7525262618,88.1,-3.84,88.1836470101,131.62,61.7046839609,-26.3272321986,67.0864455606,-21.4853160391,-7.4872321986,22.7525262618,83.19,-18.84,85.2966687509,130.39,64.0046839609,-10.8972321986,64.9257209319,-21.4853160391,-7.4872321986,22.7525262618,85.49,-3.41,85.5579815096,131.76,60.1746839609,-4.2572321986,60.3250910964,-21.4853160391,-7.4872321986,22.7525262618,81.66,3.23,81.7238551465,131.21,62.6746839609,-8.4472321986,63.2413768147,-21.4853160391,-7.4872321986,22.7525262618,84.16,-0.96,84.1654751071,131.76,58.7546839609,14.1927678014,60.4445824306,-21.4853160391,-7.4872321986,22.7525262618,80.24,21.68,83.1172665576,130.39
2019-11-15 17:00:00,69.1565839013,-9.6789937373,69.830623774,-22.7134160987,-7.8889937373,24.0444482794,91.87,-1.79,91.8874365732,130.75,64.0265839013,-25.6889937373,68.9878818728,-22.7134160987,-7.8889937373,24.0444482794,86.74,-17.8,88.5475442912,129.62,66.4065839013,-9.2689937373,67.0503439987,-22.7134160987,-7.8889937373,24.0444482794,89.12,-1.38,89.13068383,130.85,62.3865839013,-3.8589937373,62.5058211972,-22.7134160987,-7.8889937373,24.0444482794,85.1,4.03,85.1953690056,130.43,64.9665839013,-6.7289937373,65.3141361462,-22.7134160987,-7.8889937373,24.0444482794,87.68,1.16,87.6876730219,130.85,60.9665839013,15.3110062627,62.8597746207,-22.7134160987,-7.8889937373,24.0444482794,83.68,23.2,86.8365268767,129.62
2019-11-15 17:30:00,69.8465170968,-9.563197169,70.4981609026,-23.4834829032,-8.103197169,24.8422175666,93.33,-1.46,93.341418995,130.87,64.9065170968,-26.113197169,69.9625258837,-23.4834829032,-8.103197169,24.8422175666,88.39,-18.01,90.2061649778,129.8,67.0465170968,-9.133197169,67.6657279968,-23.4834829032,-8.103197169,24.8422175666,90.53,-1.03,90.535859194,130.96,63.2265170968,-4.203197169,63.3660739721,-23.4834829032,-8.103197169,24.8422175666,86.71,3.9,86.7976618349,130.61,65.6365170968,-6.663197169,65.9738628027,-23.4834829032,-8.103197169,24.8422175666,89.12,1.44,89.131632993,130.96,61.7565170968,14.016802831,63.3272308374,-23.4834829032,-8.103197169,24.8422175666,85.24,22.12,88.0633408406,129.8
2019-11-15 18:00:00,69.5060509462,-9.3522043551,70.1324093729,-22.9839490538,-8.0422043551,24.3503380879,92.49,-1.31,92.4992767539,130.98,63.9560509462,-27.3422043551,69.5555360244,-22.9839490538,-8.0422043551,24.3503380879,86.94,-19.3,89.0564629884,130.05,66.7360509462,-8.9422043551,67.3324848392,-22.9839490538,-8.0422043551,24.3503380879,89.72,-0.9,89.7245139301,131.07,62.3260509462,-5.3222043551,62.5528775178,-22.9839490538,-8.0422043551,24.3503380879,85.31,2.7199999999999998,85.3533508422,130.86,65.2960509462,-6.4422043551,65.6130799927,-22.9839490538,-8.0422043551,24.3503380879,88.28,1.6,88.2944981298,131.07,60.9360509462,13.7977956449,62.4786481094,-22.9839490538,-8.0422043551,24.3503380879,83.92,21.84,86.7153504289,130.05
2019-11-15 18:30:00,67.9675671214,-10.3266158277,68.7475757744,-22.7824328786,-7.8666158277000005,24.1023420532,90.75,-2.46,90.7833360259,131.73,63.0075671214,-28.6966158277,69.234740373,-22.7824328786,-7.8666158277000005,24.1023420532,85.79,-20.83,88.2825747246,130.82,65.2875671214,-9.8966158277,66.0333962891,-22.7824328786,-7.8666158277000005,24.1023420532,88.07,-2.03,88.0933924877,131.84,61.4375671214,-6.4066158277,61.7707000135,-22.7824328786,-7.8666158277000005,24.1023420532,84.22,1.46,84.2326540007,131.64,63.8975671214,-7.4266158277,64.3277055917,-22.7824328786,-7.8666158277000005,24.1023420532,86.68,0.44,86.6811167441,131.84,60.1375671214,13.1733841723,61.5635040412,-22.7824328786,-7.8666158277000005,24.1023420532,82.92,21.04,85.5476942997,130.82
2019-11-15 19:00:00,66.1905171501,-11.7129808315,67.2188848506,-22.0294828499,-7.5929808315,23.3013191159,88.22,-4.12,88.316152543,132.0,61.2205171501,-29.5129808315,67.9629881457,-22.0294828499,-7.5929808315,23.3013191159,83.25,-21.92,86.0874491433,131.03,63.5805171501,-11.2629808315,64.5704026492,-22.0294828499,-7.5929808315,23.3013191159,85.61,-3.67,85.6886281837,132.11,59.7205171501,-7.1929808315,60.1521333114,-22.0294828499,-7.5929808315,23.3013191159,81.75,0.4,81.7509785874,131.87,62.2505171501,-8.8329808315,62.8740680712,-22.0294828499,-7.5929808315,23.3013191159,84.28,-1.24,84.2891214808,132.11,58.4105171501,12.0470191685,59.6399126809,-22.0294828499,-7.5929808315,23.3013191159,80.44,19.64,82.802917823,131.03
2019-11-15 19:30:00,64.7597840894,-13.2128206002,66.0939351493,-20.7702159106,-7.2728206002,22.0067214381,85.53,-5.94,85.7360163525,132.58,59.0597840894,-30.4328206002,66.4395564884,-20.7702159106,-7.2728206002,22.0067214381,79.83,-23.16,83.1216848963,131.52,62.2497840894,-12.7428206002,63.5406570317,-20.7702159106,-7.2728206002,22.0067214381,83.02,-5.47,83.2000078125,132.66,57.6697840894,-7.9528206002,58.215559367,-20.7702159106,-7.2728206002,22.0067214381,78.44,-0.68,78.4429474204,132.38,60.9897840894,-10.3128206002,61.8555416434,-20.7702159106,-7.2728206002,22.0067214381,81.76,-3.04,81.816497114,132.66,56.3897840894,11.6071793998,57.5719928721,-20.7702159106,-7.2728206002,22.0067214381,77.16,18.88,79.4362637591,131.52
2019-11-15 20:00:00,62.1245174941,-15.592484215,64.0513952843,-19.6454825059,-6.912484215,20.826123521,81.77,-8.68,82.2294065405,132.93,56.7045174941,-30.312484215,64.2981259721,-19.6454825059,-6.912484215,20.826123521,76.35,-23.4,79.8553849155,131.62,59.7745174941,-15.082484215,61.6479867615,-19.6454825059,-6.912484215,20.826123521,79.42,-8.17,79.8391213629,133.04,55.4145174941,-7.802484215,55.96112498,-19.6454825059,-6.912484215,20.826123521,75.06,-0.89,75.0652762601,132.49,58.5145174941,-12.712484215,59.8795124603,-19.6454825059,-6.912484215,20.826123521,78.16,-5.8,78.3749041467,133.04,54.1945174941,12.247515785,55.5612038146,-19.6454825059,-6.912484215,20.826123521,73.84,19.16,76.2853275539,131.62
2019-11-15 20:30:00,59.4834674614,-16.9356787007,61.847393755,-19.0265325386,-6.6956787007,20.1703012795,78.51,-10.24,79.1749815283,132.93,54.2034674614,-30.4456787007,62.1687641536,-19.0265325386,-6.6956787007,20.1703012795,73.23,-23.75,76.9850336104,131.51,57.2534674614,-16.4056787007,59.5575841517,-19.0265325386,-6.6956787007,20.1703012795,76.28,-9.71,76.895529779,133.04,52.9734674614,-7.9856787007,53.5720012618,-19.0265325386,-6.6956787007,20.1703012795,72.0,-1.29,72.0115553227,132.4,56.0934674614,-14.1356787007,57.8471650487,-19.0265325386,-6.6956787007,20.1703012795,75.12,-7.44,75.4875353949,133.04,51.7334674614,12.3043212993,53.1765735848,-19.0265325386,-6.6956787007,20.1703012795,70.76,19.0,73.2664834696,131.51
2019-11-15 21:00:00,57.4255008896,-16.183604954,59.6623601757,-18.1344991104,-6.423604954,19.2385747546,75.56,-9.76,76.187736546,133.08,51.6855008896,-33.233604954,61.4480553024,-18.1344991104,-6.423604954,19.2385747546,69.82,-26.81,74.7904305376,131.97,55.2755008896,-15.703604954,57.4628941766,-18.1344991104,-6.423604954,19.2385747546,73.41,-9.28,73.9942328834,133.18,50.5855008896,-10.563604954,51.6767128393,-18.1344991104,-6.423604954,19.2385747546,68.72,-4.14,68.8445931065,132.9,54.1055008896,-13.423604954,55.7458374812,-18.1344991104,-6.423604954,19.2385747546,72.24,-7.0,72.5783549001,133.18,49.4255008896,9.856395046,50.3986970218,-18.1344991104,-6.423604954,19.2385747546,67.56,16.28,69.493827064,131.97
2019-11-15 21:30:00,54.8485176309,-17.7912909861,57.6618584618,-16.9614823691,-6.0612909861,18.0119719235,71.81,-11.73,72.7617275771,133.56,49.0185176309,-34.1412909861,59.7364446626,-16.9614823691,-6.0612909861,18.0119719235,65.98,-28.08,71.706671935,132.38,52.8385176309,-17.3012909861,55.5989533644,-16.9614823691,-6.0612909861,18.0119719235,69.8,-11.24,70.6992050875,133.67,48.0185176309,-11.3612909861,49.3442698633,-16.9614823691,-6.0612909861,18.0119719235,64.98,-5.3,65.1957851398,133.32,51.7185176309,-15.1012909861,53.8781407937,-16.9614823691,-6.0612909861,18.0119719235,68.68,-9.04,69.2723898823,133.67,46.8785176309,9.6587090139,47.8632016803,-16.9614823691,-6.0612909861,18.0119719235,63.84,15.72,65.7469695119,132.38
2019-11-15 22:00:00,52.3398009982,-19.4997696686,55.8542369535,-16.0001990018,-5.7497696686,17.0019475161,68.34,-13.75,69.7095266086,134.27,46.559800998200004,-34.9797696686,58.235722328,-16.0001990018,-5.7497696686,17.0019475161,62.56,-29.23,69.051766813,132.97,50.4398009982,-18.9897696686,53.8960562268,-16.0001990018,-5.7497696686,17.0019475161,66.44,-13.24,67.7463740727,134.37,45.6598009982,-12.0397696686,47.2204773469,-16.0001990018,-5.7497696686,17.0019475161,61.66,-6.29,61.979994353,133.92,49.3998009982,-16.8297696686,52.1879438736,-16.0001990018,-5.7497696686,17.0019475161,65.4,-11.08,66.3319410239,134.37,44.559800998200004,8.0902303314,45.2882732262,-16.0001990018,-5.7497696686,17.0019475161,60.56,13.84,62.1213264507,132.97
2019-11-15 22:30:00,49.3570177485,-20.539777546,53.460243758,-14.7429822515,-5.349777546,15.6836107278,64.1,-15.19,65.8752313089,134.93,43.7370177485,-36.739777546,57.1203814383,-14.7429822515,-5.349777546,15.6836107278,58.48,-31.39,66.3720008739,133.69,47.5970177485,-20.019777546,51.6359137766,-14.7429822515,-5.349777546,15.6836107278,62.34,-14.67,64.0428333227,135.04,42.9670177485,-13.589777546,45.0649161538,-14.7429822515,-5.349777546,15.6836107278,57.71,-8.24,58.295297409,134.64,46.5770177485,-17.909777546,49.9016904933,-14.7429822515,-5.349777546,15.6836107278,61.32,-12.56,62.5930986611,135.04,41.8970177485,8.010222454,42.6558760311,-14.7429822515,-5.349777546,15.6836107278,56.64,13.36,58.1943227472,133.69
2019-11-15 23:00:00,46.6434174251,-20.888408331,51.1070835765,-13.7765825749,-4.978408331,14.6485076698,60.42,-15.91,62.4796326814,135.2,41.1634174251,-37.608408331,55.7567871322,-13.7765825749,-4.978408331,14.6485076698,54.94,-32.63,63.8992996832,133.99,45.0134174251,-20.398408331,49.419660164,-13.7765825749,-4.978408331,14.6485076698,58.79,-15.42,60.7786187734,135.31,40.4934174251,-14.328408331,42.9536976297,-13.7765825749,-4.978408331,14.6485076698,54.27,-9.35,55.0695505702,134.96,44.0234174251,-18.378408331,47.7056304284,-13.7765825749,-4.978408331,14.6485076698,57.8,-13.4,59.3329588003,135.31,39.5034174251,5.901591669,39.9418173409,-13.7765825749,-4.978408331,14.6485076698,53.28,10.88,54.3795255588,133.99
2019-11-15 23:30:00,44.9603674502,-18.6428197197,48.672264878,-12.4396325498,-4.5428197197,13.2431744299,57.4,-14.1,59.1064294303,136.21,39.2703674502,-35.2828197197,52.7924154311,-12.4396325498,-4.5428197197,13.2431744299,51.71,-30.74,60.157058605,134.94,43.2303674502,-23.2628197197,49.0919896846,-12.4396325498,-4.5428197197,13.2431744299,55.67,-18.72,58.7331873816,136.3,38.6603674502,-11.8428197197,40.4336047156,-12.4396325498,-4.5428197197,13.2431744299,51.1,-7.3,51.6187950266,135.92,42.3203674502,-21.0628197197,47.2721469331,-12.4396325498,-4.5428197197,13.2431744299,54.76,-16.52,57.1976223282,136.3,37.5203674502,1.4171802803,37.5471220408,-12.4396325498,-4.5428197197,13.2431744299,49.96,5.96,50.3142445039,134.94
2019-11-16 00:00:00,43.9380841329,-7.440697912,44.5636536057,-11.4019158671,-4.200697912,12.1511130514,55.34,-3.24,55.4347652651,135.42,38.3580841329,-23.370697912,44.9169471274,-11.4019158671,-4.200697912,12.1511130514,49.76,-19.17,53.3249144397,134.11,41.4980841329,-30.650697912,51.5902730095,-11.4019158671,-4.200697912,12.1511130514,52.9,-26.45,59.1439980049,135.51,37.6780841329,-0.490697912,37.6812792825,-11.4019158671,-4.200697912,12.1511130514,49.08,3.71,49.2200213328,135.07,40.7580841329,-26.880697912,48.824106161,-11.4019158671,-4.200697912,12.1511130514,52.16,-22.68,56.8774823634,135.51,36.0380841329,-18.840697912,40.6658997906,-11.4019158671,-4.200697912,12.1511130514,47.44,-14.64,49.6475900724,134.11
2019-11-16 00:30:00,46.3136009757,-6.5983841118,46.781281601,-11.8263990243,-4.3583841118,12.6039369225,58.14,-2.24,58.1831350135,135.42,40.2736009757,-23.6983841118,46.728752873,-11.8263990243,-4.3583841118,12.6039369225,52.1,-19.34,55.5737851869,134.27,43.7536009757,-29.8083841118,52.9425855215,-11.8263990243,-4.3583841118,12.6039369225,55.58,-25.45,61.1296891862,135.51,39.5236009757,-0.7783841118,39.5312650432,-11.8263990243,-4.3583841118,12.6039369225,51.35,3.58,51.4746432722,135.22,43.0136009757,-25.9983841118,50.2601815091,-11.8263990243,-4.3583841118,12.6039369225,54.84,-21.64,58.9551965479,135.51,37.8536009757,-19.0783841118,42.3896195683,-11.8263990243,-4.3583841118,12.6039369225,49.68,-14.72,51.8148704524,134.27
2019-11-16 01:00:00,45.2535341759,-7.2092409555,45.8241804135,-13.4664658241,-4.8492409555,14.3129605475,58.72,-2.36,58.7674059322,135.29,40.6135341759,-23.4092409555,46.8769849753,-13.4664658241,-4.8492409555,14.3129605475,54.08,-18.56,57.1762188327,134.0,42.6735341759,-30.3592409555,52.37092734,-13.4664658241,-4.8492409555,14.3129605475,56.14,-25.51,61.6640876037,135.39,39.8135341759,-0.5492409555000001,39.8173224766,-13.4664658241,-4.8492409555,14.3129605475,53.28,4.3,53.4532356364,134.94,41.8935341759,-26.5292409555,49.5869824795,-13.4664658241,-4.8492409555,14.3129605475,55.36,-21.68,59.4537803676,135.39,38.0935341759,-19.4892409555,42.7895765232,-13.4664658241,-4.8492409555,14.3129605475,51.56,-14.64,53.5981641477,134.0
2019-11-16 01:30:00,43.7439506256,-7.7681200487,44.4283344885,-13.4960493744,-4.8181200487,14.3303045858,57.24,-2.95,57.3159672343,134.67,39.3139506256,-23.8181200487,45.9661783972,-13.4960493744,-4.8181200487,14.3303045858,52.81,-19.0,56.1239351792,133.37,41.2239506256,-30.6881200487,51.3923614684,-13.4960493744,-4.8181200487,14.3303045858,54.72,-25.87,60.5271451499,134.79,38.5539506256,-1.1681200487,38.5716426055,-13.4960493744,-4.8181200487,14.3303045858,52.05,3.65,52.1778209587,134.32,40.4239506256,-26.9381200487,48.577341384,-13.4960493744,-4.8181200487,14.3303045858,53.92,-22.12,58.2808785109,134.79,36.8639506256,-18.8181200487,41.3892799876,-13.4960493744,-4.8181200487,14.3303045858,50.36,-14.0,52.2697771183,133.37
2019-11-16 02:00:00,42.1361336485,-7.804148835,42.8527536791,-13.4438663515,-4.704148835,14.2431232087,55.58,-3.1,55.6663848296,134.77,38.1461336485,-24.644148835,45.4143323647,-13.4438663515,-4.704148835,14.2431232087,51.59,-19.94,55.3094178237,133.55,39.6961336485,-30.764148835,50.2216674373,-13.4438663515,-4.704148835,14.2431232087,53.14,-26.06,59.1860051026,134.89,37.4261336485,-1.944148835,37.4765952905,-13.4438663515,-4.704148835,14.2431232087,50.87,2.76,50.944818186,134.52,38.9161336485,-27.024148835,47.379004616,-13.4438663515,-4.704148835,14.2431232087,52.36,-22.32,56.9188193834,134.89,35.7561336485,-19.744148835,40.8452262414,-13.4438663515,-4.704148835,14.2431232087,49.2,-15.04,51.4474644662,133.55
2019-11-16 02:30:00,41.4835503865,-7.9043489565,42.2298908961,-13.3264496135,-4.5843489565,14.0929242762,54.81,-3.32,54.9104589309,135.31,37.7135503865,-25.1943489565,45.3549016326,-13.3264496135,-4.5843489565,14.0929242762,51.04,-20.61,55.0441068599,134.13,39.0735503865,-31.0043489565,49.8799758824,-13.3264496135,-4.5843489565,14.0929242762,52.4,-26.42,58.6836979067,135.44,37.0035503865,-2.3243489565,37.0764795966,-13.3264496135,-4.5843489565,14.0929242762,50.33,2.26,50.3807155566,135.09,38.3135503865,-27.2643489565,47.0241732223,-13.3264496135,-4.5843489565,14.0929242762,51.64,-22.68,56.4009928991,135.44,35.3535503865,-19.7043489565,40.4738791411,-13.3264496135,-4.5843489565,14.0929242762,48.68,-15.12,50.9740796876,134.13
2019-11-16 03:00:00,40.4916338537,-7.7687364195,41.2301549561,-12.7283661463,-4.4387364195,13.4801218747,53.22,-3.33,53.3240780511,135.31,36.5616338537,-25.7287364195,44.7070570246,-12.7283661463,-4.4387364195,13.4801218747,49.29,-21.29,53.6914164462,134.13,38.1416338537,-30.9087364195,49.0931178485,-12.7283661463,-4.4387364195,13.4801218747,50.87,-26.47,57.3447277437,135.44,35.9016338537,-2.8187364195,36.0121172436,-12.7283661463,-4.4387364195,13.4801218747,48.63,1.62,48.6569758616,135.09,37.3516338537,-27.1987364195,46.2051492191,-12.7283661463,-4.4387364195,13.4801218747,50.08,-22.76,55.0093083032,135.44,34.3116338537,-20.9987364195,40.227293582,-12.7283661463,-4.4387364195,13.4801218747,47.04,-16.56,49.8697824339,134.13
2019-11-16 03:30:00,39.5152170078,-9.0101935438,40.5294456275,-12.4347829922,-4.3101935438,13.1606077537,51.95,-4.7,52.162174993,135.96,35.8652170078,-24.6901935438,43.5421571382,-12.4347829922,-4.3101935438,13.1606077537,48.3,-20.38,52.4236053701,134.57,37.2352170078,-32.3301935438,49.3122986708,-12.4347829922,-4.3101935438,13.1606077537,49.67,-28.02,57.0283201576,136.06,35.2352170078,-1.6901935438,35.275732052,-12.4347829922,-4.3101935438,13.1606077537,47.67,2.62,47.7419448703,135.57,36.5252170078,-28.6301935438,46.408829546,-12.4347829922,-4.3101935438,13.1606077537,48.96,-24.32,54.6675772282,136.06,33.6452170078,-19.4301935438,38.8527096694,-12.4347829922,-4.3101935438,13.1606077537,46.08,-15.12,48.4972246629,134.57
2019-11-16 04:00:00,38.4776668903,-10.1710021587,39.7992479104,-12.2723331097,-4.2110021587,12.9746945682,50.75,-5.96,51.0987680869,136.16,34.9976668903,-23.8710021587,42.3634445227,-12.2723331097,-4.2110021587,12.9746945682,47.27,-19.66,51.1953953007,134.57,36.2576668903,-33.4910021587,49.3585416511,-12.2723331097,-4.2110021587,12.9746945682,48.53,-29.28,56.6787376359,136.27,34.3876668903,-0.9110021587,34.3997319625,-12.2723331097,-4.2110021587,12.9746945682,46.66,3.3,46.7765496804,135.57,35.5276668903,-29.8110021587,46.3779146186,-12.2723331097,-4.2110021587,12.9746945682,47.8,-25.6,54.2236110933,136.27,32.7676668903,-19.1310021587,37.9435796549,-12.2723331097,-4.2110021587,12.9746945682,45.04,-14.92,47.4468966319,134.57
2019-11-16 04:30:00,37.7883335169,-10.4525793727,39.207327957,-11.8916664831,-4.0625793727,12.5664745615,49.68,-6.39,50.089265317,136.31,34.5083335169,-23.9525793727,42.0065606867,-11.8916664831,-4.0625793727,12.5664745615,46.4,-19.89,50.4833843953,134.7,35.5983335169,-33.8125793727,49.097167668,-11.8916664831,-4.0625793727,12.5664745615,47.49,-29.75,56.0389382483,136.4,33.9083335169,-0.9625793727,33.9219934695,-11.8916664831,-4.0625793727,12.5664745615,45.8,3.1,45.9047927781,135.68,34.9083335169,-30.1425793727,46.1212189796,-11.8916664831,-4.0625793727,12.5664745615,46.8,-26.08,53.5761738089,136.4,32.3083335169,-18.8625793727,37.4115665969,-11.8916664831,-4.0625793727,12.5664745615,44.2,-14.8,46.6120156183,134.7
2019-11-16 05:00:00,37.329833595,-10.3868067302,38.7479319485,-11.610166405,-3.9868067302,12.2756096327,48.94,-6.4,49.3566976205,136.17,33.979833595,-23.8268067302,41.5011543225,-11.610166405,-3.9868067302,12.2756096327,45.59,-19.84,49.7199527353,134.56,35.179833595,-33.7368067302,48.7421052081,-11.610166405,-3.9868067302,12.2756096327,46.79,-29.75,55.4469710624,136.27,33.399833595,-0.8868067302,33.4116044265,-11.610166405,-3.9868067302,12.2756096327,45.01,3.1,45.1166277552,135.55,34.469833595,-30.1068067302,45.7666826366,-11.610166405,-3.9868067302,12.2756096327,46.08,-26.12,52.9681111613,136.27,31.789833595,-19.2668067302,37.1726157484,-11.610166405,-3.9868067302,12.2756096327,43.4,-15.28,46.0112855721,134.56
2019-11-16 05:30:00,37.5550835307,-10.0997771268,38.8894561161,-11.8049164693,-4.0497771268,12.4802543092,49.36,-6.05,49.7293886952,136.17,34.2250835307,-23.5997771268,41.5728976993,-11.8049164693,-4.0497771268,12.4802543092,46.03,-19.55,50.009633072,134.56,35.3950835307,-33.4697771268,48.713837039,-11.8049164693,-4.0497771268,12.4802543092,47.2,-29.42,55.6181301376,136.27,33.6350835307,-0.6297771268,33.6409789297,-11.8049164693,-4.0497771268,12.4802543092,45.44,3.42,45.5685198355,135.55,34.6750835307,-29.8097771268,45.7272810279,-11.8049164693,-4.0497771268,12.4802543092,46.48,-25.76,53.1410199375,136.27,32.0750835307,-18.8897771268,37.2241140042,-11.8049164693,-4.0497771268,12.4802543092,43.88,-14.84,46.3214852957,134.56
2019-11-16 06:00:00,37.9822335537,-9.9216986872,39.2567213425,-12.0977664463,-4.1216986872,12.7806241263,50.08,-5.8,50.4147438752,135.86,34.6322335537,-23.4316986872,41.8143050197,-12.0977664463,-4.1216986872,12.7806241263,46.73,-19.31,50.5625256489,134.26,35.7922335537,-33.1816986872,48.8068551592,-12.0977664463,-4.1216986872,12.7806241263,47.89,-29.06,56.0172803695,135.96,34.0322335537,-0.5716986872,34.0370351241,-12.0977664463,-4.1216986872,12.7806241263,46.13,3.55,46.2663960127,135.26,35.0622335537,-29.5216986872,45.8354766,-12.0977664463,-4.1216986872,12.7806241263,47.16,-25.4,53.5651528515,135.96,32.4222335537,-19.3616986872,37.7634294611,-12.0977664463,-4.1216986872,12.7806241263,44.52,-15.24,47.0562216928,134.26
2019-11-16 06:30:00,39.8939334897,-8.5535882768,40.8006103103,-12.9060665103,-4.3635882768,13.6237827132,52.8,-4.19,52.9659900313,134.77,36.5339334897,-23.2335882768,43.2958187409,-12.9060665103,-4.3635882768,13.6237827132,49.44,-18.87,52.9187159708,133.33,37.5739334897,-31.5035882768,49.0334228074,-12.9060665103,-4.3635882768,13.6237827132,50.48,-27.14,57.3132619906,134.88,35.8439334897,-0.6435882768,35.8497109317,-12.9060665103,-4.3635882768,13.6237827132,48.75,3.7199999999999998,48.8917262939,134.3,36.8139334897,-27.8035882768,46.133558502,-12.9060665103,-4.3635882768,13.6237827132,49.72,-23.44,54.9682817632,134.88,34.1339334897,-19.6035882768,39.3627500158,-12.9060665103,-4.3635882768,13.6237827132,47.04,-15.24,49.4471354074,133.33
2019-11-16 07:00:00,41.522850102,-7.761610778,42.2420369118,-13.737149898,-4.621610778,14.4937425637,55.26,-3.14,55.349139108,134.67,38.152850102,-22.701610778,44.3959807057,-13.737149898,-4.621610778,14.4937425637,51.89,-18.08,54.9495996346,133.33,39.092850102,-30.711610778,49.7137200949,-13.737149898,-4.621610778,14.4937425637,52.83,-26.09,58.921108272,134.79,37.392850102,-0.11161077800000001,37.3930166704,-13.737149898,-4.621610778,14.4937425637,51.13,4.51,51.3285203371,134.3,38.262850102,-26.981610778,46.8193658447,-13.737149898,-4.621610778,14.4937425637,52.0,-22.36,56.6036182589,134.79,35.702850102,-18.101610778,40.0295118402,-13.737149898,-4.621610778,14.4937425637,49.44,-13.48,51.2447460722,133.33
2019-11-16 07:30:00,43.3069500761,-6.7277678248,43.8264165179,-14.8930499239,-4.9977678248,15.7092526642,58.2,-1.73,58.2257065221,133.82,40.1669500761,-21.9677678248,45.781728906,-14.8930499239,-4.9977678248,15.7092526642,55.06,-16.97,57.6158354968,132.47,40.7369500761,-29.3877678248,50.2308669966,-14.8930499239,-4.9977678248,15.7092526642,55.63,-24.39,60.7418224949,133.92,39.3269500761,0.3422321752,39.3284391395,-14.8930499239,-4.9977678248,15.7092526642,54.22,5.34,54.4823274099,133.43,39.9069500761,-25.597767824800002,47.4110786841,-14.8930499239,-4.9977678248,15.7092526642,54.8,-20.6,58.5440005466,133.92,37.4669500761,-18.5177678248,41.7933017746,-14.8930499239,-4.9977678248,15.7092526642,52.36,-13.52,54.0773520062,132.47
2019-11-16 08:00:00,45.5766834057,-5.7140049035,45.9334727873,-15.7533165943,-5.2740049035,16.6127093348,61.33,-0.44,61.3315783263,134.23,42.3066834057,-21.2040049035,47.3229889667,-15.7533165943,-5.2740049035,16.6127093348,58.06,-15.93,60.205718167,132.9,42.8466834057,-28.5440049035,51.4839634721,-15.7533165943,-5.2740049035,16.6127093348,58.6,-23.27,63.0511926929,134.35,41.3466834057,1.2459950965,41.3654533691,-15.7533165943,-5.2740049035,16.6127093348,57.1,6.52,57.4710396635,133.84,42.0466834057,-24.7140049035,48.7719758036,-15.7533165943,-5.2740049035,16.6127093348,57.8,-19.44,60.9815841054,134.35,39.4866834057,-15.4740049035,42.4104113884,-15.7533165943,-5.2740049035,16.6127093348,55.24,-10.2,56.1738159644,132.9
2019-11-16 08:30:00,48.7171833833,-4.4587287937,48.9207953662,-16.7528166167,-5.6187287937,17.6699456097,65.47,1.16,65.4802756561,133.38,45.4071833833,-19.8287287937,49.5478636107,-16.7528166167,-5.6187287937,17.6699456097,62.16,-14.21,63.7635452277,132.05,45.8271833833,-27.0187287937,53.1990830981,-16.7528166167,-5.6187287937,17.6699456097,62.58,-21.4,66.1378590521,133.48,44.3471833833,2.3512712063,44.4094714033,-16.7528166167,-5.6187287937,17.6699456097,61.1,7.97,61.617618422,132.97,44.9271833833,-23.1387287937,50.5356564907,-16.7528166167,-5.6187287937,17.6699456097,61.68,-17.52,64.1199875234,133.48,42.3271833833,-17.5387287937,45.816999693,-16.7528166167,-5.6187287937,17.6699456097,59.08,-11.92,60.2704969284,132.05
2019-11-16 09:00:00,51.466200013,-1.9202500273,51.5020106787,-16.883799987,-5.6702500273,17.8105147981,68.35,3.75,68.4527939532,132.57,47.736200013,-20.3002500273,51.8733548448,-16.883799987,-5.6702500273,17.8105147981,64.62,-14.63,66.2554246836,131.59,48.446200013,-24.2502500273,54.1766455411,-16.883799987,-5.6702500273,17.8105147981,65.33,-18.58,67.9207280585,132.69,46.626200013,1.7497499727,46.6590200563,-16.883799987,-5.6702500273,17.8105147981,63.51,7.42,63.9419776047,132.49,47.476200013,-20.3502500273,51.6538695922,-16.883799987,-5.6702500273,17.8105147981,64.36,-14.68,66.0129684229,132.69,44.596200013,-17.8302500273,48.0285214392,-16.883799987,-5.6702500273,17.8105147981,61.48,-12.16,62.6710140336,131.59
2019-11-16 09:30:00,53.2631166548,-1.5823876736,53.2866169552,-15.9268833452,-5.4723876736,16.8408028295,69.19,3.89,69.2992655084,132.34,49.7731166548,-18.4223876736,53.0730393809,-15.9268833452,-5.4723876736,16.8408028295,65.7,-12.95,66.9641135236,131.21,50.1931166548,-23.8423876736,55.5680520578,-15.9268833452,-5.4723876736,16.8408028295,66.12,-18.37,68.6244220376,132.46,48.6031166548,3.4776123264,48.7273715282,-15.9268833452,-5.4723876736,16.8408028295,64.53,8.95,65.1477044876,132.11,49.1931166548,-19.9523876736,53.0854076003,-15.9268833452,-5.4723876736,16.8408028295,65.12,-14.48,66.7104549527,132.46,46.4731166548,-15.4323876736,48.968450669,-15.9268833452,-5.4723876736,16.8408028295,62.4,-9.96,63.1898852666,131.21
2019-11-16 10:00:00,54.0236499859,-1.4651337715000001,54.043513716,-14.4463500141,-5.1651337715,15.3419567073,68.47,3.7,68.5698979145,132.41,50.2736499859,-16.8151337715,53.0112120844,-14.4463500141,-5.1651337715,15.3419567073,64.72,-11.65,65.7601771591,131.11,50.9936499859,-23.7451337715,56.2510774716,-14.4463500141,-5.1651337715,15.3419567073,65.44,-18.58,68.0265389389,132.46,49.1336499859,5.0048662285,49.3878957529,-14.4463500141,-5.1651337715,15.3419567073,63.58,10.17,64.3882388329,132.02,49.9936499859,-19.8451337715,53.7884222981,-14.4463500141,-5.1651337715,15.3419567073,64.44,-14.68,66.0909676128,132.46,46.9536499859,-13.6051337715,48.8850172541,-14.4463500141,-5.1651337715,15.3419567073,61.4,-8.44,61.9773636096,131.11
2019-11-16 10:30:00,54.4420166746,-0.9517149032000001,54.4503346257,-12.8379833254,-4.7517149032,13.6891420617,67.28,3.8,67.3872272764,132.41,49.7720166746,-16.4917149032,52.4331031344,-12.8379833254,-4.7517149032,13.6891420617,62.61,-11.74,63.7011750284,131.11,51.4520166746,-23.2417149032,56.4578367591,-12.8379833254,-4.7517149032,13.6891420617,64.29,-18.49,66.8960701387,132.46,48.7120166746,5.3082850968,49.000392439,-12.8379833254,-4.7517149032,13.6891420617,61.55,10.06,62.3667066631,132.02,50.4420166746,-19.3917149032,54.0410552551,-12.8379833254,-4.7517149032,13.6891420617,63.28,-14.64,64.9514280059,132.46,46.5220166746,-14.1917149032,48.6384910062,-12.8379833254,-4.7517149032,13.6891420617,59.36,-9.44,60.1059331514,131.11
2019-11-16 11:00:00,54.4239666516,-0.6429877866,54.4277647841,-11.3260333484,-4.3329877866,12.1265747253,65.75,3.69,65.8534630828,132.72,49.4039666516,-16.2329877866,52.0025173755,-11.3260333484,-4.3329877866,12.1265747253,60.73,-11.9,61.8849165791,131.43,51.4939666516,-23.0129877866,56.402359954,-11.3260333484,-4.3329877866,12.1265747253,62.82,-18.68,65.5384986096,132.81,48.3939666516,5.6270122134000005,48.7200089771,-11.3260333484,-4.3329877866,12.1265747253,59.72,9.96,60.5448594019,132.35,50.5139666516,-19.1729877866,54.0302164307,-11.3260333484,-4.3329877866,12.1265747253,61.84,-14.84,63.5956853882,132.81,46.2339666516,-14.0529877866,48.3225220583,-11.3260333484,-4.3329877866,12.1265747253,57.56,-9.72,58.3749261242,131.43
2019-11-16 11:30:00,54.2279666481,-0.45295569,54.2298583406,-10.4920333519,-4.11295569,11.2693907717,64.72,3.66,64.8234062666,132.6,49.0279666481,-16.06295569,51.5922480528,-10.4920333519,-4.11295569,11.2693907717,59.52,-11.95,60.7077663895,131.32,51.3479666481,-22.82295569,56.1916451558,-10.4920333519,-4.11295569,11.2693907717,61.84,-18.71,64.60843366,132.71,48.0579666481,5.78704431,48.4051447699,-10.4920333519,-4.11295569,11.2693907717,58.55,9.9,59.3810786362,132.25,50.3479666481,-18.99295569,53.8112452136,-10.4920333519,-4.11295569,11.2693907717,60.84,-14.88,62.6332180237,132.71,45.9079666481,-13.79295569,47.9352378572,-10.4920333519,-4.11295569,11.2693907717,56.4,-9.68,57.2246660104,131.32
2019-11-16 12:00:00,54.6843666494,-0.6062063238000001,54.6877266116,-11.0556333506,-4.2162063238,11.8323042789,65.74,3.61,65.8390438873,132.75,49.2843666494,-16.2862063238,51.9055807447,-11.0556333506,-4.2162063238,11.8323042789,60.34,-12.07,61.5353597536,131.45,51.7743666494,-22.9962063238,56.6516597041,-11.0556333506,-4.2162063238,11.8323042789,62.83,-18.78,65.5766520951,132.83,48.2943666494,5.6037936762000005,48.6183952186,-11.0556333506,-4.2162063238,11.8323042789,59.35,9.82,60.1569189703,132.38,50.7843666494,-19.1362063238,54.2701233502,-11.0556333506,-4.2162063238,11.8323042789,61.84,-14.92,63.6144008853,132.83,46.1843666494,-14.6162063238,48.4420190547,-11.0556333506,-4.2162063238,11.8323042789,57.24,-10.4,58.1771226514,131.45
2019-11-16 12:30:00,56.4427499927,-0.9567189048,56.4508577242,-13.6372500073,-4.7467189048,14.4397343508,70.08,3.79,70.1824087646,132.75,50.3627499927,-16.7067189048,53.0614836147,-13.6372500073,-4.7467189048,14.4397343508,64.0,-11.96,65.107922713,131.45,53.3427499927,-23.3167189048,58.2161348534,-13.6372500073,-4.7467189048,14.4397343508,66.98,-18.57,69.5065845802,132.83,49.2827499927,5.2232810952,49.5587743214,-13.6372500073,-4.7467189048,14.4397343508,62.92,9.97,63.7050021584,132.38,52.3227499927,-19.3867189048,55.7988802459,-13.6372500073,-4.7467189048,14.4397343508,65.96,-14.64,67.565162621,132.83,47.0827499927,-13.8667189048,49.0822904932,-13.6372500073,-4.7467189048,14.4397343508,60.72,-9.12,61.4010814237,131.45
2019-11-16 13:00:00,56.5086833064,-1.20623863,56.5215560707,-14.8513166936,-5.08623863,15.6981346323,71.36,3.88,71.4654042177,132.96,51.3586833064,-17.06623863,54.1199672205,-14.8513166936,-5.08623863,15.6981346323,66.21,-11.98,67.2850986475,131.72,53.3486833064,-23.64623863,58.3543195648,-14.8513166936,-5.08623863,15.6981346323,68.2,-18.56,70.6803621949,133.11,50.2186833064,4.98376137,50.4653745693,-14.8513166936,-5.08623863,15.6981346323,65.07,10.07,65.8445882362,132.64,52.3886833064,-19.68623863,55.9653654502,-14.8513166936,-5.08623863,15.6981346323,67.24,-14.6,68.8068136161,133.11,48.0286833064,-15.08623863,50.342318343,-14.8513166936,-5.08623863,15.6981346323,62.88,-10.0,63.670200251,131.72
2019-11-16 13:30:00,56.1187666582,-1.5238367109,56.1394518102,-14.8412333418,-5.0938367109,15.6910604977,70.96,3.5700000000000003,71.0497466568,132.79,51.3987666582,-17.2638367109,54.2205982258,-14.8412333418,-5.0938367109,15.6910604977,66.24,-12.17,67.3486933801,131.51,52.9887666582,-23.8838367109,58.1226896142,-14.8412333418,-5.0938367109,15.6910604977,67.83,-18.79,70.3844656156,132.88,50.2587666582,4.7161632891,50.4795584585,-14.8412333418,-5.0938367109,15.6910604977,65.1,9.81,65.8349914559,132.41,52.0387666582,-19.9338367109,55.7260359376,-14.8412333418,-5.0938367109,15.6910604977,66.88,-14.84,68.5066420137,132.88,48.0787666582,-15.6538367109,50.562935112,-14.8412333418,-5.0938367109,15.6910604977,62.92,-10.56,63.8,131.51
2019-11-16 14:00:00,55.4052333109,-1.8243490823,55.4352606903,-14.4347666891,-4.9743490823,15.267830172,69.84,3.15,69.9110012802,132.79,50.4452333109,-17.8643490823,53.5150122108,-14.4347666891,-4.9743490823,15.267830172,64.88,-12.89,66.1480649755,131.62,52.3052333109,-24.1843490823,57.6256902105,-14.4347666891,-4.9743490823,15.267830172,66.74,-19.21,69.4496342683,132.88,49.3552333109,4.1456509177,49.5290367027,-14.4347666891,-4.9743490823,15.267830172,63.79,9.12,64.4386413575,132.49,51.3252333109,-20.2943490823,55.1918488464,-14.4347666891,-4.9743490823,15.267830172,65.76,-15.32,67.5209597088,132.88,47.2052333109,-13.6543490823,49.1403632546,-14.4347666891,-4.9743490823,15.267830172,61.64,-8.68,62.2481485668,131.62
2019-11-16 14:30:00,54.0437666378,-1.4304980421,54.062695429,-14.6462333622,-5.1004980421,15.5089403886,68.69,3.67,68.7879713322,133.01,49.4837666378,-19.4804980421,53.1801933489,-14.6462333622,-5.1004980421,15.5089403886,64.13,-14.38,65.7224565883,132.03,51.0037666378,-23.9204980421,56.3344871089,-14.6462333622,-5.1004980421,15.5089403886,65.65,-18.82,68.2943255329,133.14,48.4337666378,2.6995019579,48.5089379552,-14.6462333622,-5.1004980421,15.5089403886,63.08,7.8,63.5604153542,132.9,50.0337666378,-19.9804980421,53.8757654792,-14.6462333622,-5.1004980421,15.5089403886,64.68,-14.88,66.3695472337,133.14,46.3537666378,-16.9804980421,49.3660712967,-14.6462333622,-5.1004980421,15.5089403886,61.0,-11.88,62.1460730859,132.03
2019-11-16 15:00:00,53.0827333047,-1.779313068,53.1125458822,-14.3372666953,-5.019313068,15.190481229,67.42,3.24,67.4978073718,133.01,48.2927333047,-20.309313068,52.389467332,-14.3372666953,-5.019313068,15.190481229,62.63,-15.29,64.469380329,132.1,50.0927333047,-24.229313068,55.6447800038,-14.3372666953,-5.019313068,15.190481229,64.43,-19.21,67.2327970562,133.14,47.2727333047,1.8606869320000001,47.3093380841,-14.3372666953,-5.019313068,15.190481229,61.61,6.88,61.9929552449,132.99,49.1427333047,-20.339313068,53.1854857337,-14.3372666953,-5.019313068,15.190481229,63.48,-15.32,65.3024716224,133.14,45.2227333047,-18.099313068,48.7101708176,-14.3372666953,-5.019313068,15.190481229,59.56,-13.08,60.9793407639,132.1
2019-11-16 15:30:00,53.5414166366,-1.7868471234,53.5712247209,-15.0185833634,-5.1068471234,15.8630934494,68.56,3.32,68.6403379945,132.92,48.7714166366,-20.2968471234,52.826253737100004,-15.0185833634,-5.1068471234,15.8630934494,63.79,-15.19,65.5736242707,131.97,50.5014166366,-24.2068471234,56.0032546372,-15.0185833634,-5.1068471234,15.8630934494,65.52,-19.1,68.2472006752,133.06,47.7214166366,1.8731528766,47.7581648256,-15.0185833634,-5.1068471234,15.8630934494,62.74,6.98,63.1270781836,132.86,49.5414166366,-20.3068471234,53.5417594262,-15.0185833634,-5.1068471234,15.8630934494,64.56,-15.2,66.325210893,133.06,45.6214166366,-18.2668471234,49.1425615914,-15.0185833634,-5.1068471234,15.8630934494,60.64,-13.16,62.0515527606,131.97
2019-11-16 16:00:00,54.3092999672,-1.919777588,54.3432204503,-16.4007000328,-5.479777588,17.2919323379,70.71,3.56,70.7995600269,132.6,49.8092999672,-20.049777588,53.6932020329,-16.4007000328,-5.479777588,17.2919323379,66.21,-14.57,67.7941664157,131.61,51.1692999672,-24.209777588,56.6075135472,-16.4007000328,-5.479777588,17.2919323379,67.57,-18.73,70.1178850223,132.67,48.6892999672,1.990222412,48.7299591273,-16.4007000328,-5.479777588,17.2919323379,65.09,7.47,65.51724200539999,132.45,50.1992999672,-20.279777588,54.1409188712,-16.4007000328,-5.479777588,17.2919323379,66.6,-14.8,68.224628984,132.67,46.5592999672,-17.439777588,49.7183492863,-16.4007000328,-5.479777588,17.2919323379,62.96,-11.96,64.0859048465,131.61
2019-11-16 16:30:00,56.7360666301,-2.2180644038,56.7794070624,-18.2639333699,-6.0580644038,19.2424376434,75.0,3.84,75.0982396598,132.2,52.5360666301,-17.7680644038,55.4593762102,-18.2639333699,-6.0580644038,19.2424376434,70.8,-11.71,71.76185686,130.96,53.4160666301,-24.3380644038,58.6993829027,-18.2639333699,-6.0580644038,19.2424376434,71.68,-18.28,73.9741900936,132.28,51.2560666301,4.0519355962,51.4159756153,-18.2639333699,-6.0580644038,19.2424376434,69.52,10.11,70.2512811271,131.78,52.4160666301,-20.3380644038,56.2234906838,-18.2639333699,-6.0580644038,19.2424376434,70.68,-14.28,72.1081188217,132.28,48.9360666301,-15.1780644038,51.2358493271,-18.2639333699,-6.0580644038,19.2424376434,67.2,-9.12,67.8160335024,130.96
2019-11-16 17:00:00,60.6087832925,0.1648977381,60.6090076099,-20.4212167075,-6.7651022619,21.512617238,81.03,6.93,81.3258003342,131.04,56.4687832925,-17.2051022619,59.0316781938,-20.4212167075,-6.7651022619,21.512617238,76.89,-10.44,77.5955262886,130.07,57.0187832925,-21.6251022619,60.9818554653,-20.4212167075,-6.7651022619,21.512617238,77.44,-14.86,78.8528579064,131.16,55.0187832925,4.3548977381,55.1908656328,-20.4212167075,-6.7651022619,21.512617238,75.44,11.12,76.2551506457,130.85,55.9787832925,-17.6051022619,58.6818865116,-20.4212167075,-6.7651022619,21.512617238,76.4,-10.84,77.165183859,131.16,52.5787832925,-15.1251022619,54.7110333566,-20.4212167075,-6.7651022619,21.512617238,73.0,-8.36,73.47713658,130.07
2019-11-16 17:30:00,62.6814499631,0.807099368,62.6866459373,-21.6585500369,-7.172900632,22.8154178831,84.34,7.98,84.716680766,130.55,58.4714499631,-16.282900632,60.6963204303,-21.6585500369,-7.172900632,22.8154178831,80.13,-9.11,80.6461964385,129.54,58.9314499631,-20.842900632,62.5087378013,-21.6585500369,-7.172900632,22.8154178831,80.59,-13.67,81.7411585433,130.65,56.9514499631,5.137099368,57.1826673286,-21.6585500369,-7.172900632,22.8154178831,78.61,12.31,79.5680099035,130.33,57.8214499631,-16.732900632,60.1939368989,-21.6585500369,-7.172900632,22.8154178831,79.48,-9.56,80.0528825215,130.65,54.3814499631,-15.732900632,56.6115382443,-21.6585500369,-7.172900632,22.8154178831,76.04,-8.56,76.5202927334,129.54
2019-11-16 18:00:00,63.2444166312,1.3446733974,63.2587099265,-21.9355833688,-7.2653266026,23.1074617466,85.18,8.61,85.6140438246,130.74,58.9544166312,-16.9753266026,61.3496939975,-21.9355833688,-7.2653266026,23.1074617466,80.89,-9.71,81.4707076194,129.85,59.4744166312,-20.3553266026,62.8613200205,-21.9355833688,-7.2653266026,23.1074617466,81.41,-13.09,82.4556620251,130.83,57.4244166312,4.5546733974,57.6047626086,-21.9355833688,-7.2653266026,23.1074617466,79.36,11.82,80.2354161203,130.65,58.3444166312,-16.3053266026,60.5799853718,-21.9355833688,-7.2653266026,23.1074617466,80.28,-9.04,80.7873752513,130.83,54.9044166312,-16.1453266026,57.2290707308,-21.9355833688,-7.2653266026,23.1074617466,76.84,-8.88,77.3514059342,129.85
2019-11-16 18:30:00,62.3861666273,0.0213747865,62.386170289,-21.6738333727,-7.1786252135,22.8317260194,84.06,7.2,84.3677876917,130.98,57.9761666273,-16.9786252135,60.4111712429,-21.6738333727,-7.1786252135,22.8317260194,79.65,-9.8,80.2506230505,129.96,58.6561666273,-21.6886252135,62.53752751,-21.6738333727,-7.1786252135,22.8317260194,80.33,-14.51,81.6299516109,131.09,56.4761666273,4.5513747865,56.6592658738,-21.6738333727,-7.1786252135,22.8317260194,78.15,11.73,79.0254098376,130.74,57.5661666273,-17.5786252135,60.1902949367,-21.6738333727,-7.1786252135,22.8317260194,79.24,-10.4,79.9195695684,131.09,53.9261666273,-15.0586252135,55.9892278964,-21.6738333727,-7.1786252135,22.8317260194,75.6,-7.88,76.0095678188,129.96
2019-11-16 19:00:00,61.0729666334,-0.4156707813,61.0743811725,-21.0270333666,-6.9656707813,22.1507720325,82.1,6.55,82.3608675282,131.23,56.5329666334,-17.3956707813,59.1488434232,-21.0270333666,-6.9656707813,22.1507720325,77.56,-10.43,78.2581529299,130.17,57.4529666334,-22.2556707813,61.6129714988,-21.0270333666,-6.9656707813,22.1507720325,78.48,-15.29,79.9555782919,131.31,55.0729666334,4.2543292187,55.2370434664,-21.0270333666,-6.9656707813,22.1507720325,76.1,11.22,76.9226780605,131.0,56.4129666334,-18.2056707813,59.2778985203,-21.0270333666,-6.9656707813,22.1507720325,77.44,-11.24,78.2514613282,131.31,52.6529666334,-13.9256707813,54.463374868,-21.0270333666,-6.9656707813,22.1507720325,73.68,-6.96,74.0079995676,130.17
2019-11-16 19:30:00,59.5214167095,-0.6914112854000001,59.5254323518,-20.1485832905,-6.6914112854,21.2306475079,79.67,6.0,79.8956125203,131.65,54.7514167095,-18.9814112854,57.9483529195,-20.1485832905,-6.6914112854,21.2306475079,74.9,-12.29,75.9016080199,130.72,56.0114167095,-22.651411285400002,60.4182524989,-20.1485832905,-6.6914112854,21.2306475079,76.16,-15.96,77.8143123082,131.76,53.4114167095,2.8385887146,53.4867929568,-20.1485832905,-6.6914112854,21.2306475079,73.56,9.53,74.1747564876,131.56,55.0114167095,-18.6114112854,58.0744401473,-20.1485832905,-6.6914112854,21.2306475079,75.16,-11.92,76.0993561077,131.76,51.0514167095,-16.2514112854,53.5756989391,-20.1485832905,-6.6914112854,21.2306475079,71.2,-9.56,71.8389420858,130.72
2019-11-16 20:00:00,57.3311999684,-3.30097882,57.426152152,-19.0088000316,-6.32097882,20.0322053675,76.34,3.02,76.3997120413,132.43,52.7311999684,-18.68097882,55.9424563259,-19.0088000316,-6.32097882,20.0322053675,71.74,-12.36,72.7969587277,131.19,53.9711999684,-25.41097882,59.6540717019,-19.0088000316,-6.32097882,20.0322053675,72.98,-19.09,75.4354591687,132.56,51.4511999684,3.20902118,51.5511764669,-19.0088000316,-6.32097882,20.0322053675,70.46,9.53,71.1015646804,132.05,52.9911999684,-21.40097882,57.1495334062,-19.0088000316,-6.32097882,20.0322053675,72.0,-15.08,73.5622620642,132.56,49.1911999684,-15.68097882,51.6301002428,-19.0088000316,-6.32097882,20.0322053675,68.2,-9.36,68.8393027274,131.19
2019-11-16 20:30:00,55.2508332986,-4.6405704061,55.4453737825,-18.1891667014,-6.0505704061,19.1691206771,73.44,1.4100000000000001,73.4535342921,132.74,50.7608332986,-18.6405704061,54.0752536955,-18.1891667014,-6.0505704061,19.1691206771,68.95,-12.59,70.0900178342,131.34,52.0208332986,-26.8505704061,58.5416110832,-18.1891667014,-6.0505704061,19.1691206771,70.21,-20.8,73.2262528059,132.84,49.5708332986,3.3294295939,49.6825182064,-18.1891667014,-6.0505704061,19.1691206771,67.76,9.38,68.4061546939,132.19,51.1708332986,-22.8505704061,56.0410808992,-18.1891667014,-6.0505704061,19.1691206771,69.36,-16.8,71.365605161,132.84,47.3308332986,-15.2505704061,49.7271322162,-18.1891667014,-6.0505704061,19.1691206771,65.52,-9.2,66.1627568954,131.34
2019-11-16 21:00:00,53.3457332998,-4.0957824905,53.502735402,-17.3842667002,-5.7857824905,18.3217905165,70.73,1.69,70.7501872789,133.12,48.8057332998,-20.9157824905,53.0986775741,-17.3842667002,-5.7857824905,18.3217905165,66.19,-15.13,67.8972238019,132.0,50.2357332998,-26.4857824905,56.7901890673,-17.3842667002,-5.7857824905,18.3217905165,67.62,-20.7,70.7174264238,133.21,47.6957332998,1.2942175095000001,47.7132892805,-17.3842667002,-5.7857824905,18.3217905165,65.08,7.08,65.4639809361,132.87,49.3357332998,-22.5057824905,54.2266062532,-17.3842667002,-5.7857824905,18.3217905165,66.72,-16.72,68.7831142069,133.21,45.6157332998,-18.5857824905,49.2567399983,-17.3842667002,-5.7857824905,18.3217905165,63.0,-12.8,64.2871682375,132.0
2019-11-16 21:30:00,51.4701166357,-4.8063268327,51.6940391545,-16.4998833643,-5.4963268327,17.3912552649,67.97,0.6900000000000001,67.9735021902,133.6,47.0001166357,-21.8563268327,51.8334832554,-16.4998833643,-5.4963268327,17.3912552649,63.5,-16.36,65.5736196957,132.49,48.4901166357,-27.3463268327,55.6696775865,-16.4998833643,-5.4963268327,17.3912552649,64.99,-21.85,68.5647329171,133.7,45.9901166357,0.5036731673,45.9928746092,-16.4998833643,-5.4963268327,17.3912552649,62.49,6.0,62.7773852593,133.37,47.6201166357,-23.4163268327,53.0659954277,-16.4998833643,-5.4963268327,17.3912552649,64.12,-17.92,66.5770290716,133.7,43.9801166357,-15.7763268327,46.7241174087,-16.4998833643,-5.4963268327,17.3912552649,60.48,-10.28,61.3474433045,132.49
2019-11-16 22:00:00,49.2564166355,-6.0049095985,49.6210995349,-15.6035833645,-5.1849095985,16.442478565000002,64.86,-0.8200000000000001,64.865183265,133.98,44.7664166355,-22.7349095985,50.2086463952,-15.6035833645,-5.1849095985,16.442478565000002,60.37,-17.55,62.8692245856,132.82,46.4164166355,-28.6249095985,54.5331934037,-15.6035833645,-5.1849095985,16.442478565000002,62.02,-23.44,66.3016892696,134.1,43.8464166355,-0.3049095985,43.8474767989,-15.6035833645,-5.1849095985,16.442478565000002,59.45,4.88,59.6499530595,133.71,45.5564166355,-24.7449095985,51.843009632,-15.6035833645,-5.1849095985,16.442478565000002,61.16,-19.56,64.2116749509,134.1,41.9164166355,-18.1849095985,45.6911032988,-15.6035833645,-5.1849095985,16.442478565000002,57.52,-13.0,58.9707588556,132.82
2019-11-16 22:30:00,47.0970833067,-6.8424915473,47.5915428052,-14.5029166933,-4.8224915473,15.283684678,61.6,-2.02,61.6331112309,134.95,42.7570833067,-23.4024915473,48.7426382495,-14.5029166933,-4.8224915473,15.283684678,57.26,-18.58,60.1990365371,133.74,44.4070833067,-29.8124915473,53.4862010248,-14.5029166933,-4.8224915473,15.283684678,58.91,-24.99,63.991313473,135.07,41.9170833067,-0.6324915473,41.9218549029,-14.5029166933,-4.8224915473,15.283684678,56.42,4.19,56.5753700827,134.66,43.6570833067,-25.9824915473,50.8038462112,-14.5029166933,-4.8224915473,15.283684678,58.16,-21.16,61.8896695742,135.07,40.1370833067,-18.3024915473,44.1131120327,-14.5029166933,-4.8224915473,15.283684678,54.64,-13.48,56.2782373569,133.74
2019-11-16 23:00:00,44.7568333374,-6.3643489146,45.2070687779,-13.3731666626,-4.4543489146,14.0954890245,58.13,-1.9100000000000001,58.1613703415,135.39,40.3268333374,-25.1543489146,47.5288833904,-13.3731666626,-4.4543489146,14.0954890245,53.7,-20.7,57.5515421166,134.37,42.2068333374,-29.5143489146,51.50255889,-13.3731666626,-4.4543489146,14.0954890245,55.58,-25.06,60.9683524462,135.51,39.5968333374,-2.1643489146,39.6559404953,-13.3731666626,-4.4543489146,14.0954890245,52.97,2.29,53.0194775531,135.33,41.4268333374,-25.6943489146,48.7481495701,-13.3731666626,-4.4543489146,14.0954890245,54.8,-21.24,58.7722519562,135.51,37.9068333374,-20.4143489146,43.0543105307,-13.3731666626,-4.4543489146,14.0954890245,51.28,-15.96,53.706237999,134.37
