Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-16 23:30:00,43.0425666828,-8.3223311902,43.8397507187,-12.3274333172,-4.1123311902,12.9952637529,55.37,-4.21,55.5298208173,135.31,38.6525666828,-24.1123311902,45.5568373199,-12.3274333172,-4.1123311902,12.9952637529,50.98,-20.0,54.762764722,134.01,40.6225666828,-31.3923311902,51.3387902219,-12.3274333172,-4.1123311902,12.9952637529,52.95,-27.28,59.5642585784,135.43,37.9925666828,-1.2823311902,38.0142012467,-12.3274333172,-4.1123311902,12.9952637529,50.32,2.83,50.3995168628,134.96,39.8725666828,-27.6723311902,48.5343124745,-12.3274333172,-4.1123311902,12.9952637529,52.2,-23.56,57.2705299434,135.43,36.312566682799996,-19.5523311902,41.2419222886,-12.3274333172,-4.1123311902,12.9952637529,48.64,-15.44,51.0317861729,134.01
2019-11-17 00:00:00,42.0857500101,-8.7636921924,42.9885177083,-11.5142499899,-3.8436921924,12.1388600164,53.6,-4.92,53.825332326,135.02,37.7257500101,-23.8636921924,44.6397582753,-11.5142499899,-3.8436921924,12.1388600164,49.24,-20.02,53.1542848696,133.65,39.7357500101,-31.7336921924,50.852306231200004,-11.5142499899,-3.8436921924,12.1388600164,51.25,-27.89,58.3473615513,135.13,37.0957500101,-1.1636921924,37.1139980106,-11.5142499899,-3.8436921924,12.1388600164,48.61,2.68,48.6838217481,134.58,39.0057500101,-28.0036921924,48.0172397193,-11.5142499899,-3.8436921924,12.1388600164,50.52,-24.16,55.9997857139,135.13,35.4057500101,-18.6836921924,40.033079918,-11.5142499899,-3.8436921924,12.1388600164,46.92,-14.84,49.2108931031,133.65
2019-11-17 00:30:00,44.2378499761,-8.5214504627,45.0511097366,-12.1321500239,-4.0414504627,12.7875871862,56.37,-4.48,56.5477435447,134.89,39.7178499761,-23.6314504627,46.2163721824,-12.1321500239,-4.0414504627,12.7875871862,51.85,-19.59,55.4273452368,133.52,41.7678499761,-31.4114504627,52.2611950859,-12.1321500239,-4.0414504627,12.7875871862,53.9,-27.37,60.4510289408,135.0,39.0278499761,-0.9914504627,39.0404411832,-12.1321500239,-4.0414504627,12.7875871862,51.16,3.05,51.2508351151,134.43,41.0278499761,-27.6814504627,49.4929002321,-12.1321500239,-4.0414504627,12.7875871862,53.16,-23.64,58.179336538,135.0,37.2678499761,-19.7614504627,42.1830246217,-12.1321500239,-4.0414504627,12.7875871862,49.4,-15.72,51.840895054,133.52
2019-11-17 01:00:00,43.5780166388,-8.5997292754,44.4184519967,-13.9219833612,-4.6297292754,14.6716057019,57.5,-3.9699999999999998,57.6368883615,134.73,40.2080166388,-23.4397292754,46.5414386384,-13.9219833612,-4.6297292754,14.6716057019,54.13,-18.81,57.3050870342,133.34,41.0680166388,-31.4297292754,51.7146968759,-13.9219833612,-4.6297292754,14.6716057019,54.99,-26.8,61.1730340918,134.85,39.4380166388,-0.8597292754,39.4473863625,-13.9219833612,-4.6297292754,14.6716057019,53.36,3.77,53.4930135625,134.22,40.2780166388,-27.6297292754,48.8438385489,-13.9219833612,-4.6297292754,14.6716057019,54.2,-23.0,58.8781793197,134.85,37.6780166388,-19.5497292754,42.447907517,-13.9219833612,-4.6297292754,14.6716057019,51.6,-14.92,53.7137449821,133.34
2019-11-17 01:30:00,42.0631833052,-9.0538525915,43.026545719,-14.0868166948,-4.6838525915,14.8450961497,56.15,-4.37,56.3197958093,134.9,39.0831833052,-23.8638525915,45.7927797559,-14.0868166948,-4.6838525915,14.8450961497,53.17,-19.18,56.5236348796,133.49,39.6131833052,-31.9238525915,50.8756980871,-14.0868166948,-4.6838525915,14.8450961497,53.7,-27.24,60.2138489054,135.01,38.3531833052,-1.2338525915,38.3730251851,-14.0868166948,-4.6838525915,14.8450961497,52.44,3.45,52.5533643071,134.38,38.8331833052,-28.2038525915,47.9945145471,-14.0868166948,-4.6838525915,14.8450961497,52.92,-23.52,57.9112838746,135.01,36.5931833052,-18.7238525915,41.1052760637,-14.0868166948,-4.6838525915,14.8450961497,50.68,-14.04,52.5888201047,133.49
2019-11-17 02:00:00,40.5672499722,-9.631818944599999,41.6950081723,-13.8927500278,-4.6218189446,14.641369939,54.46,-5.01,54.689959773300004,135.37,37.6772499722,-24.4618189446,44.9216623863,-13.8927500278,-4.6218189446,14.641369939,51.57,-19.84,55.2547780739,133.95,38.1872499722,-32.6218189446,50.2239896035,-13.8927500278,-4.6218189446,14.641369939,52.08,-28.0,59.1297420931,135.45,36.9772499722,-1.7318189446,37.0177823804,-13.8927500278,-4.6218189446,14.641369939,50.87,2.89,50.9520264563,134.85,37.4672499722,-28.9018189446,47.3192345541,-13.8927500278,-4.6218189446,14.641369939,51.36,-24.28,56.8099287097,135.45,35.2272499722,-19.4218189446,40.226436478,-13.8927500278,-4.6218189446,14.641369939,49.12,-14.8,51.3012124613,133.95
2019-11-17 02:30:00,40.002333306,-9.3042768859,41.070138036,-13.657666694,-4.5442768859000005,14.3938289534,53.66,-4.76,53.8707081817,135.44,37.122333306,-24.9342768859,44.7189645889,-13.657666694,-4.5442768859000005,14.3938289534,50.78,-20.39,54.7207501776,134.1,37.642333306,-32.3442768859,49.6296031013,-13.657666694,-4.5442768859000005,14.3938289534,51.3,-27.8,58.348350448,135.54,36.452333306,-2.1342768859,36.5147605946,-13.657666694,-4.5442768859000005,14.3938289534,50.11,2.41,50.1679200286,135.01,36.862333306,-28.6242768859,46.6709850336,-13.657666694,-4.5442768859000005,14.3938289534,50.52,-24.08,55.9653178317,135.54,34.742333306,-19.7842768859,39.9805869823,-13.657666694,-4.5442768859000005,14.3938289534,48.4,-15.24,50.742660553,134.1
2019-11-17 03:00:00,39.1486166402,-9.1761663498,40.2096532405,-13.2113833598,-4.3961663498,13.923610482,52.36,-4.78,52.5777329294,135.44,36.2186166402,-25.1761663498,44.1092682257,-13.2113833598,-4.3961663498,13.923610482,49.43,-20.78,53.6202694883,134.19,36.8486166402,-32.2661663498,48.9788325628,-13.2113833598,-4.3961663498,13.923610482,50.06,-27.87,57.2952048604,135.54,35.5886166402,-2.3461663498,35.6658678698,-13.2113833598,-4.3961663498,13.923610482,48.8,2.05,48.8430394222,135.12,36.1086166402,-28.5561663498,46.0357125748,-13.2113833598,-4.3961663498,13.923610482,49.32,-24.16,54.9196503995,135.54,33.9486166402,-19.5161663498,39.1585153035,-13.2113833598,-4.3961663498,13.923610482,47.16,-15.12,49.5245393719,134.19
2019-11-17 03:30:00,38.1276999746,-9.155357651,39.2115044224,-12.7223000254,-4.235357651,13.4087722171,50.85,-4.92,51.0874632371,135.44,35.1476999746,-25.195357651,43.2454258929,-12.7223000254,-4.235357651,13.4087722171,47.87,-20.96,52.2576166697,134.19,35.8976999746,-32.285357651,48.2803187864,-12.7223000254,-4.235357651,13.4087722171,48.62,-28.05,56.1311580141,135.54,34.5576999746,-2.325357651,34.6358472646,-12.7223000254,-4.235357651,13.4087722171,47.28,1.9100000000000001,47.3185640103,135.12,35.1976999746,-28.635357651,45.3746822722,-12.7223000254,-4.235357651,13.4087722171,47.92,-24.4,53.7744028326,135.54,32.9176999746,-20.115357651,38.5772288409,-12.7223000254,-4.235357651,13.4087722171,45.64,-15.88,48.323741577,134.19
2019-11-17 04:00:00,37.0256499754,-10.0614104468,38.3683559236,-12.2843500246,-4.0914104468,12.9477756766,49.31,-5.97,49.6700815381,135.85,34.1556499754,-24.9914104468,42.3223229675,-12.2843500246,-4.0914104468,12.9477756766,46.44,-20.9,50.9262564892,134.44,34.8556499754,-33.2614104468,48.1792253998,-12.2843500246,-4.0914104468,12.9477756766,47.14,-29.17,55.4352640474,135.97,33.5956499754,-2.1014104468,33.6613075078,-12.2843500246,-4.0914104468,12.9477756766,45.88,1.99,45.9231368702,135.37,34.1156499754,-29.6514104468,45.2004835675,-12.2843500246,-4.0914104468,12.9477756766,46.4,-25.56,52.9742730011,135.97,31.9956499754,-20.1714104468,37.8233713035,-12.2843500246,-4.0914104468,12.9477756766,44.28,-16.08,47.1092857089,134.44
2019-11-17 04:30:00,36.4090166427,-10.8816986453,38.0003665547,-11.9809833573,-3.9916986453,12.6284448877,48.39,-6.89,48.8780543803,136.22,33.5390166427,-24.3916986453,41.4707197931,-11.9809833573,-3.9916986453,12.6284448877,45.52,-20.4,49.8821651495,134.66,34.2990166427,-34.1716986453,48.4161907936,-11.9809833573,-3.9916986453,12.6284448877,46.28,-30.18,55.2509800818,136.35,33.0090166427,-1.4616986453,33.041364116,-11.9809833573,-3.9916986453,12.6284448877,44.99,2.5300000000000002,45.0610807682,135.59,33.6190166427,-30.5116986453,45.4004629298,-11.9809833573,-3.9916986453,12.6284448877,45.6,-26.52,52.7510227389,136.35,31.3390166427,-18.9116986453,36.6030915331,-11.9809833573,-3.9916986453,12.6284448877,43.32,-14.92,45.817341695,134.66
2019-11-17 05:00:00,35.9775999765,-10.9599932546,37.6099608111,-11.7324000235,-3.9099932546,12.366780404,47.71,-7.05,48.2280685908,136.65,33.0175999765,-24.5399932546,41.1384634758,-11.7324000235,-3.9099932546,12.366780404,44.75,-20.63,49.2763574141,135.09,33.8775999765,-34.3999932546,48.2809622531,-11.7324000235,-3.9099932546,12.366780404,45.61,-30.49,54.8626667234,136.81,32.4975999765,-1.4799932546,32.5312831636,-11.7324000235,-3.9099932546,12.366780404,44.23,2.43,44.2967019088,136.02,33.1875999765,-30.7899932546,45.2707463692,-11.7324000235,-3.9099932546,12.366780404,44.92,-26.88,52.3482645367,136.81,30.9075999765,-19.8299932546,36.7220420019,-11.7324000235,-3.9099932546,12.366780404,42.64,-15.92,45.5150085137,135.09
2019-11-17 05:30:00,35.9794166431,-10.7892566683,37.5623013331,-11.7605833569,-3.9192566683,12.3964468186,47.74,-6.87,48.2317789429,136.03,33.1194166431,-24.2592566683,41.0537122911,-11.7605833569,-3.9192566683,12.3964468186,44.88,-20.34,49.2740296708,134.48,33.8794166431,-34.0592566683,48.0400649134,-11.7605833569,-3.9192566683,12.3964468186,45.64,-30.14,54.6939594471,136.16,32.5894166431,-1.3692566683,32.6181688782,-11.7605833569,-3.9192566683,12.3964468186,44.35,2.55,44.4232484179,135.42,33.1994166431,-30.3992566683,45.0146206408,-11.7605833569,-3.9192566683,12.3964468186,44.96,-26.48,52.17846299,136.16,30.9994166431,-18.879256668300002,36.2958698004,-11.7605833569,-3.9192566683,12.3964468186,42.76,-14.96,45.3014260261,134.48
2019-11-17 06:00:00,36.358766643,-10.6991365787,37.900282787,-11.821233357,-3.9391365787,12.4602710671,48.18,-6.76,48.6519269916,136.03,33.188766643,-24.2791365787,41.1214141816,-11.821233357,-3.9391365787,12.4602710671,45.01,-20.34,49.3924660247,134.48,34.238766643,-33.9191365787,48.1954455055,-11.821233357,-3.9391365787,12.4602710671,46.06,-29.98,54.9574744689,136.16,32.648766643,-1.4091365787,32.6791620028,-11.821233357,-3.9391365787,12.4602710671,44.47,2.5300000000000002,44.5419106011,135.42,33.538766643,-30.2991365787,45.1983024609,-11.821233357,-3.9391365787,12.4602710671,45.36,-26.36,52.463122286,136.16,31.018766643,-18.8991365787,36.3227373345,-11.821233357,-3.9391365787,12.4602710671,42.84,-14.96,45.3769456883,134.48
2019-11-17 06:30:00,37.9209499751,-10.2590805983,39.2841848807,-12.4290500249,-4.1390805983,13.1001249124,50.35,-6.12,50.7205766923,135.85,34.6909499751,-23.7190805983,42.0244785168,-12.4290500249,-4.1390805983,13.1001249124,47.12,-19.58,51.0261775954,134.29,35.7109499751,-33.4590805983,48.9365101188,-12.4290500249,-4.1390805983,13.1001249124,48.14,-29.32,56.3659649079,135.96,34.1009499751,-0.8790805983000001,34.1122789023,-12.4290500249,-4.1390805983,13.1001249124,46.53,3.26,46.6440617871,135.23,35.0109499751,-29.7790805983,45.9625963088,-12.4290500249,-4.1390805983,13.1001249124,47.44,-25.64,53.9255338407,135.96,32.4109499751,-19.2990805983,37.721667384,-12.4290500249,-4.1390805983,13.1001249124,44.84,-15.16,47.3334046948,134.29
2019-11-17 07:00:00,38.7903833074,-9.4466467084,39.9240901107,-12.9696166926,-4.3166467084,13.6691036999,51.76,-5.13,52.0135991833,135.54,35.6403833074,-23.4766467084,42.6777443519,-12.9696166926,-4.3166467084,13.6691036999,48.61,-19.16,52.2497626789,134.05,36.5203833074,-32.6066467084,48.9584702221,-12.9696166926,-4.3166467084,13.6691036999,49.49,-28.29,57.0051243311,135.69,35.0203833074,-0.6966467084,35.0273116815,-12.9696166926,-4.3166467084,13.6691036999,47.99,3.62,48.1263389424,135.0,35.7903833074,-28.916646708400002,46.0122157057,-12.9696166926,-4.3166467084,13.6691036999,48.76,-24.6,54.614078771,135.69,33.3503833074,-18.3166467084,38.04927875,-12.9696166926,-4.3166467084,13.6691036999,46.32,-14.0,48.3894864614,134.05
2019-11-17 07:30:00,39.7145666398,-8.329753243,40.5787086103,-13.4354333602,-4.469753243,14.1594337327,53.15,-3.86,53.2899812347,135.19,36.5945666398,-24.039753243,43.7843812739,-13.4354333602,-4.469753243,14.1594337327,50.03,-19.57,53.721371911,133.9,37.3845666398,-31.389753243,48.8151864843,-13.4354333602,-4.469753243,14.1594337327,50.82,-26.92,57.5096409309,135.33,35.9445666398,-1.299753243,35.9680584605,-13.4354333602,-4.469753243,14.1594337327,49.38,3.17,49.4816460923,134.84,36.6045666398,-27.709753243,45.9099632289,-13.4354333602,-4.469753243,14.1594337327,50.04,-23.24,55.1733558885,135.33,34.2445666398,-19.269753243,39.2939401739,-13.4354333602,-4.469753243,14.1594337327,47.68,-14.8,49.9241664928,133.9
2019-11-17 08:00:00,41.0905499723,-7.7222432809,41.8098832612,-13.8594500277,-4.6122432809,14.6067499175,54.95,-3.11,55.0379378247,135.19,37.7405499723,-23.8322432809,44.6354671983,-13.8594500277,-4.6122432809,14.6067499175,51.6,-19.22,55.0633126501,133.98,38.6705499723,-30.8322432809,49.4574429272,-13.8594500277,-4.6122432809,14.6067499175,52.53,-26.22,58.7102146138,135.33,37.0305499723,-1.0322432809,37.044934302,-13.8594500277,-4.6122432809,14.6067499175,50.89,3.58,51.0157671706,134.92,37.9005499723,-27.0522432809,46.5647458356,-13.8594500277,-4.6122432809,14.6067499175,51.76,-22.44,56.4149909155,135.33,35.3005499723,-18.9322432809,40.0569427689,-13.8594500277,-4.6122432809,14.6067499175,49.16,-14.32,51.2032030248,133.98
2019-11-17 08:30:00,43.8694666367,-6.8047494091,44.3940842625,-14.9805333633,-4.9947494091,15.7912602888,58.85,-1.81,58.8778277453,134.65,40.6394666367,-23.0947494091,46.7432743695,-14.9805333633,-4.9947494091,15.7912602888,55.62,-18.1,58.4909770819,133.43,41.2794666367,-29.7247494091,50.8680164076,-14.9805333633,-4.9947494091,15.7912602888,56.26,-24.73,61.4553537131,134.78,39.8194666367,-0.4747494091,39.8222966469,-14.9805333633,-4.9947494091,15.7912602888,54.8,4.52,54.9860927872,134.33,40.4594666367,-25.9547494091,48.0688824232,-14.9805333633,-4.9947494091,15.7912602888,55.44,-20.96,59.2698506831,134.78,38.0194666367,-18.9547494091,42.4824948479,-14.9805333633,-4.9947494091,15.7912602888,53.0,-13.96,54.8076782942,133.43
2019-11-17 09:00:00,46.9177333014,-5.8957263005,47.2867136387,-15.9622666986,-5.3357263005,16.8304466165,62.88,-0.56,62.8824935892,134.07,43.3977333014,-21.7357263005,48.536636199,-15.9622666986,-5.3357263005,16.8304466165,59.36,-16.4,61.5838420367,132.82,44.1377333014,-28.6357263005,52.6131573064,-15.9622666986,-5.3357263005,16.8304466165,60.1,-23.3,64.4585137899,134.22,42.4777333014,0.7042736995000001,42.4835712702,-15.9622666986,-5.3357263005,16.8304466165,58.44,6.04,58.7512995601,133.72,43.3177333014,-24.7757263005,49.9025313195,-15.9622666986,-5.3357263005,16.8304466165,59.28,-19.44,62.3861523096,134.22,40.5577333014,-17.6957263005,44.2500673429,-15.9622666986,-5.3357263005,16.8304466165,56.52,-12.36,57.8556825213,132.82
2019-11-17 09:30:00,49.5357666337,-4.6907543955,49.7573648095,-16.5042333663,-5.5607543955,17.4158464755,66.04,0.87,66.0457303692,133.5,46.2657666337,-20.1807543955,50.475578354,-16.5042333663,-5.5607543955,17.4158464755,62.77,-14.62,64.4501148176,132.19,46.6357666337,-27.2807543955,54.0290134085,-16.5042333663,-5.5607543955,17.4158464755,63.14,-21.72,66.7713860872,133.6,45.2457666337,2.0692456045,45.293058802,-16.5042333663,-5.5607543955,17.4158464755,61.75,7.63,62.2196062347,133.07,45.7757666337,-23.3607543955,51.3920777633,-16.5042333663,-5.5607543955,17.4158464755,62.28,-17.8,64.7737477687,133.6,43.2157666337,-17.1607543955,46.4983223048,-16.5042333663,-5.5607543955,17.4158464755,59.72,-11.6,60.8361602996,132.19
2019-11-17 10:00:00,51.588766634,-2.3633805295,51.6428737614,-16.751233366,-5.6633805295,17.6826948824,68.34,3.3,68.4196287625,132.71,47.718766634,-20.8833805295,52.0883506305,-16.751233366,-5.6633805295,17.6826948824,64.47,-15.22,66.2422018052,131.77,48.568766634,-24.7333805295,54.5038090849,-16.751233366,-5.6633805295,17.6826948824,65.32,-19.07,68.0468022761,132.85,46.658766634,1.2466194705,46.6754171262,-16.751233366,-5.6633805295,17.6826948824,63.41,6.91,63.785391744500004,132.66,47.568766634,-20.8233805295,51.9268787407,-16.751233366,-5.6633805295,17.6826948824,64.32,-15.16,66.0824333692,132.85,44.608766634,-18.7833805295,48.4020396752,-16.751233366,-5.6633805295,17.6826948824,61.36,-13.12,62.7469839913,131.77
2019-11-17 10:30:00,53.7576666351,-2.0445334909,53.7965318514,-17.2023333649,-5.7845334909,18.1488594933,70.96,3.74,71.0584913997,132.52,49.6876666351,-19.2045334909,53.2698631708,-17.2023333649,-5.7845334909,18.1488594933,66.89,-13.42,68.2229323615,131.43,50.6476666351,-24.3445334909,56.1946834359,-17.2023333649,-5.7845334909,18.1488594933,67.85,-18.56,70.3427046679,132.64,48.5476666351,2.7954665091,48.6280841563,-17.2023333649,-5.7845334909,18.1488594933,65.75,8.58,66.3074573483,132.32,49.6776666351,-20.3845334909,53.6972975851,-17.2023333649,-5.7845334909,18.1488594933,66.88,-14.6,68.4550538675,132.64,46.3976666351,-17.8645334909,49.7180553323,-17.2023333649,-5.7845334909,18.1488594933,63.6,-12.08,64.737055849,131.43
2019-11-17 11:00:00,54.936466636,-2.3243173211,54.9856146411,-17.133533364,-5.7943173211,18.0867929372,72.07,3.47,72.1534877882,132.74,50.846466636,-17.9443173211,53.9199563565,-17.133533364,-5.7943173211,18.0867929372,67.98,-12.15,69.0572436461,131.43,51.766466636,-24.6643173211,57.3419184968,-17.133533364,-5.7943173211,18.0867929372,68.9,-18.87,71.4372934818,132.83,49.676466636,4.0556826789,49.8417485591,-17.133533364,-5.7943173211,18.0867929372,66.81,9.85,67.5322041696,132.32,50.786466636,-20.7143173211,54.8484105098,-17.133533364,-5.7943173211,18.0867929372,67.92,-14.92,69.5394334173,132.83,47.506466636,-15.4743173211,49.9631751272,-17.133533364,-5.7943173211,18.0867929372,64.64,-9.68,65.360783349,131.43
2019-11-17 11:30:00,55.5167666355,-2.0493213227,55.5545776291,-16.9732333645,-5.7893213227,17.9334015798,72.49,3.74,72.5864153957,132.53,51.5567666355,-17.6593213227,54.4972642936,-16.9732333645,-5.7893213227,17.9334015798,68.53,-11.87,69.5503975546,131.31,52.3167666355,-24.3293213227,57.697139853,-16.9732333645,-5.7893213227,17.9334015798,69.29,-18.54,71.7275100641,132.69,50.3767666355,4.2706786773,50.5574654528,-16.9732333645,-5.7893213227,17.9334015798,67.35,10.06,68.0971812926,132.21,51.3467666355,-20.3493213227,55.2321040901,-16.9732333645,-5.7893213227,17.9334015798,68.32,-14.56,69.8542482602,132.69,48.1467666355,-14.4293213227,50.2624755786,-16.9732333645,-5.7893213227,17.9334015798,65.12,-8.64,65.6906690482,131.31
2019-11-17 12:00:00,56.3882999799,-1.804901805,56.4171786351,-17.2417000201,-5.844901805,18.2054688677,73.63,4.04,73.7407519625,132.26,52.1582999799,-17.284901805,54.9477577996,-17.2417000201,-5.844901805,18.2054688677,69.4,-11.44,70.336573701,131.02,53.1382999799,-23.994901805,58.3046673722,-17.2417000201,-5.844901805,18.2054688677,70.38,-18.15,72.6826451087,132.38,50.9382999799,4.565098195,51.142453269,-17.2417000201,-5.844901805,18.2054688677,68.18,10.41,68.9701420906,131.89,52.1582999799,-20.004901805,55.8630857814,-17.2417000201,-5.844901805,18.2054688677,69.4,-14.16,70.8298355215,132.38,48.6782999799,-15.164901805,50.9857934692,-17.2417000201,-5.844901805,18.2054688677,65.92,-9.32,66.5755871172,131.02
2019-11-17 12:30:00,57.314883322200004,-1.3279442302,57.33026501,-17.1551166778,-5.8179442302,18.1148144703,74.47,4.49,74.6052344008,131.96,52.8948833222,-16.7279442302,55.4769573773,-17.1551166778,-5.8179442302,18.1148144703,70.05,-10.91,70.894503313,130.72,54.0348833222,-23.4379442302,58.8991158285,-17.1551166778,-5.8179442302,18.1148144703,71.19,-17.62,73.3381244647,132.1,51.6748833222,5.0420557698,51.9202840203,-17.1551166778,-5.8179442302,18.1148144703,68.83,10.86,69.6814788879,131.59,53.0048833222,-19.4579442302,56.4635214069,-17.1551166778,-5.8179442302,18.1148144703,70.16,-13.64,71.4735979226,132.1,49.4048833222,-15.5379442302,51.7906382176,-17.1551166778,-5.8179442302,18.1148144703,66.56,-9.72,67.2659795142,130.72
2019-11-17 13:00:00,57.7393166702,-1.1077680764,57.7499423346,-17.0106833298,-5.7777680764,17.9651315412,74.75,4.67,74.8957368613,131.86,53.4593166702,-17.0377680764,56.1086809671,-17.0106833298,-5.7777680764,17.9651315412,70.47,-11.26,71.363915952,130.72,54.4593166702,-23.1277680764,59.1668051223,-17.0106833298,-5.7777680764,17.9651315412,71.47,-17.35,73.545791178,131.96,52.2093166702,4.6722319236,52.4179596924,-17.0106833298,-5.7777680764,17.9651315412,69.22,10.45,70.0043634354,131.51,53.4293166702,-19.1777680764,56.7668800291,-17.0106833298,-5.7777680764,17.9651315412,70.44,-13.4,71.703232842,131.96,49.9093166702,-15.4577680764,52.2482773342,-17.0106833298,-5.7777680764,17.9651315412,66.92,-9.68,67.6164831975,130.72
2019-11-17 13:30:00,58.1710666622,-1.2517953124,58.1845339255,-17.1989333378,-5.8217953124,18.1575496314,75.37,4.57,75.5084220468,131.86,53.6010666622,-17.2317953124,56.3028340052,-17.1989333378,-5.8217953124,18.1575496314,70.8,-11.41,71.7135140681,130.65,54.8510666622,-23.2617953124,59.5797837789,-17.1989333378,-5.8217953124,18.1575496314,72.05,-17.44,74.1306690918,131.96,52.3510666622,4.4882046876,52.5431076545,-17.1989333378,-5.8217953124,18.1575496314,69.55,10.31,70.3100177784,131.51,53.8010666622,-19.2617953124,57.1451794349,-17.1989333378,-5.8217953124,18.1575496314,71.0,-13.44,72.2608718464,131.96,50.0410666622,-15.5017953124,52.3871550153,-17.1989333378,-5.8217953124,18.1575496314,67.24,-9.68,67.933202486,130.65
2019-11-17 14:00:00,57.7415833086,-1.5204102167,57.7615970192,-17.3584166914,-5.8604102167,18.3209999165,75.1,4.34,75.2252989359,132.08,53.1215833086,-17.6204102167,55.967682366,-17.3584166914,-5.8604102167,18.3209999165,70.48,-11.76,71.4543770528,130.92,54.4415833086,-23.6204102167,59.3448377869,-17.3584166914,-5.8604102167,18.3209999165,71.8,-17.76,73.9638938943,132.24,51.8815833086,4.1895897833,52.0504692501,-17.3584166914,-5.8604102167,18.3209999165,69.24,10.05,69.9655636724,131.81,53.4415833086,-19.6204102167,56.9294591894,-17.3584166914,-5.8604102167,18.3209999165,70.8,-13.76,72.1247363947,132.24,49.6015833086,-15.1404102167,51.8608627797,-17.3584166914,-5.8604102167,18.3209999165,66.96,-9.28,67.6,130.92
2019-11-17 14:30:00,57.3889833101,-1.818296538,57.4177812848,-17.6110166899,-5.898296538,18.5725014713,75.0,4.08,75.1108940168,132.37,52.7489833101,-17.858296538,55.6899811051,-17.6110166899,-5.898296538,18.5725014713,70.36,-11.96,71.3692594889,131.18,54.0889833101,-23.988296538,59.1697260963,-17.6110166899,-5.898296538,18.5725014713,71.7,-18.09,73.9468599739,132.47,51.5189833101,4.041703462,51.6772774842,-17.6110166899,-5.898296538,18.5725014713,69.13,9.94,69.8409657722,132.03,53.1089833101,-19.978296538,56.7423690093,-17.6110166899,-5.898296538,18.5725014713,70.72,-14.08,72.1080078771,132.47,49.2689833101,-14.898296538,51.4722445221,-17.6110166899,-5.898296538,18.5725014713,66.88,-9.0,67.4828452275,131.18
2019-11-17 15:00:00,57.4251166361,-1.9119314922,57.4569360713,-18.0848833639,-6.0419314922,19.0674576817,75.51,4.13,75.6228603003,132.37,52.9051166361,-17.8819314922,55.845454964300004,-18.0848833639,-6.0419314922,19.0674576817,70.99,-11.84,71.970589132,131.18,54.0951166361,-24.0819314922,59.2133521114,-18.0848833639,-6.0419314922,19.0674576817,72.18,-18.04,74.4002284943,132.47,51.6551166361,3.9980685078000002,51.8096094029,-18.0848833639,-6.0419314922,19.0674576817,69.74,10.04,70.4589894903,132.03,53.0751166361,-20.0819314922,56.7472640609,-18.0848833639,-6.0419314922,19.0674576817,71.16,-14.04,72.5318357689,132.47,49.3551166361,-15.0019314922,51.5847408316,-18.0848833639,-6.0419314922,19.0674576817,67.44,-8.96,68.0326039484,131.18
2019-11-17 15:30:00,57.8995333018,-1.6931245115,57.9242835707,-18.7604666982,-6.2431245115,19.7719931823,76.66,4.55,76.7949093365,131.97,53.6195333018,-17.5631245115,56.422670037,-18.7604666982,-6.2431245115,19.7719931823,72.38,-11.32,73.2598580397,130.77,54.5295333018,-23.7831245115,59.4903942972,-18.7604666982,-6.2431245115,19.7719931823,73.29,-17.54,75.3596423824,132.08,52.3395333018,4.2468754885,52.5115482315,-18.7604666982,-6.2431245115,19.7719931823,71.1,10.49,71.8696744114,131.62,53.5195333018,-19.7631245115,57.0519196461,-18.7604666982,-6.2431245115,19.7719931823,72.28,-13.52,73.5335896037,132.08,50.0395333018,-15.7231245115,52.4516113906,-18.7604666982,-6.2431245115,19.7719931823,68.8,-9.48,69.4500568754,130.77
2019-11-17 16:00:00,58.9930666576,-0.58080275,58.995925668699996,-19.7069333424,-6.54080275,20.7640391633,78.7,5.96,78.925354608,131.06,54.7530666576,-18.11080275,57.6706119671,-19.7069333424,-6.54080275,20.7640391633,74.46,-11.57,75.3535433805,130.07,55.5330666576,-22.36080275,59.865908429,-19.7069333424,-6.54080275,20.7640391633,75.24,-15.82,76.8851741235,131.17,53.4130666576,3.47919725,53.526259941,-19.7069333424,-6.54080275,20.7640391633,73.12,10.02,73.8033522274,130.93,54.4530666576,-18.34080275,57.4588680182,-19.7069333424,-6.54080275,20.7640391633,74.16,-11.8,75.0929131144,131.17,51.0530666576,-16.34080275,53.6044536364,-19.7069333424,-6.54080275,20.7640391633,70.76,-9.8,71.4354085871,130.07
2019-11-17 16:30:00,61.9386499878,-0.3057428519,61.9394045903,-21.1013500122,-7.0057428519,22.2339246478,83.04,6.7,83.3098529587,130.43,57.5586499878,-17.2957428519,60.1010890851,-21.1013500122,-7.0057428519,22.2339246478,78.66,-10.29,79.3301941256,129.43,58.2886499878,-21.8657428519,62.2549389837,-21.1013500122,-7.0057428519,22.2339246478,79.39,-14.86,80.7687544784,130.55,56.0886499878,4.1042571481,56.2386129291,-21.1013500122,-7.0057428519,22.2339246478,77.19,11.11,77.9854358198,130.24,57.2186499878,-15.6457428519,59.3191636473,-21.1013500122,-7.0057428519,22.2339246478,78.32,-8.64,78.7951267529,130.55,53.5786499878,-12.9257428519,55.1157560302,-21.1013500122,-7.0057428519,22.2339246478,74.68,-5.92,74.914276343,129.43
2019-11-17 17:00:00,64.0497833281,-13.5411313417,65.4655404193,-22.8002166719,-7.5611313417,24.0212528285,86.85,-5.98,87.0556310643,131.07,59.8897833281,-25.8911313417,65.2467380735,-22.8002166719,-7.5611313417,24.0212528285,82.69,-18.33,84.6972549732,129.59,61.2297833281,-16.9011313417,63.5195608221,-22.8002166719,-7.5611313417,24.0212528285,84.03,-9.34,84.5474807431,131.19,58.3997833281,-4.0911313417,58.5429077551,-22.8002166719,-7.5611313417,24.0212528285,81.2,3.47,81.2741096537,130.41,60.3997833281,-2.1211313417,60.4370170032,-22.8002166719,-7.5611313417,24.0212528285,83.2,5.44,83.3776564794,131.19,56.3997833281,5.5188686583,56.6691580202,-22.8002166719,-7.5611313417,24.0212528285,79.2,13.08,80.2728247915,129.59
2019-11-17 17:30:00,64.4994999891,-24.6502266886,69.0493966276,-23.4505000109,-7.7802266886,24.7074458026,87.95,-16.87,89.553332713,132.36,60.0594999891,-30.7402266886,67.4692898718,-23.4505000109,-7.7802266886,24.7074458026,83.51,-22.96,86.6087853511,130.22,62.8794999891,-4.4802266886,63.0389082239,-23.4505000109,-7.7802266886,24.7074458026,86.33,3.3,86.3930489102,132.47,58.6194999891,-8.6702266886,59.2572241149,-23.4505000109,-7.7802266886,24.7074458026,82.07,-0.89,82.0748256166,131.06,61.4294999891,-1.3802266886,61.4450038215,-23.4505000109,-7.7802266886,24.7074458026,84.88,6.4,85.1209398444,132.47,57.2694999891,9.0597733114,57.9816791879,-23.4505000109,-7.7802266886,24.7074458026,80.72,16.84,82.4578922845,130.22
2019-11-17 18:00:00,64.2495666766,-25.238617378,69.0289404908,-23.2204333234,-7.708617378,24.4665344013,87.47,-17.53,89.2093145361,132.44,59.4295666766,-30.718617378,66.8992290612,-23.2204333234,-7.708617378,24.4665344013,82.65,-23.01,85.7932549796,130.22,62.6395666766,-5.038617378,62.8418887249,-23.2204333234,-7.708617378,24.4665344013,85.86,2.67,85.9015046434,132.57,57.9995666766,-8.638617378,58.6393677053,-23.2204333234,-7.708617378,24.4665344013,81.22,-0.93,81.225324253,131.06,61.2195666766,-1.948617378,61.2505710484,-23.2204333234,-7.708617378,24.4665344013,84.44,5.76,84.6362286494,132.57,56.6195666766,8.411382622,57.2409528944,-23.2204333234,-7.708617378,24.4665344013,79.84,16.12,81.4510896182,130.22
2019-11-17 18:30:00,62.8662167139,-27.2272241954,68.5089989805,-22.5337832861,-7.4972241954,23.7482580376,85.4,-19.73,87.6494888747,133.27,57.7062167139,-31.1872241954,65.5945912438,-22.5337832861,-7.4972241954,23.7482580376,80.24,-23.69,83.6640526152,130.89,61.3462167139,-6.7672241954,61.7183411023,-22.5337832861,-7.4972241954,23.7482580376,83.88,0.73,83.8831765016,133.39,56.3562167139,-8.927224195400001,57.0589037236,-22.5337832861,-7.4972241954,23.7482580376,78.89,-1.43,78.9029593868,131.75,59.9862167139,-3.7372241954,60.1025210814,-22.5337832861,-7.4972241954,23.7482580376,82.52,3.76,82.6056172424,133.39,55.0262167139,9.5427758046,55.8475522821,-22.5337832861,-7.4972241954,23.7482580376,77.56,17.04,79.409792847,130.89
2019-11-17 19:00:00,61.1849334705,-28.1298582068,67.3415548271,-21.5050665295,-7.1998582068,22.6783122087,82.69,-20.93,85.2977197819,133.27,55.9649334705,-31.6898582068,64.3142355278,-21.5050665295,-7.1998582068,22.6783122087,77.47,-24.49,81.2487599905,130.89,59.7449334705,-7.5998582068000005,60.2263639959,-21.5050665295,-7.1998582068,22.6783122087,81.25,-0.4,81.2509846094,133.39,54.6849334705,-9.4098582068,55.4886238805,-21.5050665295,-7.1998582068,22.6783122087,76.19,-2.21,76.2220453675,131.75,58.4549334705,-4.5598582067999995,58.6325127716,-21.5050665295,-7.1998582068,22.6783122087,79.96,2.64,80.0035699203,133.39,53.3749334705,9.2801417932,54.1756823186,-21.5050665295,-7.1998582068,22.6783122087,74.88,16.48,76.6720601001,130.89
2019-11-17 19:30:00,60.1816003091,-28.6936291313,66.6719533873,-20.4983996909,-6.9136291313000005,21.632906824,80.68,-21.78,83.568120716,133.84,54.5416003091,-33.1736291313,63.8378871362,-20.4983996909,-6.9136291313000005,21.632906824,75.04,-26.26,79.5021333047,131.51,58.8016003091,-8.0436291313,59.3492052896,-20.4983996909,-6.9136291313000005,21.632906824,79.3,-1.13,79.3080506632,133.96,53.3616003091,-10.6836291313,54.4205872713,-20.4983996909,-6.9136291313000005,21.632906824,73.86,-3.77,73.95615255,132.38,57.5016003091,-4.9936291313000005,57.7180246544,-20.4983996909,-6.9136291313000005,21.632906824,78.0,1.92,78.0236271907,133.96,52.1016003091,9.3263708687,52.9297454022,-20.4983996909,-6.9136291313000005,21.632906824,72.6,16.24,74.3942040753,131.51
2019-11-17 20:00:00,58.3936003231,-29.2743655918,65.3207550439,-19.0463996769,-6.5143655918,20.1296373468,77.44,-22.76,80.7153715224,134.27,52.2836003231,-34.8943655918,62.8585046975,-19.0463996769,-6.5143655918,20.1296373468,71.33,-28.38,76.7684394787,132.06,57.1036003231,-8.5343655918,57.7378261274,-19.0463996769,-6.5143655918,20.1296373468,76.15,-2.02,76.1767871467,134.38,51.2036003231,-12.2343655918,52.6449274621,-19.0463996769,-6.5143655918,20.1296373468,70.25,-5.72,70.4824864771,132.95,55.8736003231,-5.5143655918,56.1450571373,-19.0463996769,-6.5143655918,20.1296373468,74.92,1.0,74.9266734882,134.38,50.0336003231,8.5256344082,50.7547791184,-19.0463996769,-6.5143655918,20.1296373468,69.08,15.04,70.6982885224,132.06
2019-11-17 20:30:00,56.3367836899,-31.5610027876,64.5749958845,-17.9232163101,-6.1610027876,18.9525628412,74.26,-25.4,78.4838046988,134.58,50.4267836899,-34.6810027876,61.201572428,-17.9232163101,-6.1610027876,18.9525628412,68.35,-28.52,74.061548053,132.06,55.1467836899,-10.6810027876,56.1716260392,-17.9232163101,-6.1610027876,18.9525628412,73.07,-4.52,73.2096667114,134.71,49.4167836899,-12.0110027876,50.8555080421,-17.9232163101,-6.1610027876,18.9525628412,67.34,-5.85,67.5936246994,132.95,53.9567836899,-7.7610027876,54.5120873791,-17.9232163101,-6.1610027876,18.9525628412,71.88,-1.6,71.8978052516,134.71,48.2367836899,8.7989972124,49.0327406198,-17.9232163101,-6.1610027876,18.9525628412,66.16,14.96,67.8302823229,132.06
2019-11-17 21:00:00,54.1179338262,-32.8813789791,63.3240542384,-16.8920661738,-5.8213789791,17.8670185772,71.01,-27.06,75.9912080441,135.15,48.3879338262,-35.7113789791,60.1389618181,-16.8920661738,-5.8213789791,17.8670185772,65.28,-29.89,71.7975661147,132.62,53.0079338262,-11.8413789791,54.3144483968,-16.8920661738,-5.8213789791,17.8670185772,69.9,-6.02,70.1587514142,135.26,47.4779338262,-12.8913789791,49.1969699513,-16.8920661738,-5.8213789791,17.8670185772,64.37,-7.07,64.7570984526,133.54,51.8679338262,-8.9013789791,52.6262017167,-16.8920661738,-5.8213789791,17.8670185772,68.76,-3.08,68.8289473986,135.26,46.3479338262,8.2986210209,47.0850090879,-16.8920661738,-5.8213789791,17.8670185772,63.24,14.12,64.7971604316,132.62
2019-11-17 21:30:00,51.5584337198,-33.4909865716,61.4810399162,-16.1515662802,-5.5309865716,17.0723433002,67.71,-27.96,73.2557554053,135.45,46.1284337198,-36.9009865716,59.0721186974,-16.1515662802,-5.5309865716,17.0723433002,62.28,-31.37,69.7343193844,132.97,50.5484337198,-12.3709865716,52.0402292489,-16.1515662802,-5.5309865716,17.0723433002,66.7,-6.84,67.0497994031,135.55,45.2984337198,-13.9509865716,47.3980814358,-16.1515662802,-5.5309865716,17.0723433002,61.45,-8.42,62.0241799623,133.9,49.4484337198,-9.5309865716,50.3585871761,-16.1515662802,-5.5309865716,17.0723433002,65.6,-4.0,65.7218380753,135.55,44.2084337198,7.8690134284,44.903307053,-16.1515662802,-5.5309865716,17.0723433002,60.36,13.4,61.8295204575,132.97
2019-11-17 22:00:00,48.965200284,-35.074429198,60.2312744545,-15.024799716,-5.134429198,15.8778767376,63.99,-29.94,70.6478853187,136.6,43.795200284,-37.994429198,57.9792740382,-15.024799716,-5.134429198,15.8778767376,58.82,-32.86,67.3763459977,134.05,48.065200284,-13.614429198,49.9561423724,-15.024799716,-5.134429198,15.8778767376,63.09,-8.48,63.6573522855,136.68,43.065200284,-14.694429198,45.5031617029,-15.024799716,-5.134429198,15.8778767376,58.09,-9.56,58.8713996776,134.99,47.055200284,-10.774429198,48.2729758593,-15.024799716,-5.134429198,15.8778767376,62.08,-5.64,62.3356719704,136.68,42.015200284,4.705570802,42.2778837157,-15.024799716,-5.134429198,15.8778767376,57.04,9.84,57.8825293158,134.05
2019-11-17 22:30:00,46.5724169013,-26.3836124121,53.5264889559,-13.7275830987,-4.7236124121,14.5175429033,60.3,-21.66,64.0721905354,135.86,41.4724169013,-34.7136124121,54.0832344663,-13.7275830987,-4.7236124121,14.5175429033,55.2,-29.99,62.8206980222,133.84,45.3524169013,-15.2236124121,47.8393153554,-13.7275830987,-4.7236124121,14.5175429033,59.08,-10.5,60.0058030527,135.98,40.8124169013,-11.5936124121,42.427175514,-13.7275830987,-4.7236124121,14.5175429033,54.54,-6.87,54.970978707,134.8,44.1524169013,-21.3236124121,49.0319524854,-13.7275830987,-4.7236124121,14.5175429033,57.88,-16.6,60.2134071449,135.98,39.4724169013,0.8363875879,39.4812770846,-13.7275830987,-4.7236124121,14.5175429033,53.2,5.5600000000000005,53.4897522896,133.84
2019-11-17 23:00:00,44.1172669202,-15.5866787631,46.7897189068,-12.8727330798,-4.4066787631,13.6061043162,56.99,-11.18,58.0762645149,134.71,39.3572669202,-30.3766787631,49.7165673806,-12.8727330798,-4.4066787631,13.6061043162,52.23,-25.97,58.3302134404,133.32,42.5472669202,-15.2566787631,45.1999576246,-12.8727330798,-4.4066787631,13.6061043162,55.42,-10.85,56.4721072743,134.83,38.7072669202,-7.5166787631,39.4303559718,-12.8727330798,-4.4066787631,13.6061043162,51.58,-3.11,51.6736731808,134.29,41.0872669202,-34.4466787631,53.616575616,-12.8727330798,-4.4066787631,13.6061043162,53.96,-30.04,61.7582642243,134.83,37.0072669202,-7.2866787631,37.7178139916,-12.8727330798,-4.4066787631,13.6061043162,49.88,-2.88,49.963074365,133.32
2019-11-17 23:30:00,42.1466334392,-15.9892246975,45.0776443116,-12.0033665608,-4.0892246975,12.6807952203,54.15,-11.9,55.4421545397,135.67,37.4566334392,-31.2492246975,48.780256588,-12.0033665608,-4.0892246975,12.6807952203,49.46,-27.16,56.4265646659,134.32,40.6866334392,-15.6692246975,43.5996186134,-12.0033665608,-4.0892246975,12.6807952203,52.69,-11.58,53.947497625,135.78,36.9066334392,-8.1192246975,37.7891704263,-12.0033665608,-4.0892246975,12.6807952203,48.91,-4.03,49.0757475745,135.29,39.2766334392,-35.2092246975,52.7479235432,-12.0033665608,-4.0892246975,12.6807952203,51.28,-31.12,59.9841045611,135.78,35.2766334392,-7.7692246975,36.1220392448,-12.0033665608,-4.0892246975,12.6807952203,47.28,-3.68,47.4229986399,134.32
2019-11-18 00:00:00,41.2188668551,-13.6795849246,43.429552479,-11.2811331449,-3.8995849246,11.9361102382,52.5,-9.78,53.4031684453,136.79,36.3688668551,-28.6095849246,46.273132873,-11.2811331449,-3.8995849246,11.9361102382,47.65,-24.71,53.6759406066,135.37,39.4488668551,-22.6995849246,45.5135611867,-11.2811331449,-3.8995849246,11.9361102382,50.73,-18.8,54.1015055243,136.93,35.8388668551,-5.2395849246,36.2198512923,-11.2811331449,-3.8995849246,11.9361102382,47.12,-1.34,47.1390496298,136.35,38.3588668551,-33.3795849246,50.8487891316,-11.2811331449,-3.8995849246,11.9361102382,49.64,-29.48,57.7338722069,136.93,34.2388668551,-12.0995849246,36.3139086146,-11.2811331449,-3.8995849246,11.9361102382,45.52,-8.2,46.2526799224,135.37
2019-11-18 00:30:00,43.7451169039,-7.58060179,44.3970807197,-11.6648830961,-4.06060179,12.3514365376,55.41,-3.52,55.5216939583,135.88,38.3851169039,-24.24060179,45.3985019011,-11.6648830961,-4.06060179,12.3514365376,50.05,-20.18,53.9651267023,134.63,41.3151169039,-30.88060179,51.5805239571,-11.6648830961,-4.06060179,12.3514365376,52.98,-26.82,59.3817547737,136.0,37.7451169039,-1.20060179,37.7642065287,-11.6648830961,-4.06060179,12.3514365376,49.41,2.86,49.4927035026,135.56,40.5751169039,-27.14060179,48.8154932095,-11.6648830961,-4.06060179,12.3514365376,52.24,-23.08,57.1113298742,136.0,36.0951169039,-19.10060179,40.8373658926,-11.6648830961,-4.06060179,12.3514365376,47.76,-15.04,50.0721399583,134.63
2019-11-18 01:00:00,43.2889502264,-7.4228917903,43.9207528879,-13.2510497736,-4.5828917903,14.0211703243,56.54,-2.84,56.6112815612,136.0,38.9789502264,-24.8128917903,46.2064731369,-13.2510497736,-4.5828917903,14.0211703243,52.23,-20.23,56.0109435736,134.82,40.8089502264,-30.7528917903,51.0990290715,-13.2510497736,-4.5828917903,14.0211703243,54.06,-26.17,60.0612395809,136.09,38.2789502264,-1.7328917903,38.3181542405,-13.2510497736,-4.5828917903,14.0211703243,51.53,2.85,51.6087531336,135.72,40.0289502264,-26.9428917903,48.2518007359,-13.2510497736,-4.5828917903,14.0211703243,53.28,-22.36,57.7817272154,136.09,36.6289502264,-18.4228917903,41.0010114096,-13.2510497736,-4.5828917903,14.0211703243,49.88,-13.84,51.764466577,134.82
2019-11-18 01:30:00,41.6607002471,-8.0965267026,42.4401659955,-13.2992997529,-4.5965267026,14.0712270838,54.96,-3.5,55.0713319251,135.55,37.8807002471,-25.0165267026,45.3957493547,-13.2992997529,-4.5965267026,14.0712270838,51.18,-20.42,55.1032558022,134.33,39.2507002471,-31.2565267026,50.175571062,-13.2992997529,-4.5965267026,14.0712270838,52.55,-26.66,58.9258695311,135.66,37.2207002471,-2.0965267026,37.2796989138,-13.2992997529,-4.5965267026,14.0712270838,50.52,2.5,50.581818868,135.23,38.5007002471,-27.5165267026,47.322966531,-13.2992997529,-4.5965267026,14.0712270838,51.8,-22.92,56.6442088832,135.66,35.5407002471,-19.3965267026,40.4890926322,-13.2992997529,-4.5965267026,14.0712270838,48.84,-14.8,51.0331813627,134.33
2019-11-18 02:00:00,40.2704336148,-8.9303297237,41.2487407383,-13.1095663852,-4.5303297236999995,13.8702782313,53.38,-4.4,53.561034344,135.45,36.7104336148,-24.8103297237,44.3081075785,-13.1095663852,-4.5303297236999995,13.8702782313,49.82,-20.28,53.7895045525,134.14,37.9404336148,-32.0303297237,49.6529810292,-13.1095663852,-4.5303297236999995,13.8702782313,51.05,-27.5,57.9857956745,135.56,36.0904336148,-1.9903297237,36.1452737009,-13.1095663852,-4.5303297236999995,13.8702782313,49.2,2.54,49.265521412,135.05,37.1704336148,-28.3303297237,46.7359467366,-13.1095663852,-4.5303297236999995,13.8702782313,50.28,-23.8,55.6283956267,135.56,34.4104336148,-19.4503297237,39.5271206632,-13.1095663852,-4.5303297236999995,13.8702782313,47.52,-14.92,49.8071962672,134.14
2019-11-18 02:30:00,39.6966168559,-9.5644369915,40.8325831263,-13.0733831441,-4.4744369915,13.8178845423,52.77,-5.09,53.0149129963,135.71,36.4066168559,-24.3644369915,43.8071631221,-13.0733831441,-4.4744369915,13.8178845423,49.48,-19.89,53.3280648439,134.27,37.3966168559,-32.7144369915,49.6864301388,-13.0733831441,-4.4744369915,13.8178845423,50.47,-28.24,57.8335413061,135.82,35.7666168559,-1.5044369915,35.7982431409,-13.0733831441,-4.4744369915,13.8178845423,48.84,2.9699999999999998,48.930220723,135.18,36.6066168559,-28.9944369915,46.6981988313,-13.0733831441,-4.4744369915,13.8178845423,49.68,-24.52,55.4015595448,135.82,34.1266168559,-19.3944369915,39.2526453153,-13.0733831441,-4.4744369915,13.8178845423,47.2,-14.92,49.5019837986,134.27
2019-11-18 03:00:00,38.8290000535,-10.2466627567,40.158253732,-13.1909999465,-4.4266627567,13.913943465100001,52.02,-5.82,52.3445584564,136.53,35.9990000535,-23.9266627567,43.2251454078,-13.1909999465,-4.4266627567,13.913943465100001,49.19,-19.5,52.9141389423,134.95,36.5490000535,-33.6366627567,49.6714655141,-13.1909999465,-4.4266627567,13.913943465100001,49.74,-29.21,57.6826811097,136.63,35.3790000535,-0.8966627567000001,35.3903609601,-13.1909999465,-4.4266627567,13.913943465100001,48.57,3.5300000000000002,48.6981087928,135.86,35.8490000535,-29.9466627567,46.7113842131,-13.1909999465,-4.4266627567,13.913943465100001,49.04,-25.52,55.2828363961,136.63,33.7290000535,-19.1066627567,38.7648037053,-13.1909999465,-4.4266627567,13.913943465100001,46.92,-14.68,49.1628803062,134.95
2019-11-18 03:30:00,38.1313834403,-3.9680878683,38.3372941716,-12.8586165597,-4.3380878683,13.5706678606,50.99,0.37,50.9913424024,136.0,35.3413834403,-22.8880878683,42.1055572311,-12.8586165597,-4.3380878683,13.5706678606,48.2,-18.55,51.646321263,134.95,35.8513834403,-27.4780878683,45.1704218209,-12.8586165597,-4.3380878683,13.5706678606,48.71,-23.14,53.9270219834,136.1,34.7413834403,0.1519121317,34.7417155685,-12.8586165597,-4.3380878683,13.5706678606,47.6,4.49,47.8112967822,135.86,34.6213834403,-45.2980878683,57.0136558716,-12.8586165597,-4.3380878683,13.5706678606,47.48,-40.96,62.7062357346,136.1,33.1013834403,-18.9780878683,38.1558567562,-12.8586165597,-4.3380878683,13.5706678606,45.96,-14.64,48.2353729124,134.95
2019-11-18 04:00:00,37.3751001152,-3.0457899906,37.4989992572,-12.5248998848,-4.2157899906,13.2153699293,49.9,1.17,49.9137145482,136.22,34.5551001152,-23.7557899906,41.9331909357,-12.5248998848,-4.2157899906,13.2153699293,47.08,-19.54,50.9738952798,135.32,35.1351001152,-26.6657899906,44.1082715137,-12.5248998848,-4.2157899906,13.2153699293,47.66,-22.45,52.6828064932,136.31,33.9751001152,-0.5857899906,33.9801497606,-12.5248998848,-4.2157899906,13.2153699293,46.5,3.63,46.6414718893,136.25,33.9151001152,-44.9357899906,56.2979505657,-12.5248998848,-4.2157899906,13.2153699293,46.44,-40.72,61.764002461,136.31,32.3551001152,-18.7357899906,37.3882646032,-12.5248998848,-4.2157899906,13.2153699293,44.88,-14.52,47.1703805369,135.32
2019-11-18 04:30:00,37.4282333979,-2.1152455226,37.487956985,-12.2617666021,-4.1152455226,12.9339153359,49.69,2.0,49.7302332591,135.89,34.3382333979,-24.4852455226,42.1739436286,-12.2617666021,-4.1152455226,12.9339153359,46.6,-20.37,50.8576139826,135.19,35.1882333979,-25.7052455226,43.5771891824,-12.2617666021,-4.1152455226,12.9339153359,47.45,-21.59,52.130898707,136.0,33.7982333979,-1.3052455226,33.823427483,-12.2617666021,-4.1152455226,12.9339153359,46.06,2.81,46.1456357633,136.12,33.9782333979,-43.9152455226,55.5253917965,-12.2617666021,-4.1152455226,12.9339153359,46.24,-39.8,61.0096516954,136.0,32.2182333979,-19.0352455226,37.4213192631,-12.2617666021,-4.1152455226,12.9339153359,44.48,-14.92,46.9156349206,135.19
2019-11-18 05:00:00,37.4808667336,-2.1365265348999998,37.5417116916,-12.0891332664,-4.0765265349,12.7579470027,49.57,1.94,49.6079479519,135.89,34.3208667336,-24.5065265349,42.1721677905,-12.0891332664,-4.0765265349,12.7579470027,46.41,-20.43,50.7077213055,135.19,35.2508667336,-25.7265265349,43.6403227878,-12.0891332664,-4.0765265349,12.7579470027,47.34,-21.65,52.0557211073,136.07,33.7608667336,-1.3265265349,33.7869175163,-12.0891332664,-4.0765265349,12.7579470027,45.85,2.75,45.932395975,136.12,33.9908667336,-43.9565265349,55.5657740549,-12.0891332664,-4.0765265349,12.7579470027,46.08,-39.88,60.9407975005,136.07,32.1908667336,-19.3165265349,37.5417114479,-12.0891332664,-4.0765265349,12.7579470027,44.28,-15.24,46.8292216463,135.19
2019-11-18 05:30:00,38.7313500288,-1.8137163697,38.7737932388,-12.9486499712,-4.3337163697,13.6546194985,51.68,2.52,51.7414031507,135.09,35.8813500288,-23.3737163697,42.822913222,-12.9486499712,-4.3337163697,13.6546194985,48.83,-19.04,52.4107861036,134.34,36.3813500288,-25.1437163697,44.2245305549,-12.9486499712,-4.3337163697,13.6546194985,49.33,-20.81,53.539751587,135.19,35.2513500288,-0.47371636970000003,35.2545328441,-12.9486499712,-4.3337163697,13.6546194985,48.2,3.86,48.3543131478,135.23,35.1313500288,-43.0937163697,55.5992818784,-12.9486499712,-4.3337163697,13.6546194985,48.08,-38.76,61.7577849344,135.19,33.5713500288,-18.4937163697,38.3282283431,-12.9486499712,-4.3337163697,13.6546194985,46.52,-14.16,48.6273174255,134.34
2019-11-18 06:00:00,40.644516658,-0.4665507541,40.6471942939,-14.115483342,-4.6965507541000004,14.876305286000001,54.76,4.23,54.9231326492,134.41,37.764516658,-22.7565507541,44.09103447,-14.115483342,-4.6965507541000004,14.876305286000001,51.88,-18.06,54.9335780739,133.76,38.174516658,-23.6365507541,44.8996687474,-14.115483342,-4.6965507541000004,14.876305286000001,52.29,-18.94,55.6144558546,134.52,37.044516658,-0.016550754100000002,37.0445203553,-14.115483342,-4.6965507541000004,14.876305286000001,51.16,4.68,51.3736119034,134.65,36.844516658,-41.3765507541,55.4034056721,-14.115483342,-4.6965507541000004,14.876305286000001,50.96,-36.68,62.7880880422,134.52,35.324516658,-18.6165507541,39.9299065752,-14.115483342,-4.6965507541000004,14.876305286000001,49.44,-13.92,51.3622429417,133.76
2019-11-18 06:30:00,45.7778833009,0.6658669617,45.7827257634,-16.1921166991,-5.3741330383,17.0606550023,61.97,6.04,62.2636531212,133.34,43.0878833009,-19.9241330383,47.4714310368,-16.1921166991,-5.3741330383,17.0606550023,59.28,-14.55,61.039502783,132.57,42.9778833009,-22.1441330383,48.3472965226,-16.1921166991,-5.3741330383,17.0606550023,59.17,-16.77,61.5005837371,133.46,42.1378833009,2.4158669617,42.2070802385,-16.1921166991,-5.3741330383,17.0606550023,58.33,7.79,58.8478801657,133.43,41.5278833009,-39.4141330383,57.2541611991,-16.1921166991,-5.3741330383,17.0606550023,57.72,-34.04,67.0098500222,133.46,40.1678833009,-16.3341330383,43.3619966214,-16.1921166991,-5.3741330383,17.0606550023,56.36,-10.96,57.4157748358,132.57
2019-11-18 07:00:00,50.5702333269,2.9353062778,50.6553503757,-18.3997666731,-6.1046937222,19.3860439251,68.97,9.04,69.5599202127,132.7,47.6102333269,-18.4646937222,51.0654406786,-18.3997666731,-6.1046937222,19.3860439251,66.01,-12.36,67.1572014009,132.03,47.4502333269,-19.7046937222,51.3789801131,-18.3997666731,-6.1046937222,19.3860439251,65.85,-13.6,67.2397389941,132.8,46.4602333269,3.7253062778,46.6093465697,-18.3997666731,-6.1046937222,19.3860439251,64.86,9.83,65.6006745392,132.85,45.8802333269,-36.7446937222,58.7806798776,-18.3997666731,-6.1046937222,19.3860439251,64.28,-30.64,71.2090443694,132.8,44.3202333269,-16.7446937222,47.3779257672,-18.3997666731,-6.1046937222,19.3860439251,62.72,-10.64,63.6160985915,132.03
2019-11-18 07:30:00,55.8881167286,5.5353140713,56.1615641995,-20.3718832714,-6.7646859287000005,21.4656610366,76.26,12.3,77.2455668631,131.97,52.6481167286,-16.2346859287,55.0943665203,-20.3718832714,-6.7646859287000005,21.4656610366,73.02,-9.47,73.6315238196,131.38,52.4381167286,-16.9146859287,55.0986631971,-20.3718832714,-6.7646859287000005,21.4656610366,72.81,-10.15,73.514070762,132.08,51.2781167286,5.7453140713,51.5989717825,-20.3718832714,-6.7646859287000005,21.4656610366,71.65,12.51,72.7339164352,132.17,50.7481167286,-33.6046859287,60.8658054072,-20.3718832714,-6.7646859287000005,21.4656610366,71.12,-26.84,76.0160509366,132.08,48.9481167286,-14.5246859287,51.0576598818,-20.3718832714,-6.7646859287000005,21.4656610366,69.32,-7.76,69.7529927673,131.38
