Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-18 08:00:00,58.7860333264,7.5807503705,59.2728056568,-20.8539666736,-6.9192496295,21.9718898017,79.64,14.5,80.9492408859,131.15,55.3060333264,-15.1492496295,57.343326435,-20.8539666736,-6.9192496295,21.9718898017,76.16,-8.23,76.60338439,130.69,55.1760333264,-14.6392496295,57.0850443054,-20.8539666736,-6.9192496295,21.9718898017,76.03,-7.72,76.4209349589,131.28,53.8460333264,6.6107503705,54.2503209709,-20.8539666736,-6.9192496295,21.9718898017,74.7,13.53,75.9154193824,131.49,53.3460333264,-31.0792496295,61.7391207355,-20.8539666736,-6.9192496295,21.9718898017,74.2,-24.16,78.034259143,131.28,51.4260333264,-14.3592496295,53.3931170996,-20.8539666736,-6.9192496295,21.9718898017,72.28,-7.44,72.6619019845,130.69
2019-11-18 08:30:00,60.506616656,9.482944123,61.2452193105,-20.733383344,-6.927055877,21.8599471183,81.24,16.41,82.8807921053,130.85,57.066616656,-14.257055877,58.8205948528,-20.733383344,-6.927055877,21.8599471183,77.8,-7.33,78.1445385168,130.52,56.806616656,-12.667055877,58.2017697367,-20.733383344,-6.927055877,21.8599471183,77.54,-5.74,77.7521652432,130.99,55.576616656,7.432944123,56.0714631275,-20.733383344,-6.927055877,21.8599471183,76.31,14.36,77.6493766878,131.31,54.946616656,-29.007055877,62.1332436992,-20.733383344,-6.927055877,21.8599471183,75.68,-22.08,78.8352002598,130.99,53.026616656,-13.887055877,54.8148920906,-20.733383344,-6.927055877,21.8599471183,73.76,-6.96,74.0876453938,130.52
2019-11-18 09:00:00,60.7307166311,9.8550498824,61.5251326753,-19.7692833689,-6.6949501176,20.8721566206,80.5,16.55,82.1836510506,130.69,57.2407166311,-13.2949501176,58.764405375,-19.7692833689,-6.6949501176,20.8721566206,77.01,-6.6,77.2923029803,130.3,57.0507166311,-12.2349501176,58.3479071819,-19.7692833689,-6.6949501176,20.8721566206,76.82,-5.54,77.0195040233,130.81,55.7507166311,8.2950498824,56.3644414275,-19.7692833689,-6.6949501176,20.8721566206,75.52,14.99,76.9933146448,131.11,55.1907166311,-28.5749501176,62.1493602258,-19.7692833689,-6.6949501176,20.8721566206,74.96,-21.88,78.0880016392,130.81,53.2307166311,-13.1749501176,54.8369264608,-19.7692833689,-6.6949501176,20.8721566206,73.0,-6.48,73.2870411464,130.3
2019-11-18 09:30:00,61.7241333007,9.845057927500001,62.5043502272,-19.0958666993,-6.5749420725,20.1960884394,80.82,16.42,82.4711391943,130.8,58.4141333007,-11.0849420725,59.4565968588,-19.0958666993,-6.5749420725,20.1960884394,77.51,-4.51,77.6410986527,130.17,58.0441333007,-12.2849420725,59.3299352128,-19.0958666993,-6.5749420725,20.1960884394,77.14,-5.71,77.3510420098,130.93,56.8941333007,10.4250579275,57.8413713257,-19.0958666993,-6.5749420725,20.1960884394,75.99,17.0,77.8683510805,130.99,56.1841333007,-28.6149420725,63.0513421314,-19.0958666993,-6.5749420725,20.1960884394,75.28,-22.04,78.4400407955,130.93,54.2641333007,-9.1349420725,55.0276596772,-19.0958666993,-6.5749420725,20.1960884394,73.36,-2.56,73.4046538034,130.17
2019-11-18 10:00:00,61.6423499689,10.074409544,62.4601716084,-17.5376500311,-6.155590456,18.586566721,79.18,16.23,80.8262661515,130.8,57.9923499689,-11.035590456,59.0330154374,-17.5376500311,-6.155590456,18.586566721,75.53,-4.88,75.6874844344,130.17,58.0323499689,-12.035590456,59.2672682055,-17.5376500311,-6.155590456,18.586566721,75.57,-5.88,75.7984122525,130.93,56.5223499689,10.444409544,57.4792287416,-17.5376500311,-6.155590456,18.586566721,74.06,16.6,75.8975862594,130.99,56.1823499689,-28.395590456,62.9505044092,-17.5376500311,-6.155590456,18.586566721,73.72,-22.24,77.0016623197,130.93,53.9023499689,-9.955590456,54.814022964,-17.5376500311,-6.155590456,18.586566721,71.44,-3.8,71.5409924449,130.17
2019-11-18 10:30:00,62.0276999714,10.331887661,62.8822985138,-16.5123000286,-5.738112339,17.4809034506,78.54,16.07,80.167178446,130.98,57.2476999714,-11.068112339,58.307823341,-16.5123000286,-5.738112339,17.4809034506,73.76,-5.33,73.9523258593,130.37,58.4376999714,-11.838112339,59.6247069737,-16.5123000286,-5.738112339,17.4809034506,74.95,-6.1,75.1978224419,131.07,55.8376999714,10.471887661,56.8111711662,-16.5123000286,-5.738112339,17.4809034506,72.35,16.21,74.143688875,131.24,56.5676999714,-28.218112339,63.2152398084,-16.5123000286,-5.738112339,17.4809034506,73.08,-22.48,76.4593800655,131.07,53.2476999714,-9.378112339,54.0672409439,-16.5123000286,-5.738112339,17.4809034506,69.76,-3.64,69.854901045,130.37
2019-11-18 11:00:00,61.1879999701,10.538364919,62.088875618,-15.1320000299,-5.501635081,16.1010997596,76.32,16.04,77.9873323047,130.88,57.2179999701,-10.881635081,58.2435361445,-15.1320000299,-5.501635081,16.1010997596,72.35,-5.38,72.5497546515,130.28,57.7079999701,-11.621635081,58.8665920749,-15.1320000299,-5.501635081,16.1010997596,72.84,-6.12,73.09664835,130.99,55.8279999701,10.608364919,56.8269565164,-15.1320000299,-5.501635081,16.1010997596,70.96,16.11,72.7657453751,131.14,55.8679999701,-28.021635081,62.5015636066,-15.1320000299,-5.501635081,16.1010997596,71.0,-22.52,74.4859073919,130.99,53.3079999701,-9.301635081,54.1134297194,-15.1320000299,-5.501635081,16.1010997596,68.44,-3.8,68.5454126839,130.28
2019-11-18 11:30:00,61.0868000074,10.6123441778,62.0017659756,-14.1031999926,-5.2676558222,15.0548479864,75.19,15.88,76.8486206773,130.88,56.9268000074,-10.9576558222,57.9718102201,-14.1031999926,-5.2676558222,15.0548479864,71.03,-5.69,71.2575399519,130.28,57.6468000074,-11.5076558222,58.7841789397,-14.1031999926,-5.2676558222,15.0548479864,71.75,-6.24,72.0208310144,130.99,55.5668000074,10.5223441778,56.5543012516,-14.1031999926,-5.2676558222,15.0548479864,69.67,15.79,71.4369162268,131.07,55.8168000074,-27.9476558222,62.422645162,-14.1031999926,-5.2676558222,15.0548479864,69.92,-22.68,73.5063861171,130.99,53.0568000074,-10.9076558222,54.1664193256,-14.1031999926,-5.2676558222,15.0548479864,67.16,-5.64,67.3964034649,130.28
2019-11-18 12:00:00,61.6617167946,10.7081968941,62.584605126,-13.9782832054,-5.1618031059,14.900893016,75.64,15.87,77.2869102759,130.74,56.2517167946,-10.901803105900001,57.2983852591,-13.9782832054,-5.1618031059,14.900893016,70.23,-5.74,70.4641788429,130.18,58.1817167946,-11.3818031059,59.2845478274,-13.9782832054,-5.1618031059,14.900893016,72.16,-6.22,72.4275776207,130.86,54.9317167946,10.5281968941,55.9315335016,-13.9782832054,-5.1618031059,14.900893016,68.91,15.69,70.6736457246,131.07,56.3817167946,-27.7618031059,62.845968052,-13.9782832054,-5.1618031059,14.900893016,70.36,-22.6,73.9005385637,130.86,52.3817167946,-11.2018031059,53.566077392,-13.9782832054,-5.1618031059,14.900893016,66.36,-6.04,66.6343094809,130.18
2019-11-18 12:30:00,61.8132501427,10.6973801502,62.7320638532,-14.9467498573,-5.4426198498,15.906836333,76.76,16.14,78.4384931013,130.39,56.6932501427,-10.722619849800001,57.6983464944,-14.9467498573,-5.4426198498,15.906836333,71.64,-5.28,71.8343093515,129.81,58.3032501427,-11.2826198498,59.3849011777,-14.9467498573,-5.4426198498,15.906836333,73.25,-5.84,73.4824339553,130.47,55.3232501427,10.6173801502,56.3328569097,-14.9467498573,-5.4426198498,15.906836333,70.27,16.06,72.0818735883,130.63,56.4532501427,-27.5226198498,62.8049683948,-14.9467498573,-5.4426198498,15.906836333,71.4,-22.08,74.7361117533,130.47,52.7732501427,-9.4026198498,53.6043392895,-14.9467498573,-5.4426198498,15.906836333,67.72,-3.96,67.835683825,129.81
2019-11-18 13:00:00,61.4876000697,10.6057628784,62.3955701037,-14.2923999303,-5.3742371216,15.2694178149,75.78,15.98,77.4465544747,130.39,56.3376000697,-10.9942371216,57.4003347682,-14.2923999303,-5.3742371216,15.2694178149,70.63,-5.62,70.8532377524,129.88,58.0076000697,-11.4242371216,59.1218644806,-14.2923999303,-5.3742371216,15.2694178149,72.3,-6.05,72.5526877517,130.47,54.9876000697,10.3757628784,55.9579540078,-14.2923999303,-5.3742371216,15.2694178149,69.28,15.75,71.047736769,130.63,56.1476000697,-27.7342371216,62.6238045978,-14.2923999303,-5.3742371216,15.2694178149,70.44,-22.36,73.903742801,130.47,52.4676000697,-10.9342371216,53.594837424,-14.2923999303,-5.3742371216,15.2694178149,66.76,-5.5600000000000005,66.9911277708,129.88
2019-11-18 13:30:00,61.2468000908,10.2589814156,62.1000581404,-14.7631999092,-5.4910185844,15.7512969832,76.01,15.75,77.6246262471,130.67,56.9068000908,-11.4010185844,58.0376353871,-14.7631999092,-5.4910185844,15.7512969832,71.67,-5.91,71.9132602515,130.06,57.7668000908,-11.8210185844,58.9638844811,-14.7631999092,-5.4910185844,15.7512969832,72.53,-6.33,72.8056989528,130.72,55.5468000908,10.0589814156,56.4502445295,-14.7631999092,-5.4910185844,15.7512969832,70.31,15.55,72.0090174909,130.91,55.9568000908,-28.2110185844,62.6659799729,-14.7631999092,-5.4910185844,15.7512969832,70.72,-22.72,74.2799892299,130.72,53.0368000908,-11.5710185844,54.284349816,-14.7631999092,-5.4910185844,15.7512969832,67.8,-6.08,68.072067693,130.06
2019-11-18 14:00:00,61.0183833516,10.1835050166,61.8623219841,-15.2616166484,-5.5464949834,16.2382434187,76.28,15.73,77.884987642,130.5,56.0983833516,-11.5364949834,57.2723260498,-15.2616166484,-5.5464949834,16.2382434187,71.36,-5.99,71.6109607532,129.95,57.5383833516,-11.8564949834,58.7472725495,-15.2616166484,-5.5464949834,16.2382434187,72.8,-6.31,73.0729505357,130.6,54.7283833516,9.883505016600001,55.6136639297,-15.2616166484,-5.5464949834,16.2382434187,69.99,15.43,71.6706704308,130.76,55.6983833516,-28.1864949834,62.4242613687,-15.2616166484,-5.5464949834,16.2382434187,70.96,-22.64,74.4841674452,130.6,52.218383351599996,-11.8264949834,53.540877313,-15.2616166484,-5.5464949834,16.2382434187,67.48,-6.28,67.771592869,129.95
2019-11-18 14:30:00,61.049566674,10.1537771668,61.8881958199,-16.290433326,-5.7562228332,17.2775090581,77.34,15.91,78.9595067107,130.5,55.999566674,-11.6062228332,57.1896483302,-16.290433326,-5.7562228332,17.2775090581,72.29,-5.85,72.526316603,129.95,57.499566674,-11.8862228332,58.7152659957,-16.290433326,-5.7562228332,17.2775090581,73.79,-6.13,74.044182756,130.6,54.609566674,9.8237771668,55.4861367384,-16.290433326,-5.7562228332,17.2775090581,70.9,15.58,72.5916413921,130.76,55.669566674,-28.1962228332,62.4029457296,-16.290433326,-5.7562228332,17.2775090581,71.96,-22.44,75.3776837002,130.6,52.109566674,-11.8362228332,53.4369077503,-16.290433326,-5.7562228332,17.2775090581,68.4,-6.08,68.6696905483,129.95
2019-11-18 15:00:00,61.2232999825,9.8325360865,62.0078319783,-17.5167000175,-6.0274639135,18.524715942,78.74,15.86,80.3213993902,130.4,56.4432999825,-11.8574639135,57.6753462355,-17.5167000175,-6.0274639135,18.524715942,73.96,-5.83,74.1894231006,129.87,57.6232999825,-12.1674639135,58.8939035806,-17.5167000175,-6.0274639135,18.524715942,75.14,-6.14,75.3904450179,130.6,55.0032999825,9.5825360865,55.8317831241,-17.5167000175,-6.0274639135,18.524715942,72.52,15.61,74.1810117213,130.64,55.7632999825,-28.4274639135,62.591264003,-17.5167000175,-6.0274639135,18.524715942,73.28,-22.4,76.6271387956,130.6,52.4432999825,-11.9474639135,53.7870022127,-17.5167000175,-6.0274639135,18.524715942,69.96,-5.92,70.2100277738,129.87
2019-11-18 15:30:00,63.4867833133,9.7155704247,64.225882354,-18.6032166867,-6.3044295753,19.6424413799,82.09,16.02,83.6385586916,130.57,57.3467833133,-12.0944295753,58.6082654848,-18.6032166867,-6.3044295753,19.6424413799,75.95,-5.79,76.1703787571,130.05,59.7567833133,-12.2844295753,61.0063960741,-18.6032166867,-6.3044295753,19.6424413799,78.36,-5.98,78.5878489335,130.69,55.8867833133,9.3855704247,56.669405161,-18.6032166867,-6.3044295753,19.6424413799,74.49,15.69,76.1244783233,130.85,57.8767833133,-28.5444295753,64.5329877386,-18.6032166867,-6.3044295753,19.6424413799,76.48,-22.24,79.6480257131,130.69,53.3167833133,-11.7844295753,54.6035911209,-18.6032166867,-6.3044295753,19.6424413799,71.92,-5.48,72.1284742664,130.05
2019-11-18 16:00:00,65.7304332955,10.9084445316,66.6294531218,-20.7195667045,-6.9015554684,21.8387708515,86.45,17.81,88.2655006217,129.69,59.2504332955,-12.2615554684,60.5058640812,-20.7195667045,-6.9015554684,21.8387708515,79.97,-5.36,80.1494260741,129.35,61.7904332955,-10.8615554684,62.7377958972,-20.7195667045,-6.9015554684,21.8387708515,82.51,-3.96,82.6049738212,129.81,57.6604332955,9.0484445316,58.3660853259,-20.7195667045,-6.9015554684,21.8387708515,78.38,15.95,79.9864169719,130.12,59.8004332955,-26.8215554684,65.5399699426,-20.7195667045,-6.9015554684,21.8387708515,80.52,-19.92,82.9474339567,129.81,55.0004332955,-11.0215554684,56.0938708562,-20.7195667045,-6.9015554684,21.8387708515,75.72,-4.12,75.8320037979,129.35
2019-11-18 16:30:00,67.4069332911,5.8810223949000004,67.6629963874,-22.7030667089,-7.5189776051,23.9157743386,90.11,13.4,91.1008896773,129.94,62.0969332911,-15.8189776051,64.0801777201,-22.7030667089,-7.5189776051,23.9157743386,84.8,-8.3,85.2052228446,129.43,63.7769332911,-8.2689776051,64.3107550154,-22.7030667089,-7.5189776051,23.9157743386,86.48,-0.75,86.4832521359,130.02,60.4269332911,5.6410223949,60.6896646937,-22.7030667089,-7.5189776051,23.9157743386,83.13,13.16,84.1652095583,130.12,61.9369332911,-17.5189776051,64.3669036216,-22.7030667089,-7.5189776051,23.9157743386,84.64,-10.0,85.2286900052,130.02,57.7769332911,-6.1989776051,58.1085307324,-22.7030667089,-7.5189776051,23.9157743386,80.48,1.32,80.4908243218,129.43
2019-11-18 17:00:00,68.5216666297,-7.1722284066,68.8960061108,-23.6883333703,-8.1422284066,25.048613161,92.21,0.97,92.2151018001,130.99,66.2416666297,-20.5822284066,69.3656004375,-23.6883333703,-8.1422284066,25.048613161,89.93,-12.44,90.7863343241,129.61,65.7216666297,-6.8122284066,66.0737763447,-23.6883333703,-8.1422284066,25.048613161,89.41,1.33,89.4198915231,131.08,64.4916666297,1.1077715934,64.5011800092,-23.6883333703,-8.1422284066,25.048613161,88.18,9.25,88.6638308444,130.35,64.2716666297,-4.3822284066,64.4208899129,-23.6883333703,-8.1422284066,25.048613161,87.96,3.76,88.0403271234,131.08,61.8316666297,3.6177715934,61.9374141332,-23.6883333703,-8.1422284066,25.048613161,85.52,11.76,86.3247820733,129.61
2019-11-18 17:30:00,69.0649666302,-7.0140779803,69.4202197169,-22.8450333698,-8.4340779803,24.3521912987,91.91,1.42,91.9209687721,130.9,69.0849666302,-20.4640779803,72.0521415495,-22.8450333698,-8.4340779803,24.3521912987,91.93,-12.03,92.7137843042,129.5,66.2849666302,-6.6640779803,66.6191168997,-22.8450333698,-8.4340779803,24.3521912987,89.13,1.77,89.1475731582,131.08,67.2749666302,1.2059220197,67.2857740017,-22.8450333698,-8.4340779803,24.3521912987,90.12,9.64,90.6341216099,130.25,64.7949666302,-4.2340779803,64.9331588401,-22.8450333698,-8.4340779803,24.3521912987,87.64,4.2,87.7405812609,131.08,64.5549666302,2.6459220197,64.6091682345,-22.8450333698,-8.4340779803,24.3521912987,87.4,11.08,88.0995255379,129.5
2019-11-18 18:00:00,69.0581499652,-7.4612677312,69.4600503367,-22.7718500348,-8.4312677312,24.2825746073,91.83,0.97,91.8351229106,131.04,68.7081499652,-21.0812677312,71.8695326324,-22.7718500348,-8.4312677312,24.2825746073,91.48,-12.65,92.350489441,129.66,66.2681499652,-7.1212677312,66.6496823242,-22.7718500348,-8.4312677312,24.2825746073,89.04,1.31,89.0496361587,131.08,66.9281499652,0.6487322688,66.9312939612,-22.7718500348,-8.4312677312,24.2825746073,89.7,9.08,90.1583961703,130.4,64.8281499652,-4.6312677312,64.9933663439,-22.7718500348,-8.4312677312,24.2825746073,87.6,3.8,87.6823813545,131.08,64.2681499652,3.1287322688,64.3442621029,-22.7718500348,-8.4312677312,24.2825746073,87.04,11.56,87.804300578,129.66
2019-11-18 18:30:00,69.5924999621,-8.1533013362,70.0684834548,-23.7375000379,-8.3633013362,25.1677118008,93.33,0.21,93.3302362581,131.34,67.3224999621,-21.6033013362,70.703759658,-23.7375000379,-8.3633013362,25.1677118008,91.06,-13.24,92.0175048564,129.95,66.7624999621,-7.7433013362,67.210044761,-23.7375000379,-8.3633013362,25.1677118008,90.5,0.62,90.502123732,131.42,65.5624999621,0.2166986638,65.5628580798,-23.7375000379,-8.3633013362,25.1677118008,89.3,8.58,89.7112389838,130.66,65.3824999621,-5.2833013362,65.5956139868,-23.7375000379,-8.3633013362,25.1677118008,89.12,3.08,89.1732067383,131.42,62.9424999621,2.5166986638,62.9927938231,-23.7375000379,-8.3633013362,25.1677118008,86.68,10.88,87.3601556775,129.95
2019-11-18 19:00:00,69.7071332956,-8.9913797338,70.2846309076,-23.4428667044,-8.1613797338,24.8228950463,93.15,-0.8300000000000001,93.1536977259,131.51,66.0671332956,-22.0113797338,69.6373961295,-23.4428667044,-8.1613797338,24.8228950463,89.51,-13.85,90.575176511,130.1,66.8871332956,-8.5513797338,67.4315556387,-23.4428667044,-8.1613797338,24.8228950463,90.33,-0.39,90.3308419091,131.62,64.3471332956,-0.1313797338,64.3472674167,-23.4428667044,-8.1613797338,24.8228950463,87.79,8.03,88.1564801929,130.84,65.5171332956,-6.0813797338,65.7987684896,-23.4428667044,-8.1613797338,24.8228950463,88.96,2.08,88.9843132243,131.62,61.7571332956,1.7986202662,61.7833193326,-23.4428667044,-8.1613797338,24.8228950463,85.2,9.96,85.7801935181,130.1
2019-11-18 19:30:00,69.2127832975,-9.0013075794,69.7956510817,-23.7172167025,-7.8613075794,24.98612665,92.93,-1.1400000000000001,92.9369920968,131.42,63.5827832975,-22.7013075794,67.5138481918,-23.7172167025,-7.8613075794,24.98612665,87.3,-14.84,88.5523325497,130.1,66.4227832975,-8.571307579399999,66.9735280137,-23.7172167025,-7.8613075794,24.98612665,90.14,-0.71,90.1427961625,131.53,61.9527832975,-0.8113075794,61.9580953411,-23.7172167025,-7.8613075794,24.98612665,85.67,7.05,85.9595916696,130.84,65.0427832975,-6.0613075794,65.3245980367,-23.7172167025,-7.8613075794,24.98612665,88.76,1.8,88.7782495885,131.53,59.4027832975,1.9786924206,59.4357290456,-23.7172167025,-7.8613075794,24.98612665,83.12,9.84,83.7004181591,130.1
2019-11-18 20:00:00,65.6424666265,-10.9193459192,66.5444628809,-22.8975333735,-7.5793459192,24.1193598413,88.54,-3.34,88.6029751193,132.06,61.4224666265,-23.4493459192,65.746416104,-22.8975333735,-7.5793459192,24.1193598413,84.32,-15.87,85.80046212,130.59,63.0224666265,-10.4593459192,63.8844990333,-22.8975333735,-7.5793459192,24.1193598413,85.92,-2.88,85.968254606,132.17,59.8624666265,-1.4393459192,59.8797680964,-22.8975333735,-7.5793459192,24.1193598413,82.76,6.14,82.9874520635,131.36,61.7024666265,-8.0193459192,62.2214134906,-22.8975333735,-7.5793459192,24.1193598413,84.6,-0.44,84.6011442003,132.17,57.4224666265,0.8606540808,57.4289160521,-22.8975333735,-7.5793459192,24.1193598413,80.32,8.44,80.7622188898,130.59
2019-11-18 20:30:00,62.7997499571,-12.6611792769,64.0633596945,-21.8702500429,-7.2411792769,23.0378496015,84.67,-5.42,84.8432984979,132.29,58.4497499571,-24.6611792769,63.4393177247,-21.8702500429,-7.2411792769,23.0378496015,80.32,-17.42,82.1873396576,130.78,60.3097499571,-12.1911792769,61.5295928155,-21.8702500429,-7.2411792769,23.0378496015,82.18,-4.95,82.3289432703,132.4,57.0097499571,-2.5911792769,57.0686060826,-21.8702500429,-7.2411792769,23.0378496015,78.88,4.65,79.0169405887,131.54,59.0497499571,-9.8011792769,59.8576318042,-21.8702500429,-7.2411792769,23.0378496015,80.92,-2.56,80.9604841883,132.4,54.6497499571,-0.9611792769,54.6582019094,-21.8702500429,-7.2411792769,23.0378496015,76.52,6.28,76.777267469,130.78
2019-11-18 21:00:00,59.8150332911,-14.7814834398,61.6143689434,-21.1049667089,-6.9914834398,22.2328689213,80.92,-7.79,81.2940988018,132.44,55.7050332911,-24.5714834398,60.8835653719,-21.1049667089,-6.9914834398,22.2328689213,76.81,-17.58,78.7961452103,130.66,57.4750332911,-14.2814834398,59.22280153,-21.1049667089,-6.9914834398,22.2328689213,78.58,-7.29,78.9174283666,132.55,54.3650332911,-2.5314834398,54.4239400737,-21.1049667089,-6.9914834398,22.2328689213,75.47,4.46,75.6016699551,131.54,56.2550332911,-11.9514834398,57.5105792615,-21.1049667089,-6.9914834398,22.2328689213,77.36,-4.96,77.5188441606,132.55,52.0550332911,0.0885165602,52.0551085497,-21.1049667089,-6.9914834398,22.2328689213,73.16,7.08,73.5017822913,130.66
2019-11-18 21:30:00,56.5830832934,-17.358769145,59.1859120165,-19.9469167066,-6.608769145,21.013217643,76.53,-10.75,77.2813263344,133.27,52.8130832934,-25.298769145,58.5597941186,-19.9469167066,-6.608769145,21.013217643,72.76,-18.69,75.1221252362,131.3,54.4330832934,-16.818769145,56.9721998205,-19.9469167066,-6.608769145,21.013217643,74.38,-10.21,75.0774833089,133.37,51.5930832934,-3.088769145,51.6854596435,-19.9469167066,-6.608769145,21.013217643,71.54,3.52,71.6265453585,132.12,53.2930832934,-14.528769145,55.238011005,-19.9469167066,-6.608769145,21.013217643,73.24,-7.92,73.6669803915,133.37,49.3330832934,0.8712308550000001,49.3407757381,-19.9469167066,-6.608769145,21.013217643,69.28,7.48,69.6826291123,131.3
2019-11-18 22:00:00,53.2543499658,-17.7622757968,56.1384380951,-18.4956500342,-6.1322757968,19.485735209,71.75,-11.63,72.6864457791,133.48,49.3343499658,-27.8722757968,56.6634083394,-18.4956500342,-6.1322757968,19.485735209,67.83,-21.74,71.2287617469,131.71,51.2443499658,-17.2422757968,54.0673605613,-18.4956500342,-6.1322757968,19.485735209,69.74,-11.11,70.619400309,133.57,48.2643499658,-5.5722757968,48.5849537941,-18.4956500342,-6.1322757968,19.485735209,66.76,0.56,66.7623486705,132.53,50.0643499658,-15.0522757968,52.2781995115,-18.4956500342,-6.1322757968,19.485735209,68.56,-8.92,69.1378333476,133.57,46.2243499658,-1.8922757968,46.2630655864,-18.4956500342,-6.1322757968,19.485735209,64.72,4.24,64.8587388098,131.71
2019-11-18 22:30:00,49.5729333003,-18.8656623589,53.0413888604,-17.1070666997,-5.6756623589,18.0240082745,66.68,-13.19,67.9720420467,133.84,46.0529333003,-29.0256623589,54.4367682815,-17.1070666997,-5.6756623589,18.0240082745,63.16,-23.35,67.3380137812,132.06,47.7329333003,-18.3556623589,51.1406224257,-17.1070666997,-5.6756623589,18.0240082745,64.84,-12.68,66.0682071802,133.95,45.1229333003,-6.5556623589,45.5966645555,-17.1070666997,-5.6756623589,18.0240082745,62.23,-0.88,62.2362217684,132.92,46.6529333003,-16.2356623589,49.3972966645,-17.1070666997,-5.6756623589,18.0240082745,63.76,-10.56,64.6285633447,133.95,43.1329333003,-4.9956623589,43.4212687228,-17.1070666997,-5.6756623589,18.0240082745,60.24,0.68,60.2438378592,132.06
2019-11-18 23:00:00,46.1754166354,-21.4880320975,50.9303899934,-15.6245833646,-5.1880320975,16.4633921888,61.8,-16.3,63.9134571119,134.74,42.9154166354,-28.9080320975,51.7436692238,-15.6245833646,-5.1880320975,16.4633921888,58.54,-23.72,63.1630429919,132.67,44.5254166354,-20.9480320975,49.2070398959,-15.6245833646,-5.1880320975,16.4633921888,60.15,-15.76,62.1803835627,134.85,42.1054166354,-6.3180320975,42.576796963,-15.6245833646,-5.1880320975,16.4633921888,57.73,-1.13,57.7410581822,133.52,43.4954166354,-18.9080320975,47.4274703741,-15.6245833646,-5.1880320975,16.4633921888,59.12,-13.72,60.6911262047,134.85,40.2154166354,-4.9480320975000005,40.5186717058,-15.6245833646,-5.1880320975,16.4633921888,55.84,0.24,55.8405157569,132.67
2019-11-18 23:30:00,43.7931166386,-21.9390247437,48.9811991649,-14.2268833614,-4.7290247437,14.9922608437,58.02,-17.21,60.5186293632,135.21,40.5631166386,-29.6090247437,50.2201232347,-14.2268833614,-4.7290247437,14.9922608437,54.79,-24.88,60.1744007033,133.16,42.2631166386,-21.4190247437,47.3808574108,-14.2268833614,-4.7290247437,14.9922608437,56.49,-16.69,58.9039574222,135.31,39.8531166386,-6.8590247437,40.4390544678,-14.2268833614,-4.7290247437,14.9922608437,54.08,-2.13,54.121929936,134.0,41.2531166386,-19.4490247437,45.607940053,-14.2268833614,-4.7290247437,14.9922608437,55.48,-14.72,57.3995540052,135.31,38.0531166386,-5.3290247437,38.4244478247,-14.2268833614,-4.7290247437,14.9922608437,52.28,-0.6000000000000001,52.2834428859,133.16
2019-11-19 00:00:00,42.4100166577,-20.6144850106,47.1547081972,-13.2599833423,-4.4144850106,13.9755084396,55.67,-16.2,57.9792109294,135.05,38.9200166577,-31.5744850106,50.1170210639,-13.2599833423,-4.4144850106,13.9755084396,52.18,-27.16,58.8253176787,133.32,40.9500166577,-20.1444850106,45.6366534773,-13.2599833423,-4.4144850106,13.9755084396,54.21,-15.73,56.4460538922,135.15,38.3100166577,-8.7144850106,39.2886704447,-13.2599833423,-4.4144850106,13.9755084396,51.57,-4.3,51.748960376,134.18,39.9400166577,-18.2144850106,43.8972937073,-13.2599833423,-4.4144850106,13.9755084396,53.2,-13.8,54.9607132414,135.15,36.6200166577,-9.1344850106,37.7420777968,-13.2599833423,-4.4144850106,13.9755084396,49.88,-4.72,50.1028222758,133.32
2019-11-19 00:30:00,44.524466657,-20.7971512024,49.1421370031,-13.815533343,-4.5971512024,14.5603145821,58.34,-16.2,60.5474656778,134.89,40.714466657,-31.0871512024,51.2257627083,-13.815533343,-4.5971512024,14.5603145821,54.53,-26.49,60.6237659668,133.11,42.974466657,-20.3071512024,47.5308865309,-13.815533343,-4.5971512024,14.5603145821,56.79,-15.71,58.9229004717,134.99,40.024466657,-8.3071512024,40.8774594646,-13.815533343,-4.5971512024,14.5603145821,53.84,-3.71,53.967672731,133.94,41.984466657,-18.3171512024,45.8062601469,-13.815533343,-4.5971512024,14.5603145821,55.8,-13.72,57.4619735129,134.99,38.264466657,-7.7171512024,39.0349052929,-13.815533343,-4.5971512024,14.5603145821,52.08,-3.12,52.1733725189,133.11
2019-11-19 01:00:00,44.1757666709,-21.56859253,49.1599689248,-15.4542333291,-5.13859253,16.2861432199,59.63,-16.43,61.852096165,135.37,41.4957666709,-30.91859253,51.748024268,-15.4542333291,-5.13859253,16.2861432199,56.95,-25.78,62.5132857879,133.48,42.5857666709,-21.05859253,47.5080187157,-15.4542333291,-5.13859253,16.2861432199,58.04,-15.92,60.1837851917,135.47,40.7257666709,-8.04859253,41.5134666421,-15.4542333291,-5.13859253,16.2861432199,56.18,-2.91,56.2553153044,134.29,41.5857666709,-19.05859253,45.7450099883,-15.4542333291,-5.13859253,16.2861432199,57.04,-13.92,58.7139506421,135.47,38.9057666709,-6.69859253,39.4782195918,-15.4542333291,-5.13859253,16.2861432199,54.36,-1.56,54.3823794992,133.48
2019-11-19 01:30:00,42.8925333444,-21.2500016771,47.8678596553,-15.6374666556,-5.2000016771,16.4793926116,58.53,-16.05,60.6907192246,135.6,40.4825333444,-32.2100016771,51.7331587477,-15.6374666556,-5.2000016771,16.4793926116,56.12,-27.01,62.2815743218,133.86,41.3125333444,-20.7600016771,46.2353012423,-15.6374666556,-5.2000016771,16.4793926116,56.95,-15.56,59.0374127143,135.72,39.7625333444,-9.2000016771,40.812976966,-15.6374666556,-5.2000016771,16.4793926116,55.4,-4.0,55.5442166206,134.68,40.3225333444,-18.8000016771,44.4898500601,-15.6374666556,-5.2000016771,16.4793926116,55.96,-13.6,57.5889017086,135.72,38.0425333444,-9.1600016771,39.1297837201,-15.6374666556,-5.2000016771,16.4793926116,53.68,-3.96,53.8258673873,133.86
2019-11-19 02:00:00,41.3241000122,-21.5915548815,46.6248483538,-15.2758999878,-5.0815548815,16.0989229593,56.6,-16.51,58.9588000217,135.48,39.1341000122,-32.5215548815,50.8834876524,-15.2758999878,-5.0815548815,16.0989229593,54.41,-27.44,60.9376870254,133.75,39.8341000122,-21.1115548815,45.0827380856,-15.2758999878,-5.0815548815,16.0989229593,55.11,-16.03,57.3940153675,135.6,38.4341000122,-9.5315548815,39.5983659032,-15.2758999878,-5.0815548815,16.0989229593,53.71,-4.45,53.8940312094,134.56,38.8441000122,-19.1615548815,43.31315379,-15.2758999878,-5.0815548815,16.0989229593,54.12,-14.08,55.9215593488,135.6,36.7241000122,-9.9215548815,38.0407251899,-15.2758999878,-5.0815548815,16.0989229593,52.0,-4.84,52.2247604111,133.75
2019-11-19 02:30:00,40.9879500042,-21.8931721532,46.4685165728,-15.0720499958,-5.0131721532,15.8839096608,56.06,-16.88,58.546203976,135.56,38.6779500042,-32.7631721532,50.689340754,-15.0720499958,-5.0131721532,15.8839096608,53.75,-27.75,60.4907017648,133.75,39.5079500042,-21.4031721532,44.9329933541,-15.0720499958,-5.0131721532,15.8839096608,54.58,-16.39,56.9877925524,135.6,38.0279500042,-9.7931721532,39.2687051269,-15.0720499958,-5.0131721532,15.8839096608,53.1,-4.78,53.3147109155,134.56,38.4879500042,-19.4531721532,43.1247979978,-15.0720499958,-5.0131721532,15.8839096608,53.56,-14.44,55.4724003447,135.6,36.3279500042,-9.1331721532,37.4584407723,-15.0720499958,-5.0131721532,15.8839096608,51.4,-4.12,51.5648562492,133.75
2019-11-19 03:00:00,40.0824499706,-23.1643170276,46.2945826097,-14.6975500294,-4.8843170276,15.4878833187,54.78,-18.28,57.7495177469,135.92,37.9724499706,-32.0643170276,49.6993700485,-14.6975500294,-4.8843170276,15.4878833187,52.67,-27.18,59.2695647023,133.94,38.6624499706,-22.6443170276,44.8056930688,-14.6975500294,-4.8843170276,15.4878833187,53.36,-17.76,56.2379515985,136.02,37.3324499706,-9.0743170276,38.4194618693,-14.6975500294,-4.8843170276,15.4878833187,52.03,-4.19,52.198438674,134.77,37.7024499706,-20.7643170276,43.0422071391,-14.6975500294,-4.8843170276,15.4878833187,52.4,-15.88,54.7533962417,136.02,35.6224499706,-9.4843170276,36.8634129102,-14.6975500294,-4.8843170276,15.4878833187,50.32,-4.6,50.5298169401,133.94
2019-11-19 03:30:00,39.2712666411,-23.1567909753,45.5902330754,-14.3987333589,-4.7867909753,15.1735589162,53.67,-18.37,56.7267644062,135.92,37.2512666411,-31.9267909753,49.0609503408,-14.3987333589,-4.7867909753,15.1735589162,51.65,-27.14,58.3463974895,133.94,37.8812666411,-22.6667909753,44.1449178893,-14.3987333589,-4.7867909753,15.1735589162,52.28,-17.88,55.2529890594,136.02,36.6312666411,-8.8967909753,37.6961879424,-14.3987333589,-4.7867909753,15.1735589162,51.03,-4.11,51.1952439197,134.77,36.9212666411,-20.7467909753,42.3510243814,-14.3987333589,-4.7867909753,15.1735589162,51.32,-15.96,53.7444322698,136.02,34.9212666411,-9.1867909753,36.1094446404,-14.3987333589,-4.7867909753,15.1735589162,49.32,-4.4,49.515880281,133.94
2019-11-19 04:00:00,38.5324666519,-23.2022593292,44.9788375156,-14.1975333481,-4.7222593292,14.9622754401,52.73,-18.48,55.8745317654,135.92,36.5124666519,-31.9422593292,48.5125566432,-14.1975333481,-4.7222593292,14.9622754401,50.71,-27.22,57.5537357606,133.94,37.1724666519,-22.7022593292,43.5566855446,-14.1975333481,-4.7222593292,14.9622754401,51.37,-17.98,54.4257044052,136.1,35.9324666519,-8.9122593292,37.0212172414,-14.1975333481,-4.7222593292,14.9622754401,50.13,-4.19,50.3048009637,134.77,36.2424666519,-20.802259329199998,41.78816079,-14.1975333481,-4.7222593292,14.9622754401,50.44,-16.08,52.9410993463,136.1,34.2824666519,-9.2822593292,35.5168672322,-14.1975333481,-4.7222593292,14.9622754401,48.48,-4.5600000000000005,48.6939832012,133.94
2019-11-19 04:30:00,38.5423000084,-23.7404338489,45.2671745227,-13.9976999916,-4.6604338489,14.7531436893,52.54,-19.08,55.8972092327,136.27,36.4523000084,-31.5904338489,48.2361450228,-13.9976999916,-4.6604338489,14.7531436893,50.45,-26.93,57.1876507648,134.18,37.1823000084,-23.2204338489,43.8373354807,-13.9976999916,-4.6604338489,14.7531436893,51.18,-18.56,54.4413996881,136.37,35.8623000084,-8.5304338489,36.8628927723,-13.9976999916,-4.6604338489,14.7531436893,49.86,-3.87,50.0099640072,135.01,36.2823000084,-21.3404338489,42.0929852916,-13.9976999916,-4.6604338489,14.7531436893,50.28,-16.68,52.9745297289,136.37,34.1623000084,-9.0204338489,35.3331426381,-13.9976999916,-4.6604338489,14.7531436893,48.16,-4.36,48.3569560663,134.18
2019-11-19 05:00:00,38.4124166832,-23.822019108,45.1995835138,-13.9075833168,-4.632019108,14.6586655167,52.32,-19.19,55.7282558493,136.27,36.3724166832,-31.172019108,47.9024787526,-13.9075833168,-4.632019108,14.6586655167,50.28,-26.54,56.8546392126,134.18,37.0624166832,-23.312019108,43.7843917999,-13.9075833168,-4.632019108,14.6586655167,50.97,-18.68,54.2852033247,136.37,35.7724166832,-8.122019108,36.6828705222,-13.9075833168,-4.632019108,14.6586655167,49.68,-3.49,49.8024346794,135.01,36.1324166832,-21.472019108,42.0309307527,-13.9075833168,-4.632019108,14.6586655167,50.04,-16.84,52.7976060063,136.37,34.0924166832,-8.312019108,35.0910606416,-13.9075833168,-4.632019108,14.6586655167,48.0,-3.68,48.140859984,134.18
2019-11-19 05:30:00,39.6428166891,-22.8077357282,45.7356067424,-14.3471833109,-4.7777357282,15.1217865229,53.99,-18.03,56.9210066671,135.37,37.6028166891,-30.7977357282,48.6052707938,-14.3471833109,-4.7777357282,15.1217865229,51.95,-26.02,58.1020042684,133.32,38.2328166891,-22.3077357282,44.2649222896,-14.3471833109,-4.7777357282,15.1217865229,52.58,-17.53,55.42524064,135.46,36.9528166891,-7.9877357282,37.806277036,-14.3471833109,-4.7777357282,15.1217865229,51.3,-3.21,51.400331711,134.15,37.2928166891,-20.3777357282,42.497132727,-14.3471833109,-4.7777357282,15.1217865229,51.64,-15.6,53.9448755676,135.46,35.2128166891,-7.2177357282,35.9449324415,-14.3471833109,-4.7777357282,15.1217865229,49.56,-2.44,49.6200282144,133.32
2019-11-19 06:00:00,41.659699977,-22.0238447141,47.1230340509,-15.300300023,-5.0838447141,16.1227993187,56.96,-16.94,59.4256274683,135.56,39.639699977,-30.4338447141,49.9752410534,-15.300300023,-5.0838447141,16.1227993187,54.94,-25.35,60.5064137096,133.52,40.129699977,-21.5338447141,45.5422802285,-15.300300023,-5.0838447141,16.1227993187,55.43,-16.45,57.819437908,135.66,38.909699977,-7.5638447141,39.6380688122,-15.300300023,-5.0838447141,16.1227993187,54.21,-2.48,54.2666978911,134.38,39.139699977,-19.5638447141,43.756829573,-15.300300023,-5.0838447141,16.1227993187,54.44,-14.48,56.3327968416,135.66,37.139699977,-5.9238447141,37.6091644493,-15.300300023,-5.0838447141,16.1227993187,52.44,-0.84,52.4467272573,133.52
2019-11-19 06:30:00,46.6394833133,-19.9277120541,50.7183902686,-17.6205166867,-5.8477120541000005,18.5655149289,64.26,-14.08,65.7844510504,134.67,44.8294833133,-27.6877120541,52.6905302016,-17.6205166867,-5.8477120541000005,18.5655149289,62.45,-21.84,66.158809693,132.62,44.8694833133,-19.4577120541,48.9067796035,-17.6205166867,-5.8477120541000005,18.5655149289,62.49,-13.61,63.9549231881,134.79,43.8694833133,-5.0977120541,44.1646717905,-17.6205166867,-5.8477120541000005,18.5655149289,61.49,0.75,61.4945737444,133.45,43.8594833133,-17.3677120541,47.1729975569,-17.6205166867,-5.8477120541000005,18.5655149289,61.48,-11.52,62.5499864109,134.79,41.8994833133,-1.9677120541000002,41.9456623818,-17.6205166867,-5.8477120541000005,18.5655149289,59.52,3.88,59.6463309852,132.62
2019-11-19 07:00:00,51.8308166474,-17.7577523216,54.7884232466,-19.8391833526,-6.5777523216,20.9011966572,71.67,-11.18,72.5367582678,133.73,49.7908166474,-25.2277523216,55.817245629,-19.8391833526,-6.5777523216,20.9011966572,69.63,-18.65,72.0843908208,131.67,49.7808166474,-17.2977523216,52.7004928009,-19.8391833526,-6.5777523216,20.9011966572,69.62,-10.72,70.4404911965,133.86,48.5908166474,-2.9777523216,48.6819727553,-19.8391833526,-6.5777523216,20.9011966572,68.43,3.6,68.5246298786,132.48,48.7208166474,-15.0977523216,51.0064711576,-19.8391833526,-6.5777523216,20.9011966572,68.56,-8.52,69.0873649809,133.86,46.4008166474,1.1022476784,46.4139067036,-19.8391833526,-6.5777523216,20.9011966572,66.24,7.68,66.6837311494,131.67
2019-11-19 07:30:00,56.9345666289,-15.0554947113,58.8915341812,-21.695433371100002,-7.1854947113,22.8543904624,78.63,-7.87,79.0228688419,132.46,54.6445666289,-22.2754947113,59.0103916839,-21.695433371100002,-7.1854947113,22.8543904624,76.34,-15.09,77.8171170116,130.39,54.634566628900004,-14.6054947113,56.5531285296,-21.695433371100002,-7.1854947113,22.8543904624,76.33,-7.42,76.6897991913,132.56,53.2545666289,-0.40549471130000003,53.2561103798,-21.695433371100002,-7.1854947113,22.8543904624,74.95,6.78,75.2560356383,131.18,53.4245666289,-12.3054947113,54.8234395088,-21.695433371100002,-7.1854947113,22.8543904624,75.12,-5.12,75.2942813234,132.56,50.8245666289,1.9745052887,50.8629063675,-21.695433371100002,-7.1854947113,22.8543904624,72.52,9.16,73.0962105721,130.39
2019-11-19 08:00:00,59.3151499781,-13.7884410984,60.896700443,-21.9448500219,-7.2784410984,23.1203838054,81.26,-6.51,81.5203514467,132.25,57.1351499781,-20.6884410984,60.7654256802,-21.9448500219,-7.2784410984,23.1203838054,79.08,-13.41,80.2089427682,130.14,56.9051499781,-13.3484410984,58.4497816402,-21.9448500219,-7.2784410984,23.1203838054,78.85,-6.07,79.0832940639,132.38,55.6551499781,1.0915589016,55.6658532668,-21.9448500219,-7.2784410984,23.1203838054,77.6,8.37,78.0500922485,130.96,55.6951499781,-10.9584410984,56.7629911332,-21.9448500219,-7.2784410984,23.1203838054,77.64,-3.68,77.7271638489,132.38,53.1351499781,2.8415589016,53.2110761044,-21.9448500219,-7.2784410984,23.1203838054,75.08,10.12,75.758965146,130.14
2019-11-19 08:30:00,60.5563999896,-12.3756228461,61.8080384782,-21.8036000104,-7.2856228461,22.9886335756,82.36,-5.09,82.5171357961,131.85,58.5363999896,-20.0756228461,61.8832833356,-21.8036000104,-7.2856228461,22.9886335756,80.34,-12.79,81.3517037314,129.83,58.1163999896,-11.9656228461,59.3354200949,-21.8036000104,-7.2856228461,22.9886335756,79.92,-4.68,80.056909758,131.97,57.0063999896,1.5843771539,57.0284130126,-21.8036000104,-7.2856228461,22.9886335756,78.81,8.87,79.3075847571,130.63,56.8763999896,-9.6456228461,57.6884989912,-21.8036000104,-7.2856228461,22.9886335756,78.68,-2.36,78.7153860436,131.97,54.4763999896,4.3143771539,54.6469761839,-21.8036000104,-7.2856228461,22.9886335756,76.28,11.6,77.1569724652,129.83
2019-11-19 09:00:00,61.8787999934,-11.2651103909,62.8958551952,-21.2812000066,-7.1451103909,22.4486542184,83.16,-4.12,83.2619961327,132.36,59.1687999934,-19.5651103909,62.3196633276,-21.2812000066,-7.1451103909,22.4486542184,80.45,-12.42,81.4030644386,130.39,59.3987999934,-10.8851103909,60.3879381075,-21.2812000066,-7.1451103909,22.4486542184,80.68,-3.74,80.7666391526,132.48,57.6587999934,2.2648896091,57.7032662994,-21.2812000066,-7.1451103909,22.4486542184,78.94,9.41,79.4988786084,131.19,58.1187999934,-8.5051103909,58.7378226991,-21.2812000066,-7.1451103909,22.4486542184,79.4,-1.3599999999999999,79.411646501,132.48,55.0787999934,4.3748896091,55.2522747749,-21.2812000066,-7.1451103909,22.4486542184,76.36,11.52,77.2240895058,130.39
2019-11-19 09:30:00,63.1197000002,-10.3546620449,63.9633922973,-21.2802999998,-7.1846620449,22.4604215629,84.4,-3.17,84.4595104177,132.36,60.2297000002,-17.4846620449,62.7162671796,-21.2802999998,-7.1846620449,22.4604215629,81.51,-10.3,82.15820166,130.28,60.6097000002,-9.9846620449,61.4266164644,-21.2802999998,-7.1846620449,22.4604215629,81.89,-2.8,81.9378551098,132.48,58.6497000002,4.2453379551,58.8031479129,-21.2802999998,-7.1846620449,22.4604215629,79.93,11.43,80.7431099228,131.05,59.3197000002,-7.6246620449,59.8077108692,-21.2802999998,-7.1846620449,22.4604215629,80.6,-0.44,80.6012009836,132.48,56.0397000002,4.4953379551,56.2197121964,-21.2802999998,-7.1846620449,22.4604215629,77.32,11.68,78.1972173418,130.28
2019-11-19 10:00:00,63.2959166827,-9.8582247609,64.0590170401,-19.7540833173,-6.7682247609,20.8813954065,83.05,-3.09,83.1074641654,132.19,59.7559166827,-17.0682247609,62.1457470393,-19.7540833173,-6.7682247609,20.8813954065,79.51,-10.3,80.1743730877,130.08,60.8159166827,-9.5082247609,61.5547078627,-19.7540833173,-6.7682247609,20.8813954065,80.57,-2.74,80.6165770794,132.32,58.2359166827,4.6217752391,58.419027707,-19.7540833173,-6.7682247609,20.8813954065,77.99,11.39,78.8173343878,130.91,59.5259166827,-7.1282247609,59.9511996974,-19.7540833173,-6.7682247609,20.8813954065,79.28,-0.36,79.280817352,132.32,55.6459166827,6.5517752391,56.030293612,-19.7540833173,-6.7682247609,20.8813954065,75.4,13.32,76.5675022448,130.08
2019-11-19 10:30:00,64.1455333458,-9.6991294979,64.8746681011,-19.9644666542,-6.8091294979,21.0936998487,84.11,-2.89,84.1596352178,132.3,60.4555333458,-16.9791294979,62.7946044706,-19.9644666542,-6.8091294979,21.0936998487,80.42,-10.17,81.0605039461,130.2,61.6355333458,-9.3391294979,62.3390592694,-19.9644666542,-6.8091294979,21.0936998487,81.6,-2.5300000000000002,81.6392117796,132.41,58.9355333458,4.7108705021,59.1235096356,-19.9644666542,-6.8091294979,21.0936998487,78.9,11.52,79.7365687749,131.02,60.3155333458,-6.9291294979,60.7122425741,-19.9644666542,-6.8091294979,21.0936998487,80.28,-0.12,80.280089686,132.41,56.3155333458,3.4708705021,56.4223912827,-19.9644666542,-6.8091294979,21.0936998487,76.28,10.28,76.9695836029,130.2
2019-11-19 11:00:00,64.0432000283,-9.2246298645,64.7041363902,-19.4267999717,-6.7046298645,20.5512193984,83.47,-2.52,83.5080313503,132.17,60.1532000283,-16.6846298645,62.4242288487,-19.4267999717,-6.7046298645,20.5512193984,79.58,-9.98,80.2033465636,130.08,61.5332000283,-8.8746298645,62.1698782446,-19.4267999717,-6.7046298645,20.5512193984,80.96,-2.17,80.9890764239,132.3,58.6332000283,5.0253701355,58.848164717,-19.4267999717,-6.7046298645,20.5512193984,78.06,11.73,78.9364079497,130.93,60.2532000283,-6.5446298645,60.6075927068,-19.4267999717,-6.7046298645,20.5512193984,79.68,0.16,79.6801606424,132.3,56.0532000283,4.8153701355,56.2596571528,-19.4267999717,-6.7046298645,20.5512193984,75.48,11.52,76.3540490085,130.08
2019-11-19 11:30:00,64.3007333362,-9.1686009524,64.9511166262,-18.5592666638,-6.4286009524,19.6411122217,82.86,-2.74,82.9052905429,132.38,60.0307333362,-16.7886009524,62.3341484807,-18.5592666638,-6.4286009524,19.6411122217,78.59,-10.36,79.2699041251,130.3,61.8207333362,-8.8286009524,62.4479564517,-18.5592666638,-6.4286009524,19.6411122217,80.38,-2.4,80.4158218263,132.52,58.5407333362,4.9513990476,58.7497558469,-18.5592666638,-6.4286009524,19.6411122217,77.1,11.38,77.9353219022,131.16,60.5207333362,-6.4686009524,60.8654414412,-18.5592666638,-6.4286009524,19.6411122217,79.08,-0.04,79.0800101163,132.52,55.9607333362,5.6513990476,56.245373025,-18.5592666638,-6.4286009524,19.6411122217,74.52,12.08,75.4927599178,130.3
2019-11-19 12:00:00,64.1316000726,-9.106415245,64.7749096988,-19.0583999274,-6.556415245,20.1546319406,83.19,-2.55,83.2290730454,132.47,60.0516000726,-16.736415245,62.3402138794,-19.0583999274,-6.556415245,20.1546319406,79.11,-10.18,79.7622999919,130.38,61.6516000726,-8.756415245,62.2703348269,-19.0583999274,-6.556415245,20.1546319406,80.71,-2.2,80.7399783255,132.52,58.5516000726,5.043584755,58.7684236494,-19.0583999274,-6.556415245,20.1546319406,77.61,11.6,78.4721103323,131.24,60.3816000726,-6.396415245,60.7194512106,-19.0583999274,-6.556415245,20.1546319406,79.44,0.16,79.4401611277,132.52,55.9816000726,5.323584755,56.2341542244,-19.0583999274,-6.556415245,20.1546319406,75.04,11.88,75.9745746944,130.38
2019-11-19 12:30:00,64.4832500296,-9.1758468094,65.1328311917,-19.3867499704,-6.6158468094,20.484518628,83.87,-2.56,83.9090608933,132.34,60.3232500296,-16.7458468094,62.6044557479,-19.3867499704,-6.6158468094,20.484518628,79.71,-10.13,80.3511107577,130.25,61.9832500296,-8.8258468094,62.6084567461,-19.3867499704,-6.6158468094,20.484518628,81.37,-2.21,81.4000061425,132.52,58.8132500296,5.0041531906,59.0257564813,-19.3867499704,-6.6158468094,20.484518628,78.2,11.62,79.058613699,131.14,60.6532500296,-6.4558468094,60.9958580329,-19.3867499704,-6.6158468094,20.484518628,80.04,0.16,80.0401599199,132.52,56.2132500296,5.0241531906,56.4373244774,-19.3867499704,-6.6158468094,20.484518628,75.6,11.64,76.4908465112,130.25
2019-11-19 13:00:00,63.8909667222,-9.5100100995,64.5948598635,-18.609033277800002,-6.4900100995,19.7082812703,82.5,-3.02,82.5552566467,132.7,59.8309667222,-17.1400100995,62.2376455621,-18.609033277800002,-6.4900100995,19.7082812703,78.44,-10.65,79.1596873415,130.6,61.4209667222,-9.1600100995,62.1002490986,-18.609033277800002,-6.4900100995,19.7082812703,80.03,-2.67,80.0745265362,132.78,58.3409667222,4.6999899005,58.529977816,-18.609033277800002,-6.4900100995,19.7082812703,76.95,11.19,77.7593634233,131.49,60.1909667222,-6.8100100995,60.5749842138,-18.609033277800002,-6.4900100995,19.7082812703,78.8,-0.32,78.8006497435,132.78,55.7909667222,5.4299899005,56.0545873066,-18.609033277800002,-6.4900100995,19.7082812703,74.4,11.92,75.3488314442,130.6
2019-11-19 13:30:00,64.0605167521,-9.7959508508,64.805173093,-18.8394832479,-6.4859508508,19.9247004366,82.9,-3.31,82.9660539016,132.7,59.6205167521,-17.5159508508,62.1402812352,-18.8394832479,-6.4859508508,19.9247004366,78.46,-11.03,79.2315120391,130.67,61.5905167521,-9.4259508508,62.3076263649,-18.8394832479,-6.4859508508,19.9247004366,80.43,-2.94,80.4837157442,132.78,58.1405167521,4.3340491492,58.3018324774,-18.8394832479,-6.4859508508,19.9247004366,76.98,10.82,77.7366888927,131.49,60.2805167521,-7.0859508508,60.6955632592,-18.8394832479,-6.4859508508,19.9247004366,79.12,-0.6000000000000001,79.1222749926,132.78,55.6005167521,6.0340491492,55.9269810756,-18.8394832479,-6.4859508508,19.9247004366,74.44,12.52,75.4855217906,130.67
2019-11-19 14:00:00,63.296100057,-10.3633087524,64.1388684864,-19.073899943,-6.5333087524,20.1617901559,82.37,-3.83,82.458994658,132.7,58.876100057,-17.9533087524,61.5525503377,-19.073899943,-6.5333087524,20.1617901559,77.95,-11.42,78.7820975857,130.58,60.836100057,-9.9833087524,61.6497974351,-19.073899943,-6.5333087524,20.1617901559,79.91,-3.45,79.9844397367,132.78,57.426100057,3.8766912476,57.5568041397,-19.073899943,-6.5333087524,20.1617901559,76.5,10.41,77.2050393433,131.49,59.606100057,-7.6533087524,60.0954266052,-19.073899943,-6.5333087524,20.1617901559,78.68,-1.12,78.6879711265,132.78,54.886100057,6.6666912476,55.2894994701,-19.073899943,-6.5333087524,20.1617901559,73.96,13.2,75.1287002417,130.58
2019-11-19 14:30:00,62.7282000697,-10.605350402500001,63.6183978197,-19.3017999303,-6.5853504025,20.3942717564,82.03,-4.02,82.1284439156,132.36,58.3482000697,-18.1053504025,61.0926850332,-19.3017999303,-6.5853504025,20.3942717564,77.65,-11.52,78.4998910827,130.27,60.2882000697,-10.2253504025,61.1492016178,-19.3017999303,-6.5853504025,20.3942717564,79.59,-3.64,79.6731931078,132.49,56.8982000697,3.6746495975,57.0167363222,-19.3017999303,-6.5853504025,20.3942717564,76.2,10.26,76.8876296942,131.13,59.0182000697,-7.8653504025,59.5400006417,-19.3017999303,-6.5853504025,20.3942717564,78.32,-1.28,78.3304589544,132.49,54.3782000697,7.3346495975,54.8706271837,-19.3017999303,-6.5853504025,20.3942717564,73.68,13.92,74.9833901608,130.27
2019-11-19 15:00:00,62.5597667104,-10.8185290076,63.4883058582,-20.0902332896,-6.7785290075999995,21.2029698188,82.65,-4.04,82.748680352,132.27,58.4397667104,-18.1685290076,61.1988707369,-20.0902332896,-6.7785290075999995,21.2029698188,78.53,-11.39,79.3517044555,130.16,60.0997667104,-10.4185290076,60.9961286093,-20.0902332896,-6.7785290075999995,21.2029698188,80.19,-3.64,80.2725712806,132.37,56.9497667104,3.5914709924,57.0629003141,-20.0902332896,-6.7785290075999995,21.2029698188,77.04,10.37,77.7347959411,131.03,58.8697667104,-8.0985290076,59.4242004963,-20.0902332896,-6.7785290075999995,21.2029698188,78.96,-1.32,78.9710326639,132.37,54.4297667104,6.9814709924,54.8756816939,-20.0902332896,-6.7785290075999995,21.2029698188,74.52,13.76,75.7797334384,130.16
2019-11-19 15:30:00,63.822033384,-10.6038292947,64.6969330106,-20.617966616,-6.9238292947,21.749481821,84.44,-3.68,84.5201514433,132.17,58.822033384,-18.1738292947,61.5655722191,-20.617966616,-6.9238292947,21.749481821,79.44,-11.25,80.2326373741,130.08,61.312033384,-10.2038292947,62.1553181148,-20.617966616,-6.9238292947,21.749481821,81.93,-3.2800000000000002,81.9956297616,132.28,57.332033384,3.5861707053,57.4440830049,-20.617966616,-6.9238292947,21.749481821,77.95,10.51,78.6553405688,130.95,60.062033384,-7.8438292947,60.5720522372,-20.617966616,-6.9238292947,21.749481821,80.68,-0.92,80.6852452435,132.28,54.782033384,6.5561707053,55.172951307700004,-20.617966616,-6.9238292947,21.749481821,75.4,13.48,76.5954985623,130.08
2019-11-19 16:00:00,65.757666868,-14.5012273379,67.3376294966,-21.822333132,-7.3112273379,23.0145229912,87.58,-7.19,87.8746408243,131.73,60.717666868,-20.5912273379,64.1142239536,-21.822333132,-7.3112273379,23.0145229912,82.54,-13.28,83.6014952019,129.53,63.507666868,-6.4512273379,63.8344897777,-21.822333132,-7.3112273379,23.0145229912,85.33,0.86,85.334333653,131.85,59.157666868,1.0887726621,59.1676852274,-21.822333132,-7.3112273379,23.0145229912,80.98,8.4,81.4144974805,130.39,62.177666868,-3.7112273379,62.2883252745,-21.822333132,-7.3112273379,23.0145229912,84.0,3.6,84.0771074669,131.85,56.937666868,11.0887726621,58.0074028682,-21.822333132,-7.3112273379,23.0145229912,78.76,18.4,80.8807616186,129.53
