Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-19 16:30:00,67.5219501201,-22.315767113,71.1140436895,-23.0580498799,-7.755767113,24.327465708,90.58,-14.56,91.7427381322,132.63,63.7919501201,-23.995767113,68.1557755401,-23.0580498799,-7.755767113,24.327465708,86.85,-16.24,88.3553060093,129.97,65.7919501201,-2.045767113,65.823748478,-23.0580498799,-7.755767113,24.327465708,88.85,5.71,89.0332892799,132.74,62.1619501201,-2.045767113,62.195604393,-23.0580498799,-7.755767113,24.327465708,85.22,5.71,85.4110794921,130.82,64.4219501201,1.084232887,64.4310733903,-23.0580498799,-7.755767113,24.327465708,87.48,8.84,87.9255139308,132.74,60.5819501201,14.404232887,62.2708166433,-23.0580498799,-7.755767113,24.327465708,83.64,22.16,86.525806555,129.97
2019-11-19 17:00:00,68.3740834665,-22.7228689547,72.0509823903,-23.7459165335,-8.2528689547,25.1391805356,92.12,-14.47,93.2495324385,132.33,67.4940834665,-22.8328689547,71.2516049481,-23.7459165335,-8.2528689547,25.1391805356,91.24,-14.58,92.3975865486,129.51,66.5840834665,-2.5328689547,66.6322414167,-23.7459165335,-8.2528689547,25.1391805356,90.33,5.72,90.5109236501,132.47,65.7240834665,-1.0328689547,65.732198851,-23.7459165335,-8.2528689547,25.1391805356,89.47,7.22,89.7608450272,130.36,65.2140834665,0.6271310453,65.2170987987,-23.7459165335,-8.2528689547,25.1391805356,88.96,8.88,89.4021028835,132.47,64.0540834665,16.3071310453,66.0972626639,-23.7459165335,-8.2528689547,25.1391805356,87.8,24.56,91.1703548309,129.51
2019-11-19 17:30:00,68.5700167858,-23.5910515614,72.5147220623,-22.5699832142,-8.4410515614,24.096794263,91.14,-15.15,92.3905953006,132.82,69.6600167858,-22.2210515614,73.1183497563,-22.5699832142,-8.4410515614,24.096794263,92.23,-13.78,93.2537468416,129.79,66.8300167858,-3.2410515614,66.9085611772,-22.5699832142,-8.4410515614,24.096794263,89.4,5.2,89.5511027291,132.93,67.8600167858,-0.3110515614,67.8607296692,-22.5699832142,-8.4410515614,24.096794263,90.43,8.13,90.794723415,130.68,65.4700167858,-0.0410515614,65.470029656,-22.5699832142,-8.4410515614,24.096794263,88.04,8.4,88.4398190862,132.93,66.2300167858,16.9189484386,68.3569011857,-22.5699832142,-8.4410515614,24.096794263,88.8,25.36,92.3502550078,129.79
2019-11-19 18:00:00,68.3375334102,-23.7572004793,72.3493126934,-22.5124665898,-8.4372004793,24.0415786479,90.85,-15.32,92.1326483935,133.29,69.3675334102,-23.8172004793,73.3424415334,-22.5124665898,-8.4372004793,24.0415786479,91.88,-15.38,93.158353356,130.39,66.6075334102,-3.2972004793,66.6890923464,-22.5124665898,-8.4372004793,24.0415786479,89.12,5.14,89.2681018057,133.39,67.5975334102,-1.7172004793,67.6193411727,-22.5124665898,-8.4372004793,24.0415786479,90.11,6.72,90.3602263167,131.23,65.2875334102,-0.1572004793,65.287722665,-22.5124665898,-8.4372004793,24.0415786479,87.8,8.28,88.1895594728,133.39,66.0075334102,16.7627995207,68.1027599637,-22.5124665898,-8.4372004793,24.0415786479,88.52,25.2,92.0371142529,130.39
2019-11-19 18:30:00,68.9043668299,-24.4360715274,73.1090511491,-23.4856331701,-8.2860715274,24.9044965169,92.39,-16.15,93.7909089411,133.42,67.4843668299,-24.0960715274,71.6572426869,-23.4856331701,-8.2860715274,24.9044965169,90.97,-15.81,92.3336179298,130.51,67.1643668299,-3.8560715274,67.2749690396,-23.4856331701,-8.2860715274,24.9044965169,90.65,4.43,90.7581808985,133.53,65.7643668299,-1.9260715274,65.7925656595,-23.4856331701,-8.2860715274,24.9044965169,89.25,6.36,89.4763214487,131.35,65.8743668299,-0.6460715274000001,65.8775349695,-23.4856331701,-8.2860715274,24.9044965169,89.36,7.64,89.6860033673,133.53,64.1943668299,16.6739284726,66.32447982,-23.4856331701,-8.2860715274,24.9044965169,87.68,24.96,91.1635014685,130.51
2019-11-19 19:00:00,67.9137002636,-25.2289537633,72.4484008898,-22.8262997364,-8.0689537633,24.2104930658,90.74,-17.16,92.3483253773,133.76,66.2537002636,-24.9089537633,70.7814154719,-22.8262997364,-8.0689537633,24.2104930658,89.08,-16.84,90.6577740737,130.85,66.2137002636,-4.5589537633,66.3704615173,-22.8262997364,-8.0689537633,24.2104930658,89.04,3.51,89.1091560952,133.87,64.5837002636,-2.6289537633,64.6371854093,-22.8262997364,-8.0689537633,24.2104930658,87.41,5.44,87.579116803,131.72,64.9737002636,-1.3489537633,64.9877019305,-22.8262997364,-8.0689537633,24.2104930658,87.8,6.72,88.056790766,133.87,63.0937002636,14.9310462367,64.8363413117,-22.8262997364,-8.0689537633,24.2104930658,85.92,23.0,88.9451876157,130.85
2019-11-19 19:30:00,67.2383002602,-25.3596021888,71.8616618584,-23.1516997398,-7.7796021888,24.4238287551,90.39,-17.58,92.08370377,133.84,63.5383002602,-26.1696021888,68.7165458872,-23.1516997398,-7.7796021888,24.4238287551,86.69,-18.39,88.6191187047,131.09,65.5583002602,-4.6596021888,65.7236839013,-23.1516997398,-7.7796021888,24.4238287551,88.71,3.12,88.7648494619,133.97,61.9483002602,-3.7996021888,62.064715273,-23.1516997398,-7.7796021888,24.4238287551,85.1,3.98,85.1930184933,131.92,64.2883002602,-1.4596021888,64.3048675366,-23.1516997398,-7.7796021888,24.4238287551,87.44,6.32,87.6681013824,133.97,60.4483002602,14.4603978112,62.1538422723,-23.1516997398,-7.7796021888,24.4238287551,83.6,22.24,86.5076736481,131.09
2019-11-19 20:00:00,64.3689335797,-26.873813456,69.7535766815,-22.2610664203,-7.4638134560000005,23.4790031619,86.63,-19.41,88.7778407036,134.11,61.1889335797,-27.733813456,67.1807264134,-22.2610664203,-7.4638134560000005,23.4790031619,83.45,-20.27,85.8765125049,131.34,62.7989335797,-6.113813456,63.0958380064,-22.2610664203,-7.4638134560000005,23.4790031619,85.06,1.35,85.0707123515,134.24,59.7089335797,-5.283813456,59.9422675069,-22.2610664203,-7.4638134560000005,23.4790031619,81.97,2.18,81.9989835303,132.22,61.5789335797,-2.983813456,61.6511816882,-22.2610664203,-7.4638134560000005,23.4790031619,83.84,4.48,83.9596093369,134.24,58.2989335797,14.656186544,60.1129724814,-22.2610664203,-7.4638134560000005,23.4790031619,80.56,22.12,83.541654281,131.34
2019-11-19 20:30:00,61.1871001866,-27.0288253769,66.8910953005,-21.3928998134,-7.1888253769,22.5684596888,82.58,-19.84,84.929865183,133.13,58.0171001866,-29.1588253769,64.9324342022,-21.3928998134,-7.1888253769,22.5684596888,79.41,-21.97,82.3931368501,130.5,59.7071001866,-6.5388253769,60.0640828616,-21.3928998134,-7.1888253769,22.5684596888,81.1,0.65,81.102604767,133.24,56.6371001866,-6.9688253769,57.0642238594,-21.3928998134,-7.1888253769,22.5684596888,78.03,0.22,78.0303101365,131.4,58.4471001866,-3.5088253769,58.5523302333,-21.3928998134,-7.1888253769,22.5684596888,79.84,3.68,79.9247646227,133.24,55.2071001866,12.2111746231,56.5414599801,-21.3928998134,-7.1888253769,22.5684596888,76.6,19.4,79.0184788515,130.5
2019-11-19 21:00:00,58.5746335396,-28.144886134,64.9855546241,-20.5253664604,-6.904886134,21.6556717942,79.1,-21.24,81.90206102409999,133.33,55.4046335396,-30.414886134,63.2039454165,-20.5253664604,-6.904886134,21.6556717942,75.93,-23.51,79.4863824815,130.72,57.2046335396,-7.634886134,57.7118842586,-20.5253664604,-6.904886134,21.6556717942,77.73,-0.73,77.7334278158,133.45,54.1346335396,-8.174886134,54.7484000842,-20.5253664604,-6.904886134,21.6556717942,74.66,-1.27,74.6708008528,131.63,55.9546335396,-4.664886134,56.1487504509,-20.5253664604,-6.904886134,21.6556717942,76.48,2.24,76.5127963154,133.45,52.7546335396,11.775113866,54.0527951771,-20.5253664604,-6.904886134,21.6556717942,73.28,18.68,75.6234143635,130.72
2019-11-19 21:30:00,55.5012335829,-30.60998609,63.3826330918,-19.2887664171,-6.51998609,20.3609117799,74.79,-24.09,78.5739918803,133.94,52.5512335829,-31.07998609,61.0540554462,-19.2887664171,-6.51998609,20.3609117799,71.84,-24.56,75.9221917492,131.14,54.2712335829,-9.87998609,55.1632207158,-19.2887664171,-6.51998609,20.3609117799,73.56,-3.36,73.636697373,134.05,51.4112335829,-8.71998609,52.1454992873,-19.2887664171,-6.51998609,20.3609117799,70.7,-2.2,70.7342208553,132.07,53.1112335829,-6.91998609,53.5601469395,-19.2887664171,-6.51998609,20.3609117799,72.4,-0.4,72.4011049639,134.05,50.0712335829,10.72001391,51.2059286679,-19.2887664171,-6.51998609,20.3609117799,69.36,17.24,71.4704638295,131.14
2019-11-19 22:00:00,52.1969667528,-34.2997697525,62.4579662114,-17.6730332472,-6.0097697525,18.6669075273,69.87,-28.29,75.3799774476,134.71,49.3169667528,-30.9997697525,58.2507419215,-17.6730332472,-6.0097697525,18.6669075273,66.99,-24.99,71.4993720252,131.51,51.1469667528,-13.3297697525,52.855415708,-17.6730332472,-6.0097697525,18.6669075273,68.82,-7.32,69.2081989363,134.82,48.2969667528,-8.569769752500001,49.051380726,-17.6730332472,-6.0097697525,18.6669075273,65.97,-2.56,66.0196523772,132.46,50.0469667528,-10.4497697525,51.1262806102,-17.6730332472,-6.0097697525,18.6669075273,67.72,-4.44,67.8653961898,134.82,46.9669667528,11.6302302475,48.3855166508,-17.6730332472,-6.0097697525,18.6669075273,64.64,17.64,67.0037252696,131.51
2019-11-19 22:30:00,48.5513334522,-34.8726439013,59.7773642163,-16.3086665478,-5.5426439013,17.224793351,64.86,-29.33,71.1833442597,135.73,45.2713334522,-34.3826439013,56.8476897875,-16.3086665478,-5.5426439013,17.224793351,61.58,-28.84,67.9988382254,132.8,47.6213334522,-13.6326439013,49.5342344192,-16.3086665478,-5.5426439013,17.224793351,63.93,-8.09,64.4398401612,135.85,44.4313334522,-11.5226439013,45.9011406701,-16.3086665478,-5.5426439013,17.224793351,60.74,-5.98,61.0336628427,133.77,46.5713334522,-10.8226439013,47.8123281228,-16.3086665478,-5.5426439013,17.224793351,62.88,-5.28,63.1012900027,135.85,43.2113334522,9.2573560987,44.1918316055,-16.3086665478,-5.5426439013,17.224793351,59.52,14.8,61.3324579648,132.8
2019-11-19 23:00:00,44.8189171595,-36.3990008181,57.737531952,-14.7110828405,-5.0190008181,15.5436909243,59.53,-31.38,67.2943184823,136.49,41.7489171595,-33.2490008181,53.3710421426,-14.7110828405,-5.0190008181,15.5436909243,56.46,-28.23,63.1241990048,133.26,43.9189171595,-17.8290008181,47.3998370739,-14.7110828405,-5.0190008181,15.5436909243,58.63,-12.81,60.0131069017,136.6,41.0289171595,-10.2890008181,42.2993567459,-14.7110828405,-5.0190008181,15.5436909243,55.74,-5.27,55.9885747273,134.29,43.0089171595,-15.4590008181,45.702818967,-14.7110828405,-5.0190008181,15.5436909243,57.72,-10.44,58.6565597355,136.6,39.8089171595,10.4609991819,41.1604469035,-14.7110828405,-5.0190008181,15.5436909243,54.52,15.48,56.675045655,133.26
2019-11-19 23:30:00,42.8378003384,-25.701114371,49.9562250149,-13.4221996616,-4.591114371,14.1856890888,56.26,-21.11,60.0900965218,135.93,39.9178003384,-33.081114371,51.8439091107,-13.4221996616,-4.591114371,14.1856890888,53.34,-28.49,60.4717760612,133.73,41.3978003384,-25.061114371,48.3925337875,-13.4221996616,-4.591114371,14.1856890888,54.82,-20.47,58.5171197172,136.05,39.2578003384,-10.001114371,40.5116918441,-13.4221996616,-4.591114371,14.1856890888,52.68,-5.41,52.9570627962,134.74,40.5378003384,-23.111114371,46.6630138734,-13.4221996616,-4.591114371,14.1856890888,53.96,-18.52,57.04973269,136.05,38.0578003384,10.408885629,39.4555581209,-13.4221996616,-4.591114371,14.1856890888,51.48,15.0,53.6208019336,133.73
2019-11-20 00:00:00,41.6036334958,-24.8798652875,48.4754578811,-12.4563665042,-4.3298652875,13.1874485741,54.06,-20.55,57.834125739,136.16,38.2136334958,-34.8998652875,51.7521244206,-12.4563665042,-4.3298652875,13.1874485741,50.67,-30.57,59.1774771345,134.22,40.2036334958,-24.2898652875,46.9715839839,-12.4563665042,-4.3298652875,13.1874485741,52.66,-19.96,56.315869877,136.28,37.6536334958,-11.6298652875,39.4087538758,-12.4563665042,-4.3298652875,13.1874485741,50.11,-7.3,50.638938575,135.24,39.3436334958,-22.4098652875,45.2782901495,-12.4563665042,-4.3298652875,13.1874485741,51.8,-18.08,54.8646188358,136.28,36.4636334958,9.270134712499999,37.6235559896,-12.4563665042,-4.3298652875,13.1874485741,48.92,13.6,50.7752538152,134.22
2019-11-20 00:30:00,43.7908002098,-24.0574153913,49.9639211664,-12.9791997902,-4.5274153913,13.7461673684,56.77,-19.53,60.035437868,136.09,40.0808002098,-35.1574153913,53.3152361193,-12.9791997902,-4.5274153913,13.7461673684,53.06,-30.63,61.266308033,134.22,42.3108002098,-23.4674153913,48.3830900165,-12.9791997902,-4.5274153913,13.7461673684,55.29,-18.94,58.4440561563,136.28,39.4708002098,-11.8874153913,41.2220173437,-12.9791997902,-4.5274153913,13.7461673684,52.45,-7.36,52.9638754247,135.24,41.4208002098,-21.5274153913,46.6809629662,-12.9791997902,-4.5274153913,13.7461673684,54.4,-17.0,56.9943856884,136.28,38.3408002098,8.7925846087,39.3360712938,-12.9791997902,-4.5274153913,13.7461673684,51.32,13.32,53.0204187083,134.22
2019-11-20 01:00:00,42.9410835788,-22.7977118025,48.6176132935,-14.7089164212,-5.0677118025,15.5574395451,57.65,-17.73,60.3148024949,134.7,40.3510835788,-35.9177118025,54.0212177493,-14.7089164212,-5.0677118025,15.5574395451,55.06,-30.85,63.1135967918,133.1,41.4210835788,-22.2577118025,47.022461649,-14.7089164212,-5.0677118025,15.5574395451,56.13,-17.19,58.7032622603,134.81,39.6810835788,-12.9677118025,41.7462566392,-14.7089164212,-5.0677118025,15.5574395451,54.39,-7.9,54.9607323459,134.09,40.4510835788,-20.2677118025,45.2445610479,-14.7089164212,-5.0677118025,15.5574395451,55.16,-15.2,57.2159558165,134.81,38.5310835788,8.3322881975,39.4217126513,-14.7089164212,-5.0677118025,15.5574395451,53.24,13.4,54.9004335138,133.1
2019-11-20 01:30:00,41.6180335788,-22.9625396922,47.5325041217,-14.9219664212,-5.1525396922,15.786505223,56.54,-17.81,59.2787289,135.19,39.3680335788,-36.7425396922,53.8503137493,-14.9219664212,-5.1525396922,15.786505223,54.29,-31.59,62.8118794497,133.62,40.1380335788,-22.4225396922,45.9764290242,-14.9219664212,-5.1525396922,15.786505223,55.06,-17.27,57.7049088033,135.29,38.7480335788,-13.6325396922,41.0762248105,-14.9219664212,-5.1525396922,15.786505223,53.67,-8.48,54.3358012732,134.62,39.1180335788,-20.5125396922,44.1699539925,-14.9219664212,-5.1525396922,15.786505223,54.04,-15.36,56.1805233155,135.29,37.6380335788,8.0074603078,38.4803975065,-14.9219664212,-5.1525396922,15.786505223,52.56,13.16,54.1824621072,133.62
2019-11-20 02:00:00,40.1977502677,-22.7318751345,46.1800527687,-14.6022497323,-5.0718751345,15.4579951684,54.8,-17.66,57.5753037335,135.31,37.9077502677,-37.8818751345,53.5913611888,-14.6022497323,-5.0718751345,15.4579951684,52.51,-32.81,61.9176566094,133.88,38.7677502677,-22.2218751345,44.6850108573,-14.6022497323,-5.0718751345,15.4579951684,53.37,-17.15,56.0578219341,135.41,37.3377502677,-14.6818751345,40.1206312577,-14.6022497323,-5.0718751345,15.4579951684,51.94,-9.61,52.8215457934,134.87,37.7977502677,-20.3118751345,42.909698167,-14.6022497323,-5.0718751345,15.4579951684,52.4,-15.24,54.571215856,135.41,36.2377502677,4.6081248655,36.5295682871,-14.6022497323,-5.0718751345,15.4579951684,50.84,9.68,51.7533380566,133.88
2019-11-20 02:30:00,39.9791170427,-22.7702898336,46.0088676086,-14.1608829573,-4.9702898336,15.0078108716,54.14,-17.8,56.9910484199,135.94,37.2591170427,-38.4802898336,53.5628090048,-14.1608829573,-4.9702898336,15.0078108716,51.42,-33.51,61.3753737259,134.53,38.5691170427,-22.2602898336,44.5319805638,-14.1608829573,-4.9702898336,15.0078108716,52.73,-17.29,55.4923147832,136.04,36.7291170427,-15.1002898336,39.7120484462,-14.1608829573,-4.9702898336,15.0078108716,50.89,-10.13,51.8884283824,135.53,37.5991170427,-20.3702898336,42.7626274952,-14.1608829573,-4.9702898336,15.0078108716,51.76,-15.4,54.0023851325,136.04,35.6791170427,6.0697101664,36.1917224577,-14.1608829573,-4.9702898336,15.0078108716,49.84,11.04,51.0480871336,134.53
2019-11-20 03:00:00,39.0737502086,-24.8008182113,46.2800015051,-13.7762497914,-4.8308182113,14.5986938767,52.85,-19.97,56.4971096606,136.51,36.6237502086,-37.1308182113,52.1535879915,-13.7762497914,-4.8308182113,14.5986938767,50.4,-32.3,59.8619244595,134.74,37.7237502086,-24.2508182113,44.8462207295,-13.7762497914,-4.8308182113,14.5986938767,51.5,-19.42,55.0398619184,136.61,36.1037502086,-13.7408182113,38.6301807431,-13.7762497914,-4.8308182113,14.5986938767,49.88,-8.91,50.6695421333,135.77,36.7837502086,-22.3908182113,43.06266387,-13.7762497914,-4.8308182113,14.5986938767,50.56,-17.56,53.5225858867,136.61,35.0237502086,7.3291817887,35.7823976889,-13.7762497914,-4.8308182113,14.5986938767,48.8,12.16,50.2922021789,134.74
2019-11-20 03:30:00,38.3821669492,-24.9085283368,45.7561528499,-13.3778330508,-4.6985283368,14.1789486799,51.76,-20.21,55.5656521603,136.38,35.9021669492,-36.9985283368,51.5544051536,-13.3778330508,-4.6985283368,14.1789486799,49.28,-32.3,58.9220535963,134.62,37.0721669492,-24.3485283368,44.3530877671,-13.3778330508,-4.6985283368,14.1789486799,50.45,-19.65,54.1417122005,136.51,35.4021669492,-13.5885283368,37.9204631704,-13.3778330508,-4.6985283368,14.1789486799,48.78,-8.89,49.5834700278,135.64,36.1821669492,-22.4985283368,42.6067246155,-13.3778330508,-4.6985283368,14.1789486799,49.56,-17.8,52.6596012138,136.51,34.3021669492,7.8214716632,35.1825820029,-13.3778330508,-4.6985283368,14.1789486799,47.68,12.52,49.2963771488,134.62
2019-11-20 04:00:00,37.6886337199,-22.4419790501,43.8642854195,-12.9013662801,-4.5519790501,13.6808539633,50.59,-17.89,53.6600428625,136.49,35.0986337199,-36.7919790501,50.8484396165,-12.9013662801,-4.5519790501,13.6808539633,48.0,-32.24,57.8222932786,134.92,36.2086337199,-27.2019790501,45.2881090366,-12.9013662801,-4.5519790501,13.6808539633,49.11,-22.65,54.0815550812,136.51,34.6286337199,-13.3419790501,37.1099808445,-12.9013662801,-4.5519790501,13.6808539633,47.53,-8.79,48.3359596988,135.95,35.3786337199,-23.7919790501,42.6345633379,-12.9013662801,-4.5519790501,13.6808539633,48.28,-19.24,51.9724542426,136.51,33.4986337199,6.9680209499,34.2156656673,-12.9013662801,-4.5519790501,13.6808539633,46.4,11.52,47.8086854034,134.92
2019-11-20 04:30:00,37.5076504371,-11.0188164933,39.0926867613,-12.6423495629,-4.4688164933,13.4089270012,50.15,-6.55,50.5759330117,134.91,34.8176504371,-35.4988164933,49.7235834829,-12.6423495629,-4.4688164933,13.4089270012,47.46,-31.03,56.7037256272,134.38,35.3176504371,-33.9188164933,48.9675662526,-12.6423495629,-4.4688164933,13.4089270012,47.96,-29.45,56.2802283222,135.01,34.3376504371,-12.2488164933,36.4569299726,-12.6423495629,-4.4688164933,13.4089270012,46.98,-7.78,47.619836203,135.41,34.5976504371,-30.2688164933,45.9695406511,-12.6423495629,-4.4688164933,13.4089270012,47.24,-25.8,53.826179504,135.01,33.1976504371,8.6511835067,34.3063692426,-12.6423495629,-4.4688164933,13.4089270012,45.84,13.12,47.680604023,134.38
2019-11-20 05:00:00,37.3473502847,-11.0230518539,38.9401110099,-12.5026497153,-4.3830518539,13.2486751586,49.85,-6.64,50.2902783846,134.91,34.7273502847,-35.7530518539,49.8424475188,-12.5026497153,-4.3830518539,13.2486751586,47.23,-31.37,56.698763655,134.48,35.1573502847,-33.9330518539,48.8619615566,-12.5026497153,-4.3830518539,13.2486751586,47.66,-29.55,56.077429506,135.09,34.2773502847,-12.4830518539,36.4796289198,-12.5026497153,-4.3830518539,13.2486751586,46.78,-8.1,47.4760823995,135.41,34.4173502847,-30.3030518539,45.8566129613,-12.5026497153,-4.3830518539,13.2486751586,46.92,-25.92,53.6034774991,135.09,33.1373502847,8.4969481461,34.2093863097,-12.5026497153,-4.3830518539,13.2486751586,45.64,12.88,47.4226106409,134.48
2019-11-20 05:30:00,38.7702336155,-9.314869373,39.8735226188,-13.1797663845,-4.584869373,13.9544712948,51.95,-4.73,52.1648866576,133.56,36.2002336155,-35.614869373,50.7826331955,-13.1797663845,-4.584869373,13.9544712948,49.38,-31.03,58.3201963303,133.26,36.4902336155,-31.824869373,48.4185858934,-13.1797663845,-4.584869373,13.9544712948,49.67,-27.24,56.6491526856,133.67,35.6702336155,-12.694869373,37.8619238098,-13.1797663845,-4.584869373,13.9544712948,48.85,-8.11,49.5186288178,134.25,35.6602336155,-28.184869373,45.4537030734,-13.1797663845,-4.584869373,13.9544712948,48.84,-23.6,54.2430235145,133.67,34.5002336155,8.215130627,35.4648345652,-13.1797663845,-4.584869373,13.9544712948,47.68,12.8,49.3682327008,133.26
2019-11-20 06:00:00,40.7259503302,-8.9293690483,41.6933647227,-14.1040496698,-4.8193690483000005,14.9047151972,54.83,-4.11,54.9838248942,134.07,38.2559503302,-34.9993690483,51.8504924706,-14.1040496698,-4.8193690483000005,14.9047151972,52.36,-30.18,60.435105692,133.74,38.2959503302,-31.6193690483,49.6625040721,-14.1040496698,-4.8193690483000005,14.9047151972,52.4,-26.8,58.8557558782,134.19,37.635950330200004,-11.9293690483,39.4813196734,-14.1040496698,-4.8193690483000005,14.9047151972,51.74,-7.11,52.2262357441,134.71,37.5359503302,-27.8993690483,46.7688182498,-14.1040496698,-4.8193690483000005,14.9047151972,51.64,-23.08,56.5630267931,134.19,36.4559503302,9.0206309517,37.5554003739,-14.1040496698,-4.8193690483000005,14.9047151972,50.56,13.84,52.4200267074,133.74
2019-11-20 06:30:00,45.8155837997,-6.8230281798,46.3208531058,-15.9644162003,-5.4530281798,16.8700355941,61.78,-1.37,61.795188324,133.21,43.3955837997,-32.6430281798,54.3023386427,-15.9644162003,-5.4530281798,16.8700355941,59.36,-27.19,65.2909312233,132.88,43.0955837997,-29.2630281798,52.0917859292,-15.9644162003,-5.4530281798,16.8700355941,59.06,-23.81,63.6788795442,133.31,42.5855837997,-9.8330281798,43.7060681227,-15.9644162003,-5.4530281798,16.8700355941,58.55,-4.38,58.713600639,133.81,42.2355837997,-25.4130281798,49.2916477729,-15.9644162003,-5.4530281798,16.8700355941,58.2,-19.96,61.527567805,133.31,41.3555837997,10.5469718202,42.679303251,-15.9644162003,-5.4530281798,16.8700355941,57.32,16.0,59.5111955854,132.88
2019-11-20 07:00:00,50.8719002718,-4.6304503584,51.0822014775,-18.1580997282,-6.2004503584,19.1875524856,69.03,1.57,69.0478515234,132.6,48.1619002718,-30.2804503584,56.8900194384,-18.1580997282,-6.2004503584,19.1875524856,66.32,-24.08,70.5562810811,132.3,47.8219002718,-26.9404503584,54.8882684289,-18.1580997282,-6.2004503584,19.1875524856,65.98,-20.74,69.1629091349,132.7,47.1319002718,-7.6604503584,47.7503772019,-18.1580997282,-6.2004503584,19.1875524856,65.29,-1.46,65.3063220523,133.22,46.9219002718,-23.0004503584,52.2559608256,-18.1580997282,-6.2004503584,19.1875524856,65.08,-16.8,67.2134391324,132.7,45.8019002718,12.8395496416,47.5675110081,-18.1580997282,-6.2004503584,19.1875524856,63.96,19.04,66.733823508,132.3
2019-11-20 07:30:00,55.8293504379,-0.9794337446,55.8379410507,-20.0106495621,-6.8194337446,21.1407372741,75.84,5.84,76.0645199814,130.93,52.9993504379,-28.2594337446,60.062690103,-20.0106495621,-6.8194337446,21.1407372741,73.01,-21.44,76.0929280551,130.85,52.4493504379,-22.8294337446,57.2024248302,-20.0106495621,-6.8194337446,21.1407372741,72.46,-16.01,74.2076256189,131.03,51.7593504379,-6.0294337446,52.1093506871,-20.0106495621,-6.8194337446,21.1407372741,71.77,0.79,71.7743477853,131.78,51.4293504379,-18.8594337446,54.778246847,-20.0106495621,-6.8194337446,21.1407372741,71.44,-12.04,72.447465104,131.03,50.3493504379,12.9005662554,51.975779929,-20.0106495621,-6.8194337446,21.1407372741,70.36,19.72,73.0712528974,130.85
2019-11-20 08:00:00,58.7019004693,0.0623195813,58.7019335494,-20.6780995307,-7.0576804187,21.8493627617,79.38,7.12,79.6986750204,130.64,55.6519004693,-25.7276804187,61.3110721287,-20.6780995307,-7.0576804187,21.8493627617,76.33,-18.67,78.5801361668,130.43,55.1619004693,-21.7076804187,59.2794960551,-20.6780995307,-7.0576804187,21.8493627617,75.84,-14.65,77.2420099428,130.76,54.3219004693,-3.6976804187,54.4476051914,-20.6780995307,-7.0576804187,21.8493627617,75.0,3.36,75.0752262734,131.34,54.1219004693,-17.6976804187,56.9419704841,-20.6780995307,-7.0576804187,21.8493627617,74.8,-10.64,75.5529589096,130.76,52.8019004693,14.5823195813,54.7785061639,-20.6780995307,-7.0576804187,21.8493627617,73.48,21.64,76.6002610962,130.43
2019-11-20 08:30:00,60.4694170666,1.4484845056,60.4867630787,-20.6205829334,-7.0815154944,21.8026673187,81.09,8.53,81.5374085926,131.18,57.1894170666,-24.7315154944,62.3079231163,-20.6205829334,-7.0815154944,21.8026673187,77.81,-17.65,79.7867069129,130.98,56.8394170666,-20.5415154944,60.4373493072,-20.6205829334,-7.0815154944,21.8026673187,77.46,-13.46,78.6207555293,131.29,55.8094170666,-2.5215154944,55.8663501018,-20.6205829334,-7.0815154944,21.8026673187,76.43,4.5600000000000005,76.5659095159,131.89,55.7794170666,-16.4815154944,58.1634225376,-20.6205829334,-7.0815154944,21.8026673187,76.4,-9.4,76.976100187,131.29,54.2994170666,16.4784845056,56.7447543423,-20.6205829334,-7.0815154944,21.8026673187,74.92,23.56,78.5371249792,130.98
2019-11-20 09:00:00,60.7777170485,2.2156422856,60.8180890884,-20.0522829515,-6.9143577144,21.2109027193,80.83,9.13,81.3439967054,130.92,57.4977170485,-24.0243577144,62.3149839877,-20.0522829515,-6.9143577144,21.2109027193,77.55,-17.11,79.4150779135,130.74,57.1677170485,-19.7243577144,60.4747729205,-20.0522829515,-6.9143577144,21.2109027193,77.22,-12.81,78.2753122,131.04,56.1177170485,-1.9043577144000001,56.1500199915,-20.0522829515,-6.9143577144,21.2109027193,76.17,5.01,76.3345858704,131.66,56.1077170485,-15.6743577144,58.2559988512,-20.0522829515,-6.9143577144,21.2109027193,76.16,-8.76,76.6621366778,131.04,54.5877170485,16.9256422856,57.1515198341,-20.0522829515,-6.9143577144,21.2109027193,74.64,23.84,78.3548032988,130.74
2019-11-20 09:30:00,61.4637505681,2.7092852431,61.5234334252,-19.4662494319,-6.7807147569,20.6134169793,80.93,9.49,81.48450773,130.92,58.0837505681,-23.4607147569,62.6428544765,-19.4662494319,-6.7807147569,20.6134169793,77.55,-16.68,79.3235456847,130.74,57.8337505681,-19.2307147569,60.9472156446,-19.4662494319,-6.7807147569,20.6134169793,77.3,-12.45,78.2961844537,131.04,56.6937505681,-1.3507147569,56.70983851,-19.4662494319,-6.7807147569,20.6134169793,76.16,5.43,76.3533267121,131.66,56.7737505681,-15.1807147569,58.7682980364,-19.4662494319,-6.7807147569,20.6134169793,76.24,-8.4,76.7013533127,131.04,55.1737505681,16.0592852431,57.4634091772,-19.4662494319,-6.7807147569,20.6134169793,74.64,22.84,78.056359126,130.74
2019-11-20 10:00:00,61.6007836874,2.975218117,61.672590944,-18.1792163126,-6.3847818830000005,19.267831882,79.78,9.36,80.327193403,131.14,57.8407836874,-23.594781883,62.468151803,-18.1792163126,-6.3847818830000005,19.267831882,76.02,-17.21,77.9437264955,130.99,58.0307836874,-19.064781883,61.0822213383,-18.1792163126,-6.3847818830000005,19.267831882,76.21,-12.68,77.2576630503,131.27,56.5007836874,-1.394781883,56.5179969018,-18.1792163126,-6.3847818830000005,19.267831882,74.68,4.99,74.8465263055,131.94,56.9807836874,-14.984781883,58.9181924172,-18.1792163126,-6.3847818830000005,19.267831882,75.16,-8.6,75.6504170511,131.27,54.9407836874,17.695218117,57.7201044385,-18.1792163126,-6.3847818830000005,19.267831882,73.12,24.08,76.982990329,130.99
2019-11-20 10:30:00,62.8296503779,3.7710788784,62.942720012,-17.4503496221,-6.1589211216,18.5053238641,80.28,9.93,80.8917999552,131.35,58.1096503779,-23.8089211216,62.7980588236,-17.4503496221,-6.1589211216,18.5053238641,75.56,-17.65,77.5940468077,131.32,59.2196503779,-18.3189211216,61.9883042351,-17.4503496221,-6.1589211216,18.5053238641,76.67,-12.16,77.6283099133,131.47,56.7896503779,-1.5489211216,56.8107696364,-17.4503496221,-6.1589211216,18.5053238641,74.24,4.61,74.382993352,132.25,58.1496503779,-14.2789211216,59.8771193986,-17.4503496221,-6.1589211216,18.5053238641,75.6,-8.12,76.0348236008,131.47,55.3096503779,17.5610788784,58.0305860413,-17.4503496221,-6.1589211216,18.5053238641,72.76,23.72,76.5287919675,131.32
2019-11-20 11:00:00,63.4352337884,4.3939211402,63.587226931000004,-17.6047662116,-6.1960788598,18.6633112443,81.04,10.59,81.7290015845,131.27,58.0552337884,-23.6960788598,62.7049784591,-17.6047662116,-6.1960788598,18.6633112443,75.66,-17.5,77.6574890143,131.32,59.8052337884,-17.6960788598,62.3683990135,-17.6047662116,-6.1960788598,18.6633112443,77.41,-11.5,78.259555966,131.37,56.7252337884,-1.4260788598,56.7431568497,-17.6047662116,-6.1960788598,18.6633112443,74.33,4.77,74.4828960232,132.25,58.7552337884,-13.6360788598,60.3168313508,-17.6047662116,-6.1960788598,18.6633112443,76.36,-7.44,76.7215953953,131.37,55.1952337884,17.2839211402,57.8381168689,-17.6047662116,-6.1960788598,18.6633112443,72.8,23.48,76.4928127343,131.32
2019-11-20 11:30:00,64.2083007793,4.660382308,64.3772091056,-17.3216992207,-6.199617692,18.3977314748,81.53,10.86,82.2501094224,131.27,58.4983007793,-23.369617692,62.9935728876,-17.3216992207,-6.199617692,18.3977314748,75.82,-17.17,77.7398308462,131.32,60.5583007793,-17.459617692,63.0249636512,-17.3216992207,-6.199617692,18.3977314748,77.88,-11.26,78.6897833267,131.37,57.1683007793,-1.089617692,57.1786837966,-17.3216992207,-6.199617692,18.3977314748,74.49,5.11,74.6650667983,132.25,59.4783007793,-13.359617692,60.9602136518,-17.3216992207,-6.199617692,18.3977314748,76.8,-7.16,77.1330383169,131.37,55.6783007793,17.600382308,58.3938921041,-17.3216992207,-6.199617692,18.3977314748,73.0,23.8,76.7817686694,131.32
2019-11-20 12:00:00,65.0618509761,5.0756905563,65.2595363687,-17.2481490239,-6.1943094437,18.3267049476,82.31,11.27,83.0779694022,131.14,58.4018509761,-23.3443094437,62.8946180594,-17.2481490239,-6.1943094437,18.3267049476,75.65,-17.15,77.5696138962,131.21,61.3718509761,-16.9943094437,63.681321011,-17.2481490239,-6.1943094437,18.3267049476,78.62,-10.8,79.3583291155,131.26,57.0718509761,-1.1043094437,57.0825338714,-17.2481490239,-6.1943094437,18.3267049476,74.32,5.09,74.4940970816,132.14,60.2718509761,-12.9143094437,61.6398848838,-17.2481490239,-6.1943094437,18.3267049476,77.52,-6.72,77.8107241966,131.26,55.5518509761,17.6856905563,58.2991577754,-17.2481490239,-6.1943094437,18.3267049476,72.8,23.88,76.6165412949,131.21
2019-11-20 12:30:00,65.6582509696,6.4868194243,65.9779110508,-17.3217490304,-6.3031805757,18.4329345153,82.98,12.79,83.9598981657,131.32,58.7282509696,-23.2731805757,63.1715790214,-17.3217490304,-6.3031805757,18.4329345153,76.05,-16.97,77.9203657589,131.48,61.9282509696,-15.6431805757,63.8734480569,-17.3217490304,-6.3031805757,18.4329345153,79.25,-9.34,79.7984843214,131.41,57.3882509696,-0.9631805757,57.3963332118,-17.3217490304,-6.3031805757,18.4329345153,74.71,5.34,74.900598796,132.38,60.8382509696,-11.5431805757,61.9236449092,-17.3217490304,-6.3031805757,18.4329345153,78.16,-5.24,78.335453021,131.41,55.8382509696,16.9368194243,58.3503738081,-17.3217490304,-6.3031805757,18.4329345153,73.16,23.24,76.7625116838,131.48
2019-11-20 13:00:00,64.359934043,5.567435879,64.6002898777,-17.790065957,-6.422564121,18.9139043204,82.15,11.99,83.0203746077,131.45,59.959934043,-22.982564121,64.2136429742,-17.790065957,-6.422564121,18.9139043204,77.75,-16.56,79.4940004025,131.48,60.709934043,-16.592564121,62.9365496005,-17.790065957,-6.422564121,18.9139043204,78.5,-10.17,79.1560414624,131.56,58.579934043,-0.6925641210000001,58.5840278365,-17.790065957,-6.422564121,18.9139043204,76.37,5.73,76.5846577325,132.38,59.609934043,-12.502564121,60.9069646774,-17.790065957,-6.422564121,18.9139043204,77.4,-6.08,77.6384337812,131.56,57.049934043,17.177435879,59.5798563081,-17.790065957,-6.422564121,18.9139043204,74.84,23.6,78.4728335158,131.48
2019-11-20 13:30:00,62.0946671651,6.6007425351,62.4445153105,-17.9153328349,-6.3892574649,19.0205615464,80.01,12.99,81.0576350506,131.04,62.5646671651,-22.5092574649,66.4906327922,-17.9153328349,-6.3892574649,19.0205615464,80.48,-16.12,82.0785282519,131.1,58.4946671651,-15.4992574649,60.5132470515,-17.9153328349,-6.3892574649,19.0205615464,76.41,-9.11,76.9511546372,131.16,61.1046671651,-0.2992574649,61.105399961,-17.9153328349,-6.3892574649,19.0205615464,79.02,6.09,79.2543279575,131.99,57.4046671651,-11.4692574649,58.5392148831,-17.9153328349,-6.3892574649,19.0205615464,75.32,-5.08,75.4911173583,131.16,59.5646671651,17.8907425351,62.1934742794,-17.9153328349,-6.3892574649,19.0205615464,77.48,24.28,81.1952510927,131.1
2019-11-20 14:00:00,64.5892170534,5.9223357973,64.8601651314,-18.2107829466,-6.4276642027,19.3118482448,82.8,12.35,83.7159632328,131.26,58.8892170534,-24.0776642027,63.6213313176,-18.2107829466,-6.4276642027,19.3118482448,77.1,-17.65,79.0944530293,131.46,60.8692170534,-16.1776642027,62.9823658158,-18.2107829466,-6.4276642027,19.3118482448,79.08,-9.75,79.6787857588,131.39,57.529217053400004,-1.7476642027,57.5557568358,-18.2107829466,-6.4276642027,19.3118482448,75.74,4.68,75.8844516354,132.37,59.7492170534,-12.1076642027,60.9636323634,-18.2107829466,-6.4276642027,19.3118482448,77.96,-5.68,78.1666425018,131.39,56.0292170534,16.8523357973,58.5087547761,-18.2107829466,-6.4276642027,19.3118482448,74.24,23.28,77.8044728791,131.46
2019-11-20 14:30:00,63.4614337877,5.1595575609,63.670830155,-18.5485662123,-6.4704424391,19.6447431617,82.01,11.63,82.8305318104,131.07,58.5114337877,-24.3404424391,63.3722732907,-18.5485662123,-6.4704424391,19.6447431617,77.06,-17.87,79.1048702673,131.2,59.7914337877,-16.8404424391,62.1177595856,-18.5485662123,-6.4704424391,19.6447431617,78.34,-10.37,79.0233667974,131.18,57.1414337877,-2.1204424391,57.1807636488,-18.5485662123,-6.4704424391,19.6447431617,75.69,4.35,75.814896953,132.1,58.6914337877,-12.7904424391,60.0689588544,-18.5485662123,-6.4704424391,19.6447431617,77.24,-6.32,77.4981290097,131.18,55.6114337877,15.6495575609,57.7714481364,-18.5485662123,-6.4704424391,19.6447431617,74.16,22.12,77.3886296558,131.2
2019-11-20 15:00:00,62.7927500882,4.8393413492,62.9789543287,-19.2372499118,-6.5906586508,20.3349100224,82.03,11.43,82.8224957364,131.82,58.5627500882,-24.6806586508,63.5510079332,-19.2372499118,-6.5906586508,20.3349100224,77.8,-18.09,79.8754536763,131.92,59.1227500882,-17.4106586508,61.6330318307,-19.2372499118,-6.5906586508,20.3349100224,78.36,-10.82,79.1034891772,131.92,57.1927500882,-2.1906586508,57.2346892014,-19.2372499118,-6.5906586508,20.3349100224,76.43,4.4,76.5565470747,132.82,58.0827500882,-13.3106586508,59.5884174276,-19.2372499118,-6.5906586508,20.3349100224,77.32,-6.72,77.6114733786,131.92,55.6827500882,17.2093413492,58.2814729314,-19.2372499118,-6.5906586508,20.3349100224,74.92,23.8,78.6094549021,131.92
2019-11-20 15:30:00,63.7863169926,4.3953699259,63.9375751203,-21.6636830074,-7.3546300741,22.8780625267,85.45,11.75,86.2540723676,131.21,58.6463169926,-25.0746300741,63.7818749344,-21.6636830074,-7.3546300741,22.8780625267,80.31,-17.72,82.2416834701,131.33,59.9663169926,-17.6646300741,62.5139850698,-21.6636830074,-7.3546300741,22.8780625267,81.63,-10.31,82.2785087371,131.31,57.2063169926,-2.7446300741,57.2721197276,-21.6636830074,-7.3546300741,22.8780625267,78.87,4.61,79.0046137893,132.23,58.8963169926,-13.5146300741,60.4269921586,-21.6636830074,-7.3546300741,22.8780625267,80.56,-6.16,80.7951681724,131.31,55.7363169926,15.8453699259,57.944911597,-21.6636830074,-7.3546300741,22.8780625267,77.4,23.2,80.8022276921,131.33
2019-11-20 16:00:00,66.6589670752,5.3568909918,66.8738676362,-23.1210329248,-7.8231090082,24.408670551,89.78,13.18,90.7422768063,130.58,60.9089670752,-23.7631090082,65.3803305276,-23.1210329248,-7.8231090082,24.408670551,84.03,-15.94,85.5285010976,130.72,62.6689670752,-16.4931090082,64.8029480736,-23.1210329248,-7.8231090082,24.408670551,85.79,-8.67,86.2269853352,130.71,59.3589670752,-1.6331090082,59.3814282185,-23.1210329248,-7.8231090082,24.408670551,82.48,6.19,82.7119489554,131.6,61.5189670752,-12.3431090082,62.7450049804,-23.1210329248,-7.8231090082,24.408670551,84.64,-4.52,84.7606040564,130.71,57.7989670752,16.4168909918,60.0852303382,-23.1210329248,-7.8231090082,24.408670551,80.92,24.24,84.472622784,130.72
2019-11-20 16:30:00,70.2093338819,6.1345371337,70.4768267588,-22.8106661181,-7.7454628663000005,24.0898045605,93.02,13.88,94.0498527378,129.55,64.2793338819,-22.3354628663,68.0492885029,-22.8106661181,-7.7454628663000005,24.0898045605,87.09,-14.59,88.3036590408,129.66,66.2593338819,-11.8854628663,67.3168890697,-22.8106661181,-7.7454628663000005,24.0898045605,89.07,-4.14,89.1661623039,129.65,62.6393338819,-0.4954628663,62.6412933505,-22.8106661181,-7.7454628663000005,24.0898045605,85.45,7.25,85.7570113752,130.52,64.9893338819,-8.1454628663,65.4978021289,-22.8106661181,-7.7454628663000005,24.0898045605,87.8,-0.4,87.800911157,129.65,61.0293338819,17.4545371337,63.4762984162,-22.8106661181,-7.7454628663000005,24.0898045605,83.84,25.2,87.5453345416,129.66
2019-11-20 17:00:00,70.7759336573,-5.6883533569,71.004155857,-23.6540663427,-8.2983533569,25.0674594441,94.43,2.61,94.4660626892,131.33,67.9659336573,-22.9083533569,71.7228052395,-23.6540663427,-8.2983533569,25.0674594441,91.62,-14.61,92.7775646371,130.21,67.9059336573,-5.3483533569,68.1162294134,-23.6540663427,-8.2983533569,25.0674594441,91.56,2.95,91.6075111549,131.43,66.2059336573,-0.8683533569,66.2116280496,-23.6540663427,-8.2983533569,25.0674594441,89.86,7.43,90.1666484904,131.04,66.5059336573,-2.8583533569,66.5673297912,-23.6540663427,-8.2983533569,25.0674594441,90.16,5.44,90.3239680262,131.43,64.5859336573,17.2616466431,66.852877808,-23.6540663427,-8.2983533569,25.0674594441,88.24,25.56,91.8673565528,130.21
2019-11-20 17:30:00,70.3181169731,-6.187913056,70.5898565137,-23.2218830269,-8.457913056,24.7142093659,93.54,2.27,93.5675397774,131.75,69.3281169731,-24.097913056,73.3968474574,-23.2218830269,-8.457913056,24.7142093659,92.55,-15.64,93.862197396,130.69,67.4881169731,-5.857913056,67.7418709362,-23.2218830269,-8.457913056,24.7142093659,90.71,2.6,90.7472539529,131.85,67.5581169731,-1.8979130560000002,67.5847707913,-23.2218830269,-8.457913056,24.7142093659,90.78,6.5600000000000005,91.016712751,131.49,66.0581169731,-3.337913056,66.1423954933,-23.2218830269,-8.457913056,24.7142093659,89.28,5.12,89.4266895284,131.85,66.0181169731,17.102086944,68.1973104052,-23.2218830269,-8.457913056,24.7142093659,89.24,25.56,92.8282887917,130.69
2019-11-20 18:00:00,70.7028501296,-5.9720763881,70.9546243232,-24.0871498704,-8.4620763881,25.5303256085,94.79,2.49,94.8226987593,131.99,68.5128501296,-24.6720763881,72.819791171,-24.0871498704,-8.4620763881,25.5303256085,92.6,-16.21,94.0081065653,131.02,67.8428501296,-5.6320763881,68.0762263801,-24.0871498704,-8.4620763881,25.5303256085,91.93,2.83,91.9735494585,132.1,66.7828501296,-2.3620763881,66.8246098103,-24.0871498704,-8.4620763881,25.5303256085,90.87,6.1,91.0745129002,131.84,66.4328501296,-3.1020763881,66.5052362921,-24.0871498704,-8.4620763881,25.5303256085,90.52,5.36,90.6785531424,132.1,65.2728501296,16.7779236119,67.3946858793,-24.0871498704,-8.4620763881,25.5303256085,89.36,25.24,92.8561640388,131.02
2019-11-20 18:30:00,70.0773835061,-7.1382412704,70.4400040282,-23.5126164939,-8.3082412704,24.9373215762,93.59,1.17,93.5973129956,132.41,67.5073835061,-25.1582412704,72.0429311706,-23.5126164939,-8.3082412704,24.9373215762,91.02,-16.85,92.5665322889,131.34,67.2573835061,-6.7882412704,67.5990817662,-23.5126164939,-8.3082412704,24.9373215762,90.77,1.52,90.7827257797,132.53,65.8073835061,-2.6982412704,65.8626770627,-23.5126164939,-8.3082412704,24.9373215762,89.32,5.61,89.496002704,132.18,65.8873835061,-4.2282412704,66.0229151849,-23.5126164939,-8.3082412704,24.9373215762,89.4,4.08,89.4930522443,132.53,64.3273835061,15.4917587296,66.166508577,-23.5126164939,-8.3082412704,24.9373215762,87.84,23.8,91.0071733436,131.34
2019-11-20 19:00:00,68.7516835196,-8.7742299988,69.3093146616,-22.9383164804,-8.1142299988,24.3311958487,91.69,-0.66,91.6923753646,132.65,66.1416835196,-25.3442299988,70.8311534076,-22.9383164804,-8.1142299988,24.3311958487,89.08,-17.23,90.7310272178,131.43,66.0416835196,-8.3542299988,66.5679887106,-22.9383164804,-8.1142299988,24.3311958487,88.98,-0.24,88.9803236677,132.76,64.5016835196,-2.8642299988,64.5652459947,-22.9383164804,-8.1142299988,24.3311958487,87.44,5.25,87.5974662876,132.28,64.7416835196,-5.8742299988,65.0076315753,-22.9383164804,-8.1142299988,24.3311958487,87.68,2.24,87.7086084715,132.76,63.1016835196,15.885770001200001,65.0705782327,-22.9383164804,-8.1142299988,24.3311958487,86.04,24.0,89.3245856414,131.43
2019-11-20 19:30:00,67.6365835178,-8.3265517603,68.1471855191,-23.2534164822,-7.8165517603,24.5320170291,90.89,-0.51,90.8914308392,132.44,63.2965835178,-26.7265517603,68.7078310968,-23.2534164822,-7.8165517603,24.5320170291,86.55,-18.91,88.5917072869,131.43,64.9265835178,-7.9465517603,65.4110765251,-23.2534164822,-7.8165517603,24.5320170291,88.18,-0.13,88.1800958267,132.54,61.7465835178,-4.2065517603,61.8897055562,-23.2534164822,-7.8165517603,24.5320170291,85.0,3.61,85.0766248743,132.28,63.6265835178,-5.4565517603,63.860129089,-23.2534164822,-7.8165517603,24.5320170291,86.88,2.36,86.9120474963,132.54,60.3465835178,12.3834482397,61.6040577606,-23.2534164822,-7.8165517603,24.5320170291,83.6,20.2,86.005813757,131.43
2019-11-20 20:00:00,65.62986678,-10.6747502476,66.4923281771,-22.64013322,-7.5947502476,23.8800306437,88.27,-3.08,88.3237187849,133.13,61.58986678,-26.8847502476,67.2019455511,-22.64013322,-7.5947502476,23.8800306437,84.23,-19.29,86.4106301331,131.86,63.01986678,-10.2347502476,63.8455458243,-22.64013322,-7.5947502476,23.8800306437,85.66,-2.64,85.7006721094,133.25,60.08986678,-4.2747502476,60.2417262313,-22.64013322,-7.5947502476,23.8800306437,82.73,3.32,82.7965899056,132.73,61.75986678,-7.7547502476,62.2448174235,-22.64013322,-7.5947502476,23.8800306437,84.4,-0.16,84.4001516586,133.25,58.67986678,13.5252497524,60.218428626,-22.64013322,-7.5947502476,23.8800306437,81.32,21.12,84.0178362016,131.86
2019-11-20 20:30:00,62.805316822,-13.1820039401,64.1737722827,-21.614683178,-7.2520039401,22.7988177332,84.42,-5.93,84.6280172283,133.01,58.805316822,-27.2920039401,64.8299218387,-21.614683178,-7.2520039401,22.7988177332,80.42,-20.04,82.8792977769,131.55,60.355316822,-12.7020039401,61.6774283898,-21.614683178,-7.2520039401,22.7988177332,81.97,-5.45,82.1509793003,133.13,57.405316822,-4.8220039401,57.6074832069,-21.614683178,-7.2520039401,22.7988177332,79.02,2.43,79.0573544966,132.42,59.145316822,-10.2920039401,60.034105699,-21.614683178,-7.2520039401,22.7988177332,80.76,-3.04,80.8171961899,133.13,56.025316822,14.2679960599,57.8135956032,-21.614683178,-7.2520039401,22.7988177332,77.64,21.52,80.5672389995,131.55
2019-11-20 21:00:00,59.7020167334,-14.6518677183,61.4736368672,-20.5579832666,-6.9018677183,21.685627821,80.26,-7.75,80.6333063938,132.7,55.7120167334,-28.6518677183,62.6478916825,-20.5579832666,-6.9018677183,21.685627821,76.27,-21.75,79.310626022,131.22,57.4020167334,-14.1618677183,59.1231766936,-20.5579832666,-6.9018677183,21.685627821,77.96,-7.26,78.297312853,132.81,54.4420167334,-6.2818677183,54.8032393936,-20.5579832666,-6.9018677183,21.685627821,75.0,0.62,75.0025626229,132.12,56.2420167334,-11.8218677183,57.4710449061,-20.5579832666,-6.9018677183,21.685627821,76.8,-4.92,76.9574323896,132.81,53.0420167334,13.7381322817,54.7922605642,-20.5579832666,-6.9018677183,21.685627821,73.6,20.64,76.4393197249,131.22
2019-11-20 21:30:00,56.8780334019,-15.2468475846,58.8861362711,-19.4419665981,-6.5368475846,20.5114709747,76.32,-8.71,76.815405356,133.18,52.6880334019,-31.2468475846,61.2567902174,-19.4419665981,-6.5368475846,20.5114709747,72.13,-24.71,76.2451375499,131.9,54.7180334019,-14.7668475846,56.6755941033,-19.4419665981,-6.5368475846,20.5114709747,74.16,-8.23,74.6152698849,133.31,51.5580334019,-8.6368475846,52.276437756199996,-19.4419665981,-6.5368475846,20.5114709747,71.0,-2.1,71.0310495488,132.81,53.5580334019,-12.4968475846,54.9966739125,-19.4419665981,-6.5368475846,20.5114709747,73.0,-5.96,73.2428945359,133.31,50.2780334019,10.2231524154,51.3068561508,-19.4419665981,-6.5368475846,20.5114709747,69.72,16.76,71.7061782554,131.9
2019-11-20 22:00:00,53.7283167491,-17.0152143903,56.3582251445,-20.5116832509,-6.8852143903,21.6364351728,74.24,-10.13,74.9279287049,132.92,49.4083167491,-34.0352143903,59.9964797515,-20.5116832509,-6.8852143903,21.6364351728,69.92,-27.15,75.006192411,131.76,51.6483167491,-16.5152143903,54.2245417627,-20.5116832509,-6.8852143903,21.6364351728,72.16,-9.63,72.7997424446,133.04,48.3283167491,-11.4552143903,49.6673749712,-20.5116832509,-6.8852143903,21.6364351728,68.84,-4.57,68.9915248418,132.67,50.4483167491,-14.2852143903,52.4318606669,-20.5116832509,-6.8852143903,21.6364351728,70.96,-7.4,71.3448077999,133.04,47.0483167491,9.8347856097,48.0652381344,-20.5116832509,-6.8852143903,21.6364351728,67.56,16.72,69.598218368,131.76
2019-11-20 22:30:00,50.2896501111,-18.1642214925,53.4695039319,-19.5703498889,-6.5642214925,20.6418894139,69.86,-11.6,70.8165206714,133.34,46.0396501111,-35.5442214925,58.1639154791,-19.5703498889,-6.5642214925,20.6418894139,65.61,-28.98,71.7252570577,132.19,48.3396501111,-17.6742214925,51.4694072069,-19.5703498889,-6.5642214925,20.6418894139,67.91,-11.11,68.8127909621,133.47,45.1096501111,-12.8142214925,46.8944005784,-19.5703498889,-6.5642214925,20.6418894139,64.68,-6.25,64.9812657618,133.12,47.2296501111,-15.4842214925,49.7031283205,-19.5703498889,-6.5642214925,20.6418894139,66.8,-8.92,67.3929254447,133.47,43.9496501111,8.155778507499999,44.699982863,-19.5703498889,-6.5642214925,20.6418894139,63.52,14.72,65.2032882606,132.19
2019-11-20 23:00:00,46.667416761,-19.9593854739,50.7565252519,-18.152583239,-6.0993854739,19.1499029086,64.82,-13.86,66.2852321411,134.22,42.727416761,-36.1893854739,55.9937832625,-18.152583239,-6.0993854739,19.1499029086,60.88,-30.09,67.9101060226,132.89,44.917416761,-19.4593854739,48.9514250202,-18.152583239,-6.0993854739,19.1499029086,63.07,-13.36,64.4694850297,134.32,41.927416761,-13.2293854739,43.9650419796,-18.152583239,-6.0993854739,19.1499029086,60.08,-7.13,60.5015974996,133.86,43.887416761,-17.3793854739,47.2032667239,-18.152583239,-6.0993854739,19.1499029086,62.04,-11.28,63.0571169655,134.32,40.767416761,8.2606145261,41.5959135218,-18.152583239,-6.0993854739,19.1499029086,58.92,14.36,60.6446700049,132.89
2019-11-20 23:30:00,44.1474000931,-21.7843331598,49.2295653667,-15.5825999069,-5.2543331598,16.4446172595,59.73,-16.53,61.9751062928,135.04,40.2974000931,-36.2643331598,54.2123815543,-15.5825999069,-5.2543331598,16.4446172595,55.88,-31.01,63.9077029786,133.52,42.5774000931,-21.2543331598,47.5876210453,-15.5825999069,-5.2543331598,16.4446172595,58.16,-16.0,60.3206896512,135.16,39.6374000931,-13.1743331598,41.7694450567,-15.5825999069,-5.2543331598,16.4446172595,55.22,-7.92,55.7850768575,134.49,41.5374000931,-19.2543331598,45.7830203451,-15.5825999069,-5.2543331598,16.4446172595,57.12,-14.0,58.8106656993,135.16,38.5374000931,8.0656668402,39.3724038828,-15.5825999069,-5.2543331598,16.4446172595,54.12,13.32,55.7350589844,133.52
2019-11-21 00:00:00,42.6148501435,-20.1990728467,47.1596013195,-14.5651498565,-4.9290728467000005,15.376584454,57.18,-15.27,59.1838263379,135.23,38.5848501435,-38.9990728467,54.8608999516,-14.5651498565,-4.9290728467000005,15.376584454,53.15,-34.07,63.1323007659,134.13,41.1048501435,-19.7490728467,45.603010686,-14.5651498565,-4.9290728467000005,15.376584454,55.67,-14.82,57.6088647692,135.34,38.0348501435,-15.6790728467,41.1398000818,-14.5651498565,-4.9290728467000005,15.376584454,52.6,-10.75,53.6872657154,135.1,40.0748501435,-17.7690728467,43.8375816378,-14.5651498565,-4.9290728467000005,15.376584454,54.64,-12.84,56.1283814126,135.34,36.9948501435,7.0709271533,37.6645316969,-14.5651498565,-4.9290728467000005,15.376584454,51.56,12.0,52.9380165854,134.13
2019-11-21 00:30:00,44.6093500792,-19.1647012642,48.5518268352,-13.7306499208,-4.6647012642,14.501385628,58.34,-14.5,60.1149365799,134.86,40.4093500792,-38.1447012642,55.5691803823,-13.7306499208,-4.6647012642,14.501385628,54.14,-33.48,63.6557145903,133.8,43.0593500792,-18.7347012642,46.9584567539,-13.7306499208,-4.6647012642,14.501385628,56.79,-14.07,58.5069995812,134.97,39.8193500792,-14.9147012642,42.5209237263,-13.7306499208,-4.6647012642,14.501385628,53.55,-10.25,54.522151461600004,134.75,42.0293500792,-16.7447012642,45.242140627,-13.7306499208,-4.6647012642,14.501385628,55.76,-12.08,57.0535187346,134.97,38.7493500792,7.4152987358,39.452487715,-13.7306499208,-4.6647012642,14.501385628,52.48,12.08,53.8523611367,133.8
