Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-21 01:00:00,44.079083375,-19.9195612924,48.3710090164,-15.130916625,-5.0995612924,15.9671588984,59.21,-14.82,61.0365177578,134.77,40.999083375,-36.8895612924,55.1521946067,-15.130916625,-5.0995612924,15.9671588984,56.13,-31.79,64.5072166505,133.5,42.519083375,-19.4595612924,46.7605279776,-15.130916625,-5.0995612924,15.9671588984,57.65,-14.36,59.4115485407,134.88,40.339083375,-13.7595612924,42.6212056903,-15.130916625,-5.0995612924,15.9671588984,55.47,-8.66,56.1419317445,134.43,41.469083375,-17.4195612924,44.9791728646,-15.130916625,-5.0995612924,15.9671588984,56.6,-12.32,57.9253174355,134.88,39.269083375,6.7804387076,39.8501600772,-15.130916625,-5.0995612924,15.9671588984,54.4,11.88,55.6820832944,133.5
2019-11-21 01:30:00,42.8054833635,-20.112395593,47.2950088537,-15.4845166365,-5.202395593,16.335090308,58.29,-14.91,60.1667034164,135.53,40.0154833635,-38.352395593,55.4269352981,-15.4845166365,-5.202395593,16.335090308,55.5,-33.15,64.6465196279,134.36,41.2654833635,-19.662395593,45.7105011751,-15.4845166365,-5.202395593,16.335090308,56.75,-14.46,58.5632487145,135.63,39.3854833635,-14.962395593,42.1318119911,-15.4845166365,-5.202395593,16.335090308,54.87,-9.76,55.7312703964,135.29,40.2354833635,-17.682395593,43.9495305481,-15.4845166365,-5.202395593,16.335090308,55.72,-12.48,57.1005148838,135.63,38.3554833635,5.637604407,38.7675855258,-15.4845166365,-5.202395593,16.335090308,53.84,10.84,54.9204078645,134.36
2019-11-21 02:00:00,41.2174667063,-22.2906902023,46.8588778288,-15.1625332937,-5.1206902023,16.0038709077,56.38,-17.17,58.9365192389,136.31,38.8674667063,-37.4506902023,53.9743843392,-15.1625332937,-5.1206902023,16.0038709077,54.03,-32.33,62.9640357665,134.82,39.7674667063,-21.7906902023,45.3462852693,-15.1625332937,-5.1206902023,16.0038709077,54.93,-16.67,57.4037786213,136.43,38.2574667063,-14.0006902023,40.7388400046,-15.1625332937,-5.1206902023,16.0038709077,53.42,-8.88,54.1530313094,135.76,38.7974667063,-19.8406902023,43.5763285572,-15.1625332937,-5.1206902023,16.0038709077,53.96,-14.72,55.9317441173,136.43,37.1974667063,6.3993097977,37.7439093795,-15.1625332937,-5.1206902023,16.0038709077,52.36,11.52,53.6123120188,134.82
2019-11-21 02:30:00,40.6677167917,-23.6733643135,47.0562574688,-14.8222832083,-5.0333643135,15.6535885924,55.49,-18.64,58.5370797017,136.08,38.2177167917,-36.2633643135,52.6842051103,-14.8222832083,-5.0333643135,15.6535885924,53.04,-31.23,61.5512347561,134.33,39.2277167917,-23.1433643135,45.5459007643,-14.8222832083,-5.0333643135,15.6535885924,54.05,-18.11,57.0032858702,136.18,37.6277167917,-12.9733643135,39.8014227455,-14.8222832083,-5.0333643135,15.6535885924,52.45,-7.94,53.0475833568,135.28,38.2977167917,-21.2333643135,43.7900773181,-14.8222832083,-5.0333643135,15.6535885924,53.12,-16.2,55.5353437011,136.18,36.5377167917,8.2466356865,37.4567984282,-14.8222832083,-5.0333643135,15.6535885924,51.36,13.28,53.0491093233,134.33
2019-11-21 03:00:00,39.9743334842,-24.023116089,46.6375111272,-14.6556665158,-4.953116089,15.4700329674,54.63,-19.07,57.86278424,136.41,37.6343334842,-36.623116089,52.5128145206,-14.6556665158,-4.953116089,15.4700329674,52.29,-31.67,61.1329125758,134.67,38.5843334842,-23.493116089,45.1738563109,-14.6556665158,-4.953116089,15.4700329674,53.24,-18.54,56.3757855821,136.52,37.0643334842,-13.233116089,39.3558150476,-14.6556665158,-4.953116089,15.4700329674,51.72,-8.28,52.3785910463,135.61,37.6643334842,-21.553116089,43.3951475393,-14.6556665158,-4.953116089,15.4700329674,52.32,-16.6,54.8902760059,136.52,35.9443334842,7.606883911,36.7404381093,-14.6556665158,-4.953116089,15.4700329674,50.6,12.56,52.1355310705,134.67
2019-11-21 03:30:00,39.4036500906,-24.0914507143,46.1849070366,-14.2463499094,-4.8214507143,15.0401088005,53.65,-19.27,57.0057488329,136.41,36.9936500906,-36.6814507143,52.096631115,-14.2463499094,-4.8214507143,15.0401088005,51.24,-31.86,60.3373615598,134.67,38.0436500906,-23.5614507143,44.7488689464,-14.2463499094,-4.8214507143,15.0401088005,52.29,-18.74,55.546662366,136.52,36.4636500906,-13.2914507143,38.8105712406,-14.2463499094,-4.8214507143,15.0401088005,50.71,-8.47,51.412498480400004,135.61,37.1136500906,-21.6614507143,42.9725664825,-14.2463499094,-4.8214507143,15.0401088005,51.36,-16.84,54.0503024968,136.52,35.3936500906,7.7785492857000005,36.2383263372,-14.2463499094,-4.8214507143,15.0401088005,49.64,12.6,51.2141542935,134.67
2019-11-21 04:00:00,38.4900167768,-24.3671592475,45.5548004196,-13.8699832232,-4.7171592475,14.6501885987,52.36,-19.65,55.9257731283,136.78,36.1000167768,-36.9171592475,51.6341733563,-13.8699832232,-4.7171592475,14.6501885987,49.97,-32.2,59.4461176192,135.02,37.1800167768,-23.8471592475,44.1705858202,-13.8699832232,-4.7171592475,14.6501885987,51.05,-19.13,54.5165974727,136.89,35.5900167768,-13.4271592475,38.0386369318,-13.8699832232,-4.7171592475,14.6501885987,49.46,-8.71,50.2210682881,135.97,36.2500167768,-21.9571592475,42.3813704184,-13.8699832232,-4.7171592475,14.6501885987,50.12,-17.24,53.0021886341,136.89,34.4900167768,8.0028407525,35.4063090052,-13.8699832232,-4.7171592475,14.6501885987,48.36,12.72,50.0048797619,135.02
2019-11-21 04:30:00,38.286516872199996,-24.1468229461,45.2650685695,-13.5034831278,-4.6168229461,14.2709183551,51.79,-19.53,55.3500225836,136.18,35.8465168722,-36.5468229461,51.1922165893,-13.5034831278,-4.6168229461,14.2709183551,49.35,-31.93,58.7788006002,134.44,36.9865168722,-23.6168229461,43.8834451292,-13.5034831278,-4.6168229461,14.2709183551,50.49,-19.0,53.94664123,136.3,35.3465168722,-13.2368229461,37.743737715099996,-13.5034831278,-4.6168229461,14.2709183551,48.85,-8.62,49.6047064299,135.39,36.0565168722,-21.7768229461,42.122469379,-13.5034831278,-4.6168229461,14.2709183551,49.56,-17.16,52.4467272573,136.3,34.2565168722,8.3831770539,35.2673589277,-13.5034831278,-4.6168229461,14.2709183551,47.76,13.0,49.4976524696,134.44
2019-11-21 05:00:00,38.2317335327,-23.7648533666,45.0159272309,-13.398266467300001,-4.6048533666,14.1675057387,51.63,-19.16,55.0705229683,135.84,35.7517335327,-36.4448533666,51.0530487582,-13.398266467300001,-4.6048533666,14.1675057387,49.15,-31.84,58.5620021857,134.15,36.9317335327,-23.2648533666,43.6486694402,-13.398266467300001,-4.6048533666,14.1675057387,50.33,-18.66,53.6777840452,135.95,35.2617335327,-13.2248533666,37.6601460207,-13.398266467300001,-4.6048533666,14.1675057387,48.66,-8.62,49.4176081979,135.09,35.9617335327,-21.4048533666,41.8498987612,-13.398266467300001,-4.6048533666,14.1675057387,49.36,-16.8,52.1406712653,135.95,34.1617335327,7.8751466334,35.0576949108,-13.398266467300001,-4.6048533666,14.1675057387,47.56,12.48,49.1701535487,134.15
2019-11-21 05:30:00,39.5639335039,-21.9539006525,45.2468627439,-13.8060664961,-4.7539006525000005,14.6016109902,53.37,-17.2,56.0731388456,134.85,37.1039335039,-36.3339006525,51.9312451044,-13.8060664961,-4.7539006525000005,14.6016109902,50.91,-31.58,59.9093022827,133.35,38.1839335039,-21.4939006525,43.8178107976,-13.8060664961,-4.7539006525000005,14.6016109902,51.99,-16.74,54.6185655249,134.97,36.5639335039,-13.3239006525,38.915903714,-13.8060664961,-4.7539006525000005,14.6016109902,50.37,-8.57,51.0938528592,134.28,37.1939335039,-19.5939006525,42.0393819207,-13.8060664961,-4.7539006525000005,14.6016109902,51.0,-14.84,53.1152106275,134.97,35.4339335039,7.2460993475,36.16724484,-13.8060664961,-4.7539006525000005,14.6016109902,49.24,12.0,50.6811365303,133.35
2019-11-21 06:00:00,41.5502668281,-20.5145332393,46.3386528452,-14.5997331719,-5.0045332393,15.4336503017,56.15,-15.51,58.2527475747,135.24,38.9502668281,-36.6345332393,53.4716028527,-14.5997331719,-5.0045332393,15.4336503017,53.55,-31.63,62.1937247638,133.89,40.0702668281,-20.0745332393,44.8175542444,-14.5997331719,-5.0045332393,15.4336503017,54.67,-15.07,56.7090275,135.34,38.3302668281,-13.4345332393,40.6164503431,-14.5997331719,-5.0045332393,15.4336503017,52.93,-8.43,53.5971062652,134.82,39.0402668281,-18.1245332393,43.0423180039,-14.5997331719,-5.0045332393,15.4336503017,53.64,-13.12,55.2212278024,135.34,37.2402668281,8.3554667607,38.166101428,-14.5997331719,-5.0045332393,15.4336503017,51.84,13.36,53.5338696528,133.89
2019-11-21 06:30:00,46.872566848,-18.8807063764,50.5323519757,-16.427433152,-5.6207063764,17.3623990316,63.3,-13.26,64.6739329251,134.28,44.322566848,-33.2107063764,55.3844829353,-16.427433152,-5.6207063764,17.3623990316,60.75,-27.59,66.7215902089,132.8,45.132566848,-18.4407063764,48.754571498,-16.427433152,-5.6207063764,17.3623990316,61.56,-12.82,62.8807283673,134.41,43.482566848,-10.4107063764,44.7114798116,-16.427433152,-5.6207063764,17.3623990316,59.91,-4.79,60.1011830166,133.69,44.092566848,-16.3807063764,47.037027889,-16.427433152,-5.6207063764,17.3623990316,60.52,-10.76,61.469081659,134.41,42.252566848,9.6192936236,43.3337076081,-16.427433152,-5.6207063764,17.3623990316,58.68,15.24,60.6267267795,132.8
2019-11-21 07:00:00,52.0286167796,-15.4010670647,54.2602048533,-20.2813832204,-6.8610670647,21.4104821665,72.31,-8.54,72.8125518026,132.96,49.0586167796,-32.2110670647,58.6881650912,-20.2813832204,-6.8610670647,21.4104821665,69.34,-25.35,73.8285723822,131.8,49.9886167796,-15.0110670647,52.1938113377,-20.2813832204,-6.8610670647,21.4104821665,70.27,-8.15,70.7410446629,133.1,47.9786167796,-9.6710670647,48.9436125173,-20.2813832204,-6.8610670647,21.4104821665,68.26,-2.81,68.3178139287,132.66,48.7986167796,-12.7810670647,50.4446297926,-20.2813832204,-6.8610670647,21.4104821665,69.08,-5.92,69.3332012819,133.1,46.7186167796,9.8189329353,47.739298254,-20.2813832204,-6.8610670647,21.4104821665,67.0,16.68,69.0450751321,131.8
2019-11-21 07:30:00,57.0721168212,-12.7624121863,58.4816696347,-20.6578831788,-7.0024121863,21.8124256757,77.73,-5.76,77.943123494,132.51,54.1221168212,-28.4724121863,61.1545728863,-20.6578831788,-7.0024121863,21.8124256757,74.78,-21.47,77.8010880387,131.26,54.8121168212,-12.3824121863,56.1933473106,-20.6578831788,-7.0024121863,21.8124256757,75.47,-5.38,75.6615179599,132.66,52.8621168212,-6.1324121863,53.2166315548,-20.6578831788,-7.0024121863,21.8124256757,73.52,0.87,73.5251473987,132.11,53.5421168212,-10.0824121863,54.4831470198,-20.6578831788,-7.0024121863,21.8124256757,74.2,-3.08,74.263897016,132.66,51.5021168212,14.5575878137,53.5200093424,-20.6578831788,-7.0024121863,21.8124256757,72.16,21.56,75.3120123221,131.26
2019-11-21 08:00:00,59.7945501905,-10.9057589421,60.7809494052,-21.4154498095,-7.2457589421,22.6080187807,81.21,-3.66,81.2924332272,131.67,56.6845501905,-26.0457589421,62.3820470101,-21.4154498095,-7.2457589421,22.6080187807,78.1,-18.8,80.3308782474,130.39,57.4145501905,-10.5657589421,58.3786419472,-21.4154498095,-7.2457589421,22.6080187807,78.83,-3.32,78.8998814955,131.8,55.3045501905,-4.0257589421,55.4508792251,-21.4154498095,-7.2457589421,22.6080187807,76.72,3.22,76.7875432606,131.18,56.1045501905,-8.2057589421,56.7014552891,-21.4154498095,-7.2457589421,22.6080187807,77.52,-0.96,77.5259440446,131.8,53.7845501905,14.7942410579,55.7821423726,-21.4154498095,-7.2457589421,22.6080187807,75.2,22.04,78.3632669048,130.39
2019-11-21 08:30:00,61.4917002641,-8.596431503,62.0896757598,-21.5782997359,-7.3164315030000004,22.7849333865,83.07,-1.28,83.0798609773,130.9,58.3617002641,-25.136431503,63.5446948724,-21.5782997359,-7.3164315030000004,22.7849333865,79.94,-17.82,81.9021123049,129.76,59.0117002641,-8.276431503,59.5892615031,-21.5782997359,-7.3164315030000004,22.7849333865,80.59,-0.96,80.5957176282,131.03,56.9317002641,-3.316431503,57.0282141828,-21.5782997359,-7.3164315030000004,22.7849333865,78.51,4.0,78.6118318067,130.6,57.6217002641,-5.956431503,57.9287443121,-21.5782997359,-7.3164315030000004,22.7849333865,79.2,1.3599999999999999,79.211675907,131.03,55.4217002641,15.923568497,57.6638959302,-21.5782997359,-7.3164315030000004,22.7849333865,77.0,23.24,80.4307006062,129.76
2019-11-21 09:00:00,62.2260336034,-8.280594835,62.7745769307,-21.6339663966,-7.320594835,22.8389932087,83.86,-0.96,83.8654946924,131.07,59.0860336034,-24.080594835,63.8046582514,-21.6339663966,-7.320594835,22.8389932087,80.72,-16.76,82.4415914451,129.84,59.7460336034,-7.960594835,60.2740375407,-21.6339663966,-7.320594835,22.8389932087,81.38,-0.64,81.3825165499,131.19,57.6360336034,-2.220594835,57.6787951586,-21.6339663966,-7.320594835,22.8389932087,79.27,5.1,79.4338901225,130.69,58.3660336034,-5.600594835,58.6341243739,-21.6339663966,-7.320594835,22.8389932087,80.0,1.72,80.0184878637,131.19,56.0460336034,15.759405165,58.2195562833,-21.6339663966,-7.320594835,22.8389932087,77.68,23.08,81.0362190628,129.84
2019-11-21 09:30:00,63.5588168514,-8.0672482049,64.0687419351,-22.1211831486,-7.4672482049,23.3475167769,85.68,-0.6000000000000001,85.6821008146,130.85,60.7588168514,-22.6172482049,64.8318883077,-22.1211831486,-7.4672482049,23.3475167769,82.88,-15.15,84.2532901435,129.51,61.0088168514,-7.7372482049,61.4974856672,-22.1211831486,-7.4672482049,23.3475167769,83.13,-0.27,83.1304384687,130.98,59.2188168514,-0.9172482049,59.2259201157,-22.1211831486,-7.4672482049,23.3475167769,81.34,6.55,81.6032971148,130.31,59.5988168514,-5.3472482049,59.8382154935,-22.1211831486,-7.4672482049,23.3475167769,81.72,2.12,81.7474941512,130.98,57.5988168514,13.8127517951,59.2318817431,-22.1211831486,-7.4672482049,23.3475167769,79.72,21.28,82.5113131637,129.51
2019-11-21 10:00:00,63.9784668674,-8.6602666206,64.5619426647,-22.1315331326,-7.4702666206,23.3582885115,86.11,-1.19,86.1182222297,131.15,61.7384668674,-21.8102666206,65.4776757467,-22.1315331326,-7.4702666206,23.3582885115,83.87,-14.34,85.0870877396,129.61,61.4184668674,-8.3202666206,61.9794716739,-22.1315331326,-7.4702666206,23.3582885115,83.55,-0.85,83.5543236464,131.26,60.1784668674,-0.0902666206,60.1785345665,-22.1315331326,-7.4702666206,23.3582885115,82.31,7.38,82.6401869553,130.47,60.0284668674,-5.9102666206,60.3187208582,-22.1315331326,-7.4702666206,23.3582885115,82.16,1.56,82.174808792,131.26,58.5484668674,16.4897333794,60.8262630731,-22.1315331326,-7.4702666206,23.3582885115,80.68,23.96,84.1626045224,129.61
2019-11-21 10:30:00,65.0107002896,-8.3586813196,65.5458519325,-21.6192997104,-7.3686813196,22.8405688274,86.63,-0.99,86.6356566317,131.15,61.6907002896,-21.7386813196,65.4088126153,-21.6192997104,-7.3686813196,22.8405688274,83.31,-14.37,84.5402448542,129.61,62.4407002896,-7.9986813196,62.9509329201,-21.6192997104,-7.3686813196,22.8405688274,84.06,-0.63,84.0623607806,131.26,60.1507002896,0.011318680400000001,60.1507013546,-21.6192997104,-7.3686813196,22.8405688274,81.77,7.38,82.102358675,130.47,61.0607002896,-5.6086813196000005,61.3177496815,-21.6192997104,-7.3686813196,22.8405688274,82.68,1.76,82.6987303409,131.26,58.5007002896,16.2713186804,60.7213944666,-21.6192997104,-7.3686813196,22.8405688274,80.12,23.64,83.5348071166,129.61
2019-11-21 11:00:00,64.9497336175,-8.2310111682,65.4692098763,-21.3702663825,-7.3210111682,22.589499547,86.32,-0.91,86.3247965535,131.26,61.7097336175,-21.4510111682,65.3317465194,-21.3702663825,-7.3210111682,22.589499547,83.08,-14.13,84.2730283068,129.71,62.3797336175,-7.8910111682,62.8768576142,-21.3702663825,-7.3210111682,22.589499547,83.75,-0.5700000000000001,83.751939679,131.36,60.1697336175,0.3389888318,60.1706885204,-21.3702663825,-7.3210111682,22.589499547,81.54,7.66,81.899006099,130.58,61.0297336175,-5.4810111682,61.2753610258,-21.3702663825,-7.3210111682,22.589499547,82.4,1.8399999999999999,82.420541129,131.36,58.5497336175,18.1989888318,61.312922791,-21.3702663825,-7.3210111682,22.589499547,79.92,25.52,83.8956303987,129.71
2019-11-21 11:30:00,65.1136837006,-7.83914563,65.5838700388,-20.7563162994,-7.17914563,21.9628048823,85.87,-0.66,85.8725363548,131.52,61.6936837006,-21.93914563,65.4785210548,-20.7563162994,-7.17914563,21.9628048823,82.45,-14.76,83.7607312528,130.09,62.5536837006,-7.48914563,63.0004019573,-20.7563162994,-7.17914563,21.9628048823,83.31,-0.31,83.3105767595,131.67,60.1736837006,-0.059145630000000005,60.1737127682,-20.7563162994,-7.17914563,21.9628048823,80.93,7.12,81.2425953549,130.93,61.1636837006,-5.13914563,61.3792067531,-20.7563162994,-7.17914563,21.9628048823,81.92,2.04,81.945396454,131.67,58.5636837006,17.26085437,61.0544195138,-20.7563162994,-7.17914563,21.9628048823,79.32,24.44,82.9998554216,130.09
2019-11-21 12:00:00,65.1704169942,-7.0979286431,65.5558070824,-20.6495830058,-7.1379286431,21.8484622715,85.82,0.04,85.8200093218,131.52,61.7804169942,-22.2279286431,65.6574499637,-20.6495830058,-7.1379286431,21.8484622715,82.43,-15.09,83.799838902,130.09,62.6004169942,-6.8279286431,62.971682663,-20.6495830058,-7.1379286431,21.8484622715,83.25,0.31,83.2505771752,131.57,60.2504169942,-0.3579286431,60.2514801552,-20.6495830058,-7.1379286431,21.8484622715,80.9,6.78,81.1836091831,130.93,61.2304169942,-4.4179286431,61.3895924305,-20.6495830058,-7.1379286431,21.8484622715,81.88,2.7199999999999998,81.9251658527,131.57,58.6704169942,18.1020713569,61.3995343442,-20.6495830058,-7.1379286431,21.8484622715,79.32,25.24,83.2389331984,130.09
2019-11-21 12:30:00,65.3394003762,-7.3275283582,65.7489917289,-20.8805996238,-7.2475283582,22.1026267206,86.22,-0.08,86.2200371144,131.62,62.2394003762,-22.2775283582,66.1062117274,-20.8805996238,-7.2475283582,22.1026267206,83.12,-15.03,84.4679542785,130.26,62.7694003762,-7.0275283582,63.1615688407,-20.8805996238,-7.2475283582,22.1026267206,83.65,0.22,83.6502893002,131.75,60.7094003762,-0.3575283582,60.7104531408,-20.8805996238,-7.2475283582,22.1026267206,81.59,6.89,81.8804018065,131.13,61.3994003762,-4.6075283582,61.5720365436,-20.8805996238,-7.2475283582,22.1026267206,82.28,2.64,82.3223420464,131.75,59.0794003762,17.4724716418,61.6089507627,-20.8805996238,-7.2475283582,22.1026267206,79.96,24.72,83.6939663297,130.26
2019-11-21 13:00:00,65.4720337151,-7.5305947511,65.9036953144,-20.5079662849,-7.0605947511,21.689367888,85.98,-0.47000000000000003,85.9812845915,131.7,62.0220337151,-22.6005947511,66.0115107331,-20.5079662849,-7.0605947511,21.689367888,82.53,-15.54,83.9803101923,130.26,62.9120337151,-7.1705947511,63.3193605089,-20.5079662849,-7.0605947511,21.689367888,83.42,-0.11,83.4200725245,131.75,60.5020337151,-0.6505947511,60.5055316247,-20.5079662849,-7.0605947511,21.689367888,81.01,6.41,81.2632032349,131.22,61.5320337151,-4.8205947511,61.7205744211,-20.5079662849,-7.0605947511,21.689367888,82.04,2.24,82.0705745076,131.75,58.9320337151,17.4194052489,61.4525856008,-20.5079662849,-7.0605947511,21.689367888,79.44,24.48,83.1263135235,130.26
2019-11-21 13:30:00,66.0369834796,-7.591451469,66.471898743,-21.1530165204,-7.161451469,22.3324090741,87.19,-0.43,87.1910603216,131.79,62.5569834796,-22.811451469,66.5863236723,-21.1530165204,-7.161451469,22.3324090741,83.71,-15.65,85.1603581486,130.46,63.4369834796,-7.251451469,63.8500933547,-21.1530165204,-7.161451469,22.3324090741,84.59,-0.09,84.59004787800001,131.92,61.0169834796,-0.8014514690000001,61.0222467418,-21.1530165204,-7.161451469,22.3324090741,82.17,6.36,82.4157660888,131.31,62.0869834796,-4.841451469,62.275462021,-21.1530165204,-7.161451469,22.3324090741,83.24,2.32,83.2723243341,131.92,59.4069834796,17.558548531,61.9474964197,-21.1530165204,-7.161451469,22.3324090741,80.56,24.72,84.2673839632,130.46
2019-11-21 14:00:00,65.8523502231,-7.4083049604,66.2677524313,-21.1276497769,-7.1883049604,22.317018468,86.98,-0.22,86.9802782244,131.7,62.0823502231,-22.9183049604,66.1775408389,-21.1276497769,-7.1883049604,22.317018468,83.21,-15.73,84.6837469648,130.37,63.2523502231,-7.1483049604,63.6549925187,-21.1276497769,-7.1883049604,22.317018468,84.38,0.04,84.3800094809,131.79,60.5523502231,-0.9183049604,60.5593130867,-21.1276497769,-7.1883049604,22.317018468,81.68,6.27,81.9202984614,131.31,61.8723502231,-4.6683049604,62.048213458,-21.1276497769,-7.1883049604,22.317018468,83.0,2.52,83.0382466096,131.79,58.9923502231,16.7316950396,61.3192221391,-21.1276497769,-7.1883049604,22.317018468,80.12,23.92,83.6144772154,130.37
2019-11-21 14:30:00,65.3650502603,-7.3734771127,65.7796166017,-21.2949497397,-7.2334771127,22.4899549923,86.66,-0.14,86.6601130855,131.89,61.9450502603,-23.6134771127,66.2931787826,-21.2949497397,-7.2334771127,22.4899549923,83.24,-16.38,84.8363247672,130.66,62.7750502603,-7.0334771127,63.1678457404,-21.2949497397,-7.2334771127,22.4899549923,84.07,0.2,84.0702378967,131.99,60.4250502603,-1.5034771127000002,60.4437518888,-21.2949497397,-7.2334771127,22.4899549923,81.72,5.73,81.9206402563,131.48,61.4250502603,-4.6734771127,61.6025826391,-21.2949497397,-7.2334771127,22.4899549923,82.72,2.56,82.7596036723,131.99,58.9050502603,16.4865228873,61.1687042783,-21.2949497397,-7.2334771127,22.4899549923,80.2,23.72,83.634193964,130.66
2019-11-21 15:00:00,65.3680669365,-7.5075043487,65.7977719726,-21.3219330635,-7.2775043487,22.5296892812,86.69,-0.23,86.6903051096,132.08,61.7980669365,-23.7875043487,66.218173036,-21.3219330635,-7.2775043487,22.5296892812,83.12,-16.51,84.7438168836,130.86,62.7780669365,-7.2375043487,63.1938854438,-21.3219330635,-7.2775043487,22.5296892812,84.1,0.04,84.1000095125,132.22,60.2980669365,-1.6075043487,60.3194906022,-21.3219330635,-7.2775043487,22.5296892812,81.62,5.67,81.8167055069,131.7,61.4380669365,-4.7575043487,61.6219921499,-21.3219330635,-7.2775043487,22.5296892812,82.76,2.52,82.7983574716,132.22,58.7580669365,17.5224956513,61.3151554183,-21.3219330635,-7.2775043487,22.5296892812,80.08,24.8,83.8322515503,130.86
2019-11-21 15:30:00,60.7750169611,-7.5499943866,61.2421840063,-21.8149830389,-7.4199943866,23.0423480072,82.59,-0.13,82.5901023126,131.88,66.9650169611,-21.8999943866,70.4551151495,-21.8149830389,-7.4199943866,23.0423480072,88.78,-14.48,89.9530922203,130.39,58.3450169611,-7.2999943866,58.7999228081,-21.8149830389,-7.4199943866,23.0423480072,80.16,0.12,80.1600898203,132.01,65.2750169611,0.1400056134,65.275167107,-21.8149830389,-7.4199943866,23.0423480072,87.09,7.5600000000000005,87.4175136915,131.18,57.0250169611,-4.9399943866000005,57.2385892904,-21.8149830389,-7.4199943866,23.0423480072,78.84,2.48,78.8789959368,132.01,63.7050169611,18.6200056134,66.3704286189,-21.8149830389,-7.4199943866,23.0423480072,85.52,26.04,89.3965994879,130.39
2019-11-21 16:00:00,64.5587003255,-4.7688495542,64.7345944128,-22.6712996745,-7.6788495542,23.9364274571,87.23,2.91,87.2785254229,131.09,67.4987003255,-20.9788495542,70.6837086905,-22.6712996745,-7.6788495542,23.9364274571,90.17,-13.3,91.1455917749,129.78,61.9187003255,-4.5288495542,62.0841036682,-22.6712996745,-7.6788495542,23.9364274571,84.59,3.15,84.6486302311,131.18,65.7787003255,0.8411504458,65.7840782453,-22.6712996745,-7.6788495542,23.9364274571,88.45,8.52,88.8593996153,130.63,60.4887003255,-2.1188495542,60.5257993793,-22.6712996745,-7.6788495542,23.9364274571,83.16,5.5600000000000005,83.3456609548,131.18,64.1287003255,17.5611504458,66.4897301124,-22.6712996745,-7.6788495542,23.9364274571,86.8,25.24,90.3952299626,129.78
2019-11-21 16:30:00,69.8386502484,-6.4509393492000004,70.1359514586,-23.8713497516,-8.0609393492,25.1956361729,93.71,1.6099999999999999,93.7238294139,130.88,66.4586502484,-21.8609393492,69.9617957321,-23.8713497516,-8.0609393492,25.1956361729,90.33,-13.8,91.3780548053,129.59,67.0286502484,-6.0809393492,67.3039209667,-23.8713497516,-8.0609393492,25.1956361729,90.9,1.98,90.9215617992,130.98,64.7286502484,-0.0609393492,64.7286789343,-23.8713497516,-8.0609393492,25.1956361729,88.6,8.0,88.9604406464,130.47,65.6086502484,-3.5809393492,65.7063019355,-23.8713497516,-8.0609393492,25.1956361729,89.48,4.48,89.5920800071,130.98,63.0886502484,15.0190606508,64.8517538159,-23.8713497516,-8.0609393492,25.1956361729,86.96,23.08,89.9707063438,129.59
2019-11-21 17:00:00,71.0362002397,-7.8482173028,71.4684284095,-24.2237997603,-8.4682173028,25.6613167845,95.26,0.62,95.2620176146,130.88,69.1462002397,-21.1482173028,72.3079809058,-24.2237997603,-8.4682173028,25.6613167845,93.37,-12.68,94.2270624608,129.43,68.1762002397,-7.4482173028,68.5818505153,-24.2237997603,-8.4682173028,25.6613167845,92.4,1.02,92.4056296986,130.98,67.3362002397,0.6017826972,67.3388892478,-24.2237997603,-8.4682173028,25.6613167845,91.56,9.07,92.0081436613,130.28,66.7362002397,-4.9482173028,66.9193938773,-24.2237997603,-8.4682173028,25.6613167845,90.96,3.52,91.0280835786,130.98,65.6962002397,15.9317826972,67.600387764,-24.2237997603,-8.4682173028,25.6613167845,89.92,24.4,93.1717038591,129.43
2019-11-21 17:30:00,70.5891503048,-8.646696153,71.1167595937,-23.0408496952,-8.676696153,24.6204348217,93.63,0.03,93.6300048062,130.98,70.6691503048,-21.656696153,73.9130657804,-23.0408496952,-8.676696153,24.6204348217,93.71,-12.98,94.6046748316,129.43,67.7691503048,-8.226696153,68.2666555694,-23.0408496952,-8.676696153,24.6204348217,90.81,0.45,90.8111149585,131.09,68.8591503048,0.073303847,68.8591893225,-23.0408496952,-8.676696153,24.6204348217,91.9,8.75,92.3156135223,130.28,66.3591503048,-5.716696153,66.6049355835,-23.0408496952,-8.676696153,24.6204348217,89.4,2.96,89.4489888149,131.09,67.1591503048,17.723303847,69.4583829995,-23.0408496952,-8.676696153,24.6204348217,90.2,26.4,93.9840411985,129.43
2019-11-21 18:00:00,71.2111170167,-9.264750625,71.8112720324,-24.5888829833,-8.764750625,26.1042912159,95.8,-0.5,95.8013047928,131.05,69.3411170167,-22.264750625,72.8279453885,-24.5888829833,-8.764750625,26.1042912159,93.93,-13.5,94.8951784866,129.55,68.3411170167,-8.814750625,68.9072427519,-24.5888829833,-8.764750625,26.1042912159,92.93,-0.05,92.930013451,131.2,67.5211170167,-0.454750625,67.5226483583,-24.5888829833,-8.764750625,26.1042912159,92.11,8.31,92.4840970113,130.39,66.9311170167,-6.284750625,67.2255346987,-24.5888829833,-8.764750625,26.1042912159,91.52,2.48,91.5535952325,131.2,65.8511170167,16.555249375,67.9002643162,-24.5888829833,-8.764750625,26.1042912159,90.44,25.32,93.9174957077,129.55
2019-11-21 18:30:00,70.4875337668,-10.677056422,71.2915980349,-24.2224662332,-8.617056422,25.709561097,94.71,-2.06,94.7324004763,131.29,68.0875337668,-23.267056422,71.9532359869,-24.2224662332,-8.617056422,25.709561097,92.31,-14.65,93.4652801847,129.75,67.6575337668,-10.187056422,68.4201578042,-24.2224662332,-8.617056422,25.709561097,91.88,-1.57,91.8934127128,131.41,66.3275337668,-1.417056422,66.3426694103,-24.2224662332,-8.617056422,25.709561097,90.55,7.2,90.8357996607,130.6,66.2575337668,-7.657056422,66.6985104325,-24.2224662332,-8.617056422,25.709561097,90.48,0.96,90.4850926949,131.41,64.7375337668,15.022943578,66.4577844346,-24.2224662332,-8.617056422,25.709561097,88.96,23.64,92.0474399427,129.75
2019-11-21 19:00:00,68.8338338274,-12.1757513163,69.9024005274,-23.5161661726,-8.4257513163,24.9800591813,92.35,-3.75,92.4261056196,131.52,66.5038338274,-23.4957513163,70.5323347384,-23.5161661726,-8.4257513163,24.9800591813,90.02,-15.07,91.2726974511,129.83,66.1038338274,-11.6657513163,67.1253052168,-23.5161661726,-8.4257513163,24.9800591813,89.62,-3.24,89.6785481595,131.63,64.8138338274,-1.5957513163,64.8334749775,-23.5161661726,-8.4257513163,24.9800591813,88.33,6.83,88.5936668165,130.7,64.7638338274,-9.1457513163,65.4064135934,-23.5161661726,-8.4257513163,24.9800591813,88.28,-0.72,88.2829360635,131.63,63.2038338274,15.5742486837,65.0944070757,-23.5161661726,-8.4257513163,24.9800591813,86.72,24.0,89.9797666145,129.83
2019-11-21 19:30:00,67.7345338132,-11.9718040702,68.7843816836,-23.9954661868,-8.1518040702,25.3423421791,91.73,-3.8200000000000003,91.8095054992,131.52,64.1245338132,-24.5718040702,68.6711685646,-23.9954661868,-8.1518040702,25.3423421791,88.12,-16.42,89.6367714724,129.95,65.0145338132,-11.4818040702,66.0206136874,-23.9954661868,-8.1518040702,25.3423421791,89.01,-3.33,89.0722684117,131.63,62.4845338132,-2.6218040702,62.5395140886,-23.9954661868,-8.1518040702,25.3423421791,86.48,5.53,86.6566287136,130.82,63.6445338132,-8.9518040702,64.2710003066,-23.9954661868,-8.1518040702,25.3423421791,87.64,-0.8,87.6436512247,131.63,60.9245338132,13.1281959298,62.3229359765,-23.9954661868,-8.1518040702,25.3423421791,84.92,21.28,87.5456726515,129.95
2019-11-21 20:00:00,65.4805505313,-12.506583773100001,66.6642118048,-22.8794494687,-7.7765837731000005,24.1649428547,88.36,-4.73,88.4865102713,131.52,61.8805505313,-26.0265837731,67.1311075206,-22.8794494687,-7.7765837731000005,24.1649428547,84.76,-18.25,86.7024803567,130.08,62.8705505313,-12.0065837731,64.0067510346,-22.8794494687,-7.7765837731000005,24.1649428547,85.75,-4.23,85.8542683854,131.63,60.3405505313,-3.9965837731000002,60.4727601509,-22.8794494687,-7.7765837731000005,24.1649428547,83.22,3.7800000000000002,83.3058029191,130.97,61.5605505313,-9.5765837731,62.300981842,-22.8794494687,-7.7765837731000005,24.1649428547,84.44,-1.8,84.4591830413,131.63,58.8405505313,13.9834162269,60.4793048588,-22.8794494687,-7.7765837731000005,24.1649428547,81.72,21.76,84.5674641928,130.08
2019-11-21 20:30:00,62.8279170907,-12.9982809509,64.1584170131,-21.1620829093,-7.2182809509,22.3592784532,83.99,-5.78,84.1886482847,132.25,58.7779170907,-28.7882809509,65.4492830948,-21.1620829093,-7.2182809509,22.3592784532,79.94,-21.57,82.7989643655,131.01,60.3779170907,-12.5182809509,61.6619836704,-21.1620829093,-7.2182809509,22.3592784532,81.54,-5.3,81.7120652046,132.38,57.4279170907,-6.4782809509,57.7921602421,-21.1620829093,-7.2182809509,22.3592784532,78.59,0.74,78.59348382659999,131.92,59.1179170907,-10.1382809509,59.9809374867,-21.1620829093,-7.2182809509,22.3592784532,80.28,-2.92,80.3330865833,132.38,56.0379170907,12.9017190491,57.5039347026,-21.1620829093,-7.2182809509,22.3592784532,77.2,20.12,79.7787841472,131.01
2019-11-21 21:00:00,59.6814002823,-16.7221639619,61.979837909,-20.4885997177,-6.9221639619,21.6263513406,80.17,-9.8,80.7667561562,133.07,56.3214002823,-28.1421639619,62.9609523611,-20.4885997177,-6.9221639619,21.6263513406,76.81,-21.22,79.6872919605,131.32,57.3814002823,-16.1721639619,59.616809589,-20.4885997177,-6.9221639619,21.6263513406,77.87,-9.25,78.4174687171,133.17,55.0214002823,-5.7921639619,55.3254340461,-20.4885997177,-6.9221639619,21.6263513406,75.51,1.13,75.5184546982,132.26,56.1914002823,-13.8421639619,57.8712274696,-20.4885997177,-6.9221639619,21.6263513406,76.68,-6.92,76.9916151279,133.17,53.6314002823,13.4778360381,55.2989978256,-20.4885997177,-6.9221639619,21.6263513406,74.12,20.4,76.8760977157,131.32
2019-11-21 21:30:00,56.3962668784,-17.7859428896,59.1344119975,-19.6037331216,-6.6259428896,20.6932228393,76.0,-11.16,76.8150089501,133.07,53.0362668784,-29.7059428896,60.7888858868,-19.6037331216,-6.6259428896,20.6932228393,72.64,-23.08,76.2184754505,131.4,54.2562668784,-17.2259428896,56.9251754852,-19.6037331216,-6.6259428896,20.6932228393,73.86,-10.6,74.6167514704,133.17,51.8662668784,-7.3159428896,52.3796970234,-19.6037331216,-6.6259428896,20.6932228393,71.47,-0.6900000000000001,71.4733306905,132.36,53.0762668784,-14.9859428896,55.1513244631,-19.6037331216,-6.6259428896,20.6932228393,72.68,-8.36,73.1592236153,133.17,50.5162668784,12.3740571104,52.0097155222,-19.6037331216,-6.6259428896,20.6932228393,70.12,19.0,72.6485677767,131.4
2019-11-21 22:00:00,52.9553502229,-18.1885127916,55.9918843655,-18.2246497771,-6.1485127916,19.2338781593,71.18,-12.04,72.1910936335,133.71,49.6553502229,-32.7585127916,59.4875950605,-18.2246497771,-6.1485127916,19.2338781593,67.88,-26.61,72.9094404038,132.3,50.9653502229,-17.6685127916,53.9411092545,-18.2246497771,-6.1485127916,19.2338781593,69.19,-11.52,70.1424728677,133.83,48.6453502229,-10.0585127916,49.6743774786,-18.2246497771,-6.1485127916,19.2338781593,66.87,-3.91,66.9842145584,133.27,49.8553502229,-15.4685127916,52.1999122014,-18.2246497771,-6.1485127916,19.2338781593,68.08,-9.32,68.7149823547,133.83,47.4153502229,10.4514872084,48.5535685777,-18.2246497771,-6.1485127916,19.2338781593,65.64,16.6,67.7064959956,132.3
2019-11-21 22:30:00,49.3221002292,-21.101050681,53.6462851543,-16.8878997708,-5.711050681,17.827429948,66.21,-15.39,67.9751145641,134.85,46.2921002292,-33.141050681,56.9323087874,-16.8878997708,-5.711050681,17.827429948,63.18,-27.43,68.8775529472,133.12,47.5421002292,-20.531050681,51.7858603893,-16.8878997708,-5.711050681,17.827429948,64.43,-14.82,66.1124594914,134.96,45.4121002292,-10.201050681,46.543745898,-16.8878997708,-5.711050681,17.827429948,62.3,-4.49,62.4615889968,134.11,46.5121002292,-18.431050681,50.0307814943,-16.8878997708,-5.711050681,17.827429948,63.4,-12.72,64.6634239737,134.96,44.2321002292,10.088949319,45.3681120287,-16.8878997708,-5.711050681,17.827429948,61.12,15.8,63.1291881779,133.12
2019-11-21 23:00:00,45.8089501966,-21.2619792598,50.5027888354,-15.3910498034,-5.2019792598,16.246384283,61.2,-16.06,63.2721392083,134.0,42.9289501966,-34.3919792598,55.0063905595,-15.3910498034,-5.2019792598,16.246384283,58.32,-29.19,65.2171641518,132.41,44.1889501966,-20.7219792598,48.8063904004,-15.3910498034,-5.2019792598,16.246384283,59.58,-15.52,61.5682288197,134.11,42.1889501966,-11.651979259800001,43.7684377076,-15.3910498034,-5.2019792598,16.246384283,57.58,-6.45,57.940132033,133.41,43.0889501966,-18.7219792598,46.9805293334,-15.3910498034,-5.2019792598,16.246384283,58.48,-13.52,60.022502447,134.11,41.0089501966,8.7180207402,41.9253846954,-15.3910498034,-5.2019792598,16.246384283,56.4,13.92,58.0923953715,132.41
2019-11-21 23:30:00,43.5772667882,-22.2522113101,48.9299406184,-14.1527332118,-4.7822113101,14.9388554575,57.73,-17.47,60.3154524148,134.22,40.627266788200004,-34.5422113101,53.326720965,-14.1527332118,-4.7822113101,14.9388554575,54.78,-29.76,62.3418479033,132.52,42.0572667882,-21.7122113101,47.3311082658,-14.1527332118,-4.7822113101,14.9388554575,56.21,-16.93,58.704250272,134.31,39.9772667882,-11.8022113101,41.6830187446,-14.1527332118,-4.7822113101,14.9388554575,54.13,-7.02,54.583306056,133.53,41.0072667882,-19.7422113101,45.5120955006,-14.1527332118,-4.7822113101,14.9388554575,55.16,-14.96,57.1526657296,134.31,38.8072667882,9.2577886899,39.8962480316,-14.1527332118,-4.7822113101,14.9388554575,52.96,14.04,54.7894442388,132.52
2019-11-22 00:00:00,41.8138001323,-22.9849333985,47.7147885339,-13.3761998677,-4.5049333985,14.1144304818,55.19,-18.48,58.2017740279,134.63,39.1938001323,-34.9449333985,52.5100213201,-13.3761998677,-4.5049333985,14.1144304818,52.57,-30.44,60.7470040414,132.9,40.4038001323,-22.4349333985,46.2146438018,-13.3761998677,-4.5049333985,14.1144304818,53.78,-17.93,56.690151702,134.75,38.6138001323,-12.1149333985,40.4697068423,-13.3761998677,-4.5049333985,14.1144304818,51.99,-7.61,52.5440025122,133.93,39.3838001323,-20.5049333985,44.4019820113,-13.3761998677,-4.5049333985,14.1144304818,52.76,-16.0,55.1327271228,134.75,37.4638001323,8.5350666015,38.4237385251,-13.3761998677,-4.5049333985,14.1144304818,50.84,13.04,52.4856856676,132.9
2019-11-22 00:30:00,43.9609334747,-21.7729318481,49.0573565658,-13.8490665253,-4.6629318481,14.612993432,57.81,-17.11,60.2888729369,134.31,41.0509334747,-35.7829318481,54.4572984162,-13.8490665253,-4.6629318481,14.612993432,54.9,-31.12,63.1067698429,132.79,42.4609334747,-21.2429318481,47.4783426948,-13.8490665253,-4.6629318481,14.612993432,56.31,-16.58,58.7001916522,134.42,40.4209334747,-12.9529318481,42.4456158681,-13.8490665253,-4.6629318481,14.612993432,54.27,-8.29,54.8995173021,133.79,41.3509334747,-19.2629318481,45.6175431453,-13.8490665253,-4.6629318481,14.612993432,55.2,-14.6,57.0981610912,134.42,39.2709334747,7.9370681519,40.0649880422,-13.8490665253,-4.6629318481,14.612993432,53.12,12.6,54.5939044216,132.79
2019-11-22 01:00:00,43.408950079,-22.0219952661,48.6755094731,-15.441049921,-5.1819952661,16.2873907548,58.85,-16.84,61.2119931059,134.31,41.558950079,-35.5519952661,54.6908648594,-15.441049921,-5.1819952661,16.2873907548,57.0,-30.37,64.5858877774,132.79,41.858950079,-21.491995266099998,47.0539856148,-15.441049921,-5.1819952661,16.2873907548,57.3,-16.31,59.576053075,134.42,40.858950079,-12.7219952661,42.793725768,-15.441049921,-5.1819952661,16.2873907548,56.3,-7.54,56.8026548675,133.72,40.798950079,-19.5419952661,45.2376381626,-15.441049921,-5.1819952661,16.2873907548,56.24,-14.36,58.0443554534,134.42,39.718950079,8.3380047339,40.584693153,-15.441049921,-5.1819952661,16.2873907548,55.16,13.52,56.7927460157,132.79
2019-11-22 01:30:00,42.0379834249,-22.2602739111,47.5679707895,-15.7320165751,-5.2502739111,16.5849848254,57.77,-17.01,60.2221969045,134.74,40.3479834249,-36.8302739111,54.6299262568,-15.7320165751,-5.2502739111,16.5849848254,56.08,-31.58,64.3604132989,133.26,40.5379834249,-21.7302739111,45.9949225938,-15.7320165751,-5.2502739111,16.5849848254,56.27,-16.48,58.6336362509,134.86,39.6879834249,-13.8602739111,42.0385920462,-15.7320165751,-5.2502739111,16.5849848254,55.42,-8.61,56.0848330656,134.27,39.4279834249,-19.7702739111,44.1070244686,-15.7320165751,-5.2502739111,16.5849848254,55.16,-14.52,57.0390743263,134.86,38.5879834249,6.0297260889,39.0562422861,-15.7320165751,-5.2502739111,16.5849848254,54.32,11.28,55.4788319992,133.26
2019-11-22 02:00:00,40.618616749,-21.7732682753,46.0863020646,-15.391383251,-5.1532682753,16.2311691599,56.01,-16.62,58.4238350333,135.19,38.958616749,-38.3232682753,54.6483916533,-15.391383251,-5.1532682753,16.2311691599,54.35,-33.17,63.6723754858,133.89,39.168616749,-21.2932682753,44.5823262277,-15.391383251,-5.1532682753,16.2311691599,54.56,-16.14,56.8972161006,135.31,38.368616749,-15.1032682753,41.2342025972,-15.391383251,-5.1532682753,16.2311691599,53.76,-9.95,54.6730289997,134.9,38.128616749,-19.3532682753,42.7590973727,-15.391383251,-5.1532682753,16.2311691599,53.52,-14.2,55.3717473085,135.31,37.328616749,5.4467317247,37.723898458,-15.391383251,-5.1532682753,16.2311691599,52.72,10.6,53.7750722919,133.89
2019-11-22 02:30:00,40.2007167348,-21.4777598216,45.578413673,-14.9092832652,-5.0077598216,15.7278220334,55.11,-16.47,57.518457907,135.42,38.1507167348,-39.5177598216,54.9284127633,-14.9092832652,-5.0077598216,15.7278220334,53.06,-34.51,63.2953687089,134.26,38.7607167348,-20.9977598216,44.0828660515,-14.9092832652,-5.0077598216,15.7278220334,53.67,-15.99,56.0013303413,135.53,37.6007167348,-16.1777598216,40.9332848891,-14.9092832652,-5.0077598216,15.7278220334,52.51,-11.17,53.6849047685,135.28,37.6907167348,-19.0877598216,42.2484639128,-14.9092832652,-5.0077598216,15.7278220334,52.6,-14.08,54.4518723278,135.53,36.5707167348,5.5122401784,36.9838088125,-14.9092832652,-5.0077598216,15.7278220334,51.48,10.52,52.5438940316,134.26
2019-11-22 03:00:00,39.0720000654,-23.5779039208,45.6348413212,-14.8279999346,-4.9579039208,15.6349094448,53.9,-18.62,57.0255591818,136.16,37.5020000654,-37.7979039208,53.2454838434,-14.8279999346,-4.9579039208,15.6349094448,52.33,-32.84,61.7810205484,134.58,37.7020000654,-23.0479039208,44.1887619659,-14.8279999346,-4.9579039208,15.6349094448,52.53,-18.09,55.5576187395,136.28,36.9620000654,-14.3879039208,39.6636007956,-14.8279999346,-4.9579039208,15.6349094448,51.79,-9.43,52.641514036,135.64,36.6920000654,-21.1979039208,42.3751578102,-14.8279999346,-4.9579039208,15.6349094448,51.52,-16.24,54.0189596346,136.28,35.9320000654,7.1220960792,36.6310371306,-14.8279999346,-4.9579039208,15.6349094448,50.76,12.08,52.1776197234,134.58
2019-11-22 03:30:00,38.191333376,-22.506142466,44.3294980091,-14.428666624,-4.8161424660000005,15.2112342957,52.62,-17.69,55.5139667111,136.16,36.821333376,-36.446142466,51.8086082832,-14.428666624,-4.8161424660000005,15.2112342957,51.25,-31.63,60.2247407632,134.58,36.571333376,-30.246142466,47.4583139078,-14.428666624,-4.8161424660000005,15.2112342957,51.0,-25.43,56.9884628675,136.28,36.281333376,-13.126142466,38.5827781216,-14.428666624,-4.8161424660000005,15.2112342957,50.71,-8.31,51.3863814644,135.55,35.811333376,-20.136142466,41.0842528419,-14.428666624,-4.8161424660000005,15.2112342957,50.24,-15.32,52.5238993221,136.28,35.211333376,8.143857534,36.1408413523,-14.428666624,-4.8161424660000005,15.2112342957,49.64,12.96,51.3039101824,134.58
2019-11-22 04:00:00,37.5661167417,-18.0863425875,41.6932718222,-14.0538832583,-4.6963425875,14.8178024126,51.62,-13.39,53.3283836245,136.03,36.0961167417,-35.8363425875,50.86426146,-14.0538832583,-4.6963425875,14.8178024126,50.15,-31.14,59.0315347929,134.81,35.406116741700004,-41.0563425875,54.2145402027,-14.0538832583,-4.6963425875,14.8178024126,49.46,-36.36,61.3868161742,136.13,35.5961167417,-12.4363425875,37.7060491704,-14.0538832583,-4.6963425875,14.8178024126,49.65,-7.74,50.2496776109,135.82,35.1061167417,-15.8963425875,38.5374251908,-14.0538832583,-4.6963425875,14.8178024126,49.16,-11.2,50.4196945647,136.13,34.5061167417,8.0636574125,35.435782247,-14.0538832583,-4.6963425875,14.8178024126,48.56,12.76,50.2084773719,134.81
2019-11-22 04:30:00,37.3119833987,-18.139304939,41.487570293,-13.8680166013,-4.6393049390000005,14.6234412766,51.18,-13.5,52.9305431674,136.03,35.8719833987,-35.869304939,50.72875151,-13.8680166013,-4.6393049390000005,14.6234412766,49.74,-31.23,58.7314268514,134.81,35.1719833987,-41.139304939,54.1249556772,-13.8680166013,-4.6393049390000005,14.6234412766,49.04,-36.5,61.1324103893,136.13,35.3619833987,-12.459304939,37.4927212863,-13.8680166013,-4.6393049390000005,14.6234412766,49.23,-7.82,49.8472195814,135.82,34.8919833987,-15.959304939,38.368605912,-13.8680166013,-4.6393049390000005,14.6234412766,48.76,-11.32,50.0567677742,136.13,34.2519833987,8.200695061,35.2200193956,-13.8680166013,-4.6393049390000005,14.6234412766,48.12,12.84,49.8036143267,134.81
2019-11-22 05:00:00,37.2690834473,-17.9731319696,41.3765398964,-13.5309165527,-4.5431319696,14.2732529876,50.8,-13.43,52.5452652482,136.03,35.6290834473,-35.8131319696,50.5174426191,-13.5309165527,-4.5431319696,14.2732529876,49.16,-31.27,58.2624965136,134.81,35.1290834473,-40.9531319696,53.9556440233,-13.5309165527,-4.5431319696,14.2732529876,48.66,-36.41,60.7740380426,136.13,35.1490834473,-12.4231319696,37.2799178529,-13.5309165527,-4.5431319696,14.2732529876,48.68,-7.88,49.3136573375,135.82,34.8290834473,-15.7831319696,38.2383617399,-13.5309165527,-4.5431319696,14.2732529876,48.36,-11.24,49.6490402727,136.13,34.0690834473,8.0968680304,35.0180199161,-13.5309165527,-4.5431319696,14.2732529876,47.6,12.64,49.2496659887,134.81
2019-11-22 05:30:00,38.2736168299,-17.7090567565,42.1720338192,-13.8963831701,-4.6890567565,14.6661760004,52.17,-13.02,53.7701525012,135.68,36.8036168299,-35.2090567565,50.9331315495,-13.8963831701,-4.6890567565,14.6661760004,50.7,-30.52,59.1773639156,134.45,36.0736168299,-40.5890567565,54.3026459721,-13.8963831701,-4.6890567565,14.6661760004,49.97,-35.9,61.5289435957,135.79,36.2636168299,-11.9290567565,38.1752838979,-13.8963831701,-4.6890567565,14.6661760004,50.16,-7.24,50.6798105758,135.46,35.7436168299,-15.5290567565,38.9712425748,-13.8963831701,-4.6890567565,14.6661760004,49.64,-10.84,50.8097943314,135.79,35.1436168299,8.8309432435,36.2361609784,-13.8963831701,-4.6890567565,14.6661760004,49.04,13.52,50.8695586771,134.45
2019-11-22 06:00:00,40.3815668022,-15.3491609236,43.2003203513,-14.5584331978,-4.9491609236,15.3766762021,54.94,-10.4,55.9156829521,134.63,38.5215668022,-35.2691609236,52.2285824157,-14.5584331978,-4.9491609236,15.3766762021,53.08,-30.32,61.1292794003,133.68,38.0415668022,-37.9791609236,53.754790198,-14.5584331978,-4.9491609236,15.3766762021,52.6,-33.03,62.1107148566,134.74,37.9115668022,-12.1891609236,39.8228896669,-14.5584331978,-4.9491609236,15.3766762021,52.47,-7.24,52.9671454772,134.66,37.7215668022,-13.1491609236,39.9476787186,-14.5584331978,-4.9491609236,15.3766762021,52.28,-8.2,52.9191685498,134.74,36.7615668022,8.8108390764,37.8026940704,-14.5584331978,-4.9491609236,15.3766762021,51.32,13.76,53.132664153,133.68
2019-11-22 06:30:00,45.2188667492,-13.8734445549,47.2992428471,-16.4511332508,-5.5834445549,17.3728131957,61.67,-8.29,62.224697669,133.82,43.4588667492,-31.8134445549,53.8587815828,-16.4511332508,-5.5834445549,17.3728131957,59.91,-26.23,65.4004663592,132.7,42.5888667492,-36.2734445549,55.9425987139,-16.4511332508,-5.5834445549,17.3728131957,59.04,-30.69,66.5401961223,133.94,42.6388667492,-9.0634445549,43.5915012917,-16.4511332508,-5.5834445549,17.3728131957,59.09,-3.48,59.19238549,133.65,42.2688667492,-11.5834445549,43.8273120785,-16.4511332508,-5.5834445549,17.3728131957,58.72,-6.0,59.0257435362,133.94,41.4288667492,10.8165554451,42.817623379,-16.4511332508,-5.5834445549,17.3728131957,57.88,16.4,60.1585771108,132.7
2019-11-22 07:00:00,49.9228001108,-12.9702421918,51.580162402,-18.3271998892,-6.2002421918,19.3475905222,68.25,-6.77,68.5849502442,134.08,48.0028001108,-29.5102421918,56.3482316732,-18.3271998892,-6.2002421918,19.3475905222,66.33,-23.31,70.3066497566,132.83,46.9728001108,-35.4002421918,58.8185438233,-18.3271998892,-6.2002421918,19.3475905222,65.3,-29.2,71.5313218108,134.19,46.9628001108,-6.8002421918,47.4525856842,-18.3271998892,-6.2002421918,19.3475905222,65.29,-0.6000000000000001,65.2927568724,133.76,46.7528001108,-10.5202421918,47.9218093771,-18.3271998892,-6.2002421918,19.3475905222,65.08,-4.32,65.2232228581,134.19,45.6328001108,12.5197578082,47.319095316,-18.3271998892,-6.2002421918,19.3475905222,63.96,18.72,66.6432292135,132.83
2019-11-22 07:30:00,55.1871501569,-8.4819317438,55.8351565642,-20.0528498431,-6.8219317438000004,21.181490494,75.24,-1.6600000000000001,75.2583098402,132.43,52.7571501569,-28.0619317438,59.756078401,-20.0528498431,-6.8219317438000004,21.181490494,72.81,-21.24,75.8448000854,131.54,51.9171501569,-30.5319317438,60.229472324,-20.0528498431,-6.8219317438000004,21.181490494,71.97,-23.71,75.7749628835,132.53,51.5371501569,-5.6719317438,51.8483235602,-20.0528498431,-6.8219317438000004,21.181490494,71.59,1.15,71.5992360294,132.47,51.5871501569,-6.0219317438,51.9374404764,-20.0528498431,-6.8219317438000004,21.181490494,71.64,0.8,71.6444666391,132.53,50.1471501569,13.7380682562,51.9949150232,-20.0528498431,-6.8219317438000004,21.181490494,70.2,20.56,73.1488455138,131.54
2019-11-22 08:00:00,57.7585168575,-7.9865355024,58.3080699295,-20.8714831425,-7.0565355024,22.0321016216,78.63,-0.93,78.6354996169,131.86,55.4185168575,-25.3665355024,60.9481183801,-20.8714831425,-7.0565355024,22.0321016216,76.29,-18.31,78.4564860289,130.77,54.3285168575,-29.8165355024,61.9726837671,-20.8714831425,-7.0565355024,22.0321016216,75.2,-22.76,78.5688080602,131.99,54.0885168575,-3.2865355024,54.1882733758,-20.8714831425,-7.0565355024,22.0321016216,74.96,3.77,75.0547433544,131.68,54.0485168575,-5.4965355024,54.3272866709,-20.8714831425,-7.0565355024,22.0321016216,74.92,1.56,74.936239564,131.99,52.5685168575,13.9834644976,54.3965646337,-20.8714831425,-7.0565355024,22.0321016216,73.44,21.04,76.3944710041,130.77
2019-11-22 08:30:00,59.6547169035,-4.241723661,59.8053297663,-20.8552830965,-7.081723661,22.0248414988,80.51,2.84,80.5600750993,131.26,56.7947169035,-26.291723661,62.5850988752,-20.8552830965,-7.081723661,22.0248414988,77.65,-19.21,79.9909157342,130.67,56.1147169035,-26.001723661,61.8461889408,-20.8552830965,-7.081723661,22.0248414988,76.97,-18.92,79.2612597679,131.39,55.434716903500004,-4.191723661,55.5929706475,-20.8552830965,-7.081723661,22.0248414988,76.29,2.89,76.3447195293,131.57,55.7447169035,-1.841723661,55.7751325296,-20.8552830965,-7.081723661,22.0248414988,76.6,5.24,76.7790179672,131.39,53.9447169035,15.398276339,56.0993707274,-20.8552830965,-7.081723661,22.0248414988,74.8,22.48,78.104995999,130.67
2019-11-22 09:00:00,59.9398002415,-3.4299461579,60.0378562545,-19.8901997585,-6.8299461579,21.0301738212,79.83,3.4,79.9023710537,131.26,57.0298002415,-25.8599461579,62.6189662233,-19.8901997585,-6.8299461579,21.0301738212,76.92,-19.03,79.2390516097,130.67,56.4298002415,-25.1899461579,61.7968910443,-19.8901997585,-6.8299461579,21.0301738212,76.32,-18.36,78.4973375345,131.39,55.6898002415,-3.7799461579,55.8179347871,-19.8901997585,-6.8299461579,21.0301738212,75.58,3.05,75.6415157172,131.57,56.0298002415,-1.0299461579,56.0392657357,-19.8901997585,-6.8299461579,21.0301738212,75.92,5.8,76.1412266778,131.39,54.1898002415,16.2500538421,56.5738340586,-19.8901997585,-6.8299461579,21.0301738212,74.08,23.08,77.5920923806,130.67
