Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-22 09:30:00,61.6328336455,-3.6481607774,61.7407099103,-20.3371663545,-6.9781607774,21.501047955,81.97,3.33,82.0376121057,130.93,58.8428336455,-23.7981607774,63.4730771888,-20.3371663545,-6.9781607774,21.501047955,79.18,-16.82,80.946802284,130.14,58.0328336455,-25.2881607774,63.3032452283,-20.3371663545,-6.9781607774,21.501047955,78.37,-18.31,80.4805131693,131.04,57.4228336455,-1.8981607774,57.4541977423,-20.3371663545,-6.9781607774,21.501047955,77.76,5.08,77.9257595407,131.04,57.6628336455,-1.2181607774,57.6756993864,-20.3371663545,-6.9781607774,21.501047955,78.0,5.76,78.2123877656,131.04,55.8628336455,14.1018392226,57.6152588501,-20.3371663545,-6.9781607774,21.501047955,76.2,21.08,79.0620414611,130.14
2019-11-22 10:00:00,62.4496001873,-3.6637732724000003,62.556980411,-20.4603998127,-6.9937732724,21.6226923643,82.91,3.33,82.9768461681,131.13,59.4396001873,-23.4537732724,63.8994957033,-20.4603998127,-6.9937732724,21.6226923643,79.9,-16.46,81.5778254184,130.3,58.8096001873,-25.3537732724,64.0420400466,-20.4603998127,-6.9937732724,21.6226923643,79.27,-18.36,81.3684367553,131.27,57.9996001873,-1.5137732724,58.0193513528,-20.4603998127,-6.9937732724,21.6226923643,78.46,5.48,78.6511411233,131.22,58.4596001873,-1.1937732724,58.4717876303,-20.4603998127,-6.9937732724,21.6226923643,78.92,5.8,79.1328402119,131.27,56.4196001873,13.8062267276,58.0842765449,-20.4603998127,-6.9937732724,21.6226923643,76.88,20.8,79.6440481141,130.3
2019-11-22 10:30:00,63.4373837637,-3.4254866662,63.5298010203,-20.5826162363,-7.0654866662,21.7615530917,84.02,3.64,84.098810931,130.9,60.1473837637,-23.1854866662,64.4614192022,-20.5826162363,-7.0654866662,21.7615530917,80.73,-16.12,82.3236739948,130.08,59.7573837637,-25.0354866662,64.7898179261,-20.5826162363,-7.0654866662,21.7615530917,80.34,-17.97,82.3251875188,131.02,58.6673837637,-1.3254866662,58.6823553769,-20.5826162363,-7.0654866662,21.7615530917,79.25,5.74,79.4575993848,130.99,59.3773837637,-0.9054866662000001,59.3842875576,-20.5826162363,-7.0654866662,21.7615530917,79.96,6.16,80.1969276219,131.02,57.0973837637,13.0145133338,58.5618373173,-20.5826162363,-7.0654866662,21.7615530917,77.68,20.08,80.2333397036,130.08
2019-11-22 11:00:00,64.1171842305,-3.009914271,64.187793992,-20.9628157695,-7.259914271,22.1843638676,85.08,4.25,85.1860839574,130.76,60.6971842305,-22.649914271,64.7855446067,-20.9628157695,-7.259914271,22.1843638676,81.66,-15.39,83.0975793871,129.92,60.3871842305,-24.579914271,65.1980383513,-20.9628157695,-7.259914271,22.1843638676,81.35,-17.32,83.1733424842,130.88,59.1971842305,-0.839914271,59.2031424571,-20.9628157695,-7.259914271,22.1843638676,80.16,6.42,80.4166773748,130.85,59.9971842305,-0.499914271,59.999266911,-20.9628157695,-7.259914271,22.1843638676,80.96,6.76,81.2417331179,130.88,57.5971842305,15.380085729,59.6152888805,-20.9628157695,-7.259914271,22.1843638676,78.56,22.64,81.7572210878,129.92
2019-11-22 11:30:00,65.0711006196,-2.0519719693,65.1034463359,-21.6488993804,-7.4219719693,22.8858146522,86.72,5.37,86.8861053334,130.4,61.7711006196,-22.5219719693,65.7488257929,-21.6488993804,-7.4219719693,22.8858146522,83.42,-15.1,84.775623855,129.68,61.2411006196,-23.5419719693,65.610188609,-21.6488993804,-7.4219719693,22.8858146522,82.89,-16.12,84.44291859,130.55,60.2311006196,-0.7619719693,60.2359202066,-21.6488993804,-7.4219719693,22.8858146522,81.88,6.66,82.1504108328,130.62,60.8711006196,0.45802803070000003,60.8728238241,-21.6488993804,-7.4219719693,22.8858146522,82.52,7.88,82.8953846725,130.55,58.5911006196,15.6580280307,60.6472663327,-21.6488993804,-7.4219719693,22.8858146522,80.24,23.08,83.4933769828,129.68
2019-11-22 12:00:00,66.0399501917,-0.9420520431,66.0466689801,-22.0500498083,-7.4520520431,23.275261034,88.09,6.51,88.3302224609,130.2,62.4599501917,-22.8520520431,66.5091096056,-22.0500498083,-7.4520520431,23.275261034,84.51,-15.4,85.9016885748,129.68,62.1499501917,-22.3920520431,66.060731933,-22.0500498083,-7.4520520431,23.275261034,84.2,-14.94,85.5151659064,130.32,60.8899501917,-1.0920520431,60.8997422984,-22.0500498083,-7.4520520431,23.275261034,82.94,6.36,83.1834911506,130.62,61.7499501917,1.5479479568999999,61.7693491268,-22.0500498083,-7.4520520431,23.275261034,83.8,9.0,84.2819079044,130.32,59.3099501917,14.6279479569,61.0872085888,-22.0500498083,-7.4520520431,23.275261034,81.36,22.08,84.302882513,129.68
2019-11-22 12:30:00,66.5494835196,-1.1353346896,66.5591672242,-22.1605164804,-7.5153346896,23.4001868833,88.71,6.38,88.9391280596,130.44,63.0494835196,-22.6653346896,66.999662452,-22.1605164804,-7.5153346896,23.4001868833,85.21,-15.15,86.546326323,129.81,62.6494835196,-22.6353346896,66.613183093,-22.1605164804,-7.5153346896,23.4001868833,84.81,-15.12,86.1472605484,130.58,61.4594835196,-0.8753346896,61.4657166664,-22.1605164804,-7.5153346896,23.4001868833,83.62,6.64,83.8832164381,130.74,62.2394835196,1.3646653104,62.254442574,-22.1605164804,-7.5153346896,23.4001868833,84.4,8.88,84.8658612164,130.58,59.8394835196,16.4846653104,62.0685748047,-22.1605164804,-7.5153346896,23.4001868833,82.0,24.0,85.4400374532,129.81
2019-11-22 13:00:00,65.9993666686,-2.0684731530000002,66.0317725177,-21.8306333314,-7.368473153,23.0406368892,87.83,5.3,87.9897658822,130.91,62.6893666686,-23.148473153,66.826705011,-21.8306333314,-7.368473153,23.0406368892,84.52,-15.78,85.9804559188,130.2,62.1393666686,-23.638473153,66.4836694458,-21.8306333314,-7.368473153,23.0406368892,83.97,-16.27,85.5317122476,131.02,61.1393666686,-1.258473153,61.1523173012,-21.8306333314,-7.368473153,23.0406368892,82.97,6.11,83.1946693004,131.13,61.7693666686,0.471526847,61.7711663821,-21.8306333314,-7.368473153,23.0406368892,83.6,7.84,83.9668124916,131.02,59.5293666686,13.951526847,61.1423797159,-21.8306333314,-7.368473153,23.0406368892,81.36,21.32,84.1070270548,130.2
2019-11-22 13:30:00,65.1365666389,-2.8612913634,65.1993811456,-21.6634333611,-7.2312913634000004,22.83847455,86.8,4.37,86.9099355655,131.09,62.6765666389,-24.3212913634,67.2300321228,-21.6634333611,-7.2312913634000004,22.83847455,84.34,-17.09,86.0540742789,130.47,61.3365666389,-24.5312913634,66.0602653871,-21.6634333611,-7.2312913634000004,22.83847455,83.0,-17.3,84.7837838269,131.23,61.1365666389,-2.2612913634,61.1783721508,-21.6634333611,-7.2312913634000004,22.83847455,82.8,4.97,82.9490259135,131.38,61.0165666389,-0.3112913634,61.0173606994,-21.6634333611,-7.2312913634000004,22.83847455,82.68,6.92,82.9690833986,131.23,59.5765666389,16.3287086366,61.7737324291,-21.6634333611,-7.2312913634000004,22.83847455,81.24,23.56,84.587299283,130.47
2019-11-22 14:00:00,64.9708166701,-2.6864554706,65.0263336025,-21.4391833299,-7.1564554706,22.6020670903,86.41,4.47,86.5255395823,131.09,62.0608166701,-25.7264554706,67.1818091216,-21.4391833299,-7.1564554706,22.6020670903,83.5,-18.57,85.5400192892,130.63,61.1808166701,-24.3364554706,65.8434157171,-21.4391833299,-7.1564554706,22.6020670903,82.62,-17.18,84.3873023624,131.23,60.5508166701,-3.6064554706000003,60.6581232852,-21.4391833299,-7.1564554706,22.6020670903,81.99,3.55,82.0668178986,131.53,60.8008166701,-0.1164554706,60.8009281971,-21.4391833299,-7.1564554706,22.6020670903,82.24,7.04,82.5407729549,131.23,59.0408166701,14.6835445294,60.8393336011,-21.4391833299,-7.1564554706,22.6020670903,80.48,21.84,83.3907428915,130.63
2019-11-22 14:30:00,64.6201833553,-2.5422921386,64.6701735438,-21.3898166447,-7.1522921386,22.5539251336,86.01,4.61,86.1334557533,131.47,61.4801833553,-26.9322921386,67.1204983983,-21.3898166447,-7.1522921386,22.5539251336,82.87,-19.78,85.1979184018,131.12,60.8401833553,-24.3122921386,65.5180544563,-21.3898166447,-7.1522921386,22.5539251336,82.23,-17.16,84.0014196309,131.61,60.0001833553,-4.6622921386,60.1810515915,-21.3898166447,-7.1522921386,22.5539251336,81.39,2.49,81.4280799233,132.0,60.4901833553,-0.0322921386,60.4901919747,-21.3898166447,-7.1522921386,22.5539251336,81.88,7.12,82.18898223,131.61,58.5301833553,14.9277078614,60.4037981057,-21.3898166447,-7.1522921386,22.5539251336,79.92,22.08,82.9140084666,131.12
2019-11-22 15:00:00,64.4880667077,-2.9230447312,64.5542790076,-21.2419332923,-7.1230447312,22.4044079644,85.73,4.2,85.8328194807,132.01,61.0080667077,-27.4030447312,66.8798255377,-21.2419332923,-7.1230447312,22.4044079644,82.25,-20.28,84.7132864432,131.65,60.7280667077,-24.8630447312,65.6206452221,-21.2419332923,-7.1230447312,22.4044079644,81.97,-17.74,83.8676844798,132.15,59.5080667077,-4.9530447312,59.7138397308,-21.2419332923,-7.1230447312,22.4044079644,80.75,2.17,80.7791520134,132.57,60.3980667077,-0.3630447312,60.3991578046,-21.2419332923,-7.1230447312,22.4044079644,81.64,6.76,81.919394529,132.15,58.1580667077,14.1969552688,59.8658021084,-21.2419332923,-7.1230447312,22.4044079644,79.4,21.32,82.212544055,131.65
2019-11-22 15:30:00,63.3415167754,-3.6902264789,63.4489205493,-21.1584832246,-7.1302264789,22.3275959746,84.5,3.44,84.5699923141,132.01,60.4415167754,-27.8102264789,66.5325908628,-21.1584832246,-7.1302264789,22.3275959746,81.6,-20.68,84.1797030168,131.65,59.6315167754,-25.6302264789,64.906288619,-21.1584832246,-7.1302264789,22.3275959746,80.79,-18.5,82.8810840904,132.15,58.9615167754,-5.3602264789,59.2046661029,-21.1584832246,-7.1302264789,22.3275959746,80.12,1.77,80.1395489131,132.57,59.3215167754,-1.1702264789,59.333058092,-21.1584832246,-7.1302264789,22.3275959746,80.48,5.96,80.7003841379,132.15,57.6015167754,13.9497735211,59.2666087786,-21.1584832246,-7.1302264789,22.3275959746,78.76,21.08,81.5322267573,131.65
2019-11-22 16:00:00,64.0457334822,-3.5399783383,64.1434908928,-21.6542665178,-7.3099783383,22.8548253489,85.7,3.77,85.7828823251,131.59,61.1357334822,-27.6299783383,67.0894448582,-21.6542665178,-7.3099783383,22.8548253489,82.79,-20.32,85.2472081654,131.16,60.2857334822,-25.3199783383,65.3870856098,-21.6542665178,-7.3099783383,22.8548253489,81.94,-18.01,83.8959099122,131.71,59.6257334822,-5.3099783383,59.8617069858,-21.6542665178,-7.3099783383,22.8548253489,81.28,2.0,81.3046025757,132.1,59.9457334822,-0.9899783383,59.9539074609,-21.6542665178,-7.3099783383,22.8548253489,81.6,6.32,81.8443791595,131.71,58.2657334822,14.1300216617,59.9545929048,-21.6542665178,-7.3099783383,22.8548253489,79.92,21.44,82.7458760302,131.16
2019-11-22 16:30:00,66.0927002697,-2.9683210926,66.1593225407,-22.3872997303,-7.5583210926,23.6287834421,88.48,4.59,88.5989757277,131.0,63.1027002697,-26.8083210926,68.5611906339,-22.3872997303,-7.5583210926,23.6287834421,85.49,-19.25,87.6304889864,130.62,62.2227002697,-24.5583210926,66.8937632649,-22.3872997303,-7.5583210926,23.6287834421,84.61,-17.0,86.3009391606,131.15,61.5127002697,-4.6783210926,61.6903475652,-22.3872997303,-7.5583210926,23.6287834421,83.9,2.88,83.9494157216,131.53,61.8927002697,-0.3583210926,61.8937374916,-22.3872997303,-7.5583210926,23.6287834421,84.28,7.2,84.5869871789,131.15,60.0927002697,13.8416789074,61.6662363103,-22.3872997303,-7.5583210926,23.6287834421,82.48,21.4,85.2109758188,130.62
2019-11-22 17:00:00,68.5283335878,-3.0018039864,68.5940473473,-23.4316664122,-7.8918039864,24.7249582611,91.96,4.89,92.0899218156,131.32,65.6783335878,-25.8818039864,70.5939889825,-23.4316664122,-7.8918039864,24.7249582611,89.11,-17.99,90.9078225457,130.8,64.4983335878,-24.6218039864,69.0381652939,-23.4316664122,-7.8918039864,24.7249582611,87.93,-16.73,89.5074175697,131.44,63.9783335878,-3.7018039864,64.0853378038,-23.4316664122,-7.8918039864,24.7249582611,87.41,4.19,87.5103662431,131.7,64.1683335878,-0.33180398640000003,64.1691914342,-23.4316664122,-7.8918039864,24.7249582611,87.6,7.5600000000000005,87.9256140155,131.44,62.5283335878,14.0281960136,64.0826246705,-23.4316664122,-7.8918039864,24.7249582611,85.96,21.92,88.7108110661,130.8
2019-11-22 17:30:00,68.690350276,-2.8486415134,68.7493925755,-23.859649724,-8.0686415134,25.1870177041,92.55,5.22,92.6970921874,131.41,66.160350276,-26.0786415134,71.1146081464,-23.859649724,-8.0686415134,25.1870177041,90.02,-18.01,91.8039242081,130.94,64.620350276,-24.5586415134,69.1297081056,-23.859649724,-8.0686415134,25.1870177041,88.48,-16.49,90.0035027096,131.55,64.430350276,-3.7986415134,64.5422320193,-23.859649724,-8.0686415134,25.1870177041,88.29,4.27,88.3931954395,131.85,64.340350276,-0.1486415134,64.3405219744,-23.859649724,-8.0686415134,25.1870177041,88.2,7.92,88.5548779007,131.55,62.980350276,14.0113584866,64.5200952225,-23.859649724,-8.0686415134,25.1870177041,86.84,22.08,89.6030803042,130.94
2019-11-22 18:00:00,67.9567336657,-2.9084012920999998,68.0189418367,-23.6332663343,-7.9784012921,24.9436598118,91.59,5.07,91.730218576,131.56,65.1267336657,-27.3284012921,70.6281314714,-23.6332663343,-7.9784012921,24.9436598118,88.76,-19.35,90.8447032028,131.21,63.9467336657,-24.6684012921,68.5398772163,-23.6332663343,-7.9784012921,24.9436598118,87.58,-16.69,89.1561130826,131.68,63.4667336657,-4.9584012921,63.66012901,-23.6332663343,-7.9784012921,24.9436598118,87.1,3.02,87.1523401866,132.12,63.6467336657,-0.2184012921,63.6471083824,-23.6332663343,-7.9784012921,24.9436598118,87.28,7.76,87.6242888702,131.68,62.0867336657,13.2215987079,63.4789190966,-23.6332663343,-7.9784012921,24.9436598118,85.72,21.2,88.3026522818,131.21
2019-11-22 18:30:00,66.8252671461,-4.172692675,66.955415713,-22.8447328539,-7.822692675,24.1469737205,89.67,3.65,89.7442555265,132.25,63.5352671461,-28.332692675,69.5663111394,-22.8447328539,-7.822692675,24.1469737205,86.38,-20.51,88.7815549537,131.83,62.9052671461,-26.112692675,68.1098036516,-22.8447328539,-7.822692675,24.1469737205,85.75,-18.29,87.6788834327,132.38,61.9452671461,-5.762692675,62.2127378329,-22.8447328539,-7.822692675,24.1469737205,84.79,2.06,84.8150204858,132.76,62.6352671461,-1.502692675,62.6532902227,-22.8447328539,-7.822692675,24.1469737205,85.48,6.32,85.7133175183,132.38,60.6352671461,13.737307325,62.1719328509,-22.8447328539,-7.822692675,24.1469737205,83.48,21.56,86.2191626032,131.83
2019-11-22 19:00:00,65.152450543,-5.2532210109,65.3638902051,-22.007549457,-7.5532210109,23.2676466524,87.16,2.3,87.1903412082,132.92,61.592450543,-29.4832210109,68.2853592292,-22.007549457,-7.5532210109,23.2676466524,83.6,-21.93,86.4284958795,132.49,61.352450543,-27.4132210109,67.1982728485,-22.007549457,-7.5532210109,23.2676466524,83.36,-19.86,85.6931105749,133.05,60.092450543,-6.6732210109,60.4618432643,-22.007549457,-7.5532210109,23.2676466524,82.1,0.88,82.1047160643,133.45,61.152450543,-2.5532210108999998,61.2057280403,-22.007549457,-7.5532210109,23.2676466524,83.16,5.0,83.3101770494,133.05,58.832450543,12.0067789891,60.0451495009,-22.007549457,-7.5532210109,23.2676466524,80.84,19.56,83.1727070619,132.49
2019-11-22 19:30:00,63.4201338079,-6.0135891992,63.7046044433,-21.0398661921,-7.2235891992,22.2453637934,84.46,1.21,84.4686669718,132.92,59.5901338079,-31.0135891992,67.1775763351,-21.0398661921,-7.2235891992,22.2453637934,80.63,-23.79,84.0664082735,132.57,59.7501338079,-28.1335891992,66.0422389937,-21.0398661921,-7.2235891992,22.2453637934,80.79,-20.91,83.4520952403,133.05,58.1901338079,-8.2135891992,58.766952619,-21.0398661921,-7.2235891992,22.2453637934,79.23,-0.99,79.2361849157,133.53,59.4801338079,-3.3835891992000002,59.5762955686,-21.0398661921,-7.2235891992,22.2453637934,80.52,3.84,80.6115128254,133.05,56.9601338079,11.0564108008,58.0232803555,-21.0398661921,-7.2235891992,22.2453637934,78.0,18.28,80.1134096141,132.57
2019-11-22 20:00:00,61.3468503811,-7.1058068774,61.7570120962,-20.2531496189,-6.9258068774,21.4045992812,81.6,-0.18,81.6001985292,132.92,57.6168503811,-31.7058068774,65.7644253193,-20.2531496189,-6.9258068774,21.4045992812,77.87,-24.78,81.7177171732,132.57,57.8068503811,-29.2058068774,64.765817422,-20.2531496189,-6.9258068774,21.4045992812,78.06,-22.28,81.1773490575,133.05,56.2868503811,-8.9058068774,56.9870417021,-20.2531496189,-6.9258068774,21.4045992812,76.54,-1.98,76.5656058554,133.53,57.5468503811,-4.5258068774,57.7245434514,-20.2531496189,-6.9258068774,21.4045992812,77.8,2.4,77.8370091923,133.05,55.1068503811,11.6341931226,56.3215714317,-20.2531496189,-6.9258068774,21.4045992812,75.36,18.56,77.61187538,132.57
2019-11-22 20:30:00,58.6785669429,-8.67469389,59.3163091616,-19.3114330571,-6.62469389,20.4161214694,77.99,-2.05,78.0169379045,132.92,55.1185669429,-31.95469389,63.7115286541,-19.3114330571,-6.62469389,20.4161214694,74.43,-25.33,78.6220948589,132.43,55.3085669429,-30.79469389,63.3036393034,-19.3114330571,-6.62469389,20.4161214694,74.62,-24.17,78.4368108735,133.05,53.8885669429,-9.17469389,54.6639977969,-19.3114330571,-6.62469389,20.4161214694,73.2,-2.55,73.2444025165,133.53,55.0485669429,-6.10469389,55.3860272087,-19.3114330571,-6.62469389,20.4161214694,74.36,0.52,74.3618181596,133.05,52.6885669429,9.65530611,53.565940882,-19.3114330571,-6.62469389,20.4161214694,72.0,16.28,73.8176022369,132.43
2019-11-22 21:00:00,55.8423336116,-9.6011469707,56.6616999952,-18.5176663884,-6.3711469707,19.583040678,74.36,-3.23,74.4301182318,132.43,52.4523336116,-32.6711469707,61.7952356228,-18.5176663884,-6.3711469707,19.583040678,70.97,-26.3,75.6863983817,131.88,52.6223336116,-31.5511469707,61.356212969,-18.5176663884,-6.3711469707,19.583040678,71.14,-25.18,75.4647732389,132.54,51.3223336116,-10.0511469707,52.2972990007,-18.5176663884,-6.3711469707,19.583040678,69.84,-3.68,69.9368858329,133.0,52.3623336116,-7.0511469707,52.8349567507,-18.5176663884,-6.3711469707,19.583040678,70.88,-0.68,70.883261776,132.54,50.1623336116,10.9888530293,51.351870504,-18.5176663884,-6.3711469707,19.583040678,68.68,17.36,70.8400451722,131.88
2019-11-22 21:30:00,53.2925336294,-10.8813870662,54.3920832946,-17.817466370600002,-6.0713870662,18.823491939,71.11,-4.8100000000000005,71.2724925901,133.06,49.9625336294,-33.3813870662,60.0880334936,-17.817466370600002,-6.0713870662,18.823491939,67.78,-27.31,73.0750607253,132.44,50.2425336294,-33.0213870662,60.1225763692,-17.817466370600002,-6.0713870662,18.823491939,68.06,-26.95,73.2015443826,133.17,48.9225336294,-10.5913870662,50.055886534,-17.817466370600002,-6.0713870662,18.823491939,66.74,-4.52,66.8928845244,133.55,49.9825336294,-8.4313870662,50.6886768013,-17.817466370600002,-6.0713870662,18.823491939,67.8,-2.36,67.8410613125,133.17,47.7425336294,9.5286129338,48.6841245356,-17.817466370600002,-6.0713870662,18.823491939,65.56,15.6,67.3904562976,132.44
2019-11-22 22:00:00,50.7744002406,-11.8258305096,52.1333864911,-16.7755997594,-5.7258305096,17.7258535003,67.55,-6.1,67.8248663839,133.33,47.2844002406,-34.9958305096,58.8262072478,-16.7755997594,-5.7258305096,17.7258535003,64.06,-29.27,70.4302243359,132.76,47.874400240599996,-33.9958305096,58.7169029363,-16.7755997594,-5.7258305096,17.7258535003,64.65,-28.27,70.5607213682,133.44,46.3544002406,-12.1358305096,47.9166860688,-16.7755997594,-5.7258305096,17.7258535003,63.13,-6.41,63.4545900625,133.89,47.5444002406,-9.4058305096,48.4658605805,-16.7755997594,-5.7258305096,17.7258535003,64.32,-3.68,64.425187621,133.44,45.2644002406,8.4341694904,46.0434701574,-16.7755997594,-5.7258305096,17.7258535003,62.04,14.16,63.635424097,132.76
2019-11-22 22:30:00,48.2707336768,-12.2934124584,49.8115621072,-15.4992663232,-5.3634124584,16.401019778,63.77,-6.93,64.1454425505,133.76,44.6807336768,-36.4634124584,57.6710361447,-15.4992663232,-5.3634124584,16.401019778,60.18,-31.1,67.7409949735,133.26,45.5607336768,-34.6234124584,57.2237812751,-15.4992663232,-5.3634124584,16.401019778,61.06,-29.26,67.7087232194,133.88,43.8807336768,-13.4434124584,45.8938353871,-15.4992663232,-5.3634124584,16.401019778,59.38,-8.08,59.9272125165,134.4,45.2607336768,-9.9634124584,46.3444020435,-15.4992663232,-5.3634124584,16.401019778,60.76,-4.6,60.9338789181,133.88,42.8207336768,7.5165875416,43.4754450338,-15.4992663232,-5.3634124584,16.401019778,58.32,12.88,59.7253447039,133.26
2019-11-22 23:00:00,46.5568337251,-14.7814587594,48.8470090135,-14.2831662749,-4.9414587594,15.1137967932,60.84,-9.84,61.6306027879,134.57,42.1668337251,-35.6114587594,55.1925525898,-14.2831662749,-4.9414587594,15.1137967932,56.45,-30.67,64.2436876277,133.72,43.9768337251,-37.3014587594,57.6659408149,-14.2831662749,-4.9414587594,15.1137967932,58.26,-32.36,66.6438084146,134.68,41.4768337251,-12.4814587594,43.3141379763,-14.2831662749,-4.9414587594,15.1137967932,55.76,-7.54,56.2674790621,134.86,43.6768337251,-12.4214587594,45.4087925623,-14.2831662749,-4.9414587594,15.1137967932,57.96,-7.48,58.4406707696,134.68,40.3968337251,8.1785412406,41.2164131365,-14.2831662749,-4.9414587594,15.1137967932,54.68,13.12,56.2319908949,133.72
2019-11-22 23:30:00,43.2832671031,-14.0386403813,45.5030178656,-12.3367328969,-4.5586403813,13.1520409327,55.62,-9.48,56.4221126864,135.33,40.4232671031,-38.2986403813,55.6850642305,-12.3367328969,-4.5586403813,13.1520409327,52.76,-33.74,62.6259147638,134.78,40.9032671031,-36.8686403813,55.0669946817,-12.3367328969,-4.5586403813,13.1520409327,53.24,-32.31,62.2770720249,135.43,39.8332671031,-14.8186403813,42.5003678909,-12.3367328969,-4.5586403813,13.1520409327,52.17,-10.26,53.1693191606,135.93,40.5832671031,-11.8386403813,42.2747557633,-12.3367328969,-4.5586403813,13.1520409327,52.92,-7.28,53.4183938358,135.43,38.8632671031,6.1213596187,39.3424017252,-12.3367328969,-4.5586403813,13.1520409327,51.2,10.68,52.3020305533,134.78
2019-11-23 00:00:00,42.708683827,-14.1020670432,44.9766602709,-12.111316173,-4.3120670432,12.8560453339,54.82,-9.79,55.6873100446,135.33,38.458683827,-38.8020670432,54.6321404352,-12.111316173,-4.3120670432,12.8560453339,50.57,-34.49,61.2118044171,134.78,40.378683827,-36.9320670432,54.7212544053,-12.111316173,-4.3120670432,12.8560453339,52.49,-32.62,61.8001982197,135.43,37.938683827,-15.3020670432,40.9083975037,-12.111316173,-4.3120670432,12.8560453339,50.05,-10.99,51.2423906546,135.93,40.048683827,-11.9120670432,41.7827047654,-12.111316173,-4.3120670432,12.8560453339,52.16,-7.6,52.7107730924,135.43,36.968683827,6.3279329568,37.5063503877,-12.111316173,-4.3120670432,12.8560453339,49.08,10.64,50.220075667,134.78
2019-11-23 00:30:00,44.7512505214,-13.594685174,46.7706092349,-12.4487494786,-4.424685174,13.2117070234,57.2,-9.17,57.9303797674,134.79,40.2012505214,-38.394685174,55.5903983894,-12.4487494786,-4.424685174,13.2117070234,52.65,-33.97,62.6576683256,134.32,42.3012505214,-36.264685174,55.7182482356,-12.4487494786,-4.424685174,13.2117070234,54.75,-31.84,63.3352042706,134.9,39.6412505214,-15.044685174,42.4001331942,-12.4487494786,-4.424685174,13.2117070234,52.09,-10.62,53.1615697661,135.46,41.9912505214,-11.384685174,43.5071968398,-12.4487494786,-4.424685174,13.2117070234,54.44,-6.96,54.8831048684,134.9,38.6312505214,7.215314826,39.2992911499,-12.4487494786,-4.424685174,13.2117070234,51.08,11.64,52.3894645897,134.32
2019-11-23 01:00:00,43.9984671524,-13.7020912624,46.082669375,-14.0515328476,-4.9320912624,14.8919810498,58.05,-8.77,58.7087335922,134.52,40.6084671524,-38.2920912624,55.8151579566,-14.0515328476,-4.9320912624,14.8919810498,54.66,-33.36,64.035968018,134.01,41.5184671524,-36.3020912624,55.1509287747,-14.0515328476,-4.9320912624,14.8919810498,55.57,-31.37,63.813022182,134.59,39.9584671524,-15.0020912624,42.6818678061,-14.0515328476,-4.9320912624,14.8919810498,54.01,-10.07,54.9407408032,135.1,41.1884671524,-11.4520912624,42.7509090038,-14.0515328476,-4.9320912624,14.8919810498,55.24,-6.52,55.623448293,134.59,38.9884671524,5.1079087376,39.3216391135,-14.0515328476,-4.9320912624,14.8919810498,53.04,10.04,53.9818784408,134.01
2019-11-23 01:30:00,42.6754171155,-14.1576236837,44.9625347856,-14.1445828845,-4.9176236837000005,14.9750541792,56.82,-9.24,57.5663964479,135.01,39.4154171155,-39.0176236837,55.4612483119,-14.1445828845,-4.9176236837000005,14.9750541792,53.56,-34.1,63.4939650676,134.54,40.2654171155,-36.9176236837,54.6279667747,-14.1445828845,-4.9176236837000005,14.9750541792,54.41,-32.0,63.1224849004,135.12,38.8154171155,-15.5876236837,41.8283470622,-14.1445828845,-4.9176236837000005,14.9750541792,52.96,-10.67,54.024165889,135.66,39.9354171155,-11.9576236837,41.6871959281,-14.1445828845,-4.9176236837000005,14.9750541792,54.08,-7.04,54.5362998378,135.12,37.8554171155,5.7223763163,38.2854828322,-14.1445828845,-4.9176236837000005,14.9750541792,52.0,10.64,53.0773925509,134.54
2019-11-23 02:00:00,41.5209338581,-14.7376556545,44.0588974288,-13.5290661419,-4.7476556545,14.3379170344,55.05,-9.99,55.9491072315,135.74,37.8009338581,-39.7576556545,54.8596553369,-13.5290661419,-4.7476556545,14.3379170344,51.33,-35.01,62.1326725644,135.23,39.1709338581,-37.6776556545,54.3504166951,-13.5290661419,-4.7476556545,14.3379170344,52.7,-32.93,62.1423760408,135.84,37.2809338581,-16.1076556545,40.6118775732,-13.5290661419,-4.7476556545,14.3379170344,50.81,-11.36,52.0644379591,136.38,38.8709338581,-12.5476556545,40.8459687292,-13.5290661419,-4.7476556545,14.3379170344,52.4,-7.8,52.9773536523,135.84,36.3509338581,5.0923443455,36.7058900354,-13.5290661419,-4.7476556545,14.3379170344,49.88,9.84,50.8413217767,135.23
2019-11-23 02:30:00,40.4878505124,-15.3416347875,43.2970183392,-13.1421494876,-4.5916347875,13.9211782252,53.63,-10.75,54.6967951529,135.42,36.8278505124,-39.2316347875,53.8090302966,-13.1421494876,-4.5916347875,13.9211782252,49.97,-34.64,60.8023889333,134.82,38.2178505124,-38.1716347875,54.0155329524,-13.1421494876,-4.5916347875,13.9211782252,51.36,-33.58,61.3633929962,135.52,36.3178505124,-15.7416347875,39.5826392706,-13.1421494876,-4.5916347875,13.9211782252,49.46,-11.15,50.7012238511,135.96,37.8978505124,-13.1516347875,40.114991849,-13.1421494876,-4.5916347875,13.9211782252,51.04,-8.56,51.7528279421,135.52,35.3378505124,6.0083652125,35.8450014836,-13.1421494876,-4.5916347875,13.9211782252,48.48,10.6,49.6252999991,134.82
2019-11-23 03:00:00,39.5183337498,-15.9455979142,42.6140915098,-12.7216662502,-4.4555979142,13.4793599608,52.24,-11.49,53.4886688935,136.22,35.9383337498,-39.8155979142,53.6362346738,-12.7216662502,-4.4555979142,13.4793599608,48.66,-35.36,60.150853693,135.59,37.2883337498,-39.0055979142,53.9616206436,-12.7216662502,-4.4555979142,13.4793599608,50.01,-34.55,60.7840653461,136.33,35.4883337498,-16.0955979142,38.9678085675,-12.7216662502,-4.4555979142,13.4793599608,48.21,-11.64,49.5952991724,136.74,36.9583337498,-13.7755979142,39.4421795982,-12.7216662502,-4.4555979142,13.4793599608,49.68,-9.32,50.5466596325,136.33,34.5583337498,6.0244020858,35.07950758,-12.7216662502,-4.4555979142,13.4793599608,47.28,10.48,48.4275623999,135.59
2019-11-23 03:30:00,38.6439837688,-12.3262703911,40.5622290226,-12.0260162312,-4.2662703911,12.7603342214,50.67,-8.06,51.3070414271,136.08,34.8539837688,-37.6262703911,51.2887551819,-12.0260162312,-4.2662703911,12.7603342214,46.88,-33.36,57.5380222114,135.59,36.4639837688,-35.5362703911,50.9160939744,-12.0260162312,-4.2662703911,12.7603342214,48.49,-31.27,57.698292869,136.18,34.4139837688,-13.9562703911,37.1362324701,-12.0260162312,-4.2662703911,12.7603342214,46.44,-9.69,47.4401696877,136.74,35.9339837688,-19.5862703911,40.9252144446,-12.0260162312,-4.2662703911,12.7603342214,47.96,-15.32,50.3474329038,136.18,33.2539837688,-0.42627039110000003,33.256715757,-12.0260162312,-4.2662703911,12.7603342214,45.28,3.84,45.4425351405,135.59
2019-11-23 04:00:00,37.7431003253,-8.2400253512,38.632106336,-11.7768996747,-4.1300253512,12.4800831467,49.52,-4.11,49.6902656463,135.97,34.2531003253,-26.7300253512,43.4484653028,-11.7768996747,-4.1300253512,12.4800831467,46.03,-22.6,51.2788543164,134.84,35.5731003253,-31.5500253512,47.5483918384,-11.7768996747,-4.1300253512,12.4800831467,47.35,-27.42,54.7163494762,136.09,33.7231003253,-3.6400253512000003,33.9189811184,-11.7768996747,-4.1300253512,12.4800831467,45.5,0.49,45.502638385,136.0,34.7831003253,-27.8900253512,44.5838264658,-11.7768996747,-4.1300253512,12.4800831467,46.56,-23.76,52.2720881542,136.09,32.1831003253,-19.6500253512,37.7077636946,-11.7768996747,-4.1300253512,12.4800831467,43.96,-15.52,46.6192235028,134.84
2019-11-23 04:30:00,37.066183724,-9.6074952973,38.2910686943,-11.453816276,-4.0374952973,12.1445986167,48.52,-5.57,48.8386660342,135.81,33.826183724,-24.2774952973,41.6366122931,-11.453816276,-4.0374952973,12.1445986167,45.28,-20.24,49.5977418841,134.3,34.956183724,-32.8374952973,47.9607743677,-11.453816276,-4.0374952973,12.1445986167,46.41,-28.8,54.6198507871,135.92,33.276183724,-1.3774952973,33.3046828018,-11.453816276,-4.0374952973,12.1445986167,44.73,2.66,44.809022529,135.45,34.186183724,-29.2374952973,44.9836224517,-11.453816276,-4.0374952973,12.1445986167,45.64,-25.2,52.134917282,135.92,31.706183724,-18.9974952973,36.9619657745,-11.453816276,-4.0374952973,12.1445986167,43.16,-14.96,45.6791768752,134.3
2019-11-23 05:00:00,36.6009003399,-9.6372470729,37.8484139276,-11.2590996601,-3.9572470729,11.9342837888,47.86,-5.68,48.1958711925,135.81,33.2409003399,-24.2772470729,41.1623879391,-11.2590996601,-3.9572470729,11.9342837888,44.5,-20.32,48.919856909,134.3,34.5009003399,-32.8872470729,47.6642753464,-11.2590996601,-3.9572470729,11.9342837888,45.76,-28.93,54.1379949758,135.92,32.7209003399,-1.3772470729,32.7498721914,-11.2590996601,-3.9572470729,11.9342837888,43.98,2.58,44.0556103124,135.45,33.7409003399,-29.2372470729,44.6459961492,-11.2590996601,-3.9572470729,11.9342837888,45.0,-25.28,51.6147110812,135.92,31.1409003399,-19.4772470729,36.7303529458,-11.2590996601,-3.9572470729,11.9342837888,42.4,-15.52,45.1511948901,134.3
2019-11-23 05:30:00,37.0054336322,-8.2070148968,37.9045803541,-11.4145663678,-3.9870148968,12.0908483223,48.42,-4.22,48.6035471957,135.4,33.5554336322,-25.0270148968,41.8607047347,-11.4145663678,-3.9870148968,12.0908483223,44.97,-21.04,49.6485901109,134.09,34.8854336322,-31.3870148968,46.926945179,-11.4145663678,-3.9870148968,12.0908483223,46.3,-27.4,53.8000929367,135.5,33.0354336322,-2.1570148968,33.1057787785,-11.4145663678,-3.9870148968,12.0908483223,44.45,1.83,44.4876544673,135.23,34.0654336322,-27.7870148968,43.9610278021,-11.4145663678,-3.9870148968,12.0908483223,45.48,-23.8,51.330988691,135.5,31.4654336322,-20.4670148968,37.5362786174,-11.4145663678,-3.9870148968,12.0908483223,42.88,-16.48,45.9378362573,134.09
2019-11-23 06:00:00,37.6001002437,-7.9850853751,38.4386410632,-11.5998997563,-4.0550853751,12.288262357,49.2,-3.93,49.3567107899,134.99,33.9301002437,-25.1850853751,42.2556532064,-11.5998997563,-4.0550853751,12.288262357,45.53,-21.13,50.1942008603,133.75,35.4201002437,-31.0050853751,47.0733344941,-11.5998997563,-4.0550853751,12.288262357,47.02,-26.95,54.1957830463,135.1,33.3801002437,-2.4450853751,33.4695314394,-11.5998997563,-4.0550853751,12.288262357,44.98,1.6099999999999999,45.0088046942,134.89,34.6001002437,-27.3750853751,44.1198621504,-11.5998997563,-4.0550853751,12.288262357,46.2,-23.32,51.7519313649,135.1,31.8001002437,-20.5750853751,37.8758566069,-11.5998997563,-4.0550853751,12.288262357,43.4,-16.52,46.4378121793,133.75
2019-11-23 06:30:00,39.3902002581,-7.3498572844,40.0700421571,-12.4297997419,-4.3398572844,13.1656478334,51.82,-3.01,51.9073453376,134.88,36.0102002581,-24.2398572844,43.4085844481,-12.4297997419,-4.3398572844,13.1656478334,48.44,-19.9,52.3683454006,133.62,37.1102002581,-30.3398572844,47.9340578632,-12.4297997419,-4.3398572844,13.1656478334,49.54,-26.0,55.9482939865,135.0,35.3802002581,-1.5398572844,35.4136941134,-12.4297997419,-4.3398572844,13.1656478334,47.81,2.8,47.8919210306,134.75,36.2502002581,-26.6598572844,44.9980556155,-12.4297997419,-4.3398572844,13.1656478334,48.68,-22.32,53.5530092525,135.0,33.7302002581,-19.8598572844,39.1425643105,-12.4297997419,-4.3398572844,13.1656478334,46.16,-15.52,48.6992402405,133.62
2019-11-23 07:00:00,40.951366935,-6.7660863599,41.5065582586,-13.278633065,-4.6260863599,14.0613929283,54.23,-2.14,54.2722074362,135.4,37.661366935,-23.7460863599,44.5225243761,-13.278633065,-4.6260863599,14.0613929283,50.94,-19.12,54.4100909758,134.11,38.561366935,-29.976086359900002,48.8420389967,-13.278633065,-4.6260863599,14.0613929283,51.84,-25.35,57.7062223681,135.52,36.961366935,-0.8660863599,36.9715126995,-13.278633065,-4.6260863599,14.0613929283,50.24,3.76,50.3805041658,135.27,37.761366935,-26.2660863599,45.9981317606,-13.278633065,-4.6260863599,14.0613929283,51.04,-21.64,55.4379941917,135.52,35.281366935,-18.9060863599,40.0276773527,-13.278633065,-4.6260863599,14.0613929283,48.56,-14.28,50.6161239132,134.11
2019-11-23 07:30:00,42.5926169703,-6.0106981636,43.0146430044,-14.4173830297,-4.9806981636,15.2534680523,57.01,-1.03,57.0193037488,135.08,39.6126169703,-23.0106981636,45.8110429177,-14.4173830297,-4.9806981636,15.2534680523,54.03,-18.03,56.9589483751,133.79,40.0826169703,-29.1906981636,49.5854115891,-14.4173830297,-4.9806981636,15.2534680523,54.5,-24.21,59.6353427088,135.18,38.8226169703,-0.1906981636,38.8230853258,-14.4173830297,-4.9806981636,15.2534680523,53.24,4.79,53.4550437284,134.95,39.2626169703,-25.3806981636,46.7518227519,-14.4173830297,-4.9806981636,15.2534680523,53.68,-20.4,57.4256249422,135.18,37.1026169703,-18.8206981636,41.60315932,-14.4173830297,-4.9806981636,15.2534680523,51.52,-13.84,53.3465650253,133.79
2019-11-23 08:00:00,44.8275835906,-4.5475837516,45.0576604869,-15.2324164094,-5.2275837516,16.1044758235,60.06,0.68,60.0638493605,134.57,41.8075835906,-22.8375837516,47.6385272368,-15.2324164094,-5.2275837516,16.1044758235,57.04,-17.61,59.6965132985,133.48,42.1675835906,-27.5775837516,50.3848015918,-15.2324164094,-5.2275837516,16.1044758235,57.4,-22.35,61.5977475238,134.71,40.9275835906,-0.11758375160000001,40.9277524976,-15.2324164094,-5.2275837516,16.1044758235,56.16,5.11,56.3920003192,134.62,41.2875835906,-23.7875837516,47.6499076546,-15.2324164094,-5.2275837516,16.1044758235,56.52,-18.56,59.4893603933,134.71,39.1275835906,-18.5875837516,43.3181955691,-15.2324164094,-5.2275837516,16.1044758235,54.36,-13.36,55.9776669753,133.48
2019-11-23 08:30:00,47.9762335966,-3.9623797124,48.1395829137,-16.4137664034,-5.6123797124,17.3467730019,64.39,1.65,64.4111372357,133.58,45.1462335966,-20.5823797124,49.6166984249,-16.4137664034,-5.6123797124,17.3467730019,61.56,-14.97,63.354040913,132.3,45.1362335966,-26.6223797124,52.4025828069,-16.4137664034,-5.6123797124,17.3467730019,61.55,-21.01,65.0370863431,133.68,44.1162335966,1.7476202876,44.1508351384,-16.4137664034,-5.6123797124,17.3467730019,60.53,7.36,60.9758189777,133.42,44.2262335966,-22.7323797124,49.7264600141,-16.4137664034,-5.6123797124,17.3467730019,60.64,-17.12,63.0103483564,133.68,42.1462335966,-15.6923797124,44.9728338824,-16.4137664034,-5.6123797124,17.3467730019,58.56,-10.08,59.4212083351,132.3
2019-11-23 09:00:00,50.7566502581,-2.5029002127,50.8183240072,-17.2133497419,-5.8729002127,18.1876432296,67.97,3.37,68.0534921955,132.82,47.8266502581,-19.9129002127,51.806486754,-17.2133497419,-5.8729002127,18.1876432296,65.04,-14.04,66.5381334274,131.67,47.7366502581,-24.9529002127,53.864970128,-17.2133497419,-5.8729002127,18.1876432296,64.95,-19.08,67.6945263666,132.93,46.7166502581,2.2370997873,46.7701830956,-17.2133497419,-5.8729002127,18.1876432296,63.93,8.11,64.4423540849,132.77,46.7466502581,-21.0729002127,51.2768606072,-17.2133497419,-5.8729002127,18.1876432296,63.96,-15.2,65.7413233819,132.93,44.6666502581,-15.9929002127,47.4434663836,-17.2133497419,-5.8729002127,18.1876432296,61.88,-10.12,62.7020637619,131.67
2019-11-23 09:30:00,53.0933835415,-1.88716767,53.126911991,-17.5966164585,-6.00716767,18.5937348105,70.69,4.12,70.8099604576,132.3,50.3833835415,-18.31716767,53.609737628,-17.5966164585,-6.00716767,18.5937348105,67.98,-12.31,69.0855737473,131.05,49.9733835415,-24.15716767,55.5059259217,-17.5966164585,-6.00716767,18.5937348105,67.57,-18.15,69.9651870576,132.42,49.1733835415,3.61283233,49.3059246578,-17.5966164585,-6.00716767,18.5937348105,66.77,9.62,67.459449301,132.14,49.0033835415,-20.20716767,53.0062375929,-17.5966164585,-6.00716767,18.5937348105,66.6,-14.2,68.0969896545,132.42,47.0433835415,-15.72716767,49.6026585775,-17.5966164585,-6.00716767,18.5937348105,64.64,-9.72,65.3667193608,131.05
2019-11-23 10:00:00,54.7898169075,-2.0539411296,54.8283020977,-18.0601830925,-6.1339411296,19.0734225329,72.85,4.08,72.9641617508,132.03,51.9798169075,-16.4239411296,54.5128169146,-18.0601830925,-6.1339411296,19.0734225329,70.04,-10.29,70.7918476945,130.58,51.5798169075,-24.2139411296,56.9806322994,-18.0601830925,-6.1339411296,19.0734225329,69.64,-18.08,71.9487039494,132.15,50.6898169075,5.3560588704,50.9720011843,-18.0601830925,-6.1339411296,19.0734225329,68.75,11.49,69.7035336264,131.67,50.5398169075,-20.2539411296,54.4471782953,-18.0601830925,-6.1339411296,19.0734225329,68.6,-14.12,70.0380924926,132.15,48.4198169075,-13.9339411296,50.3848527313,-18.0601830925,-6.1339411296,19.0734225329,66.48,-7.8,66.9360172105,130.58
2019-11-23 10:30:00,56.2167002428,-1.3757025425,56.2335304216,-18.0732997572,-6.1457025425,19.0896260795,74.29,4.77,74.4429781779,131.78,53.0767002428,-16.2957025425,55.521941879,-18.0732997572,-6.1457025425,19.0896260795,71.15,-10.15,71.8703346312,130.4,52.9567002428,-23.4357025425,57.9106575188,-18.0732997572,-6.1457025425,19.0896260795,71.03,-17.29,73.1040696542,131.9,51.7767002428,5.3942974575000004,52.0569412575,-18.0732997572,-6.1457025425,19.0896260795,69.85,11.54,70.7968509187,131.48,51.9267002428,-19.4657025425,55.4553493684,-18.0732997572,-6.1457025425,19.0896260795,70.0,-13.32,71.2560341305,131.9,49.4867002428,-12.7857025425,51.1117177409,-18.0732997572,-6.1457025425,19.0896260795,67.56,-6.64,67.8855153917,130.4
2019-11-23 11:00:00,57.2036668477,-1.0511468869,57.2133237158,-17.9563331523,-6.1111468869,18.9677625604,75.16,5.06,75.3301347404,132.19,53.7036668477,-15.6411468869,55.9350454441,-17.9563331523,-6.1111468869,18.9677625604,71.66,-9.53,72.2909157502,130.77,53.8836668477,-23.2411468869,58.6821988475,-17.9563331523,-6.1111468869,18.9677625604,71.84,-17.13,73.8540621767,132.3,52.3736668477,6.1488531131,52.7333800707,-17.9563331523,-6.1111468869,18.9677625604,70.33,12.26,71.3905911168,131.83,52.8436668477,-19.2711468869,56.2479353243,-17.9563331523,-6.1111468869,18.9677625604,70.8,-13.16,72.0126766618,132.3,50.0836668477,-12.0311468869,51.5084670741,-17.9563331523,-6.1111468869,18.9677625604,68.04,-5.92,68.2970570376,130.77
2019-11-23 11:30:00,57.3661335232,-0.8977601151,57.3731579105,-17.1438664768,-5.9177601151,18.1364837428,74.51,5.02,74.6789160339,132.71,53.5661335232,-15.5377601151,55.7741216876,-17.1438664768,-5.9177601151,18.1364837428,70.71,-9.62,71.3613936243,131.29,54.0761335232,-23.2577601151,58.8655384957,-17.1438664768,-5.9177601151,18.1364837428,71.22,-17.34,73.3005047732,132.82,52.2561335232,6.4022398849,52.6468628347,-17.1438664768,-5.9177601151,18.1364837428,69.4,12.32,70.4850508973,132.35,53.0961335232,-19.2377601151,56.4738064005,-17.1438664768,-5.9177601151,18.1364837428,70.24,-13.32,71.4918177136,132.82,50.0161335232,-11.1577601151,51.2455775985,-17.1438664768,-5.9177601151,18.1364837428,67.16,-5.24,67.3641091383,131.29
2019-11-23 12:00:00,57.2175002068,-1.5750139334000002,57.2391736384,-17.4724997932,-5.9650139334,18.4626552871,74.69,4.39,74.8189026918,132.71,54.0275002068,-14.7750139334,56.0113543429,-17.4724997932,-5.9650139334,18.4626552871,71.5,-8.81,72.0407252879,131.07,53.9075002068,-23.9250139334,58.978172829100004,-17.4724997932,-5.9650139334,18.4626552871,71.38,-17.96,73.6047960394,132.82,52.6775002068,7.1149860666,53.1558280414,-17.4724997932,-5.9650139334,18.4626552871,70.15,13.08,71.3590141468,132.16,52.9675002068,-19.9250139334,56.5911853419,-17.4724997932,-5.9650139334,18.4626552871,70.44,-13.96,71.8099937335,132.82,50.3675002068,-15.3650139334,52.6589852756,-17.4724997932,-5.9650139334,18.4626552871,67.84,-9.4,68.4881420393,131.07
2019-11-23 12:30:00,57.79455017,-1.6860628115,57.8191390212,-17.91544983,-6.0860628115,18.920980502,75.71,4.4,75.8377485162,132.71,54.53455017,-14.9460628115,56.5455741487,-17.91544983,-6.0860628115,18.920980502,72.45,-8.86,72.9897396899,131.07,54.44455017,-24.0160628115,59.5061367943,-17.91544983,-6.0860628115,18.920980502,72.36,-17.93,74.5483366682,132.82,53.16455017,6.9639371885,53.6187077049,-17.91544983,-6.0860628115,18.920980502,71.08,13.05,72.2680351193,132.16,53.48455017,-19.9660628115,57.08976065,-17.91544983,-6.0860628115,18.920980502,71.4,-13.88,72.7366097643,132.82,50.84455017,-15.4860628115,53.1506013455,-17.91544983,-6.0860628115,18.920980502,68.76,-9.4,69.3995504308,131.07
2019-11-23 13:00:00,57.9947834738,-1.9668794715,58.0281270163,-18.0952165262,-6.1068794715,19.0979275842,76.09,4.14,76.2025439208,132.6,54.6047834738,-15.3168794715,56.7123370614,-18.0952165262,-6.1068794715,19.0979275842,72.7,-9.21,73.2810623558,131.07,54.6447834738,-24.2368794715,59.7785805068,-18.0952165262,-6.1068794715,19.0979275842,72.74,-18.13,74.9653553316,132.72,53.2347834738,6.5531205285,53.636606531,-18.0952165262,-6.1068794715,19.0979275842,71.33,12.66,72.4447686172,132.16,53.7047834738,-20.2268794715,57.3875458712,-18.0952165262,-6.1068794715,19.0979275842,71.8,-14.12,73.175230782,132.72,50.9047834738,-14.0668794715,52.8126318089,-18.0952165262,-6.1068794715,19.0979275842,69.0,-7.96,69.4576244915,131.07
2019-11-23 13:30:00,57.8002334483,-2.4460468471,57.8519673983,-18.4597665517,-6.2360468471,19.4846416807,76.26,3.79,76.3541203865,132.85,54.4502334483,-15.8760468471,56.7175174533,-18.4597665517,-6.2360468471,19.4846416807,72.91,-9.64,73.5445286884,131.28,54.4402334483,-24.7660468471,59.8088295683,-18.4597665517,-6.2360468471,19.4846416807,72.9,-18.53,75.2181553882,132.93,53.0802334483,6.0739531529,53.4266234178,-18.4597665517,-6.2360468471,19.4846416807,71.54,12.31,72.591374832,132.39,53.5002334483,-20.7160468471,57.370982003,-18.4597665517,-6.2360468471,19.4846416807,71.96,-14.48,73.402397781,132.93,50.8202334483,-11.9160468471,52.1985469165,-18.4597665517,-6.2360468471,19.4846416807,69.28,-5.68,69.5124506833,131.28
2019-11-23 14:00:00,57.1854667824,-2.332732104,57.2330258696,-17.6445332176,-5.952732104,18.6216157185,74.83,3.62,74.9175099693,133.05,53.6354667824,-16.782732104,56.1998522582,-17.6445332176,-5.952732104,18.6216157185,71.28,-10.83,72.0980395018,131.62,53.9054667824,-24.742732104,59.3127485538,-17.6445332176,-5.952732104,18.6216157185,71.55,-18.79,73.9761218232,133.18,52.3254667824,5.287267896,52.5919164492,-17.6445332176,-5.952732104,18.6216157185,69.97,11.24,70.8670480548,132.7,52.9554667824,-20.712732104,56.862102787,-17.6445332176,-5.952732104,18.6216157185,70.6,-14.76,72.1264001597,133.18,50.0754667824,-14.952732104,52.2602771792,-17.6445332176,-5.952732104,18.6216157185,67.72,-9.0,68.3154331026,131.62
2019-11-23 14:30:00,56.367366762,-1.1962228332,56.3800583961,-17.052633238,-5.7562228332,17.9979554854,73.42,4.5600000000000005,73.5614708934,132.96,52.687366762,-18.8762228332,55.9666901359,-17.052633238,-5.7562228332,17.9979554854,69.74,-13.12,70.9633849249,131.85,53.107366762,-23.6062228332,58.1175202572,-17.052633238,-5.7562228332,17.9979554854,70.16,-17.85,72.3950833966,133.07,51.427366762,3.3237771668000002,51.5346635453,-17.052633238,-5.7562228332,17.9979554854,68.48,9.08,69.0793514735,132.93,52.147366762,-19.6362228332,55.7218907376,-17.052633238,-5.7562228332,17.9979554854,69.2,-13.88,70.5782856125,133.07,49.267366762,-16.5162228332,51.9620923784,-17.052633238,-5.7562228332,17.9979554854,66.32,-10.76,67.1872011621,131.85
2019-11-23 15:00:00,56.0383167502,-1.1223557448,56.0495550974,-17.1816832498,-5.7723557448000005,18.1254056545,73.22,4.65,73.3675057502,133.38,52.4583167502,-19.5623557448,55.9871481552,-17.1816832498,-5.7723557448000005,18.1254056545,69.64,-13.79,70.9922087274,132.35,52.7983167502,-23.6823557448,57.866365233,-17.1816832498,-5.7723557448000005,18.1254056545,69.98,-17.91,72.2355071969,133.51,51.2183167502,2.7676442552,51.2930387621,-17.1816832498,-5.7723557448000005,18.1254056545,68.4,8.54,68.9310641148,133.41,51.8583167502,-19.6923557448,55.4713790251,-17.1816832498,-5.7723557448000005,18.1254056545,69.04,-13.92,70.4293120796,133.51,49.0983167502,-17.1323557448,52.0015607561,-17.1816832498,-5.7723557448000005,18.1254056545,66.28,-11.36,67.2464720264,132.35
2019-11-23 15:30:00,55.9645500526,-1.1006343897,55.9753718938,-17.4454499474,-5.8406343897,18.3971936431,73.41,4.74,73.5628690305,133.26,52.5645500526,-19.5706343897,56.0895859554,-17.4454499474,-5.8406343897,18.3971936431,70.01,-13.73,71.3436262044,132.22,52.7145500526,-23.6506343897,57.7769529682,-17.4454499474,-5.8406343897,18.3971936431,70.16,-17.81,72.3852312285,133.39,51.3145500526,2.7793656103,51.3897647426,-17.4454499474,-5.8406343897,18.3971936431,68.76,8.62,69.2982106551,133.31,51.7945500526,-19.6406343897,55.3934105683,-17.4454499474,-5.8406343897,18.3971936431,69.24,-13.8,70.601824339,133.39,49.1945500526,-16.920634389699998,52.0231835149,-17.4454499474,-5.8406343897,18.3971936431,66.64,-11.08,67.5548369845,132.22
2019-11-23 16:00:00,56.6381167499,-0.8542853503000001,56.6445590717,-17.7418832501,-5.9642853503,18.7175618338,74.38,5.11,74.5553250949,132.82,53.1281167499,-19.1342853503,56.4687317482,-17.7418832501,-5.9642853503,18.7175618338,70.87,-13.17,72.083325395,131.78,53.3381167499,-23.2742853503,58.1949057649,-17.7418832501,-5.9642853503,18.7175618338,71.08,-17.31,73.1573817191,132.94,51.8381167499,3.0757146497,51.9292823827,-17.7418832501,-5.9642853503,18.7175618338,69.58,9.04,70.1647917406,132.85,52.3781167499,-19.2442853503,55.8015199874,-17.7418832501,-5.9642853503,18.7175618338,70.12,-13.28,71.3664683167,132.94,49.6981167499,-16.6842853503,52.4239276107,-17.7418832501,-5.9642853503,18.7175618338,67.44,-10.72,68.2866897719,131.78
2019-11-23 16:30:00,58.6200833801,-1.3050460719,58.6346085579,-18.7799166199,-6.3150460719,19.8132550365,77.4,5.01,77.5619758645,132.51,55.3900833801,-17.1450460719,57.9828762796,-18.7799166199,-6.3150460719,19.8132550365,74.17,-10.83,74.9565060552,131.24,55.2000833801,-23.5750460719,60.023595381,-18.7799166199,-6.3150460719,19.8132550365,73.98,-17.26,75.966755887,132.63,54.0000833801,4.8349539281,54.2161026314,-18.7799166199,-6.3150460719,19.8132550365,72.78,11.15,73.6291443655,132.29,54.2200833801,-19.5550460719,57.6386785815,-18.7799166199,-6.3150460719,19.8132550365,73.0,-13.24,74.1909536264,132.63,51.7400833801,-15.4350460719,53.9933039869,-18.7799166199,-6.3150460719,19.8132550365,70.52,-9.12,71.1072767022,131.24
2019-11-23 17:00:00,60.1786333625,-0.8208428498,60.1842312933,-20.1613666375,-6.7508428498,21.2615752914,80.34,5.93,80.5585532392,132.17,57.1986333625,-16.6008428498,59.5589761654,-20.1613666375,-6.7508428498,21.2615752914,77.36,-9.85,77.9845632161,130.9,56.6386333625,-22.9908428498,61.1270287526,-20.1613666375,-6.7508428498,21.2615752914,76.8,-16.24,78.498264949,132.28,55.7186333625,5.3091571502,55.9710036844,-20.1613666375,-6.7508428498,21.2615752914,75.88,12.06,76.8324020189,131.93,55.6386333625,-18.8708428498,58.7517338664,-20.1613666375,-6.7508428498,21.2615752914,75.8,-12.12,76.7628451792,132.28,53.3186333625,-12.7908428498,54.8313990744,-20.1613666375,-6.7508428498,21.2615752914,73.48,-6.04,73.7278237845,130.9
2019-11-23 17:30:00,61.757916711,0.4215749918,61.7593555824,-21.002083289,-7.0384250082,22.1500999789,82.76,7.46,83.0955426001,131.87,58.597916711,-16.6384250082,60.914308907,-21.002083289,-7.0384250082,22.1500999789,79.6,-9.6,80.1768046258,130.73,58.087916711,-21.6884250082,62.004788905,-21.002083289,-7.0384250082,22.1500999789,79.09,-14.65,80.4353815183,132.0,57.047916711,5.2315749918,57.2872950833,-21.002083289,-7.0384250082,22.1500999789,78.05,12.27,79.0085780153,131.78,57.077916711,-17.5984250082,59.7293323153,-21.002083289,-7.0384250082,22.1500999789,78.08,-10.56,78.7908624144,132.0,54.637916711,-12.9584250082,56.1535637445,-21.002083289,-7.0384250082,22.1500999789,75.64,-5.92,75.8713121015,130.73
