Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-23 18:00:00,61.7864000387,0.1546254203,61.7865935196,-21.2135999613,-7.0753745797,22.3624182226,83.0,7.23,83.3143018935,132.52,58.6264000387,-17.0453745797,61.0540709213,-21.2135999613,-7.0753745797,22.3624182226,79.84,-9.97,80.4600925925,131.39,58.1064000387,-22.1253745797,62.1762488877,-21.2135999613,-7.0753745797,22.3624182226,79.32,-15.05,80.7351528146,132.63,57.0864000387,5.0246254203,57.3071019158,-21.2135999613,-7.0753745797,22.3624182226,78.3,12.1,79.22941373,132.4,57.1064000387,-17.995374579699998,59.8746560044,-21.2135999613,-7.0753745797,22.3624182226,78.32,-10.92,79.0776125082,132.63,54.7064000387,-12.1953745797,56.0492405509,-21.2135999613,-7.0753745797,22.3624182226,75.92,-5.12,76.0924490341,131.39
2019-11-23 18:30:00,61.0143500389,-0.2711871963,61.0149527015,-20.9256499611,-6.9711871963,22.0562979038,81.94,6.7,82.2134636176,132.77,57.7443500389,-17.5211871963,60.3440300459,-20.9256499611,-6.9711871963,22.0562979038,78.67,-10.55,79.3742489728,131.62,57.3943500389,-22.6311871963,61.6950731444,-20.9256499611,-6.9711871963,22.0562979038,78.32,-15.66,79.8702572927,132.85,56.2443500389,4.6388128037000005,56.4353213469,-20.9256499611,-6.9711871963,22.0562979038,77.17,11.61,78.0384584676,132.65,56.3943500389,-18.4911871963,59.3485191073,-20.9256499611,-6.9711871963,22.0562979038,77.32,-11.52,78.1734788787,132.85,53.9143500389,-15.8111871963,56.1849693483,-20.9256499611,-6.9711871963,22.0562979038,74.84,-8.84,75.360276008,131.62
2019-11-23 19:00:00,59.91343338,-0.8722920128,59.919782983,-20.23656662,-6.7622920128,21.3365231899,80.15,5.89,80.3661284373,132.94,56.38343338,-17.9422920128,59.1693958258,-20.23656662,-6.7622920128,21.3365231899,76.62,-11.18,77.4313683206,131.75,56.37343338,-23.2922920128,60.9958593534,-20.23656662,-6.7622920128,21.3365231899,76.61,-16.53,78.3730374555,133.05,54.94343338,4.2677079872,55.1089303384,-20.23656662,-6.7622920128,21.3365231899,75.18,11.03,75.9848228267,132.86,55.44343338,-19.1622920128,58.6614672519,-20.23656662,-6.7622920128,21.3365231899,75.68,-12.4,76.6891283038,133.05,52.68343338,-15.8822920128,55.0253700786,-20.23656662,-6.7622920128,21.3365231899,72.92,-9.12,73.4880997169,131.75
2019-11-23 19:30:00,58.024450059,-2.1318355379,58.0635989878,-19.235549941,-6.4218355379,20.2792098763,77.26,4.29,77.3790133046,133.04,54.474450059,-18.1718355379,57.4254413657,-19.235549941,-6.4218355379,20.2792098763,73.71,-11.75,74.6406497828,131.75,54.634450059,-24.5518355379,59.8975438689,-19.235549941,-6.4218355379,20.2792098763,73.87,-18.13,76.0623020951,133.17,53.114450059,4.0281644621,53.2669777067,-19.235549941,-6.4218355379,20.2792098763,72.35,10.45,73.1007865895,132.86,53.684450059,-20.5018355379,57.4660372617,-19.235549941,-6.4218355379,20.2792098763,72.92,-14.08,74.2669024532,133.17,50.884450059,-15.2218355379,53.1124423742,-19.235549941,-6.4218355379,20.2792098763,70.12,-8.8,70.6700389132,131.75
2019-11-23 20:00:00,56.0783667266,-2.1305463966,56.1188243166,-18.1616332734,-6.0805463966,19.1524924654,74.24,3.95,74.3450072298,131.07,52.1283667266,-19.4405463966,55.6354335095,-18.1616332734,-6.0805463966,19.1524924654,70.29,-13.36,71.5484011002,129.94,52.8183667266,-23.9005463966,57.9742699974,-18.1616332734,-6.0805463966,19.1524924654,70.98,-17.82,73.182735669,131.17,50.8583667266,2.1894536034,50.9054729198,-18.1616332734,-6.0805463966,19.1524924654,69.02,8.27,69.5136914572,131.08,51.7983667266,-19.9605463966,55.5112079494,-18.1616332734,-6.0805463966,19.1524924654,69.96,-13.88,71.3236005821,131.17,48.6383667266,-15.8405463966,51.1528457466,-18.1616332734,-6.0805463966,19.1524924654,66.8,-9.76,67.5092408489,129.94
2019-11-23 20:30:00,54.2130000484,-2.9548938018,54.2934689592,-17.5569999516,-5.8548938018,18.5075127646,71.77,2.9,71.8285660444,130.97,50.2730000484,-20.2248938018,54.1887521831,-17.5569999516,-5.8548938018,18.5075127646,67.83,-14.37,69.335458461,129.94,51.0530000484,-24.6448938018,56.6902073064,-17.5569999516,-5.8548938018,18.5075127646,68.61,-18.79,71.1364618181,131.09,49.0830000484,1.3751061982000001,49.1022587139,-17.5569999516,-5.8548938018,18.5075127646,66.64,7.23,67.0310562352,130.98,50.0430000484,-20.7348938018,54.1686041431,-17.5569999516,-5.8548938018,18.5075127646,67.6,-14.88,69.2183097164,131.09,46.8830000484,-16.8548938018,49.8207099368,-17.5569999516,-5.8548938018,18.5075127646,64.44,-11.0,65.37211638,129.94
2019-11-23 21:00:00,52.3340500354,-3.5118592959,52.451748768,-16.8459499646,-5.6118592959,17.7560974025,69.18,2.1,69.2118660347,131.51,48.3040500354,-20.9218592959,52.6403404835,-16.8459499646,-5.6118592959,17.7560974025,65.15,-15.31,66.9247233838,130.4,49.2740500354,-25.4118592959,55.4409108851,-16.8459499646,-5.6118592959,17.7560974025,66.12,-19.8,69.0209707263,131.64,47.1840500354,0.8481407041,47.1916721509,-16.8459499646,-5.6118592959,17.7560974025,64.03,6.46,64.3550503069,131.51,48.3140500354,-21.5318592959,52.8948806177,-16.8459499646,-5.6118592959,17.7560974025,65.16,-15.92,67.0766129139,131.64,45.1140500354,-18.5318592959,48.7719931883,-16.8459499646,-5.6118592959,17.7560974025,61.96,-12.92,63.2927168006,130.4
2019-11-23 21:30:00,50.3845000286,-5.3382002902,50.6665000317,-16.0854999714,-5.3682002902,16.9576202247,66.47,0.03,66.47000677,132.11,46.4845000286,-20.738200290199998,50.9007042602,-16.0854999714,-5.3682002902,16.9576202247,62.57,-15.37,64.43013115,130.78,47.4745000286,-27.3582002902,54.7932411533,-16.0854999714,-5.3682002902,16.9576202247,63.56,-21.99,67.2564770115,132.22,45.4245000286,1.1017997098,45.4378604849,-16.0854999714,-5.3682002902,16.9576202247,61.51,6.47,61.8493411444,131.9,46.5545000286,-23.5282002902,52.1622246631,-16.0854999714,-5.3682002902,16.9576202247,62.64,-18.16,65.2192854913,132.22,43.3945000286,-17.8482002902,46.9216462449,-16.0854999714,-5.3682002902,16.9576202247,59.48,-12.48,60.7751659809,130.78
2019-11-23 22:00:00,48.4552000072,-4.070946388,48.6259088577,-15.1647999928,-5.060946388,15.9870052594,63.62,0.99,63.6277023002,132.49,44.2052000072,-23.760946388,50.1864750798,-15.1647999928,-5.060946388,15.9870052594,59.37,-18.7,62.2453765351,131.59,45.6452000072,-26.300946388,52.6803954485,-15.1647999928,-5.060946388,15.9870052594,60.81,-21.24,64.4126827574,132.62,43.2752000072,-1.580946388,43.3040682517,-15.1647999928,-5.060946388,15.9870052594,58.44,3.48,58.5435222719,132.74,44.7552000072,-22.500946388,50.09311845,-15.1647999928,-5.060946388,15.9870052594,59.92,-17.44,62.4064099272,132.62,41.3552000072,-20.140946388,45.9990248706,-15.1647999928,-5.060946388,15.9870052594,56.52,-15.08,58.4971520674,131.59
2019-11-23 22:30:00,46.2726666442,-4.8549094728,46.5266571372,-14.4073333558,-4.7949094728,15.1842817175,60.68,-0.06,60.6800296638,133.11,42.2126666442,-24.4749094728,48.794778603,-14.4073333558,-4.7949094728,15.1842817175,56.62,-19.68,59.9426959687,132.18,43.5926666442,-27.2849094728,51.4274913844,-14.4073333558,-4.7949094728,15.1842817175,58.0,-22.49,62.2077173669,133.23,41.3526666442,-2.1449094728,41.4082561241,-14.4073333558,-4.7949094728,15.1842817175,55.76,2.65,55.8229352507,133.34,42.6726666442,-23.5149094728,48.7227610675,-14.4073333558,-4.7949094728,15.1842817175,57.08,-18.72,60.0713309325,133.23,39.5526666442,-20.2749094728,44.4464328467,-14.4073333558,-4.7949094728,15.1842817175,53.96,-15.48,56.1365478098,132.18
2019-11-23 23:00:00,44.1059999871,-6.6166227408000005,44.5995395868,-13.4340000129,-4.4766227408,14.1602439071,57.54,-2.14,57.5797811736,133.84,40.2359999871,-23.7266227408,46.7106874457,-13.4340000129,-4.4766227408,14.1602439071,53.67,-19.25,57.0178165138,132.63,41.5759999871,-29.2666227408,50.8438686725,-13.4340000129,-4.4766227408,14.1602439071,55.01,-24.79,60.3377510353,133.97,39.4359999871,-1.2566227408000001,39.4560159633,-13.4340000129,-4.4766227408,14.1602439071,52.87,3.22,52.9679648467,133.81,40.7659999871,-25.5166227408,48.0932925786,-13.4340000129,-4.4766227408,14.1602439071,54.2,-21.04,58.1405331933,133.97,37.6859999871,-19.5166227408,42.439759168,-13.4340000129,-4.4766227408,14.1602439071,51.12,-15.04,53.2865461444,132.63
2019-11-23 23:30:00,42.5870500075,-8.1584560985,43.3614717723,-12.4129499925,-4.1384560985,13.0846530865,55.0,-4.02,55.1467170374,134.71,38.8170500075,-23.1884560985,45.2157922359,-12.4129499925,-4.1384560985,13.0846530865,51.23,-19.05,54.6572538644,133.24,40.1770500075,-31.0484560985,50.7759980051,-12.4129499925,-4.1384560985,13.0846530865,52.59,-26.91,59.0750048667,134.82,38.0970500075,-0.5484560985,38.1009976689,-12.4129499925,-4.1384560985,13.0846530865,50.51,3.59,50.6374189706,134.44,39.4270500075,-27.3384560985,47.9779475817,-12.4129499925,-4.1384560985,13.0846530865,51.84,-23.2,56.7945912918,134.82,36.3470500075,-18.7784560985,40.9113487641,-12.4129499925,-4.1384560985,13.0846530865,48.76,-14.64,50.9103840096,133.24
2019-11-24 00:00:00,41.7010166437,-6.7253255124999995,42.2398483943,-11.6589833563,-3.8853255125,12.2893306262,53.36,-2.84,53.4355237646,134.71,37.5810166437,-25.4453255125,45.3849909377,-11.6589833563,-3.8853255125,12.2893306262,49.24,-21.56,53.7532436231,133.63,39.3310166437,-29.6553255125,49.2581688807,-11.6589833563,-3.8853255125,12.2893306262,50.99,-25.77,57.1320663026,134.82,36.9410166437,-2.6653255125,37.0370445738,-11.6589833563,-3.8853255125,12.2893306262,48.6,1.22,48.6153103456,134.82,38.5410166437,-25.9253255125,46.4492461388,-11.6589833563,-3.8853255125,12.2893306262,50.2,-22.04,54.8251912901,134.82,35.3410166437,-20.6053255125,40.9092519718,-11.6589833563,-3.8853255125,12.2893306262,47.0,-16.72,49.8854527894,133.63
2019-11-24 00:30:00,44.0138499755,-5.7818427864,44.3919890935,-12.2261500245,-4.0718427864,12.8863745133,56.24,-1.71,56.265990616,134.94,39.5438499755,-25.8618427864,47.2498781289,-12.2261500245,-4.0718427864,12.8863745133,51.77,-21.79,56.1688258734,133.98,41.5338499755,-28.8018427864,50.5431186383,-12.2261500245,-4.0718427864,12.8863745133,53.76,-24.73,59.1752524287,135.08,38.8338499755,-2.9518427864000003,38.945876287,-12.2261500245,-4.0718427864,12.8863745133,51.06,1.12,51.0722821107,135.15,40.6938499755,-25.0718427864,47.7973506226,-12.2261500245,-4.0718427864,12.8863745133,52.92,-21.0,56.9344043615,135.08,37.2138499755,-21.6318427864,43.0442476103,-12.2261500245,-4.0718427864,12.8863745133,49.44,-17.56,52.4658669994,133.98
2019-11-24 01:00:00,43.1713499726,-6.0689526312,43.5958443489,-13.6986500274,-4.5589526312,14.4373495375,56.87,-1.51,56.8900430655,134.66,39.9813499726,-25.8589526312,47.615058299,-13.6986500274,-4.5589526312,14.4373495375,53.68,-21.3,57.7514709769,133.68,40.6613499726,-29.0089526312,49.9486207453,-13.6986500274,-4.5589526312,14.4373495375,54.36,-24.45,59.6054703865,134.77,39.2413499726,-3.0289526312,39.358075432,-13.6986500274,-4.5589526312,14.4373495375,52.94,1.53,52.9621043766,134.83,39.8213499726,-25.2389526312,47.1459928686,-13.6986500274,-4.5589526312,14.4373495375,53.52,-20.68,57.3764132724,134.77,37.5813499726,-20.4789526312,42.7988944558,-13.6986500274,-4.5589526312,14.4373495375,51.28,-15.92,53.694364695,133.68
2019-11-24 01:30:00,41.7035166393,-6.5124834603,42.2089533263,-13.7064833607,-4.5724834603,14.4490584853,55.41,-1.94,55.4439509775,135.07,38.7035166393,-26.2924834603,46.7894954745,-13.7064833607,-4.5724834603,14.4490584853,52.41,-21.72,56.7324113713,134.06,39.2735166393,-29.5524834603,49.1503650839,-13.7064833607,-4.5724834603,14.4490584853,52.98,-24.98,58.5737210701,135.19,37.9935166393,-3.3624834603,38.1420188459,-13.7064833607,-4.5724834603,14.4490584853,51.7,1.21,51.714157636,135.23,38.4135166393,-25.8524834603,46.3027986374,-13.7064833607,-4.5724834603,14.4490584853,52.12,-21.28,56.2968276193,135.19,36.3735166393,-21.5724834603,42.2895348207,-13.7064833607,-4.5724834603,14.4490584853,50.08,-17.0,52.8867317954,134.06
2019-11-24 02:00:00,40.0553999734,-7.938936583,40.8345660084,-13.3246000266,-4.448936583,14.047704531,53.38,-3.49,53.4939669496,135.7,37.2953999734,-25.538936583,45.2015944515,-13.3246000266,-4.448936583,14.047704531,50.62,-21.09,54.8376923293,134.47,37.7153999734,-31.168936583,48.9280492444,-13.3246000266,-4.448936583,14.047704531,51.04,-26.72,57.6111100396,135.81,36.6253999734,-2.518936583,36.7119185649,-13.3246000266,-4.448936583,14.047704531,49.95,1.9300000000000002,49.9872723801,135.64,36.9553999734,-27.448936583,46.034179766,-13.3246000266,-4.448936583,14.047704531,50.28,-23.0,55.2908527697,135.81,34.9953999734,-20.208936583,40.4113738582,-13.3246000266,-4.448936583,14.047704531,48.32,-15.76,50.8251906047,134.47
2019-11-24 02:30:00,39.0690166408,-10.0891527108,40.3507009072,-12.9309833592,-4.3091527108,13.630081721,52.0,-5.78,52.3202484704,135.84,36.5490166408,-23.6991527108,43.5600787031,-12.9309833592,-4.3091527108,13.630081721,49.48,-19.39,53.1436026253,134.19,36.7990166408,-33.2991527108,49.6286328342,-12.9309833592,-4.3091527108,13.630081721,49.73,-28.99,57.5629481524,135.94,35.8790166408,-0.7991527108,35.8879155172,-12.9309833592,-4.3091527108,13.630081721,48.81,3.51,48.9360419323,135.38,36.0290166408,-29.5891527108,46.6219690516,-12.9309833592,-4.3091527108,13.630081721,48.96,-25.28,55.1013611447,135.94,34.2290166408,-19.1891527108,39.240911839,-12.9309833592,-4.3091527108,13.630081721,47.16,-14.88,49.4517947096,134.19
2019-11-24 03:00:00,38.0297333078,-10.2370149806,39.3834621533,-12.7502666922,-4.2470149806,13.4389894325,50.78,-5.99,51.1320691934,136.19,35.5597333078,-23.8570149806,42.8211606184,-12.7502666922,-4.2470149806,13.4389894325,48.31,-19.61,52.1383563224,134.54,35.8097333078,-33.5670149806,49.0823949526,-12.7502666922,-4.2470149806,13.4389894325,48.56,-29.32,56.7250914499,136.31,34.9397333078,-0.8470149806,34.9499985408,-12.7502666922,-4.2470149806,13.4389894325,47.69,3.4,47.8110457949,135.73,35.0897333078,-29.9270149806,46.1184953057,-12.7502666922,-4.2470149806,13.4389894325,47.84,-25.68,54.2966665643,136.31,33.3297333078,-19.0470149806,38.3882781854,-12.7502666922,-4.2470149806,13.4389894325,46.08,-14.8,48.3984131971,134.54
2019-11-24 03:30:00,36.9919499754,-10.3553656122,38.4140333725,-12.2980500246,-4.0953656122,12.9620235266,49.29,-6.26,49.6859306041,136.49,34.7119499754,-23.9153656122,42.1528668475,-12.2980500246,-4.0953656122,12.9620235266,47.01,-19.82,51.0173744914,134.83,34.8419499754,-33.7953656122,48.539553098,-12.2980500246,-4.0953656122,12.9620235266,47.14,-29.7,55.7159725752,136.62,34.1119499754,-0.8253656122,34.1219337013,-12.2980500246,-4.0953656122,12.9620235266,46.41,3.27,46.5250577646,136.03,34.1419499754,-30.1353656122,45.5391371098,-12.2980500246,-4.0953656122,12.9620235266,46.44,-26.04,53.2424191787,136.62,32.5019499754,-18.1753656122,37.2386985184,-12.2980500246,-4.0953656122,12.9620235266,44.8,-14.08,46.9604769993,134.83
2019-11-24 04:00:00,36.3256999766,-1.6170869254,36.3616755515,-11.6943000234,-3.8970869254,12.3265542444,48.02,2.2800000000000002,48.0740969754,136.17,33.6756999766,-19.4770869254,38.9025665479,-11.6943000234,-3.8970869254,12.3265542444,45.37,-15.58,47.9705461716,134.93,33.5956999766,-40.7870869254,52.8418159868,-11.6943000234,-3.8970869254,12.3265542444,45.29,-36.89,58.4128085269,136.28,33.0756999766,3.4729130746,33.2575262785,-11.6943000234,-3.8970869254,12.3265542444,44.77,7.37,45.3725666014,136.13,33.1056999766,-30.1770869254,44.7955795391,-11.6943000234,-3.8970869254,12.3265542444,44.8,-26.28,51.9391798164,136.28,31.3056999766,-26.7370869254,41.169389943,-11.6943000234,-3.8970869254,12.3265542444,43.0,-22.84,48.6894814103,134.93
2019-11-24 04:30:00,36.093516644,12.1006312871,38.0679290385,-11.336483356,-3.7793687129,11.9498737545,47.43,15.88,50.0177898352,134.57,33.393516644,-8.3393687129,34.4190648389,-11.336483356,-3.7793687129,11.9498737545,44.73,-4.5600000000000005,44.9618338149,133.64,32.273516644,-56.1293687129,64.7463196535,-11.336483356,-3.7793687129,11.9498737545,43.61,-52.35,68.1348266307,134.71,32.703516644,13.9406312871,35.5508256102,-11.336483356,-3.7793687129,11.9498737545,44.04,17.72,47.4712544599,134.83,32.303516644,-29.5793687129,43.8001853994,-11.336483356,-3.7793687129,11.9498737545,43.64,-25.8,50.6960511283,134.71,30.423516644,-40.9393687129,51.0061003763,-11.336483356,-3.7793687129,11.9498737545,41.76,-37.16,55.8995813938,133.64
2019-11-24 05:00:00,35.5810999776,12.0790300217,37.5754925701,-11.1889000224,-3.7309699783,11.7945589443,46.77,15.81,49.3699199918,134.89,32.9410999776,-8.3409699783,33.980698167,-11.1889000224,-3.7309699783,11.7945589443,44.13,-4.61,44.3701363532,133.93,31.8010999776,-56.4209699783,64.7660081608,-11.1889000224,-3.7309699783,11.7945589443,42.99,-52.69,68.0027661202,135.01,32.2510999776,14.0290300217,35.1702592131,-11.1889000224,-3.7309699783,11.7945589443,43.44,17.76,46.9302802037,135.14,31.8510999776,-29.8109699783,43.6255257943,-11.1889000224,-3.7309699783,11.7945589443,43.04,-26.08,50.3250235966,135.01,30.0510999776,-41.4509699783,51.1981593615,-11.1889000224,-3.7309699783,11.7945589443,41.24,-37.72,55.8886034894,133.93
2019-11-24 05:30:00,35.7952499775,12.0810316139,37.7789788878,-11.2747500225,-3.7589683861000003,11.8848572309,47.07,15.84,49.6637745243,134.69,32.9652499775,-8.3689683861,34.0109884879,-11.2747500225,-3.7589683861000003,11.8848572309,44.24,-4.61,44.4795424887,133.75,31.9852499775,-56.2189683861,64.6809757387,-11.2747500225,-3.7589683861000003,11.8848572309,43.26,-52.46,67.9961704804,134.83,32.2752499775,13.9310316139,35.153455064,-11.2747500225,-3.7589683861000003,11.8848572309,43.55,17.69,47.005729438,134.96,32.0052499775,-29.6389683861,43.6211470861,-11.2747500225,-3.7589683861000003,11.8848572309,43.28,-25.88,50.4275004338,134.83,30.0052499775,-40.9589683861,50.7735375709,-11.2747500225,-3.7589683861000003,11.8848572309,41.28,-37.2,55.5686818271,133.75
2019-11-24 06:00:00,36.1055833114,12.3012637901,38.1436002114,-11.3644166886,-3.7887362099,11.9793359056,47.47,16.09,50.1227393505,134.52,33.1655833114,-8.4287362099,34.219870112,-11.3644166886,-3.7887362099,11.9793359056,44.53,-4.64,44.7710900024,133.61,32.2755833114,-55.8287362099,64.4869061507,-11.3644166886,-3.7887362099,11.9793359056,43.64,-52.04,67.9162071968,134.64,32.4655833114,13.8412637901,35.2929834819,-11.3644166886,-3.7887362099,11.9793359056,43.83,17.63,47.2428386107,134.8,32.3155833114,-29.3487362099,43.6536967722,-11.3644166886,-3.7887362099,11.9793359056,43.68,-25.56,50.608852980500004,134.64,30.1955833114,-40.7887362099,50.7493276125,-11.3644166886,-3.7887362099,11.9793359056,41.56,-37.0,55.643810078,133.61
2019-11-24 06:30:00,37.5104333095,12.8923526003,39.6641571527,-11.9395666905,-3.9776473997,12.5847102309,49.45,16.87,52.2484392111,133.78,34.6204333095,-8.4276473997,35.6314417787,-11.9395666905,-3.9776473997,12.5847102309,46.56,-4.45,46.7721722822,132.96,33.5604333095,-54.5876473997,64.0789663818,-11.9395666905,-3.9776473997,12.5847102309,45.5,-50.61,68.0560217762,133.89,33.8604333095,13.6523526003,36.5091177027,-11.9395666905,-3.9776473997,12.5847102309,45.8,17.63,49.0760318282,134.14,33.5404333095,-28.2976473997,43.8829980168,-11.9395666905,-3.9776473997,12.5847102309,45.48,-24.32,51.574148563,133.89,31.5404333095,-40.2576473997,51.1417354761,-11.9395666905,-3.9776473997,12.5847102309,43.48,-36.28,56.628162604799996,132.96
2019-11-24 07:00:00,38.3281166423,12.4193902068,40.2900208297,-12.1618833577,-4.0506097932,12.8186912944,50.49,16.47,53.1083891678,133.36,35.5981166423,-7.9506097932,36.4751710697,-12.1618833577,-4.0506097932,12.8186912944,47.76,-3.9,47.9189691041,132.47,34.3181166423,-54.5706097932,64.4645994564,-12.1618833577,-4.0506097932,12.8186912944,46.48,-50.52,68.6488222769,133.49,34.8181166423,13.9493902068,37.5084888214,-12.1618833577,-4.0506097932,12.8186912944,46.98,18.0,50.3102415021,133.63,34.3581166423,-28.4106097932,44.5829892227,-12.1618833577,-4.0506097932,12.8186912944,46.52,-24.36,52.5120938451,133.49,32.3981166423,-38.7306097932,50.4945353174,-12.1618833577,-4.0506097932,12.8186912944,44.56,-34.68,56.4649980076,132.47
2019-11-24 07:30:00,39.6916833077,14.0135214423,42.0928557716,-12.8183166923,-4.2664785577,13.5097032576,52.51,18.28,55.6008857843,132.96,36.8316833077,-8.5764785577,37.8170448307,-12.8183166923,-4.2664785577,13.5097032576,49.65,-4.31,49.8367193944,132.32,35.5516833077,-52.7164785577,63.5841906258,-12.8183166923,-4.2664785577,13.5097032576,48.37,-48.45,68.4621019251,133.1,36.0016833077,13.3235214423,38.3879854201,-12.8183166923,-4.2664785577,13.5097032576,48.82,17.59,51.8922007627,133.48,35.5016833077,-26.6264785577,44.3772337811,-12.8183166923,-4.2664785577,13.5097032576,48.32,-22.36,53.2427647667,133.1,33.5416833077,-40.6264785577,52.6835389768,-12.8183166923,-4.2664785577,13.5097032576,46.36,-36.36,58.917732475,132.32
2019-11-24 08:00:00,41.0597666401,14.7883252385,43.6417116977,-13.2602333599,-4.4116747615000005,13.9748582447,54.32,19.2,57.6133873332,132.66,38.0397666401,-8.4516747615,38.9673536734,-13.2602333599,-4.4116747615000005,13.9748582447,51.3,-4.04,51.4588340327,132.09,36.7997666401,-51.7016747615,63.4609013323,-13.2602333599,-4.4116747615000005,13.9748582447,50.06,-47.29,68.8647057643,132.8,37.1597666401,13.3783252385,39.4946558782,-13.2602333599,-4.4116747615000005,13.9748582447,50.42,17.79,53.4664427468,133.24,36.7797666401,-25.6916747615,44.8643888419,-13.2602333599,-4.4116747615000005,13.9748582447,50.04,-21.28,54.3768333024,132.8,34.6597666401,-40.3316747615,53.1784111517,-13.2602333599,-4.4116747615000005,13.9748582447,47.92,-35.92,59.8880021373,132.09
2019-11-24 08:30:00,43.5964833045,15.5649864439,46.2917072435,-14.4235166955,-4.7950135561,15.1996706829,58.02,20.36,61.488616832700004,132.26,40.5564833045,-7.9150135561,41.3216139281,-14.4235166955,-4.7950135561,15.1996706829,54.98,-3.12,55.0684555803,131.72,39.0864833045,-50.5450135561,63.8948477774,-14.4235166955,-4.7950135561,15.1996706829,53.51,-45.75,70.4015809482,132.38,39.5864833045,13.8149864439,41.9278369447,-14.4235166955,-4.7950135561,15.1996706829,54.01,18.61,57.1262829178,132.85,39.0964833045,-24.5950135561,46.189281209,-14.4235166955,-4.7950135561,15.1996706829,53.52,-19.8,57.0651417242,132.38,36.9364833045,-39.5950135561,54.1485816749,-14.4235166955,-4.7950135561,15.1996706829,51.36,-34.8,62.0394197265,131.72
2019-11-24 09:00:00,46.1783999704,16.3216156366,48.9779517825,-15.4216000296,-5.1383843634,16.2551143133,61.6,21.46,65.2310631525,131.57,43.1683999704,-7.0583843634,43.7416454403,-15.4216000296,-5.1383843634,16.2551143133,58.59,-1.92,58.6214508521,131.03,41.4283999704,-49.2183843634,64.3332082477,-15.4216000296,-5.1383843634,16.2551143133,56.85,-44.08,71.9372566894,131.68,42.0783999704,14.4916156366,44.5039174436,-15.4216000296,-5.1383843634,16.2551143133,57.5,19.63,60.7584306907,132.15,41.4583999704,-23.4183843634,47.6153300345,-15.4216000296,-5.1383843634,16.2551143133,56.88,-18.28,59.7452324458,131.68,39.2583999704,-38.5383843634,55.0129897167,-15.4216000296,-5.1383843634,16.2551143133,54.68,-33.4,64.0738823547,131.03
2019-11-24 09:30:00,49.0827333013,16.5691335599,51.8039660185,-16.2372666987,-5.4208664401,17.1182540817,65.32,21.99,68.9221481093,131.57,46.2627333013,-5.1108664401,46.5441881256,-16.2372666987,-5.4208664401,17.1182540817,62.5,0.31,62.5007687953,130.88,44.1127333013,-48.9708664401,65.9096275152,-16.2372666987,-5.4208664401,17.1182540817,60.35,-43.55,74.4226108115,131.68,45.0527333013,16.3591335599,47.9308880446,-16.2372666987,-5.4208664401,17.1182540817,61.29,21.78,65.0448499114,131.97,44.1627333013,-23.1008664401,49.8397135116,-16.2372666987,-5.4208664401,17.1182540817,60.4,-17.68,62.934429369,131.68,42.0427333013,-37.2208664401,56.1514409609,-16.2372666987,-5.4208664401,17.1182540817,58.28,-31.8,66.3912524358,130.88
2019-11-24 10:00:00,51.1172666338,16.5342496061,53.7248206898,-16.6227333662,-5.5657503939,17.5297701642,67.74,22.1,71.2538953321,131.21,48.1372666338,-3.9157503939,48.2962683871,-16.6227333662,-5.5657503939,17.5297701642,64.76,1.65,64.7810165095,130.41,45.9872666338,-48.5357503939,66.8621549066,-16.6227333662,-5.5657503939,17.5297701642,62.61,-42.97,75.9370331261,131.34,46.8572666338,17.3742496061,49.9746734433,-16.6227333662,-5.5657503939,17.5297701642,63.48,22.94,67.4978073718,131.5,46.0572666338,-22.8057503939,51.3942998863,-16.6227333662,-5.5657503939,17.5297701642,62.68,-17.24,65.0076918526,131.34,43.6972666338,-36.2057503939,56.7477530203,-16.6227333662,-5.5657503939,17.5297701642,60.32,-30.64,67.6558349294,130.41
2019-11-24 10:30:00,53.2975999766,18.9390614475,56.5625513196,-16.6724000234,-5.5909385525,17.5848661194,69.97,24.53,74.1452749675,130.73,49.6475999766,-4.2509385525,49.8292550819,-16.6724000234,-5.5909385525,17.5848661194,66.32,1.34,66.3335360131,130.22,47.9975999766,-45.8309385525,66.3644824596,-16.6724000234,-5.5909385525,17.5848661194,64.67,-40.24,76.1673584943,130.85,48.3175999766,17.0290614475,51.2306490422,-16.6724000234,-5.5909385525,17.5848661194,64.99,22.62,68.8139847705,131.31,48.0475999766,-20.1909385525,52.1176156702,-16.6724000234,-5.5909385525,17.5848661194,64.72,-14.6,66.3463518213,130.85,45.1275999766,-36.1909385525,57.8470769613,-16.6724000234,-5.5909385525,17.5848661194,61.8,-30.6,68.9608584633,130.22
2019-11-24 11:00:00,53.9515499792,19.3352343749,57.311613426,-16.6084500208,-5.6247656251,17.5350677339,70.56,24.96,74.8446070201,131.0,50.7515499792,-4.1447656251,50.9205155843,-16.6084500208,-5.6247656251,17.5350677339,67.36,1.48,67.3762569456,130.52,48.6415499792,-45.6147656251,66.6836353794,-16.6084500208,-5.6247656251,17.5350677339,65.25,-39.99,76.5294884342,131.15,49.4015499792,17.1852343749,52.3053096814,-16.6084500208,-5.6247656251,17.5350677339,66.01,22.81,69.8399327033,131.61,48.6715499792,-19.8647656251,52.5692751587,-16.6084500208,-5.6247656251,17.5350677339,65.28,-14.24,66.8150881164,131.15,46.1915499792,-36.1447656251,58.6523944232,-16.6084500208,-5.6247656251,17.5350677339,62.8,-30.52,69.823423004,130.52
2019-11-24 11:30:00,54.6694999727,19.7271479321,58.1198296005,-16.2705000273,-5.5428520679,17.1887282888,70.94,25.27,75.3064173892,131.0,51.4694999727,-3.7628520679,51.6068646899,-16.2705000273,-5.5428520679,17.1887282888,67.74,1.78,67.7633824421,130.52,49.2894999727,-45.1728520679,66.8583679991,-16.2705000273,-5.5428520679,17.1887282888,65.56,-39.63,76.6071178155,131.05,50.0994999727,17.5571479321,53.0868471565,-16.2705000273,-5.5428520679,17.1887282888,66.37,23.1,70.2750802205,131.51,49.3294999727,-19.4628520679,53.0302006235,-16.2705000273,-5.5428520679,17.1887282888,65.6,-13.92,67.0606173547,131.05,46.8494999727,-33.0228520679,57.3182728838,-16.2705000273,-5.5428520679,17.1887282888,63.12,-27.48,68.8424636398,130.52
2019-11-24 12:00:00,55.5585499802,20.0698380496,59.0724205975,-16.6714500198,-5.6501619504,17.6028854404,72.23,25.72,76.6726241888,130.72,52.1385499802,-3.4801619504,52.2545684246,-16.6714500198,-5.6501619504,17.6028854404,68.81,2.17,68.8442081805,130.25,50.1085499802,-44.6801619504,67.1355617615,-16.6714500198,-5.6501619504,17.6028854404,66.78,-39.03,77.3492682577,130.87,50.7485499802,17.7798380496,53.7730226616,-16.6714500198,-5.6501619504,17.6028854404,67.42,23.43,71.3752148858,131.34,50.1685499802,-19.0101619504,53.6495075886,-16.6714500198,-5.6501619504,17.6028854404,66.84,-13.36,68.16212438,130.87,47.4085499802,-35.5701619504,59.2689381751,-16.6714500198,-5.6501619504,17.6028854404,64.08,-29.92,70.7209502199,130.25
2019-11-24 12:30:00,56.6814833393,20.8722159173,60.4023174293,-17.0185166607,-5.7577840827,17.9661344444,73.7,26.63,78.3635559428,130.35,53.2814833393,-3.3377840827,53.3859276347,-17.0185166607,-5.7577840827,17.9661344444,70.3,2.42,70.3416405837,129.95,51.1314833393,-43.6277840827,67.2146720028,-17.0185166607,-5.7577840827,17.9661344444,68.15,-37.87,77.9651165586,130.47,51.8514833393,17.8822159173,54.848427239,-17.0185166607,-5.7577840827,17.9661344444,68.87,23.64,72.814328947,131.02,51.2214833393,-18.0377840827,54.304714437,-17.0185166607,-5.7577840827,17.9661344444,68.24,-12.28,69.3361089188,130.47,48.5014833393,-34.9177840827,59.7632456561,-17.0185166607,-5.7577840827,17.9661344444,65.52,-29.16,71.7159396508,129.95
2019-11-24 13:00:00,57.1805333219,20.6490373541,60.7947048239,-17.2894666781,-5.8209626459,18.2430607119,74.47,26.47,79.0344342676,130.22,53.7305333219,-3.1109626459,53.8205193179,-17.2894666781,-5.8209626459,18.2430607119,71.02,2.71,71.071685642,129.82,51.5905333219,-43.7109626459,67.6182769958,-17.2894666781,-5.8209626459,18.2430607119,68.88,-37.89,78.6136533943,130.38,52.2605333219,18.0490373541,55.2895206391,-17.2894666781,-5.8209626459,18.2430607119,69.55,23.87,73.5321657508,130.86,51.6305333219,-18.1409626459,54.7248252334,-17.2894666781,-5.8209626459,18.2430607119,68.92,-12.32,70.0124903142,130.38,48.8705333219,-35.4209626459,60.3570511368,-17.2894666781,-5.8209626459,18.2430607119,66.16,-29.6,72.4796909486,129.82
2019-11-24 13:30:00,57.2752499975,19.2964512779,60.4384587344,-17.4447500025,-5.8435487220999995,18.3974553762,74.72,25.14,78.8358928408,130.22,54.1452499975,-2.4835487221,54.202178107,-17.4447500025,-5.8435487220999995,18.3974553762,71.59,3.36,71.668805627,129.67,51.6852499975,-44.9035487221,68.466734661,-17.4447500025,-5.8435487220999995,18.3974553762,69.13,-39.06,79.4017663531,130.38,52.6552499975,18.5864512779,55.8393367028,-17.4447500025,-5.8435487220999995,18.3974553762,70.1,24.43,74.234997811,130.72,51.7552499975,-19.4035487221,55.2729916443,-17.4447500025,-5.8435487220999995,18.3974553762,69.2,-13.56,70.5160520733,130.38,49.1952499975,-35.2035487221,60.4934910957,-17.4447500025,-5.8435487220999995,18.3974553762,66.64,-29.36,72.8210079579,129.67
2019-11-24 14:00:00,56.4604000035,18.8987971747,59.5394096646,-17.2195999965,-5.7812028253,18.164166101,73.68,24.68,77.7035700596,130.45,53.1904000035,-2.9012028253,53.2694624562,-17.2195999965,-5.7812028253,18.164166101,70.41,2.88,70.4688761085,129.82,50.9404000035,-45.4412028253,68.2629274697,-17.2195999965,-5.7812028253,18.164166101,68.16,-39.66,78.8587420645,130.58,51.7404000035,18.2087971747,54.8509734378,-17.2195999965,-5.7812028253,18.164166101,68.96,23.99,73.0137089867,130.88,51.0204000035,-19.8612028253,54.7498730061,-17.2195999965,-5.7812028253,18.164166101,68.24,-14.08,69.6774281959,130.58,48.3404000035,-35.5412028253,59.9997614226,-17.2195999965,-5.7812028253,18.164166101,65.56,-29.76,71.9984110936,129.82
2019-11-24 14:30:00,56.0526999957,18.8187171429,59.1273988241,-16.9573000043,-5.6812828571,17.8837076229,73.01,24.5,77.0111037448,130.33,52.6626999957,-3.0112828571,52.7487231625,-16.9573000043,-5.6812828571,17.8837076229,69.62,2.67,69.6711798379,129.72,50.5526999957,-45.4812828571,68.0009012233,-16.9573000043,-5.6812828571,17.8837076229,67.51,-39.8,78.3686168055,130.47,51.2226999957,18.0887171429,54.3228007629,-16.9573000043,-5.6812828571,17.8837076229,68.18,23.77,72.2047456889,130.77,50.6426999957,-19.9612828571,54.4346936811,-16.9573000043,-5.6812828571,17.8837076229,67.6,-14.28,69.0918113817,130.47,47.8426999957,-35.7612828571,59.7310078139,-16.9573000043,-5.6812828571,17.8837076229,64.8,-30.08,71.4412093963,129.72
2019-11-24 15:00:00,56.2391999802,18.7796058316,59.2918308843,-17.2708000198,-5.7503941684,18.2029548814,73.51,24.53,77.4947804694,130.33,52.8691999802,-3.0603941684000002,52.9577031131,-17.2708000198,-5.7503941684,18.2029548814,70.14,2.69,70.191564308,129.72,50.7091999802,-45.5703941684,68.1768566839,-17.2708000198,-5.7503941684,18.2029548814,67.98,-39.82,78.7839628351,130.47,51.4191999802,18.0696058316,54.5017869571,-17.2708000198,-5.7503941684,18.2029548814,68.69,23.82,72.7028782099,130.77,50.8491999802,-20.0303941684,54.652153015,-17.2708000198,-5.7503941684,18.2029548814,68.12,-14.28,69.6006666635,130.47,48.0491999802,-35.7503941684,59.8900350805,-17.2708000198,-5.7503941684,18.2029548814,65.32,-30.0,71.8797774064,129.72
2019-11-24 15:30:00,56.9683166556,18.6338331471,59.9383753561,-17.9316833444,-5.9561668529,18.8950043965,74.9,24.59,78.8332296687,130.33,53.6783166556,-3.1761668529,53.7722020644,-17.9316833444,-5.9561668529,18.8950043965,71.61,2.7800000000000002,71.6639414211,129.79,51.3483166556,-45.6161668529,68.6839450069,-17.9316833444,-5.9561668529,18.8950043965,69.28,-39.66,79.8287792716,130.47,52.1783166556,17.9338331471,55.1742612126,-17.9316833444,-5.9561668529,18.8950043965,70.11,23.89,74.0685101781,130.77,51.4683166556,-20.0761668529,55.2452721494,-17.9316833444,-5.9561668529,18.8950043965,69.4,-14.12,70.8218497358,130.47,48.7083166556,-34.8361668529,59.8837092407,-17.9316833444,-5.9561668529,18.8950043965,66.64,-28.88,72.6288097107,129.79
2019-11-24 16:00:00,57.9490166318,18.809477571,60.9252408702,-18.8209833682,-6.240522429,19.8286039633,76.77,25.05,80.7535472905,130.05,54.9490166318,-2.420522429,55.002303203,-18.8209833682,-6.240522429,19.8286039633,73.77,3.8200000000000003,73.8688384909,129.39,52.2090166318,-45.220522429,69.070088073,-18.8209833682,-6.240522429,19.8286039633,71.03,-38.98,81.0228443095,130.17,53.3990166318,18.599477571,56.5455174453,-18.8209833682,-6.240522429,19.8286039633,72.22,24.84,76.3724688615,130.42,52.3390166318,-19.720522429,55.9309544605,-18.8209833682,-6.240522429,19.8286039633,71.16,-13.48,72.425520364,130.17,49.8590166318,-34.760522429,60.7800580703,-18.8209833682,-6.240522429,19.8286039633,68.68,-28.52,74.3662073794,129.39
2019-11-24 16:30:00,60.3728333158,15.4175398365,62.3103485562,-20.5471666842,-6.8124601635,21.647070754,80.92,22.23,83.9179319335,129.91,57.4428333158,-3.9224601635000003,57.5765993532,-20.5471666842,-6.8124601635,21.647070754,77.99,2.89,78.0435275984,129.07,54.9328333158,-38.3624601635,67.0021979184,-20.5471666842,-6.8124601635,21.647070754,75.48,-31.55,81.8085136156,130.04,55.7828333158,17.0875398365,58.3413104961,-20.5471666842,-6.8124601635,21.647070754,76.33,23.9,79.9842415729,130.08,54.7728333158,-18.0924601635,57.683623189,-20.5471666842,-6.8124601635,21.647070754,75.32,-11.28,76.1599684874,130.04,52.0928333158,-32.3324601635,61.3111022825,-20.5471666842,-6.8124601635,21.647070754,72.64,-25.52,76.992467164,129.07
2019-11-24 17:00:00,62.4632333014,1.7162426500999999,62.4868066339,-21.9567666986,-7.2737573499,23.1302215692,84.42,8.99,84.8973291688,130.98,59.4832333014,-10.4137573499,60.3879241747,-21.9567666986,-7.2737573499,23.1302215692,81.44,-3.14,81.5005104278,129.38,58.7032333014,-20.0437573499,62.0308133813,-21.9567666986,-7.2737573499,23.1302215692,80.66,-12.77,81.664609838,131.1,57.7932333014,10.8362426501,58.8003568884,-21.9567666986,-7.2737573499,23.1302215692,79.75,18.11,81.7804047434,130.38,57.6432333014,-15.9537573499,59.810239249,-21.9567666986,-7.2737573499,23.1302215692,79.6,-8.68,80.0718577279,131.1,54.2032333014,-23.6737573499,59.1475890243,-21.9567666986,-7.2737573499,23.1302215692,76.16,-16.4,77.9057481833,129.38
2019-11-24 17:30:00,63.3116499806,1.2012866256999999,63.3230456692,-22.5083500194,-7.4587133743,23.7119848557,85.82,8.66,86.2558287886,130.88,60.0416499806,-9.4687133743,60.7836842035,-22.5083500194,-7.4587133743,23.7119848557,82.55,-2.01,82.574466998,129.14,59.5116499806,-20.4987133743,62.9430991723,-22.5083500194,-7.4587133743,23.7119848557,82.02,-13.04,83.0501173991,131.0,58.3316499806,11.6912866257,59.4917437332,-22.5083500194,-7.4587133743,23.7119848557,80.84,19.15,83.0772417693,130.14,58.411649980600004,-16.4187133743,60.6753244929,-22.5083500194,-7.4587133743,23.7119848557,80.92,-8.96,81.4145441552,131.0,54.6116499806,-24.7387133743,59.953617514,-22.5083500194,-7.4587133743,23.7119848557,77.12,-17.28,79.0322263384,129.14
2019-11-24 18:00:00,62.6636833393,0.40813211400000005,62.665012419,-22.3863166607,-7.421867886,23.5845563145,85.05,7.83,85.409668071,130.97,59.1536833393,-15.391867886,61.1233821841,-22.3863166607,-7.421867886,23.5845563145,81.54,-7.97,81.9285817038,129.76,58.8836833393,-21.311867886,62.621752422,-22.3863166607,-7.421867886,23.5845563145,81.27,-13.89,82.4484384328,131.09,57.5336833393,6.128132114,57.8591282495,-22.3863166607,-7.421867886,23.5845563145,79.92,13.55,81.0605261518,130.78,57.8136833393,-17.221867886,60.3242464913,-22.3863166607,-7.421867886,23.5845563145,80.2,-9.8,80.7965345792,131.09,54.8936833393,-16.061867886,57.1952801422,-22.3863166607,-7.421867886,23.5845563145,77.28,-8.64,77.7614814674,129.76
2019-11-24 18:30:00,61.6713333776,0.7590849539000001,61.6760048199,-21.5986666224,-7.1809150461,22.7611058774,83.27,7.94,83.6476927357,131.21,57.5213333776,-17.8409150461,60.224596663,-21.5986666224,-7.1809150461,22.7611058774,79.12,-10.66,79.8348921212,130.3,57.9613333776,-21.0809150461,61.6759365239,-21.5986666224,-7.1809150461,22.7611058774,79.56,-13.9,80.7651137559,131.36,55.9913333776,3.8890849539000003,56.1262362464,-21.5986666224,-7.1809150461,22.7611058774,77.59,11.07,78.3757169026,131.3,56.9213333776,-17.0209150461,59.4116970175,-21.5986666224,-7.1809150461,22.7611058774,78.52,-9.84,79.1341645562,131.36,53.5613333776,-15.1409150461,55.6602527988,-21.5986666224,-7.1809150461,22.7611058774,75.16,-7.96,75.580336067,130.3
2019-11-24 19:00:00,60.5035000608,0.6832403666,60.5073577097,-20.7264999392,-6.9067596334,21.8469935772,81.23,7.59,81.5838280543,131.29,55.9135000608,-19.1567596334,59.1041532272,-20.7264999392,-6.9067596334,21.8469935772,76.64,-12.25,77.6128346345,130.49,56.8935000608,-21.1867596334,60.7103708845,-20.7264999392,-6.9067596334,21.8469935772,77.62,-14.28,78.9226380705,131.36,54.4635000608,2.6632403666,54.5285768027,-20.7264999392,-6.9067596334,21.8469935772,75.19,9.57,75.7965764398,131.54,55.8735000608,-17.1067596334,58.433631020199996,-20.7264999392,-6.9067596334,21.8469935772,76.6,-10.2,77.2761282674,131.36,52.1535000608,-16.5867596334,54.7275813803,-20.7264999392,-6.9067596334,21.8469935772,72.88,-9.68,73.5200435256,130.49
2019-11-24 19:30:00,59.1017000654,-0.06391724580000001,59.1017346279,-19.6682999346,-6.5539172458,20.7315183618,78.77,6.49,79.0369090995,131.79,54.2717000654,-19.7439172458,57.7515341458,-19.6682999346,-6.5539172458,20.7315183618,73.94,-13.19,75.1072546429,130.93,55.6117000654,-22.0939172458,59.8398058438,-19.6682999346,-6.5539172458,20.7315183618,75.28,-15.54,76.8672231839,131.9,52.9217000654,2.2160827542,52.9680786944,-19.6682999346,-6.5539172458,20.7315183618,72.59,8.77,73.1178569161,132.02,54.6117000654,-18.0739172458,57.5248143729,-19.6682999346,-6.5539172458,20.7315183618,74.28,-11.52,75.1680038314,131.9,50.6917000654,-15.9139172458,53.1309817115,-19.6682999346,-6.5539172458,20.7315183618,70.36,-9.36,70.979850662,130.93
2019-11-24 20:00:00,56.4334667691,-4.1368715103,56.5848908939,-18.7165332309,-6.2468715103,19.7314981654,75.15,2.11,75.1796155883,132.03,52.2334667691,-17.6768715103,55.1435112875,-18.7165332309,-6.2468715103,19.7314981654,70.95,-11.43,71.8647855351,130.56,53.1434667691,-26.1168715103,59.2141793638,-18.7165332309,-6.2468715103,19.7314981654,71.86,-19.87,74.5565322423,132.17,50.9334667691,4.0931284897,51.0976686156,-18.7165332309,-6.2468715103,19.7314981654,69.65,10.34,70.413337515,131.62,52.1634667691,-22.1268715103,56.662383538,-18.7165332309,-6.2468715103,19.7314981654,70.88,-15.88,72.6371034665,132.17,48.6834667691,-15.0868715103,50.9675742863,-18.7165332309,-6.2468715103,19.7314981654,67.4,-8.84,67.977243251,130.56
2019-11-24 20:30:00,54.8550167471,-4.8286008266,55.067124932,-18.1049832529,-6.0386008266,19.0854687794,72.96,1.21,72.9700328902,132.3,50.7850167471,-18.2886008266,53.9776884111,-18.1049832529,-6.0386008266,19.0854687794,68.89,-12.25,69.9706695695,130.81,51.6550167471,-26.8886008266,58.2343335976,-18.1049832529,-6.0386008266,19.0854687794,69.76,-20.85,72.8092034018,132.44,49.5350167471,3.5613991734,49.6628779695,-18.1049832529,-6.0386008266,19.0854687794,67.64,9.6,68.3178571093,131.89,50.7750167471,-22.9586008266,55.7243185475,-18.1049832529,-6.0386008266,19.0854687794,68.88,-16.92,70.9277153164,132.44,47.3750167471,-15.5186008266,49.8519727133,-18.1049832529,-6.0386008266,19.0854687794,65.48,-9.48,66.162684347,130.81
2019-11-24 21:00:00,52.8703834006,-5.0284485985,53.1089703933,-17.1096165994,-5.7084485985,18.0367781374,69.98,0.68,69.9833037231,132.89,48.6803834006,-20.0784485985,52.6585589069,-17.1096165994,-5.7084485985,18.0367781374,65.79,-14.37,67.3410795874,131.52,49.8103834006,-27.2384485985,56.7715366761,-17.1096165994,-5.7084485985,18.0367781374,66.92,-21.53,70.2981315541,133.0,47.5403834006,1.9915514015,47.5820799342,-17.1096165994,-5.7084485985,18.0367781374,64.65,7.7,65.1069312746,132.63,48.8903834006,-23.3084485985,54.1622872959,-17.1096165994,-5.7084485985,18.0367781374,66.0,-17.6,68.3063686635,133.0,45.4503834006,-15.7084485985,48.0883843421,-17.1096165994,-5.7084485985,18.0367781374,62.56,-10.0,63.354191653,131.52
2019-11-24 21:30:00,50.8680501197,-4.6543171953,51.0805363278,-16.0819498803,-5.4043171953,16.965722982,66.95,0.75,66.9542007644,133.05,46.5580501197,-21.7143171953,51.3727904849,-16.0819498803,-5.4043171953,16.965722982,62.64,-16.31,64.7285539774,131.89,47.9180501197,-26.9943171953,54.998478961800004,-16.0819498803,-5.4043171953,16.965722982,64.0,-21.59,67.5435274471,133.17,45.5380501197,0.49568280470000003,45.5407477996,-16.0819498803,-5.4043171953,16.965722982,61.62,5.9,61.9018125744,133.01,47.0380501197,-23.1243171953,52.414809022,-16.0819498803,-5.4043171953,16.965722982,63.12,-17.72,65.5601464306,133.17,43.5580501197,-16.0443171953,46.4190030536,-16.0819498803,-5.4043171953,16.965722982,59.64,-10.64,60.5816737966,131.89
2019-11-24 22:00:00,48.1775667645,-5.285333893,48.4666142175,-15.0224332355,-5.045333893,15.8470468671,63.2,-0.24,63.2004556946,133.69,44.0175667645,-22.975333893,49.6529168465,-15.0224332355,-5.045333893,15.8470468671,59.04,-17.93,61.7025647765,132.55,45.4075667645,-27.845333893,53.265464788,-15.0224332355,-5.045333893,15.8470468671,60.43,-22.8,64.5881173282,133.8,43.0975667645,-0.545333893,43.1010168102,-15.0224332355,-5.045333893,15.8470468671,58.12,4.5,58.2939482279,133.69,44.5375667645,-24.005333893,50.5949692026,-15.0224332355,-5.045333893,15.8470468671,59.56,-18.96,62.5050013999,133.8,41.2575667645,-18.645333893,45.2751067509,-15.0224332355,-5.045333893,15.8470468671,56.28,-13.6,57.8998998272,132.55
2019-11-24 22:30:00,45.6412334588,-6.4935163320000004,46.1008453935,-14.0087665412,-4.713516332,14.7804863323,59.65,-1.78,59.6765523468,134.29,41.6212334588,-23.323516332,47.7107271871,-14.0087665412,-4.713516332,14.7804863323,55.63,-18.61,58.6602846908,133.04,43.0312334588,-29.243516332,52.0275917225,-14.0087665412,-4.713516332,14.7804863323,57.04,-24.53,62.0909212365,134.41,40.8012334588,-0.733516332,40.8078264303,-14.0087665412,-4.713516332,14.7804863323,54.81,3.98,54.9543128426,134.21,42.1912334588,-25.473516332,49.2848883035,-14.0087665412,-4.713516332,14.7804863323,56.2,-20.76,59.9117484305,134.41,39.0712334588,-19.033516332,43.4607412264,-14.0087665412,-4.713516332,14.7804863323,53.08,-14.32,54.9777118476,133.04
2019-11-24 23:00:00,43.0868334854,-7.2626034661,43.694629291300004,-12.6831665146,-4.2926034661,13.3898901173,55.77,-2.9699999999999998,55.8490268492,134.46,39.1468334854,-23.5126034661,45.665272294,-12.6831665146,-4.2926034661,13.3898901173,51.83,-19.22,55.2789046563,133.15,40.6468334854,-30.0826034661,50.5680541813,-12.6831665146,-4.2926034661,13.3898901173,53.33,-25.79,59.2386107197,134.58,38.4368334854,-0.9026034661000001,38.4474298413,-12.6831665146,-4.2926034661,13.3898901173,51.12,3.39,51.2322798634,134.31,39.8368334854,-26.3726034661,47.7753860866,-12.6831665146,-4.2926034661,13.3898901173,52.52,-22.08,56.9725969217,134.58,36.7168334854,-19.3726034661,41.5141376672,-12.6831665146,-4.2926034661,13.3898901173,49.4,-15.08,51.6504249741,133.15
2019-11-24 23:30:00,41.1874835113,-7.7207218377,41.9048725531,-11.5025164887,-3.9107218377,12.1491411575,52.69,-3.81,52.8275704533,134.59,37.0574835113,-23.6907218377,43.9830351998,-11.5025164887,-3.9107218377,12.1491411575,48.56,-19.78,52.4339775337,133.25,38.8874835113,-30.5707218377,49.4651938996,-11.5025164887,-3.9107218377,12.1491411575,50.39,-26.66,57.0079617247,134.7,36.4274835113,-1.0907218377,36.4438092012,-11.5025164887,-3.9107218377,12.1491411575,47.93,2.8200000000000003,48.0128868118,134.4,38.0574835113,-26.8707218377,46.5876350902,-11.5025164887,-3.9107218377,12.1491411575,49.56,-22.96,54.6200988648,134.7,34.7774835113,-18.7107218377,39.4913214652,-11.5025164887,-3.9107218377,12.1491411575,46.28,-14.8,48.5888711538,133.25
2019-11-25 00:00:00,40.1391335807,-6.1595368217,40.608988395,-10.5908664193,-3.6995368216999998,11.2184234279,50.73,-2.46,50.789610158,134.59,35.4991335807,-25.6895368217,43.8194110765,-10.5908664193,-3.6995368216999998,11.2184234279,46.09,-21.99,51.0670950809,133.63,37.8891335807,-29.1195368217,47.7863355804,-10.5908664193,-3.6995368216999998,11.2184234279,48.48,-25.42,54.7401753742,134.7,34.9391335807,-2.9095368217,35.0600693081,-10.5908664193,-3.6995368216999998,11.2184234279,45.53,0.79,45.536853207,134.79,37.0491335807,-25.4995368217,44.9762679332,-10.5908664193,-3.6995368216999998,11.2184234279,47.64,-21.8,52.3909305128,134.7,33.4091335807,-18.7395368217,38.3058800565,-10.5908664193,-3.6995368216999998,11.2184234279,44.0,-15.04,46.499479567,133.63
2019-11-25 00:30:00,42.3033668676,-7.097519265,42.894634024,-11.2066331324,-3.877519265,11.8584898623,53.51,-3.22,53.6067952782,134.08,37.6933668676,-24.067519265,44.7217552136,-11.2066331324,-3.877519265,11.8584898623,48.9,-20.19,52.9041217676,132.86,39.9433668676,-29.777519265,49.8214131704,-11.2066331324,-3.877519265,11.8584898623,51.15,-25.9,57.333519864,134.22,37.0433668676,-1.587519265,37.0773683843,-11.2066331324,-3.877519265,11.8584898623,48.25,2.29,48.3043124369,134.0,39.1133668676,-26.117519265,47.0316944228,-11.2066331324,-3.877519265,11.8584898623,50.32,-22.24,55.0156341416,134.22,35.3933668676,-18.677519265,40.0192471708,-11.2066331324,-3.877519265,11.8584898623,46.6,-14.8,48.8937623834,132.86
2019-11-25 01:00:00,41.6821168524,-7.1042688408,42.2832058985,-13.0378831476,-4.4242688408,13.768099060800001,54.72,-2.68,54.7855893461,133.72,38.3921168524,-24.4142688408,45.4973753027,-13.0378831476,-4.4242688408,13.768099060800001,51.43,-19.99,55.1783018949,132.54,39.2821168524,-29.6742688408,49.230548805,-13.0378831476,-4.4242688408,13.768099060800001,52.32,-25.25,58.0942759659,133.84,37.6921168524,-2.0142688408,37.7458998009,-13.0378831476,-4.4242688408,13.768099060800001,50.73,2.41,50.7872129576,133.64,38.4421168524,-25.9842688408,46.4002001643,-13.0378831476,-4.4242688408,13.768099060800001,51.48,-21.56,55.8124000559,133.84,35.9621168524,-19.1442688408,40.7403593253,-13.0378831476,-4.4242688408,13.768099060800001,49.0,-14.72,51.1632524377,132.54
2019-11-25 01:30:00,40.2898501989,-7.7148533247,41.0218355375,-13.2601498011,-4.4748533247,13.9948520902,53.55,-3.24,53.6479272666,134.16,37.3698501989,-24.6948533247,44.7922033909,-13.2601498011,-4.4748533247,13.9948520902,50.63,-20.22,54.5183024314,132.93,37.9398501989,-30.3848533247,48.6073198672,-13.2601498011,-4.4748533247,13.9948520902,51.2,-25.91,57.3826463314,134.28,36.6798501989,-2.2048533247,36.7460581395,-13.2601498011,-4.4748533247,13.9948520902,49.94,2.27,49.9915642884,134.05,37.0598501989,-26.7148533247,45.6849634445,-13.2601498011,-4.4748533247,13.9948520902,50.32,-22.24,55.0156341416,134.28,34.9798501989,-19.8348533247,40.2120793587,-13.2601498011,-4.4748533247,13.9948520902,48.24,-15.36,50.6263488709,132.93
2019-11-25 02:00:00,38.7997168167,-7.983868514,39.6126265414,-13.0802831833,-4.403868514,13.801734168,51.88,-3.58,52.0033729675,134.56,36.0797168167,-25.093868514,43.9482445903,-13.0802831833,-4.403868514,13.801734168,49.16,-20.69,53.3364950105,133.33,36.5297168167,-30.813868514,47.7903201863,-13.0802831833,-4.403868514,13.801734168,49.61,-26.41,56.2017811106,134.68,35.4397168167,-2.473868514,35.5259560529,-13.0802831833,-4.403868514,13.801734168,48.52,1.9300000000000002,48.5583700303,134.43,35.6797168167,-27.163868514,44.8432597473,-13.0802831833,-4.403868514,13.801734168,48.76,-22.76,53.8103633141,134.68,33.7997168167,-19.803868514,39.1741504695,-13.0802831833,-4.403868514,13.801734168,46.88,-15.4,49.3446491527,133.33
