Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-25 02:30:00,38.2474001943,-6.8880157977,38.8626862589,-12.7225998057,-4.2980157977,13.4289793213,50.97,-2.59,51.0357619714,134.48,35.3074001943,-26.2580157977,44.0010897833,-12.7225998057,-4.2980157977,13.4289793213,48.03,-21.96,52.8121434899,133.47,35.9874001943,-29.7580157977,46.6972427126,-12.7225998057,-4.2980157977,13.4289793213,48.71,-25.46,54.9624935752,134.61,34.7074001943,-3.5480157976999998,34.8882794696,-12.7225998057,-4.2980157977,13.4289793213,47.43,0.75,47.4359294206,134.61,35.1574001943,-26.1380157977,43.8091161548,-12.7225998057,-4.2980157977,13.4289793213,47.88,-21.84,52.6258491618,134.61,33.1574001943,-19.6980157977,38.5671494152,-12.7225998057,-4.2980157977,13.4289793213,45.88,-15.4,48.3956031061,133.47
2019-11-25 03:00:00,37.5445168324,-6.831146258,38.1609132933,-12.2254831676,-4.161146258,12.9142393063,49.77,-2.67,49.8415669898,134.75,34.4645168324,-26.281146258,43.3416839673,-12.2254831676,-4.161146258,12.9142393063,46.69,-22.12,51.6647897509,133.75,35.3345168324,-29.811146258,46.2302122101,-12.2254831676,-4.161146258,12.9142393063,47.56,-25.65,54.0358778961,134.88,33.9045168324,-3.481146258,34.0827616385,-12.2254831676,-4.161146258,12.9142393063,46.13,0.68,46.1350116506,134.88,34.5345168324,-26.201146258,43.3489667475,-12.2254831676,-4.161146258,12.9142393063,46.76,-22.04,51.6938990598,134.88,32.3345168324,-18.681146258,37.3430877713,-12.2254831676,-4.161146258,12.9142393063,44.56,-14.52,46.8660218068,133.75
2019-11-25 03:30:00,36.9003336015,-6.9044528721,37.5407257437,-11.7596663985,-4.0644528721,12.4422478256,48.66,-2.84,48.7428066488,134.95,33.6003336015,-26.3244528721,42.6844144524,-11.7596663985,-4.0644528721,12.4422478256,45.36,-22.26,50.5275885037,133.92,34.7403336015,-29.9544528721,45.8711240936,-11.7596663985,-4.0644528721,12.4422478256,46.5,-25.89,53.2216318803,135.07,33.0603336015,-3.4844528721,33.2434515305,-11.7596663985,-4.0644528721,12.4422478256,44.82,0.58,44.8237526318,135.06,33.8803336015,-26.3444528721,42.9174463602,-11.7596663985,-4.0644528721,12.4422478256,45.64,-22.28,50.7878725682,135.07,31.5203336015,-18.6244528721,36.6114964886,-11.7596663985,-4.0644528721,12.4422478256,43.28,-14.56,45.6634646079,133.92
2019-11-25 04:00:00,36.078183621,-7.133179821,36.7765902137,-11.431816379,-3.963179821,12.0993065924,47.51,-3.17,47.6156381875,135.15,32.708183621,-26.283179821,41.9598715118,-11.431816379,-3.963179821,12.0993065924,44.14,-22.32,49.4623291,134.11,33.978183621,-30.253179821,45.494745317,-11.431816379,-3.963179821,12.0993065924,45.41,-26.29,52.4712511762,135.29,32.208183621,-3.403179821,32.3874779051,-11.431816379,-3.963179821,12.0993065924,43.64,0.56,43.643592886,135.27,33.168183621,-26.683179821,42.5690085634,-11.431816379,-3.963179821,12.0993065924,44.6,-22.72,50.0535553183,135.29,30.688183621,-19.283179821,36.2436979069,-11.431816379,-3.963179821,12.0993065924,42.12,-15.32,44.8196028541,134.11
2019-11-25 04:30:00,36.218016936,-7.4588643447,36.9780936243,-11.001983064,-3.8888643447,11.6690572555,47.22,-3.5700000000000003,47.3547600564,134.9,32.498016936,-25.6088643447,41.375536707,-11.001983064,-3.8888643447,11.6690572555,43.5,-21.72,48.621069507,133.77,34.118016936,-30.4988643447,45.7626464047,-11.001983064,-3.8888643447,11.6690572555,45.12,-26.61,52.3823109456,135.03,32.018016936,-2.8388643447,32.1436239289,-11.001983064,-3.8888643447,11.6690572555,43.02,1.05,43.0328118998,134.92,33.278016936,-26.8888643447,42.7836117799,-11.001983064,-3.8888643447,11.6690572555,44.28,-23.0,49.8970780708,135.03,30.478016936,-20.0488643447,36.4810427189,-11.001983064,-3.8888643447,11.6690572555,41.48,-16.16,44.5166934981,133.77
2019-11-25 05:00:00,36.2691003264,-7.2373351079,36.9841406275,-10.8008996736,-3.8473351079,11.4656627018,47.07,-3.39,47.1919166807,134.71,32.4191003264,-25.3873351079,41.1766298992,-10.8008996736,-3.8473351079,11.4656627018,43.22,-21.54,48.2901646301,133.59,34.1791003264,-30.2173351079,45.621247683,-10.8008996736,-3.8473351079,11.4656627018,44.98,-26.37,52.139977944,134.84,31.9291003264,-2.6773351079000003,32.0411543321,-10.8008996736,-3.8473351079,11.4656627018,42.73,1.17,42.7460150189,134.74,33.3591003264,-26.6473351079,42.6955506223,-10.8008996736,-3.8473351079,11.4656627018,44.16,-22.8,49.6985472625,134.84,30.3991003264,-21.1673351079,37.0426966652,-10.8008996736,-3.8473351079,11.4656627018,41.2,-17.32,44.6925318146,133.59
2019-11-25 05:30:00,37.4558836582,-7.1669108135,38.1353881745,-11.2141163418,-3.9869108134999998,11.9017588264,48.67,-3.18,48.7737767658,133.97,33.9558836582,-24.3669108135,41.7941189355,-11.2141163418,-3.9869108134999998,11.9017588264,45.17,-20.38,49.5547505291,132.78,35.3158836582,-29.9169108135,46.2842650495,-11.2141163418,-3.9869108134999998,11.9017588264,46.53,-25.93,53.2673051693,134.08,33.3958836582,-1.9169108135,33.4508533879,-11.2141163418,-3.9869108134999998,11.9017588264,44.61,2.07,44.6580004031,133.87,34.4658836582,-26.3469108135,43.3826790983,-11.2141163418,-3.9869108134999998,11.9017588264,45.68,-22.36,50.8589421833,134.08,31.7858836582,-18.8269108135,36.9431315769,-11.2141163418,-3.9869108134999998,11.9017588264,43.0,-14.84,45.4887414642,132.78
2019-11-25 06:00:00,39.421450308,-6.4012823959,39.9377911345,-12.018549692,-4.2512823959,12.7482915996,51.44,-2.15,51.4849113819,134.41,35.801450308,-24.4912823959,43.3770302989,-12.018549692,-4.2512823959,12.7482915996,47.82,-20.24,51.9269679454,133.29,37.131450308,-29.3012823959,47.3002087947,-12.018549692,-4.2512823959,12.7482915996,49.15,-25.05,55.1654330174,134.54,35.181450308,-1.8712823959,35.2311814105,-12.018549692,-4.2512823959,12.7482915996,47.2,2.38,47.2599661447,134.41,36.301450308,-25.6512823959,44.4497872101,-12.018549692,-4.2512823959,12.7482915996,48.32,-21.4,52.8467823051,134.54,33.581450308,-19.3312823959,38.7480616788,-12.018549692,-4.2512823959,12.7482915996,45.6,-15.08,48.0288080219,133.29
2019-11-25 06:30:00,44.3817002769,-4.7533322588,44.635518222900004,-14.2182997231,-4.9433322588,15.0531252847,58.6,0.19,58.6003080197,133.9,41.0717002769,-22.2333322588,46.7033791814,-14.2182997231,-4.9433322588,15.0531252847,55.29,-17.29,57.9303737257,132.72,41.7717002769,-27.5233322588,50.0240818271,-14.2182997231,-4.9433322588,15.0531252847,55.99,-22.58,60.3716531163,134.0,40.2417002769,0.2166677412,40.2422835595,-14.2182997231,-4.9433322588,15.0531252847,54.46,5.16,54.7039047966,133.79,40.8617002769,-23.7433322588,47.2591195037,-14.2182997231,-4.9433322588,15.0531252847,55.08,-18.8,58.2000549828,134.0,38.4217002769,-17.3433322588,42.1546939973,-14.2182997231,-4.9433322588,15.0531252847,52.64,-12.4,54.0807692253,132.72
2019-11-25 07:00:00,48.8734336267,-3.1965030285,48.9778536287,-16.5665663733,-5.6665030285,17.5088656964,65.44,2.47,65.4865978655,133.7,45.7534336267,-20.2065030285,50.0167917131,-16.5665663733,-5.6665030285,17.5088656964,62.32,-14.54,63.9937028152,132.5,45.9734336267,-25.9265030285,52.7801113935,-16.5665663733,-5.6665030285,17.5088656964,62.54,-20.26,65.73978399719999,133.81,44.7034336267,2.1834969715,44.7567272825,-16.5665663733,-5.6665030285,17.5088656964,61.27,7.85,61.7708296852,133.56,45.0734336267,-22.0665030285,50.1851071016,-16.5665663733,-5.6665030285,17.5088656964,61.64,-16.4,63.7843993465,133.81,42.7534336267,-16.5465030285,45.8436784011,-16.5665663733,-5.6665030285,17.5088656964,59.32,-10.88,60.3095083714,132.5
2019-11-25 07:30:00,53.8291002565,-1.2622358228000001,53.8438972744,-18.5908997435,-6.3122358228,19.633284859,72.42,5.05,72.5958600748,132.33,50.7991002565,-17.4422358228,53.7101496681,-18.5908997435,-6.3122358228,19.633284859,69.39,-11.13,70.2769450104,131.09,50.6091002565,-23.6122358228,55.8463849262,-18.5908997435,-6.3122358228,19.633284859,69.2,-17.3,71.3297273232,132.45,49.5191002565,4.5177641772,49.724757248,-18.5908997435,-6.3122358228,19.633284859,68.11,10.83,68.9656508706,132.13,49.6491002565,-19.6322358228,53.3896791495,-18.5908997435,-6.3122358228,19.633284859,68.24,-13.32,69.5278361521,132.45,47.3291002565,-14.3922358228,49.4689820299,-18.5908997435,-6.3122358228,19.633284859,65.92,-8.08,66.4133480559,131.09
2019-11-25 08:00:00,56.6956002295,-0.10772827010000001,56.6957025776,-19.0943997705,-6.4777282701,20.1632603052,75.79,6.37,76.0572218793,131.62,53.5056002295,-15.3277282701,55.6577803173,-19.0943997705,-6.4777282701,20.1632603052,72.6,-8.85,73.1374220218,130.3,53.3156002295,-22.2477282701,57.7712267571,-19.0943997705,-6.4777282701,20.1632603052,72.41,-15.77,74.1073613078,131.73,52.1156002295,6.3822717299,52.5049443359,-19.0943997705,-6.4777282701,20.1632603052,71.21,12.86,72.3618939774,131.32,52.3056002295,-18.2377282701,55.393957683400004,-19.0943997705,-6.4777282701,20.1632603052,71.4,-11.76,72.3619900224,131.73,49.7856002295,-14.5977282701,51.8815926978,-19.0943997705,-6.4777282701,20.1632603052,68.88,-8.12,69.356966485,130.3
2019-11-25 08:30:00,58.4476002493,2.2293012914,58.4900996679,-19.7823997507,-6.6706987086,20.8768187509,78.23,8.9,78.7346359616,131.24,55.3776002493,-15.0606987086,57.3890516995,-19.7823997507,-6.6706987086,20.8768187509,75.16,-8.39,75.6268318786,130.11,54.9576002493,-19.8106987086,58.4191887011,-19.7823997507,-6.6706987086,20.8768187509,74.74,-13.14,75.8862780745,131.35,53.9376002493,6.5793012914,54.3373897619,-19.7823997507,-6.6706987086,20.8768187509,73.72,13.25,74.901274355,131.15,53.8576002493,-15.8306987086,56.1360145203,-19.7823997507,-6.6706987086,20.8768187509,73.64,-9.16,74.2075144443,131.35,51.5376002493,-13.7506987086,53.3404720118,-19.7823997507,-6.6706987086,20.8768187509,71.32,-7.08,71.6705574138,130.11
2019-11-25 09:00:00,58.8947501453,3.7046735651000002,59.0111531907,-20.0752498547,-6.7453264349,21.1781747429,78.97,10.45,79.6584170066,130.95,55.9547501453,-15.0053264349,57.9318037457,-20.0752498547,-6.7453264349,21.1781747429,76.03,-8.26,76.4773724706,130.0,55.3447501453,-18.2853264349,58.2871729583,-20.0752498547,-6.7453264349,21.1781747429,75.42,-11.54,76.2977588137,131.07,54.4647501453,6.6046735651,54.8637468761,-20.0752498547,-6.7453264349,21.1781747429,74.54,13.35,75.7260463777,131.02,54.2447501453,-14.2653264349,56.089147405,-20.0752498547,-6.7453264349,21.1781747429,74.32,-7.52,74.6994832646,131.07,52.0847501453,-13.5453264349,53.8172562095,-20.0752498547,-6.7453264349,21.1781747429,72.16,-6.8,72.4796909486,130.0
2019-11-25 09:30:00,60.0072667943,3.5325358349,60.1111543521,-20.3027332057,-6.8074641651,21.413606515,80.31,10.34,80.9729071974,130.79,57.4472667943,-13.2874641651,58.9639310602,-20.3027332057,-6.8074641651,21.413606515,77.75,-6.48,78.0195674174,129.65,56.3972667943,-18.3774641651,59.3159581479,-20.3027332057,-6.8074641651,21.413606515,76.7,-11.57,77.5677439404,130.92,55.9172667943,8.1725358349,56.5113357453,-20.3027332057,-6.8074641651,21.413606515,76.22,14.98,77.6781101727,130.68,55.2972667943,-14.3674641651,57.1332805067,-20.3027332057,-6.8074641651,21.413606515,75.6,-7.5600000000000005,75.9770596957,130.92,53.4172667943,-12.6874641651,54.9033344954,-20.3027332057,-6.8074641651,21.413606515,73.72,-5.88,73.9541263217,129.65
2019-11-25 10:00:00,61.1929168229,3.3919914089,61.2868556463,-20.1970831771,-6.7780085911,21.3040740077,81.39,10.17,82.0229297209,130.71,57.9929168229,-12.8280085911,59.394748977,-20.1970831771,-6.7780085911,21.3040740077,78.19,-6.05,78.4237119754,129.53,57.5629168229,-18.4480085911,60.4468230276,-20.1970831771,-6.7780085911,21.3040740077,77.76,-11.67,78.6308241086,130.92,56.4529168229,8.5719914089,57.1000074827,-20.1970831771,-6.7780085911,21.3040740077,76.65,15.35,78.1718939261,130.54,56.4029168229,-14.4180085911,58.2165611992,-20.1970831771,-6.7780085911,21.3040740077,76.6,-7.64,76.9800597558,130.92,53.9229168229,-12.7780085911,55.4162292315,-20.1970831771,-6.7780085911,21.3040740077,74.12,-6.0,74.3624528912,129.53
2019-11-25 10:30:00,62.4890001536,3.9949457991,62.6165691501,-19.7109998464,-6.6950542009,20.8169946365,82.2,10.69,82.8921956519,131.14,58.1590001536,-12.4450542009,59.475614103,-19.7109998464,-6.6950542009,20.8169946365,77.87,-5.75,78.0820043288,129.95,58.8090001536,-18.0150542009,61.5064279318,-19.7109998464,-6.6950542009,20.8169946365,78.52,-11.32,79.3317893407,131.27,56.6090001536,9.1049457991,57.3365410222,-19.7109998464,-6.6950542009,20.8169946365,76.32,15.8,77.9383243341,130.99,57.7290001536,-13.9750542009,59.3964611627,-19.7109998464,-6.6950542009,20.8169946365,77.44,-7.28,77.7814373742,131.27,54.1290001536,-12.0150542009,55.4464623315,-19.7109998464,-6.6950542009,20.8169946365,73.84,-5.32,74.031398744,129.95
2019-11-25 11:00:00,62.0330168322,4.5471316323,62.1994500248,-18.7469831678,-6.4328683677,19.8199690548,80.78,10.98,81.5228115315,130.72,56.4130168322,-12.5428683677,57.7905875986,-18.7469831678,-6.4328683677,19.8199690548,75.16,-6.11,75.4079418894,129.63,58.4230168322,-17.3428683677,60.9427926747,-18.7469831678,-6.4328683677,19.8199690548,77.17,-10.91,77.9373915396,130.84,54.9430168322,8.887131632300001,55.6571307855,-18.7469831678,-6.4328683677,19.8199690548,73.69,15.32,75.2656528571,130.66,57.2930168322,-13.3128683677,58.8194036174,-18.7469831678,-6.4328683677,19.8199690548,76.04,-6.88,76.3506123093,130.84,52.4530168322,-12.0328683677,53.8155079503,-18.7469831678,-6.4328683677,19.8199690548,71.2,-5.6,71.4198851861,129.63
2019-11-25 11:30:00,61.7083000548,5.5185574985,61.9545702311,-11.9716999452,-4.1814425015,12.6809329693,73.68,9.7,74.3157614507,131.13,56.5283000548,-11.3314425015,57.6528429156,-11.9716999452,-4.1814425015,12.6809329693,68.5,-7.15,68.8721460389,129.98,58.4183000548,-16.5014425015,60.7041628385,-11.9716999452,-4.1814425015,12.6809329693,70.39,-12.32,71.4600202911,131.24,55.2383000548,10.1385574985,56.1610197654,-11.9716999452,-4.1814425015,12.6809329693,67.21,14.32,68.7186037402,131.02,57.3083000548,-12.5814425015,58.6731109673,-11.9716999452,-4.1814425015,12.6809329693,69.28,-8.4,69.787379948,131.24,52.9483000548,-10.2214425015,53.9258784398,-11.9716999452,-4.1814425015,12.6809329693,64.92,-6.04,65.2003680971,129.98
2019-11-25 12:00:00,59.7040833886,4.5820724469,59.8796539835,-10.3459166114,-3.7579275531,11.00727078,70.05,8.34,70.5447241117,131.33,57.6340833886,-11.2779275531,58.7271591168,-10.3459166114,-3.7579275531,11.00727078,67.98,-7.52,68.3946693829,130.09,56.5440833886,-17.5179275531,59.1955332099,-10.3459166114,-3.7579275531,11.00727078,66.89,-13.76,68.290626736,131.47,56.3540833886,10.2420724469,57.2772447188,-10.3459166114,-3.7579275531,11.00727078,66.7,14.0,68.1534298477,131.1,55.494083388600004,-13.6379275531,57.1453091608,-10.3459166114,-3.7579275531,11.00727078,65.84,-9.88,66.5771732653,131.47,54.0140833886,-10.1979275531,54.9683448058,-10.3459166114,-3.7579275531,11.00727078,64.36,-6.44,64.6813976349,130.09
2019-11-25 12:30:00,60.3803833672,4.5287657909,60.5499827841,-10.8396166328,-3.7912342090999998,11.4834988385,71.22,8.32,71.7043290185,131.33,57.6603833672,-11.4212342091,58.7806464826,-10.8396166328,-3.7912342090999998,11.4834988385,68.5,-7.63,68.9236309258,130.09,57.1603833672,-17.5512342091,59.7942743827,-10.8396166328,-3.7912342090999998,11.4834988385,68.0,-13.76,69.3782213667,131.47,56.3603833672,10.0987657909,57.2579940602,-10.8396166328,-3.7912342090999998,11.4834988385,67.2,13.89,68.6204932946,131.1,56.1203833672,-13.6712342091,57.7615795671,-10.8396166328,-3.7912342090999998,11.4834988385,66.96,-9.88,67.6849761764,131.47,54.0403833672,-9.8312342091,54.9273720521,-10.8396166328,-3.7912342090999998,11.4834988385,64.88,-6.04,65.1605402065,130.09
2019-11-25 13:00:00,59.9724500345,4.4537857988,60.1376003103,-10.9175499655,-3.8162142012,11.5653096836,70.89,8.27,71.370757317,131.33,57.4824500345,-11.4562142012,58.6129414532,-10.9175499655,-3.8162142012,11.5653096836,68.4,-7.64,68.8253557928,130.09,56.7924500345,-17.6462142012,59.470759677,-10.9175499655,-3.8162142012,11.5653096836,67.71,-13.83,69.1079807258,131.47,56.2424500345,10.0837857988,57.1392677755,-10.9175499655,-3.8162142012,11.5653096836,67.16,13.9,68.5833478331,131.1,55.7224500345,-13.7762142012,57.4001351528,-10.9175499655,-3.8162142012,11.5653096836,66.64,-9.96,67.3801988718,131.47,53.8024500345,-10.2562142012,54.7712840771,-10.9175499655,-3.8162142012,11.5653096836,64.72,-6.44,65.0396186951,130.09
2019-11-25 13:30:00,60.2843833844,4.3128490911,60.4384608285,-10.2256166156,-3.6871509089,10.8700651789,70.51,8.0,70.9623851065,131.64,57.1543833844,-11.7671509089,58.3531437077,-10.2256166156,-3.6871509089,10.8700651789,67.38,-8.08,67.8627349876,130.44,57.1043833844,-17.8571509089,59.8313332653,-10.2256166156,-3.6871509089,10.8700651789,67.33,-14.17,68.8049256958,131.76,55.9443833844,9.8528490911,56.8053929436,-10.2256166156,-3.6871509089,10.8700651789,66.17,13.54,67.5411023007,131.43,56.0943833844,-13.9671509089,57.8071029528,-10.2256166156,-3.6871509089,10.8700651789,66.32,-10.28,67.1120019073,131.76,53.5743833844,-10.9271509089,54.6773918728,-10.2256166156,-3.6871509089,10.8700651789,63.8,-7.24,64.2094821658,130.44
2019-11-25 14:00:00,60.3073833958,4.1409515821,60.4493835539,-10.5426166042,-3.6590484179000002,11.1595430098,70.85,7.8,71.2780646482,131.64,56.8573833958,-12.0390484179,58.1179897572,-10.5426166042,-3.6590484179000002,11.1595430098,67.4,-8.38,67.9189546445,130.44,57.1273833958,-18.0090484179,59.8987792744,-10.5426166042,-3.6590484179000002,11.1595430098,67.67,-14.35,69.1747887601,131.76,55.6473833958,9.5709515821,56.4644524722,-10.5426166042,-3.6590484179000002,11.1595430098,66.19,13.23,67.4992518477,131.43,56.0973833958,-14.0990484179,57.842022701,-10.5426166042,-3.6590484179000002,11.1595430098,66.64,-10.44,67.4528220314,131.76,53.2573833958,-11.5790484179,54.5015894119,-10.5426166042,-3.6590484179000002,11.1595430098,63.8,-7.92,64.2897067967,130.44
2019-11-25 14:30:00,60.5398167313,4.817276612,60.7311745631,-11.0501832687,-3.752723388,11.6700249828,71.59,8.57,72.1011303656,131.46,57.1698167313,-12.652723388,58.5532181372,-11.0501832687,-3.752723388,11.6700249828,68.22,-8.9,68.7980988109,130.44,57.3198167313,-17.292723388,59.8715263901,-11.0501832687,-3.752723388,11.6700249828,68.37,-13.54,69.6978371257,131.59,55.9398167313,8.967276612,56.6539949674,-11.0501832687,-3.752723388,11.6700249828,66.99,12.72,68.1869378987,131.43,56.2298167313,-13.392723388,57.8027449987,-11.0501832687,-3.752723388,11.6700249828,67.28,-9.64,67.9671096929,131.59,53.5898167313,-11.752723388,54.8634210046,-11.0501832687,-3.752723388,11.6700249828,64.64,-8.0,65.1331682018,130.44
2019-11-25 15:00:00,60.4283000749,4.7022245493,60.6109756204,-11.3016999251,-3.8177754507,11.9291169241,71.73,8.52,72.2342252675,131.7,57.3983000749,-12.6877754507,58.7838795706,-11.3016999251,-3.8177754507,11.9291169241,68.7,-8.87,69.2702454161,130.63,57.2083000749,-17.4677754507,59.8156566181,-11.3016999251,-3.8177754507,11.9291169241,68.51,-13.65,69.8565859458,131.84,56.1583000749,9.0022245493,56.8752557281,-11.3016999251,-3.8177754507,11.9291169241,67.46,12.82,68.6673430387,131.61,56.1783000749,-13.5777754507,57.7958249832,-11.3016999251,-3.8177754507,11.9291169241,67.48,-9.76,68.1821677567,131.84,53.7783000749,-12.5777754507,55.2295753581,-11.3016999251,-3.8177754507,11.9291169241,65.08,-8.76,65.6669170892,130.63
2019-11-25 15:30:00,60.2366833795,4.5411116458,60.4076130925,-11.4933166205,-3.8588883542,12.1238338107,71.73,8.4,72.2201696204,131.62,57.5966833795,-12.6288883542,58.9649621163,-11.4933166205,-3.8588883542,12.1238338107,69.09,-8.77,69.6443895802,130.51,57.0066833795,-17.6088883542,59.6643519951,-11.4933166205,-3.8588883542,12.1238338107,68.5,-13.75,69.8663903461,131.74,56.3566833795,9.0311116458,57.0757105877,-11.4933166205,-3.8588883542,12.1238338107,67.85,12.89,69.0635547883,131.5,55.9466833795,-13.6988883542,57.5994003728,-11.4933166205,-3.8588883542,12.1238338107,67.44,-9.84,68.1540842503,131.74,53.9466833795,-12.538888354200001,55.3847304661,-11.4933166205,-3.8588883542,12.1238338107,65.44,-8.68,66.0131502051,130.51
2019-11-25 16:00:00,61.3146666848,4.366547945,61.4699527544,-11.8953333152,-4.013452055,12.554152782100001,73.21,8.38,73.6880485561,131.05,59.0146666848,-11.673452055,60.1581280194,-11.8953333152,-4.013452055,12.554152782100001,70.91,-7.66,71.3225329051,129.87,58.0246666848,-17.623452055,60.6419657186,-11.8953333152,-4.013452055,12.554152782100001,69.92,-13.61,71.2322855172,131.21,57.6946666848,9.806547945,58.5221577394,-11.8953333152,-4.013452055,12.554152782100001,69.59,13.82,70.9489992882,130.86,56.9846666848,-13.693452055,58.6068499952,-11.8953333152,-4.013452055,12.554152782100001,68.88,-9.68,69.5568601937,131.21,55.2646666848,-10.613452055,56.2745835019,-11.8953333152,-4.013452055,12.554152782100001,67.16,-6.6,67.4835209514,129.87
2019-11-25 16:30:00,64.0619166992,4.9283092741,64.2512054632,-12.6980833008,-4.2616907259,13.3941527301,76.76,9.19,77.3081735653,130.55,61.6719166992,-10.5916907259,62.5748289793,-12.6980833008,-4.2616907259,13.3941527301,74.37,-6.33,74.6389027251,129.35,60.6119166992,-16.8716907259,62.9162808334,-12.6980833008,-4.2616907259,13.3941527301,73.31,-12.61,74.3866130429,130.7,60.2619166992,10.7283092741,61.2094373781,-12.6980833008,-4.2616907259,13.3941527301,72.96,14.99,74.4839694162,130.31,59.5419166992,-12.9416907259,60.9321524572,-12.6980833008,-4.2616907259,13.3941527301,72.24,-8.68,72.759604177,130.7,57.7419166992,-9.7416907259,58.5579156246,-12.6980833008,-4.2616907259,13.3941527301,70.44,-5.48,70.6528414149,129.35
2019-11-25 17:00:00,66.8328500541,6.6162435306,67.1595452993,-13.5271499459,-4.5437564694,14.2698811668,80.36,11.16,81.1312221035,130.22,64.3928500541,-10.5937564694,65.2584616293,-13.5271499459,-4.5437564694,14.2698811668,77.92,-6.05,78.1545193831,129.21,63.2228500541,-15.1137564694,65.004264503,-13.5271499459,-4.5437564694,14.2698811668,76.75,-10.57,77.4744306207,130.38,62.8828500541,10.6962435306,63.7860678878,-13.5271499459,-4.5437564694,14.2698811668,76.41,15.24,77.9149902137,130.16,62.0728500541,-11.1037564694,63.0581645908,-13.5271499459,-4.5437564694,14.2698811668,75.6,-6.5600000000000005,75.8840800168,130.38,60.2328500541,-10.5037564694,61.1418443098,-13.5271499459,-4.5437564694,14.2698811668,73.76,-5.96,74.0003999989,129.21
2019-11-25 17:30:00,67.5347333825,6.5430889769,67.8509559727,-13.7852666175,-4.6369110231,14.5442263305,81.32,11.18,82.0849243162,130.22,65.1147333825,-10.6469110231,65.9794302628,-13.7852666175,-4.6369110231,14.5442263305,78.9,-6.01,79.1285669022,129.21,63.8847333825,-15.1769110231,65.6627579953,-13.7852666175,-4.6369110231,14.5442263305,77.67,-10.54,78.381888852,130.38,63.5947333825,10.6630889769,64.4824904956,-13.7852666175,-4.6369110231,14.5442263305,77.38,15.3,78.8780983544,130.16,62.7747333825,-11.1569110231,63.7584803365,-13.7852666175,-4.6369110231,14.5442263305,76.56,-6.52,76.8371264429,130.38,60.9747333825,-10.5969110231,61.8887116872,-13.7852666175,-4.6369110231,14.5442263305,74.76,-5.96,74.9971946142,129.21
2019-11-25 18:00:00,67.524083402,6.3898143755,67.8257441318,-13.615916598,-4.5801856245,14.365628603,81.14,10.97,81.8782052808,130.31,64.764083402,-11.1201856245,65.7118332359,-13.615916598,-4.5801856245,14.365628603,78.38,-6.54,78.6523744079,129.33,63.894083402,-15.3701856245,65.7167900914,-13.615916598,-4.5801856245,14.365628603,77.51,-10.79,78.2574226511,130.45,63.254083402,10.2498143755,64.0791523177,-13.615916598,-4.5801856245,14.365628603,76.87,14.83,78.2874562111,130.28,62.744083402,-11.3401856245,63.7606446953,-13.615916598,-4.5801856245,14.365628603,76.36,-6.76,76.6586407393,130.45,60.624083402,-9.5001856245,61.3639390459,-13.615916598,-4.5801856245,14.365628603,74.24,-4.92,74.4028494078,129.33
2019-11-25 18:30:00,66.8533500902,5.8370601906,67.1076872643,-13.4166499098,-4.5229398094,14.1585126097,80.27,10.36,80.935792453,131.08,63.6633500902,-12.1329398094,64.809184327,-13.4166499098,-4.5229398094,14.1585126097,77.08,-7.61,77.4547513068,130.14,63.2433500902,-16.1329398094,65.2686224577,-13.4166499098,-4.5229398094,14.1585126097,76.66,-11.61,77.5341711763,131.21,62.1933500902,9.4770601906,62.9112666007,-13.4166499098,-4.5229398094,14.1585126097,75.61,14.0,76.895202061,131.1,62.1833500902,-12.1229398094,63.3540424761,-13.4166499098,-4.5229398094,14.1585126097,75.6,-7.6,75.9810502691,131.21,59.6633500902,-11.1229398094,60.6913102017,-13.4166499098,-4.5229398094,14.1585126097,73.08,-6.6,73.3774243211,130.14
2019-11-25 19:00:00,65.5868834531,5.3931851409,65.8082496884,-12.8631165469,-4.3668148591,13.5841392555,78.45,9.76,79.0547917586,131.08,61.9168834531,-13.4768148591,63.3665921073,-12.8631165469,-4.3668148591,13.5841392555,74.78,-9.11,75.3328646741,130.25,62.0768834531,-16.5768148591,64.2520836247,-12.8631165469,-4.3668148591,13.5841392555,74.94,-12.21,75.9281746126,131.21,60.5368834531,8.1731851409,61.0861294694,-12.8631165469,-4.3668148591,13.5841392555,73.4,12.54,74.4634917258,131.21,61.0168834531,-12.5668148591,62.2975513325,-12.8631165469,-4.3668148591,13.5841392555,73.88,-8.2,74.3336693565,131.21,58.0568834531,-12.5268148591,59.3929525011,-12.8631165469,-4.3668148591,13.5841392555,70.92,-8.16,71.3878981341,130.25
2019-11-25 19:30:00,63.9069501014,4.7272284252,64.0815492934,-12.4530498986,-4.2127715748,13.1463263355,76.36,8.94,76.881553054,131.29,60.0169501014,-14.3627715748,61.7116156552,-12.4530498986,-4.2127715748,13.1463263355,72.47,-10.15,73.1773421217,130.47,60.4869501014,-17.3227715748,62.9185946092,-12.4530498986,-4.2127715748,13.1463263355,72.94,-13.11,74.1088098677,131.43,58.7069501014,7.3772284252,59.1686529291,-12.4530498986,-4.2127715748,13.1463263355,71.16,11.59,72.0976677847,131.44,59.4269501014,-13.3327715748,60.9042297071,-12.4530498986,-4.2127715748,13.1463263355,71.88,-9.12,72.4562543884,131.43,56.3469501014,-12.3327715748,57.680811718,-12.4530498986,-4.2127715748,13.1463263355,68.8,-8.12,69.2775172765,130.47
2019-11-25 20:00:00,61.8073334193,3.9063637879,61.9306559181,-11.9726665807,-4.0436362121,12.6370779403,73.78,7.95,74.2070811985,131.2,57.9873334193,-15.3736362121,59.9906620022,-11.9726665807,-4.0436362121,12.6370779403,69.96,-11.33,70.8715069686,130.37,58.5073334193,-18.0836362121,61.2382720403,-11.9726665807,-4.0436362121,12.6370779403,70.48,-14.04,71.8648175396,131.33,56.7473334193,6.3363637879,57.099994363,-11.9726665807,-4.0436362121,12.6370779403,68.72,10.38,69.4995165451,131.44,57.4273334193,-14.1636362121,59.1481801444,-11.9726665807,-4.0436362121,12.6370779403,69.4,-10.12,70.1339746485,131.33,54.4273334193,-13.2036362121,56.0059874688,-11.9726665807,-4.0436362121,12.6370779403,66.4,-9.16,67.0288415535,130.37
2019-11-25 20:30:00,58.947033395,2.4528570523,58.9980444912,-11.322966605,-3.8271429477,11.9522632116,70.27,6.28,70.5500623671,131.43,55.047033395,-16.767142947700002,57.5440089689,-11.322966605,-3.8271429477,11.9522632116,66.37,-12.94,67.6196753911,130.61,55.827033395,-19.5971429477,59.1667615254,-11.322966605,-3.8271429477,11.9522632116,67.15,-15.77,68.9769193281,131.57,53.927033395,5.0228570523,54.1604470417,-11.322966605,-3.8271429477,11.9522632116,65.25,8.85,65.8474373078,131.6,54.797033395,-15.6671429477,56.9927560049,-11.322966605,-3.8271429477,11.9522632116,66.12,-11.84,67.17172024,131.57,51.717033395,-14.1071429477,53.6065576709,-11.322966605,-3.8271429477,11.9522632116,63.04,-10.28,63.8726858681,130.61
2019-11-25 21:00:00,56.1558500777,0.5548907412,56.1585915216,-10.6841499223,-3.6351092588,11.2856138019,66.84,4.19,66.9712005268,131.59,52.2558500777,-17.3151092588,55.0498580924,-10.6841499223,-3.6351092588,11.2856138019,62.94,-13.68,64.4095179302,130.61,53.1758500777,-21.4651092588,57.3447639021,-10.6841499223,-3.6351092588,11.2856138019,63.86,-17.83,66.3024019173,131.73,51.2358500777,4.4348907412,51.4274303176,-10.6841499223,-3.6351092588,11.2856138019,61.92,8.07,62.443665011,131.6,52.1958500777,-17.6751092588,55.1073157816,-10.6841499223,-3.6351092588,11.2856138019,62.88,-14.04,64.4283788404,131.73,49.0758500777,-14.5151092588,51.1774115958,-10.6841499223,-3.6351092588,11.2856138019,59.76,-10.88,60.742341081,130.61
2019-11-25 21:30:00,53.1085500655,-2.3275751615,53.1595306243,-10.0114499345,-3.4175751615,10.5787026509,63.12,1.09,63.129410737,132.16,49.4985500655,-16.8575751615,52.2903843829,-10.0114499345,-3.4175751615,10.5787026509,59.51,-13.44,61.0088001849,130.82,50.3385500655,-24.4675751615,55.9699192154,-10.0114499345,-3.4175751615,10.5787026509,60.35,-21.05,63.9157648785,132.3,48.5485500655,4.9424248385,48.7994802918,-10.0114499345,-3.4175751615,10.5787026509,58.56,8.36,59.1537251574,131.85,49.3885500655,-20.6575751615,53.5347017282,-10.0114499345,-3.4175751615,10.5787026509,59.4,-17.24,61.8512538272,132.3,46.4285500655,-13.6975751615,48.4069605169,-10.0114499345,-3.4175751615,10.5787026509,56.44,-10.28,57.3685628197,130.82
2019-11-25 22:00:00,50.0224834195,-2.954244412,50.1096438573,-9.2475165805,-3.154244412,9.7706612221,59.27,0.2,59.2703374379,132.99,46.3024834195,-18.974244412,50.0394036917,-9.2475165805,-3.154244412,9.7706612221,55.55,-15.82,57.7587647029,131.77,47.4124834195,-25.344244412,53.7612714584,-9.2475165805,-3.154244412,9.7706612221,56.66,-22.19,60.8502399338,133.12,45.4824834195,3.085755588,45.5870396665,-9.2475165805,-3.154244412,9.7706612221,54.73,6.24,55.0845758811,132.82,46.4724834195,-21.594244412,51.2445422158,-9.2475165805,-3.154244412,9.7706612221,55.72,-18.44,58.6920096776,133.12,43.5124834195,-15.114244412,46.0627463085,-9.2475165805,-3.154244412,9.7706612221,52.76,-11.96,54.0986062667,131.77
2019-11-25 22:30:00,46.5068667698,-4.1351490651,46.6903428402,-8.5631332302,-2.9351490651,9.0522014313,55.07,-1.2,55.0830727175,133.53,43.0468667698,-19.7451490651,47.3593037354,-8.5631332302,-2.9351490651,9.0522014313,51.61,-16.81,54.2786164157,132.25,44.0768667698,-26.7351490651,51.5513179247,-8.5631332302,-2.9351490651,9.0522014313,52.64,-23.8,57.770317638,133.67,42.3268667698,2.5048509349,42.4009189612,-8.5631332302,-2.9351490651,9.0522014313,50.89,5.44,51.1799345447,133.33,43.2368667698,-23.0551490651,48.9996586364,-8.5631332302,-2.9351490651,9.0522014313,51.8,-20.12,55.5702654304,133.67,40.4768667698,-14.8551490651,43.1167275805,-8.5631332302,-2.9351490651,9.0522014313,49.04,-11.92,50.4678907822,132.25
2019-11-25 23:00:00,43.4720000762,-4.7607374667,43.7319038215,-7.8679999238,-2.7207374667,8.3251327415,51.34,-2.04,51.380513816,134.18,40.0720000762,-20.6007374667,45.0572477442,-7.8679999238,-2.7207374667,8.3251327415,47.94,-17.88,51.1657893519,132.9,41.1920000762,-27.5907374667,49.57852019,-7.8679999238,-2.7207374667,8.3251327415,49.06,-24.87,55.0036407886,134.32,39.4620000762,1.8192625332999999,39.5039133021,-7.8679999238,-2.7207374667,8.3251327415,47.33,4.54,47.5472449254,133.99,40.3720000762,-23.9607374667,46.946941648,-7.8679999238,-2.7207374667,8.3251327415,48.24,-21.24,52.7089669791,134.32,37.6920000762,-16.4007374667,41.10560861,-7.8679999238,-2.7207374667,8.3251327415,45.56,-13.68,47.5694860178,132.9
2019-11-25 23:30:00,41.5201667963,-5.4075908743,41.8708286264,-7.0998332037,-2.4875908743,7.5230140155,48.62,-2.92,48.7076051557,135.15,37.8501667963,-21.4475908743,43.5044167967,-7.0998332037,-2.4875908743,7.5230140155,44.95,-18.96,48.7850807112,133.88,39.3501667963,-28.5275908743,48.6030767338,-7.0998332037,-2.4875908743,7.5230140155,46.45,-26.04,53.2511417718,135.31,37.3201667963,1.2624091257,37.3415121079,-7.0998332037,-2.4875908743,7.5230140155,44.42,3.75,44.5780091525,134.96,38.5401667963,-24.8875908743,45.8774087784,-7.0998332037,-2.4875908743,7.5230140155,45.64,-22.4,50.8406294218,135.31,35.6601667963,-16.8875908743,39.4567892951,-7.0998332037,-2.4875908743,7.5230140155,42.76,-14.4,45.1195921967,133.88
2019-11-26 00:00:00,40.0553667534,-4.2864459161,40.2840666311,-6.7846332466,-2.3564459161,7.1822061824,46.84,-1.9300000000000002,46.8797450932,135.41,36.4253667534,-23.3964459161,43.2920434332,-6.7846332466,-2.3564459161,7.1822061824,43.21,-21.04,48.0602299204,134.4,37.9653667534,-27.5464459161,46.9060311189,-6.7846332466,-2.3564459161,7.1822061824,44.75,-25.19,51.3526883425,135.54,35.9553667534,-0.48644591610000004,35.9586572052,-6.7846332466,-2.3564459161,7.1822061824,42.74,1.87,42.7808894251,135.51,37.1353667534,-23.9564459161,44.1921572775,-6.7846332466,-2.3564459161,7.1822061824,43.92,-21.6,48.9441150701,135.54,34.3353667534,-18.1564459161,38.8403648077,-6.7846332466,-2.3564459161,7.1822061824,41.12,-15.8,44.0510431205,134.4
2019-11-26 00:30:00,42.0561834144,-4.0056613107,42.2465132989,-7.0438165856,-2.4256613107,7.4497775058,49.1,-1.58,49.125415011,135.17,38.3161834144,-23.1056613107,44.7437313604,-7.0438165856,-2.4256613107,7.4497775058,45.36,-20.68,49.8517000713,134.14,39.8661834144,-27.1556613107,48.2363195243,-7.0438165856,-2.4256613107,7.4497775058,46.91,-24.73,53.0294352223,135.27,37.7961834144,-0.2856613107,37.7972629046,-7.0438165856,-2.4256613107,7.4497775058,44.84,2.14,44.8910369673,135.23,39.0361834144,-23.5056613107,45.5668709614,-7.0438165856,-2.4256613107,7.4497775058,46.08,-21.08,50.672801383,135.27,36.1561834144,-18.3056613107,40.5261253405,-7.0438165856,-2.4256613107,7.4497775058,43.2,-15.88,46.0262359964,134.14
2019-11-26 01:00:00,41.2887834644,-4.0655012471,41.4884555071,-7.5812165356,-2.6255012471,8.022973324,48.87,-1.44,48.8912108666,134.77,38.5987834644,-23.0155012471,44.9397305576,-7.5812165356,-2.6255012471,8.022973324,46.18,-20.39,50.4811301379,133.74,39.0987834644,-27.1255012471,47.5868436262,-7.5812165356,-2.6255012471,8.022973324,46.68,-24.5,52.718804994,134.89,38.0487834644,-0.2855012471,38.0498545869,-7.5812165356,-2.6255012471,8.022973324,45.63,2.34,45.6899606041,134.82,38.2587834644,-23.5455012471,44.9235477356,-7.5812165356,-2.6255012471,8.022973324,45.84,-20.92,50.3880144479,134.89,36.3787834644,-17.6255012471,40.4236834116,-7.5812165356,-2.6255012471,8.022973324,43.96,-15.0,46.4486985824,133.74
2019-11-26 01:30:00,39.6936168218,-4.6144604141,39.9609366921,-7.5363831782,-2.6244604141,7.9802796864,47.23,-1.99,47.2719049754,134.48,37.3736168218,-23.2544604141,44.017691483,-7.5363831782,-2.6244604141,7.9802796864,44.91,-20.63,49.4217057577,133.45,37.5836168218,-27.5544604141,46.6023233554,-7.5363831782,-2.6244604141,7.9802796864,45.12,-24.93,51.5491930102,134.6,36.8436168218,-0.6544604141,36.8494290179,-7.5363831782,-2.6244604141,7.9802796864,44.38,1.97,44.4237020069,134.51,36.7436168218,-23.9444604141,43.8569328803,-7.5363831782,-2.6244604141,7.9802796864,44.28,-21.32,49.1453029292,134.6,35.1836168218,-18.0644604141,39.5501153313,-7.5363831782,-2.6244604141,7.9802796864,42.72,-15.44,45.4245748467,133.45
2019-11-26 02:00:00,38.0020667844,-5.4929391805,38.3969980692,-7.4879332156,-2.5729391805,7.9176486325,45.49,-2.92,45.5836209619,134.48,36.1020667844,-22.9829391805,42.7969008163,-7.4879332156,-2.5729391805,7.9176486325,43.59,-20.41,48.1316548645,133.37,35.9520667844,-28.3929391805,45.8116808399,-7.4879332156,-2.5729391805,7.9176486325,43.44,-25.82,50.534206237,134.6,35.6020667844,-0.44293918050000003,35.6048220672,-7.4879332156,-2.5729391805,7.9176486325,43.09,2.13,43.1426123456,134.44,35.1520667844,-24.8529391805,43.0503935536,-7.4879332156,-2.5729391805,7.9176486325,42.64,-22.28,48.1099573893,134.6,33.9120667844,-17.2529391805,38.0485503528,-7.4879332156,-2.5729391805,7.9176486325,41.4,-14.68,43.9256462673,133.37
2019-11-26 02:30:00,37.5610000771,-5.2554691924,37.9268860206,-7.4189999229,-2.5354691924,7.8402910585,44.98,-2.7199999999999998,45.0621659488,134.62,35.5010000771,-23.1454691924,42.3796383964,-7.4189999229,-2.5354691924,7.8402910585,42.92,-20.61,47.6119575317,133.51,35.5410000771,-28.2354691924,45.3916777284,-7.4189999229,-2.5354691924,7.8402910585,42.96,-25.7,50.0604794224,134.74,35.0310000771,-0.5254691924,35.0349409058,-7.4189999229,-2.5354691924,7.8402910585,42.45,2.01,42.49755993,134.56,34.7410000771,-24.7354691924,42.647163124,-7.4189999229,-2.5354691924,7.8402910585,42.16,-22.2,47.647723975,134.74,33.4210000771,-18.5754691924,38.2362563789,-7.4189999229,-2.5354691924,7.8402910585,40.84,-16.04,43.8769552271,133.51
2019-11-26 03:00:00,36.777566755,-4.9778150473,37.1129096012,-7.182433245,-2.4678150473000002,7.5945676919,43.96,-2.51,44.0315988808,134.48,34.597566755,-23.8478150473,42.0203511158,-7.182433245,-2.4678150473000002,7.5945676919,41.78,-21.38,46.9326410934,133.51,34.797566755,-27.9478150473,44.6312784713,-7.182433245,-2.4678150473000002,7.5945676919,41.98,-25.48,49.1075432088,134.62,34.157566755,-1.2278150473,34.1796269203,-7.182433245,-2.4678150473000002,7.5945676919,41.34,1.24,41.3585928194,134.56,33.937566755,-24.4278150473,41.814789073200004,-7.182433245,-2.4678150473000002,7.5945676919,41.12,-21.96,46.6164777734,134.62,32.537566755,-19.3878150473,37.875858045,-7.182433245,-2.4678150473000002,7.5945676919,39.72,-16.92,43.1736586358,133.51
2019-11-26 03:30:00,36.1430667533,-5.1022425682,36.5014267332,-7.0169332467,-2.4022425682,7.4167460213,43.16,-2.7,43.2443707319,134.93,33.8930667533,-24.0222425682,41.5428467001,-7.0169332467,-2.4022425682,7.4167460213,40.91,-21.62,46.2715085123,133.92,34.1930667533,-28.2022425682,44.3230447947,-7.0169332467,-2.4022425682,7.4167460213,41.21,-25.8,48.6199969148,135.07,33.4730667533,-1.2922425682,33.4980012647,-7.0169332467,-2.4022425682,7.4167460213,40.49,1.11,40.5052120103,135.01,33.3830667533,-24.6822425682,41.5167706361,-7.0169332467,-2.4022425682,7.4167460213,40.4,-22.28,46.1363024093,135.07,31.8630667533,-18.2022425682,36.6957307795,-7.0169332467,-2.4022425682,7.4167460213,38.88,-15.8,41.9677781161,133.92
2019-11-26 04:00:00,35.3044667905,-5.6543642501,35.7544012736,-6.8055332095,-2.3543642501,7.2012716438,42.11,-3.3,42.2391062879,135.15,33.0944667905,-23.5443642501,40.6150319474,-6.8055332095,-2.3543642501,7.2012716438,39.9,-21.19,45.1777168524,134.03,33.4044667905,-28.8243642501,44.1214502933,-6.8055332095,-2.3543642501,7.2012716438,40.21,-26.47,48.140471539,135.27,32.6944667905,-0.7843642501,32.7038741741,-6.8055332095,-2.3543642501,7.2012716438,39.5,1.57,39.5311889525,135.12,32.6344667905,-25.3143642501,41.3016399201,-6.8055332095,-2.3543642501,7.2012716438,39.44,-22.96,45.6363363998,135.27,31.1544667905,-18.3543642501,36.1591411406,-6.8055332095,-2.3543642501,7.2012716438,37.96,-16.0,41.1941937656,134.03
2019-11-26 04:30:00,35.223183379,-5.7578230086,35.690687485,-6.716816621,-2.3278230086000002,7.1087541439,41.94,-3.43,42.0800249525,135.15,32.883183379,-23.4578230086,40.3927370878,-6.716816621,-2.3278230086000002,7.1087541439,39.6,-21.13,44.8847067496,134.03,33.333183379,-28.9278230086,44.1352473449,-6.716816621,-2.3278230086000002,7.1087541439,40.05,-26.6,48.0787115052,135.27,32.493183379,-0.7078230086,32.5008919803,-6.716816621,-2.3278230086000002,7.1087541439,39.21,1.62,39.2434516831,135.12,32.523183379,-25.4478230086,41.2958733166,-6.716816621,-2.3278230086000002,7.1087541439,39.24,-23.12,45.5446154886,135.27,30.883183379000002,-19.0878230086,36.3058673334,-6.716816621,-2.3278230086000002,7.1087541439,37.6,-16.76,41.1662191609,134.03
2019-11-26 05:00:00,35.2801168076,-5.8563738455,35.7628823863,-6.6398831924,-2.3163738455000003,7.0323279645,41.92,-3.54,42.0692048891,135.15,32.7401168076,-23.5463738455,40.3279923856,-6.6398831924,-2.3163738455000003,7.0323279645,39.38,-21.23,44.7380967409,134.03,33.3801168076,-28.9963738455,44.2156295249,-6.6398831924,-2.3163738455000003,7.0323279645,40.02,-26.68,48.0980540147,135.27,32.3501168076,-0.8263738455,32.36066982,-6.6398831924,-2.3163738455000003,7.0323279645,38.99,1.49,39.0184597338,135.12,32.5601168076,-25.5163738455,41.3672157723,-6.6398831924,-2.3163738455000003,7.0323279645,39.2,-23.2,45.5508507056,135.27,30.7601168076,-19.3563738455,36.3435550609,-6.6398831924,-2.3163738455000003,7.0323279645,37.4,-17.04,41.0989245601,134.03
2019-11-26 05:30:00,36.6194168366,-4.7475188038,36.9258801417,-6.9605831634,-2.4475188038,7.3783511891,43.58,-2.3,43.6406507742,134.89,34.1994168366,-23.6175188038,41.5618491697,-6.9605831634,-2.4475188038,7.3783511891,41.16,-21.17,46.2851434048,133.9,34.6494168366,-27.8675188038,44.4655000128,-6.9605831634,-2.4475188038,7.3783511891,41.61,-25.42,48.7603168571,135.04,33.7694168366,-0.8875188038,33.7810775895,-6.9605831634,-2.4475188038,7.3783511891,40.73,1.56,40.7598638369,134.93,33.7994168366,-24.3275188038,41.6440722029,-6.9605831634,-2.4475188038,7.3783511891,40.76,-21.88,46.2613445546,135.04,32.1994168366,-19.0075188038,37.3910178477,-6.9605831634,-2.4475188038,7.3783511891,39.16,-16.56,42.5175163903,133.9
2019-11-26 06:00:00,38.6817335214,-4.1983675185,38.9089038401,-7.2882664786,-2.5583675185,7.7242522372,45.97,-1.6400000000000001,45.999244559,135.02,36.0717335214,-23.1083675185,42.8388446227,-7.2882664786,-2.5583675185,7.7242522372,43.36,-20.55,47.9832481185,134.0,36.6117335214,-27.3683675185,45.7104645794,-7.2882664786,-2.5583675185,7.7242522372,43.9,-24.81,50.4256492274,135.15,35.5817335214,-0.34836751850000003,35.5834388489,-7.2882664786,-2.5583675185,7.7242522372,42.87,2.21,42.9269262818,135.07,35.7917335214,-23.7983675185,42.9815132936,-7.2882664786,-2.5583675185,7.7242522372,43.08,-21.24,48.0314896708,135.15,33.9117335214,-18.1183675185,38.4484188486,-7.2882664786,-2.5583675185,7.7242522372,41.2,-15.56,44.0403633046,134.0
2019-11-26 06:30:00,44.0274505001,-3.1057094975,44.136853411,-7.8925494999,-2.8857094975,8.4035502564,51.92,-0.22,51.9204660996,133.96,40.8274505001,-20.1757094975,45.5405310473,-7.8925494999,-2.8857094975,8.4035502564,48.72,-17.29,51.6970260266,132.79,41.6874505001,-25.9857094975,49.1233206053,-7.8925494999,-2.8857094975,8.4035502564,49.58,-23.1,54.6972247925,134.09,40.1674505001,2.2142905025,40.2284372317,-7.8925494999,-2.8857094975,8.4035502564,48.06,5.1,48.329841713,133.83,40.8274505001,-22.3257094975,46.5329777567,-7.8925494999,-2.8857094975,8.4035502564,48.72,-19.44,52.4552380607,134.09,38.3874505001,-16.0457094975,41.6060229916,-7.8925494999,-2.8857094975,8.4035502564,46.28,-13.16,48.1146962996,132.79
2019-11-26 07:00:00,48.7968836926,-0.9708577241,48.8065407792,-8.9731163074,-3.2208577241,9.5336635532,57.77,2.25,57.8137993908,133.4,45.1768836926,-18.6508577241,48.8754060241,-8.9731163074,-3.2208577241,9.5336635532,54.15,-15.43,56.3054828591,132.32,46.1968836926,-23.7008577241,51.9218905643,-8.9731163074,-3.2208577241,9.5336635532,55.17,-20.48,58.8486134076,133.53,44.3568836926,3.6291422759,44.5050986358,-8.9731163074,-3.2208577241,9.5336635532,53.33,6.85,53.7681262459,133.34,45.3068836926,-19.9408577241,49.5010254107,-8.9731163074,-3.2208577241,9.5336635532,54.28,-16.72,56.7968027269,133.53,42.4268836926,-14.5808577241,44.8624773261,-8.9731163074,-3.2208577241,9.5336635532,51.4,-11.36,52.6403799378,132.32
2019-11-26 07:30:00,53.5777170639,0.1009115662,53.5778120953,-9.972282936100001,-3.6090884338,10.6052791703,63.55,3.71,63.6582013569,132.21,50.1277170639,-15.4590884338,52.4573296427,-9.972282936100001,-3.6090884338,10.6052791703,60.1,-11.85,61.2571016291,130.94,50.7177170639,-22.2290884338,55.3752579838,-9.972282936100001,-3.6090884338,10.6052791703,60.69,-18.62,63.4821274061,132.34,49.1177170639,6.3409115662,49.5253196765,-9.972282936100001,-3.6090884338,10.6052791703,59.09,9.95,59.9218707986,131.95,49.7877170639,-18.4490884338,53.0960039407,-9.972282936100001,-3.6090884338,10.6052791703,59.76,-14.84,61.5750209095,132.34,46.9877170639,-13.6890884338,48.9411554525,-9.972282936100001,-3.6090884338,10.6052791703,56.96,-10.08,57.8450343591,130.94
2019-11-26 08:00:00,56.8315338989,1.4431853505,56.8498551384,-10.1484661011,-3.7168146495,10.8076859385,66.98,5.16,67.178463811,131.75,52.6615338989,-13.6868146495,54.4110838693,-10.1484661011,-3.7168146495,10.8076859385,62.81,-9.97,63.5963599587,130.48,53.8415338989,-20.7468146495,57.7004427252,-10.1484661011,-3.7168146495,10.8076859385,63.99,-17.03,66.2173768734,131.89,51.5715338988,7.9531853505,52.1811868962,-10.1484661011,-3.7168146495,10.8076859385,61.72,11.67,62.8135916821,131.44,52.8515338989,-16.876814649499998,55.4807309629,-10.1484661011,-3.7168146495,10.8076859385,63.0,-13.16,64.3598135485,131.89,49.2915338988,-10.9568146495,50.4946244799,-10.1484661011,-3.7168146495,10.8076859385,59.44,-7.24,59.8793052732,130.48
2019-11-26 08:30:00,58.216267376,4.2113678734,58.3683939008,-10.553732624,-3.7886321266,11.2131621628,68.77,8.0,69.2337554954,130.94,54.076267376,-14.0986321266,55.8839343744,-10.553732624,-3.7886321266,11.2131621628,64.63,-10.31,65.4471771737,129.99,55.136267376,-17.8386321266,57.9501922025,-10.553732624,-3.7886321266,11.2131621628,65.69,-14.05,67.175729248,131.07,52.946267376,7.4613678734,53.4694234081,-10.553732624,-3.7886321266,11.2131621628,63.5,11.25,64.4888556264,130.99,54.086267376,-13.9886321266,55.8659659135,-10.553732624,-3.7886321266,11.2131621628,64.64,-10.2,65.4398166257,131.07,50.686267376,-11.6686321266,52.0120627953,-10.553732624,-3.7886321266,11.2131621628,61.24,-7.88,61.7448945258,129.99
2019-11-26 09:00:00,58.1953669568,4.5170203843,58.3704052443,-10.9846330432,-3.8229796157,11.6308785668,69.18,8.34,69.6809012571,131.54,54.9553669568,-13.5129796157,56.5923402542,-10.9846330432,-3.8229796157,11.6308785668,65.94,-9.69,66.6481785197,130.54,55.0753669568,-17.7229796157,57.8567200235,-10.9846330432,-3.8229796157,11.6308785668,66.06,-13.9,67.5065448679,131.68,53.7853669568,8.1970203843,54.4064044195,-10.9846330432,-3.8229796157,11.6308785668,64.77,12.02,65.8758931628,131.54,54.0153669568,-13.8229796157,55.7560277722,-10.9846330432,-3.8229796157,11.6308785668,65.0,-10.0,65.7647321898,131.68,51.4953669568,-11.8229796157,52.8351745053,-10.9846330432,-3.8229796157,11.6308785668,62.48,-8.0,62.990081759,130.54
2019-11-26 09:30:00,59.4344005288,5.3976528873,59.6789964972,-10.715599471200001,-3.8323471127,11.380288064,70.15,9.23,70.7546139838,132.05,55.6944005288,-13.6223471127,57.3361543105,-10.715599471200001,-3.8323471127,11.380288064,66.41,-9.79,67.1277304845,131.12,56.2644005288,-17.0323471127,58.7859134065,-10.715599471200001,-3.8323471127,11.380288064,66.98,-13.2,68.268297181,132.19,54.5244005288,8.2676528873,55.1476593999,-10.715599471200001,-3.8323471127,11.380288064,65.24,12.1,66.3526005519,132.13,55.2444005288,-13.1523471127,56.7884497443,-10.715599471200001,-3.8323471127,11.380288064,65.96,-9.32,66.6151934622,132.19,52.2444005288,-10.3523471127,53.2601959944,-10.715599471200001,-3.8323471127,11.380288064,62.96,-6.52,63.2966981761,131.12
2019-11-26 10:00:00,60.2327505783,5.5802149539,60.4906855735,-10.5572494217,-3.7797850460999998,11.2134869843,70.79,9.36,71.4061180852,132.05,56.0227505783,-13.6897850461,57.6711261982,-10.5572494217,-3.7797850460999998,11.2134869843,66.58,-9.91,67.3134793336,131.12,57.0327505783,-16.7797850461,59.449943858,-10.5572494217,-3.7797850460999998,11.2134869843,67.59,-13.0,68.8288318948,132.19,54.8427505783,8.1602149539,55.4465183676,-10.5572494217,-3.7797850460999998,11.2134869843,65.4,11.94,66.4810017975,132.13,55.9227505783,-12.8597850461,57.382297825,-10.5572494217,-3.7797850460999998,11.2134869843,66.48,-9.08,67.0972190184,132.19,52.5227505783,-11.0997850461,53.6828143485,-10.5572494217,-3.7797850460999998,11.2134869843,63.08,-7.32,63.5032975522,131.12
2019-11-26 10:30:00,60.2742838623,6.1129291229,60.5834729738,-10.4557161377,-3.7870708771,11.12042741,70.73,9.9,71.4194854364,131.89,56.6942838623,-13.2270708771,58.2168122336,-10.4557161377,-3.7870708771,11.12042741,67.15,-9.44,67.8102949411,131.02,57.0842838623,-16.2970708771,59.3650569211,-10.4557161377,-3.7870708771,11.12042741,67.54,-12.51,68.6888033088,132.03,55.5042838623,8.6529291229,56.1747159269,-10.4557161377,-3.7870708771,11.12042741,65.96,12.44,67.1228366504,132.01,56.0642838623,-12.3870708771,57.416404014,-10.4557161377,-3.7870708771,11.12042741,66.52,-8.6,67.0736192553,132.03,53.2242838623,-8.6670708771,53.9253420039,-10.4557161377,-3.7870708771,11.12042741,63.68,-4.88,63.8667112039,131.02
