Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-26 11:00:00,60.4039837812,6.10433827,60.7116479957,-10.2160162188,-3.72566173,10.8741685985,70.62,9.83,71.3008646511,132.07,56.3039837812,-13.19566173,57.8296124674,-10.2160162188,-3.72566173,10.8741685985,66.52,-9.47,67.190708435,131.22,57.2039837812,-16.32566173,59.4880071222,-10.2160162188,-3.72566173,10.8741685985,67.42,-12.6,68.5872903678,132.21,55.1339837812,8.68433827,55.8137429203,-10.2160162188,-3.72566173,10.8741685985,65.35,12.41,66.5178968399,132.19,56.1439837812,-12.40566173,57.4982378668,-10.2160162188,-3.72566173,10.8741685985,66.36,-8.68,66.9252717589,132.21,52.8239837812,-8.60566173,53.5203762723,-10.2160162188,-3.72566173,10.8741685985,63.04,-4.88,63.2286011232,131.22
2019-11-26 11:30:00,60.8800836469,6.359134105,61.211299377,-10.0299163531,-3.730865895,10.7013355417,70.91,10.09,71.624271026,131.97,56.5400836469,-12.920865895,57.9976709384,-10.0299163531,-3.730865895,10.7013355417,66.57,-9.19,67.2013467127,131.09,57.6800836469,-16.070865895,59.8770805913,-10.0299163531,-3.730865895,10.7013355417,67.71,-12.34,68.8252838716,132.1,55.3600836469,8.949134105,56.078746978,-10.0299163531,-3.730865895,10.7013355417,65.39,12.68,66.6080663283,132.07,56.6100836469,-12.130865895,57.8952457277,-10.0299163531,-3.730865895,10.7013355417,66.64,-8.4,67.1673253897,132.1,53.0500836469,-9.170865895,53.8369404425,-10.0299163531,-3.730865895,10.7013355417,63.08,-5.44,63.3141374418,131.09
2019-11-26 12:00:00,60.9969169285,6.6698307173,61.3604963848,-8.9230830715,-3.5601692827,9.6070920065,69.92,10.23,70.6644132502,132.06,56.0669169285,-12.9901692827,57.5520952865,-8.9230830715,-3.5601692827,9.6070920065,64.99,-9.43,65.6705794097,131.22,57.8269169285,-15.790169282699999,59.9439885847,-8.9230830715,-3.5601692827,9.6070920065,66.75,-12.23,67.861147942,132.19,54.9269169285,8.9098307173,55.6448675682,-8.9230830715,-3.5601692827,9.6070920065,63.85,12.47,65.0563094557,132.21,56.7969169285,-11.8801692827,58.0260992552,-8.9230830715,-3.5601692827,9.6070920065,65.72,-8.32,66.2445529836,132.19,52.6369169285,-9.0001692827,53.4008246271,-8.9230830715,-3.5601692827,9.6070920065,61.56,-5.44,61.79989644,131.22
2019-11-26 12:30:00,61.9306168867,6.7313840055,62.2953677138,-9.0393831133,-3.4186159945,9.6642321157,70.97,10.15,71.6921432236,132.06,55.2606168867,-13.0686159945,56.7848967835,-9.0393831133,-3.4186159945,9.6642321157,64.3,-9.65,65.0200930482,131.3,58.7306168867,-15.7386159945,60.8028732324,-9.0393831133,-3.4186159945,9.6642321157,67.77,-12.32,68.8807324293,132.26,54.1306168867,8.8513840055,54.8495276493,-9.0393831133,-3.4186159945,9.6642321157,63.17,12.27,64.3506161587,132.32,57.6806168867,-11.8186159945,58.8789711906,-9.0393831133,-3.4186159945,9.6642321157,66.72,-8.4,67.2466980602,132.26,51.8806168867,-9.4586159945,52.7357926373,-9.0393831133,-3.4186159945,9.6642321157,60.92,-6.04,61.2186899566,131.3
2019-11-26 13:00:00,60.7716336033,5.862128595,61.0537140761,-8.6483663967,-3.437871405,9.3066213594,69.42,9.3,70.0401770415,132.41,55.4816336033,-12.657871405,56.9072348283,-8.6483663967,-3.437871405,9.3066213594,64.13,-9.22,64.7893918786,131.45,57.6316336033,-16.667871405,59.9935257254,-8.6483663967,-3.437871405,9.3066213594,66.28,-13.23,67.5875084613,132.55,54.3616336033,9.282128595,55.1483918105,-8.6483663967,-3.437871405,9.3066213594,63.01,12.72,64.2810897543,132.45,56.5916336033,-12.797871405,58.020673095,-8.6483663967,-3.437871405,9.3066213594,65.24,-9.36,65.9080207562,132.55,52.1116336033,-9.597871405,52.9881259559,-8.6483663967,-3.437871405,9.3066213594,60.76,-6.16,61.0714597828,131.45
2019-11-26 13:30:00,60.4303169369,5.4411598326,60.6747840986,-8.1596830631,-3.3988401674,8.8392614044,68.59,8.84,69.1573112548,132.41,55.5403169369,-12.6988401674,56.9735670908,-8.1596830631,-3.3988401674,8.8392614044,63.7,-9.3,64.3753058245,131.45,57.3103169369,-17.0888401674,59.803853435,-8.1596830631,-3.3988401674,8.8392614044,65.47,-13.69,66.8860000299,132.55,54.4303169369,9.2311598326,55.207551238,-8.1596830631,-3.3988401674,8.8392614044,62.59,12.63,63.8515857282,132.45,56.2803169369,-13.1988401674,57.8072958741,-8.1596830631,-3.3988401674,8.8392614044,64.44,-9.8,65.1809297264,132.55,52.1603169369,-8.3188401674,52.8195206783,-8.1596830631,-3.3988401674,8.8392614044,60.32,-4.92,60.5203172497,131.45
2019-11-26 14:00:00,60.3685836008,5.1274848624,60.5859471081,-9.1014163992,-3.4925151376,9.7485097557,69.47,8.62,70.0027520888,132.7,55.0085836008,-12.8325151376,56.4855531488,-9.1014163992,-3.4925151376,9.7485097557,64.11,-9.34,64.7867864614,131.64,57.2385836008,-17.4625151376,59.8430855451,-9.1014163992,-3.4925151376,9.7485097557,66.34,-13.97,67.7949592521,132.8,53.8985836008,9.1674848624,54.6726631223,-9.1014163992,-3.4925151376,9.7485097557,63.0,12.66,64.2594397735,132.64,56.2585836008,-13.5325151376,57.8632629111,-9.1014163992,-3.4925151376,9.7485097557,65.36,-10.04,66.1266300366,132.8,51.6585836008,-9.0125151376,52.4388662039,-9.1014163992,-3.4925151376,9.7485097557,60.76,-5.52,61.0102286506,131.64
2019-11-26 14:30:00,59.880133571,4.5120885791,60.0498904231,-8.849866429,-3.3879114209,9.4761848656,68.73,7.9,69.1825332002,132.55,54.200133571,-12.1679114209,55.5491903403,-8.849866429,-3.3879114209,9.4761848656,63.05,-8.78,63.6583922197,131.37,56.790133571,-18.0579114209,59.5920081546,-8.849866429,-3.3879114209,9.4761848656,65.64,-14.67,67.2593376417,132.66,53.090133571,9.7620885791,53.9801876248,-8.849866429,-3.3879114209,9.4761848656,61.94,13.15,63.3205029986,132.36,55.790133571,-14.1479114209,57.5560804906,-8.849866429,-3.3879114209,9.4761848656,64.64,-10.76,65.5294376597,132.66,50.830133571,-11.7079114209,52.161074267,-8.849866429,-3.3879114209,9.4761848656,59.68,-8.32,60.2571555917,131.37
2019-11-26 15:00:00,58.8639338387,4.1675169171,59.0112777714,-8.6660661613,-3.4024830829,9.3100802275,67.53,7.57,67.9529675585,132.83,53.6039338387,-12.5524830829,55.0540330451,-8.6660661613,-3.4024830829,9.3100802275,62.27,-9.15,62.9386637926,131.65,55.8139338387,-18.4724830829,58.7913925826,-8.6660661613,-3.4024830829,9.3100802275,64.48,-15.07,66.2176358684,132.96,52.5439338387,9.4575169171,53.3882909399,-8.6660661613,-3.4024830829,9.3100802275,61.21,12.86,62.5463324265,132.65,54.8139338387,-14.6024830829,56.7256542938,-8.6660661613,-3.4024830829,9.3100802275,63.48,-11.2,64.4604560952,132.96,50.3339338387,-8.2824830829,51.0108265145,-8.6660661613,-3.4024830829,9.3100802275,59.0,-4.88,59.2014729546,131.65
2019-11-26 15:30:00,58.6175338455,3.7967802889,58.740367846,-8.8624661545,-3.5232197111,9.537105613,67.48,7.32,67.8758631621,132.9,54.5775338455,-12.9932197111,56.1028605253,-8.8624661545,-3.5232197111,9.537105613,63.44,-9.47,64.1429224467,131.73,55.5775338455,-18.8532197111,58.6882114383,-8.8624661545,-3.5232197111,9.537105613,64.44,-15.33,66.2383763388,133.04,53.4675338455,9.0367802889,54.2258293944,-8.8624661545,-3.5232197111,9.537105613,62.33,12.56,63.5828789848,132.65,54.6175338455,-14.9632197111,56.630141687,-8.8624661545,-3.5232197111,9.537105613,63.48,-11.44,64.5025890953,133.04,51.2575338455,-8.6032197111,51.9745145751,-8.8624661545,-3.5232197111,9.537105613,60.12,-5.08,60.3342423504,131.73
2019-11-26 16:00:00,59.7269170668,4.344970773,59.8847509248,-9.7230829332,-3.735029227,10.4157949794,69.45,8.08,69.9184446337,132.38,56.5369170668,-12.615029227,57.92721255,-9.7230829332,-3.735029227,10.4157949794,66.26,-8.88,66.8523896357,131.22,56.5869170668,-18.165029227,59.4310312038,-9.7230829332,-3.735029227,10.4157949794,66.31,-14.43,67.8619259968,132.49,55.3569170668,9.314970773,56.1351667642,-9.7230829332,-3.735029227,10.4157949794,65.08,13.05,66.3755143106,132.22,55.5969170668,-14.255029227,57.3953225062,-9.7230829332,-3.735029227,10.4157949794,65.32,-10.52,66.1617170273,132.49,53.0769170668,-11.055029227,54.2159828512,-9.7230829332,-3.735029227,10.4157949794,62.8,-7.32,63.2251722022,131.22
2019-11-26 16:30:00,64.7261670711,6.3261796309000005,65.0345850485,-11.5838329289,-4.0738203691,12.2792995617,76.31,10.4,77.0154276752,131.56,59.8961670711,-12.2838203691,61.1428088385,-11.5838329289,-4.0738203691,12.2792995617,71.48,-8.21,71.9499444058,130.63,61.2861670711,-15.9438203691,63.3261374333,-11.5838329289,-4.0738203691,12.2792995617,72.87,-11.87,73.8304395219,131.67,58.5661670711,9.4861796309,59.3294490905,-11.5838329289,-4.0738203691,12.2792995617,70.15,13.56,71.4485556187,131.59,60.2561670711,-11.9538203691,61.4304443376,-11.5838329289,-4.0738203691,12.2792995617,71.84,-7.88,72.270879336,131.67,56.1761670711,-11.6338203691,57.3681751773,-11.5838329289,-4.0738203691,12.2792995617,67.76,-7.5600000000000005,68.1804312101,130.63
2019-11-26 17:00:00,68.0470003025,7.9570922453,68.5106529466,-12.5929996975,-4.4329077547,13.35044241,80.64,12.39,81.5862837737,130.52,63.5270003025,-11.5729077547,64.5725325609,-12.5929996975,-4.4329077547,13.35044241,76.12,-7.14,76.4541300389,129.74,64.4170003025,-13.9729077547,65.9150368208,-12.5929996975,-4.4329077547,13.35044241,77.01,-9.54,77.5986578492,130.65,62.0870003025,9.9270922453,62.8756134523,-12.5929996975,-4.4329077547,13.35044241,74.68,14.36,76.0480900483,130.69,63.2470003025,-9.9529077547,64.0253342048,-12.5929996975,-4.4329077547,13.35044241,75.84,-5.52,76.0406207234,130.65,59.5670003025,-11.2729077547,60.6243018457,-12.5929996975,-4.4329077547,13.35044241,72.16,-6.84,72.4834546638,129.74
2019-11-26 17:30:00,68.0566669143,7.9084372831,68.514621007,-13.0633330857,-4.5515627169,13.833560441,81.12,12.46,82.0713470098,130.75,64.6566669143,-11.6815627169,65.7034510811,-13.0633330857,-4.5515627169,13.833560441,77.72,-7.13,78.0463663472,129.95,64.3966669143,-14.0915627169,65.9204281651,-13.0633330857,-4.5515627169,13.833560441,77.46,-9.54,78.0452637897,130.87,63.1766669143,9.9084372831,63.9489512955,-13.0633330857,-4.5515627169,13.833560441,76.24,14.46,77.5991572119,130.9,63.2966669143,-10.0715627169,64.0929357887,-13.0633330857,-4.5515627169,13.833560441,76.36,-5.52,76.5592580946,130.87,60.6566669143,-11.8715627169,61.8074853273,-13.0633330857,-4.5515627169,13.833560441,73.72,-7.32,74.0825269547,129.95
2019-11-26 18:00:00,67.3682836554,7.5235293616,67.7870867993,-12.9717163446,-4.5364706384,13.7420882975,80.34,12.06,81.2401329393,130.68,64.3982836554,-12.1564706384,65.5356293641,-12.9717163446,-4.5364706384,13.7420882975,77.37,-7.62,77.7443329124,129.95,63.7582836554,-14.4664706384,65.3788766148,-12.9717163446,-4.5364706384,13.7420882975,76.73,-9.93,77.369876567,130.8,62.9282836554,9.4435293616,63.6329248945,-12.9717163446,-4.5364706384,13.7420882975,75.9,13.98,77.1767477936,130.9,62.6282836554,-10.4564706384,63.4951942421,-12.9717163446,-4.5364706384,13.7420882975,75.6,-5.92,75.8314341154,130.8,60.3882836554,-11.1364706384,61.406561385,-12.9717163446,-4.5364706384,13.7420882975,73.36,-6.6,73.656293689,129.95
2019-11-26 18:30:00,67.0874835884,7.0255309958,67.4543441151,-12.722516411600001,-4.4344690042,13.4731933554,79.81,11.46,80.6285786803,131.05,63.2974835884,-12.8944690042,64.5975135708,-12.722516411600001,-4.4344690042,13.4731933554,76.02,-8.46,76.4892933684,130.29,63.5174835884,-15.0644690042,65.2794680415,-12.722516411600001,-4.4344690042,13.4731933554,76.24,-10.63,76.977493464,131.18,61.8774835884,8.8355309958,62.5051164563,-12.722516411600001,-4.4344690042,13.4731933554,74.6,13.27,75.7710558195,131.24,62.4374835884,-11.0344690042,63.405038152,-12.722516411600001,-4.4344690042,13.4731933554,75.16,-6.6,75.4492253108,131.18,59.4374835884,-11.8744690042,60.6120241326,-12.722516411600001,-4.4344690042,13.4731933554,72.16,-7.44,72.5425337302,130.29
2019-11-26 19:00:00,66.400433547,6.2461955534,66.6935719101,-12.639566453,-4.3538044466,13.3684050387,79.04,10.6,79.7476118765,131.4,62.020433547,-13.4938044466,63.4713867487,-12.639566453,-4.3538044466,13.3684050387,74.66,-9.14,75.217386288,130.6,62.850433547,-15.9038044466,64.8313812357,-12.639566453,-4.3538044466,13.3684050387,75.49,-11.55,76.3684660053,131.51,60.650433547,8.3061955534,61.216566173,-12.639566453,-4.3538044466,13.3684050387,73.29,12.66,74.3753971418,131.55,61.760433547,-11.8738044466,62.8914810125,-12.639566453,-4.3538044466,13.3684050387,74.4,-7.52,74.7790772877,131.51,58.200433547,-11.8738044466,59.3993072106,-12.639566453,-4.3538044466,13.3684050387,70.84,-7.52,71.2380235548,130.6
2019-11-26 19:30:00,64.669516843,5.3145142562,64.8875216855,-12.320483157,-4.2054857438,13.0184644088,76.99,9.52,77.5763527114,131.58,60.439516843,-14.2454857438,62.0956444551,-12.320483157,-4.2054857438,13.0184644088,72.76,-10.04,73.4494329454,130.77,61.219516843,-16.8654857438,63.5001878097,-12.320483157,-4.2054857438,13.0184644088,73.54,-12.66,74.6217609012,131.69,59.119516843,7.6045142562,59.6065928302,-12.320483157,-4.2054857438,13.0184644088,71.44,11.81,72.4095967397,131.73,60.199516843,-12.8854857438,61.5631185937,-12.320483157,-4.2054857438,13.0184644088,72.52,-8.68,73.0376122282,131.69,56.759516843,-11.4854857438,57.9099225956,-12.320483157,-4.2054857438,13.0184644088,69.08,-7.28,69.462542424,130.77
2019-11-26 20:00:00,61.8455667054,3.9238737919,61.9699193694,-12.0144332946,-4.0561262081,12.6806453782,73.86,7.98,74.2898377976,131.91,58.3755667054,-14.9761262081,60.2660032222,-12.0144332946,-4.0561262081,12.6806453782,70.39,-10.92,71.2320047451,131.02,58.5355667054,-18.3761262081,61.3522174329,-12.0144332946,-4.0561262081,12.6806453782,70.55,-14.32,71.9886442434,132.03,57.1155667054,6.9738737919,57.5397503969,-12.0144332946,-4.0561262081,12.6806453782,69.13,11.03,70.0044127181,132.0,57.5055667054,-14.3761262081,59.2753170119,-12.0144332946,-4.0561262081,12.6806453782,69.52,-10.32,70.2818098799,132.03,54.8255667054,-12.9361262081,56.331040518,-12.0144332946,-4.0561262081,12.6806453782,66.84,-8.88,67.4272941768,131.02
2019-11-26 20:30:00,59.4862001176,2.1818562352,59.5262001228,-11.3537998824,-3.8781437648,11.9978652614,70.84,6.06,71.09872854,132.11,55.7262001176,-15.5581437648,57.8572831798,-11.3537998824,-3.8781437648,11.9978652614,67.08,-11.68,68.0892708141,131.1,56.3362001176,-20.1081437648,59.8172624695,-11.3537998824,-3.8781437648,11.9978652614,67.69,-16.23,69.6085411426,132.24,54.5762001176,6.3918562352,54.9492260674,-11.3537998824,-3.8781437648,11.9978652614,65.93,10.27,66.7250912326,132.08,55.3662001176,-16.1981437648,57.6870520731,-11.3537998824,-3.8781437648,11.9978652614,66.72,-12.32,67.8479240655,132.24,52.3662001176,-13.7181437648,54.1332280868,-11.3537998824,-3.8781437648,11.9978652614,63.72,-9.84,64.4752975953,131.1
2019-11-26 21:00:00,56.8196168835,0.5922165881,56.822703062,-10.6703831165,-3.6777834119,11.2864151385,67.49,4.27,67.6249436229,132.87,53.0096168835,-16.5777834119,55.5413574284,-10.6703831165,-3.6777834119,11.2864151385,63.68,-12.9,64.9734745877,131.78,53.8196168835,-21.8977834119,58.1039076125,-10.6703831165,-3.6777834119,11.2864151385,64.49,-18.22,67.0143902457,133.01,51.9496168835,5.5522165881,52.2454763916,-10.6703831165,-3.6777834119,11.2864151385,62.62,9.23,63.2965820562,132.78,52.8896168835,-18.0377834119,55.8808840705,-10.6703831165,-3.6777834119,11.2864151385,63.56,-14.36,65.1619766428,133.01,49.8096168835,-13.7177834119,51.664064066,-10.6703831165,-3.6777834119,11.2864151385,60.48,-10.04,61.3076830422,131.78
2019-11-26 21:30:00,53.9690670272,0.49882193890000004,53.9713722181,-9.9609329728,-3.4711780611,10.5484246606,63.93,3.9699999999999998,64.0531482443,133.03,49.8890670272,-18.8011780611,53.31419422,-9.9609329728,-3.4711780611,10.5484246606,59.85,-15.33,61.7821284839,132.14,51.1190670272,-22.0811780611,55.6842656259,-9.9609329728,-3.4711780611,10.5484246606,61.08,-18.61,63.852161279,133.15,48.9590670272,3.4688219389,49.081798763,-9.9609329728,-3.4711780611,10.5484246606,58.92,6.94,59.3273124286,133.16,50.1590670272,-18.2311780611,53.3695405501,-9.9609329728,-3.4711780611,10.5484246606,60.12,-14.76,61.9053471035,133.15,46.9590670272,-14.671178061100001,49.1975349155,-9.9609329728,-3.4711780611,10.5484246606,56.92,-11.2,58.0114333558,132.14
2019-11-26 22:00:00,50.6683670364,-1.4242764667,50.6883811301,-9.1416329636,-3.2442764667,9.700246545,59.81,1.82,59.8376846143,133.26,46.5483670364,-19.4642764667,50.4540239438,-9.1416329636,-3.2442764667,9.700246545,55.69,-16.22,58.0040041721,132.23,48.0183670364,-24.0342764667,53.6973930291,-9.1416329636,-3.2442764667,9.700246545,57.16,-20.79,60.8234305182,133.39,45.7283670364,2.8157235333,45.8149740896,-9.1416329636,-3.2442764667,9.700246545,54.87,6.06,55.2036275982,133.27,47.1383670364,-20.2842764667,51.3174192515,-9.1416329636,-3.2442764667,9.700246545,56.28,-17.04,58.8030611448,133.39,43.8183670364,-14.0442764667,46.0140303734,-9.1416329636,-3.2442764667,9.700246545,52.96,-10.8,54.0499916744,132.23
2019-11-26 22:30:00,47.6295668684,-2.3798648683,47.6889861169,-8.4404331316,-3.0298648683,8.9677752297,56.07,0.65,56.0737674853,133.07,43.4995668684,-20.2898648683,47.9988638835,-8.4404331316,-3.0298648683,8.9677752297,51.94,-17.26,54.7327251286,132.02,45.1395668684,-24.9398648683,51.5710903192,-8.4404331316,-3.0298648683,8.9677752297,53.58,-21.91,57.886652174700004,133.19,42.7795668684,1.9301351317000002,42.8230867999,-8.4404331316,-3.0298648683,8.9677752297,51.22,4.96,51.459595801,133.08,44.2395668684,-21.2298648683,49.0698118911,-8.4404331316,-3.0298648683,8.9677752297,52.68,-18.2,55.7352886419,133.19,40.9195668684,-16.3498648683,44.065054566,-8.4404331316,-3.0298648683,8.9677752297,49.36,-13.32,51.1256491401,132.02
2019-11-26 23:00:00,44.2397668719,-4.0054932858,44.4207265738,-7.8802331281,-2.7654932858,8.3514086996,52.12,-1.24,52.1347484889,134.37,40.6897668719,-20.6254932858,45.618725337,-7.8802331281,-2.7654932858,8.3514086996,48.57,-17.86,51.7496328489,133.15,41.9197668719,-26.9354932858,49.8275792423,-7.8802331281,-2.7654932858,8.3514086996,49.8,-24.17,55.3554775971,134.49,40.0597668719,1.9045067142,40.1050129991,-7.8802331281,-2.7654932858,8.3514086996,47.94,4.67,48.166923298,134.23,41.0797668719,-23.2454932858,47.2006377536,-7.8802331281,-2.7654932858,8.3514086996,48.96,-20.48,53.0708206079,134.49,38.3197668719,-16.0454932858,41.5434999477,-7.8802331281,-2.7654932858,8.3514086996,46.2,-13.28,48.070764504,133.15
2019-11-26 23:30:00,42.1614835719,-5.6226829529,42.5347535619,-7.0085164281,-2.5026829529,7.4419570333,49.17,-3.12,49.2688877488,134.55,38.3314835719,-20.1426829529,43.3016201701,-7.0085164281,-2.5026829529,7.4419570333,45.34,-17.64,48.6506443945,133.15,39.9814835719,-28.5826829529,49.1476224592,-7.0085164281,-2.5026829529,7.4419570333,46.99,-26.08,53.7422226931,134.68,37.7714835719,2.3573170471,37.8449721215,-7.0085164281,-2.5026829529,7.4419570333,44.78,4.86,45.0429572741,134.23,39.1514835719,-24.9826829529,46.4432246232,-7.0085164281,-2.5026829529,7.4419570333,46.16,-22.48,51.3429255107,134.68,36.0314835719,-15.3426829529,39.1620444893,-7.0085164281,-2.5026829529,7.4419570333,43.04,-12.84,44.9144431113,133.15
2019-11-27 00:00:00,40.5736169479,-6.0817621676,41.0268963401,-6.4263830521,-2.3517621676,6.8431852543,47.0,-3.73,47.1477772541,134.12,36.6936169479,-20.4317621676,41.9985527131,-6.4263830521,-2.3517621676,6.8431852543,43.12,-18.08,46.7570401116,132.67,38.4936169479,-28.8717621676,48.117950874900004,-6.4263830521,-2.3517621676,6.8431852543,44.92,-26.52,52.1643249741,134.24,36.1936169479,1.8982378324,36.2433609733,-6.4263830521,-2.3517621676,6.8431852543,42.62,4.25,42.831377517,133.75,37.6936169479,-25.2717621676,45.3813917996,-6.4263830521,-2.3517621676,6.8431852543,44.12,-22.92,49.7182139663,134.24,34.4936169479,-16.3917621676,38.190306062,-6.4263830521,-2.3517621676,6.8431852543,40.92,-14.04,43.2616227158,132.67
2019-11-27 00:30:00,42.450816918,-5.8690079827,42.8546043233,-6.579183082,-2.4090079827,7.0063520813,49.03,-3.46,49.1519328206,134.12,38.370816918,-20.2590079827,43.3906325766,-6.579183082,-2.4090079827,7.0063520813,44.95,-17.85,48.3645014448,132.67,40.280816918,-28.6490079827,49.4298479664,-6.579183082,-2.4090079827,7.0063520813,46.86,-26.24,53.7065843263,134.24,37.830816918,2.0609920173,37.8869159049,-6.579183082,-2.4090079827,7.0063520813,44.41,4.47,44.634392569,133.75,39.460816918,-25.0490079827,46.7397996653,-6.579183082,-2.4090079827,7.0063520813,46.04,-22.64,51.305469494,134.24,36.100816918,-15.8090079827,39.4105787264,-6.579183082,-2.4090079827,7.0063520813,42.68,-13.4,44.7341301469,132.67
2019-11-27 01:00:00,41.5911169442,-4.9455012471,41.8841138292,-7.2688830558,-2.6255012471,7.7285132902,48.86,-2.32,48.9150488091,133.37,38.7411169442,-21.1255012471,44.1266466551,-7.2688830558,-2.6255012471,7.7285132902,46.01,-18.5,49.5900201654,132.14,39.4311169442,-27.5355012471,48.0938334134,-7.2688830558,-2.6255012471,7.7285132902,46.7,-24.91,52.9282353758,133.5,38.1711169442,1.0744987529,38.1862372635,-7.2688830558,-2.6255012471,7.7285132902,45.44,3.7,45.5903893381,133.2,38.5311169442,-23.9455012471,45.3655596565,-7.2688830558,-2.6255012471,7.7285132902,45.8,-21.32,50.5191290503,133.5,36.4111169442,-16.2255012471,39.8627185205,-7.2688830558,-2.6255012471,7.7285132902,43.68,-13.6,45.7482502398,132.14
2019-11-27 01:30:00,39.8730834821,-4.8361337501,40.1652956671,-7.5169165179,-2.6161337501,7.9591576021,47.39,-2.22,47.4419698158,133.37,37.713083482100004,-22.0261337501,43.6741025518,-7.5169165179,-2.6161337501,7.9591576021,45.23,-19.41,49.218908968,132.28,37.7630834821,-27.4761337501,46.7010535206,-7.5169165179,-2.6161337501,7.9591576021,45.28,-24.86,51.6555708516,133.58,37.1830834821,0.2538662499,37.1839501037,-7.5169165179,-2.6161337501,7.9591576021,44.7,2.87,44.7920405876,133.37,36.8830834821,-23.9361337501,43.9693114121,-7.5169165179,-2.6161337501,7.9591576021,44.4,-21.32,49.2534506405,133.58,35.4830834821,-17.4561337501,39.5444789939,-7.5169165179,-2.6161337501,7.9591576021,43.0,-14.84,45.4887414642,132.28
2019-11-27 02:00:00,38.3523667501,-6.4650208465,38.8934509896,-7.4276332499,-2.5750208465,7.8613273723,45.78,-3.89,45.9449725215,134.18,36.5723667501,-21.4650208465,42.4061921144,-7.4276332499,-2.5750208465,7.8613273723,44.0,-18.89,47.8835263948,132.8,36.3223667501,-29.2450208465,46.6324519047,-7.4276332499,-2.5750208465,7.8613273723,43.75,-26.67,51.2381830279,134.32,36.0623667501,0.8849791535,36.0732239164,-7.4276332499,-2.5750208465,7.8613273723,43.49,3.46,43.6274191306,133.85,35.4923667501,-25.6950208465,43.8171449758,-7.4276332499,-2.5750208465,7.8613273723,42.92,-23.12,48.7510081947,134.32,34.3723667501,-16.3750208465,38.0736247779,-7.4276332499,-2.5750208465,7.8613273723,41.8,-13.8,44.0190867693,132.8
2019-11-27 02:30:00,37.6541167303,-6.9028671099,38.281615445,-7.3258832697,-2.5328671098999997,7.7513857779,44.98,-4.37,45.1917835452,134.41,35.8441167303,-21.3328671099,41.7120117389,-7.3258832697,-2.5328671098999997,7.7513857779,43.17,-18.8,47.0859734953,132.96,35.6541167303,-29.7728671099,46.4503999527,-7.3258832697,-2.5328671098999997,7.7513857779,42.98,-27.24,50.8851451801,134.55,35.3541167303,1.0871328901,35.370827354,-7.3258832697,-2.5328671098999997,7.7513857779,42.68,3.62,42.8332440985,134.03,34.8341167303,-26.2128671099,43.5950695665,-7.3258832697,-2.5328671098999997,7.7513857779,42.16,-23.68,48.3550204219,134.55,33.6741167303,-16.8128671099,37.6379946068,-7.3258832697,-2.5328671098999997,7.7513857779,41.0,-14.28,43.415646949,132.96
2019-11-27 03:00:00,36.8489834336,-5.8360296248,37.3082674735,-7.2110165664,-2.4860296248,7.6275227444,44.06,-3.35,44.1871712152,134.72,34.9289834336,-22.6060296248,41.6060868035,-7.2110165664,-2.4860296248,7.6275227444,42.14,-20.12,46.6968307276,133.48,34.8889834336,-28.8760296248,45.2886989427,-7.2110165664,-2.4860296248,7.6275227444,42.1,-26.39,49.687444088,134.84,34.4689834336,0.013970375200000001,34.4689862647,-7.2110165664,-2.4860296248,7.6275227444,41.68,2.5,41.7549086935,134.55,34.0289834336,-25.3660296248,42.4429873177,-7.2110165664,-2.4860296248,7.6275227444,41.24,-22.88,47.161764174,134.84,32.8289834336,-18.2060296248,37.5393349433,-7.2110165664,-2.4860296248,7.6275227444,40.04,-15.72,43.0153460988,133.48
2019-11-27 03:30:00,35.8926000445,-4.8804892004,36.2228921097,-7.3273999555,-2.5104892004,7.7455371753,43.22,-2.37,43.2849315582,134.8,34.2426000445,-23.6104892004,41.5933992129,-7.3273999555,-2.5104892004,7.7455371753,41.57,-21.1,46.6183965833,133.74,33.9626000445,-27.9904892004,44.0105179185,-7.3273999555,-2.5104892004,7.7455371753,41.29,-25.48,48.5190117377,134.92,33.8226000445,-0.8904892004,33.8343205161,-7.3273999555,-2.5104892004,7.7455371753,41.15,1.62,41.1818758679,134.84,33.1126000445,-24.4704892004,41.173403107,-7.3273999555,-2.5104892004,7.7455371753,40.44,-21.96,46.0177704805,134.92,32.2726000445,-18.7904892004,37.3443864325,-7.3273999555,-2.5104892004,7.7455371753,39.6,-16.28,42.815866218,133.74
2019-11-27 04:00:00,35.1189999896,-5.2684475503,35.5119796668,-7.2110000104,-2.4584475503,7.6185619055,42.33,-2.81,42.4231658413,135.12,33.5789999896,-23.9284475503,41.2325095339,-7.2110000104,-2.4584475503,7.6185619055,40.79,-21.47,46.0953902251,134.05,33.2189999896,-28.4384475503,43.7292494719,-7.2110000104,-2.4584475503,7.6185619055,40.43,-25.98,48.0577288269,135.23,33.1789999896,-1.1584475503,33.1992174762,-7.2110000104,-2.4584475503,7.6185619055,40.39,1.3,40.4109156046,135.14,32.3489999896,-24.9384475503,40.8458561735,-7.2110000104,-2.4584475503,7.6185619055,39.56,-22.48,45.5010329553,135.23,31.5889999896,-19.2584475503,36.9966582597,-7.2110000104,-2.4584475503,7.6185619055,38.8,-16.8,42.2809649843,134.05
2019-11-27 04:30:00,34.973500005700004,-5.1797125563,35.3549872693,-7.1364999943,-2.4397125563,7.5420043441,42.11,-2.74,42.1990485675,135.12,33.3635000057,-23.7997125563,40.9823065528,-7.1364999943,-2.4397125563,7.5420043441,40.5,-21.36,45.7875485258,134.05,33.0835000057,-28.3397125563,43.5621083098,-7.1364999943,-2.4397125563,7.5420043441,40.22,-25.9,47.8378343991,135.23,32.973500005700004,-1.0397125563,32.9898879178,-7.1364999943,-2.4397125563,7.5420043441,40.11,1.4,40.1344253727,135.14,32.2235000057,-24.8397125563,40.6861803626,-7.1364999943,-2.4397125563,7.5420043441,39.36,-22.4,45.2876318657,135.23,31.4235000057,-19.7197125563,37.0985635289,-7.1364999943,-2.4397125563,7.5420043441,38.56,-17.28,42.2548458759,134.05
2019-11-27 05:00:00,34.9076166628,-4.9185596368,35.252431547,-7.1423833372,-2.4485596367999998,7.5504360159,42.05,-2.47,42.1224809336,134.82,33.2876166628,-23.5785596368,40.7923264553,-7.1423833372,-2.4485596367999998,7.5504360159,40.43,-21.13,45.6186562713,133.78,33.0176166628,-28.0485596368,43.3230274541,-7.1423833372,-2.4485596367999998,7.5504360159,40.16,-25.6,47.6254721761,134.95,32.8876166628,-0.8685596368,32.8990839629,-7.1423833372,-2.4485596367999998,7.5504360159,40.03,1.58,40.0611694787,134.86,32.1776166628,-24.5685596368,40.4847272033,-7.1423833372,-2.4485596367999998,7.5504360159,39.32,-22.12,45.114928793,134.95,31.3376166628,-19.0085596368,36.6520334711,-7.1423833372,-2.4485596367999998,7.5504360159,38.48,-16.56,41.8920517521,133.78
2019-11-27 05:30:00,36.2289666597,-4.7096725403,36.5338068187,-7.3010333403,-2.4896725403,7.7138548855,43.53,-2.22,43.5865724736,135.11,34.5989666597,-22.9996725403,41.5460398941,-7.3010333403,-2.4896725403,7.7138548855,41.9,-20.51,46.6505101794,134.02,34.278966659700004,-27.9496725403,44.2293087258,-7.3010333403,-2.4896725403,7.7138548855,41.58,-25.46,48.7555945508,135.25,34.1689666597,-0.1896725403,34.1694930934,-7.3010333403,-2.4896725403,7.7138548855,41.47,2.3,41.5337320741,135.09,33.4189666597,-24.4096725403,41.3842898468,-7.3010333403,-2.4896725403,7.7138548855,40.72,-21.92,46.2450516272,135.25,32.5789666597,-17.8096725403,37.1291462951,-7.3010333403,-2.4896725403,7.7138548855,39.88,-15.32,42.7213857453,134.02
2019-11-27 06:00:00,38.3886666513,-3.9062458365,38.586895233999996,-7.6713333487,-2.6062458365,8.1019672122,46.06,-1.3,46.0783419841,135.11,36.6186666513,-22.6262458365,43.0450200137,-7.6713333487,-2.6062458365,8.1019672122,44.29,-20.02,48.6045728301,134.02,36.3086666513,-27.1662458365,45.3467108713,-7.6713333487,-2.6062458365,8.1019672122,43.98,-24.56,50.3729490898,135.25,36.1186666513,0.19375416350000002,36.1191863328,-7.6713333487,-2.6062458365,8.1019672122,43.79,2.8,43.8794268422,135.09,35.4886666513,-23.6062458365,42.6227674276,-7.6713333487,-2.6062458365,8.1019672122,43.16,-21.0,47.9977666147,135.25,34.4886666513,-17.1262458365,38.506836066299996,-7.6713333487,-2.6062458365,8.1019672122,42.16,-14.52,44.5903128493,134.02
2019-11-27 06:30:00,43.2164833407,-2.4339961456,43.2849716366,-8.6835166593,-2.9439961456,9.1690007567,51.9,0.51,51.9025057199,134.91,41.4264833407,-21.1539961456,46.5149983867,-8.6835166593,-2.9439961456,9.1690007567,50.11,-18.21,53.3161907867,133.87,40.8864833407,-25.6239961456,48.2523957793,-8.6835166593,-2.9439961456,9.1690007567,49.57,-22.68,54.512083981399996,135.04,40.7564833407,1.5960038544000001,40.7877207332,-8.6835166593,-2.9439961456,9.1690007567,49.44,4.54,49.6480130519,134.9,39.9964833407,-21.9439961456,45.6208027819,-8.6835166593,-2.9439961456,9.1690007567,48.68,-19.0,52.2565058151,135.04,39.0364833407,-16.4239961456,42.3508521875,-8.6835166593,-2.9439961456,9.1690007567,47.72,-13.48,49.5873854927,133.87
2019-11-27 07:00:00,47.9053666675,-1.6215222818,47.9328018173,-9.7746333325,-3.3015222818,10.3171462218,57.68,1.6800000000000002,57.7044608328,134.06,46.0953666675,-18.4315222818,49.643769416,-9.7746333325,-3.3015222818,10.3171462218,55.87,-15.13,57.8824135641,132.87,45.3353666675,-24.4715222818,51.5184517786,-9.7746333325,-3.3015222818,10.3171462218,55.11,-21.17,59.0362685135,134.2,45.2353666675,3.9684777182,45.4091093608,-9.7746333325,-3.3015222818,10.3171462218,55.01,7.27,55.488314085,133.87,44.4253666675,-20.7015222818,49.0118988443,-9.7746333325,-3.3015222818,10.3171462218,54.2,-17.4,56.9245114164,134.2,43.3053666675,-13.7415222818,45.4332941446,-9.7746333325,-3.3015222818,10.3171462218,53.08,-10.44,54.0969500064,132.87
2019-11-27 07:30:00,52.7181000212,0.0508795116,52.7181245737,-10.9718999788,-3.6991204884,11.5786908385,63.69,3.75,63.8003025071,132.22,51.3081000212,-15.1191204884,53.4893347512,-10.9718999788,-3.6991204884,11.5786908385,62.28,-11.42,63.3183606863,130.92,49.8581000212,-22.2291204884,54.5890459288,-10.9718999788,-3.6991204884,11.5786908385,60.83,-18.53,63.5896988513,132.36,50.2581000212,6.6508795116,50.6962603751,-10.9718999788,-3.6991204884,11.5786908385,61.23,10.35,62.098594187,131.91,48.9081000212,-18.4191204884,52.261517843,-10.9718999788,-3.6991204884,11.5786908385,59.88,-14.72,61.662734289,132.36,48.0281000212,-13.0991204884,49.7823799071,-10.9718999788,-3.6991204884,11.5786908385,59.0,-9.4,59.7441210497,130.92
2019-11-27 08:00:00,54.9912000138,1.3184695473999999,55.0070035623,-11.2987999862,-3.8115304526,11.924371913,66.29,5.13,66.4882019609,131.8,53.2312000138,-13.6715304526,54.9588154878,-11.2987999862,-3.8115304526,11.924371913,64.53,-9.86,65.2789437721,130.5,52.0412000138,-20.8715304526,56.0705562868,-11.2987999862,-3.8115304526,11.924371913,63.34,-17.06,65.5972499424,131.96,52.1012000138,7.9684695474,52.7070351073,-11.2987999862,-3.8115304526,11.924371913,63.4,11.78,64.4851021555,131.49,51.0612000138,-17.0515304526,53.8330831146,-11.2987999862,-3.8115304526,11.924371913,62.36,-13.24,63.7500368627,131.96,49.8612000138,-11.4915304526,51.1682962288,-11.2987999862,-3.8115304526,11.924371913,61.16,-7.68,61.6403114853,130.5
2019-11-27 08:30:00,56.3210166954,3.5885816338,56.4352269398,-11.2189833046,-3.8214183662,11.8519544683,67.54,7.41,67.9452698869,131.18,54.0810166954,-14.4214183662,55.9708287816,-11.2189833046,-3.8214183662,11.8519544683,65.3,-10.6,66.1547428383,130.2,53.2810166954,-18.4214183662,56.3756631421,-11.2189833046,-3.8214183662,11.8519544683,64.5,-14.6,66.1317624141,131.34,52.9510166954,7.1085816338,53.4260432928,-11.2189833046,-3.8214183662,11.8519544683,64.17,10.93,65.0941917532,131.19,52.1810166954,-14.5814183662,54.1800356675,-11.2189833046,-3.8214183662,11.8519544683,63.4,-10.76,64.306590642,131.34,50.6610166954,-12.6614183662,52.2192505466,-11.2189833046,-3.8214183662,11.8519544683,61.88,-8.84,62.5082394569,130.2
2019-11-27 09:00:00,56.8944833521,4.4085416179,57.0650284771,-11.0055166479,-3.7714583821,11.6337996809,67.9,8.18,68.390952618,131.03,54.5144833521,-14.1914583821,56.3313978715,-11.0055166479,-3.7714583821,11.6337996809,65.52,-10.42,66.3434005761,130.13,53.8544833521,-17.5414583821,56.6392808861,-11.0055166479,-3.7714583821,11.6337996809,64.86,-13.77,66.3055993111,131.18,53.3644833521,7.2985416179,53.8612735941,-11.0055166479,-3.7714583821,11.6337996809,64.37,11.07,65.31494316,131.1,52.7544833521,-13.7314583821,54.5122780944,-11.0055166479,-3.7714583821,11.6337996809,63.76,-9.96,64.5332410468,131.18,51.0744833521,-12.5314583821,52.589355376,-11.0055166479,-3.7714583821,11.6337996809,62.08,-8.76,62.6950077757,130.13
2019-11-27 09:30:00,59.2257166658,4.1006632998,59.3675075616,-11.2342833342,-3.8193367002,11.8657681952,70.46,7.92,70.9037234565,130.62,56.3957166658,-11.8493367002,57.6271085383,-11.2342833342,-3.8193367002,11.8657681952,67.63,-8.03,68.1050497394,129.45,56.0557166658,-17.7293367002,58.792624969,-11.2342833342,-3.8193367002,11.8657681952,67.29,-13.91,68.7126785972,130.75,55.1757166658,9.4606632998,55.9809240693,-11.2342833342,-3.8193367002,11.8657681952,66.41,13.28,67.7247849757,130.42,54.9657166658,-13.8993367002,56.6958690672,-11.2342833342,-3.8193367002,11.8657681952,66.2,-10.08,66.9630226319,130.75,52.7657166658,-10.6593367002,53.8316107333,-11.2342833342,-3.8193367002,11.8657681952,64.0,-6.84,64.3644746735,129.45
2019-11-27 10:00:00,59.5049333399,4.0895503963,59.645297503,-11.3250666601,-3.8604496037000002,11.9649574174,70.83,7.95,71.2747599084,130.92,57.0649333399,-11.8404496037,58.2803814667,-11.3250666601,-3.8604496037000002,11.9649574174,68.39,-7.98,68.8539940744,129.75,56.3349333399,-17.7804496037,59.074267685,-11.3250666601,-3.8604496037000002,11.9649574174,67.66,-13.92,69.0770728969,131.04,55.8249333399,9.4895503963,56.625742813,-11.3250666601,-3.8604496037000002,11.9649574174,67.15,13.35,68.4641877188,130.71,55.2749333399,-13.9004496037,56.9959713919,-11.3250666601,-3.8604496037000002,11.9649574174,66.6,-10.04,67.3525173991,131.04,53.3949333399,-9.7804496037,54.2832948596,-11.3250666601,-3.8604496037000002,11.9649574174,64.72,-5.92,64.990190029,129.75
2019-11-27 10:30:00,59.837400006,4.2349787342,59.9870776448,-11.382599994,-3.8750212658,12.0241162849,71.22,8.11,71.680265764,130.79,57.467400006,-11.6450212658,58.6353867876,-11.382599994,-3.8750212658,12.0241162849,68.85,-7.77,69.2870507382,129.62,56.647400006,-17.5950212658,59.3170523609,-11.382599994,-3.8750212658,12.0241162849,68.03,-13.72,69.3997067717,130.93,56.207400006,9.6549787342,57.0306095864,-11.382599994,-3.8750212658,12.0241162849,67.59,13.53,68.9309001827,130.59,55.537400006,-13.7550212658,57.2154123419,-11.382599994,-3.8750212658,12.0241162849,66.92,-9.88,67.6454048698,130.93,53.777400006,-10.1150212658,54.7204021057,-11.382599994,-3.8750212658,12.0241162849,65.16,-6.24,65.4581026306,129.62
2019-11-27 11:00:00,60.11145003,4.5788058068,60.285586066,-11.19854997,-3.8411941931999998,11.839015764100001,71.31,8.42,71.805379325,130.65,57.41145003,-11.3511941932,58.5228519824,-11.19854997,-3.8411941931999998,11.839015764100001,68.61,-7.51,69.0197957111,129.48,56.93145003,-17.2511941932,59.4877609564,-11.19854997,-3.8411941931999998,11.839015764100001,68.13,-13.41,69.4372018445,130.78,56.16145003,9.9288058068,57.0323562043,-11.19854997,-3.8411941931999998,11.839015764100001,67.36,13.77,68.7530544776,130.46,55.80145003,-13.4011941932,57.3880983415,-11.19854997,-3.8411941931999998,11.839015764100001,67.0,-9.56,67.6786051866,130.78,53.72145003,-9.2811941932,54.5172886245,-11.19854997,-3.8411941931999998,11.839015764100001,64.92,-5.44,65.1475248954,129.48
2019-11-27 11:30:00,60.2678833654,3.9393582780000003,60.3964925222,-10.7421166346,-3.750641722,11.3780658778,71.01,7.69,71.4251790337,130.57,57.2478833654,-10.520641722,58.206563651,-10.7421166346,-3.750641722,11.3780658778,67.99,-6.77,68.3262248335,129.24,57.0878833654,-17.840641722,59.8106589514,-10.7421166346,-3.750641722,11.3780658778,67.83,-14.09,69.2779690811,130.78,56.0078833654,10.679358278,57.0169421514,-10.7421166346,-3.750641722,11.3780658778,66.75,14.43,68.29192778070001,130.28,56.0178833654,-13.990641722,57.7385600144,-10.7421166346,-3.750641722,11.3780658778,66.76,-10.24,67.5407669486,130.78,53.5778833654,-10.270641722,54.553420308,-10.7421166346,-3.750641722,11.3780658778,64.32,-6.52,64.6496156214,129.24
2019-11-27 12:00:00,60.540600041,3.9332894757,60.6682373192,-10.069399959,-3.5867105243,10.6891210078,70.61,7.52,71.0093127695,131.02,56.720600041,-10.4267105243,57.6709871718,-10.069399959,-3.5867105243,10.6891210078,66.79,-6.84,67.1393305001,129.62,57.380600041,-17.9867105243,60.1336429675,-10.069399959,-3.5867105243,10.6891210078,67.45,-14.4,68.9700115992,131.2,55.510600041000004,10.8832894757,56.5674173595,-10.069399959,-3.5867105243,10.6891210078,65.58,14.47,67.1574068886,130.73,56.290600041,-14.1067105243,58.0312927203,-10.069399959,-3.5867105243,10.6891210078,66.36,-10.52,67.1886895244,131.2,53.090600041,-10.6267105243,54.1436865136,-10.069399959,-3.5867105243,10.6891210078,63.16,-7.04,63.5511384634,129.62
2019-11-27 12:30:00,58.5222000218,3.9842902928,58.6576718301,-8.2877999782,-3.5357097072,9.0104867578,66.81,7.52,67.2318860363,130.73,57.6522000218,-10.8557097072,58.665344119,-8.2877999782,-3.5357097072,9.0104867578,65.94,-7.32,66.3450525661,129.41,55.5222000218,-17.895709707199998,58.334990539,-8.2877999782,-3.5357097072,9.0104867578,63.81,-14.36,65.4058537136,130.89,56.4622000218,10.3842902928,57.4091762368,-8.2877999782,-3.5357097072,9.0104867578,64.75,13.92,66.2293658433,130.42,54.4322000218,-14.0957097072,56.2276927444,-8.2877999782,-3.5357097072,9.0104867578,62.72,-10.56,63.6027672354,130.89,54.0722000218,-10.4157097072,55.0662312484,-8.2877999782,-3.5357097072,9.0104867578,62.36,-6.88,62.7383774097,129.41
2019-11-27 13:00:00,59.1335666532,4.3472927441,59.293150189,-8.1364333468,-3.3827072558999998,8.8115978112,67.27,7.73,67.712670897,131.17,56.9435666532,-11.7727072559,58.1477980608,-8.1364333468,-3.3827072558999998,8.8115978112,65.08,-8.39,65.6185834958,129.99,56.0935666532,-17.6227072559,58.796666835,-8.1364333468,-3.3827072558999998,8.8115978112,64.23,-14.24,65.789592642,131.33,55.8135666532,9.6172927441,56.6360886915,-8.1364333468,-3.3827072558999998,8.8115978112,63.95,13.0,65.257968862,130.96,55.0235666532,-13.8227072559,56.7332364943,-8.1364333468,-3.3827072558999998,8.8115978112,63.16,-10.44,64.0170227361,131.33,53.4235666532,-11.6227072559,54.6732548684,-8.1364333468,-3.3827072558999998,8.8115978112,61.56,-8.24,62.1090267191,129.99
2019-11-27 13:30:00,60.3064833454,4.2015681626,60.4526683325,-9.3335166546,-3.3884318374,9.929552027,69.64,7.59,70.0523925359,131.42,55.8464833454,-12.1784318374,57.1589354701,-9.3335166546,-3.3884318374,9.929552027,65.18,-8.79,65.7700273681,130.26,57.1864833454,-17.8184318374,59.8981668381,-9.3335166546,-3.3884318374,9.929552027,66.52,-14.43,68.0671381799,131.53,54.6864833454,9.3015681626,55.4718904579,-9.3335166546,-3.3884318374,9.929552027,64.02,12.69,65.2655843458,131.21,56.1064833454,-13.9884318374,57.8239889549,-9.3335166546,-3.3884318374,9.929552027,65.44,-10.6,66.2929377837,131.53,52.3864833454,-11.9484318374,53.7318216765,-9.3335166546,-3.3884318374,9.929552027,61.72,-8.56,62.3107695346,130.26
2019-11-27 14:00:00,62.500500006,4.4140661199,62.6561767164,-9.979499994,-3.5159338801,10.5807471938,72.48,7.93,72.9125181296,131.18,56.450500006,-12.1959338801,57.7529198754,-9.979499994,-3.5159338801,10.5807471938,66.43,-8.68,66.9946811322,130.08,59.270500006,-17.5259338801,61.8073663032,-9.979499994,-3.5159338801,10.5807471938,69.25,-14.01,70.6529730443,131.29,55.270500006,9.2340661199,56.0365608154,-9.979499994,-3.5159338801,10.5807471938,65.25,12.75,66.4840206365,131.05,58.180500006,-13.6359338801,59.7570855525,-9.979499994,-3.5159338801,10.5807471938,68.16,-10.12,68.9071839506,131.29,52.900500006,-11.5959338801,54.1565193069,-9.979499994,-3.5159338801,10.5807471938,62.88,-8.08,63.3970093932,130.08
2019-11-27 14:30:00,59.4003666851,4.1034336169,59.5419325331,-9.9696333149,-3.5065663831,10.5683298696,69.37,7.61,69.7861662509,131.31,55.6903666851,-12.1665663831,57.003879509,-9.9696333149,-3.5065663831,10.5683298696,65.66,-8.66,66.2286282509,130.08,56.3103666851,-17.9165663831,59.0919685505,-9.9696333149,-3.5065663831,10.5683298696,66.28,-14.41,67.8283605876,131.43,54.5303666851,9.3034336169,55.3183040943,-9.9696333149,-3.5065663831,10.5683298696,64.5,12.81,65.7597604923,131.05,55.2303666851,-14.0665663831,56.9935232634,-9.9696333149,-3.5065663831,10.5683298696,65.2,-10.56,66.0496298249,131.43,52.1503666851,-11.9865663831,53.5101721082,-9.9696333149,-3.5065663831,10.5683298696,62.12,-8.48,62.6961306621,130.08
2019-11-27 15:00:00,58.8813833566,3.8998707332,59.0103914385,-10.1386166434,-3.6101292668,10.7621828996,69.02,7.51,69.4273757246,131.31,55.7413833566,-12.1401292668,57.0480898639,-10.1386166434,-3.6101292668,10.7621828996,65.88,-8.53,66.4299277435,130.08,55.7813833566,-18.1301292668,58.6537664299,-10.1386166434,-3.6101292668,10.7621828996,65.92,-14.52,67.5001985182,131.43,54.5813833566,9.3398707332,55.374728843,-10.1386166434,-3.6101292668,10.7621828996,64.72,12.95,66.002885543,131.05,54.7013833566,-14.2901292668,56.5371482796,-10.1386166434,-3.6101292668,10.7621828996,64.84,-10.68,65.7136819848,131.43,52.2613833566,-11.8901292668,53.5968969655,-10.1386166434,-3.6101292668,10.7621828996,62.4,-8.28,62.9469490921,130.08
2019-11-27 15:30:00,57.2171833714,3.295787433,57.3120256819,-9.5328166286,-3.714212567,10.2308341726,66.75,7.01,67.1170812834,131.31,56.7371833714,-12.464212567,58.0901417784,-9.5328166286,-3.714212567,10.2308341726,66.27,-8.75,66.8451598846,130.08,54.2271833714,-18.714212567,57.3655747674,-9.5328166286,-3.714212567,10.2308341726,63.76,-15.0,65.5006686989,131.43,55.5571833714,8.975787433,56.2775744343,-9.5328166286,-3.714212567,10.2308341726,65.09,12.69,66.3154898949,131.05,53.1471833714,-14.914212567,55.2001525071,-9.5328166286,-3.714212567,10.2308341726,62.68,-11.2,63.6727759722,131.43,53.1871833714,-11.994212567,54.5228173345,-9.5328166286,-3.714212567,10.2308341726,62.72,-8.28,63.2641825996,130.08
2019-11-27 16:00:00,59.641900055,3.7767321021,59.761358314,-10.878099945,-3.9832678979000002,11.5844499896,70.52,7.76,70.9456693534,130.95,58.181900055,-11.9432678979,59.3950767496,-10.878099945,-3.9832678979000002,11.5844499896,69.06,-7.96,69.517229519,129.73,56.471900055,-18.1432678979,59.3148688428,-10.878099945,-3.9832678979000002,11.5844499896,67.35,-14.16,68.822438928,131.09,56.921900055,9.4367321021,57.6988268393,-10.878099945,-3.9832678979000002,11.5844499896,67.8,13.42,69.1153846839,130.71,55.401900055,-14.2632678979,57.2084901114,-10.878099945,-3.9832678979000002,11.5844499896,66.28,-10.28,67.072474235,131.09,54.521900055,-10.9432678979,55.6092860761,-10.878099945,-3.9832678979000002,11.5844499896,65.4,-6.96,65.7693059109,129.73
2019-11-27 16:30:00,65.6754333871,5.5524005355,65.9097238827,-12.6845666129,-4.2975994645,13.3928186471,78.36,9.85,78.9766554116,130.43,61.7054333871,-10.8775994645,62.6568645848,-12.6845666129,-4.2975994645,13.3928186471,74.39,-6.58,74.6804425536,129.33,62.1654333871,-16.1875994645,64.2384579876,-12.6845666129,-4.2975994645,13.3928186471,74.85,-11.89,75.7884859329,130.55,60.3054333871,10.3824005355,61.192642833,-12.6845666129,-4.2975994645,13.3928186471,72.99,14.68,74.4516118026,130.3,61.0754333871,-12.2175994645,62.2854581752,-12.6845666129,-4.2975994645,13.3928186471,73.76,-7.92,74.1839874906,130.55,57.7554333871,-9.2175994645,58.4863593124,-12.6845666129,-4.2975994645,13.3928186471,70.44,-4.92,70.6116137756,129.33
2019-11-27 17:00:00,67.1832000416,6.8378047801,67.530274263,-13.3867999584,-4.5421952199,14.1364051492,80.57,11.38,81.3697075084,130.29,64.4832000416,-10.7721952199,65.3767793445,-13.3867999584,-4.5421952199,14.1364051492,77.87,-6.23,78.1188184754,129.33,63.5632000416,-14.9121952199,65.2890034064,-13.3867999584,-4.5421952199,14.1364051492,76.95,-10.37,77.645601292,130.44,62.9832000416,10.5278047801,63.8570134047,-13.3867999584,-4.5421952199,14.1364051492,76.37,15.07,77.8426733868,130.3,62.4132000416,-10.9021952199,63.3582307206,-13.3867999584,-4.5421952199,14.1364051492,75.8,-6.36,76.0663499847,130.44,60.3732000416,-10.0621952199,61.2059723875,-13.3867999584,-4.5421952199,14.1364051492,73.76,-5.52,73.9662625796,129.33
2019-11-27 17:30:00,68.0934833785,7.0004868944,68.4523870685,-13.7965166215,-4.6395131056,14.5557189017,81.89,11.64,82.7131289458,130.29,65.2334833785,-10.8595131056,66.131205785,-13.7965166215,-4.6395131056,14.5557189017,79.03,-6.22,79.2743924606,129.4,64.4234833785,-14.7595131056,66.0925747549,-13.7965166215,-4.6395131056,14.5557189017,78.22,-10.12,78.8719392433,130.44,63.6934833785,10.4804868944,64.5499839692,-13.7965166215,-4.6395131056,14.5557189017,77.49,15.12,78.9513426105,130.3,63.2434833785,-10.7595131056,64.1522042654,-13.7965166215,-4.6395131056,14.5557189017,77.04,-6.12,77.2827018161,130.44,61.0834833785,-10.8395131056,62.0377867595,-13.7965166215,-4.6395131056,14.5557189017,74.88,-6.2,75.1362389264,129.4
2019-11-27 18:00:00,67.5344167174,6.5521202145,67.8515122946,-13.5755832826,-4.5978797855,14.3330722451,81.11,11.15,81.8727952375,130.43,64.5344167174,-11.3278797855,65.5210790624,-13.5755832826,-4.5978797855,14.3330722451,78.11,-6.73,78.3993941303,129.4,63.8944167174,-15.2278797855,65.6839768164,-13.5755832826,-4.5978797855,14.3330722451,77.47,-10.63,78.1958937541,130.53,63.0344167174,10.0421202145,63.8293182582,-13.5755832826,-4.5978797855,14.3330722451,76.61,14.64,77.9962928606,130.42,62.7444167174,-11.1978797855,63.7358167823,-13.5755832826,-4.5978797855,14.3330722451,76.32,-6.6,76.6048457997,130.53,60.4244167174,-10.0378797855,61.2525033466,-13.5755832826,-4.5978797855,14.3330722451,74.0,-5.44,74.1996873309,129.4
2019-11-27 18:30:00,66.9739333461,6.3090297701,67.2704363334,-13.2160666539,-4.5109702299,13.9647151856,80.19,10.82,80.9166762787,130.63,63.5839333461,-12.3209702299,64.7666803778,-13.2160666539,-4.5109702299,13.9647151856,76.8,-7.8100000000000005,77.1960886315,129.76,63.4039333461,-15.5309702299,65.2784022479,-13.2160666539,-4.5109702299,13.9647151856,76.62,-11.02,77.4084284817,130.76,62.1439333461,9.1590297701,62.815255138,-13.2160666539,-4.5109702299,13.9647151856,75.36,13.67,76.589806763,130.7,62.2639333461,-11.5109702299,63.3190321417,-13.2160666539,-4.5109702299,13.9647151856,75.48,-7.0,75.8038943591,130.76,59.6239333461,-11.5109702299,60.7249196236,-13.2160666539,-4.5109702299,13.9647151856,72.84,-7.0,73.1755806263,129.76
2019-11-27 19:00:00,65.9019333468,6.1793580683,66.1910060732,-12.8480666532,-4.4006419317,13.5808124255,78.75,10.58,79.457528907,130.74,62.3819333468,-13.4106419317,63.8071385121,-12.8480666532,-4.4006419317,13.5808124255,75.23,-9.01,75.7676250123,129.97,62.3719333468,-15.7006419317,64.3177131627,-12.8480666532,-4.4006419317,13.5808124255,75.22,-11.3,76.0640414388,130.87,60.9919333468,8.1293580683,61.5313123213,-12.8480666532,-4.4006419317,13.5808124255,73.84,12.53,74.89557063,130.92,61.2319333468,-11.7206419317,62.3435891546,-12.8480666532,-4.4006419317,13.5808124255,74.08,-7.32,74.4407737735,130.87,58.4719333468,-12.1606419317,59.7230960475,-12.8480666532,-4.4006419317,13.5808124255,71.32,-7.76,71.7409227708,129.97
2019-11-27 19:30:00,64.4604666995,5.5181571717,64.696227291,-12.3695333005,-4.2018428283,13.0637221812,76.83,9.72,77.4424127982,130.41,60.6304666995,-14.0718428283,62.2420296326,-12.3695333005,-4.2018428283,13.0637221812,73.0,-9.87,73.6642172293,129.65,61.0104666995,-16.2418428283,63.1353665179,-12.3695333005,-4.2018428283,13.0637221812,73.38,-12.04,74.3611861121,130.54,59.2904666995,7.3881571717,59.749010936,-12.3695333005,-4.2018428283,13.0637221812,71.66,11.59,72.5912095229,130.62,59.9104666995,-12.3218428283,61.1644654259,-12.3695333005,-4.2018428283,13.0637221812,72.28,-8.12,72.734673987,130.54,56.8704666995,-9.9218428283,57.7294807505,-12.3695333005,-4.2018428283,13.0637221812,69.24,-5.72,69.4758663134,129.65
