Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-27 20:00:00,62.141100065,3.8751387979,62.2618102691,-12.078899935,-4.0748612021,12.7477181275,74.22,7.95,74.6445637672,130.68,58.751100065,-14.5748612021,60.5319612924,-12.078899935,-4.0748612021,12.7477181275,70.83,-10.5,71.6040424836,129.8,58.831100065,-17.9248612021,61.5012112398,-12.078899935,-4.0748612021,12.7477181275,70.91,-13.85,72.249917647,130.82,57.471100065,6.9151387979,57.8856328226,-12.078899935,-4.0748612021,12.7477181275,69.55,10.99,70.4129434124,130.77,57.761100065,-13.994861202100001,59.4323213477,-12.078899935,-4.0748612021,12.7477181275,69.84,-9.92,70.540995173,130.82,55.081100065,-11.8748612021,56.3466051589,-12.078899935,-4.0748612021,12.7477181275,67.16,-7.8,67.6114309862,129.8
2019-11-27 20:30:00,59.4719333812,2.9906312452,59.5470799901,-11.6080666188,-3.9093687548,12.2486886925,71.08,6.9,71.4141190522,131.19,56.0319333812,-16.2493687548,58.3405480208,-11.6080666188,-3.9093687548,12.2486886925,67.64,-12.34,68.7564193367,130.38,56.2919333812,-18.9593687548,59.3989850703,-11.6080666188,-3.9093687548,12.2486886925,67.9,-15.05,69.5479151377,131.33,54.861933381200004,5.4106312452,55.1280932447,-11.6080666188,-3.9093687548,12.2486886925,66.47,9.32,67.1202152857,131.37,55.2319333812,-15.0693687548,57.2507846208,-11.6080666188,-3.9093687548,12.2486886925,66.84,-11.16,67.7652654389,131.33,52.5919333812,-13.5893687548,54.3192636174,-11.6080666188,-3.9093687548,12.2486886925,64.2,-9.68,64.9256682676,130.38
2019-11-27 21:00:00,56.71748334,1.743705767,56.7442810002,-11.03251666,-3.716294233,11.641617872,67.75,5.46,67.9696557296,131.52,53.34748334,-17.346294233,56.0967726552,-11.03251666,-3.716294233,11.641617872,64.38,-13.63,65.8070003875,130.66,53.68748334,-20.296294233,57.3958659398,-11.03251666,-3.716294233,11.641617872,64.72,-16.58,66.8099902709,131.65,52.25748334,4.423705767,52.4443870948,-11.03251666,-3.716294233,11.641617872,63.29,8.14,63.8113132603,131.66,52.68748334,-16.476294233,55.2036155732,-11.03251666,-3.716294233,11.641617872,63.72,-12.76,64.9850444333,131.65,50.08748334,-14.676294233,52.1933865519,-11.03251666,-3.716294233,11.641617872,61.12,-10.96,62.0948951203,130.66
2019-11-27 21:30:00,53.6185833506,-1.1016584616,53.6298996073,-10.3714166494,-3.5216584616,10.9530069678,63.99,2.42,64.0357439248,132.1,50.5085833506,-17.1416584616,53.3381050179,-10.3714166494,-3.5216584616,10.9530069678,60.88,-13.62,62.384924461,130.89,50.7885833506,-23.2616584616,55.8621961002,-10.3714166494,-3.5216584616,10.9530069678,61.16,-19.74,64.2667347856,132.22,49.5285833506,4.6583415384,49.7471679053,-10.3714166494,-3.5216584616,10.9530069678,59.9,8.18,60.4559542146,131.91,49.8285833506,-19.4416584616,53.48706201,-10.3714166494,-3.5216584616,10.9530069678,60.2,-15.92,62.2694660327,132.22,47.3885833506,-14.2016584616,49.4708493462,-10.3714166494,-3.5216584616,10.9530069678,57.76,-10.68,58.7390840923,130.89
2019-11-27 22:00:00,50.5371334158,-1.8571747927,50.5712462977,-9.5028665842,-3.2671747927,10.0488260231,60.04,1.4100000000000001,60.0565541802,132.67,47.1371334158,-18.9771747927,50.813802355,-9.5028665842,-3.2671747927,10.0488260231,56.64,-15.71,58.7783438011,131.55,47.8771334158,-24.2371747927,53.6624686913,-9.5028665842,-3.2671747927,10.0488260231,57.38,-20.97,61.0917776792,132.79,46.2771334158,3.0728252073,46.3790397911,-9.5028665842,-3.2671747927,10.0488260231,55.78,6.34,56.1391485507,132.59,46.9371334158,-20.4671747927,51.2054658927,-9.5028665842,-3.2671747927,10.0488260231,56.44,-17.2,59.0026575673,132.79,44.2971334158,-15.9471747927,47.0802337795,-9.5028665842,-3.2671747927,10.0488260231,53.8,-12.68,55.2740662517,131.55
2019-11-27 22:30:00,47.725950039,-2.0430994538,47.769661528,-8.684049961,-3.0230994538,9.1952082104,56.41,0.98,56.4185120328,132.9,43.885950039,-20.7230994538,48.5327050739,-8.684049961,-3.0230994538,9.1952082104,52.57,-17.7,55.4697656386,131.93,45.225950039,-24.5130994538,51.4419925913,-8.684049961,-3.0230994538,9.1952082104,53.91,-21.49,58.035404711300004,133.03,43.145950039,1.4469005462,43.1702041454,-8.684049961,-3.0230994538,9.1952082104,51.83,4.47,52.0223970997,133.0,44.315950039,-20.8230994538,48.9643227128,-8.684049961,-3.0230994538,9.1952082104,53.0,-17.8,55.9092121211,133.03,41.275950039,-16.7030994538,44.5274924399,-8.684049961,-3.0230994538,9.1952082104,49.96,-13.68,51.7990733508,131.93
2019-11-27 23:00:00,44.6218667573,-3.0715141109,44.7274545647,-7.8481332427,-2.7915141109,8.3298107077,52.47,-0.28,52.4707470883,133.67,40.7818667573,-21.6315141109,46.163655173,-7.8481332427,-2.7915141109,8.3298107077,48.63,-18.84,52.1519175103,132.67,42.2818667573,-25.7915141109,49.5273505915,-7.8481332427,-2.7915141109,8.3298107077,50.13,-23.0,55.1544821388,133.81,40.1618667573,0.7384858891,40.168655726,-7.8481332427,-2.7915141109,8.3298107077,48.01,3.5300000000000002,48.1395990843,133.73,41.3518667573,-22.1115141109,46.8923868084,-7.8481332427,-2.7915141109,8.3298107077,49.2,-19.32,52.8573779145,133.81,38.3918667573,-17.0715141109,42.0163304817,-7.8481332427,-2.7915141109,8.3298107077,46.24,-14.28,48.3947931083,132.67
2019-11-27 23:30:00,42.4366668363,-4.1517141904,42.6392709001,-7.0833331637,-2.5417141904,7.5255511249,49.52,-1.6099999999999999,49.546165341,133.38,38.4166668363,-21.5317141904,44.0392439398,-7.0833331637,-2.5417141904,7.5255511249,45.5,-18.99,49.3038548189,132.27,40.2466668363,-26.7617141904,48.3320135919,-7.0833331637,-2.5417141904,7.5255511249,47.33,-24.22,53.1670696954,133.51,37.876666836300004,0.7182858096,37.8834769409,-7.0833331637,-2.5417141904,7.5255511249,44.96,3.26,45.0780345623,133.34,39.3566668363,-23.1817141904,45.6764610852,-7.0833331637,-2.5417141904,7.5255511249,46.44,-20.64,50.8201062573,133.51,36.1566668363,-16.0617141904,39.5636603394,-7.0833331637,-2.5417141904,7.5255511249,43.24,-13.52,45.304392723,132.27
2019-11-28 00:00:00,40.8780168465,-4.6623546547,41.1430408724,-6.5919831535,-2.3923546547,7.012674432,47.47,-2.27,47.5242443391,133.21,37.0280168465,-22.0023546547,43.0717731459,-6.5919831535,-2.3923546547,7.012674432,43.62,-19.61,47.8252705167,132.11,38.7680168465,-27.1823546547,47.3480679097,-6.5919831535,-2.3923546547,7.012674432,45.36,-24.79,51.692104813,133.34,36.5380168465,0.15764534530000002,36.5383569298,-6.5919831535,-2.3923546547,7.012674432,43.13,2.55,43.2053168024,133.14,37.8880168465,-23.6323546547,44.6541152312,-6.5919831535,-2.3923546547,7.012674432,44.48,-21.24,49.2910539551,133.34,34.8480168465,-17.1923546547,38.8582209668,-6.5919831535,-2.3923546547,7.012674432,41.44,-14.8,44.0035634921,132.11
2019-11-28 00:30:00,43.0800834077,-4.8306413028,43.3500713011,-6.7899165923,-2.4506413028000003,7.21862938,49.87,-2.38,49.9267593581,133.02,39.0000834077,-21.2206413028,44.3995734563,-6.7899165923,-2.4506413028000003,7.21862938,45.79,-18.77,49.487745958,131.82,40.8800834077,-27.2506413028,49.130221563,-6.7899165923,-2.4506413028000003,7.21862938,47.67,-24.8,53.7351737691,133.15,38.4500834077,0.8493586972,38.4594633901,-6.7899165923,-2.4506413028000003,7.21862938,45.24,3.3,45.3601984123,132.85,39.9700834077,-23.6506413028,46.4430877704,-6.7899165923,-2.4506413028000003,7.21862938,46.76,-21.2,51.3413829187,133.15,36.6900834077,-17.3706413028,40.5943518206,-6.7899165923,-2.4506413028000003,7.21862938,43.48,-14.92,45.9686501868,131.82
2019-11-28 01:00:00,41.9098834737,-5.0915220721,42.2180284925,-7.5201165263,-2.6515220721,7.9738774676,49.43,-2.44,49.4901858958,132.81,39.2398834737,-21.0915220721,44.5490825759,-7.5201165263,-2.6515220721,7.9738774676,46.76,-18.44,50.2646118059,131.57,39.7398834737,-27.5015220721,48.3279634869,-7.5201165263,-2.6515220721,7.9738774676,47.26,-24.85,53.395038159,132.95,38.6498834737,0.9384779279000001,38.6612756302,-7.5201165263,-2.6515220721,7.9738774676,46.17,3.59,46.3093619045,132.61,38.7998834737,-23.9315220721,45.5867163356,-7.5201165263,-2.6515220721,7.9738774676,46.32,-21.28,50.9743151008,132.95,36.9198834737,-17.7315220721,40.9571076946,-7.5201165263,-2.6515220721,7.9738774676,44.44,-15.08,46.9288823647,131.57
2019-11-28 01:30:00,40.4531500735,-5.3342362411,40.8033261774,-7.6268499265,-2.6442362410999998,8.0722255358,48.08,-2.69,48.1551918281,133.33,38.2631500735,-21.8242362411,44.049585027,-7.6268499265,-2.6442362410999998,8.0722255358,45.89,-19.18,49.7369530631,132.13,38.3231500735,-27.8742362411,47.3881512361,-7.6268499265,-2.6442362410999998,8.0722255358,45.95,-25.23,52.4209442876,133.47,37.7231500735,0.3557637589,37.7248276247,-7.6268499265,-2.6442362410999998,8.0722255358,45.35,3.0,45.4491199035,133.15,37.4531500735,-24.3242362411,44.658783225,-7.6268499265,-2.6442362410999998,8.0722255358,45.08,-21.68,50.0222830347,133.47,35.9731500735,-16.2442362411,39.4707833374,-7.6268499265,-2.6442362410999998,8.0722255358,43.6,-13.6,45.6718731825,132.13
2019-11-28 02:00:00,38.8406001441,-5.8466541666000005,39.2781820417,-7.4493998559,-2.6166541666,7.8955960661999995,46.29,-3.23,46.402553809,133.65,36.8506001441,-22.1066541666,42.9729087848,-7.4493998559,-2.6166541666,7.8955960661999995,44.3,-19.49,48.397831563,132.41,36.8006001441,-28.4766541666,46.5317526372,-7.4493998559,-2.6166541666,7.8955960661999995,44.25,-25.86,51.2523375077,133.78,36.3406001441,0.1433458334,36.3408828575,-7.4493998559,-2.6166541666,7.8955960661999995,43.79,2.76,43.8768925518,133.45,35.8706001441,-24.9366541666,43.6868020771,-7.4493998559,-2.6166541666,7.8955960661999995,43.32,-22.32,48.7319689731,133.78,34.6706001441,-17.7766541666,38.9622887895,-7.4493998559,-2.6166541666,7.8955960661999995,42.12,-15.16,44.7651650282,132.41
2019-11-28 02:30:00,38.069016775,-6.9228270940000005,38.693353088,-7.360983225,-2.5828270939999998,7.8009659553,45.43,-4.34,45.6368327122,134.3,36.309016775,-21.232827094,42.061593474,-7.360983225,-2.5828270939999998,7.8009659553,43.67,-18.65,47.4856967939,132.84,36.069016775,-29.742827094,46.7505051808,-7.360983225,-2.5828270939999998,7.8009659553,43.43,-27.16,51.223339407,134.41,35.809016775,1.127172906,35.8267525901,-7.360983225,-2.5828270939999998,7.8009659553,43.17,3.71,43.3291241545,133.86,35.239016775,-26.182827094,43.9013523471,-7.360983225,-2.5828270939999998,7.8009659553,42.6,-23.6,48.7003080072,134.41,34.119016775,-16.302827094,37.8138794221,-7.360983225,-2.5828270939999998,7.8009659553,41.48,-13.72,43.6901453419,132.84
2019-11-28 03:00:00,37.0819001343,-7.1467341984,37.7643102316,-7.1880998657,-2.5167341984,7.6159523833,44.27,-4.63,44.5114569521,134.38,35.3919001343,-21.4367341984,41.3777738431,-7.1880998657,-2.5167341984,7.6159523833,42.58,-18.92,46.594235695,132.84,35.1219001343,-29.9867341984,46.1817290379,-7.1880998657,-2.5167341984,7.6159523833,42.31,-27.47,50.4453863103,134.5,34.9219001343,0.9432658016000001,34.9346369576,-7.1880998657,-2.5167341984,7.6159523833,42.11,3.46,42.2519076492,133.97,34.2519001343,-26.4767341984,43.2921484408,-7.1880998657,-2.5167341984,7.6159523833,41.44,-23.96,47.868102114,134.5,33.2519001343,-16.2767341984,37.021898097,-7.1880998657,-2.5167341984,7.6159523833,40.44,-13.76,42.7168725447,132.84
2019-11-28 03:30:00,36.4504834321,-6.7556613107,37.0712382067,-6.9595165679,-2.4256613107,7.3701223635,43.41,-4.33,43.6254169035,134.55,34.5504834321,-21.8756613107,40.8935259323,-6.9595165679,-2.4256613107,7.3701223635,41.51,-19.45,45.8408398701,133.15,34.5204834321,-29.6856613107,45.5291364276,-6.9595165679,-2.4256613107,7.3701223635,41.48,-27.26,49.6356525091,134.68,34.1204834321,0.5843386893,34.1254866829,-6.9595165679,-2.4256613107,7.3701223635,41.08,3.01,41.190126244,134.22,33.6804834321,-26.1456613107,42.6376660899,-6.9595165679,-2.4256613107,7.3701223635,40.64,-23.72,47.0557966674,134.68,32.4804834321,-16.3056613107,36.3435880832,-6.9595165679,-2.4256613107,7.3701223635,39.44,-13.88,41.8110990049,133.15
2019-11-28 04:00:00,35.6439667087,-6.6306092481,36.2554456838,-6.7460332913,-2.3606092481,7.1471281778,42.39,-4.27,42.6045185397,134.76,33.6439667087,-22.5206092481,40.4857300392,-6.7460332913,-2.3606092481,7.1471281778,40.39,-20.16,45.1417511845,133.44,33.7539667087,-29.6206092481,44.9078028944,-6.7460332913,-2.3606092481,7.1471281778,40.5,-27.26,48.8196435874,134.88,33.2339667087,0.009390751900000001,33.2339680355,-6.7460332913,-2.3606092481,7.1471281778,39.98,2.37,40.0501847686,134.5,32.9339667087,-26.1206092481,42.0348949168,-6.7460332913,-2.3606092481,7.1471281778,39.68,-23.76,46.2497567561,134.88,31.6139667087,-17.0406092481,35.9141372527,-6.7460332913,-2.3606092481,7.1471281778,38.36,-14.68,41.0730081684,133.44
2019-11-28 04:30:00,35.4705833997,-6.5869663326,36.0770066966,-6.7594166003,-2.3569663326,7.1585615223,42.23,-4.23,42.4413218456,134.76,33.5205833997,-22.6469663326,40.45385761,-6.7594166003,-2.3569663326,7.1585615223,40.28,-20.29,45.1016906557,133.44,33.6005833997,-29.5669663326,44.7571748764,-6.7594166003,-2.3569663326,7.1585615223,40.36,-27.21,48.6755965552,134.88,33.1005833997,-0.09696633260000001,33.1007254282,-6.7594166003,-2.3569663326,7.1585615223,39.86,2.26,39.9240178339,134.5,32.7605833997,-26.0769663326,41.8719953884,-6.7594166003,-2.3569663326,7.1585615223,39.52,-23.72,46.0919602534,134.88,31.5205833997,-17.2369663326,35.9257593686,-6.7594166003,-2.3569663326,7.1585615223,38.28,-14.88,41.0703396626,133.44
2019-11-28 05:00:00,35.4325333898,-6.4735075742,36.0190327846,-6.9074666102,-2.3835075742000003,7.3071337285,42.34,-4.09,42.537086172,134.76,33.6225333898,-22.4535075742,40.4306165416,-6.9074666102,-2.3835075742000003,7.3071337285,40.53,-20.07,45.2270472173,133.44,33.5425333898,-29.4735075742,44.6518666456,-6.9074666102,-2.3835075742000003,7.3071337285,40.45,-27.09,48.6833708775,134.88,33.2025333898,0.0764924258,33.2026215019,-6.9074666102,-2.3835075742000003,7.3071337285,40.11,2.46,40.1853667396,134.5,32.6925333898,-25.9835075742,41.7605604046,-6.9074666102,-2.3835075742000003,7.3071337285,39.6,-23.6,46.0990238508,134.88,31.5725333898,-17.7435075742,36.2168044654,-6.9074666102,-2.3835075742000003,7.3071337285,38.48,-15.36,41.4323545071,133.44
2019-11-28 05:30:00,36.5481833597,-5.6193362809,36.9776506438,-7.3818166403,-2.5193362809,7.7998892432,43.93,-3.1,44.0392427274,134.76,35.1881833597,-22.0293362809,41.5150563668,-7.3818166403,-2.5193362809,7.7998892432,42.57,-19.51,46.8278229261,133.44,34.5881833597,-28.6893362809,44.9379621741,-7.3818166403,-2.5193362809,7.7998892432,41.97,-26.17,49.4605883507,134.88,34.7281833597,0.5606637191,34.7327088387,-7.3818166403,-2.5193362809,7.7998892432,42.11,3.08,42.222488084,134.5,33.7381833597,-25.1593362809,42.0863067815,-7.3818166403,-2.5193362809,7.7998892432,41.12,-22.64,46.9406433701,134.88,33.0981833597,-17.2793362809,37.3371825935,-7.3818166403,-2.5193362809,7.7998892432,40.48,-14.76,43.0869817926,133.44
2019-11-28 06:00:00,38.5971333873,-5.3468383236,38.96572065,-7.7728666127,-2.6468383236,8.2111636502,46.37,-2.7,46.4485403431,135.04,36.9571333873,-21.3868383236,42.6992571562,-7.7728666127,-2.6468383236,8.2111636502,44.73,-18.74,48.4970153721,133.7,36.5171333873,-28.5068383236,46.326459632,-7.7728666127,-2.6468383236,8.2111636502,44.29,-25.86,51.286876489,135.15,36.4271333873,1.2831616764,36.4497263461,-7.7728666127,-2.6468383236,8.2111636502,44.2,3.93,44.3743721082,134.75,35.6671333873,-24.9268383236,43.5142697615,-7.7728666127,-2.6468383236,8.2111636502,43.44,-22.28,48.8204055698,135.15,34.7471333873,-15.8868383236,38.2067390725,-7.7728666127,-2.6468383236,8.2111636502,42.52,-13.24,44.533672653400004,133.7
2019-11-28 06:30:00,43.6024334048,-3.5034357132,43.7429566972,-8.8175665952,-2.9934357132000002,9.3118278565,52.42,-0.51,52.4224808646,133.67,41.7924334048,-19.6734357132,46.1914663402,-8.8175665952,-2.9934357132000002,9.3118278565,50.61,-16.68,53.2878457061,132.41,41.2724334048,-26.2034357132,48.8879719597,-8.8175665952,-2.9934357132000002,9.3118278565,50.09,-23.21,55.2060884323,133.78,41.0924334048,2.5665642868000003,41.1725070328,-8.8175665952,-2.9934357132000002,9.3118278565,49.91,5.5600000000000005,50.2187385345,133.41,40.3424334048,-22.5134357132,46.1992069265,-8.8175665952,-2.9934357132000002,9.3118278565,49.16,-19.52,52.893629106,133.78,39.2624334048,-15.5134357132,42.2161742049,-8.8175665952,-2.9934357132000002,9.3118278565,48.08,-12.52,49.6833654255,132.41
2019-11-28 07:00:00,48.0167001023,-1.9879114209000002,48.0578326657,-10.0032998977,-3.3879114209,10.5614370537,58.02,1.4,58.0368882694,133.05,46.3967001023,-17.7179114209,49.6646571064,-10.0032998977,-3.3879114209,10.5614370537,56.4,-14.33,58.1920003093,131.78,45.4367001023,-24.5179114209,51.6296590791,-10.0032998977,-3.3879114209,10.5614370537,55.44,-21.13,59.3301820324,133.16,45.5267001023,4.3220885791,45.7313991901,-10.0032998977,-3.3879114209,10.5614370537,55.53,7.71,56.0626881268,132.74,44.5167001023,-20.7879114209,49.1311901875,-10.0032998977,-3.3879114209,10.5614370537,54.52,-17.4,57.2292792196,133.16,43.5567001023,-14.5479114209,45.9219756817,-10.0032998977,-3.3879114209,10.5614370537,53.56,-11.16,54.7103207814,131.78
2019-11-28 07:30:00,52.9517167239,0.37311327990000004,52.9530312402,-11.1482832761,-3.7568867201,11.7642856915,64.1,4.13,64.2329113461,131.61,51.4217167239,-15.246886720100001,53.6345085322,-11.1482832761,-3.7568867201,11.7642856915,62.57,-11.49,63.6162322053,130.37,50.0917167239,-21.7668867201,54.6166407044,-11.1482832761,-3.7568867201,11.7642856915,61.24,-18.01,63.8333588338,131.73,50.3617167239,6.3831132799,50.7646200274,-11.1482832761,-3.7568867201,11.7642856915,61.51,10.14,62.3401932945,131.32,49.0917167239,-17.9568867201,52.2728077644,-11.1482832761,-3.7568867201,11.7642856915,60.24,-14.2,61.8910138873,131.73,48.1717167239,-13.7168867201,50.0865977425,-11.1482832761,-3.7568867201,11.7642856915,59.32,-9.96,60.1503449699,130.37
2019-11-28 08:00:00,55.6932333811,2.8491420662999998,55.7660636494,-11.4967666189,-3.8708579337,12.1309185074,67.19,6.72,67.5252138094,130.95,53.6232333811,-15.3408579337,55.7744841337,-11.4967666189,-3.8708579337,12.1309185074,65.12,-11.47,66.122426604,130.0,52.6732333811,-19.0708579337,56.0193460971,-11.4967666189,-3.8708579337,12.1309185074,64.17,-15.2,65.9456511076,131.05,52.5032333811,6.1391420663,52.8609362457,-11.4967666189,-3.8708579337,12.1309185074,64.0,10.01,64.7780834851,130.92,51.5832333811,-15.2708579337,53.7961807945,-11.4967666189,-3.8708579337,12.1309185074,63.08,-11.4,64.1018439672,131.05,50.2632333811,-14.0308579337,52.1848407517,-11.4967666189,-3.8708579337,12.1309185074,61.76,-10.16,62.5901206262,130.0
2019-11-28 08:30:00,57.1628168081,2.2413758347,57.2067425316,-11.5871831919,-3.9286241653,12.235068539,68.75,6.17,69.0263094769,130.75,55.3728168081,-12.1186241653,56.6834181479,-11.5871831919,-3.9286241653,12.235068539,66.96,-8.19,67.4590075527,129.41,54.1028168081,-19.5986241653,57.543208598,-11.5871831919,-3.9286241653,12.235068539,65.69,-15.67,67.5331400129,130.86,54.1628168081,9.1513758347,54.93048702,-11.5871831919,-3.9286241653,12.235068539,65.75,13.08,67.0384136149,130.33,53.0128168081,-15.7686241653,55.3083018542,-11.5871831919,-3.9286241653,12.235068539,64.6,-11.84,65.6760656556,130.86,51.7728168081,-11.2086241653,52.9722362746,-11.5871831919,-3.9286241653,12.235068539,63.36,-7.28,63.7768610077,129.41
2019-11-28 09:00:00,57.5369334264,2.3011837163,57.5829328413,-11.0330665736,-3.8188162837,11.6752694113,68.57,6.12,68.8425689526,130.99,55.4069334264,-11.4588162837,56.5794374516,-11.0330665736,-3.8188162837,11.6752694113,66.44,-7.64,66.8778229311,129.58,54.4869334264,-19.5988162837,57.9045724786,-11.0330665736,-3.8188162837,11.6752694113,65.52,-15.78,67.393462591,131.13,54.2269334264,9.8311837163,55.1109107354,-11.0330665736,-3.8188162837,11.6752694113,65.26,13.65,66.6722588488,130.5,53.4069334264,-15.7388162837,55.6777412977,-11.0330665736,-3.8188162837,11.6752694113,64.44,-11.92,65.533197694,131.13,51.8069334264,-9.7388162837,52.7143518755,-11.0330665736,-3.8188162837,11.6752694113,62.84,-5.92,63.1182382517,129.58
2019-11-28 09:30:00,57.8959667376,2.7373086666,57.9606402934,-10.2940332624,-3.6626913333999997,10.926226641,68.19,6.4,68.4896787845,130.68,55.6559667376,-11.0626913334,56.7447774957,-10.2940332624,-3.6626913333999997,10.926226641,65.95,-7.4,66.3638644143,129.27,54.8559667376,-19.0826913334,58.0803425889,-10.2940332624,-3.6626913333999997,10.926226641,65.15,-15.42,66.9499731143,130.8,54.4659667376,10.1373086666,55.4013227248,-10.2940332624,-3.6626913333999997,10.926226641,64.76,13.8,66.214028725,130.2,53.7459667376,-15.3026913334,55.8820302298,-10.2940332624,-3.6626913333999997,10.926226641,64.04,-11.64,65.0892556418,130.8,52.0659667376,-10.3026913334,53.075515457,-10.2940332624,-3.6626913333999997,10.926226641,62.36,-6.64,62.7125123082,129.27
2019-11-28 10:00:00,57.7437167272,2.6285256954,57.8035117342,-9.4762832728,-3.4914743046,10.0990265613,67.22,6.12,67.4980207117,130.82,55.2237167272,-11.2614743046,56.3602669678,-9.4762832728,-3.4914743046,10.0990265613,64.7,-7.77,65.1648900866,129.41,54.7337167272,-19.2114743046,58.0074175579,-9.4762832728,-3.4914743046,10.0990265613,64.21,-15.72,66.1062969769,131.0,54.0837167272,9.9585256954,54.992914535,-9.4762832728,-3.4914743046,10.0990265613,63.56,13.45,64.9675003367,130.35,53.6437167272,-15.4114743046,55.8136352924,-9.4762832728,-3.4914743046,10.0990265613,63.12,-11.92,64.2356661054,131.0,51.6837167272,-11.0114743046,52.8437237626,-9.4762832728,-3.4914743046,10.0990265613,61.16,-7.52,61.6205809775,129.41
2019-11-28 10:30:00,58.0317501002,2.9907114866,58.1087633227,-8.8382498998,-3.3592885134,9.4551298567,66.87,6.35,67.1708225348,131.11,54.9217501002,-11.1892885134,56.0499670964,-8.8382498998,-3.3592885134,9.4551298567,63.76,-7.83,64.2389795996,129.73,55.0417501002,-19.0092885134,58.2318409796,-8.8382498998,-3.3592885134,9.4551298567,63.88,-15.65,65.7691181331,131.26,53.8017501002,10.1507114866,54.7509384169,-8.8382498998,-3.3592885134,9.4551298567,62.64,13.51,64.080337858,130.68,54.0017501002,-15.1992885134,56.0999766952,-8.8382498998,-3.3592885134,9.4551298567,62.84,-11.84,63.945689456,131.26,51.4817501002,-10.3992885134,52.5215745667,-8.8382498998,-3.3592885134,9.4551298567,60.32,-7.04,60.7294327324,129.73
2019-11-28 11:00:00,58.1032834032,4.0399589359,58.2435645409,-8.236716596800001,-3.2000410641,8.8365017461,66.34,7.24,66.7338984325,131.4,54.4332834032,-11.9900410641,55.7381684913,-8.236716596800001,-3.2000410641,8.8365017461,62.67,-8.79,63.2834338512,130.2,55.1232834032,-18.0900410641,58.0157388891,-8.236716596800001,-3.2000410641,8.8365017461,63.36,-14.89,65.0861098853,131.54,53.3532834032,9.5199589359,54.195963577,-8.236716596800001,-3.2000410641,8.8365017461,61.59,12.72,62.8897964697,131.15,54.0432834032,-14.2800410641,55.898086316,-8.236716596800001,-3.2000410641,8.8365017461,62.28,-11.08,63.2579228239,131.54,51.0432834032,-11.7200410641,52.3715203438,-8.236716596800001,-3.2000410641,8.8365017461,59.28,-8.52,59.8891375794,130.2
2019-11-28 11:30:00,58.2932334041,4.3656435015,58.4564787161,-7.9767665959,-3.1443564985,8.5741345403,66.27,7.51,66.694175158,131.69,54.4232334041,-11.7843564985,55.6844627543,-7.9767665959,-3.1443564985,8.5741345403,62.4,-8.64,62.9953141114,130.48,55.3032334041,-17.8743564985,58.1200502854,-7.9767665959,-3.1443564985,8.5741345403,63.28,-14.73,64.9717731019,131.77,53.3432334041,9.7956435015,54.2351839825,-7.9767665959,-3.1443564985,8.5741345403,61.32,12.94,62.6704555592,131.45,54.2632334041,-14.0643564985,56.0562630148,-7.9767665959,-3.1443564985,8.5741345403,62.24,-10.92,63.1906955176,131.77,51.063233404100004,-12.0643564985,52.4690623454,-7.9767665959,-3.1443564985,8.5741345403,59.04,-8.92,59.7100326578,130.48
2019-11-28 12:00:00,57.7666334226,4.2059076904,57.9195441667,-8.1133665774,-3.2140923096,8.7268039163,65.88,7.42,66.2965368628,131.59,54.3866334226,-11.8140923096,55.65499683,-8.1133665774,-3.2140923096,8.7268039163,62.5,-8.6,63.0889055223,130.35,54.7966334226,-17.9940923096,57.6754574537,-8.1133665774,-3.2140923096,8.7268039163,62.91,-14.78,64.6228790754,131.69,53.2866334226,9.7259076904,54.1669510118,-8.1133665774,-3.2140923096,8.7268039163,61.4,12.94,62.7487338518,131.33,53.7266334226,-14.1740923096,55.5648812806,-8.1133665774,-3.2140923096,8.7268039163,61.84,-10.96,62.8037196351,131.69,51.0066334226,-12.3740923096,52.4861392521,-8.1133665774,-3.2140923096,8.7268039163,59.12,-9.16,59.8254126605,130.35
2019-11-28 12:30:00,57.8424667141,4.1925610184,57.9942111203,-8.0475332859,-3.1974389816,8.6594692694,65.89,7.39,66.3031236067,131.29,54.4424667141,-11.7874389816,55.7039127859,-8.0475332859,-3.1974389816,8.6594692694,62.49,-8.59,63.0776362905,130.09,54.8724667141,-17.9174389816,57.7236712532,-8.0475332859,-3.1974389816,8.6594692694,62.92,-14.72,64.61891983,131.39,53.3524667141,9.6825610184,54.2239586563,-8.0475332859,-3.1974389816,8.6594692694,61.4,12.88,62.7363881651,131.05,53.8324667141,-14.1174389816,55.6528216349,-8.0475332859,-3.1974389816,8.6594692694,61.88,-10.92,62.8361424659,131.39,51.0724667141,-12.2374389816,52.5181089634,-8.0475332859,-3.1974389816,8.6594692694,59.12,-9.04,59.8071567624,130.09
2019-11-28 13:00:00,58.3840334146,3.8661318634,58.5118990749,-8.4959665854,-3.2338681366,9.0906188648,66.88,7.1,67.2558131317,131.29,54.9540334146,-12.1138681366,56.2733648343,-8.4959665854,-3.2338681366,9.0906188648,63.45,-8.88,64.0683767548,130.09,55.3840334146,-18.1838681366,58.292745841,-8.4959665854,-3.2338681366,9.0906188648,63.88,-14.95,65.6060736518,131.47,53.8340334146,9.3261318634,54.6358846293,-8.4959665854,-3.2338681366,9.0906188648,62.33,12.56,63.5828789848,131.05,54.3040334146,-14.3938681366,56.1792798551,-8.4959665854,-3.2338681366,9.0906188648,62.8,-11.16,63.7838976545,131.47,51.5040334146,-11.3538681366,52.7406463711,-8.4959665854,-3.2338681366,9.0906188648,60.0,-8.12,60.546960287,130.09
2019-11-28 13:30:00,59.0861667077,3.9395585672,59.2173557154,-9.4338332923,-3.3504414328,10.0111272283,68.52,7.29,68.9067086719,131.11,55.3861667077,-12.1104414328,56.6947109903,-9.4338332923,-3.3504414328,10.0111272283,64.82,-8.76,65.4092501104,129.92,56.0061667077,-18.0904414328,58.855371722,-9.4338332923,-3.3504414328,10.0111272283,65.44,-14.74,67.0795140114,131.24,54.2461667077,9.3395585672,55.0442908639,-9.4338332923,-3.3504414328,10.0111272283,63.68,12.69,64.9321068502,130.87,54.9261667077,-14.2704414328,56.7497073816,-9.4338332923,-3.3504414328,10.0111272283,64.36,-10.92,65.2798284311,131.24,51.9261667077,-11.9904414328,53.2925649103,-9.4338332923,-3.3504414328,10.0111272283,61.36,-8.64,61.9653064222,129.92
2019-11-28 14:00:00,58.9045167072,3.7552590553,59.0240972746,-10.2854832928,-3.5747409447000003,10.8889824772,69.19,7.33,69.5771873533,131.02,56.0145167072,-12.1647409447,57.320214621,-10.2854832928,-3.5747409447000003,10.8889824772,66.3,-8.59,66.854155443,129.84,55.7845167072,-18.2147409447,58.6829540151,-10.2854832928,-3.5747409447000003,10.8889824772,66.07,-14.64,67.6725535206,131.14,54.8145167072,9.2352590553,55.5870601099,-10.2854832928,-3.5747409447000003,10.8889824772,65.1,12.81,66.3483692339,130.77,54.7545167072,-14.3747409447,56.6099838992,-10.2854832928,-3.5747409447000003,10.8889824772,65.04,-10.8,65.930581675,131.14,52.4345167072,-12.0947409447,53.8113491825,-10.2854832928,-3.5747409447000003,10.8889824772,62.72,-8.52,63.2960409504,129.84
2019-11-28 14:30:00,58.705366718,3.7506153227,58.8250558588,-10.504633282,-3.6293846773,11.113944103,69.21,7.38,69.6023598738,130.75,56.005366718,-12.1993846773,57.3186364782,-10.504633282,-3.6293846773,11.113944103,66.51,-8.57,67.0598613181,129.57,55.595366718,-18.1393846773,58.4797578396,-10.504633282,-3.6293846773,11.113944103,66.1,-14.51,67.6738509322,130.85,54.805366718,9.1406153227,55.5623889836,-10.504633282,-3.6293846773,11.113944103,65.31,12.77,66.5467429706,130.52,54.535366718,-14.3093846773,56.3814217,-10.504633282,-3.6293846773,11.113944103,65.04,-10.68,65.9110309432,130.85,52.455366718,-12.3093846773,53.8802974069,-10.504633282,-3.6293846773,11.113944103,62.96,-8.68,63.5555190365,129.57
2019-11-28 15:00:00,58.4951333358,3.6791661597000003,58.6107233158,-10.5748666642,-3.6408338403,11.1840724255,69.07,7.32,69.4568016828,130.75,55.8651333358,-12.2708338403,57.1969097571,-10.5748666642,-3.6408338403,11.1840724255,66.44,-8.63,66.9981380338,129.57,55.3851333358,-18.2208338403,58.3053323501,-10.5748666642,-3.6408338403,11.1840724255,65.96,-14.58,67.5521872333,130.85,54.6751333358,9.0791661597,55.4238347955,-10.5748666642,-3.6408338403,11.1840724255,65.25,12.72,66.4782738946,130.52,54.3451333358,-14.4008338403,56.2207927068,-10.5748666642,-3.6408338403,11.1840724255,64.92,-10.76,65.8056532526,130.85,52.3051333358,-12.2408338403,53.7183859249,-10.5748666642,-3.6408338403,11.1840724255,62.88,-8.6,63.4653795388,129.57
2019-11-28 15:30:00,58.4705167041,2.827460769,58.5388405936,-10.8494832959,-3.722539231,11.470335048,69.32,6.55,69.6287648892,130.82,56.1505167041,-11.382539231,57.2926062026,-10.8494832959,-3.722539231,11.470335048,67.0,-7.66,67.436456016,129.47,55.3605167041,-19.072539231,58.55380912,-10.8494832959,-3.722539231,11.470335048,66.21,-15.35,67.9660694759,130.97,54.9305167041,9.927460769,55.8203918179,-10.8494832959,-3.722539231,11.470335048,65.78,13.65,67.1813285073,130.43,54.3105167041,-15.242539231,56.4089286095,-10.8494832959,-3.722539231,11.470335048,65.16,-11.52,66.1705070254,130.97,52.5505167041,-9.522539231,53.4063250868,-10.8494832959,-3.722539231,11.470335048,63.4,-5.8,63.664746917,129.47
2019-11-28 16:00:00,60.1400000228,3.3381412492,60.2325724981,-11.5999999772,-3.9218587508000002,12.2450388131,71.74,7.26,72.1064158033,130.75,58.2000000228,-10.7118587508,59.1775626445,-11.5999999772,-3.9218587508000002,12.2450388131,69.8,-6.79,70.129480962,129.37,56.9300000228,-18.5418587508,59.8734116994,-11.5999999772,-3.9218587508000002,12.2450388131,68.53,-14.62,70.0721435379,130.89,56.8900000228,10.5681412492,57.8632673814,-11.5999999772,-3.9218587508000002,12.2450388131,68.49,14.49,70.0060011713,130.32,55.9200000228,-14.6418587508,57.8051073022,-11.5999999772,-3.9218587508000002,12.2450388131,67.52,-10.72,68.3656990018,130.89,54.4000000228,-9.2818587508,55.1861658783,-11.5999999772,-3.9218587508000002,12.2450388131,66.0,-5.36,66.2172907933,129.37
2019-11-28 16:30:00,63.5193666501,4.9715038436,63.7136232693,-12.4706333499,-4.2184961564,13.1648169744,75.99,9.19,76.5436881787,130.27,61.3293666501,-10.5284961564,62.2265252527,-12.4706333499,-4.2184961564,13.1648169744,73.8,-6.31,74.069265556,129.07,60.0993666501,-16.7684961564,62.3948422154,-12.4706333499,-4.2184961564,13.1648169744,72.57,-12.55,73.6471818877,130.4,59.9193666501,10.7015038436,60.8675010516,-12.4706333499,-4.2184961564,13.1648169744,72.39,14.92,73.911558636,130.0,59.0093666501,-12.8584961564,60.3940913985,-12.4706333499,-4.2184961564,13.1648169744,71.48,-8.64,72.0002777772,130.4,57.3693666501,-9.0984961564,58.0863741521,-12.4706333499,-4.2184961564,13.1648169744,69.84,-4.88,70.0102849587,129.07
2019-11-28 17:00:00,66.4434666455,5.6544581081,66.6836348467,-13.3765333545,-4.5255418919,14.1213375428,79.82,10.18,80.4665446008,129.73,64.0634666455,-20.0055418919,67.1144504934,-13.3765333545,-4.5255418919,14.1213375428,77.44,-15.48,78.9720456871,129.58,62.8634666455,-15.9355418919,64.8518074851,-13.3765333545,-4.5255418919,14.1213375428,76.24,-11.41,77.0890763987,129.84,62.6734666455,1.6644581081,62.6955647726,-13.3765333545,-4.5255418919,14.1213375428,76.05,6.19,76.3014980194,130.52,61.7434666455,-11.9255418919,62.8846103814,-13.3765333545,-4.5255418919,14.1213375428,75.12,-7.4,75.4836035176,129.84,60.9434666455,10.9144581081,61.9130965351,-13.3765333545,-4.5255418919,14.1213375428,74.32,15.44,75.9068903328,129.58
2019-11-28 17:30:00,66.7615333143,4.991191468,66.9478477827,-13.7284666857,-4.608808532,14.4814334106,80.49,9.6,81.0604718713,129.84,64.6315333143,-23.158808532,68.6554113758,-13.7284666857,-4.608808532,14.4814334106,78.36,-18.55,80.5257232194,129.94,63.1615333143,-16.568808532,65.2985812004,-13.7284666857,-4.608808532,14.4814334106,76.89,-11.96,77.8146110959,129.94,63.2315333143,-1.298808532,63.2448710085,-13.7284666857,-4.608808532,14.4814334106,76.96,3.31,77.0311475963,130.86,62.0315333143,-12.568808532,63.292069592,-13.7284666857,-4.608808532,14.4814334106,75.76,-7.96,76.1770254079,129.94,61.7115333143,17.151191468,64.050579332,-13.7284666857,-4.608808532,14.4814334106,75.44,21.76,78.5155475049,129.94
2019-11-28 18:00:00,66.4432833082,4.7769160495000005,66.614779319,-13.7667166918,-4.6030839505,14.5158833809,80.21,9.38,80.7566003494,130.07,64.1432833082,-24.0530839505,68.5048293267,-13.7667166918,-4.6030839505,14.5158833809,77.91,-19.45,80.3011245251,130.24,62.8632833082,-16.8430839505,65.0805797858,-13.7667166918,-4.6030839505,14.5158833809,76.63,-12.24,77.6013820753,130.17,62.7932833082,-2.1030839505,62.8284918705,-13.7667166918,-4.6030839505,14.5158833809,76.56,2.5,76.6008067843,131.15,61.7532833082,-12.8430839505,63.0746605596,-13.7667166918,-4.6030839505,14.5158833809,75.52,-8.24,75.968203875,130.17,61.2732833082,16.0769160495,63.3473162575,-13.7667166918,-4.6030839505,14.5158833809,75.04,20.68,77.8374203067,130.24
2019-11-28 18:30:00,65.7025666426,4.9450505952,65.8883964657,-13.4074333574,-4.4849494048,14.1376815778,79.11,9.43,79.6700508347,130.2,63.0525666426,-25.4849494048,68.0081524995,-13.4074333574,-4.4849494048,14.1376815778,76.46,-21.0,79.2914345942,130.54,62.1525666426,-16.7549494048,64.3713435453,-13.4074333574,-4.4849494048,14.1376815778,75.56,-12.27,76.5497648592,130.31,61.7425666426,-3.3949494048,61.835832792,-13.4074333574,-4.4849494048,14.1376815778,75.15,1.09,75.1579044412,131.46,61.0725666426,-12.7649494048,62.3923258873,-13.4074333574,-4.4849494048,14.1376815778,74.48,-8.28,74.9388337246,130.31,60.3125666426,14.3150505952,61.9881147363,-13.4074333574,-4.4849494048,14.1376815778,73.72,18.8,76.0794216592,130.54
2019-11-28 19:00:00,64.5653666449,4.2274605594,64.7036165355,-13.0646333551,-4.3725394406,13.776928027,77.63,8.6,78.1049095768,130.2,61.7353666449,-26.1925394406,67.061946118,-13.0646333551,-4.3725394406,13.776928027,74.8,-21.82,77.9176000657,130.54,61.1053666449,-17.4525394406,63.5488549522,-13.0646333551,-4.3725394406,13.776928027,74.17,-13.08,75.3145092263,130.31,60.4853666449,-4.0925394406,60.6236625192,-13.0646333551,-4.3725394406,13.776928027,73.55,0.28,73.5505329688,131.46,60.0153666449,-13.4925394406,61.5133550872,-13.0646333551,-4.3725394406,13.776928027,73.08,-9.12,73.6468655137,130.31,59.0953666449,14.0274605594,60.7374020571,-13.0646333551,-4.3725394406,13.776928027,72.16,18.4,74.4689572909,130.54
2019-11-28 19:30:00,63.4023166964,3.5789017611,63.5032463759,-12.5176833036,-4.2210982389,13.2102257979,75.92,7.8,76.3196331228,130.55,60.1523166964,-27.2810982389,66.0496746779,-12.5176833036,-4.2210982389,13.2102257979,72.67,-23.06,76.2410158642,130.93,60.0123166964,-18.1810982389,62.7059047334,-12.5176833036,-4.2210982389,13.2102257979,72.53,-13.96,73.8612381429,130.69,58.9623166964,-5.0610982389,59.1791306593,-12.5176833036,-4.2210982389,13.2102257979,71.48,-0.84,71.4849354759,131.89,58.9223166964,-14.2210982389,60.6141818388,-12.5176833036,-4.2210982389,13.2102257979,71.44,-10.0,72.1364928452,130.69,57.5623166964,14.0589017611,59.2543080475,-12.5176833036,-4.2210982389,13.2102257979,70.08,18.28,72.424890749,130.93
2019-11-28 20:00:00,60.9875501376,1.5356592143999999,61.0068809316,-11.9224498624,-4.0743407856,12.5994072701,72.91,5.61,73.1255099128,131.14,57.7375501376,-28.1043407856,64.2143182389,-11.9224498624,-4.0743407856,12.5994072701,69.66,-24.03,73.6882385459,131.4,57.7575501376,-20.3443407856,61.2358293803,-11.9224498624,-4.0743407856,12.5994072701,69.68,-16.27,71.5542821919,131.29,56.6475501376,-5.7843407855999995,56.9421068711,-11.9224498624,-4.0743407856,12.5994072701,68.57,-1.71,68.5913186927,132.35,56.7175501376,-16.4343407856,59.0505550411,-11.9224498624,-4.0743407856,12.5994072701,68.64,-12.36,69.7439545767,131.29,55.3175501376,14.3256592144,57.1424173898,-11.9224498624,-4.0743407856,12.5994072701,67.24,18.4,69.7121051181,131.4
2019-11-28 20:30:00,58.9281502622,0.2298866557,58.9285986699,-11.1818497378,-3.8901133443,11.8392037482,70.11,4.12,70.230951154,131.14,55.1681502622,-28.5101133443,62.0995279068,-11.1818497378,-3.8901133443,11.8392037482,66.35,-24.62,70.7705228185,131.32,55.8181502622,-21.6801133443,59.8806580901,-11.1818497378,-3.8901133443,11.8392037482,67.0,-17.79,69.3215990872,131.29,54.1581502622,-6.1901133443,54.5107580486,-11.1818497378,-3.8901133443,11.8392037482,65.34,-2.3,65.3804680314,132.35,54.8581502622,-17.8101133443,57.6768305953,-11.1818497378,-3.8901133443,11.8392037482,66.04,-13.92,67.491095709,131.29,52.8181502622,12.1098866557,54.1886182877,-11.1818497378,-3.8901133443,11.8392037482,64.0,16.0,65.9696900099,131.32
2019-11-28 21:00:00,56.6545503863,-0.7462942330000001,56.6594655336,-10.4454496137,-3.716294233,11.0868507908,67.1,2.9699999999999998,67.1656973462,131.55,52.5645503863,-29.866294233,60.4568233413,-10.4454496137,-3.716294233,11.0868507908,63.01,-26.15,68.2208369928,131.72,53.6745503863,-22.746294233,58.2953794096,-10.4454496137,-3.716294233,11.0868507908,64.12,-19.03,66.8843427119,131.67,51.6445503863,-7.416294233,52.1743328156,-10.4454496137,-3.716294233,11.0868507908,62.09,-3.7,62.2001454982,132.71,52.7145503863,-18.876294233,55.9923057786,-10.4454496137,-3.716294233,11.0868507908,63.16,-15.16,64.9539159712,131.67,50.3945503863,12.603705767,51.9467429941,-10.4454496137,-3.716294233,11.0868507908,60.84,16.32,62.9908564793,131.72
2019-11-28 21:30:00,53.5220668733,-1.7103213850999999,53.5493869398,-9.9579331267,-3.5003213851,10.5552206019,63.48,1.79,63.5052320679,132.19,49.8020668733,-31.6703213851,59.0191081048,-9.9579331267,-3.5003213851,10.5552206019,59.76,-28.17,66.0666822233,132.42,50.7020668733,-23.9203213851,56.0614070497,-9.9579331267,-3.5003213851,10.5552206019,60.66,-20.42,64.0047810714,132.34,48.9920668733,-8.9903213851,49.8101244239,-9.9579331267,-3.5003213851,10.5552206019,58.95,-5.49,59.2050893083,133.43,49.8020668733,-20.1403213851,53.7203723959,-9.9579331267,-3.5003213851,10.5552206019,59.76,-16.64,62.0334361454,132.34,47.7620668733,10.4996786149,48.9025386154,-9.9579331267,-3.5003213851,10.5552206019,57.72,14.0,59.3935888796,132.42
2019-11-28 22:00:00,50.6190500868,-2.9470627062,50.7047671357,-9.3609499132,-3.2770627062,9.9179898799,59.98,0.33,59.9809077957,132.51,46.7590500868,-32.9070627062,57.1776489633,-9.3609499132,-3.2770627062,9.9179898799,56.12,-29.63,63.4617309881,132.69,47.9690500868,-25.2170627062,54.1934499525,-9.3609499132,-3.2770627062,9.9179898799,57.33,-21.94,61.3847904615,132.6,46.0590500868,-10.1470627062,47.1635343932,-9.3609499132,-3.2770627062,9.9179898799,55.42,-6.87,55.8441877011,133.7,47.0790500868,-21.4370627062,51.7299199163,-9.3609499132,-3.2770627062,9.9179898799,56.44,-18.16,59.2896213515,132.6,44.8390500868,10.0829372938,45.9587427717,-9.3609499132,-3.2770627062,9.9179898799,54.2,13.36,55.8223037862,132.69
2019-11-28 22:30:00,47.7981167997,-3.6012019448,47.9335855642,-8.6118832003,-3.0512019448,9.1364306796,56.41,-0.55,56.4126811985,132.63,43.6781167997,-34.3012019448,55.5369277331,-8.6118832003,-3.0512019448,9.1364306796,52.29,-31.25,60.9163902411,132.88,45.2881167997,-25.9312019448,52.1865955736,-8.6118832003,-3.0512019448,9.1364306796,53.9,-22.88,58.5551398256,132.75,43.0781167997,-11.4812019448,44.5818589238,-8.6118832003,-3.0512019448,9.1364306796,51.69,-8.43,52.3729032993,133.93,44.3881167997,-22.2112019448,49.6350924735,-8.6118832003,-3.0512019448,9.1364306796,53.0,-19.16,56.3569481076,132.75,41.9081167997,7.8687980552,42.6404530526,-8.6118832003,-3.0512019448,9.1364306796,50.52,10.92,51.6867178296,132.88
2019-11-28 23:00:00,44.8945669055,-4.2554532699,45.095798254,-7.8754330945,-2.8154532699,8.3635652411,52.77,-1.44,52.7896438707,133.35,40.8945669055,-35.1954532699,53.9544764895,-7.8754330945,-2.8154532699,8.3635652411,48.77,-32.38,58.5403903301,133.59,42.5545669055,-26.8354532699,50.3093700687,-7.8754330945,-2.8154532699,8.3635652411,50.43,-24.02,55.8582608036,133.48,40.4045669055,-12.1254532699,42.184779765,-7.8754330945,-2.8154532699,8.3635652411,48.28,-9.31,49.1694468141,134.66,41.7245669055,-23.1754532699,47.728829,-7.8754330945,-2.8154532699,8.3635652411,49.6,-20.36,53.6161319008,133.48,39.2845669055,6.9045467301,39.8867141101,-7.8754330945,-2.8154532699,8.3635652411,47.16,9.72,48.1512616657,133.59
2019-11-28 23:30:00,42.6445668467,-4.5575108425,42.8874105843,-7.2754331533,-2.5875108425,7.7218611699,49.92,-1.97,49.9588560718,134.22,38.6145668467,-36.6975108425,53.270930861,-7.2754331533,-2.5875108425,7.7218611699,45.89,-34.11,57.1785291871,134.55,40.4245668467,-27.4475108425,48.8621679441,-7.2754331533,-2.5875108425,7.7218611699,47.7,-24.86,53.7894933979,134.35,38.2145668467,-13.3375108425,40.4752061731,-7.2754331533,-2.5875108425,7.7218611699,45.49,-10.75,46.7429417132,135.64,39.6045668467,-23.8275108425,46.2198224582,-7.2754331533,-2.5875108425,7.7218611699,46.88,-21.24,51.4671934343,134.35,37.1245668467,7.8924891575,37.9542467803,-7.2754331533,-2.5875108425,7.7218611699,44.4,10.48,45.6200657606,134.55
2019-11-29 00:00:00,40.9854168085,-5.6498246427000005,41.3729973469,-6.9845831915000005,-2.4298246427,7.3951639707,47.97,-3.22,48.0779502475,133.91,37.0754168085,-36.5198246427,52.0411771914,-6.9845831915000005,-2.4298246427,7.3951639707,44.06,-34.09,55.7082731737,134.13,38.8454168085,-28.339824642700002,48.0844264582,-6.9845831915000005,-2.4298246427,7.3951639707,45.83,-25.91,52.6470986855,134.04,36.7154168085,-13.3598246427,39.0705355212,-6.9845831915000005,-2.4298246427,7.3951639707,43.7,-10.93,45.0461418992,135.2,38.0154168085,-24.7498246427,45.3621619301,-6.9845831915000005,-2.4298246427,7.3951639707,45.0,-22.32,50.2312890537,134.04,35.6154168085,7.3301753573,36.3619221881,-6.9845831915000005,-2.4298246427,7.3951639707,42.6,9.76,43.703748123,134.13
2019-11-29 00:30:00,43.0521500562,-4.4856212948,43.285198658,-7.2678499438,-2.4756212948,7.6779127112,50.32,-2.01,50.3601280777,133.1,38.8921500562,-36.6956212948,53.4711881129,-7.2678499438,-2.4756212948,7.6779127112,46.16,-34.22,57.4608910477,133.47,40.8221500562,-26.9356212948,48.9078278985,-7.2678499438,-2.4756212948,7.6779127112,48.09,-24.46,53.9531250253,133.2,38.4721500562,-13.7056212948,40.8405482948,-7.2678499438,-2.4756212948,7.6779127112,45.74,-11.23,47.0984129244,134.52,39.9321500562,-23.3556212948,46.2608004057,-7.2678499438,-2.4756212948,7.6779127112,47.2,-20.88,51.6121536075,133.2,37.3321500562,7.2443787052,38.0285478377,-7.2678499438,-2.4756212948,7.6779127112,44.6,9.72,45.6468881743,133.47
2019-11-29 01:00:00,41.927733358,-4.8596966337000005,42.2084289676,-8.032266642,-2.7196966337,8.4802156333,49.96,-2.14,50.0058116622,132.81,39.337733358,-36.5896966337,53.7239533681,-8.032266642,-2.7196966337,8.4802156333,47.37,-33.87,58.2330988356,133.16,39.707733358,-27.1896966337,48.1246682219,-8.032266642,-2.7196966337,8.4802156333,47.74,-24.47,53.6459551131,132.94,38.877733358,-13.7096966337,41.2241911121,-8.032266642,-2.7196966337,8.4802156333,46.91,-10.99,48.1801639682,134.19,38.807733358,-23.5996966337,45.4201040245,-8.032266642,-2.7196966337,8.4802156333,46.84,-20.88,51.2831356296,132.94,37.767733358,7.1203033663,38.4330639298,-8.032266642,-2.7196966337,8.4802156333,45.8,9.84,46.8451235456,133.16
2019-11-29 01:30:00,40.4792167002,-5.1843803823,40.8098613647,-8.0307832998,-2.7243803823,8.4803141968,48.51,-2.46,48.5723347184,133.1,38.2492167002,-36.9043803823,53.1501257719,-8.0307832998,-2.7243803823,8.4803141968,46.28,-34.18,57.5335623788,133.43,38.3092167002,-27.6343803823,47.2361626647,-8.0307832998,-2.7243803823,8.4803141968,46.34,-24.91,52.6108705497,133.22,37.8392167002,-13.9443803823,40.3268157028,-8.0307832998,-2.7243803823,8.4803141968,45.87,-11.22,47.2222966405,134.47,37.4492167002,-24.0443803823,44.5036634382,-8.0307832998,-2.7243803823,8.4803141968,45.48,-21.32,50.2292026614,133.22,36.7292167002,6.5956196177,37.3167195443,-8.0307832998,-2.7243803823,8.4803141968,44.76,9.32,45.7200174978,133.43
2019-11-29 02:00:00,38.9342333522,-5.4170224807,39.3092693812,-7.9357666478,-2.6770224807,8.3751323363,46.87,-2.74,46.9500212992,133.32,36.8342333522,-37.6670224807,52.6836343584,-7.9357666478,-2.6770224807,8.3751323363,44.77,-34.99,56.8212372269,133.7,36.8442333522,-27.9170224807,46.2261579141,-7.9357666478,-2.6770224807,8.3751323363,44.78,-25.24,51.4033656486,133.45,36.4542333522,-14.627022480699999,39.2792682716,-7.9357666478,-2.6770224807,8.3751323363,44.39,-11.95,45.9703665419,134.74,35.9842333522,-24.3970224807,43.4750475085,-7.9357666478,-2.6770224807,8.3751323363,43.92,-21.72,48.9971917563,133.45,35.3442333522,7.0029775193,36.0313270002,-7.9357666478,-2.6770224807,8.3751323363,43.28,9.68,44.3493043914,133.7
2019-11-29 02:30:00,38.5260833796,-5.2221545751,38.8784001597,-7.8239166204,-2.6421545751,8.2580053331,46.35,-2.58,46.4217502901,133.64,36.1860833796,-38.0221545751,52.4892071658,-7.8239166204,-2.6421545751,8.2580053331,44.01,-35.38,56.4679068144,134.05,36.4460833796,-27.8521545751,45.8700284302,-7.8239166204,-2.6421545751,8.2580053331,44.27,-25.21,50.9448427223,133.79,35.8260833796,-14.8721545751,38.7903239485,-7.8239166204,-2.6421545751,8.2580053331,43.65,-12.23,45.3309541042,135.12,35.6160833796,-24.2821545751,43.1060138045,-7.8239166204,-2.6421545751,8.2580053331,43.44,-21.64,48.5316721327,133.79,34.7360833796,5.9178454249,35.2365773456,-7.8239166204,-2.6421545751,8.2580053331,42.56,8.56,43.4122931898,134.05
2019-11-29 03:00:00,37.4150333564,-6.5323066775,37.9809919774,-7.6549666436,-2.5823066775,8.0787884049,45.07,-3.95,45.2427607469,133.81,35.2950333564,-37.0423066775,51.1651430528,-7.6549666436,-2.5823066775,8.0787884049,42.95,-34.46,55.0653620709,133.98,35.4150333564,-29.1823066775,45.8893409263,-7.6549666436,-2.5823066775,8.0787884049,43.07,-26.6,50.6219804038,133.93,34.9550333564,-13.9423066775,37.6329944654,-7.6549666436,-2.5823066775,8.0787884049,42.61,-11.36,44.098318562,135.04,34.5450333564,-25.6623066775,43.0338624063,-7.6549666436,-2.5823066775,8.0787884049,42.2,-23.08,48.0991309693,133.93,33.8250333564,7.0976933225,34.5616858973,-7.6549666436,-2.5823066775,8.0787884049,41.48,9.68,42.594516079,133.98
2019-11-29 03:30:00,36.7643667202,-6.5488158644,37.3430803438,-7.4156332798,-2.5188158644,7.8317335437,44.18,-4.03,44.3634229969,134.33,34.5443667202,-37.2688158644,50.8161185849,-7.4156332798,-2.5188158644,7.8317335437,41.96,-34.75,54.481227042,134.47,34.7843667202,-29.3888158644,45.5373985427,-7.4156332798,-2.5188158644,7.8317335437,42.2,-26.87,50.0283609566,134.43,34.2343667202,-13.9888158644,36.9821420961,-7.4156332798,-2.5188158644,7.8317335437,41.65,-11.47,43.2005023119,135.55,33.9843667202,-25.8788158644,42.7159255069,-7.4156332798,-2.5188158644,7.8317335437,41.4,-23.36,47.5357717935,134.43,33.1443667202,6.7211841356,33.8189793085,-7.4156332798,-2.5188158644,7.8317335437,40.56,9.24,41.5991730687,134.47
2019-11-29 04:00:00,36.0725667109,-6.7326108823,36.6954781738,-7.2574332891,-2.4626108823,7.6638626229,43.33,-4.27,43.5398874597,134.33,33.8025667109,-37.3826108823,50.3991380147,-7.2574332891,-2.4626108823,7.6638626229,41.06,-34.92,53.901113161,134.47,34.1425667109,-29.5326108823,45.1429946629,-7.2574332891,-2.4626108823,7.6638626229,41.4,-27.07,49.4645822786,134.43,33.5025667109,-14.1426108823,36.3653051518,-7.2574332891,-2.4626108823,7.6638626229,40.76,-11.68,42.4004716955,135.55,33.3425667109,-26.0226108823,42.2954256628,-7.2574332891,-2.4626108823,7.6638626229,40.6,-23.56,46.9407456268,134.43,32.4225667109,7.6173891177,33.305366671,-7.2574332891,-2.4626108823,7.6638626229,39.68,10.08,40.9403077663,134.47
