Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-29 04:30:00,35.893433392,-5.5753250513,36.323860066,-7.226566608,-2.4553250513,7.6322923193,43.12,-3.12,43.2327283432,134.96,33.483433392,-39.0053250513,51.4057943628,-7.226566608,-2.4553250513,7.6322923193,40.71,-36.55,54.7102056293,135.37,33.943433392,-28.6653250513,44.4281164437,-7.226566608,-2.4553250513,7.6322923193,41.17,-26.21,48.8050509681,135.09,33.223433392,-15.4253250513,36.6297308111,-7.226566608,-2.4553250513,7.6322923193,40.45,-12.97,42.4785051526,136.46,33.133433392,-25.1353250513,41.5885678255,-7.226566608,-2.4553250513,7.6322923193,40.36,-22.68,46.2959177466,135.09,32.133433392,6.8246749487,32.8501709237,-7.226566608,-2.4553250513,7.6322923193,39.36,9.28,40.4391889137,135.37
2019-11-29 05:00:00,35.9787501056,-5.1619063087,36.3471558158,-7.1412498944,-2.4319063087,7.5439789467,43.12,-2.73,43.2063340264,134.49,33.3587501056,-38.8419063087,51.200584902,-7.1412498944,-2.4319063087,7.5439789467,40.5,-36.41,54.4604269172,134.94,34.0187501056,-28.1519063087,44.1565984601,-7.1412498944,-2.4319063087,7.5439789467,41.16,-25.72,48.5351831149,134.58,33.0987501056,-15.3919063087,36.5025757772,-7.1412498944,-2.4319063087,7.5439789467,40.24,-12.96,42.2755153724,135.99,33.2187501056,-24.6319063087,41.3547599072,-7.1412498944,-2.4319063087,7.5439789467,40.36,-22.2,46.0626703525,134.58,32.0587501056,7.0880936913,32.8329793121,-7.1412498944,-2.4319063087,7.5439789467,39.2,9.52,40.3394397581,134.94
2019-11-29 05:30:00,37.0819334595,-5.3631633535,37.4677636142,-7.4680665405,-2.5531633535,7.8924432822,44.55,-2.81,44.638532682,134.49,34.7219334595,-37.8131633535,51.336614477,-7.4680665405,-2.5531633535,7.8924432822,42.19,-35.26,54.9842131889,134.85,35.0719334595,-28.3531633535,45.0992504232,-7.4680665405,-2.5531633535,7.8924432822,42.54,-25.8,49.7523024593,134.58,34.3919334595,-14.3731633535,37.2745611894,-7.4680665405,-2.5531633535,7.8924432822,41.86,-11.82,43.4968044803,135.91,34.2919334595,-24.8331633535,42.3393753205,-7.4680665405,-2.5531633535,7.8924432822,41.76,-22.28,47.3317652322,134.58,33.3319334595,6.9668366465,34.0522334217,-7.4680665405,-2.5531633535,7.8924432822,40.8,9.52,41.895947298,134.85
2019-11-29 06:00:00,39.1834501224,-5.0143803823,39.5029970269,-7.9465498776,-2.7243803823,8.4005894689,47.13,-2.29,47.1856016174,134.67,36.8034501224,-37.1943803823,52.3250979257,-7.9465498776,-2.7243803823,8.4005894689,44.75,-34.47,56.4866656832,134.96,37.0534501224,-28.0443803823,46.4698336235,-7.9465498776,-2.7243803823,8.4005894689,45.0,-25.32,51.6343141719,134.77,36.4134501224,-13.7443803823,38.9210398359,-7.9465498776,-2.7243803823,8.4005894689,44.36,-11.02,45.7083143421,136.0,36.2534501224,-24.4443803823,43.7245969455,-7.9465498776,-2.7243803823,8.4005894689,44.2,-21.72,49.248333982,134.77,35.2934501224,7.5156196177,36.0847912531,-7.9465498776,-2.7243803823,8.4005894689,43.24,10.24,44.4359674138,134.96
2019-11-29 06:30:00,44.3510167398,-2.2557736068,44.4083460672,-8.9689832602,-3.0657736068,9.4784823959,53.32,0.81,53.3261521207,133.41,41.7710167398,-35.8257736068,55.0300272034,-8.9689832602,-3.0657736068,9.4784823959,50.74,-32.76,60.3967316997,133.9,41.9510167398,-24.9257736068,48.7973564387,-8.9689832602,-3.0657736068,9.4784823959,50.92,-21.86,55.4139513119,133.53,41.2010167398,-12.6657736068,43.1038931125,-8.9689832602,-3.0657736068,9.4784823959,50.17,-9.6,51.0802202423,134.92,41.0710167398,-21.2657736068,46.2499896556,-8.9689832602,-3.0657736068,9.4784823959,50.04,-18.2,53.2469867692,133.53,40.1110167398,7.1742263932,40.7475543836,-8.9689832602,-3.0657736068,9.4784823959,49.08,10.24,50.1368527133,133.9
2019-11-29 07:00:00,48.8294833861,-0.5630034994,48.8327289909,-9.9605166139,-3.4030034994,10.5257932733,58.79,2.84,58.8585567271,132.83,46.1994833861,-33.9230034994,57.3163365156,-9.9605166139,-3.4030034994,10.5257932733,56.16,-30.52,63.9172590151,133.34,46.1894833861,-23.1130034994,51.6495818593,-9.9605166139,-3.4030034994,10.5257932733,56.15,-19.71,59.5088783292,132.96,45.4794833861,-10.9330034994,46.7751426998,-9.9605166139,-3.4030034994,10.5257932733,55.44,-7.53,55.9490348442,134.36,45.2794833861,-19.3630034994,49.2458883587,-9.9605166139,-3.4030034994,10.5257932733,55.24,-15.96,57.4993843445,132.96,44.3194833861,9.8369965006,45.3980518058,-9.9605166139,-3.4030034994,10.5257932733,54.28,13.24,55.8714238229,133.34
2019-11-29 07:30:00,52.6639834115,-0.18911252720000002,52.6643229551,-11.2460165885,-3.8391125272,11.883251832100001,63.91,3.65,64.0141437496,131.98,51.2839834115,-29.9791125272,59.4036542855,-11.2460165885,-3.8391125272,11.883251832100001,62.53,-26.14,67.7738924661,132.14,49.7739834115,-22.4191125272,54.5899810511,-11.2460165885,-3.8391125272,11.883251832100001,61.02,-18.58,63.7860235475,132.09,50.3439834115,-7.4191125272,50.8877185226,-11.2460165885,-3.8391125272,11.883251832100001,61.59,-3.58,61.6939583752,133.13,48.8739834115,-18.5991125272,52.2933384028,-11.2460165885,-3.8391125272,11.883251832100001,60.12,-14.76,61.9053471035,132.09,48.9939834115,11.5208874728,50.3303214642,-11.2460165885,-3.8391125272,11.883251832100001,60.24,15.36,62.1674126854,132.14
2019-11-29 08:00:00,55.7506168055,1.7005991905000002,55.7765480448,-11.7193831945,-3.9994008095,12.3830185858,67.47,5.7,67.7103455906,131.44,54.1606168055,-28.7394008095,61.3133392635,-11.7193831945,-3.9994008095,12.3830185858,65.88,-24.74,70.3721677938,131.7,52.7106168055,-20.3894008095,56.5166947847,-11.7193831945,-3.9994008095,12.3830185858,64.43,-16.39,66.4820050841,131.56,53.1106168055,-6.3194008095,53.4852544544,-11.7193831945,-3.9994008095,12.3830185858,64.83,-2.32,64.8714983641,132.68,51.7606168055,-16.5194008095,54.3327898712,-11.7193831945,-3.9994008095,12.3830185858,63.48,-12.52,64.7028654698,131.56,51.7606168055,11.9605991905,53.1245459753,-11.7193831945,-3.9994008095,12.3830185858,63.48,15.96,65.4555727192,131.7
2019-11-29 08:30:00,57.3808668412,3.2261796309,57.4714895792,-11.8491331588,-4.0738203691,12.5298830408,69.23,7.3,69.6138125662,131.06,55.8508668412,-27.9638203691,62.4603440316,-11.8491331588,-4.0738203691,12.5298830408,67.7,-23.89,71.7915183013,131.43,54.2608668412,-18.7738203691,57.4168790654,-11.8491331588,-4.0738203691,12.5298830408,66.11,-14.7,67.7246048346,131.21,54.7608668412,-5.6538203691,55.0519592927,-11.8491331588,-4.0738203691,12.5298830408,66.61,-1.58,66.628736293,132.41,53.2708668412,-14.9138203691,55.3191403767,-11.8491331588,-4.0738203691,12.5298830408,65.12,-10.84,66.0160586524,131.21,53.3108668412,14.4861796309,55.2439854071,-11.8491331588,-4.0738203691,12.5298830408,65.16,18.56,67.7517468409,131.43
2019-11-29 09:00:00,57.7183834162,3.7501508446000003,57.8400848507,-11.3316165838,-3.9598491554,12.0035802883,69.05,7.71,69.4791090904,131.06,56.0383834162,-27.8198491554,62.5639226945,-11.3316165838,-3.9598491554,12.0035802883,67.37,-23.86,71.4703889733,131.43,54.5883834162,-18.2198491554,57.5487142101,-11.3316165838,-3.9598491554,12.0035802883,65.92,-14.26,67.444747757,131.21,54.9683834162,-5.5398491554,55.2468379552,-11.3316165838,-3.9598491554,12.0035802883,66.3,-1.58,66.3188238738,132.41,53.5483834162,-14.3598491554,55.4403700768,-11.3316165838,-3.9598491554,12.0035802883,64.88,-10.4,65.7082521454,131.21,53.5483834162,13.4401508446,55.2093019446,-11.3316165838,-3.9598491554,12.0035802883,64.88,17.4,67.1727206536,131.43
2019-11-29 09:30:00,59.9293000859,3.8576528873,60.0533304204,-10.8206999141,-3.8323471127,11.479304466,70.75,7.69,71.1666958626,130.69,57.2993000859,-25.6323471127,62.7712275556,-10.8206999141,-3.8323471127,11.479304466,68.12,-21.8,71.5232437743,130.9,56.7293000859,-18.0023471127,59.5172075101,-10.8206999141,-3.8323471127,11.479304466,67.55,-14.17,69.0202245722,130.8,56.1793000859,-3.5523471127,56.2914996082,-10.8206999141,-3.8323471127,11.479304466,67.0,0.28,67.0005850721,131.88,55.7393000859,-14.1123471127,57.4980687944,-10.8206999141,-3.8323471127,11.479304466,66.56,-10.28,67.3491796535,130.8,54.6593000859,15.6076528873,56.8439787007,-10.8206999141,-3.8323471127,11.479304466,65.48,19.44,68.3047875335,130.9
2019-11-29 10:00:00,59.8286833587,4.0719924151,59.9670949327,-9.8713166413,-3.6580075849,10.5272936562,69.7,7.73,70.1273334728,131.02,56.9986833587,-25.7080075849,62.5280061941,-9.8713166413,-3.6580075849,10.5272936562,66.87,-22.05,70.4116425032,131.24,56.6986833587,-17.8880075849,59.4535239491,-9.8713166413,-3.6580075849,10.5272936562,66.57,-14.23,68.0739142403,131.13,55.9086833587,-3.5580075849,56.0217840923,-9.8713166413,-3.6580075849,10.5272936562,65.78,0.1,65.7800760109,132.23,55.6486833587,-14.0180075849,57.3871108892,-9.8713166413,-3.6580075849,10.5272936562,65.52,-10.36,66.3340033467,131.13,54.4086833587,15.381992415100001,56.5412284576,-9.8713166413,-3.6580075849,10.5272936562,64.28,19.04,67.040584723,131.24
2019-11-29 10:30:00,59.8599499939,4.3447306775,60.0174166216,-9.2400500061,-3.4352693225,9.857971365000001,69.1,7.78,69.5365975584,130.86,56.1699499939,-25.8052693225,61.8140372984,-9.2400500061,-3.4352693225,9.857971365000001,65.41,-22.37,69.1294799633,131.14,56.7399499939,-17.5852693225,59.4025556896,-9.2400500061,-3.4352693225,9.857971365000001,65.98,-14.15,67.4802408117,131.0,55.1399499939,-3.5952693225,55.2570361749,-9.2400500061,-3.4352693225,9.857971365000001,64.38,-0.16,64.3801988192,132.14,55.6799499939,-13.7552693225,57.3538513568,-9.2400500061,-3.4352693225,9.857971365000001,64.92,-10.32,65.7351412868,131.0,53.6399499939,15.2047306775,55.7532785612,-9.2400500061,-3.4352693225,9.857971365000001,62.88,18.64,65.5846323463,131.14
2019-11-29 11:00:00,59.1561833355,4.3529372938,59.3161199836,-8.5138166645,-3.2770627062,9.1227306316,67.67,7.63,68.0987944093,130.95,55.5261833355,-25.6970627062,61.1841161375,-8.5138166645,-3.2770627062,9.1227306316,64.04,-22.42,67.8511459004,131.14,56.1061833355,-17.6170627062,58.8070123954,-8.5138166645,-3.2770627062,9.1227306316,64.62,-14.34,66.1919934735,131.07,54.5261833355,-3.5070627062,54.6388520923,-8.5138166645,-3.2770627062,9.1227306316,63.04,-0.23,63.0404195735,132.22,55.0461833355,-13.7970627062,56.7489316122,-8.5138166645,-3.2770627062,9.1227306316,63.56,-10.52,64.4247157541,131.07,53.0861833355,16.0029372938,55.4458011319,-8.5138166645,-3.2770627062,9.1227306316,61.6,19.28,64.5467148661,131.14
2019-11-29 11:30:00,59.0946666522,4.1544585274,59.2405195149,-8.2153333478,-3.2255414726,8.8258608536,67.31,7.38,67.7133701716,131.07,55.3446666522,-25.8755414726,61.0948097088,-8.2153333478,-3.2255414726,8.8258608536,63.56,-22.65,67.4751517227,131.31,56.0546666522,-17.8355414726,58.823738347,-8.2153333478,-3.2255414726,8.8258608536,64.27,-14.61,65.9096730382,131.21,54.3546666522,-3.6755414726,54.4787976372,-8.2153333478,-3.2255414726,8.8258608536,62.57,-0.45,62.5716181667,132.35,54.9846666522,-14.0255414726,56.7453027171,-8.2153333478,-3.2255414726,8.8258608536,63.2,-10.8,64.1161446127,131.21,52.8646666522,16.0544585274,55.2486978929,-8.2153333478,-3.2255414726,8.8258608536,61.08,19.28,64.0506424636,131.31
2019-11-29 12:00:00,58.852866651,4.1308876824,58.9976622087,-8.027133349,-3.1891123176,8.6374363776,66.88,7.32,67.2793935763,131.34,55.342866651,-25.8491123176,61.0819899541,-8.027133349,-3.1891123176,8.6374363776,63.37,-22.66,67.299572807,131.57,55.832866651,-17.9191123176,58.6379022878,-8.027133349,-3.1891123176,8.6374363776,63.86,-14.73,65.5368026379,131.44,54.362866651,-3.6091123176,54.4825381405,-8.027133349,-3.1891123176,8.6374363776,62.39,-0.42,62.3914136721,132.55,54.772866651,-14.1091123176,56.5608872947,-8.027133349,-3.1891123176,8.6374363776,62.8,-10.92,63.742343854,131.44,52.892866651,15.9708876824,55.251466912,-8.027133349,-3.1891123176,8.6374363776,60.92,19.16,63.8619761674,131.57
2019-11-29 12:30:00,58.8919166508,4.098469757,59.0343569555,-7.9380833492,-3.161530243,8.5444976878,66.83,7.26,67.2231842447,131.27,55.1919166508,-26.031530243,61.0228500677,-7.9380833492,-3.161530243,8.5444976878,63.13,-22.87,67.1448717327,131.5,55.8819166508,-17.971530243,58.700634646,-7.9380833492,-3.161530243,8.5444976878,63.82,-14.81,65.515864491,131.44,54.2319166508,-3.761530243,54.3622101591,-7.9380833492,-3.161530243,8.5444976878,62.17,-0.6000000000000001,62.1728952197,132.55,54.8619166508,-14.121530243,56.6502207851,-7.9380833492,-3.161530243,8.5444976878,62.8,-10.96,63.7492086225,131.44,52.7819166508,16.198469757,55.2116033801,-7.9380833492,-3.161530243,8.5444976878,60.72,19.36,63.7316875659,131.5
2019-11-29 13:00:00,58.6586666508,3.6654193286,58.7730760817,-7.9213333492,-3.1245806714,8.5153112921,66.58,6.79,66.9253352625,131.5,54.6786666508,-26.6645806714,60.8338429585,-7.9213333492,-3.1245806714,8.5153112921,62.6,-23.54,66.8796800232,131.77,55.6486666508,-18.4345806714,58.6225883474,-7.9213333492,-3.1245806714,8.5153112921,63.57,-15.31,65.3876211526,131.66,53.7286666508,-4.3345806714,53.9032300486,-7.9213333492,-3.1245806714,8.5153112921,61.65,-1.21,61.661873147,132.8,54.5986666508,-14.6445806714,56.5285604194,-7.9213333492,-3.1245806714,8.5153112921,62.52,-11.52,63.572484614,131.66,52.2786666508,15.5554193286,54.5438361071,-7.9213333492,-3.1245806714,8.5153112921,60.2,18.68,63.0315984249,131.77
2019-11-29 13:30:00,58.7294999836,3.5010718395,58.8337630306,-8.2105000164,-3.1589281605,8.7972232916,66.94,6.66,67.2704927884,131.29,54.7094999836,-26.8389281605,60.9381444849,-8.2105000164,-3.1589281605,8.7972232916,62.92,-23.68,67.2284820593,131.55,55.7294999836,-18.5289281605,58.7290247424,-8.2105000164,-3.1589281605,8.7972232916,63.94,-15.37,65.7613906483,131.41,53.7494999836,-4.5489281605,53.9416489912,-8.2105000164,-3.1589281605,8.7972232916,61.96,-1.3900000000000001,61.9755895494,132.55,54.7094999836,-14.6789281605,56.6445082986,-8.2105000164,-3.1589281605,8.7972232916,62.92,-11.52,63.9659034174,131.41,52.2694999836,15.7610718395,54.5940657404,-8.2105000164,-3.1589281605,8.7972232916,60.48,18.92,63.370314817,131.55
2019-11-29 14:00:00,58.1345833159,3.1958356198,58.2223594732,-8.7154166841,-3.2541643801999998,9.3031217229,66.85,6.45,67.1604422261,131.54,54.5945833159,-26.9941643802,60.9036405974,-8.7154166841,-3.2541643801999998,9.3031217229,63.31,-23.74,67.6146707453,131.77,55.1145833159,-18.9041643802,58.2664974492,-8.7154166841,-3.2541643801999998,9.3031217229,63.83,-15.65,65.7205553841,131.64,53.6045833159,-4.6541643802,53.8062505528,-8.7154166841,-3.2541643801999998,9.3031217229,62.32,-1.4,62.3357233053,132.76,54.0845833159,-15.0941643802,56.1513664196,-8.7154166841,-3.2541643801999998,9.3031217229,62.8,-11.84,63.906381528,131.64,52.1645833159,15.3458356198,54.3749797553,-8.7154166841,-3.2541643801999998,9.3031217229,60.88,18.6,63.6579484432,131.77
2019-11-29 14:30:00,57.6414166485,3.6665081387000003,57.757910239,-9.0885833515,-3.3134918613,9.6737570598,66.73,6.98,67.0940630757,131.4,54.3814166485,-28.3334918613,61.3198600598,-9.0885833515,-3.3134918613,9.6737570598,63.47,-25.02,68.2234659043,131.77,54.6214166485,-18.4234918613,57.644810773,-9.0885833515,-3.3134918613,9.6737570598,63.71,-15.11,65.4772953015,131.52,53.4214166485,-5.9134918613,53.7477175583,-9.0885833515,-3.3134918613,9.6737570598,62.51,-2.6,62.5640479828,132.76,53.6314166485,-14.5934918613,55.5814614456,-9.0885833515,-3.3134918613,9.6737570598,62.72,-11.28,63.726264601,131.52,52.0314166485,11.5265081387,53.2928579485,-9.0885833515,-3.3134918613,9.6737570598,61.12,14.84,62.8957868223,131.77
2019-11-29 15:00:00,57.4514999807,3.44774109,57.5548587754,-9.6485000193,-3.42225891,10.237451278,67.1,6.87,67.4507739022,131.52,54.5514999807,-28.58225891,61.5858074116,-9.6485000193,-3.42225891,10.237451278,64.2,-25.16,68.9540832729,131.92,54.4214999807,-18.68225891,57.538912556,-9.6485000193,-3.42225891,10.237451278,64.07,-15.26,65.8622236187,131.64,53.5614999807,-6.12225891,53.9102618649,-9.6485000193,-3.42225891,10.237451278,63.21,-2.7,63.2676386473,132.95,53.4314999807,-14.86225891,55.460002976,-9.6485000193,-3.42225891,10.237451278,63.08,-11.44,64.1089697312,131.64,52.1514999807,11.13774109,53.3275559802,-9.6485000193,-3.42225891,10.237451278,61.8,14.56,63.491996346,131.92
2019-11-29 15:30:00,57.5444999791,3.2353711418,57.6353806639,-10.4355000209,-3.5846288582,11.0340031148,67.98,6.82,68.3212470612,131.43,54.9944999791,-28.7046288582,62.0350767376,-10.4355000209,-3.5846288582,11.0340031148,65.43,-25.12,70.086370287,131.84,54.4744999791,-18.8646288582,57.6484637257,-10.4355000209,-3.5846288582,11.0340031148,64.91,-15.28,66.6842297699,131.56,53.9844999791,-6.2446288582000005,54.3444719137,-10.4355000209,-3.5846288582,11.0340031148,64.42,-2.66,64.4748943388,132.85,53.4444999791,-15.0246288582,55.5162503268,-10.4355000209,-3.5846288582,11.0340031148,63.88,-11.44,64.8962864885,131.56,52.6444999791,11.1753711418,53.8175835411,-10.4355000209,-3.5846288582,11.0340031148,63.08,14.76,64.7838251418,131.84
2019-11-29 16:00:00,58.8339166441,3.1637857988,58.9189213094,-11.3060833559,-3.8162142012,11.9327704948,70.14,6.98,70.4864525991,131.03,56.7139166441,-27.7562142012,63.1417117909,-11.3060833559,-3.8162142012,11.9327704948,68.02,-23.94,72.1099438358,131.36,55.6739166441,-18.7962142012,58.7612343538,-11.3060833559,-3.8162142012,11.9327704948,66.98,-14.98,68.6346909369,131.16,55.6239166441,-5.4362142012,55.8889302784,-11.3060833559,-3.8162142012,11.9327704948,66.93,-1.62,66.9496026874,132.36,54.6539166441,-14.9362142012,56.6581070916,-11.3060833559,-3.8162142012,11.9327704948,65.96,-11.12,66.8907766437,131.16,54.2139166441,12.9437857988,55.7376923517,-11.3060833559,-3.8162142012,11.9327704948,65.52,16.76,67.6296384731,131.36
2019-11-29 16:30:00,61.7975333092,4.1130971478,61.9342610455,-12.2624666908,-4.1269028522,12.9382926422,74.06,8.24,74.5169859831,130.58,59.7175333092,-26.6369028522,65.3889010314,-12.2624666908,-4.1269028522,12.9382926422,71.98,-22.51,75.4176405094,130.91,58.4675333092,-17.7169028522,61.0928890947,-12.2624666908,-4.1269028522,12.9382926422,70.73,-13.59,72.0237530263,130.7,58.5175333092,-4.4569028522,58.6870146423,-12.2624666908,-4.1269028522,12.9382926422,70.78,-0.33,70.7807692809,131.89,57.4175333092,-13.8069028522,59.054243689,-12.2624666908,-4.1269028522,12.9382926422,69.68,-9.68,70.3491634634,130.7,57.0575333092,14.7130971478,58.923996258,-12.2624666908,-4.1269028522,12.9382926422,69.32,18.84,71.8345877694,130.91
2019-11-29 17:00:00,65.1922499891,6.2678768507000004,65.4928678473,-13.4177500109,-4.5021231493,14.1529194234,78.61,10.77,79.3443444739,130.13,63.2822499891,-26.3721231493,68.5575090205,-13.4177500109,-4.5021231493,14.1529194234,76.7,-21.87,79.7570492182,130.72,61.6522499891,-15.4321231493,63.5543102678,-13.4177500109,-4.5021231493,14.1529194234,75.07,-10.93,75.8615172535,130.26,61.9422499891,-4.2621231493,62.0887109502,-13.4177500109,-4.5021231493,14.1529194234,75.36,0.24,75.3603821646,131.65,60.5422499891,-11.4621231493,61.6177271639,-13.4177500109,-4.5021231493,14.1529194234,73.96,-6.96,74.2867632893,130.26,60.4622499891,14.8178768507,62.2515312913,-13.4177500109,-4.5021231493,14.1529194234,73.88,19.32,76.3643686545,130.72
2019-11-29 17:30:00,65.9079999845,5.547028136,66.1410158911,-13.7220000155,-4.612971864,14.4766292293,79.63,10.16,80.2755411069,129.96,64.3679999845,-25.492971864,69.2324420808,-13.7220000155,-4.612971864,14.4766292293,78.09,-20.88,80.8333006873,130.38,62.3279999845,-16.072971864,64.3670723788,-13.7220000155,-4.612971864,14.4766292293,76.05,-11.46,76.9086087509,130.09,62.9979999845,-3.4929718640000003,63.0947609116,-13.7220000155,-4.612971864,14.4766292293,76.72,1.12,76.728174747,131.32,61.2379999845,-12.092971864,62.4206104633,-13.7220000155,-4.612971864,14.4766292293,74.96,-7.48,75.3322772787,130.09,61.4779999845,14.827028136,63.2406929551,-13.7220000155,-4.612971864,14.4766292293,75.2,19.44,77.6720902255,130.38
2019-11-29 18:00:00,65.5715000028,5.157844796,65.7740448472,-13.5884999972,-4.592155204,14.3434731356,79.16,9.75,79.7581851599,130.17,63.8415000028,-26.042155204,68.9487561184,-13.5884999972,-4.592155204,14.3434731356,77.43,-21.45,80.3461722797,130.61,62.0215000028,-16.502155204,64.1793392688,-13.5884999972,-4.592155204,14.3434731356,75.61,-11.91,76.5422772068,130.27,62.4915000028,-3.972155204,62.617614052,-13.5884999972,-4.592155204,14.3434731356,76.08,0.62,76.0825262462,131.54,60.9315000028,-12.512155204,62.2029076526,-13.5884999972,-4.592155204,14.3434731356,74.52,-7.92,74.9396877495,130.27,60.9315000028,14.727844796,62.6861795368,-13.5884999972,-4.592155204,14.3434731356,74.52,19.32,76.983717759,130.61
2019-11-29 18:30:00,64.4704666796,4.5188055972,64.6286366707,-13.3095333204,-4.4911944028,14.0468681339,77.78,9.01,78.3001181353,129.98,62.3304666796,-26.7311944028,67.8206740655,-13.3095333204,-4.4911944028,14.0468681339,75.64,-22.24,78.8417858753,130.41,60.9904666796,-17.0711944028,63.3345301091,-13.3095333204,-4.4911944028,14.0468681339,74.3,-12.58,75.3574574943,130.11,60.9804666796,-4.6511944028,61.1575909094,-13.3095333204,-4.4911944028,14.0468681339,74.29,-0.16,74.2901722976,131.38,59.8904666796,-13.1311944028,61.3131002767,-13.3095333204,-4.4911944028,14.0468681339,73.2,-8.64,73.7081379496,130.11,59.5704666796,14.2288055972,61.2462195498,-13.3095333204,-4.4911944028,14.0468681339,72.88,18.72,75.2458158305,130.41
2019-11-29 19:00:00,63.1993833488,4.0242259739,63.327375205,-13.0706166512,-4.3657740261,13.780457267100001,76.27,8.39,76.7300788479,129.98,61.0193833488,-27.2857740261,66.8421918287,-13.0706166512,-4.3657740261,13.780457267100001,74.09,-22.92,77.5542036256,130.41,59.7793833488,-17.5957740261,62.3152143311,-13.0706166512,-4.3657740261,13.780457267100001,72.85,-13.23,74.0415788594,130.11,59.7293833488,-5.2157740261,59.9566804778,-13.0706166512,-4.3657740261,13.780457267100001,72.8,-0.85,72.8049620562,131.38,58.7293833488,-13.6457740261,60.2938439419,-13.0706166512,-4.3657740261,13.780457267100001,71.8,-9.28,72.3972264662,130.11,58.3693833488,13.9542259739,60.0142094428,-13.0706166512,-4.3657740261,13.780457267100001,71.44,18.32,73.7515830339,130.41
2019-11-29 19:30:00,62.0219833307,3.4312076001,62.1168222132,-12.6980166693,-4.2387923999,13.3868214429,74.72,7.67,75.1126307621,130.17,59.5119833307,-28.1987923999,65.8547496599,-12.6980166693,-4.2387923999,13.3868214429,72.21,-23.96,76.0813097942,130.63,58.6719833307,-18.2287923999,61.4385099129,-12.6980166693,-4.2387923999,13.3868214429,71.37,-13.99,72.7282407322,130.29,58.2919833307,-6.0687923999,58.6070436195,-12.6980166693,-4.2387923999,13.3868214429,70.99,-1.83,71.0135832077,131.62,57.6219833307,-14.2787923999,59.3647780705,-12.6980166693,-4.2387923999,13.3868214429,70.32,-10.04,71.0331190361,130.29,56.9819833307,13.3212076001,58.5183816952,-12.6980166693,-4.2387923999,13.3868214429,69.68,17.56,71.8585833426,130.63
2019-11-29 20:00:00,60.2394999797,2.6147304679000003,60.2962202234,-12.1305000203,-4.0852695321,12.7999397613,72.37,6.7,72.679480598,130.72,57.7294999797,-29.6752695321,64.9100669366,-12.1305000203,-4.0852695321,12.7999397613,69.86,-25.59,74.3993797017,131.24,57.0094999797,-19.1852695321,60.1511234721,-12.1305000203,-4.0852695321,12.7999397613,69.14,-15.1,70.7696940788,130.88,56.5794999797,-7.3552695321,57.0555852467,-12.1305000203,-4.0852695321,12.7999397613,68.71,-3.27,68.7877678079,132.23,55.9894999797,-15.2852695321,58.0384663189,-12.1305000203,-4.0852695321,12.7999397613,68.12,-11.2,69.0345884322,130.88,55.3494999797,13.5147304679,56.9755657069,-12.1305000203,-4.0852695321,12.7999397613,67.48,17.6,69.7374390123,131.24
2019-11-29 20:30:00,57.920599986,1.0033454142,57.9292896966,-11.619400014,-3.9166545858,12.2617551693,69.54,4.92,69.7138293311,130.89,55.120599986,-30.5466545858,63.0188753406,-11.619400014,-3.9166545858,12.2617551693,66.74,-26.63,71.8566941906,131.32,54.820599986,-20.7866545858,58.6292008447,-11.619400014,-3.9166545858,12.2617551693,66.44,-16.87,68.5483077836,131.01,54.050599986,-8.2166545858,54.6715718763,-11.619400014,-3.9166545858,12.2617551693,65.67,-4.3,65.8106290807,132.34,53.820599986,-16.9566545858,56.4285842246,-11.619400014,-3.9166545858,12.2617551693,65.44,-13.04,66.7265704199,131.01,52.780599986,11.6833454142,54.0582305939,-11.619400014,-3.9166545858,12.2617551693,64.4,15.6,66.2625082532,131.32
2019-11-29 21:00:00,56.0399166621,0.6416641169,56.0435901093,-11.2600833379,-3.7683358831,11.8739139336,67.3,4.41,67.4443333424,131.06,52.9999166621,-31.7683358831,61.7917335165,-11.2600833379,-3.7683358831,11.8739139336,64.26,-28.0,70.0952751617,131.55,53.0499166621,-21.2283358831,57.1396176241,-11.2600833379,-3.7683358831,11.8739139336,64.31,-17.46,66.638034935,131.18,52.0099166621,-9.3383358831,52.8416119007,-11.2600833379,-3.7683358831,11.8739139336,63.27,-5.57,63.5147053839,132.6,52.0599166621,-17.3683358831,54.8807253434,-11.2600833379,-3.7683358831,11.8739139336,63.32,-13.6,64.7640517571,131.18,50.7799166621,11.3516641169,52.0332606554,-11.2600833379,-3.7683358831,11.8739139336,62.04,15.12,63.8559002755,131.55
2019-11-29 21:30:00,53.8241166698,0.2619123833,53.8247539091,-10.6258833302,-3.5580876167,11.2057745844,64.45,3.8200000000000003,64.5631078868,131.5,50.5841166698,-33.5880876167,60.7199513258,-10.6258833302,-3.5580876167,11.2057745844,61.21,-30.03,68.1796523898,132.11,50.9341166698,-21.7680876167,55.3907382097,-10.6258833302,-3.5580876167,11.2057745844,61.56,-18.21,64.196866746,131.63,49.6941166698,-10.9580876167,50.8879643512,-10.6258833302,-3.5580876167,11.2057745844,60.32,-7.4,60.7722173365,133.16,50.0141166698,-17.9580876167,53.1404250746,-10.6258833302,-3.5580876167,11.2057745844,60.64,-14.4,62.3263154695,131.63,48.5741166698,9.401912383300001,49.4756583252,-10.6258833302,-3.5580876167,11.2057745844,59.2,12.96,60.6019933666,132.11
2019-11-29 22:00:00,51.2060166819,-2.6678393503,51.2754669527,-9.9839833181,-3.3478393503,10.5303348101,61.19,0.68,61.1937782785,132.55,48.0260166819,-33.4378393503,58.5199741861,-9.9839833181,-3.3478393503,10.5303348101,58.01,-30.09,65.3495845434,132.81,48.4960166819,-24.9078393503,54.5184748054,-9.9839833181,-3.3478393503,10.5303348101,58.48,-21.56,62.3277145418,132.69,47.2260166819,-10.6578393503,48.4136983844,-9.9839833181,-3.3478393503,10.5303348101,57.21,-7.31,57.6751263544,133.89,47.6160166819,-21.1478393503,52.1010187409,-9.9839833181,-3.3478393503,10.5303348101,57.6,-17.8,60.2876438418,132.69,46.0560166819,10.0121606497,47.1317306437,-9.9839833181,-3.3478393503,10.5303348101,56.04,13.36,57.6105129295,132.81
2019-11-29 22:30:00,48.4244500435,-3.704020239,48.5659049946,-9.4355499565,-3.174020239,9.9550995706,57.86,-0.53,57.8624273601,133.01,45.3644500435,-34.504020239,56.9952694563,-9.4355499565,-3.174020239,9.9550995706,54.8,-31.33,63.1237586017,133.26,45.8644500435,-26.094020239,52.7678469338,-9.4355499565,-3.174020239,9.9550995706,55.3,-22.92,59.861643813,133.15,44.6544500435,-11.564020239,46.127502347,-9.4355499565,-3.174020239,9.9550995706,54.09,-8.39,54.7368267257,134.33,45.0044500435,-22.334020239,50.2415065832,-9.4355499565,-3.174020239,9.9550995706,54.44,-19.16,57.7132497785,133.15,43.5644500435,8.665979761,44.4180201361,-9.4355499565,-3.174020239,9.9550995706,53.0,11.84,54.3064047788,133.26
2019-11-29 23:00:00,46.1913333779,-3.6676390611,46.3367117468,-8.6886666221,-2.9476390611000003,9.1750478857,54.88,-0.72,54.8847228289,133.4,42.7713333779,-35.9876390611,55.8972013979,-8.6886666221,-2.9476390611000003,9.1750478857,51.46,-33.04,61.1536850893,133.77,43.7313333779,-26.2676390611,51.0139037994,-8.6886666221,-2.9476390611000003,9.1750478857,52.42,-23.32,57.3731540008,133.52,42.1713333779,-12.8576390611,44.0878695459,-8.6886666221,-2.9476390611000003,9.1750478857,50.86,-9.91,51.8164809689,134.85,42.8713333779,-22.5476390611,48.4391087122,-8.6886666221,-2.9476390611000003,9.1750478857,51.56,-19.6,55.159709934,133.52,41.1113333779,8.4923609389,41.9793035486,-8.6886666221,-2.9476390611000003,9.1750478857,49.8,11.44,51.097099722,133.77
2019-11-29 23:30:00,44.4665334254,-4.1840441228,44.6629468362,-8.1134665746,-2.7540441228,8.568144425,52.58,-1.43,52.5994420122,133.23,40.8665334254,-36.7940441228,54.9897739322,-8.1134665746,-2.7540441228,8.568144425,48.98,-34.04,59.6469781297,133.64,42.1265334254,-26.6640441228,49.8559531794,-8.1134665746,-2.7540441228,8.568144425,50.24,-23.91,55.6394257699,133.34,40.3365334254,-13.7240441228,42.6073387559,-8.1134665746,-2.7540441228,8.568144425,48.45,-10.97,49.6763867446,134.71,41.2865334254,-23.0340441228,47.2773204712,-8.1134665746,-2.7540441228,8.568144425,49.4,-20.28,53.4007340774,133.34,39.2865334254,7.8859558772,40.0701885282,-8.1134665746,-2.7540441228,8.568144425,47.4,10.64,48.5795183179,133.64
2019-11-30 00:00:00,43.4013001483,-3.1273266855,43.5138256967,-7.5586998517,-2.5573266855,7.9795904171,50.96,-0.5700000000000001,50.9631876946,133.81,39.3313001483,-38.8573266855,55.2887240628,-7.5586998517,-2.5573266855,7.9795904171,46.89,-36.3,59.2989215754,134.49,41.1213001483,-25.8573266855,48.5753298415,-7.5586998517,-2.5573266855,7.9795904171,48.68,-23.3,53.9688095107,133.97,38.8813001483,-15.4873266855,41.852273404,-7.5586998517,-2.5573266855,7.9795904171,46.44,-12.93,48.2064155481,135.61,40.2813001483,-22.1973266855,45.9924390919,-7.5586998517,-2.5573266855,7.9795904171,47.84,-19.64,51.7145550111,133.97,37.8813001483,7.1226733145,38.5451083287,-7.5586998517,-2.5573266855,7.9795904171,45.44,9.68,46.4596168732,134.49
2019-11-30 00:30:00,45.4998500638,-2.6359495930000003,45.5761405352,-7.6601499362,-2.585949593,8.0848643985,53.16,-0.05,53.1600235139,133.45,41.0398500638,-38.425949593,56.2211961397,-7.6601499362,-2.585949593,8.0848643985,48.7,-35.84,60.4664832779,134.16,43.1298500638,-25.275949593,49.9905750552,-7.6601499362,-2.585949593,8.0848643985,50.79,-22.69,55.6278725101,133.59,40.5398500638,-15.165949593,43.2837783731,-7.6601499362,-2.585949593,8.0848643985,48.2,-12.58,49.8146203438,135.24,42.2198500638,-21.585949593,47.4180235695,-7.6601499362,-2.585949593,8.0848643985,49.88,-19.0,53.3761594722,133.59,39.5398500638,5.494050407,39.919723608,-7.6601499362,-2.585949593,8.0848643985,47.2,8.08,47.8865993781,134.16
2019-11-30 01:00:00,44.6135499908,-2.8418103544,44.7039677084,-8.3764500092,-2.8118103544,8.8357904131,52.99,-0.03,52.9900084922,133.77,41.4535499908,-38.5718103544,56.6231521629,-8.3764500092,-2.8118103544,8.8357904131,49.83,-35.76,61.3335674814,134.43,42.2435499908,-25.5818103544,49.3856916205,-8.3764500092,-2.8118103544,8.8357904131,50.62,-22.77,55.5054709015,133.86,40.9335499908,-15.2118103544,43.668692322,-8.3764500092,-2.8118103544,8.8357904131,49.31,-12.4,50.8452170809,135.49,41.3835499908,-21.9318103544,46.835910531,-8.3764500092,-2.8118103544,8.8357904131,49.76,-19.12,53.3069601459,133.86,39.9435499908,7.1081896456,40.5710924909,-8.3764500092,-2.8118103544,8.8357904131,48.32,9.92,49.3277690556,134.43
2019-11-30 01:30:00,43.0751833323,-3.6675028813,43.2310304815,-8.1048166677,-2.7275028813,8.5514516419,51.18,-0.9400000000000001,51.1886315504,133.97,40.0851833323,-38.7775028813,55.7720059931,-8.1048166677,-2.7275028813,8.5514516419,48.19,-36.05,60.1820454953,134.57,40.7851833323,-26.4375028813,48.6042460907,-8.1048166677,-2.7275028813,8.5514516419,48.89,-23.71,54.3359567874,134.1,39.5951833323,-15.3775028813,42.4764186106,-8.1048166677,-2.7275028813,8.5514516419,47.7,-12.65,49.3488854991,135.67,39.9351833323,-22.7675028813,45.9693164538,-8.1048166677,-2.7275028813,8.5514516419,48.04,-20.04,52.0523121485,134.1,38.6151833323,5.9524971187,39.0712759676,-8.1048166677,-2.7275028813,8.5514516419,46.72,8.68,47.5194781116,134.57
2019-11-30 02:00:00,41.396699997,-4.9152050035,41.6874802653,-7.693300003,-2.6052050035,8.1224354751,49.09,-2.31,49.1443201194,134.26,38.406699997,-38.2652050035,54.2153162734,-7.693300003,-2.6052050035,8.1224354751,46.1,-35.66,58.282463915,134.67,39.206699997,-27.775205003499998,48.0481772562,-7.693300003,-2.6052050035,8.1224354751,46.9,-25.17,53.2272383278,134.41,37.966699997,-14.8452050035,40.7657996396,-7.693300003,-2.6052050035,8.1224354751,45.66,-12.24,47.2721186324,135.78,38.426699997,-24.1652050035,45.3934841747,-7.693300003,-2.6052050035,8.1224354751,46.12,-21.56,50.9105882897,134.41,36.986699997,6.3147949965,37.5218951083,-7.693300003,-2.6052050035,8.1224354751,44.68,8.92,45.5617032166,134.67
2019-11-30 02:30:00,40.7129166777,-6.336806269,41.2031151504,-7.4470833223,-2.556806269,7.8737734477,48.16,-3.7800000000000002,48.3081152603,134.85,37.6429166777,-37.816806269,53.3582234748,-7.4470833223,-2.556806269,7.8737734477,45.09,-35.26,57.239633996,135.07,38.5729166777,-29.316806269,48.4494069194,-7.4470833223,-2.556806269,7.8737734477,46.02,-26.76,53.2347442936,135.01,37.2329166777,-14.316806269,39.8906132577,-7.4470833223,-2.556806269,7.8737734477,44.68,-11.76,46.2017315693,136.19,37.7929166777,-25.676806269,45.6902936211,-7.4470833223,-2.556806269,7.8737734477,45.24,-23.12,50.8054327804,135.01,36.1929166777,6.9631937310000005,36.8566586193,-7.4470833223,-2.556806269,7.8737734477,43.64,9.52,44.6663184066,135.07
2019-11-30 03:00:00,39.6888833702,-6.6012337898,40.23411178,-7.3211166298,-2.4912337898,7.7333688973,47.01,-4.11,47.1893229449,134.85,36.7388833702,-38.0612337898,52.8999344886,-7.3211166298,-2.4912337898,7.7333688973,44.06,-35.57,56.6260408293,135.07,37.5888833702,-29.5912337898,47.8389513914,-7.3211166298,-2.4912337898,7.7333688973,44.91,-27.1,52.4530084933,135.01,36.3388833702,-14.5612337898,39.1477199091,-7.3211166298,-2.4912337898,7.7333688973,43.66,-12.07,45.2976875789,136.19,36.7988833702,-25.9712337898,45.0406794117,-7.3211166298,-2.4912337898,7.7333688973,44.12,-23.48,49.978843524,135.01,35.3188833702,7.3087662102,36.0671815649,-7.3211166298,-2.4912337898,7.7333688973,42.64,9.8,43.7516811106,135.07
2019-11-30 03:30:00,38.7657000303,-6.7599367292,39.3506828838,-7.0342999697,-2.4199367292,7.4389159047,45.8,-4.34,46.0051692748,134.74,35.7157000303,-38.0899367292,52.2154623525,-7.0342999697,-2.4199367292,7.4389159047,42.75,-35.67,55.6768479711,134.91,36.7257000303,-29.7199367292,47.2445942083,-7.0342999697,-2.4199367292,7.4389159047,43.76,-27.3,51.5773942731,134.85,35.3657000303,-14.6299367292,38.272284846,-7.0342999697,-2.4199367292,7.4389159047,42.4,-12.21,44.1230563311,136.05,35.9657000303,-26.1399367292,44.4615324846,-7.0342999697,-2.4199367292,7.4389159047,43.0,-23.72,49.1084351207,134.85,34.3657000303,7.5400632708,35.1831478509,-7.0342999697,-2.4199367292,7.4389159047,41.4,9.96,42.5812353038,134.91
2019-11-30 04:00:00,38.1589667007,-6.5287517551,38.7134516563,-6.7410332993,-2.3387517551,7.1352147630000005,44.9,-4.19,45.0950784454,135.06,34.8689667007,-38.3687517551,51.845982969,-6.7410332993,-2.3387517551,7.1352147630000005,41.61,-36.03,55.0413753462,135.29,36.1489667007,-29.6387517551,46.7461591912,-6.7410332993,-2.3387517551,7.1352147630000005,42.89,-27.3,50.8413424292,135.2,34.5489667007,-14.7687517551,37.5732235574,-6.7410332993,-2.3387517551,7.1352147630000005,41.29,-12.43,43.1204012041,136.44,35.3789667007,-26.0987517551,43.9638047487,-6.7410332993,-2.3387517551,7.1352147630000005,42.12,-23.76,48.3594044628,135.2,33.5389667007,6.9012482449,34.2416342293,-6.7410332993,-2.3387517551,7.1352147630000005,40.28,9.24,41.3262144407,135.29
2019-11-30 04:30:00,37.6150000447,-6.131281767,38.1114266916,-6.6049999553,-2.301281767,6.9944207895,44.22,-3.83,44.3855528297,135.06,34.4050000447,-38.971281767,51.9852366604,-6.6049999553,-2.301281767,6.9944207895,41.01,-36.67,55.0137164714,135.29,35.6350000447,-29.251281767,46.1030445112,-6.6049999553,-2.301281767,6.9944207895,42.24,-26.95,50.1050905597,135.2,34.0950000447,-15.331281767,37.3833817179,-6.6049999553,-2.301281767,6.9944207895,40.7,-13.03,42.7348908973,136.44,34.8750000447,-25.701281767,43.3222980991,-6.6049999553,-2.301281767,6.9944207895,41.48,-23.4,47.6251026246,135.2,33.1150000447,7.058718233,33.8589534843,-6.6049999553,-2.301281767,6.9944207895,39.72,9.36,40.8079404038,135.29
2019-11-30 05:00:00,37.2202333651,-6.015260942,37.703171431,-6.4997666349,-2.275260942,6.8864924789,43.72,-3.74,43.879676389,135.31,33.9902333651,-39.435260942,52.062229781,-6.4997666349,-2.275260942,6.8864924789,40.49,-37.16,54.9573079763,135.72,35.2602333651,-29.245260942,45.8101445591,-6.4997666349,-2.275260942,6.8864924789,41.76,-26.97,49.7119553025,135.5,33.7202333651,-15.685260942,37.1898043691,-6.4997666349,-2.275260942,6.8864924789,40.22,-13.41,42.3966567078,136.88,34.5002333651,-25.675260942,43.005640638,-6.4997666349,-2.275260942,6.8864924789,41.0,-23.4,47.2076265025,135.5,32.7402333651,6.724739058,33.4237190659,-6.4997666349,-2.275260942,6.8864924789,39.24,9.0,40.2588822498,135.72
2019-11-30 05:30:00,37.5667000872,-5.936485932,38.0328650072,-6.5732999128,-2.306485932,6.966214833,44.14,-3.63,44.2890110524,134.85,34.3767000872,-39.096485932,52.0604717719,-6.5732999128,-2.306485932,6.966214833,40.95,-36.79,55.0491289668,135.2,35.5767000872,-28.986485932,45.8902817139,-6.5732999128,-2.306485932,6.966214833,42.15,-26.68,49.8843151702,134.96,34.0667000872,-15.526485932,37.4381065256,-6.5732999128,-2.306485932,6.966214833,40.64,-13.22,42.7361439533,136.35,34.7867000872,-25.426485932,43.0885215551,-6.5732999128,-2.306485932,6.966214833,41.36,-23.12,47.3833726111,134.96,33.0667000872,6.893514068,33.7776137532,-6.5732999128,-2.306485932,6.966214833,39.64,9.2,40.6936063774,135.2
2019-11-30 06:00:00,38.2312500867,-5.8657413426,38.6786168921,-6.6087499133000005,-2.3257413426,7.0060436916,44.84,-3.54,44.979519784,135.07,34.8512500867,-39.0857413426,52.3670202408,-6.6087499133000005,-2.3257413426,7.0060436916,41.46,-36.76,55.4096489792,135.42,36.2112500867,-28.9557413426,46.3647451146,-6.6087499133000005,-2.3257413426,7.0060436916,42.82,-26.63,50.4252843324,135.18,34.5312500867,-15.4657413426,37.8364425894,-6.6087499133000005,-2.3257413426,7.0060436916,41.14,-13.14,43.1874889291,136.57,35.4312500867,-25.4057413426,43.5984538243,-6.6087499133000005,-2.3257413426,7.0060436916,42.04,-23.08,47.9588156651,135.18,33.5512500867,6.6342586574,34.2008738238,-6.6087499133000005,-2.3257413426,7.0060436916,40.16,8.96,41.147383878,135.42
2019-11-30 06:30:00,40.1408000694,-5.7017542063,40.543727397,-7.0391999306,-2.4917542063,7.4672066188,47.18,-3.21,47.2890737909,134.61,36.9008000694,-37.3817542063,52.5267988108,-7.0391999306,-2.4917542063,7.4672066188,43.94,-34.89,56.1073586974,134.83,38.0208000694,-28.6817542063,47.6258780735,-7.0391999306,-2.4917542063,7.4672066188,45.06,-26.19,52.1183240329,134.73,36.5008000694,-13.9517542063,39.0763336451,-7.0391999306,-2.4917542063,7.4672066188,43.54,-11.46,45.0229186082,135.96,37.2408000694,-25.0917542063,44.9051591575,-7.0391999306,-2.4917542063,7.4672066188,44.28,-22.6,49.7139658446,134.73,35.4808000694,7.7082457937,36.3084594383,-7.0391999306,-2.4917542063,7.4672066188,42.52,10.2,43.7263124446,134.83
2019-11-30 07:00:00,41.7668001024,-5.5259816477,42.1307733606,-7.5531998976,-2.6759816477,8.0132207303,49.32,-2.85,49.4022762633,134.84,38.8068001024,-36.4959816477,53.2721729481,-7.5531998976,-2.6759816477,8.0132207303,46.36,-33.82,57.3850328919,134.99,39.5568001024,-28.5659816477,48.7929886545,-7.5531998976,-2.6759816477,8.0132207303,47.11,-25.89,53.7554108904,134.97,38.3368001024,-13.0259816477,40.4893373615,-7.5531998976,-2.6759816477,8.0132207303,45.89,-10.35,47.0426891238,136.12,38.8068001024,-24.9159816477,46.1169586557,-7.5531998976,-2.6759816477,8.0132207303,46.36,-22.24,51.4185491822,134.97,37.2868001024,9.0840183523,38.3774002676,-7.5531998976,-2.6759816477,8.0132207303,44.84,11.76,46.3564795902,134.99
2019-11-30 07:30:00,43.33086676,-4.7268224011,43.5879210813,-8.45913324,-2.9268224011,8.9511577206,51.79,-1.8,51.8212707293,134.19,41.07086676,-35.5868224011,54.3437027173,-8.45913324,-2.9268224011,8.9511577206,49.53,-32.66,59.3287156443,134.38,41.01086676,-27.5768224011,49.4203634765,-8.45913324,-2.9268224011,8.9511577206,49.47,-24.65,55.2711805555,134.34,40.49086676,-12.3068224011,42.3198318592,-8.45913324,-2.9268224011,8.9511577206,48.95,-9.38,49.8406149641,135.48,40.22086676,-23.8868224011,46.7792518896,-8.45913324,-2.9268224011,8.9511577206,48.68,-20.96,53.0006037701,134.34,39.38086676,7.1931775989,40.0324177479,-8.45913324,-2.9268224011,8.9511577206,47.84,10.12,48.8986707386,134.38
2019-11-30 08:00:00,45.9033335956,-3.1400490253,46.0106068539,-8.746666404399999,-3.0600490253,9.2665027507,54.65,-0.08,54.6500585544,133.49,43.1333335956,-35.0400490253,55.5723807549,-8.746666404399999,-3.0600490253,9.2665027507,51.88,-31.98,60.9446863968,133.81,43.4533335956,-25.7900490253,50.5303753132,-8.746666404399999,-3.0600490253,9.2665027507,52.2,-22.73,56.9341101625,133.62,42.4933335956,-11.9400490253,44.1389643149,-8.746666404399999,-3.0600490253,9.2665027507,51.24,-8.88,52.0037690942,134.88,42.5733335956,-22.1000490253,47.9677068491,-8.746666404399999,-3.0600490253,9.2665027507,51.32,-19.04,54.738140268,133.62,41.4133335956,7.4199509747,42.0727925382,-8.746666404399999,-3.0600490253,9.2665027507,50.16,10.48,51.2431068535,133.81
2019-11-30 08:30:00,48.9733502599,-2.1791443722,49.0218084721,-9.4966497401,-3.2791443722,10.0468474707,58.47,1.1,58.4803462712,132.63,46.2933502599,-33.2791443722,57.0138205038,-9.4966497401,-3.2791443722,10.0468474707,55.79,-30.0,63.344487526500004,132.89,46.3433502599,-24.5591443722,52.4486194824,-9.4966497401,-3.2791443722,10.0468474707,55.84,-21.28,59.7573761137,132.75,45.5333502599,-10.4691443722,46.721397344,-9.4966497401,-3.2791443722,10.0468474707,55.03,-7.19,55.4977206739,133.95,45.4633502599,-20.7991443722,49.9952060049,-9.4966497401,-3.2791443722,10.0468474707,54.96,-17.52,57.6849373754,132.75,44.3833502599,10.6808556278,45.6504376456,-9.4966497401,-3.2791443722,10.0468474707,53.88,13.96,55.6591052749,132.89
2019-11-30 09:00:00,51.7964336829,-1.3397689139,51.8137580476,-9.6235663171,-3.4097689139,10.2097773093,61.42,2.07,61.4548720607,132.09,48.7564336829,-31.5497689139,58.0738989909,-9.6235663171,-3.4097689139,10.2097773093,58.38,-28.14,64.8080550549,132.3,49.0464336829,-23.5497689139,54.4072079132,-9.6235663171,-3.4097689139,10.2097773093,58.67,-20.14,62.0305448952,132.22,47.8964336829,-8.9397689139,48.7235859495,-9.6235663171,-3.4097689139,10.2097773093,57.52,-5.53,57.7852169677,133.35,48.1764336829,-19.7697689139,52.0750662536,-9.6235663171,-3.4097689139,10.2097773093,57.8,-16.36,60.0707050067,132.22,46.6964336829,11.2702310861,48.0372254344,-9.6235663171,-3.4097689139,10.2097773093,56.32,14.68,58.2017594236,132.3
2019-11-30 09:30:00,54.6629337045,0.32637195880000003,54.6639080184,-9.8070662955,-3.5336280412,10.4242542399,64.47,3.86,64.5854511481,131.56,51.3029337045,-30.9136280412,59.8969398664,-9.8070662955,-3.5336280412,10.4242542399,61.11,-27.38,66.9633967179,131.9,51.7729337045,-21.7336280412,56.1496861274,-9.8070662955,-3.5336280412,10.4242542399,61.58,-18.2,64.2132104788,131.7,50.3829337045,-8.4636280412,51.0888736252,-9.8070662955,-3.5336280412,10.4242542399,60.19,-4.93,60.3915639804,132.92,50.7929337045,-17.8936280412,53.8526140386,-9.8070662955,-3.5336280412,10.4242542399,60.6,-14.36,62.2781631071,131.7,49.1529337045,12.2663719588,50.660386623,-9.8070662955,-3.5336280412,10.4242542399,58.96,15.8,61.0403276531,131.9
2019-11-30 10:00:00,56.2575503938,1.3041782064,56.2726652745,-9.7124496062,-3.5258217936,10.3326229329,65.97,4.83,66.1465781428,131.24,52.3075503938,-30.6258217936,60.6137013284,-9.7124496062,-3.5258217936,10.3326229329,62.02,-27.1,67.6822753755,131.67,53.3075503938,-20.6758217936,57.1767831889,-9.7124496062,-3.5258217936,10.3326229329,63.02,-17.15,65.311889423,131.37,51.3675503938,-8.2158217936,52.0204283066,-9.7124496062,-3.5258217936,10.3326229329,61.08,-4.69,61.2597951351,132.7,52.2875503938,-16.8858217936,54.9465094781,-9.7124496062,-3.5258217936,10.3326229329,62.0,-13.36,63.4230998927,131.37,50.0875503938,12.5541782064,51.6369063257,-9.7124496062,-3.5258217936,10.3326229329,59.8,16.08,61.924198824,131.67
2019-11-30 10:30:00,57.2906834782,1.9760757153,57.3247528441,-10.0793165218,-3.5539242847,10.6875160523,67.37,5.53,67.5965812745,131.24,53.6806834782,-30.1439242847,61.5651845605,-10.0793165218,-3.5539242847,10.6875160523,63.76,-26.59,69.0823110499,131.75,54.2706834782,-20.0239242847,57.8469068227,-10.0793165218,-3.5539242847,10.6875160523,64.35,-16.47,66.4242681555,131.37,52.6806834782,-7.7239242847,53.2439049853,-10.0793165218,-3.5539242847,10.6875160523,62.76,-4.17,62.8983823321,132.78,53.2806834782,-16.1539242847,55.6756724405,-10.0793165218,-3.5539242847,10.6875160523,63.36,-12.6,64.6006934947,131.37,51.4406834782,12.4460757153,52.9249347417,-10.0793165218,-3.5539242847,10.6875160523,61.52,16.0,63.5665824156,131.75
2019-11-30 11:00:00,57.4366834806,2.0006473773,57.4715164162,-9.8733165194,-3.5393526227,10.4885364126,67.31,5.54,67.5376021191,131.34,53.7566834806,-30.0993526227,61.6096749475,-9.8733165194,-3.5393526227,10.4885364126,63.63,-26.56,68.9507831718,131.75,54.4266834806,-19.9793526227,57.977913087,-9.8733165194,-3.5393526227,10.4885364126,64.3,-16.44,66.3683930798,131.47,52.7666834806,-7.6993526227,53.3254434239,-9.8733165194,-3.5393526227,10.4885364126,62.64,-4.16,62.7779834018,132.78,53.4066834806,-16.1793526227,55.8036315278,-9.8733165194,-3.5393526227,10.4885364126,63.28,-12.64,64.5300550131,131.47,51.5266834806,12.3006473773,52.9745697143,-9.8733165194,-3.5393526227,10.4885364126,61.4,15.84,63.410295694,131.75
2019-11-30 11:30:00,57.9642836433,2.2700789837,58.0087186281,-9.0357163567,-3.3499210163,9.6367079905,67.0,5.62,67.2352913283,131.63,53.4142836433,-30.2199210163,61.3704271076,-9.0357163567,-3.3499210163,9.6367079905,62.45,-26.87,67.9852881144,132.09,54.9542836433,-19.8299210163,58.4225903077,-9.0357163567,-3.3499210163,9.6367079905,63.99,-16.48,66.0780636823,131.76,52.4642836433,-7.7099210163,53.0277657486,-9.0357163567,-3.3499210163,9.6367079905,61.5,-4.36,61.6543558883,133.13,53.9242836433,-15.9499210163,56.2336940532,-9.0357163567,-3.3499210163,9.6367079905,62.96,-12.6,64.2084231235,131.76,51.2442836433,12.9700789837,52.8601887526,-9.0357163567,-3.3499210163,9.6367079905,60.28,16.32,62.450146517,132.09
2019-11-30 12:00:00,57.7028502734,2.2839781268,57.7480344753,-8.7671497266,-3.2760218732,9.3592325349,66.47,5.5600000000000005,66.7021326496,131.45,53.0628502734,-30.2360218732,61.0727688733,-8.7671497266,-3.2760218732,9.3592325349,61.83,-26.96,67.452134881,131.92,54.7228502734,-19.7760218732,58.1866082804,-8.7671497266,-3.2760218732,9.3592325349,63.49,-16.5,65.5990099011,131.6,52.1428502734,-7.7460218732,52.7150613155,-8.7671497266,-3.2760218732,9.3592325349,60.91,-4.47,61.0737996198,132.98,53.7128502734,-15.9560218732,56.0327129319,-8.7671497266,-3.2760218732,9.3592325349,62.48,-12.68,63.7536885207,131.6,50.8728502734,11.8839781268,52.2424715251,-8.7671497266,-3.2760218732,9.3592325349,59.64,15.16,61.5366167416,131.92
2019-11-30 12:30:00,56.5221669055,1.6139301496,56.5452042371,-7.4678330944999995,-3.0860698504,8.0803686951,63.99,4.7,64.1623729299,131.94,52.1321669055,-30.4760698504,60.3867010176,-7.4678330944999995,-3.0860698504,8.0803686951,59.6,-27.39,65.5924698422,132.33,53.6521669055,-20.5760698504,57.4624195813,-7.4678330944999995,-3.0860698504,8.0803686951,61.12,-17.49,63.5732215638,132.06,51.2521669055,-7.9160698503999996,51.8598956264,-7.4678330944999995,-3.0860698504,8.0803686951,58.72,-4.83,58.9183103967,133.37,52.6921669055,-16.8060698504,55.3073994779,-7.4678330944999995,-3.0860698504,8.0803686951,60.16,-13.72,61.7046513644,132.06,50.0521669055,12.5139301496,51.5928082171,-7.4678330944999995,-3.0860698504,8.0803686951,57.52,15.6,59.5979060035,132.33
2019-11-30 13:00:00,56.2422001336,1.1895267221,56.2547780165,-6.3277998664,-2.7904732779,6.9157640405,62.57,3.98,62.6964536477,132.1,51.1722001336,-30.1604732779,59.3990590402,-6.3277998664,-2.7904732779,6.9157640405,57.5,-27.37,63.6817626955,132.33,53.4422001336,-21.0604732779,57.4422517822,-6.3277998664,-2.7904732779,6.9157640405,59.77,-18.27,62.4999664,132.19,50.3422001336,-7.5604732779,50.9067566289,-6.3277998664,-2.7904732779,6.9157640405,56.67,-4.77,56.8703947586,133.46,52.4722001336,-17.2704732779,55.2412982659,-6.3277998664,-2.7904732779,6.9157640405,58.8,-14.48,60.5566709785,132.19,49.1122001336,13.0095267221,50.8060625073,-6.3277998664,-2.7904732779,6.9157640405,55.44,15.8,57.6474943081,132.33
