Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-11-30 13:30:00,57.2343335728,1.1133376625,57.2451610206,-8.1156664272,-3.1266623375,8.697129349899999,65.35,4.24,65.4874041324,132.1,52.2043335728,-30.2566623375,60.3386945466,-8.1156664272,-3.1266623375,8.697129349899999,60.32,-27.13,66.1403001203,132.33,54.3043335728,-21.1266623375,58.2691728645,-8.1156664272,-3.1266623375,8.697129349899999,62.42,-18.0,64.9635005214,132.19,51.3143335728,-7.6166623375,51.8765300997,-8.1156664272,-3.1266623375,8.697129349899999,59.43,-4.49,59.599370802,133.46,53.3643335728,-17.2866623375,56.0943918092,-8.1156664272,-3.1266623375,8.697129349899999,61.48,-14.16,63.0895870964,132.19,50.0843335728,11.7933376625,51.4540890762,-8.1156664272,-3.1266623375,8.697129349899999,58.2,14.92,60.0819973037,132.33
2019-11-30 14:00:00,57.125667029,0.5727851914000001,57.1285385459,-8.634332971,-3.2172148086,9.2142377318,65.76,3.79,65.8691255445,132.1,52.165667029,-30.697214808600002,60.5274798219,-8.634332971,-3.2172148086,9.2142377318,60.8,-27.48,66.7217385865,132.41,54.195667029,-21.6172148086,58.3478731472,-8.634332971,-3.2172148086,9.2142377318,62.83,-18.4,65.4688391527,132.19,51.265667029,-8.0872148086,51.8996306277,-8.634332971,-3.2172148086,9.2142377318,59.9,-4.87,60.0976447126,133.46,53.205667029,-17.7772148086,56.0969907424,-8.634332971,-3.2172148086,9.2142377318,61.84,-14.56,63.5309310494,132.19,50.045667029,12.3827851914,51.5548461105,-8.634332971,-3.2172148086,9.2142377318,58.68,15.6,60.7182213178,132.41
2019-11-30 14:30:00,56.3548669608,0.40468270030000003,56.3563199496,-8.9751330392,-3.2453172997,9.5438512901,65.33,3.65,65.4318836654,132.1,52.0548669608,-30.8453172997,60.5073778446,-8.9751330392,-3.2453172997,9.5438512901,61.03,-27.6,66.9807502197,132.41,53.4248669608,-21.8253172997,57.7110118176,-8.9751330392,-3.2453172997,9.5438512901,62.4,-18.58,65.1074220039,132.27,51.1448669608,-8.1953172997,51.7973034248,-8.9751330392,-3.2453172997,9.5438512901,60.12,-4.95,60.3234357443,133.46,52.5048669608,-18.0053172997,55.5063285188,-8.9751330392,-3.2453172997,9.5438512901,61.48,-14.76,63.2269562766,132.27,49.9848669608,12.3946827003,51.4986901225,-8.9751330392,-3.2453172997,9.5438512901,58.96,15.64,60.9991081902,132.41
2019-11-30 15:00:00,56.3942170019,1.0302231248,56.4036263989,-8.9957829981,-3.2697768752,9.5716013583,65.39,4.3,65.5312299595,131.92,51.8642170019,-31.5797768752,60.7221484527,-8.9957829981,-3.2697768752,9.5716013583,60.86,-28.31,67.12224445,132.41,53.4642170019,-21.1597768752,57.4992057079,-8.9957829981,-3.2697768752,9.5716013583,62.46,-17.89,64.9715607016,132.04,50.9742170019,-8.9197768752,51.7487508879,-8.9957829981,-3.2697768752,9.5716013583,59.97,-5.65,60.2355659059,133.46,52.4842170019,-17.3097768752,55.265010719,-8.9957829981,-3.2697768752,9.5716013583,61.48,-14.04,63.062762388,132.04,49.7642170019,11.1702231248,51.0024624746,-8.9957829981,-3.2697768752,9.5716013583,58.76,14.44,60.5082738144,132.41
2019-11-30 15:30:00,56.4586339044,0.9399268813,56.4664573432,-8.9813660956,-3.2900731187,9.5650153199,65.44,4.23,65.5765697487,131.84,51.8386339044,-31.6400731187,60.7316901793,-8.9813660956,-3.2900731187,9.5650153199,60.82,-28.35,67.102868046,132.3,53.5286339044,-21.2400731187,57.5886738323,-8.9813660956,-3.2900731187,9.5650153199,62.51,-17.95,65.036163786,132.04,50.9386339044,-8.9800731187,51.7241349591,-8.9813660956,-3.2900731187,9.5650153199,59.92,-5.69,60.1895547417,133.36,52.6186339044,-17.4100731187,55.4241037813,-8.9813660956,-3.2900731187,9.5650153199,61.6,-14.12,63.1975822322,132.04,49.7786339044,10.0299268813,50.7790490914,-8.9813660956,-3.2900731187,9.5650153199,58.76,13.32,60.2508091232,132.3
2019-11-30 16:00:00,57.1246340271,1.8868844141,57.1557883816,-9.5553659729,-3.3931155859,10.1399335429,66.68,5.28,66.8887195273,131.44,52.7346340271,-32.0931155859,61.7325659112,-9.5553659729,-3.3931155859,10.1399335429,62.29,-28.7,68.5837743202,132.07,54.1446340271,-20.1831155859,57.7840769476,-9.5553659729,-3.3931155859,10.1399335429,63.7,-16.79,65.875595633,131.58,51.8046340271,-9.5031155859,52.6690546006,-9.5553659729,-3.3931155859,10.1399335429,61.36,-6.11,61.6634551416,133.12,53.1246340271,-16.3531155859,55.5846303386,-9.5553659729,-3.3931155859,10.1399335429,62.68,-12.96,64.0058122361,131.58,50.6446340271,10.6868844141,51.759911652,-9.5553659729,-3.3931155859,10.1399335429,60.2,14.08,61.8246423362,132.07
2019-11-30 16:30:00,59.5163505637,2.1363799201,59.5546816261,-10.4636494363,-3.6736200799,11.08979008,69.98,5.8100000000000005,70.2207697195,130.99,55.6263505637,-30.1236200799,63.2591761229,-10.4636494363,-3.6736200799,11.08979008,66.09,-26.45,71.186309077,131.43,56.3863505637,-19.7736200799,59.7529629471,-10.4636494363,-3.6736200799,11.08979008,66.85,-16.1,68.7614172338,131.1,54.5663505637,-7.7436200799,55.1130680128,-10.4636494363,-3.6736200799,11.08979008,65.03,-4.07,65.1572390453,132.49,55.4163505637,-15.8736200799,57.6449800437,-10.4636494363,-3.6736200799,11.08979008,65.88,-12.2,67.0001074626,131.1,53.3363505637,13.2863799201,54.9663004288,-10.4636494363,-3.6736200799,11.08979008,63.8,16.96,66.0157678135,131.43
2019-11-30 17:00:00,62.0426837557,2.5374366756,62.094550425,-11.2173162443,-3.9525633244,11.8933149525,73.26,6.49,73.5469081607,130.41,58.2226837557,-28.8225633244,64.9663071161,-11.2173162443,-3.9525633244,11.8933149525,69.44,-24.87,73.7592739932,130.82,58.7626837557,-19.1425633244,61.8020285492,-11.2173162443,-3.9525633244,11.8933149525,69.98,-15.19,71.609611785,130.53,57.0726837557,-6.6625633244,57.4602556653,-11.2173162443,-3.9525633244,11.8933149525,68.29,-2.71,68.3437502629,131.84,57.7026837557,-15.2325633244,59.6793992768,-11.2173162443,-3.9525633244,11.8933149525,68.92,-11.28,69.8369873348,130.53,55.7426837557,12.9274366756,57.2220710153,-11.2173162443,-3.9525633244,11.8933149525,66.96,16.88,69.0548767286,130.82
2019-11-30 17:30:00,63.5530007662,2.8941379808,63.6188646632,-11.5069992338,-4.1258620192,12.2243105641,75.06,7.02,75.3875586553,130.1,59.4530007662,-28.0158620192,65.7232669972,-11.5069992338,-4.1258620192,12.2243105641,70.96,-23.89,74.8735847946,130.48,60.1930007662,-18.6958620192,63.0296168311,-11.5069992338,-4.1258620192,12.2243105641,71.7,-14.57,73.1653941423,130.22,58.2530007662,-5.9658620192,58.5576946942,-11.5069992338,-4.1258620192,12.2243105641,69.76,-1.8399999999999999,69.784261836,131.5,59.1330007662,-14.7658620192,60.948687112900004,-11.5069992338,-4.1258620192,12.2243105641,70.64,-10.64,71.4368196381,130.22,56.9330007662,13.3941379808,58.4873448576,-11.5069992338,-4.1258620192,12.2243105641,68.44,17.52,70.6468966056,130.48
2019-11-30 18:00:00,63.7791173592,2.5963317333,63.8319414525,-11.5508826408,-4.1336682667,12.2682559119,75.33,6.73,75.6300323945,129.92,59.5191173592,-27.8036682667,65.6929927794,-11.5508826408,-4.1336682667,12.2682559119,71.07,-23.67,74.908035617,130.27,60.4191173592,-18.9336682667,63.3162975584,-11.5508826408,-4.1336682667,12.2682559119,71.97,-14.8,73.4759885949,130.06,58.3091173592,-5.8236682667,58.5992173949,-11.5508826408,-4.1336682667,12.2682559119,69.86,-1.69,69.8804386077,131.31,59.3291173592,-15.0136682667,61.1993006614,-11.5508826408,-4.1336682667,12.2682559119,70.88,-10.88,71.7101722212,130.06,56.9691173592,14.8263317333,58.8668025746,-11.5508826408,-4.1336682667,12.2682559119,68.52,18.96,71.0948099372,130.27
2019-11-30 18:30:00,63.070533878,2.0335054778,63.1033072682,-11.569466122,-4.1164945222,12.279986706,74.64,6.15,74.8929375843,130.35,58.940533878,-28.3564945222,65.4070127388,-11.569466122,-4.1164945222,12.279986706,70.51,-24.24,74.5602957344,130.66,59.750533878,-19.6064945222,62.8851407421,-11.569466122,-4.1164945222,12.279986706,71.32,-15.49,72.9827548124,130.5,57.750533878,-6.2364945222,58.0862981014,-11.569466122,-4.1164945222,12.279986706,69.32,-2.12,69.352410196,131.73,58.710533878,-15.6764945222,60.7674194676,-11.569466122,-4.1164945222,12.279986706,70.28,-11.56,71.2243778492,130.5,56.430533878,13.1235054778,57.9364440554,-11.569466122,-4.1164945222,12.279986706,68.0,17.24,70.1513905778,130.66
2019-11-30 19:00:00,61.8813337764,1.687364605,61.904334818,-11.2386662236,-3.992635395,11.9268082857,73.12,5.68,73.340280883,130.54,57.5013337764,-29.322635395,64.5462650551,-11.2386662236,-3.992635395,11.9268082857,68.74,-25.33,73.2584227239,130.9,58.6413337764,-20.032635395,61.9686413272,-11.2386662236,-3.992635395,11.9268082857,69.88,-16.04,71.6972523881,130.67,56.3913337764,-7.102635395,56.836871436,-11.2386662236,-3.992635395,11.9268082857,67.63,-3.11,67.7014697034,131.97,57.6013337764,-16.112635395,59.8124625157,-11.2386662236,-3.992635395,11.9268082857,68.84,-12.12,69.8987839665,130.67,55.1213337764,12.927364605,56.6169426313,-11.2386662236,-3.992635395,11.9268082857,66.36,16.92,68.4831074061,130.9
2019-11-30 19:30:00,60.2996504446,0.8694383098,60.3059181732,-10.8603495554,-3.8505616902,11.5227608582,71.16,4.72,71.3163655832,130.99,56.0296504446,-30.1705616902,63.6363459168,-10.8603495554,-3.8505616902,11.5227608582,66.89,-26.32,71.8819483598,131.35,57.1296504446,-20.9405616902,60.8465618078,-10.8603495554,-3.8505616902,11.5227608582,67.99,-17.09,70.1049798516,131.12,54.9596504446,-7.8405616902,55.5161020301,-10.8603495554,-3.8505616902,11.5227608582,65.82,-3.99,65.9408257455,132.4,56.1396504446,-17.0505616902,58.671816113,-10.8603495554,-3.8505616902,11.5227608582,67.0,-13.2,68.2879198687,131.12,53.6996504446,12.5894383098,55.1556562361,-10.8603495554,-3.8505616902,11.5227608582,64.56,16.44,66.6203212241,131.35
2019-11-30 20:00:00,58.2238337862,0.45459449760000004,58.2256084289,-10.3361662138,-3.6554055024,10.9634995046,68.56,4.11,68.683081614,130.89,53.8938337862,-31.3354055024,62.3414224908,-10.3361662138,-3.6554055024,10.9634995046,64.23,-27.68,69.9405125803,131.35,55.1838337862,-21.3554055024,59.1718586451,-10.3361662138,-3.6554055024,10.9634995046,65.52,-17.7,67.8686997076,131.02,52.8938337862,-8.9754055024,53.6499352892,-10.3361662138,-3.6554055024,10.9634995046,63.23,-5.32,63.4534104678,132.4,54.1838337862,-17.4954055024,56.9383619141,-10.3361662138,-3.6554055024,10.9634995046,64.52,-13.84,65.9876958228,131.02,51.6638337862,11.5445944976,52.9379767615,-10.3361662138,-3.6554055024,10.9634995046,62.0,15.2,63.8360399774,131.35
2019-11-30 20:30:00,56.5589672221,-0.9053013771,56.5662120334,-9.8110327779,-3.5253013771,10.4251673353,66.37,2.62,66.4216929926,130.96,51.8489672221,-31.4853013771,60.6600330103,-9.8110327779,-3.5253013771,10.4251673353,61.66,-27.96,67.7031550225,131.26,53.6189672221,-22.7053013771,58.2282092854,-9.8110327779,-3.5253013771,10.4251673353,63.43,-19.18,66.2664115522,131.09,50.9389672221,-9.145301377100001,51.7534049018,-9.8110327779,-3.5253013771,10.4251673353,60.75,-5.62,61.0094000954,132.4,52.6689672221,-18.8453013771,55.9389443254,-9.8110327779,-3.5253013771,10.4251673353,62.48,-15.32,64.3308075497,131.09,49.7489672221,11.3946986229,51.0372304927,-9.8110327779,-3.5253013771,10.4251673353,59.56,14.92,61.400325732,131.26
2019-11-30 21:00:00,54.5815337765,-0.2808497629,54.5822563292,-9.3684662235,-3.3608497629,9.9530633731,63.95,3.08,64.0241274833,131.4,49.6415337765,-34.1108497629,60.2314863442,-9.3684662235,-3.3608497629,9.9530633731,59.01,-30.75,66.541284929,132.01,51.7215337765,-22.2708497629,56.3125901141,-9.3684662235,-3.3608497629,9.9530633731,61.09,-18.91,63.9497943703,131.53,48.8215337765,-11.5208497629,50.1624574712,-9.3684662235,-3.3608497629,9.9530633731,58.19,-8.16,58.7593541489,133.12,50.7915337765,-18.4808497629,54.0492526436,-9.3684662235,-3.3608497629,9.9530633731,60.16,-15.12,62.0309600119,131.53,47.6715337765,9.0391502371,48.5209374355,-9.3684662235,-3.3608497629,9.9530633731,57.04,12.4,58.3722673879,132.01
2019-11-30 21:30:00,52.63345039,-1.6906335512,52.6605957217,-8.99654961,-3.2406335512,9.5624061145,61.63,1.55,61.6494882379,131.56,47.91345039,-34.3606335512,58.9605958782,-8.99654961,-3.2406335512,9.5624061145,56.91,-31.12,64.8629516751,132.01,49.89345039,-23.6506335512,55.2151144089,-8.99654961,-3.2406335512,9.5624061145,58.89,-20.41,62.3265609512,131.68,47.16345039,-11.7806335512,48.6124920114,-8.99654961,-3.2406335512,9.5624061145,56.16,-8.54,56.805608878,133.12,48.92345039,-19.9206335512,52.8236276598,-8.99654961,-3.2406335512,9.5624061145,57.92,-16.68,60.2739479377,131.68,46.04345039,7.0793664488,46.5845119448,-8.99654961,-3.2406335512,9.5624061145,55.04,10.32,55.9991428506,132.01
2019-11-30 22:00:00,50.5295335822,-3.1339881844,50.6266298105,-8.6404664178,-3.0839881844,9.1743470088,59.17,-0.05,59.1700211256,132.21,45.9095335822,-34.4539881844,57.400022435,-8.6404664178,-3.0839881844,9.1743470088,54.55,-31.37,62.9267780837,132.54,47.9195335822,-25.3339881844,54.2041756331,-8.6404664178,-3.0839881844,9.1743470088,56.56,-22.25,60.7790761694,132.34,45.2095335822,-11.7339881844,46.7074769756,-8.6404664178,-3.0839881844,9.1743470088,53.85,-8.65,54.5403061964,133.63,47.0395335822,-21.5639881844,51.7467226599,-8.6404664178,-3.0839881844,9.1743470088,55.68,-18.48,58.6666242424,132.34,44.0795335822,7.1160118156,44.6502284987,-8.6404664178,-3.0839881844,9.1743470088,52.72,10.2,53.6976573046,132.54
2019-11-30 22:30:00,48.4141336165,-4.0601690731,48.584084912,-8.0758663835,-2.9101690731,8.5842123621,56.49,-1.15,56.5017043991,132.58,43.8141336165,-35.1101690731,56.1462579065,-8.0758663835,-2.9101690731,8.5842123621,51.89,-32.2,61.0689127134,132.84,45.9341336165,-26.3201690731,52.9404942471,-8.0758663835,-2.9101690731,8.5842123621,54.01,-23.41,58.8651696676,132.69,43.2041336165,-12.2901690731,44.9182080831,-8.0758663835,-2.9101690731,8.5842123621,51.28,-9.38,52.1308238953,133.95,45.0441336165,-22.6301690731,50.4093099093,-8.0758663835,-2.9101690731,8.5842123621,53.12,-19.72,56.6622696333,132.69,42.1241336165,6.9698309269,42.696852063,-8.0758663835,-2.9101690731,8.5842123621,50.2,9.88,51.1630178938,132.84
2019-11-30 23:00:00,46.3069670469,-3.9434516357,46.4745737784,-7.4730329531,-2.7134516357000003,7.9504113917,53.78,-1.23,53.7940637989,133.77,41.5069670469,-37.1834516357,55.72645143,-7.4730329531,-2.7134516357000003,7.9504113917,48.98,-34.47,59.8934161657,134.18,43.9169670469,-26.6234516357,51.3566760178,-7.4730329531,-2.7134516357000003,7.9504113917,51.39,-23.91,56.6799805928,133.9,40.9969670469,-13.9134516357,43.2935958713,-7.4730329531,-2.7134516357000003,7.9504113917,48.47,-11.2,49.7471697687,135.32,43.0869670469,-22.9134516357,48.8007478956,-7.4730329531,-2.7134516357000003,7.9504113917,50.56,-20.2,54.4458777136,133.9,39.9669670469,8.1265483643,40.7847918132,-7.4730329531,-2.7134516357000003,7.9504113917,47.44,10.84,48.6627085148,134.18
2019-11-30 23:30:00,44.8136503965,-4.5870304419,45.0477980609,-6.9263496035,-2.5370304419,7.3763705366,51.74,-2.05,51.7805957865,133.92,39.8436503965,-37.7470304419,54.8849231038,-6.9263496035,-2.5370304419,7.3763705366,46.77,-35.21,58.5420959652,134.33,42.5236503965,-27.2970304419,50.5310668203,-6.9263496035,-2.5370304419,7.3763705366,49.45,-24.76,55.3024420799,134.06,39.3936503965,-14.4470304419,41.9592228259,-6.9263496035,-2.5370304419,7.3763705366,46.32,-11.91,47.8266714292,135.48,41.6736503965,-23.6570304419,47.9202277405,-6.9263496035,-2.5370304419,7.3763705366,48.6,-21.12,52.990701071,134.06,38.3936503965,7.6629695581,39.1509066717,-6.9263496035,-2.5370304419,7.3763705366,45.32,10.2,46.4536586288,134.33
2019-12-01 00:00:00,43.9131004619,-4.7507934052,44.1693381223,-6.3968995381,-2.3907934052,6.8290714454,50.31,-2.36,50.3653223955,133.51,38.7131004619,-37.7607934052,54.0794014941,-6.3968995381,-2.3907934052,6.8290714454,45.11,-35.37,57.3231977475,133.91,41.6731004619,-27.3507934052,49.8468976166,-6.3968995381,-2.3907934052,6.8290714454,48.07,-24.96,54.1638855696,133.62,38.3031004619,-14.5907934052,40.9880318775,-6.3968995381,-2.3907934052,6.8290714454,44.7,-12.2,46.3349759901,135.05,40.8431004619,-23.7107934052,47.2266935032,-6.3968995381,-2.3907934052,6.8290714454,47.24,-21.32,51.8281776643,133.62,37.2831004619,7.3692065948,38.0044048222,-6.3968995381,-2.3907934052,6.8290714454,43.68,9.76,44.7571223382,133.91
2019-12-01 00:30:00,46.2573005778,-4.5415700493,46.479712943,-6.5826994222,-2.4615700493,7.0278914896,52.84,-2.08,52.8809228361,133.71,40.8173005778,-37.2815700493,55.2808058172,-6.5826994222,-2.4615700493,7.0278914896,47.4,-34.82,58.8148994728,134.08,43.9173005778,-27.1415700493,51.6274550485,-6.5826994222,-2.4615700493,7.0278914896,50.5,-24.68,56.2081168516,133.83,40.3373005778,-14.0815700493,42.7245647486,-6.5826994222,-2.4615700493,7.0278914896,46.92,-11.62,48.3374678691,135.2,43.0573005778,-23.4615700493,49.0344409801,-6.5826994222,-2.4615700493,7.0278914896,49.64,-21.0,53.8992541692,133.83,39.2973005778,7.7384299507000005,40.0519803606,-6.5826994222,-2.4615700493,7.0278914896,45.88,10.2,47.0001531912,134.08
2019-12-01 01:00:00,45.2138004543,-4.8322266457000005,45.4712894679,-7.4261995457,-2.6822266457,7.89574439,52.64,-2.15,52.683888429,133.48,41.2938004543,-36.8922266457,55.3734082646,-7.4261995457,-2.6822266457,7.89574439,48.72,-34.21,59.5311893044,133.79,42.8838004543,-27.4222266457,50.9018551293,-7.4261995457,-2.6822266457,7.89574439,50.31,-24.74,56.0639251212,133.59,40.7738004543,-13.7422266457,43.0273354586,-7.4261995457,-2.6822266457,7.89574439,48.2,-11.06,49.45263997,134.89,42.0538004543,-23.7622266457,48.3028523776,-7.4261995457,-2.6822266457,7.89574439,49.48,-21.08,53.7832390248,133.59,39.7738004543,7.3577733543,40.4486344802,-7.4261995457,-2.6822266457,7.89574439,47.2,10.04,48.2560006631,133.79
2019-12-01 01:30:00,43.7602505548,-5.1485837302,44.0620862312,-7.2997494452,-2.6785837302,7.775676997,51.06,-2.47,51.11970755,133.61,40.0002505548,-37.5185837302,54.8421750988,-7.2997494452,-2.6785837302,7.775676997,47.3,-34.84,58.7461964726,133.95,41.5002505548,-27.7585837302,49.9280458943,-7.2997494452,-2.6785837302,7.775676997,48.8,-25.08,54.8675350276,133.75,39.5402505548,-14.3385837302,42.0597954979,-7.2997494452,-2.6785837302,7.775676997,46.84,-11.66,48.2694644677,135.07,40.6602505548,-24.1185837302,47.2753853113,-7.2997494452,-2.6785837302,7.775676997,47.96,-21.44,52.5341336656,133.75,38.5002505548,8.0814162698,39.3392753074,-7.2997494452,-2.6785837302,7.775676997,45.8,10.76,47.0469722724,133.95
2019-12-01 02:00:00,42.2075338869,-6.3549808306,42.6832718775,-7.1224661131,-2.6249808306,7.5907870404,49.33,-3.73,49.4708176605,134.26,38.6575338869,-37.4049808306,53.7916119591,-7.1224661131,-2.6249808306,7.5907870404,45.78,-34.78,57.493102195,134.46,40.0275338869,-29.1349808306,49.5080859766,-7.1224661131,-2.6249808306,7.5907870404,47.15,-26.51,54.0916130283,134.41,38.2175338869,-14.0949808306,40.7338726493,-7.1224661131,-2.6249808306,7.5907870404,45.34,-11.47,46.7683279581,135.59,39.1975338869,-25.5049808306,46.7648448087,-7.1224661131,-2.6249808306,7.5907870404,46.32,-22.88,51.6627215698,134.41,37.1975338869,7.0550191694,37.8606632635,-7.1224661131,-2.6249808306,7.5907870404,44.32,9.68,45.3647969245,134.46
2019-12-01 02:30:00,41.6006338924,-6.3860616795,42.0879379873,-6.9693661076,-2.5760616795,7.4302192241,48.57,-3.81,48.7192056585,133.88,38.0106338924,-37.4460616795,53.357434573,-6.9693661076,-2.5760616795,7.4302192241,44.98,-34.87,56.9132436257,134.08,39.4406338924,-29.0460616795,48.9820099723,-6.9693661076,-2.5760616795,7.4302192241,46.41,-26.47,53.4279795613,134.02,37.5906338924,-14.2760616795,40.2102187697,-6.9693661076,-2.5760616795,7.4302192241,44.56,-11.7,46.0704200111,135.22,38.6306338924,-25.4560616795,46.2637757988,-6.9693661076,-2.5760616795,7.4302192241,45.6,-22.88,51.0181771529,134.02,36.5506338924,7.9839383205,37.4124592755,-6.9693661076,-2.5760616795,7.4302192241,43.52,10.56,44.7828538617,134.08
2019-12-01 03:00:00,40.8589005685,-6.5461016954,41.3799613711,-6.8510994315,-2.5261016954,7.3019691314,47.71,-4.02,47.8790611854,134.92,37.3089005685,-37.9961016954,53.2508948815,-6.8510994315,-2.5261016954,7.3019691314,44.16,-35.47,56.641208497,135.09,38.7389005685,-29.5361016954,48.714307145,-6.8510994315,-2.5261016954,7.3019691314,45.59,-27.01,52.9904538573,135.02,36.9189005685,-14.4861016954,39.6592027343,-6.8510994315,-2.5261016954,7.3019691314,43.77,-11.96,45.3746019266,136.21,37.9889005685,-25.9261016954,45.9926006606,-6.8510994315,-2.5261016954,7.3019691314,44.84,-23.4,50.5785092702,135.02,35.9089005685,8.2738983046,36.8497833534,-6.8510994315,-2.5261016954,7.3019691314,42.76,10.8,44.1028071669,135.09
2019-12-01 03:30:00,39.902167179,-6.6915700493,40.4593630116,-6.567832821,-2.4615700493,7.0139685679,46.47,-4.23,46.6621238265,134.68,36.222167179,-38.0715700493,52.5498795542,-6.567832821,-2.4615700493,7.0139685679,42.79,-35.61,55.6691674089,134.88,37.832167179,-29.6315700493,48.0552059307,-6.567832821,-2.4615700493,7.0139685679,44.4,-27.17,52.0535195736,134.82,35.862167179,-14.6115700493,38.72457894,-6.567832821,-2.4615700493,7.0139685679,42.43,-12.15,44.1353305188,136.01,37.032167179,-26.0215700493,45.2603967482,-6.567832821,-2.4615700493,7.0139685679,43.6,-23.56,49.5583857687,134.82,34.872167179,7.5784299507,35.6861407871,-6.567832821,-2.4615700493,7.0139685679,41.44,10.04,42.6388930438,134.88
2019-12-01 04:00:00,39.0366671555,-6.5962217431,39.5900432418,-6.3533328445,-2.3762217431,6.7831606207,45.39,-4.22,45.5857488696,135.31,35.2466671555,-37.4462217431,51.4251598773,-6.3533328445,-2.3762217431,6.7831606207,41.6,-35.07,54.4101543832,135.43,37.0266671555,-29.726221743099998,47.4828636433,-6.3533328445,-2.3762217431,6.7831606207,43.38,-27.35,51.282032916,135.42,34.9166671555,-13.9062217431,37.5839945777,-6.3533328445,-2.3762217431,6.7831606207,41.27,-11.53,42.850365226,136.55,36.2466671555,-26.1762217431,44.7103507549,-6.3533328445,-2.3762217431,6.7831606207,42.6,-23.8,48.7975409216,135.42,33.8466671555,3.0237782569,33.9814671914,-6.3533328445,-2.3762217431,6.7831606207,40.2,5.4,40.5610650748,135.43
2019-12-01 04:30:00,38.5092171652,-4.8230271736,38.8100682529,-6.2607828348,-2.3330271736,6.6813484789,44.77,-2.49,44.839190447600004,135.6,34.6892171652,-25.8330271736,43.2514402129,-6.2607828348,-2.3330271736,6.6813484789,40.95,-23.5,47.2139015545,134.72,36.4892171652,-28.1530271736,46.0874810373,-6.2607828348,-2.3330271736,6.6813484789,42.75,-25.82,49.9423157252,135.71,34.2592171652,-2.8030271736,34.3736952059,-6.2607828348,-2.3330271736,6.6813484789,40.52,-0.47000000000000003,40.5227257227,135.86,35.6992171652,-24.5730271736,43.3389867288,-6.2607828348,-2.3330271736,6.6813484789,41.96,-22.24,47.4895693811,135.71,32.8192171652,-20.4930271736,38.6919265232,-6.2607828348,-2.3330271736,6.6813484789,39.08,-18.16,43.0932941419,134.72
2019-12-01 05:00:00,38.0666004565,-5.5023226,38.4622103409,-6.1333995435,-2.3023226,6.5512807385,44.2,-3.2,44.3156857106,135.6,34.3266004565,-25.2223226,42.5967258864,-6.1333995435,-2.3023226,6.5512807385,40.46,-22.92,46.5009462269,134.72,36.0966004565,-28.8023226,46.1794148043,-6.1333995435,-2.3023226,6.5512807385,42.23,-26.5,49.8560217025,135.71,33.9166004565,-2.2823226,33.9933049728,-6.1333995435,-2.3023226,6.5512807385,40.05,0.02,40.0500049938,135.86,35.3066004565,-25.2623226,43.4136036161,-6.1333995435,-2.3023226,6.5512807385,41.44,-22.96,47.3754704462,135.71,32.4266004565,-20.1023226,38.1521662698,-6.1333995435,-2.3023226,6.5512807385,38.56,-17.8,42.470149517,134.72
2019-12-01 05:30:00,38.1639172097,-5.4053330125,38.5448077147,-6.2160827903,-2.3153330125,6.6332836676,44.38,-3.09,44.4874420483,135.83,34.4139172097,-25.1153330125,42.6039628444,-6.2160827903,-2.3153330125,6.6332836676,40.63,-22.8,46.5900944408,134.88,36.1639172097,-28.7853330125,46.2214701691,-6.2160827903,-2.3153330125,6.6332836676,42.38,-26.47,49.9672422693,135.94,33.9739172097,-2.0853330125,34.0378563418,-6.2160827903,-2.3153330125,6.6332836676,40.19,0.23,40.1906581185,135.98,35.3839172097,-25.1953330125,43.4376150671,-6.2160827903,-2.3153330125,6.6332836676,41.6,-22.88,47.4768827957,135.94,32.5039172097,-20.5153330125,38.4367470344,-6.2160827903,-2.3153330125,6.6332836676,38.72,-18.2,42.784090501,134.88
2019-12-01 06:00:00,38.4938839918,-5.3497205175,38.8638471383,-6.2261160082,-2.2997205175,6.6372611073000005,44.72,-3.05,44.8238876047,135.54,34.5338839918,-25.0397205175,42.6564971271,-6.2261160082,-2.2997205175,6.6372611073000005,40.76,-22.74,46.674245575,134.57,36.4938839918,-28.6097205175,46.371539514,-6.2261160082,-2.2997205175,6.6372611073000005,42.72,-26.31,50.1718496769,135.67,34.0938839918,-2.1497205175,34.161589892,-6.2261160082,-2.2997205175,6.6372611073000005,40.32,0.15,40.3202790169,135.7,35.6938839918,-25.0597205175,43.6124173469,-6.2261160082,-2.2997205175,6.6372611073000005,41.92,-22.76,47.7001467503,135.67,32.6138839918,-20.6997205175,38.6282779649,-6.2261160082,-2.2997205175,6.6372611073000005,38.84,-18.4,42.9779664479,134.57
2019-12-01 06:30:00,39.7541338832,-5.2905692322,40.1046292042,-6.5758661168,-2.4105692322,7.0037746401,46.33,-2.88,46.4194280447,135.84,36.1341338832,-23.9405692322,43.3454321313,-6.5758661168,-2.4105692322,7.0037746401,42.71,-21.53,47.8297501562,134.74,37.6741338832,-28.7105692322,47.3670470843,-6.5758661168,-2.4105692322,7.0037746401,44.25,-26.3,51.4757467163,135.92,35.6541338832,-0.8905692322000001,35.6652544715,-6.5758661168,-2.4105692322,7.0037746401,42.23,1.52,42.2573461069,135.88,36.9041338832,-25.0905692322,44.6256850039,-6.5758661168,-2.4105692322,7.0037746401,43.48,-22.68,49.0397063613,135.92,34.1441338832,-19.6105692322,39.3750721173,-6.5758661168,-2.4105692322,7.0037746401,40.72,-17.2,44.2036016632,134.74
2019-12-01 07:00:00,40.4536170691,-6.0760296248,40.9073742738,-6.7663829309,-2.4860296248,7.2086254767,47.22,-3.59,47.3562720239,135.67,37.1036170691,-22.6760296248,43.4842582915,-6.7663829309,-2.4860296248,7.2086254767,43.87,-20.19,48.2929912099,134.36,38.3636170691,-29.4160296248,48.3432509614,-6.7663829309,-2.4860296248,7.2086254767,45.13,-26.93,52.5541796625,135.79,36.5536170691,0.2439703752,36.5544312277,-6.7663829309,-2.4860296248,7.2086254767,43.32,2.73,43.40593623,135.51,37.5936170691,-25.7660296248,45.5759621617,-6.7663829309,-2.4860296248,7.2086254767,44.36,-23.28,50.0975847721,135.79,35.0336170691,-17.3660296248,39.1015768208,-6.7663829309,-2.4860296248,7.2086254767,41.8,-14.88,44.3695210702,134.36
2019-12-01 07:30:00,41.4203837382,-5.0727870781,41.7298617031,-7.1596162618,-2.6327870781,7.6283466633,48.58,-2.44,48.6412376487,135.41,38.3003837382,-22.8027870781,44.5745049666,-7.1596162618,-2.6327870781,7.6283466633,45.46,-20.17,49.7336958208,134.25,39.2503837382,-28.3527870781,48.4197600024,-7.1596162618,-2.6327870781,7.6283466633,46.41,-25.72,53.0604042578,135.53,37.7203837382,0.0872129219,37.7204845601,-7.1596162618,-2.6327870781,7.6283466633,44.88,2.7199999999999998,44.9623486931,135.37,38.4403837382,-24.7127870781,45.6988506103,-7.1596162618,-2.6327870781,7.6283466633,45.6,-22.08,50.6644490743,135.53,36.1203837382,-18.1527870781,40.4253113791,-7.1596162618,-2.6327870781,7.6283466633,43.28,-15.52,45.9785689207,134.25
2019-12-01 08:00:00,43.1204671789,-4.5121866298,43.3559052253,-7.4195328211,-2.7321866298,7.9065992097,50.54,-1.78,50.5713357546,135.72,39.6904671789,-22.5321866298,45.6402521816,-7.4195328211,-2.7321866298,7.9065992097,47.11,-19.8,51.1017817693,134.56,40.8604671789,-27.9121866298,49.484017021,-7.4195328211,-2.7321866298,7.9065992097,48.28,-25.18,54.4517290818,135.84,39.0704671789,0.4578133702,39.0731493312,-7.4195328211,-2.7321866298,7.9065992097,46.49,3.19,46.5993154456,135.7,40.1004671789,-24.2121866298,46.8431152824,-7.4195328211,-2.7321866298,7.9065992097,47.52,-21.48,52.1492166768,135.84,37.4604671789,-17.4521866298,41.3263284048,-7.4195328211,-2.7321866298,7.9065992097,44.88,-14.72,47.2323279121,134.56
2019-12-01 08:30:00,45.3819171797,-4.3625069667,45.5911161735,-8.1980828203,-2.9825069667,8.7237554834,53.58,-1.38,53.5977686103,134.63,42.3419171797,-21.0125069667,47.2690532958,-8.1980828203,-2.9825069667,8.7237554834,50.54,-18.03,53.6597847554,133.37,43.0119171797,-27.3625069667,50.9777579634,-8.1980828203,-2.9825069667,8.7237554834,51.21,-24.38,56.7172680936,134.74,41.6219171797,1.5874930333,41.6521803013,-8.1980828203,-2.9825069667,8.7237554834,49.82,4.57,50.0291644943,134.45,42.1619171797,-23.6625069667,48.3481281563,-8.1980828203,-2.9825069667,8.7237554834,50.36,-20.68,54.440720054,134.74,39.9219171797,-17.0225069667,43.3995992463,-8.1980828203,-2.9825069667,8.7237554834,48.12,-14.04,50.1264002298,133.37
2019-12-01 09:00:00,48.5338170359,-3.789224404,48.6815120724,-8.5861829641,-3.179224404,9.155872744,57.12,-0.61,57.123257085,133.97,45.2338170359,-19.149224404,49.1201689626,-8.5861829641,-3.179224404,9.155872744,53.82,-15.97,56.1394095088,132.6,45.9938170359,-26.589224404,53.1264346624,-8.5861829641,-3.179224404,9.155872744,54.58,-23.41,59.3885889713,134.1,44.4038170359,3.200775596,44.5190288728,-8.5861829641,-3.179224404,9.155872744,52.99,6.38,53.3726943296,133.7,45.1738170359,-22.819224404,50.610184232,-8.5861829641,-3.179224404,9.155872744,53.76,-19.64,57.2351919714,134.1,42.5738170359,-13.939224404,44.7976771049,-8.5861829641,-3.179224404,9.155872744,51.16,-10.76,52.2792807908,132.6
2019-12-01 09:30:00,51.8418672671,-1.0642364507,51.8527897124,-8.6881327329,-3.2942364507,9.291697594,60.53,2.23,60.5710640488,133.01,47.9518672671,-19.3742364507,51.7179138447,-8.6881327329,-3.2942364507,9.291697594,56.64,-16.08,58.8783151933,131.97,49.1418672671,-23.6042364507,54.516814809,-8.6881327329,-3.2942364507,9.291697594,57.83,-20.31,61.2927809779,133.14,47.0418672671,2.7857635493,47.1242798834,-8.6881327329,-3.2942364507,9.291697594,55.73,6.08,56.0606751654,133.05,48.1918672671,-19.8142364507,52.1062379837,-8.6881327329,-3.2942364507,9.291697594,56.88,-16.52,59.230438121,133.14,45.1918672671,-14.7742364507,47.5455879108,-8.6881327329,-3.2942364507,9.291697594,53.88,-11.48,55.0894254826,131.97
2019-12-01 10:00:00,53.8673840286,0.36822149060000003,53.8686425404,-8.8126159714,-3.3717785094,9.4356287854,62.68,3.74,62.7914803138,132.62,49.6673840286,-19.0217785094,53.1853090045,-8.8126159714,-3.3717785094,9.4356287854,58.48,-15.65,60.5378633584,131.71,51.0873840286,-22.0617785094,55.6474876152,-8.8126159714,-3.3717785094,9.4356287854,59.9,-18.69,62.7481163064,132.74,48.7273840286,3.0482214906,48.8226341826,-8.8126159714,-3.3717785094,9.4356287854,57.54,6.42,57.8970465568,132.76,50.0673840286,-18.2517785094,53.2904340592,-8.8126159714,-3.3717785094,9.4356287854,58.88,-14.88,60.7311188766,132.74,46.7473840286,-13.4117785094,48.6332573071,-8.8126159714,-3.3717785094,9.4356287854,55.56,-10.04,56.4598547642,131.71
2019-12-01 10:30:00,55.6629505282,0.3442823316,55.6640152327,-8.8370494718,-3.3957176684,9.4670133543,64.5,3.74,64.6083400189,132.51,51.5029505282,-17.2057176684,54.3009266366,-8.8370494718,-3.3957176684,9.4670133543,60.34,-13.81,61.9001752825,131.42,52.8029505282,-22.0357176684,57.2164699859,-8.8370494718,-3.3957176684,9.4670133543,61.64,-18.64,64.3967328364,132.63,50.4729505282,4.7642823316000005,50.6973088157,-8.8370494718,-3.3957176684,9.4670133543,59.31,8.16,59.8687038443,132.48,51.8429505282,-18.1957176684,54.9433859617,-8.8370494718,-3.3957176684,9.4670133543,60.68,-14.8,62.4588056242,132.63,48.4829505282,-14.9157176684,50.7254879275,-8.8370494718,-3.3957176684,9.4670133543,57.32,-11.52,58.4661679948,131.42
2019-12-01 11:00:00,56.5493170457,-0.2976551933,56.5501004151,-8.6606829543,-3.3176551933000002,9.2743875925,65.21,3.02,65.2798935355,132.36,52.5293170457,-15.4376551933,54.7508022513,-8.6606829543,-3.3176551933000002,9.2743875925,61.19,-12.12,62.3787664194,131.02,53.6693170457,-22.5876551933,58.2288395839,-8.6606829543,-3.3176551933000002,9.2743875925,62.33,-19.27,65.2407985849,132.47,51.4793170457,6.3723448067,51.8722166659,-8.6606829543,-3.3176551933000002,9.2743875925,60.14,9.69,60.9156441319,132.06,52.6593170457,-18.7576551933,55.9003872981,-8.6606829543,-3.3176551933000002,9.2743875925,61.32,-15.44,63.2339782079,132.47,49.4193170457,-13.9976551933,51.3634427212,-8.6606829543,-3.3176551933000002,9.2743875925,58.08,-10.68,59.0537788799,131.02
2019-12-01 11:30:00,57.4118003807,0.0459076904,57.4118187351,-8.2381996193,-3.2140923096,8.8429815301,65.65,3.26,65.7308915199,132.93,53.0118003807,-15.3640923096,55.1933538762,-8.2381996193,-3.2140923096,8.8429815301,61.25,-12.15,62.4434544208,131.59,54.5018003807,-22.4240923096,58.9345922243,-8.2381996193,-3.2140923096,8.8429815301,62.74,-19.21,65.6150264802,133.06,51.9718003807,6.6159076904,52.3912041223,-8.2381996193,-3.2140923096,8.8429815301,60.21,9.83,61.007155318,132.66,53.5618003807,-18.5340923096,56.6778531506,-8.2381996193,-3.2140923096,8.8429815301,61.8,-15.32,63.6705771923,133.06,49.8818003807,-14.5340923096,51.956076146,-8.2381996193,-3.2140923096,8.8429815301,58.12,-11.32,59.2121338916,131.59
2019-12-01 12:00:00,57.8958003395,0.7364601616,57.9004841993,-7.8941996605,-3.1235398384,8.4896931277,65.79,3.86,65.903138772,133.21,52.8758003395,-16.0835398384,55.2678072233,-7.8941996605,-3.1235398384,8.4896931277,60.77,-12.96,62.1365794038,132.03,54.9658003395,-21.8235398384,59.1397167565,-7.8941996605,-3.1235398384,8.4896931277,62.86,-18.7,65.5825403595,133.32,51.8358003395,6.0164601616,52.1837904881,-7.8941996605,-3.1235398384,8.4896931277,59.73,9.14,60.4252637561,133.04,53.9858003395,-17.9635398384,56.8960051482,-7.8941996605,-3.1235398384,8.4896931277,61.88,-14.84,63.6345817932,133.32,49.8258003395,-14.2035398384,51.8107220893,-7.8941996605,-3.1235398384,8.4896931277,57.72,-11.08,58.7738445229,132.03
2019-12-01 12:30:00,57.5320170384,1.1028413394,57.5425863472,-6.5579829616000005,-2.8971586606,7.1694259763,64.09,4.0,64.214703145,132.95,52.2720170384,-16.1471586606,54.7091811131,-6.5579829616000005,-2.8971586606,7.1694259763,58.83,-13.25,60.3036599221,131.81,54.6820170384,-21.4371586606,58.7339319203,-6.5579829616000005,-2.8971586606,7.1694259763,61.24,-18.54,63.9849138469,133.12,51.2920170384,5.9128413394,51.6317025147,-6.5579829616000005,-2.8971586606,7.1694259763,57.85,8.81,58.5169941128,132.89,53.7220170384,-17.5771586606,56.5244338428,-6.5579829616000005,-2.8971586606,7.1694259763,60.28,-14.68,62.041766577,133.12,49.2820170384,-14.8171586606,51.4612999655,-6.5579829616000005,-2.8971586606,7.1694259763,55.84,-11.92,57.0980910364,131.81
2019-12-01 13:00:00,57.2490337038,0.9629534259,57.2571317769,-6.7909662962,-2.9070465741,7.3870253161,64.04,3.87,64.1568273842,132.95,52.2090337038,-16.2670465741,54.6845499618,-6.7909662962,-2.9070465741,7.3870253161,59.0,-13.36,60.4937153761,131.81,54.3790337038,-21.5670465741,58.4997162769,-6.7909662962,-2.9070465741,7.3870253161,61.17,-18.66,63.9528302736,133.12,51.2090337038,5.7929534259,51.5356521475,-6.7909662962,-2.9070465741,7.3870253161,58.0,8.7,58.6488704069,132.89,53.4090337038,-17.7470465741,56.2803921741,-6.7909662962,-2.9070465741,7.3870253161,60.2,-14.84,62.0021418985,133.12,49.1690337038,-14.9070465741,51.3791194253,-6.7909662962,-2.9070465741,7.3870253161,55.96,-12.0,57.2321727702,131.81
2019-12-01 13:30:00,56.9466336827,0.7887900939,56.9520963408,-6.9133663173,-2.9112099061,7.5013183477,63.86,3.7,63.9670977925,132.95,52.2166336827,-16.4312099061,54.7408576123,-6.9133663173,-2.9112099061,7.5013183477,59.13,-13.52,60.6559749736,131.81,54.1166336827,-21.7112099061,58.3094047023,-6.9133663173,-2.9112099061,7.5013183477,61.03,-18.8,63.8600101785,133.12,51.2166336827,5.6187900939,51.5239203469,-6.9133663173,-2.9112099061,7.5013183477,58.13,8.53,58.7525131377,132.89,53.1666336827,-17.8712099061,56.0898482852,-6.9133663173,-2.9112099061,7.5013183477,60.08,-14.96,61.9145217215,133.12,49.2066336827,-13.3912099061,50.9962479123,-6.9133663173,-2.9112099061,7.5013183477,56.12,-10.48,57.0901462601,131.81
2019-12-01 14:00:00,56.3837336792,0.49336175590000003,56.3858921135,-7.2662663208,-2.8966382441,7.8223487113,63.65,3.39,63.7402117976,132.72,51.3137336792,-16.8366382441,54.0052928097,-7.2662663208,-2.8966382441,7.8223487113,58.58,-13.94,60.2157786631,131.59,53.5437336792,-21.9366382441,57.8631792573,-7.2662663208,-2.8966382441,7.8223487113,60.81,-19.04,63.721093054,132.82,50.3337336792,5.1533617559,50.5968564585,-7.2662663208,-2.8966382441,7.8223487113,57.6,8.05,58.1598014096,132.63,52.573733679200004,-18.1366382441,55.6141629423,-7.2662663208,-2.8966382441,7.8223487113,59.84,-15.24,61.7501676111,132.82,48.3337336792,-14.8166382441,50.5537593086,-7.2662663208,-2.8966382441,7.8223487113,55.6,-11.92,56.8634012349,131.59
2019-12-01 14:30:00,55.7846003108,-0.3538040273,55.7857222695,-8.0253996892,-3.0538040273,8.5867781623,63.81,2.7,63.8670971628,132.48,51.5346003108,-16.1938040273,54.0190181147,-8.0253996892,-3.0538040273,8.5867781623,59.56,-13.14,60.9922388505,131.18,52.9446003108,-22.7138040273,57.6111759597,-8.0253996892,-3.0538040273,8.5867781623,60.97,-19.66,64.0613495019,132.59,50.5146003108,5.7161959727,50.8369918559,-8.0253996892,-3.0538040273,8.5867781623,58.54,8.77,59.1932808687,132.26,52.0146003108,-18.8538040273,55.3261653451,-8.0253996892,-3.0538040273,8.5867781623,60.04,-15.8,62.0841493459,132.59,48.4946003108,-15.6138040273,50.9462180688,-8.0253996892,-3.0538040273,8.5867781623,56.52,-12.56,57.8987391918,131.18
2019-12-01 15:00:00,55.8761670685,-0.8746847967,55.8830128014,-8.8838329315,-3.2546847967,9.4612610513,64.76,2.38,64.8037190291,132.39,52.2661670685,-16.1046847967,54.6910695857,-8.8838329315,-3.2546847967,9.4612610513,61.15,-12.85,62.4855583315,131.04,52.9961670685,-23.1546847967,57.8336679797,-8.8838329315,-3.2546847967,9.4612610513,61.88,-19.9,65.0011107597,132.51,51.2161670685,5.7453152033,51.5374079283,-8.8838329315,-3.2546847967,9.4612610513,60.1,9.0,60.7701406943,132.08,52.0361670685,-19.3346847967,55.5120952529,-8.8838329315,-3.2546847967,9.4612610513,60.92,-16.08,63.0064504634,132.51,49.1161670685,-14.1746847967,51.1206372866,-8.8838329315,-3.2546847967,9.4612610513,58.0,-10.92,59.0190342178,131.04
2019-12-01 15:30:00,56.5477836839,-0.4017384935,56.5492107229,-9.7122163161,-3.4217384935,10.29735112,66.26,3.02,66.3287871139,131.92,53.0177836839,-16.0317384935,55.3886452793,-9.7122163161,-3.4217384935,10.29735112,62.73,-12.61,63.9848810267,130.65,53.6077836839,-22.561738493500002,58.1620711061,-9.7122163161,-3.4217384935,10.29735112,63.32,-19.14,66.1495427044,132.05,51.9077836839,5.6982615065,52.2196150041,-9.7122163161,-3.4217384935,10.29735112,61.62,9.12,62.29124176,131.68,52.6477836839,-18.7417384935,55.8841828122,-9.7122163161,-3.4217384935,10.29735112,62.36,-15.32,64.2142663277,132.05,49.8077836839,-13.2217384935,51.5328020226,-9.7122163161,-3.4217384935,10.29735112,59.52,-9.8,60.3213925569,130.65
2019-12-01 16:00:00,58.8514335864,0.8563078495,58.8576630381,-10.9485664136,-3.7136921505,11.561254945,69.8,4.57,69.9494453159,131.81,55.3814335864,-15.6636921505,57.5539263462,-10.9485664136,-3.7136921505,11.561254945,66.33,-11.95,67.3978590164,130.65,55.7414335864,-21.2936921505,59.6701662781,-10.9485664136,-3.7136921505,11.561254945,66.69,-17.58,68.9681991935,131.92,54.1714335864,6.1063078495,54.5145046052,-10.9485664136,-3.7136921505,11.561254945,65.12,9.82,65.8562586244,131.68,54.7314335864,-17.3936921505,57.4288285536,-10.9485664136,-3.7136921505,11.561254945,65.68,-13.68,67.089528244,131.92,51.9714335864,-13.5936921505,53.7198136194,-10.9485664136,-3.7136921505,11.561254945,62.92,-9.88,63.6909789531,130.65
2019-12-01 16:30:00,62.4785835388,2.8790058864,62.5448804932,-12.1414164612,-4.0909941136,12.8121124925,74.62,6.97,74.9448150308,131.17,59.1785835388,-14.5809941136,60.9484219566,-12.1414164612,-4.0909941136,12.8121124925,71.32,-10.49,72.0873255157,130.11,59.1585835388,-19.1009941136,62.1657943121,-12.1414164612,-4.0909941136,12.8121124925,71.3,-15.01,72.8628169919,131.29,57.8285835388,7.0190058864,58.2529957834,-12.1414164612,-4.0909941136,12.8121124925,69.97,11.11,70.8465454345,131.13,58.1385835388,-15.1309941136,60.0753017368,-12.1414164612,-4.0909941136,12.8121124925,70.28,-11.04,71.1418301704,131.29,55.5385835388,-11.9709941136,56.8140736224,-12.1414164612,-4.0909941136,12.8121124925,67.68,-7.88,68.1371910193,130.11
2019-12-01 17:00:00,65.0062501139,4.5838176439,65.1676602162,-12.9937498861,-4.3761823561,13.7108901286,78.0,8.96,78.512939061,130.2,61.4362501139,-16.3861823561,63.5839586709,-12.9937498861,-4.3761823561,13.7108901286,74.43,-12.01,75.3927383771,129.57,61.5362501139,-17.1361823561,63.8776864313,-12.9937498861,-4.3761823561,13.7108901286,74.53,-12.76,75.6144066961,130.33,60.0362501139,5.1338176439,60.2553517236,-12.9937498861,-4.3761823561,13.7108901286,73.03,9.51,73.6465953049,130.55,60.4062501139,-13.1761823561,61.8265867916,-12.9937498861,-4.3761823561,13.7108901286,73.4,-8.8,73.9256383131,130.33,57.6862501139,-6.4961823561,58.0508728393,-12.9937498861,-4.3761823561,13.7108901286,70.68,-2.12,70.7117868534,129.57
2019-12-01 17:30:00,66.1275668467,4.6198464302,66.2887477488,-13.2824331533,-4.4901535698,14.0208598008,79.41,9.11,79.9308463611,130.0,61.4475668467,-20.5201535698,64.7833325317,-13.2824331533,-4.4901535698,14.0208598008,74.73,-16.03,76.4299273845,129.8,62.5975668467,-17.0401535698,64.8754360973,-13.2824331533,-4.4901535698,14.0208598008,75.88,-12.55,76.9108373378,130.12,60.0775668467,1.1898464302,60.089348247,-13.2824331533,-4.4901535698,14.0208598008,73.36,5.68,73.5795623798,130.8,61.4375668467,-13.0101535698,62.7999897767,-13.2824331533,-4.4901535698,14.0208598008,74.72,-8.52,75.2041807349,130.12,57.7975668467,1.6298464302,57.8205424809,-13.2824331533,-4.4901535698,14.0208598008,71.08,6.12,71.3429800331,129.8
2019-12-01 18:00:00,65.8990167751,-5.7904898293,66.1529302782,-13.2909832249,-4.4604898293,14.0194937355,79.19,-1.33,79.2011679207,130.97,60.8290167751,-21.1104898293,64.3880583856,-13.2909832249,-4.4604898293,14.0194937355,74.12,-16.65,75.9670777377,129.8,63.2490167751,-11.3804898293,64.2647156049,-13.2909832249,-4.4604898293,14.0194937355,76.54,-6.92,76.8521827927,131.1,59.4890167751,0.5895101707,59.4919375976,-13.2909832249,-4.4604898293,14.0194937355,72.78,5.05,72.9549922898,130.8,61.9890167751,-8.7804898293,62.607788672,-13.2909832249,-4.4604898293,14.0194937355,75.28,-4.32,75.4038513605,131.1,57.2290167751,5.0995101707,57.4557687707,-13.2909832249,-4.4604898293,14.0194937355,70.52,9.56,71.1650476006,129.8
2019-12-01 18:30:00,64.6666834466,-11.2666307021,65.6408174489,-12.9033165534,-4.3366307021,13.6125656628,77.57,-6.93,77.8789432388,132.0,59.3466834466,-21.5266307021,63.1302199069,-12.9033165534,-4.3366307021,13.6125656628,72.25,-17.19,74.2668068521,130.24,62.4166834466,-10.8566307021,63.3538381053,-12.9033165534,-4.3366307021,13.6125656628,75.32,-6.52,75.6016719392,132.11,58.0766834466,0.2933692979,58.0774244066,-12.9033165534,-4.3366307021,13.6125656628,70.98,4.63,71.1308463327,131.25,61.1366834466,-8.5766307021,61.735343661900004,-12.9033165534,-4.3366307021,13.6125656628,74.04,-4.24,74.1613052744,132.11,55.8566834466,4.7433692979,56.0577259434,-12.9033165534,-4.3366307021,13.6125656628,68.76,9.08,69.3569318814,130.24
2019-12-01 19:00:00,63.2138001761,-11.9849253114,64.3399018294,-12.6661998239,-4.2549253114,13.3617741107,75.88,-7.73,76.2727166161,132.58,58.1038001761,-22.4849253114,62.3026761958,-12.6661998239,-4.2549253114,13.3617741107,70.77,-18.23,73.0802695671,130.82,61.0338001761,-11.5749253114,62.121684297,-12.6661998239,-4.2549253114,13.3617741107,73.7,-7.32,74.0626248522,132.69,56.8638001761,-0.4349253114,56.8654634246,-12.6661998239,-4.2549253114,13.3617741107,69.53,3.8200000000000003,69.6348569324,131.85,59.8138001761,-9.3349253114,60.5378519777,-12.6661998239,-4.2549253114,13.3617741107,72.48,-5.08,72.6578061876,132.69,54.7338001761,3.0250746886,54.8173326475,-12.6661998239,-4.2549253114,13.3617741107,67.4,7.28,67.7920231296,130.82
2019-12-01 19:30:00,61.8137670558,-12.2931878661,63.0243148756,-11.8462329442,-4.0831878661,12.5301898676,73.66,-8.21,74.1161230772,132.0,56.4637670558,-23.1931878661,61.0416329526,-11.8462329442,-4.0831878661,12.5301898676,68.31,-19.11,70.9327019082,130.28,59.7037670558,-11.8831878661,60.8748712895,-11.8462329442,-4.0831878661,12.5301898676,71.55,-7.8,71.9739015199,132.11,55.2937670558,-1.2931878661,55.3088872612,-11.8462329442,-4.0831878661,12.5301898676,67.14,2.79,67.197944165,131.33,58.4337670558,-9.6831878661,59.2306445987,-11.8462329442,-4.0831878661,12.5301898676,70.28,-5.6,70.5027545561,132.11,53.1937670558,2.4368121339,53.2495531151,-11.8462329442,-4.0831878661,12.5301898676,65.04,6.52,65.3659850381,130.28
2019-12-01 20:00:00,60.1927171429,-13.1027874974,61.6023233105,-11.4172828571,-3.9327874974,12.0756434751,71.61,-9.17,72.194743576,132.14,54.9827171429,-23.7627874974,59.8979904009,-11.4172828571,-3.9327874974,12.0756434751,66.4,-19.83,69.2978275273,130.39,58.1527171429,-12.6927874974,59.5218057989,-11.4172828571,-3.9327874974,12.0756434751,69.57,-8.76,70.1193446917,132.24,53.8827171429,-1.8327874974,53.9138787022,-11.4172828571,-3.9327874974,12.0756434751,65.3,2.1,65.333758502,131.45,56.9427171429,-10.4927874974,57.9013957093,-11.4172828571,-3.9327874974,12.0756434751,68.36,-6.5600000000000005,68.6740358505,132.24,51.8227171429,1.3472125026000001,51.8402256323,-11.4172828571,-3.9327874974,12.0756434751,63.24,5.28,63.4600346675,130.39
2019-12-01 20:30:00,58.3717669894,-15.0090404566,60.2705108398,-11.0782330106,-3.7990404566000002,11.7115308576,69.45,-11.21,70.34889196,133.04,53.4117669894,-24.2290404566,58.6503474361,-11.0782330106,-3.7990404566000002,11.7115308576,64.49,-20.43,67.6486880878,131.15,56.4217669894,-14.5490404566,58.2674039958,-11.0782330106,-3.7990404566000002,11.7115308576,67.5,-10.75,68.3506583728,133.17,52.3517669894,-2.1090404566,52.3942321115,-11.0782330106,-3.7990404566000002,11.7115308576,63.43,1.69,63.4525098006,132.18,55.2817669894,-12.3990404566,56.6551848087,-11.0782330106,-3.7990404566000002,11.7115308576,66.36,-8.6,66.9149430247,133.17,50.3217669894,1.4009595434,50.3412645905,-11.0782330106,-3.7990404566000002,11.7115308576,61.4,5.2,61.619802012,131.15
2019-12-01 21:00:00,56.0985334824,-16.1641805123,58.3808717862,-10.5614665176,-3.6241805123,11.165986718,66.66,-12.54,67.8292503276,133.62,51.3785334824,-25.4141805123,57.3204524923,-10.5614665176,-3.6241805123,11.165986718,61.94,-21.79,65.661005932,131.7,54.2485334824,-15.7041805123,56.4758768906,-10.5614665176,-3.6241805123,11.165986718,64.81,-12.08,65.9261897883,133.72,50.4085334824,-3.1141805123,50.5046370952,-10.5614665176,-3.6241805123,11.165986718,60.97,0.51,60.9721329789,132.75,53.1585334824,-13.5841805123,54.8667444104,-10.5614665176,-3.6241805123,11.165986718,63.72,-9.96,64.4937206246,133.72,48.4785334824,-0.42418051230000003,48.4803892075,-10.5614665176,-3.6241805123,11.165986718,59.04,3.2,59.1266572706,131.7
2019-12-01 21:30:00,54.09720026,-15.995789739,56.4125195798,-10.05279974,-3.435789739,10.6237203344,64.15,-12.56,65.3680051707,133.75,49.17720026,-27.285789739,56.2397665989,-10.05279974,-3.435789739,10.6237203344,59.23,-23.85,63.8515105538,132.04,52.32720026,-15.555789739,54.5904614512,-10.05279974,-3.435789739,10.6237203344,62.38,-12.12,63.5465089521,133.88,48.28720026,-4.845789739,48.5297371428,-10.05279974,-3.435789739,10.6237203344,58.34,-1.4100000000000001,58.3570364224,133.1,51.18720026,-13.475789739,52.931336461,-10.05279974,-3.435789739,10.6237203344,61.24,-10.04,62.0575474862,133.88,46.42720026,-3.275789739,46.542622642,-10.05279974,-3.435789739,10.6237203344,56.48,0.16,56.4802266284,132.04
2019-12-01 22:00:00,51.4998334564,-18.1078473116,54.5905392929,-9.4101665436,-3.2078473116,9.941907199,60.91,-14.9,62.7059654259,134.11,46.5298334564,-27.2778473116,53.9361321883,-9.4101665436,-3.2078473116,9.941907199,55.94,-24.07,60.8986740414,132.18,49.8498334564,-17.6378473116,52.8781576212,-9.4101665436,-3.2078473116,9.941907199,59.26,-14.43,60.9915772874,134.22,45.7498334564,-4.8178473116,46.0028141966,-9.4101665436,-3.2078473116,9.941907199,55.16,-1.6099999999999999,55.1834911908,133.25,48.7898334564,-15.6478473116,51.2377104698,-9.4101665436,-3.2078473116,9.941907199,58.2,-12.44,59.5146502972,134.22,43.9898334564,-3.2878473116,44.1125309574,-9.4101665436,-3.2078473116,9.941907199,53.4,-0.08,53.4000599251,132.18
