Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-01 22:30:00,48.822433477,-19.1003132142,52.4256804963,-8.687566523000001,-2.9903132142,9.1878063329,57.51,-16.11,59.7237992763,134.88,44.142433477,-28.3303132142,52.4515117045,-8.687566523000001,-2.9903132142,9.1878063329,52.83,-25.34,58.5928707267,132.92,47.302433477,-18.6303132142,50.8390478206,-8.687566523000001,-2.9903132142,9.1878063329,55.99,-15.64,58.1333785359,134.99,43.442433477,-5.6503132142,43.8083447053,-8.687566523000001,-2.9903132142,9.1878063329,52.13,-2.66,52.1978208357,134.01,46.272433477,-16.6703132142,49.1837111506,-8.687566523000001,-2.9903132142,9.1878063329,54.96,-13.68,56.6369490704,134.99,41.712433477,-4.8703132142,41.9957980919,-8.687566523000001,-2.9903132142,9.1878063329,50.4,-1.88,50.4350513036,132.92
2019-12-01 23:00:00,45.5800500174,-20.0851970423,49.8091969401,-8.0899499826,-2.7451970423,8.5430321035,53.67,-17.34,56.4016356146,134.88,41.5100500174,-28.8051970423,50.5254750506,-8.0899499826,-2.7451970423,8.5430321035,49.6,-26.06,56.0293101867,132.92,44.1900500174,-19.6151970423,48.3478694003,-8.0899499826,-2.7451970423,8.5430321035,52.28,-16.87,54.9344636817,134.99,40.9100500174,-6.1351970423,41.3675335882,-8.0899499826,-2.7451970423,8.5430321035,49.0,-3.39,49.117126341,134.01,43.1500500174,-17.7051970423,46.6411922962,-8.0899499826,-2.7451970423,8.5430321035,51.24,-14.96,53.3792019423,134.99,39.2700500174,-6.3851970423,39.7857709444,-8.0899499826,-2.7451970423,8.5430321035,47.36,-3.64,47.4996757884,132.92
2019-12-01 23:30:00,43.761433319700004,-19.8829791964,48.0665778677,-7.4385666803,-2.5229791964,7.8547882392,51.2,-17.36,54.0630150843,135.83,39.2814333197,-30.8929791964,49.9740649465,-7.4385666803,-2.5229791964,7.8547882392,46.72,-28.37,54.6590825024,134.01,42.4414333197,-19.4529791964,46.6871894832,-7.4385666803,-2.5229791964,7.8547882392,49.88,-16.93,52.6748450401,135.95,38.7714333197,-7.8729791964,39.562707732,-7.4385666803,-2.5229791964,7.8547882392,46.21,-5.35,46.5186693705,135.14,41.4414333197,-17.5629791964,45.0094504948,-7.4385666803,-2.5229791964,7.8547882392,48.88,-15.04,51.1415291128,135.95,37.2414333197,-8.4429791964,38.1864930756,-7.4385666803,-2.5229791964,7.8547882392,44.68,-5.92,45.0704870176,134.01
2019-12-02 00:00:00,42.2932499859,-20.2017221517,46.8703378723,-7.0667500141,-2.4017221517,7.4637272897999996,49.36,-17.8,52.4714169811,135.58,38.1232499859,-30.6717221517,48.9299165055,-7.0667500141,-2.4017221517,7.4637272897999996,45.19,-28.27,53.3041180398,133.7,41.0332499859,-19.7617221517,45.5439706965,-7.0667500141,-2.4017221517,7.4637272897999996,48.1,-17.36,51.1368712379,135.68,37.6532499859,-7.7217221517,38.4368602709,-7.0667500141,-2.4017221517,7.4637272897999996,44.72,-5.32,45.0353283545,134.82,40.0132499859,-17.961722151700002,43.8598180239,-7.0667500141,-2.4017221517,7.4637272897999996,47.08,-15.56,49.5846750519,135.68,36.0932499859,-7.9617221517,36.9609485019,-7.0667500141,-2.4017221517,7.4637272897999996,43.16,-5.5600000000000005,43.5166542832,133.7
2019-12-02 00:30:00,44.6929999873,-19.7290400374,48.8538562312,-7.3670000127,-2.4990400374,7.7793245398,52.06,-17.23,54.8371817292,135.58,40.3429999873,-30.2890400374,50.4478304227,-7.3670000127,-2.4990400374,7.7793245398,47.71,-27.79,55.2134784269,133.7,43.3429999873,-19.2790400374,47.4372957983,-7.3670000127,-2.4990400374,7.7793245398,50.71,-16.78,53.4141601076,135.68,39.8029999873,-7.3590400374,40.4775774752,-7.3670000127,-2.4990400374,7.7793245398,47.17,-4.86,47.4197058194,134.82,42.3529999873,-17.4190400374,45.7951914915,-7.3670000127,-2.4990400374,7.7793245398,49.72,-14.92,51.9103534952,135.68,38.2729999873,-5.4590400374,38.6603627266,-7.3670000127,-2.4990400374,7.7793245398,45.64,-2.96,45.7358852544,133.7
2019-12-02 01:00:00,43.9796499925,-19.7656053723,48.2171003815,-8.1403500075,-2.7556053723,8.5941060741,52.12,-17.01,54.8254913339,134.99,41.0096499925,-29.9956053723,50.8087367896,-8.1403500075,-2.7556053723,8.5941060741,49.15,-27.24,56.1937727867,133.1,42.6296499925,-19.3356053723,46.8097499844,-8.1403500075,-2.7556053723,8.5941060741,50.77,-16.58,53.4087006021,135.09,40.4296499925,-7.2156053723,41.0684983827,-8.1403500075,-2.7556053723,8.5941060741,48.57,-4.46,48.7743426404,134.19,41.5796499925,-17.4356053723,45.0873333454,-8.1403500075,-2.7556053723,8.5941060741,49.72,-14.68,51.8418826819,135.09,38.8196499925,-8.4756053723,39.734130316,-8.1403500075,-2.7556053723,8.5941060741,46.96,-5.72,47.3070819223,133.1
2019-12-02 01:30:00,42.671950008,-20.3264220323,47.2658306827,-8.188049992,-2.7764220323,8.645963334,50.86,-17.55,53.8028075476,135.31,40.151950008,-30.4664220323,50.4022019449,-8.188049992,-2.7764220323,8.645963334,48.34,-27.69,55.7089911953,133.41,41.361950008,-19.8764220323,45.8899015173,-8.188049992,-2.7764220323,8.645963334,49.55,-17.1,52.4176735462,135.44,39.591950008,-7.6064220323,40.3160037897,-8.188049992,-2.7764220323,8.645963334,47.78,-4.83,48.0235077853,134.51,40.371950008,-18.0564220323,44.2258829653,-8.188049992,-2.7764220323,8.645963334,48.56,-15.28,50.9072882798,135.44,38.011950008,-7.4964220323,38.7440922812,-8.188049992,-2.7764220323,8.645963334,46.2,-4.72,46.4404823403,133.41
2019-12-02 02:00:00,41.4866166669,-20.7662378753,46.3937064477,-8.0933833331,-2.7462378753000003,8.5466178249,49.58,-18.02,52.7531686252,135.63,39.1266166669,-30.8562378753,49.8297054739,-8.0933833331,-2.7462378753000003,8.5466178249,47.22,-28.11,54.9536213547,133.72,40.2266166669,-20.3262378753,45.0703520579,-8.0933833331,-2.7462378753000003,8.5466178249,48.32,-17.58,51.4186619818,135.75,38.6066166669,-7.9362378753,39.4138899638,-8.0933833331,-2.7462378753000003,8.5466178249,46.7,-5.19,46.9875100426,134.81,39.1866166669,-18.4662378753,43.3196591291,-8.0933833331,-2.7462378753000003,8.5466178249,47.28,-15.72,49.8248612642,135.75,37.0266166669,-8.8662378753,38.0733570342,-8.0933833331,-2.7462378753000003,8.5466178249,45.12,-6.12,45.5331615419,133.72
2019-12-02 02:30:00,41.153483348,-20.7768703783,46.1008409293,-8.056516652,-2.7368703783,8.5086967293,49.21,-18.04,52.4124574887,135.95,38.763483348,-30.9168703783,49.5828651376,-8.056516652,-2.7368703783,8.5086967293,46.82,-28.18,54.6463612695,134.03,39.903483348,-20.3468703783,44.791551854,-8.056516652,-2.7368703783,8.5086967293,47.96,-17.61,51.0908377305,136.06,38.253483348,-7.8668703783,39.0540220439,-8.056516652,-2.7368703783,8.5086967293,46.31,-5.13,46.5932720465,135.1,38.903483348,-18.5368703783,43.0940434402,-8.056516652,-2.7368703783,8.5086967293,46.96,-15.8,49.546761750900004,136.06,36.743483348,-8.6968703783,37.7586959907,-8.056516652,-2.7368703783,8.5086967293,44.8,-5.96,45.1947076548,134.03
2019-12-02 03:00:00,40.4771000173,-20.3009616397,45.2827193232,-7.9528999827,-2.7009616397,8.3990363682,48.43,-17.6,51.5288744298,135.83,38.0371000173,-31.6509616397,49.4833744852,-7.9528999827,-2.7009616397,8.3990363682,45.99,-28.95,54.343192766,134.03,39.2471000173,-19.8809616397,43.995312199,-7.9528999827,-2.7009616397,8.3990363682,47.2,-17.18,50.2293977666,135.93,37.5471000173,-8.6009616397,38.5196217639,-7.9528999827,-2.7009616397,8.3990363682,45.5,-5.9,45.8809328589,135.1,38.2471000173,-18.0609616397,42.2970329347,-7.9528999827,-2.7009616397,8.3990363682,46.2,-15.36,48.6864416445,135.93,36.0471000173,-7.4609616397,36.8111310373,-7.9528999827,-2.7009616397,8.3990363682,44.0,-4.76,44.2567237829,134.03
2019-12-02 03:30:00,39.760666651,-21.9657974906,45.4247385456,-7.809333349,-2.6457974906,8.2453581921,47.57,-19.32,51.3436198568,136.43,37.480666651,-30.4957974906,48.3197065098,-7.809333349,-2.6457974906,8.2453581921,45.29,-27.85,53.1677214106,134.37,38.560666651,-21.4957974906,44.1474158058,-7.809333349,-2.6457974906,8.2453581921,46.37,-18.85,50.0549637898,136.55,37.010666651,-7.3957974906,37.7423802439,-7.809333349,-2.6457974906,8.2453581921,44.82,-4.75,45.0709984358,135.44,37.630666651,-19.7257974906,42.4873411647,-7.809333349,-2.6457974906,8.2453581921,45.44,-17.08,48.5440006592,136.55,35.470666651,-5.9657974906,35.9688605931,-7.809333349,-2.6457974906,8.2453581921,43.28,-3.32,43.4071514845,134.37
2019-12-02 04:00:00,39.0113666758,-21.9937558405,44.7840599531,-7.6386333242,-2.5937558405,8.066987568,46.65,-19.4,50.5230887813,136.43,36.7713666758,-30.5037558405,47.7766943978,-7.6386333242,-2.5937558405,8.066987568,44.41,-27.91,52.4520371387,134.37,37.8413666758,-21.5537558405,43.5492069127,-7.6386333242,-2.5937558405,8.066987568,45.48,-18.96,49.2738470185,136.55,36.3113666758,-7.3837558405,37.0544896089,-7.6386333242,-2.5937558405,8.066987568,43.95,-4.79,44.2102544666,135.44,36.8813666758,-19.7537558405,41.838332635,-7.6386333242,-2.5937558405,8.066987568,44.52,-17.16,47.7126398347,136.55,34.8013666758,-5.5537558405,35.2417270638,-7.6386333242,-2.5937558405,8.066987568,42.44,-2.96,42.5430981476,134.37
2019-12-02 04:30:00,38.8032333688,-22.0741641705,44.64257658,-7.6567666312,-2.6041641705,8.0875055655,46.46,-19.47,50.3747208429,136.54,36.7132333688,-30.4841641705,47.7194485463,-7.6567666312,-2.6041641705,8.0875055655,44.37,-27.88,52.4022070146,134.49,37.6532333688,-21.6141641705,43.4158735477,-7.6567666312,-2.6041641705,8.0875055655,45.31,-19.01,49.1363022622,136.65,36.2532333688,-7.3441641705,36.9896428349,-7.6567666312,-2.6041641705,8.0875055655,43.91,-4.74,44.1650959469,135.53,36.7032333688,-19.8441641705,41.7243117541,-7.6567666312,-2.6041641705,8.0875055655,44.36,-17.24,47.5923018985,136.65,34.7432333688,-7.0841641705,35.4581111583,-7.6567666312,-2.6041641705,8.0875055655,42.4,-4.48,42.6360223285,134.49
2019-12-02 05:00:00,38.7652666526,-21.9854291765,44.5657379017,-7.6247333474,-2.5854291765,8.0511491506,46.39,-19.4,50.2831194339,136.19,36.6252666526,-30.3654291765,47.5759334795,-7.6247333474,-2.5854291765,8.0511491506,44.25,-27.78,52.2474008923,134.17,37.6052666526,-21.5354291765,43.3350988211,-7.6247333474,-2.5854291765,8.0511491506,45.23,-18.95,49.0393250361,136.31,36.1652666526,-7.3654291765,36.9076693793,-7.6247333474,-2.5854291765,8.0511491506,43.79,-4.78,44.0501135072,135.18,36.6552666526,-19.7854291765,41.6541928391,-7.6247333474,-2.5854291765,8.0511491506,44.28,-17.2,47.5032462049,136.31,34.6152666526,-6.1854291765,35.1635638059,-7.6247333474,-2.5854291765,8.0511491506,42.24,-3.6,42.3931315192,134.17
2019-12-02 05:30:00,40.0664166507,-20.7566862212,45.1238048718,-7.9935833493,-2.7066862212,8.4394031224,48.06,-18.05,51.337764852,135.71,38.0864166507,-30.0766862212,48.5302193209,-7.9935833493,-2.7066862212,8.4394031224,46.08,-27.37,53.5955529872,133.79,38.8464166507,-20.3266862212,43.8431095993,-7.9935833493,-2.7066862212,8.4394031224,46.84,-17.62,50.0444802151,135.83,37.5764166507,-7.1166862212,38.2444023496,-7.9935833493,-2.7066862212,8.4394031224,45.57,-4.41,45.782889817,134.8,37.8464166507,-18.5066862212,42.1289530868,-7.9935833493,-2.7066862212,8.4394031224,45.84,-15.8,48.4865507125,135.83,36.0464166507,-7.7866862212,36.8778610505,-7.9935833493,-2.7066862212,8.4394031224,44.04,-5.08,44.3320200307,133.79
2019-12-02 06:00:00,42.2726666496,-19.345189081,46.4888662612,-8.5373333504,-2.885189081,9.0116800192,50.81,-16.46,53.4096217923,135.98,40.0826666496,-30.495189081,50.3644390699,-8.5373333504,-2.885189081,9.0116800192,48.62,-27.61,55.9125790856,134.25,40.9426666496,-18.955189081,45.1176367453,-8.5373333504,-2.885189081,9.0116800192,49.48,-16.07,52.0241799551,136.11,39.5126666496,-7.405189081,40.2005926708,-8.5373333504,-2.885189081,9.0116800192,48.05,-4.52,48.2621269734,135.25,39.9426666496,-17.085189081,43.4432998863,-8.5373333504,-2.885189081,9.0116800192,48.48,-14.2,50.5168328382,136.11,37.9426666496,-7.045189081,38.5911990183,-8.5373333504,-2.885189081,9.0116800192,46.48,-4.16,46.665790468,134.25
2019-12-02 06:30:00,47.1718833292,-18.1086960263,50.5283232316,-9.8481166708,-3.3186960263,10.3922637224,57.02,-14.79,58.9069138557,135.39,45.3118833292,-27.7486960263,53.1333878272,-9.8481166708,-3.3186960263,10.3922637224,55.16,-24.43,60.3278584072,133.52,45.6218833292,-17.6986960263,48.9346511128,-9.8481166708,-3.3186960263,10.3922637224,55.47,-14.38,57.3036237947,135.52,44.5318833292,-4.9086960263,44.8016063275,-9.8481166708,-3.3186960263,10.3922637224,54.38,-1.5899999999999999,54.4032397932,134.49,44.5918833292,-15.7186960263,47.2812168161,-9.8481166708,-3.3186960263,10.3922637224,54.44,-12.4,55.8343406874,135.52,42.7918833292,-3.5586960263,42.9396040535,-9.8481166708,-3.3186960263,10.3922637224,52.64,-0.24,52.6405471096,133.52
2019-12-02 07:00:00,51.9459666458,-16.4851012976,54.499009308,-11.2440333542,-3.7751012976,11.860846339,63.19,-12.71,64.4555676416,134.49,50.2759666458,-24.5251012976,55.9388363825,-11.2440333542,-3.7751012976,11.860846339,61.52,-20.75,64.925133038,132.47,50.1759666458,-16.0751012976,52.6881059687,-11.2440333542,-3.7751012976,11.860846339,61.42,-12.3,62.639495528,134.6,49.2859666458,-2.0451012976,49.3283787239,-11.2440333542,-3.7751012976,11.860846339,60.53,1.73,60.554717405,133.42,49.1159666458,-13.9751012976,51.0654642183,-11.2440333542,-3.7751012976,11.860846339,60.36,-10.2,61.215762676,134.6,47.3559666458,1.3448987024,47.3750602055,-11.2440333542,-3.7751012976,11.860846339,58.6,5.12,58.8232471052,132.47
2019-12-02 07:30:00,57.4821166419,-13.2900574059,58.9984691283,-12.5978833581,-4.2200574059000004,13.2859154601,70.08,-9.07,70.6644981586,133.15,55.6621166419,-21.7100574059,59.7461113514,-12.5978833581,-4.2200574059000004,13.2859154601,68.26,-17.49,70.4650814234,131.22,55.4621166419,-12.9300574059,56.9493877659,-12.5978833581,-4.2200574059000004,13.2859154601,68.06,-8.71,68.6150690446,133.29,54.4521166419,0.3999425941,54.4535853811,-12.5978833581,-4.2200574059000004,13.2859154601,67.05,4.62,67.2089793108,132.16,54.3221166419,-10.7400574059,55.3736506791,-12.5978833581,-4.2200574059000004,13.2859154601,66.92,-6.52,67.2368708374,133.29,52.3221166419,4.4199425941,52.5084734345,-12.5978833581,-4.2200574059000004,13.2859154601,64.92,8.64,65.4924117742,131.22
2019-12-02 08:00:00,60.9131666405,-11.2071111026,61.9355569074,-13.1068333595,-4.3871111026000005,13.8215709868,74.02,-6.82,74.3335240655,131.61,59.0031666405,-19.4071111026,62.1128781731,-13.1068333595,-4.3871111026000005,13.8215709868,72.11,-15.02,73.6576710194,129.66,58.7531666405,-10.8471111026,59.7460827967,-13.1068333595,-4.3871111026000005,13.8215709868,71.86,-6.46,72.1497830905,131.73,57.6731666405,2.1628888974000002,57.7137092788,-13.1068333595,-4.3871111026000005,13.8215709868,70.78,6.55,71.0824232845,130.58,57.5331666405,-8.6271111026,58.1763896238,-13.1068333595,-4.3871111026000005,13.8215709868,70.64,-4.24,70.7671336144,131.73,55.3731666405,6.0528888974,55.7030075292,-13.1068333595,-4.3871111026000005,13.8215709868,68.48,10.44,69.2712350114,129.66
2019-12-02 08:30:00,63.2814999734,-9.5703777428,64.0010966236,-13.3085000266,-4.4703777428,14.039246779,76.59,-5.1,76.7596124274,131.17,61.1814999734,-17.8203777428,63.7239499866,-13.3085000266,-4.4703777428,14.039246779,74.49,-13.35,75.6768300076,129.25,61.0314999734,-9.2303777428,61.7255527499,-13.3085000266,-4.4703777428,14.039246779,74.34,-4.76,74.492235837,131.31,59.7714999734,3.6296222572,59.8816029077,-13.3085000266,-4.4703777428,14.039246779,73.08,8.1,73.5275213781,130.18,59.6914999734,-6.9903777428,60.0994222107,-13.3085000266,-4.4703777428,14.039246779,73.0,-2.52,73.04348294,131.31,57.4114999734,5.9296222572,57.7169017646,-13.3085000266,-4.4703777428,14.039246779,70.72,10.4,71.4806155541,129.25
2019-12-02 09:00:00,63.8346166546,-9.3677756603,64.518319137,-13.2253833454,-4.4677756603,13.959648419,77.06,-4.9,77.215630542,131.55,62.0646166546,-17.2277756603,64.4112792505,-13.2253833454,-4.4677756603,13.959648419,75.29,-12.76,76.3636150271,129.57,61.5546166546,-9.0277756603,62.2131140907,-13.2253833454,-4.4677756603,13.959648419,74.78,-4.5600000000000005,74.9189028217,131.69,60.6246166546,4.2822243397,60.7756660993,-13.2253833454,-4.4677756603,13.959648419,73.85,8.75,74.3665583445,130.49,60.2546166546,-6.7877756603,60.6357380314,-13.2253833454,-4.4677756603,13.959648419,73.48,-2.32,73.5166158089,131.69,58.2146166546,7.0522243397,58.6402205008,-13.2253833454,-4.4677756603,13.959648419,71.44,11.52,72.3628634038,129.57
2019-12-02 09:30:00,65.0734666506,-8.5524994247,65.6330808993,-12.8165333494,-4.4224994247,13.5580982537,77.89,-4.13,77.9994166645,131.29,63.2234666506,-16.4424994247,65.3265835832,-12.8165333494,-4.4224994247,13.5580982537,76.04,-12.02,76.9841672034,129.35,62.7634666506,-8.2224994247,63.2997807484,-12.8165333494,-4.4224994247,13.5580982537,75.58,-3.8,75.6754676233,131.45,61.7734666506,4.9875005753,61.9744813937,-12.8165333494,-4.4224994247,13.5580982537,74.59,9.41,75.1812223896,130.28,61.4634666506,-5.9824994247,61.7539313087,-12.8165333494,-4.4224994247,13.5580982537,74.28,-1.56,74.2963794542,131.45,59.3034666506,8.7775005753,59.9495260459,-12.8165333494,-4.4224994247,13.5580982537,72.12,13.2,73.3180359802,129.35
2019-12-02 10:00:00,65.8754333247,-8.0741486673,66.3684005564,-11.9145666753,-4.1841486673,12.6279055718,77.79,-3.89,77.8872017728,131.29,62.7854333247,-16.3641486673,64.8829407423,-11.9145666753,-4.1841486673,12.6279055718,74.7,-12.18,75.6864743531,129.43,63.5454333247,-7.7541486673,64.0167862203,-11.9145666753,-4.1841486673,12.6279055718,75.46,-3.5700000000000003,75.5444008514,131.45,61.3654333247,5.0658513327,61.574176867,-11.9145666753,-4.1841486673,12.6279055718,73.28,9.25,73.8614980893,130.38,62.1654333247,-5.5041486673,62.4086272321,-11.9145666753,-4.1841486673,12.6279055718,74.08,-1.32,74.0917593259,131.45,58.9254333247,9.1358513327,59.6294429965,-11.9145666753,-4.1841486673,12.6279055718,70.84,13.32,72.0813984326,129.43
2019-12-02 10:30:00,65.6596500042,-7.8562382946,66.1279828727,-11.3003499958,-4.0462382946,12.0029144113,76.96,-3.81,77.0542516673,131.29,62.4496500042,-16.1862382946,64.5132009419,-11.3003499958,-4.0462382946,12.0029144113,73.75,-12.14,74.7425053099,129.43,63.3396500042,-7.5462382946,63.7875926419,-11.3003499958,-4.0462382946,12.0029144113,74.64,-3.5,74.7220154974,131.45,61.0596500042,5.3037617054,61.2895647469,-11.3003499958,-4.0462382946,12.0029144113,72.36,9.35,72.9615796156,130.38,61.9796500042,-5.2862382946,62.2046728948,-11.3003499958,-4.0462382946,12.0029144113,73.28,-1.24,73.2904905155,131.45,58.6596500042,9.1937617054,59.3757508829,-11.3003499958,-4.0462382946,12.0029144113,69.96,13.24,71.2018202015,129.43
2019-12-02 11:00:00,66.6149666706,-7.2942046057,67.0131271121,-10.8450333294,-3.8542046057,11.5095456496,77.46,-3.44,77.5363476055,131.65,62.2249666706,-16.4142046057,64.3534971077,-10.8450333294,-3.8542046057,11.5095456496,73.07,-12.56,74.1416111236,129.77,64.2849666706,-6.9942046057,64.6643320378,-10.8450333294,-3.8542046057,11.5095456496,75.13,-3.14,75.1955883014,131.76,60.8649666706,5.1357953943,61.081261956,-10.8450333294,-3.8542046057,11.5095456496,71.71,8.99,72.2713234969,130.75,62.9149666706,-4.7742046057,63.0958482055,-10.8450333294,-3.8542046057,11.5095456496,73.76,-0.92,73.765737304,131.76,58.4749666706,7.6257953943,58.9701151645,-10.8450333294,-3.8542046057,11.5095456496,69.32,11.48,70.2641644083,129.77
2019-12-02 11:30:00,67.656833325,-5.7681515164,67.9022729184,-8.173166675,-3.0881515164,8.7371238566,75.83,-2.68,75.8773437859,131.73,59.576833325,-16.7181515164,61.8780709069,-8.173166675,-3.0881515164,8.7371238566,67.75,-13.63,69.1074482238,130.04,65.366833325,-5.5081515164,65.598495654,-8.173166675,-3.0881515164,8.7371238566,73.54,-2.42,73.5798070125,131.85,58.366833325,4.9118484836,58.5731464744,-8.173166675,-3.0881515164,8.7371238566,66.54,8.0,67.0191882971,131.06,63.986833325,-3.3681515164,64.0754187157,-8.173166675,-3.0881515164,8.7371238566,72.16,-0.28,72.1605432352,131.85,56.066833325,7.3918484836000005,56.5520045895,-8.173166675,-3.0881515164,8.7371238566,64.24,10.48,65.0892310601,130.04
2019-12-02 12:00:00,74.3592499884,-4.6907936148000005,74.5070574078,-7.8207500116,-3.0407936148,8.391099841599999,82.18,-1.65,82.1965625802,131.59,51.4492499884,-13.7507936148,53.2551373053,-7.8207500116,-3.0407936148,8.391099841599999,59.27,-10.71,60.2298680058,129.82,71.8592499884,-4.3907936148,71.9932696678,-7.8207500116,-3.0407936148,8.391099841599999,79.68,-1.35,79.6914355499,131.75,50.3992499884,7.6292063852,50.9734164978,-7.8207500116,-3.0407936148,8.391099841599999,58.22,10.67,59.189672241,130.84,70.4592499884,-2.0807936148,70.4899681585,-7.8207500116,-3.0407936148,8.391099841599999,78.28,0.96,78.2858863397,131.75,48.2192499884,6.6792063852,48.6796453086,-7.8207500116,-3.0407936148,8.391099841599999,56.04,9.72,56.8767087655,129.82
2019-12-02 12:30:00,75.1338666641,-4.4804173394,75.2673372681,-8.4861333359,-3.1204173394,9.041651584,83.62,-1.3599999999999999,83.6310588239,131.7,51.8038666641,-12.1904173394,53.2188582765,-8.4861333359,-3.1204173394,9.041651584,60.29,-9.07,60.9684262549,129.82,72.5738666641,-4.1804173394,72.6941676595,-8.4861333359,-3.1204173394,9.041651584,81.06,-1.06,81.0669303724,131.84,50.6938666641,9.1795826606,51.5182769042,-8.4861333359,-3.1204173394,9.041651584,59.18,12.3,60.4447053099,130.84,71.1538666641,-1.8404173394,71.1776641738,-8.4861333359,-3.1204173394,9.041651584,79.64,1.28,79.6502856241,131.84,48.4738666641,7.4395826606,49.0414430816,-8.4861333359,-3.1204173394,9.041651584,56.96,10.56,57.9306067636,129.82
2019-12-02 13:00:00,77.1416666543,-4.2377913732,77.2579808818,-10.1783333457,-3.5377913732,10.775640932,87.32,-0.7000000000000001,87.3228057268,131.59,53.5716666543,-12.0377913732,54.90748482,-10.1783333457,-3.5377913732,10.775640932,63.75,-8.5,64.3141702893,129.67,74.4816666543,-3.8977913732,74.5835869692,-10.1783333457,-3.5377913732,10.775640932,84.66,-0.36,84.6607654111,131.7,52.4016666543,9.3022086268,53.2209146247,-10.1783333457,-3.5377913732,10.775640932,62.58,12.84,63.8836598826,130.72,73.0216666543,-1.5377913732000001,73.0378573295,-10.1783333457,-3.5377913732,10.775640932,83.2,2.0,83.2240349899,131.7,50.1016666543,7.3022086268,50.6310107777,-10.1783333457,-3.5377913732,10.775640932,60.28,10.84,61.2469101261,129.67
2019-12-02 13:30:00,76.0878166486,-4.7490884338,76.2358818621,-10.4521833514,-3.6090884338,11.0577419094,86.54,-1.1400000000000001,86.5475083408,131.59,53.5978166486,-12.2790884338,54.9863797886,-10.4521833514,-3.6090884338,11.0577419094,64.05,-8.67,64.6341349443,129.67,73.4478166486,-4.4090884338,73.5800369071,-10.4521833514,-3.6090884338,11.0577419094,83.9,-0.8,83.9038139777,131.7,52.4078166486,9.0709115662,53.1870349099,-10.4521833514,-3.6090884338,11.0577419094,62.86,12.68,64.1261413154,130.72,72.0278166486,-2.0490884338,72.0569575722,-10.4521833514,-3.6090884338,11.0577419094,82.48,1.56,82.4947513482,131.7,50.1078166486,6.7109115662,50.5552136118,-10.4521833514,-3.6090884338,11.0577419094,60.56,10.32,61.4330204369,129.67
2019-12-02 14:00:00,76.8126499821,-4.7130676087,76.9571062577,-10.3473500179,-3.5830676087,10.950160998,87.16,-1.13,87.1673247266,131.68,53.2626499821,-12.4030676087,54.6877131468,-10.3473500179,-3.5830676087,10.950160998,63.61,-8.82,64.2185681871,129.77,74.1626499821,-4.3630676087,74.2908810779,-10.3473500179,-3.5830676087,10.950160998,84.51,-0.78,84.5135994974,131.78,52.0726499821,8.9769323913,52.8407625921,-10.3473500179,-3.5830676087,10.950160998,62.42,12.56,63.6711080475,130.72,72.7326499821,-2.0230676087,72.7607804794,-10.3473500179,-3.5830676087,10.950160998,83.08,1.56,83.0946448335,131.78,49.8126499821,7.1769323913,50.3270151786,-10.3473500179,-3.5830676087,10.950160998,60.16,10.76,61.1146725427,129.77
2019-12-02 14:30:00,74.1178333221,-6.0083197509,74.3609650461,-9.6121666779,-3.3983197509,10.1952109038,83.73,-2.61,83.7706690913,132.41,52.2278333221,-12.1983197509,53.633437129,-9.6121666779,-3.3983197509,10.1952109038,61.84,-8.8,62.4629938444,130.31,71.5878333221,-5.6583197509000005,71.8111026385,-9.6121666779,-3.3983197509,10.1952109038,81.2,-2.26,81.2314446505,132.52,51.1078333221,9.3416802491,51.9545726261,-9.6121666779,-3.3983197509,10.1952109038,60.72,12.74,62.0421308467,131.32,70.2278333221,-3.3183197509,70.3061862078,-9.6121666779,-3.3983197509,10.1952109038,79.84,0.08,79.8400400802,132.52,48.8678333221,9.2816802491,49.7414788868,-9.6121666779,-3.3983197509,10.1952109038,58.48,12.68,59.838890364,130.31
2019-12-02 15:00:00,73.7549833145,-7.4573910044,74.131034286,-9.8150166855,-3.3873910044,10.3831098594,83.57,-4.07,83.6690492357,133.07,51.8849833145,-11.9773910044,53.2495013011,-9.8150166855,-3.3873910044,10.3831098594,61.7,-8.59,62.2950888915,130.81,71.2349833145,-7.0773910044,71.5856990693,-9.8150166855,-3.3873910044,10.3831098594,81.05,-3.69,81.1339546676,133.18,50.7449833145,9.7026089956,51.6642424982,-9.8150166855,-3.3873910044,10.3831098594,60.56,13.09,61.9585482399,131.78,69.9849833145,-4.7073910044,70.1431209713,-9.8150166855,-3.3873910044,10.3831098594,79.8,-1.32,79.8109165465,133.18,48.5049833145,9.8926089956,49.5035061292,-9.8150166855,-3.3873910044,10.3831098594,58.32,13.28,59.8128815557,130.81
2019-12-02 15:30:00,74.3858666465,-7.8276072161,74.7965814157,-10.2841333535,-3.5076072161000003,10.8658505058,84.67,-4.32,84.7801350553,133.26,52.3558666465,-12.2976072161,53.7807392618,-10.2841333535,-3.5076072161000003,10.8658505058,62.64,-8.79,63.2537247915,131.01,71.8358666465,-7.4276072161,72.2188416261,-10.2841333535,-3.5076072161000003,10.8658505058,82.12,-3.92,82.213507406,133.4,51.2058666465,9.4223927839,52.0655573752,-10.2841333535,-3.5076072161000003,10.8658505058,61.49,12.93,62.8347435739,131.98,70.5558666465,-5.0676072161,70.7376205504,-10.2841333535,-3.5076072161000003,10.8658505058,80.84,-1.56,80.8550505534,133.4,48.9958666465,9.9723927839,50.0004356609,-10.2841333535,-3.5076072161000003,10.8658505058,59.28,13.48,60.7933285814,131.01
2019-12-02 16:00:00,75.5082999813,-6.9524271445,75.827696848,-11.1517000187,-3.7324271445,11.7597374842,86.66,-3.22,86.7198016603,132.6,53.6682999813,-11.7124271445,54.931478885,-11.1517000187,-3.7324271445,11.7597374842,64.82,-7.98,65.3093622691,130.37,72.8882999813,-6.5624271445,73.1831245861,-11.1517000187,-3.7324271445,11.7597374842,84.04,-2.83,84.0876358331,132.71,52.4482999813,9.8575728555,53.3666179697,-11.1517000187,-3.7324271445,11.7597374842,63.6,13.59,65.035744787,131.34,71.5682999813,-4.1724271445,71.6898229213,-11.1517000187,-3.7324271445,11.7597374842,82.72,-0.44,82.7211702045,132.71,50.1682999813,10.5875728555,51.2733363649,-11.1517000187,-3.7324271445,11.7597374842,61.32,14.32,62.9698721612,130.37
2019-12-02 16:30:00,78.1184333243,-6.015309548,78.3496877722,-12.1115666757,-4.035309548,12.7661180665,90.23,-1.98,90.2517218672,131.79,56.3184333243,-9.815309548,57.1673528653,-12.1115666757,-4.035309548,12.7661180665,68.43,-5.78,68.673672539,129.51,75.3684333243,-5.595309548,75.5758442275,-12.1115666757,-4.035309548,12.7661180665,87.48,-1.56,87.4939083594,131.92,54.9784333243,11.464690452,56.1610831266,-12.1115666757,-4.035309548,12.7661180665,67.09,15.5,68.857229831,130.47,73.9684333243,-3.155309548,74.0357015689,-12.1115666757,-4.035309548,12.7661180665,86.08,0.88,86.0844980237,131.92,52.5684333243,11.444690452,53.7998245509,-12.1115666757,-4.035309548,12.7661180665,64.68,15.48,66.5066372628,129.51
2019-12-02 17:00:00,80.402833329,-6.2994169416,80.6492297616,-12.137166671,-4.3694169416,12.8997139196,92.54,-1.9300000000000002,92.5601237035,131.6,59.972833329,-8.0094169416,60.505301398,-12.137166671,-4.3694169416,12.8997139196,72.11,-3.64,72.2018123041,129.1,77.582833329,-5.8694169416,77.8045376736,-12.137166671,-4.3694169416,12.8997139196,89.72,-1.5,89.7325381342,131.72,58.512833329,13.1105830584,59.963647757,-12.137166671,-4.3694169416,12.8997139196,70.65,17.48,72.7803057152,130.04,76.182833329,-3.3694169416,76.2573082699,-12.137166671,-4.3694169416,12.8997139196,88.32,1.0,88.3256610505,131.72,55.982833329,12.5505830584,57.372421621,-12.137166671,-4.3694169416,12.8997139196,68.12,16.92,70.18989101,129.1
2019-12-02 17:30:00,80.5621166697,-5.7862864814,80.7696462389,-10.647883330300001,-4.5062864814,11.5621813369,91.21,-1.28,91.2189810292,131.45,62.1521166697,-17.8862864814,64.674607464,-10.647883330300001,-4.5062864814,11.5621813369,72.8,-13.38,74.0193515238,130.0,77.7721166697,-5.3762864814,77.9577230787,-10.647883330300001,-4.5062864814,11.5621813369,88.42,-0.87,88.4242800367,131.54,60.7821166697,3.7937135186,60.9003938338,-10.647883330300001,-4.5062864814,11.5621813369,71.43,8.3,71.9106035297,130.95,76.3921166697,-2.9462864814,76.4489116555,-10.647883330300001,-4.5062864814,11.5621813369,87.04,1.56,87.0539786569,131.54,59.1121166697,25.5737135186,64.4069651537,-10.647883330300001,-4.5062864814,11.5621813369,69.76,30.08,75.9688357157,130.0
2019-12-02 18:00:00,80.6543333302,-6.3187044068,80.901467912,-10.5756666698,-4.4787044068,11.4849257148,91.23,-1.8399999999999999,91.2485534132,131.45,61.7143333302,-28.7487044068,68.0819134826,-10.5756666698,-4.4787044068,11.4849257148,72.29,-24.27,76.2553407966,131.08,77.8643333302,-5.8987044068,78.087445333,-10.5756666698,-4.4787044068,11.4849257148,88.44,-1.42,88.4513990845,131.54,60.4743333302,-6.4287044068,60.815074053000004,-10.5756666698,-4.4787044068,11.4849257148,71.05,-1.9500000000000002,71.0767542872,132.06,76.5043333302,-3.3987044068,76.5797898269,-10.5756666698,-4.4787044068,11.4849257148,87.08,1.08,87.0866970323,131.54,59.8243333302,42.7212955932,73.5123115917,-10.5756666698,-4.4787044068,11.4849257148,70.4,47.2,84.7584804017,131.08
2019-12-02 18:30:00,81.3172666598,-6.7364785997,81.5958209772,-12.0127333402,-4.3964785997,12.7919813313,93.33,-2.34,93.3593300104,131.45,59.4172666598,-29.3764785997,66.2826453323,-12.0127333402,-4.3964785997,12.7919813313,71.43,-24.98,75.6719584787,131.15,78.4672666598,-6.2764785997,78.7178894577,-12.0127333402,-4.3964785997,12.7919813313,90.48,-1.88,90.4995292805,131.63,58.2172666598,-6.9864785997,58.634981202,-12.0127333402,-4.3964785997,12.7919813313,70.23,-2.59,70.2777418533,132.15,77.1072666598,-3.7964785997,77.2006724162,-12.0127333402,-4.3964785997,12.7919813313,89.12,0.6000000000000001,89.1220197258,131.63,57.5472666598,42.9235214003,71.7921763803,-12.0127333402,-4.3964785997,12.7919813313,69.56,47.32,84.1295191951,131.15
2019-12-02 19:00:00,80.040583321,-7.598119881,80.4004129598,-11.139416679,-4.298119881,11.9398676064,91.18,-3.3,91.2396975006,131.45,58.980583321,-29.948119881,66.1483113412,-11.139416679,-4.298119881,11.9398676064,70.12,-25.65,74.6641607466,131.02,77.280583321,-7.128119881,77.6086248524,-11.139416679,-4.298119881,11.9398676064,88.42,-2.83,88.4652773691,131.52,57.820583321,-7.628119881,58.3215917864,-11.139416679,-4.298119881,11.9398676064,68.96,-3.33,69.0403541416,131.98,75.900583321,-4.618119881,76.0409467308,-11.139416679,-4.298119881,11.9398676064,87.04,-0.32,87.0405882333,131.52,57.180583321,41.341880119,70.5604007975,-11.139416679,-4.298119881,11.9398676064,68.32,45.64,82.1622297653,131.02
2019-12-02 19:30:00,79.7060499806,-6.7219949307,79.9889968644,-12.4739500194,-4.1419949307,13.1436505999,92.18,-2.58,92.2160983777,131.3,55.7660499806,-31.7219949307,64.1571297116,-12.4739500194,-4.1419949307,13.1436505999,68.24,-27.58,73.6026765818,131.21,76.9060499806,-6.2619949307,77.1605670284,-12.4739500194,-4.1419949307,13.1436505999,89.38,-2.12,89.4051385548,131.43,54.6660499806,-9.3019949307,55.4518180962,-12.4739500194,-4.1419949307,13.1436505999,67.14,-5.16,67.3379922481,132.2,75.5260499806,-3.8219949307,75.6226941528,-12.4739500194,-4.1419949307,13.1436505999,88.0,0.32,88.0005818163,131.43,54.0060499806,40.6180050693,67.5757039943,-12.4739500194,-4.1419949307,13.1436505999,66.48,44.76,80.143920543,131.21
2019-12-02 20:00:00,77.3133166574,-8.0131558115,77.7274700388,-12.0066833426,-3.9931558115,12.6532896206,89.32,-4.02,89.4104177375,131.86,53.8533166574,-33.4731558115,63.4084527093,-12.0066833426,-3.9931558115,12.6532896206,65.86,-29.48,72.1568430573,131.79,74.6433166574,-7.5431558115,75.0234891299,-12.0066833426,-3.9931558115,12.6532896206,86.65,-3.55,86.7226902258,131.99,52.8533166574,-10.8231558115,53.9501045727,-12.0066833426,-3.9931558115,12.6532896206,64.86,-6.83,65.2186208073,132.79,73.3133166574,-5.0731558115,73.4886338776,-12.0066833426,-3.9931558115,12.6532896206,85.32,-1.08,85.3268351692,131.99,52.2333166574,39.6068441885,65.5516702732,-12.0066833426,-3.9931558115,12.6532896206,64.24,43.6,77.6385059104,131.79
2019-12-02 20:30:00,73.8943666622,-10.4152854546,74.6247652962,-11.4056333378,-3.8052854546,12.0236712042,85.3,-6.61,85.5557251153,132.91,51.0943666622,-35.9752854546,62.4888427494,-11.4056333378,-3.8052854546,12.0236712042,62.5,-32.17,70.2933773552,132.81,71.3543666622,-9.9152854546,72.0399786745,-11.4056333378,-3.8052854546,12.0236712042,82.76,-6.11,82.9852378438,133.03,50.2143666622,-13.0252854546,51.8762053399,-11.4056333378,-3.8052854546,12.0236712042,61.62,-9.22,62.3059611915,133.81,70.1143666622,-7.5252854546,70.5170499498,-11.4056333378,-3.8052854546,12.0236712042,81.52,-3.7199999999999998,81.6048331902,133.03,49.5943666622,38.0747145454,62.5242760241,-11.4056333378,-3.8052854546,12.0236712042,61.0,41.88,73.9927996497,132.81
2019-12-02 21:00:00,70.5586166453,-12.1051092588,71.5894688698,-10.9013833547,-3.6351092588,11.4914828621,81.46,-8.47,81.8991605574,133.05,48.8386166453,-37.1251092588,61.3472429153,-10.9013833547,-3.6351092588,11.4914828621,59.74,-33.49,68.486843262,132.81,68.1686166453,-11.5951092588,69.1477176344,-10.9013833547,-3.6351092588,11.4914828621,79.07,-7.96,79.4696577317,133.18,48.0186166453,-14.1351092588,50.0558573824,-10.9013833547,-3.6351092588,11.4914828621,58.92,-10.5,59.8482781707,133.88,66.9786166453,-9.2351092588,67.6122942277,-10.9013833547,-3.6351092588,11.4914828621,77.88,-5.6,78.0810758123,133.18,47.3786166453,37.9648907412,60.7129825013,-10.9013833547,-3.6351092588,11.4914828621,58.28,41.6,71.6038993352,132.81
2019-12-02 21:30:00,66.9321666461,-13.31266724,68.2432563773,-10.2878333539,-3.43266724,10.8454008454,77.22,-9.88,77.8494881165,133.05,46.2421666461,-39.04266724,60.519978861,-10.2878333539,-3.43266724,10.8454008454,56.53,-35.61,66.8110245394,132.95,64.6921666461,-12.79266724,65.9448918452,-10.2878333539,-3.43266724,10.8454008454,74.98,-9.36,75.5619613298,133.18,45.5521666461,-16.01266724,48.2846290065,-10.2878333539,-3.43266724,10.8454008454,55.84,-12.58,57.2395143236,133.88,63.5121666461,-10.51266724,64.376327051,-10.2878333539,-3.43266724,10.8454008454,73.8,-7.08,74.1388319304,133.18,44.9521666461,36.32733276,57.7959548034,-10.2878333539,-3.43266724,10.8454008454,55.24,39.76,68.0611137141,132.95
2019-12-02 22:00:00,62.7150333169,-16.7539081526,64.9143192395,-9.3949666831,-3.1839081526,9.9198119992,72.11,-13.57,73.3757248687,134.47,43.4450333169,-39.9539081526,59.0236028769,-9.3949666831,-3.1839081526,9.9198119992,52.84,-36.77,64.3746728147,134.02,60.6650333169,-16.1939081526,62.7892421407,-9.3949666831,-3.1839081526,9.9198119992,70.06,-13.01,71.2577273003,134.58,42.8450333169,-16.5939081526,45.9462149443,-9.3949666831,-3.1839081526,9.9198119992,52.24,-13.41,53.9337158,135.06,59.6450333169,-13.9439081526,61.2532658227,-9.3949666831,-3.1839081526,9.9198119992,69.04,-10.76,69.8734513245,134.58,42.1650333169,36.4160918474,55.713748573,-9.3949666831,-3.1839081526,9.9198119992,51.56,39.6,65.0122573058,134.02
2019-12-02 22:30:00,58.4526833173,-17.5315061496,61.0251578848,-8.5973166827,-2.9315061496,9.0833684527,67.05,-14.6,68.6211519868,134.2,40.2126833173,-42.1715061496,58.2708832137,-8.5973166827,-2.9315061496,9.0833684527,48.81,-39.24,62.6274197137,133.89,56.5926833173,-16.9915061496,59.0884344545,-8.5973166827,-2.9315061496,9.0833684527,65.19,-14.06,66.6889773501,134.34,39.7526833173,-18.8115061496,43.9789562694,-8.5973166827,-2.9315061496,9.0833684527,48.35,-15.88,50.8910296614,134.96,55.5226833173,-14.8915061496,57.4850008103,-8.5973166827,-2.9315061496,9.0833684527,64.12,-11.96,65.2258844325,134.34,39.0826833173,34.7884938504,52.3229915015,-8.5973166827,-2.9315061496,9.0833684527,47.68,37.72,60.7962235669,133.89
2019-12-02 23:00:00,54.4232499841,-19.3596245632,57.76404766,-7.9267500159,-2.6796245632,8.3674221606,62.35,-16.68,64.542582068,134.2,37.4332499841,-42.3496245632,56.5220214166,-7.9267500159,-2.6796245632,8.3674221606,45.36,-39.67,60.2597585458,133.73,52.7332499841,-18.7996245632,55.9841186195,-7.9267500159,-2.6796245632,8.3674221606,60.66,-16.12,62.7653566866,134.34,37.0632499841,-19.0596245632,41.6767775611,-7.9267500159,-2.6796245632,8.3674221606,44.99,-16.38,47.8790611854,134.74,51.6732499841,-16.7196245632,54.3108700856,-7.9267500159,-2.6796245632,8.3674221606,59.6,-14.04,61.2313775772,134.34,36.3132499841,34.3603754368,49.992874738,-7.9267500159,-2.6796245632,8.3674221606,44.24,37.04,57.6986932261,133.73
2019-12-02 23:30:00,51.4131666523,-20.4703450592,55.3384923183,-7.1668333477,-2.4303450592,7.5676996069,58.58,-18.04,61.2948448077,135.7,35.1631666523,-44.3403450592,56.5907632833,-7.1668333477,-2.4303450592,7.5676996069,42.33,-41.91,59.5674155894,135.23,49.8431666523,-19.9303450592,53.6801631528,-7.1668333477,-2.4303450592,7.5676996069,57.01,-17.5,59.6354768573,135.81,34.8931666523,-20.5903450592,40.5153722516,-7.1668333477,-2.4303450592,7.5676996069,42.06,-18.16,45.8129806932,136.27,48.8731666523,-17.9503450592,52.0653561053,-7.1668333477,-2.4303450592,7.5676996069,56.04,-15.52,58.149393806,135.81,34.1931666523,33.7696549408,48.0579050785,-7.1668333477,-2.4303450592,7.5676996069,41.36,36.2,54.9644394131,135.23
2019-12-03 00:00:00,49.5726166839,-22.1412096964,54.2925178244,-6.5773833161,-2.2612096964,6.9552167887,56.15,-19.88,59.5654001917,136.11,33.8426166839,-44.0012096964,55.5106220354,-6.5773833161,-2.2612096964,6.9552167887,40.42,-41.74,58.1033906067,135.43,48.0926166839,-21.5612096964,52.7047013375,-6.5773833161,-2.2612096964,6.9552167887,54.67,-19.3,57.9767099791,136.23,33.6226166839,-20.2212096964,39.2349037753,-6.5773833161,-2.2612096964,6.9552167887,40.2,-17.96,44.0295537111,136.49,47.1426166839,-19.6212096964,51.0628845421,-6.5773833161,-2.2612096964,6.9552167887,53.72,-17.36,56.4553628985,136.23,32.8626166839,34.2587903036,47.4722686247,-6.5773833161,-2.2612096964,6.9552167887,39.44,36.52,53.7515023046,135.43
2019-12-03 00:30:00,51.7521833611,-21.4632513465,56.0264191342,-6.7178166389000005,-2.3132513465,7.1049413922,58.47,-19.15,61.5261196566,135.89,35.3621833611,-43.4432513465,56.0160700123,-6.7178166389000005,-2.3132513465,7.1049413922,42.08,-41.13,58.8421897961,135.23,50.2021833611,-20.8932513465,54.3763474872,-6.7178166389000005,-2.3132513465,7.1049413922,56.92,-18.58,59.8757279705,136.0,35.0921833611,-19.7532513465,40.2697438756,-6.7178166389000005,-2.3132513465,7.1049413922,41.81,-17.44,45.3015419164,136.26,49.2421833611,-18.9132513465,52.7494426384,-6.7178166389000005,-2.3132513465,7.1049413922,55.96,-16.6,58.3702115809,136.0,34.3221833611,34.6067486535,48.7405305986,-6.7178166389000005,-2.3132513465,7.1049413922,41.04,36.92,55.2029709345,135.23
2019-12-03 01:00:00,50.6739999993,-20.766734198400002,54.7641445217,-7.3360000007,-2.5167341984,7.7556977143,58.01,-18.25,60.81301341,134.76,35.6339999993,-43.4467341984,56.1907525173,-7.3360000007,-2.5167341984,7.7556977143,42.97,-40.93,59.3437932728,134.2,49.1139999993,-20.2067341984,53.1083524777,-7.3360000007,-2.5167341984,7.7556977143,56.45,-17.69,59.1568981607,134.85,35.3439999993,-20.0567341984,40.6382937961,-7.3360000007,-2.5167341984,7.7556977143,42.68,-17.54,46.1436236115,135.2,48.0639999993,-18.2367341984,51.4074563673,-7.3360000007,-2.5167341984,7.7556977143,55.4,-15.72,57.5871374527,134.85,34.6239999993,33.2432658016,47.9993343403,-7.3360000007,-2.5167341984,7.7556977143,41.96,35.76,55.1309277992,134.2
2019-12-03 01:30:00,49.1520166592,-21.4020504499,53.6094068716,-7.3279833408,-2.5120504499000003,7.7465952073,56.48,-18.89,59.555205482,134.76,34.8920166592,-43.5020504499,55.7663090036,-7.3279833408,-2.5120504499000003,7.7465952073,42.22,-40.99,58.8447831163,134.13,47.6620166592,-20.8520504499,52.0238007069,-7.3279833408,-2.5120504499000003,7.7465952073,54.99,-18.34,57.9677125648,134.85,34.6220166592,-20.1320504499,40.0497627067,-7.3279833408,-2.5120504499000003,7.7465952073,41.95,-17.62,45.5001857139,135.2,46.6720166592,-18.9120504499,50.3581452325,-7.3279833408,-2.5120504499000003,7.7465952073,54.0,-16.4,56.435449852,134.85,33.8720166592,33.0079495501,47.2952243473,-7.3279833408,-2.5120504499000003,7.7465952073,41.2,35.52,54.397705834,134.13
2019-12-03 02:00:00,47.8293000392,-21.3282233773,52.3692185799,-7.1906999608,-2.4782233773,7.6057712978000005,55.02,-18.85,58.1594609672,135.43,33.8093000392,-45.1582233773,56.4121787182,-7.1906999608,-2.4782233773,7.6057712978000005,41.0,-42.68,59.1826190701,134.97,46.3893000392,-20.7982233773,50.8383049853,-7.1906999608,-2.4782233773,7.6057712978000005,53.58,-18.32,56.6254253847,135.56,33.5793000392,-21.5182233773,39.8823686412,-7.1906999608,-2.4782233773,7.6057712978000005,40.77,-19.04,44.996827666,135.99,45.3693000392,-18.8782233773,49.1402147322,-7.1906999608,-2.4782233773,7.6057712978000005,52.56,-16.4,55.0591827037,135.56,32.8493000392,32.7617766227,46.3940785073,-7.1906999608,-2.4782233773,7.6057712978000005,40.04,35.24,53.3390963553,134.97
2019-12-03 02:30:00,47.296416700500004,-21.6777429767,52.0276423959,-7.0535832995,-2.4277429767,7.4596898946,54.35,-19.25,57.6583471841,135.52,33.3064167005,-45.0077429767,55.9911986056,-7.0535832995,-2.4277429767,7.4596898946,40.36,-42.58,58.668441261,134.97,45.8664167005,-21.1377429767,50.5027955572,-7.0535832995,-2.4277429767,7.4596898946,52.92,-18.71,56.1301211472,135.56,33.1064167005,-21.3077429767,39.370734531,-7.0535832995,-2.4277429767,7.4596898946,40.16,-18.88,44.3765703947,135.99,44.8664167005,-19.2277429767,48.8129229562,-7.0535832995,-2.4277429767,7.4596898946,51.92,-16.8,54.5703802442,135.56,32.3464167005,32.1722570233,45.6217579159,-7.0535832995,-2.4277429767,7.4596898946,39.4,34.6,52.4358655884,134.97
2019-12-03 03:00:00,46.612883371,-21.9375588197,51.5171562018,-6.957116629,-2.3975588197,7.3586520562,53.57,-19.54,57.0224210289,135.72,32.822883371,-45.1675588197,55.8341297283,-6.957116629,-2.3975588197,7.3586520562,39.78,-42.77,58.4099417908,135.17,45.222883371,-21.3975588197,50.029638254,-6.957116629,-2.3975588197,7.3586520562,52.18,-19.0,55.5315441889,135.83,32.622883371,-21.4475588197,39.0416482587,-6.957116629,-2.3975588197,7.3586520562,39.58,-19.05,43.9258340843,136.19,44.242883371,-19.5175588197,48.3566730789,-6.957116629,-2.3975588197,7.3586520562,51.2,-17.12,53.9864279241,135.83,31.882883371,32.0424411803,45.2021712846,-6.957116629,-2.3975588197,7.3586520562,38.84,34.44,51.9101069157,135.17
2019-12-03 03:30:00,45.9349666826,-22.0897925881,50.9703845455,-6.7950333174,-2.3397925881,7.1865921784,52.73,-19.75,56.3073298958,135.72,32.2949666826,-45.1997925881,55.551652748,-6.7950333174,-2.3397925881,7.1865921784,39.09,-42.86,58.0086864185,135.17,44.5449666826,-21.5497925881,49.4838116695,-6.7950333174,-2.3397925881,7.1865921784,51.34,-19.21,54.8162357336,135.83,32.1249666826,-21.4497925881,38.6278019881,-6.7950333174,-2.3397925881,7.1865921784,38.92,-19.11,43.3584882117,136.19,43.6049666826,-19.6597925881,47.8320035541,-6.7950333174,-2.3397925881,7.1865921784,50.4,-17.32,53.2929864053,135.83,31.3649666826,32.5402074119,45.1954227042,-6.7950333174,-2.3397925881,7.1865921784,38.16,34.88,51.6991295865,135.17
2019-12-03 04:00:00,44.8686166759,-23.2722505294,50.5449345347,-6.5613833241,-2.2622505294,6.9404271182,51.43,-21.01,55.5559627763,136.1,31.4786166759,-44.9022505294,54.8371717947,-6.5613833241,-2.2622505294,6.9404271182,38.04,-42.64,57.1420265654,135.38,43.5486166759,-22.7122505294,49.1154592618,-6.5613833241,-2.2622505294,6.9404271182,50.11,-20.45,54.1222190972,136.2,31.3286166759,-21.1222505294,37.7840136864,-6.5613833241,-2.2622505294,6.9404271182,37.89,-18.86,42.3243629604,136.41,42.5986166759,-20.8622505294,47.4328540134,-6.5613833241,-2.2622505294,6.9404271182,49.16,-18.6,52.5610654382,136.2,30.5186166759,32.4977494706,44.5812705568,-6.5613833241,-2.2622505294,6.9404271182,37.08,34.76,50.8250332022,135.38
2019-12-03 04:30:00,44.5732833564,-22.8243321954,50.0772176677,-6.6567166436,-2.2643321954,7.0312926809,51.23,-20.56,55.2016892857,135.75,31.1632833564,-45.0043321954,54.7406626367,-6.6567166436,-2.2643321954,7.0312926809,37.82,-42.74,57.0706579601,135.11,43.2432833564,-22.2743321954,48.6428559009,-6.6567166436,-2.2643321954,7.0312926809,49.9,-20.01,53.7625343525,135.86,31.0132833564,-21.3043321954,37.6257666345,-6.6567166436,-2.2643321954,7.0312926809,37.67,-19.04,42.208417407,136.13,42.3432833564,-20.4243321954,47.0117750253,-6.6567166436,-2.2643321954,7.0312926809,49.0,-18.16,52.2569191591,135.86,30.1832833564,32.5356678046,44.3801788376,-6.6567166436,-2.2643321954,7.0312926809,36.84,34.8,50.6776637188,135.11
2019-12-03 05:00:00,44.5329500332,-23.1062297044,50.1705241134,-6.5870499668,-2.2362297044,6.9562885619,51.12,-20.87,55.216042053,135.83,31.0029500332,-44.6562297044,54.3632390699,-6.5870499668,-2.2362297044,6.9562885619,37.59,-42.42,56.6786070753,135.11,43.2129500332,-22.5562297044,48.7456926205,-6.5870499668,-2.2362297044,6.9562885619,49.8,-20.32,53.7860799836,135.86,30.8429500332,-20.9562297044,37.2887534006,-6.5870499668,-2.2362297044,6.9562885619,37.43,-18.72,41.8502485058,136.13,42.2529500332,-20.6762297044,47.0406022633,-6.5870499668,-2.2362297044,6.9562885619,48.84,-18.44,52.2051644955,135.86,30.0529500332,32.5237702956,44.2829023432,-6.5870499668,-2.2362297044,6.9562885619,36.64,34.76,50.5049225324,135.11
2019-12-03 05:30:00,46.0458667094,-21.343771763,50.7521273849,-6.7941332906,-2.313771763,7.1773105647,52.84,-19.03,56.1623227796,135.31,32.0658667094,-44.903771763,55.1776089222,-6.7941332906,-2.313771763,7.1773105647,38.86,-42.59,57.6542079991,134.81,44.6558667094,-20.843771763,49.2809217941,-6.7941332906,-2.313771763,7.1773105647,51.45,-18.53,54.6851296058,135.42,31.8858667094,-21.253771763,38.3201162572,-6.7941332906,-2.313771763,7.1773105647,38.68,-18.94,43.068155289,135.85,43.6858667094,-18.953771763,47.62037814,-6.7941332906,-2.313771763,7.1773105647,50.48,-16.64,53.1518579167,135.42,31.0858667094,32.486228237,44.9631641918,-6.7941332906,-2.313771763,7.1773105647,37.88,34.8,51.4386469495,134.81
2019-12-03 06:00:00,48.4366333924,-20.3576308903,52.5408468704,-7.2233666076,-2.4376308903,7.6235863939,55.66,-17.92,58.4736008811,135.42,33.4266333924,-44.7976308903,55.8942533122,-7.2233666076,-2.4376308903,7.6235863939,40.65,-42.36,58.7093868134,135.01,46.9366333924,-19.8576308903,50.9644293482,-7.2233666076,-2.4376308903,7.6235863939,54.16,-17.42,56.8925478424,135.54,33.2066333924,-21.1176308903,39.3526979466,-7.2233666076,-2.4376308903,7.6235863939,40.43,-18.68,44.5368083724,136.05,45.9366333924,-17.9176308903,49.3073603446,-7.2233666076,-2.4376308903,7.6235863939,53.16,-15.48,55.3680052016,135.54,32.4566333924,32.4023691097,45.8622565417,-7.2233666076,-2.4376308903,7.6235863939,39.68,34.84,52.8046210099,135.01
2019-12-03 06:30:00,54.1074833554,-18.5561978594,57.2009810585,-8.3325166446,-2.7961978594,8.789172663,62.44,-15.76,64.398223578,134.04,37.8874833554,-40.686197859399996,55.5952164422,-8.3325166446,-2.7961978594,8.789172663,46.22,-37.89,59.765713415,133.47,52.3674833554,-18.0361978594,55.3864400933,-8.3325166446,-2.7961978594,8.789172663,60.7,-15.24,62.5839244535,134.17,37.4574833554,-17.516197859400002,41.3506982622,-8.3325166446,-2.7961978594,8.789172663,45.79,-14.72,48.097842987,134.49,51.3474833554,-15.9961978594,53.7814316739,-8.3325166446,-2.7961978594,8.789172663,59.68,-13.2,61.1223559755,134.17,36.6674833554,35.3638021406,50.9421518731,-8.3325166446,-2.7961978594,8.789172663,45.0,38.16,59.0015728604,133.47
