Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-03 07:00:00,59.375066673,-17.1431315084,61.8003681246,-9.234933327,-3.1131315084,9.7455416137,68.61,-14.03,70.0298007994,133.81,41.975066673,-37.8731315084,56.5356552315,-9.234933327,-3.1131315084,9.7455416137,51.21,-34.76,61.8928243014,133.11,57.415066673,-16.6231315084,59.7730573269,-9.234933327,-3.1131315084,9.7455416137,66.65,-13.51,68.0054600749,133.89,41.375066673,-14.8331315084,43.9535883921,-9.234933327,-3.1131315084,9.7455416137,50.61,-11.72,51.9493070214,134.11,56.365066673,-14.4731315084,58.1935759058,-9.234933327,-3.1131315084,9.7455416137,65.6,-11.36,66.5763441472,133.89,40.645066673,36.9668684916,54.9415217383,-9.234933327,-3.1131315084,9.7455416137,49.88,40.08,63.987661310600004,133.11
2019-12-03 07:30:00,65.0632833389,-13.9683518056,66.5458164801,-10.3967166611,-3.4883518056,10.9663264428,75.46,-10.48,76.1842634669,133.18,46.2632833389,-35.3583518056,58.2280381578,-10.3967166611,-3.4883518056,10.9663264428,56.66,-31.87,65.0080956497,132.56,62.8532833389,-13.4883518056,64.2842971566,-10.3967166611,-3.4883518056,10.9663264428,73.25,-10.0,73.929442714,133.27,45.5032833389,-12.4983518056,47.1885324256,-10.3967166611,-3.4883518056,10.9663264428,55.9,-9.01,56.621463245,133.57,61.7232833389,-11.2083518056,62.7326936799,-10.3967166611,-3.4883518056,10.9663264428,72.12,-7.72,72.5320122429,133.27,44.7632833389,39.2316481944,59.5220442805,-10.3967166611,-3.4883518056,10.9663264428,55.16,42.72,69.7683595909,132.56
2019-12-03 08:00:00,67.8076166855,-12.304700928799999,68.9150095807,-10.7723833145,-3.6247009288000003,11.3658567252,78.58,-8.68,79.0579458372,133.05,48.5176166855,-33.9147009288,59.19599706,-10.7723833145,-3.6247009288000003,11.3658567252,59.29,-30.29,66.5791874387,132.56,65.4876166855,-11.8347009288,66.5483890505,-10.7723833145,-3.6247009288000003,11.3658567252,76.26,-8.21,76.7006629698,133.18,47.6676166855,-11.1447009288,48.953100405,-10.7723833145,-3.6247009288000003,11.3658567252,58.44,-7.52,58.9218465427,133.49,64.3076166855,-9.5047009288,65.0062220369,-10.7723833145,-3.6247009288000003,11.3658567252,75.08,-5.88,75.3098984198,133.18,46.9476166855,39.5752990712,61.4026303103,-10.7723833145,-3.6247009288000003,11.3658567252,57.72,43.2,72.0960359521,132.56
2019-12-03 08:30:00,70.0462500121,-10.4444367399,70.8206424679,-10.9437499879,-3.6944367399,11.5505206213,80.99,-6.75,81.2707979535,132.46,49.8162500121,-32.3344367399,59.3900207489,-10.9437499879,-3.6944367399,11.5505206213,60.76,-28.64,67.1716249617,131.96,67.6462500121,-10.0144367399,68.383507397,-10.9437499879,-3.6944367399,11.5505206213,78.59,-6.32,78.8437093242,132.6,48.9162500121,-9.7444367399,49.8773852825,-10.9437499879,-3.6944367399,11.5505206213,59.86,-6.05,60.1649574088,132.93,66.3762500121,-7.6944367399,66.8207372184,-10.9437499879,-3.6944367399,11.5505206213,77.32,-4.0,77.4233969805,132.6,48.1362500121,40.7055632601,63.0399987749,-10.9437499879,-3.6944367399,11.5505206213,59.08,44.4,73.9040350725,131.96
2019-12-03 09:00:00,70.2076667112,-10.4066705083,70.974750835,-10.7223332888,-3.6366705083,11.3222702469,80.93,-6.77,81.2126701938,132.53,50.0476667112,-31.8266705083,59.3102512124,-10.7223332888,-3.6366705083,11.3222702469,60.77,-28.19,66.9900664278,131.96,67.7976667112,-9.9666705083,68.5263316726,-10.7223332888,-3.6366705083,11.3222702469,78.52,-6.33,78.7747377019,132.6,49.1576667112,-9.2466705083,50.0197672123,-10.7223332888,-3.6366705083,11.3222702469,59.88,-5.61,60.1422189481,132.93,66.5176667112,-7.5966705083,66.9500514377,-10.7223332888,-3.6366705083,11.3222702469,77.24,-3.96,77.3414455515,132.6,48.3976667112,40.2833294917,62.968887381100004,-10.7223332888,-3.6366705083,11.3222702469,59.12,43.92,73.6487664527,131.96
2019-12-03 09:30:00,71.2749666948,-10.4104255103,72.0312282046,-10.6850333052,-3.6304255103000003,11.2849424508,81.96,-6.78,82.2399537938,132.38,51.0349666948,-29.9804255103,59.1894732138,-10.6850333052,-3.6304255103000003,11.2849424508,61.72,-26.35,67.1094695255,131.65,68.8249666948,-9.9604255103,69.5419737777,-10.6850333052,-3.6304255103000003,11.2849424508,79.51,-6.33,79.7615759624,132.52,50.0949666948,-7.5304255103,50.6578029184,-10.6850333052,-3.6304255103000003,11.2849424508,60.78,-3.9,60.9049948691,132.64,67.5949666948,-7.5904255103,68.0198065412,-10.6850333052,-3.6304255103000003,11.2849424508,78.28,-3.96,78.3800995151,132.52,49.2749666948,40.2895744897,63.6496045183,-10.6850333052,-3.6304255103000003,11.2849424508,59.96,43.92,74.3247468882,131.65
2019-12-03 10:00:00,71.2628499906,-10.6710259587,72.0573700866,-10.2971500094,-3.5310259587,10.885744928,81.56,-7.14,81.8719316982,132.82,50.8028499906,-30.2310259587,59.1172098266,-10.2971500094,-3.5310259587,10.885744928,61.1,-26.7,66.6790821772,132.08,68.8328499906,-10.2110259587,69.5861070111,-10.2971500094,-3.5310259587,10.885744928,79.13,-6.68,79.4114557227,132.96,49.8628499906,-7.6710259587,50.4494643028,-10.2971500094,-3.5310259587,10.885744928,60.16,-4.14,60.3022818805,133.05,67.5828499906,-7.8910259587,68.0419716317,-10.2971500094,-3.5310259587,10.885744928,77.88,-4.36,78.0019486936,132.96,49.0628499906,41.5089740413,64.2663066868,-10.2971500094,-3.5310259587,10.885744928,59.36,45.04,74.5131612536,132.08
2019-12-03 10:30:00,71.902783316,-10.7150851654,72.696790154,-9.867216684,-3.4050851654,10.4382263854,81.77,-7.31,82.0960961313,133.11,50.782783316,-29.7450851654,58.8528773538,-9.867216684,-3.4050851654,10.4382263854,60.65,-26.34,66.1227502453,132.32,69.472783316,-10.2550851654,70.2255964262,-9.867216684,-3.4050851654,10.4382263854,79.34,-6.85,79.6351561812,133.23,49.872783316,-7.1350851654,50.3805910644,-9.867216684,-3.4050851654,10.4382263854,59.74,-3.73,59.8563321629,133.29,68.292783316,-7.8850851654,68.7464822454,-9.867216684,-3.4050851654,10.4382263854,78.16,-4.48,78.2882877575,133.23,49.052783316,41.8749148346,64.4956125907,-9.867216684,-3.4050851654,10.4382263854,58.92,45.28,74.3091165336,132.32
2019-12-03 11:00:00,71.4012666576,-10.3588081128,72.1487753591,-9.1487333424,-3.3088081128,9.7286963617,80.55,-7.05,80.8579309654,133.29,50.6612666576,-29.8188081128,58.7854170404,-9.1487333424,-3.3088081128,9.7286963617,59.81,-26.51,65.4218327472,132.49,69.0112666576,-9.9088081128,69.7190031763,-9.1487333424,-3.3088081128,9.7286963617,78.16,-6.6,78.4381641805,133.42,49.7712666576,-7.1188081128,50.27779245,-9.1487333424,-3.3088081128,9.7286963617,58.92,-3.81,59.0430563233,133.51,67.7712666576,-7.5888081128,68.1948281979,-9.1487333424,-3.3088081128,9.7286963617,76.92,-4.28,77.0389823401,133.42,48.9712666576,42.6111918872,64.9145486936,-9.1487333424,-3.3088081128,9.7286963617,58.12,45.92,74.0714573908,132.49
2019-12-03 11:30:00,71.2118833379,-9.3229393901,71.8195622891,-8.5181166621,-3.2229393901,9.1074502349,79.73,-6.1,79.9630095732,133.47,50.2918833379,-31.2229393901,59.1958231113,-8.5181166621,-3.2229393901,9.1074502349,58.81,-28.0,65.1353675049,132.89,68.8518833379,-8.9129393901,69.4263806326,-8.5181166621,-3.2229393901,9.1074502349,77.37,-5.69,77.5789468864,133.56,49.4418833379,-8.3929393901,50.1491900194,-8.5181166621,-3.2229393901,9.1074502349,57.96,-5.17,58.1901237325,133.92,67.6418833379,-6.5829393901,67.9614557857,-8.5181166621,-3.2229393901,9.1074502349,76.16,-3.36,76.2340816171,133.56,48.6418833379,41.2970606099,63.8081501822,-8.5181166621,-3.2229393901,9.1074502349,57.16,44.52,72.4520255065,132.89
2019-12-03 12:00:00,71.2936833772,-9.1045886327,71.8726848229,-7.6463166228,-2.9845886327,8.2081622305,78.94,-6.12,79.1768779379,133.82,49.2836833772,-32.1445886327,58.8400885926,-7.6463166228,-2.9845886327,8.2081622305,56.93,-29.16,63.9635091283,133.35,68.9336833772,-8.7045886327,69.4810950346,-7.6463166228,-2.9845886327,8.2081622305,76.58,-5.72,76.7933252308,133.92,48.4936833772,-9.1645886327,49.3520720162,-7.6463166228,-2.9845886327,8.2081622305,56.14,-6.18,56.4791288885,134.38,67.6736833772,-6.4245886327,67.977957905,-7.6463166228,-2.9845886327,8.2081622305,75.32,-3.44,75.3985145742,133.92,47.7136833772,41.6154113673,63.3122266603,-7.6463166228,-2.9845886327,8.2081622305,55.36,44.6,71.0907138802,133.35
2019-12-03 12:30:00,70.5123333941,-9.4930273832,71.1484836773,-7.5976666059,-2.9830273832,8.1622907461,78.11,-6.51,78.3808152548,134.11,49.0323333941,-32.3130273832,58.7222398818,-7.5976666059,-2.9830273832,8.1622907461,56.63,-29.33,63.7746485682,133.57,68.2023333941,-9.0830273832,68.8045032453,-7.5976666059,-2.9830273832,8.1622907461,75.8,-6.1,76.045052436,134.23,48.2623333941,-9.2030273832,49.1319502733,-7.5976666059,-2.9830273832,8.1622907461,55.86,-6.22,56.2052310733,134.68,67.0423333941,-6.7830273832,67.384597108,-7.5976666059,-2.9830273832,8.1622907461,74.64,-3.8,74.7366683764,134.23,47.4823333941,42.4969726168,63.7225601035,-7.5976666059,-2.9830273832,8.1622907461,55.08,45.48,71.4299433011,133.57
2019-12-03 13:00:00,70.1679167593,-10.0289761377,70.8810052461,-7.6520832407,-2.9689761377,8.2078740993,77.82,-7.06,78.1395930371,134.3,48.7879167593,-32.8089761377,58.7936198657,-7.6520832407,-2.9689761377,8.2078740993,56.44,-29.84,63.8427693635,133.79,67.8479167593,-9.6289761377,68.5277826143,-7.6520832407,-2.9689761377,8.2078740993,75.5,-6.66,75.7931764739,134.41,48.0179167593,-9.6389761377,48.9758123045,-7.6520832407,-2.9689761377,8.2078740993,55.67,-6.67,56.0681531709,134.82,66.6679167593,-7.3289761377,67.0695535712,-7.6520832407,-2.9689761377,8.2078740993,74.32,-4.36,74.4477803564,134.41,47.2279167593,41.9110238623,63.1427750626,-7.6520832407,-2.9689761377,8.2078740993,54.88,44.88,70.8944906181,133.79
2019-12-03 13:30:00,70.3319333784,-10.2321707073,71.0723446224,-8.0480666216,-3.0121707073,8.5932850945,78.38,-7.22,78.711833926,134.3,49.0319333784,-33.0421707073,59.1262677316,-8.0480666216,-3.0121707073,8.5932850945,57.08,-30.03,64.4974984011,133.79,68.0119333784,-9.7921707073,68.7132424575,-8.0480666216,-3.0121707073,8.5932850945,76.06,-6.78,76.3615872019,134.41,48.2419333784,-9.8521707073,49.2376827616,-8.0480666216,-3.0121707073,8.5932850945,56.29,-6.84,56.704053647,134.82,66.8319333784,-7.4921707073,67.250575767,-8.0480666216,-3.0121707073,8.5932850945,74.88,-4.48,75.0138973791,134.41,47.4719333784,41.8678292927,63.2969161047,-8.0480666216,-3.0121707073,8.5932850945,55.52,44.88,71.3910694695,133.79
2019-12-03 14:00:00,70.1456666952,-10.2727231784,70.8938882952,-8.7243333048,-3.1027231784,9.2596372896,78.87,-7.17,79.1952384932,134.19,48.6056666952,-33.1227231784,58.8185823158,-8.7243333048,-3.1027231784,9.2596372896,57.33,-30.02,64.7142125039,133.64,67.8056666952,-9.8427231784,68.5163311594,-8.7243333048,-3.1027231784,9.2596372896,76.53,-6.74,76.8262227368,134.3,47.8156666952,-9.9427231784,48.8384656363,-8.7243333048,-3.1027231784,9.2596372896,56.54,-6.84,56.9522361282,134.74,66.6756666952,-7.5027231784,67.0964632774,-8.7243333048,-3.1027231784,9.2596372896,75.4,-4.4,75.528272852,134.3,47.0756666952,40.9772768216,62.411982908,-8.7243333048,-3.1027231784,9.2596372896,55.8,44.08,71.1103818018,133.64
2019-12-03 14:30:00,69.8588834046,-10.353203579,70.6218975594,-9.1011165954,-3.153203579,9.631875004,78.96,-7.2,79.2875879315,133.96,48.6388834046,-33.153203579,58.8631963658,-9.1011165954,-3.153203579,9.631875004,57.74,-30.0,65.0684839227,133.41,67.5188834046,-9.913203579,68.2427374994,-9.1011165954,-3.153203579,9.631875004,76.62,-6.76,76.9176312688,134.08,47.8388834046,-10.053203579,48.883797598,-9.1011165954,-3.153203579,9.631875004,56.94,-6.9,57.3565480133,134.51,66.3388834046,-7.633203579,66.7765920683,-9.1011165954,-3.153203579,9.631875004,75.44,-4.48,75.5729051976,134.08,47.0988834046,41.046796421,62.4751495748,-9.1011165954,-3.153203579,9.631875004,56.2,44.2,71.4988111789,133.41
2019-12-03 15:00:00,69.8030333864,-10.4202972917,70.5765263072,-9.606966613600001,-3.2702972917,10.1483324684,79.41,-7.15,79.7312397997,134.07,49.1130333864,-33.0702972917,59.2092443068,-9.606966613600001,-3.2702972917,10.1483324684,58.72,-29.8,65.8489058375,133.48,67.4430333864,-9.9802972917,68.1774822533,-9.606966613600001,-3.2702972917,10.1483324684,77.05,-6.71,77.3416226879,134.08,48.2830333864,-9.9402972917,49.2956471024,-9.606966613600001,-3.2702972917,10.1483324684,57.89,-6.67,58.2729868807,134.51,66.2730333864,-7.6302972917,66.7108416301,-9.606966613600001,-3.2702972917,10.1483324684,75.88,-4.36,76.0051577197,134.08,47.5930333864,41.1297027083,62.9026968563,-9.606966613600001,-3.2702972917,10.1483324684,57.2,44.4,72.4099440685,133.48
2019-12-03 15:30:00,69.8606666866,-10.8781355939,70.7025217647,-10.0293333134,-3.3681355939,10.5797856354,79.89,-7.51,80.2422095907,134.4,49.4606666866,-33.4081355939,59.6863558356,-10.0293333134,-3.3681355939,10.5797856354,59.49,-30.04,66.6442923288,133.86,67.5006666866,-10.4281355939,68.3014349417,-10.0293333134,-3.3681355939,10.5797856354,77.53,-7.06,77.8507835542,134.49,48.6106666866,-10.1781355939,49.664789941,-10.0293333134,-3.3681355939,10.5797856354,58.64,-6.8100000000000005,59.0341062438,134.88,66.3706666866,-8.0881355939,66.8616731305,-10.0293333134,-3.3681355939,10.5797856354,76.4,-4.72,76.5456621893,134.49,47.9306666866,41.0318644061,63.0948706763,-10.0293333134,-3.3681355939,10.5797856354,57.96,44.4,73.0117908286,133.86
2019-12-03 16:00:00,71.3331666731,-10.5200571962,72.1047312666,-10.7568333269,-3.5700571962,11.3337889343,82.09,-6.95,82.3836792089,134.03,50.7131666731,-32.9800571962,60.493879415,-10.7568333269,-3.5700571962,11.3337889343,61.47,-29.41,68.1432975428,133.49,68.8831666731,-10.0700571962,69.6153481845,-10.7568333269,-3.5700571962,11.3337889343,79.64,-6.5,79.9048158749,134.12,49.8231666731,-9.9100571962,50.7991847471,-10.7568333269,-3.5700571962,11.3337889343,60.58,-6.34,60.9108528917,134.5,67.6831666731,-7.7300571962,68.1231593157,-10.7568333269,-3.5700571962,11.3337889343,78.44,-4.16,78.5502336088,134.12,49.1231666731,40.9499428038,63.9529774102,-10.7568333269,-3.5700571962,11.3337889343,59.88,44.52,74.6166522969,133.49
2019-12-03 16:30:00,76.9767666606,-8.2458779417,77.417162881,-11.6332333394,-3.8458779417,12.252464857,88.61,-4.4,88.7191754921,132.85,53.5667666606,-31.2158779417,61.9986251956,-11.6332333394,-3.8458779417,12.252464857,65.2,-27.37,70.7117875605,132.44,74.2967666606,-7.7858779417,74.7036105656,-11.6332333394,-3.8458779417,12.252464857,85.93,-3.94,86.0202795857,132.97,52.5467666606,-8.4358779417,53.2196084458,-11.6332333394,-3.8458779417,12.252464857,64.18,-4.59,64.343923567,133.43,73.0067666606,-5.3258779417,73.2007715402,-11.6332333394,-3.8458779417,12.252464857,84.64,-1.48,84.6529385196,132.97,51.8467666606,42.0741220583,66.770644449,-11.6332333394,-3.8458779417,12.252464857,63.48,45.92,78.3476662065,132.44
2019-12-03 17:00:00,77.1175667042,-8.9052295162,77.6300341821,-11.5924332958,-4.1352295162,12.3079093622,88.71,-4.77,88.8381505886,132.55,56.5975667042,-29.1952295162,63.6839538922,-11.5924332958,-4.1352295162,12.3079093622,68.19,-25.06,72.6490171991,131.89,74.4475667042,-8.4252295162,74.9227914628,-11.5924332958,-4.1352295162,12.3079093622,86.04,-4.29,86.1468844474,132.67,55.4675667042,-6.6252295162,55.8618351133,-11.5924332958,-4.1352295162,12.3079093622,67.06,-2.49,67.106212082,132.85,73.1675667042,-5.9752295162,73.4111448296,-11.5924332958,-4.1352295162,12.3079093622,84.76,-1.8399999999999999,84.7799693324,132.67,54.7675667042,43.2647704838,69.7948904127,-11.5924332958,-4.1352295162,12.3079093622,66.36,47.4,81.5500435316,131.89
2019-12-03 17:30:00,78.1356000825,-8.5063744744,78.5972671723,-11.3043999175,-4.2663744744,12.0826904558,89.44,-4.24,89.540444493,131.97,58.1956000825,-28.5563744744,64.8243348758,-11.3043999175,-4.2663744744,12.0826904558,69.5,-24.29,73.6223749956,131.26,75.4356000825,-8.0463744744,75.8635215501,-11.3043999175,-4.2663744744,12.0826904558,86.74,-3.7800000000000002,86.8223243181,132.06,57.0256000825,-6.1763744744,57.3591027337,-11.3043999175,-4.2663744744,12.0826904558,68.33,-1.9100000000000001,68.3566895044,132.24,74.1356000825,-5.5863744744,74.3457784905,-11.3043999175,-4.2663744744,12.0826904558,85.44,-1.32,85.4501960208,132.06,56.3356000825,43.1736255256,70.9764874989,-11.3043999175,-4.2663744744,12.0826904558,67.64,47.44,82.6179350989,131.26
2019-12-03 18:00:00,78.7123000461,-7.9111703094,79.1088667231,-11.7176999539,-4.2611703094,12.4684427502,90.43,-3.65,90.5036319713,131.4,57.7723000461,-29.0611703094,64.6698559792,-11.7176999539,-4.2611703094,12.4684427502,69.49,-24.8,73.7827899988,130.9,75.9723000461,-7.4311703094,76.33487189,-11.7176999539,-4.2611703094,12.4684427502,87.69,-3.17,87.7472791601,131.52,56.6123000461,-6.7711703094,57.0157983709,-11.7176999539,-4.2611703094,12.4684427502,68.33,-2.51,68.3760850005,131.85,74.6423000461,-4.9411703094,74.8056690378,-11.7176999539,-4.2611703094,12.4684427502,86.36,-0.68,86.3626771239,131.52,55.8823000461,41.7788296906,69.7732188505,-11.7176999539,-4.2611703094,12.4684427502,67.6,46.04,81.7890065962,130.9
2019-12-03 18:30:00,78.157500031,-9.2924753313,78.7079723337,-11.472499969,-4.1924753313,12.2145448111,89.63,-5.1,89.7749792537,131.89,57.027500031,-29.6624753313,64.2806207388,-11.472499969,-4.1924753313,12.2145448111,68.5,-25.47,73.0819464711,131.26,75.457500031,-8.7824753313,75.96687557,-11.472499969,-4.1924753313,12.2145448111,86.93,-4.59,87.0510941919,131.98,55.897500031,-7.3024753313,56.3724813688,-11.472499969,-4.1924753313,12.2145448111,67.37,-3.11,67.4417452325,132.21,74.127500031,-6.3524753313,74.3991949129,-11.472499969,-4.1924753313,12.2145448111,85.6,-2.16,85.6272479997,131.98,55.207500031,39.5675246687,67.9224342031,-11.472499969,-4.1924753313,12.2145448111,66.68,43.76,79.7568805809,131.26
2019-12-03 19:00:00,77.2852333359,-9.8031878661,77.9044914246,-11.1147666641,-4.0831878661,11.841049833,88.4,-5.72,88.5848655245,131.72,56.1852333359,-29.8831878661,63.6379239294,-11.1147666641,-4.0831878661,11.841049833,67.3,-25.8,72.0758628113,131.06,74.6352333359,-9.2831878661,75.210342587,-11.1147666641,-4.0831878661,11.841049833,85.75,-5.2,85.9075229535,131.81,55.1052333359,-7.5331878661000005,55.6177638927,-11.1147666641,-4.0831878661,11.841049833,66.22,-3.45,66.3098099831,132.02,73.3652333359,-6.8031878661,73.6799893293,-11.1147666641,-4.0831878661,11.841049833,84.48,-2.7199999999999998,84.5237765365,131.81,54.4052333359,40.4368121339,67.7869101662,-11.1147666641,-4.0831878661,11.841049833,65.52,44.52,79.2142714415,131.06
2019-12-03 19:30:00,76.8266833305,-9.4965024834,77.4113869595,-11.9933166695,-3.9765024834,12.6353558215,88.82,-5.52,88.9913636259,132.41,54.0666833305,-31.8365024834,62.7436780619,-11.9933166695,-3.9765024834,12.6353558215,66.06,-27.86,71.6945130397,131.98,74.1666833305,-8.9865024834,74.7091302528,-11.9933166695,-3.9765024834,12.6353558215,86.16,-5.01,86.3055369023,132.52,53.0466833305,-9.2065024834,53.839672179,-11.9933166695,-3.9765024834,12.6353558215,65.04,-5.23,65.2499386973,132.93,72.8866833305,-6.5365024834,73.1791942538,-11.9933166695,-3.9765024834,12.6353558215,84.88,-2.56,84.9185963144,132.52,52.3666833305,40.7834975166,66.3744167035,-11.9933166695,-3.9765024834,12.6353558215,64.36,44.76,78.3943059157,131.98
2019-12-03 20:00:00,74.533100004,-10.3802654467,75.2524611355,-11.576899996,-3.8302654467,12.1940783542,86.11,-6.55,86.3587552018,133.11,51.923100004,-34.2602654467,62.2075084094,-11.576899996,-3.8302654467,12.1940783542,63.5,-30.43,70.4147349636,132.81,71.973100004,-9.8702654467,72.6467429702,-11.576899996,-3.8302654467,12.1940783542,83.55,-6.04,83.7680374606,133.21,50.993100004,-11.3402654467,52.2388540114,-11.576899996,-3.8302654467,12.1940783542,62.57,-7.51,63.019084411,133.78,70.743100004,-7.4702654467,71.1364257186,-11.576899996,-3.8302654467,12.1940783542,82.32,-3.64,82.400436892,133.21,50.383100004,40.0897345533,64.3866723986,-11.576899996,-3.8302654467,12.1940783542,61.96,43.92,75.9474028522,132.81
2019-12-03 20:30:00,71.6094166901,-12.101090068,72.6246854694,-11.2505833099,-3.711090068,11.8468482857,82.86,-8.39,83.2836820752,133.43,49.8494166901,-35.501090068,61.1987887164,-11.2505833099,-3.711090068,11.8468482857,61.1,-31.79,68.8753519047,133.06,69.1794166901,-11.571090068,70.1404435326,-11.2505833099,-3.711090068,11.8468482857,80.43,-7.86,80.8131455891,133.53,48.9894166901,-12.491090068,50.556802497,-11.2505833099,-3.711090068,11.8468482857,60.24,-8.78,60.8764815015,134.03,67.9894166901,-9.191090068,68.6078488112,-11.2505833099,-3.711090068,11.8468482857,79.24,-5.48,79.4292641285,133.53,48.3894166901,38.768909932,62.0045484213,-11.2505833099,-3.711090068,11.8468482857,59.64,42.48,73.222127803,133.06
2019-12-03 21:00:00,68.473966747,-13.6263422101,69.8166264159,-10.606033253,-3.5263422101,11.1768971879,79.08,-10.1,79.7223707625,134.25,47.363966747,-37.7163422101,60.546410428,-10.606033253,-3.5263422101,11.1768971879,57.97,-34.19,67.3013892873,133.92,66.183966747,-13.0763422101,67.4633839943,-10.606033253,-3.5263422101,11.1768971879,76.79,-9.55,77.3815649881,134.37,46.603966747,-14.3963422101,48.7768837215,-10.606033253,-3.5263422101,11.1768971879,57.21,-10.87,58.233504102,134.92,65.073966747,-10.7663422101,65.9585875589,-10.606033253,-3.5263422101,11.1768971879,75.68,-7.24,76.0255220304,134.37,45.993966747,37.4336577899,59.3019705629,-10.606033253,-3.5263422101,11.1768971879,56.6,40.96,69.8661692094,133.92
2019-12-03 21:30:00,64.9034834504,-15.9995527022,66.8464497985,-9.7965165496,-3.2895527022,10.3340647127,74.7,-12.71,75.7735712501,133.86,44.8334834504,-37.8695527022,58.6868320849,-9.7965165496,-3.2895527022,10.3340647127,54.63,-34.58,64.6545690574,133.3,62.7734834504,-15.4195527022,64.6395608744,-9.7965165496,-3.2895527022,10.3340647127,72.57,-12.13,73.5767748682,133.97,44.1734834504,-14.7395527022,46.5677039804,-9.7965165496,-3.2895527022,10.3340647127,53.97,-11.45,55.1712189461,134.31,61.6834834504,-13.1695527022,63.0736811115,-9.7965165496,-3.2895527022,10.3340647127,71.48,-9.88,72.1595787127,133.97,43.4834834504,36.0304472978,56.4712888595,-9.7965165496,-3.2895527022,10.3340647127,53.28,39.32,66.2179794316,133.3
2019-12-03 22:00:00,61.2216001508,-16.7446206874,63.4702028277,-9.0983998492,-3.0746206874,9.6038623577,70.32,-13.67,71.6363825161,133.13,41.9916001508,-39.4346206874,57.6054146065,-9.0983998492,-3.0746206874,9.6038623577,51.09,-36.36,62.7075569609,132.7,59.2316001508,-16.1846206874,61.4029673812,-9.0983998492,-3.0746206874,9.6038623577,68.33,-13.11,69.576296251,133.26,41.4316001508,-16.4946206874,44.5942821747,-9.0983998492,-3.0746206874,9.6038623577,50.53,-13.42,52.2817109513,133.7,58.1416001508,-13.9946206874,59.8021327068,-9.0983998492,-3.0746206874,9.6038623577,67.24,-10.92,68.1209512558,133.26,40.7416001508,35.6053793126,54.1074950339,-9.0983998492,-3.0746206874,9.6038623577,49.84,38.68,63.0885726578,132.7
2019-12-03 22:30:00,57.1533168125,-18.5957495134,60.1024419024,-8.4066831875,-2.8357495134,8.8720796614,65.56,-15.76,67.4276738439,133.51,39.1433168125,-40.9357495134,56.6386338051,-8.4066831875,-2.8357495134,8.8720796614,47.55,-38.1,60.931211214,133.0,55.3233168125,-18.0257495134,58.1858834139,-8.4066831875,-2.8357495134,8.8720796614,63.73,-15.19,65.5152577649,133.62,38.6833168125,-17.9057495134,42.6264573388,-8.4066831875,-2.8357495134,8.8720796614,47.09,-15.07,49.4426233123,134.0,54.2733168125,-15.9157495134,56.558854306,-8.4066831875,-2.8357495134,8.8720796614,62.68,-13.08,64.0302178663,133.62,37.9133168125,34.4842504866,51.250201203,-8.4066831875,-2.8357495134,8.8720796614,46.32,37.32,59.4838196487,133.0
2019-12-03 23:00:00,53.1470668158,-20.1445725006,56.8367355885,-7.7529331842,-2.6145725006,8.1819290097,60.9,-17.53,63.3727930582,134.49,36.2970668158,-42.4345725006,55.8405766691,-7.7529331842,-2.6145725006,8.1819290097,44.05,-39.82,59.3804252258,133.92,51.4870668158,-19.5645725006,55.0789483054,-7.7529331842,-2.6145725006,8.1819290097,59.24,-16.95,61.6172062009,134.61,35.9570668158,-19.0745725006,40.7031936103,-7.7529331842,-2.6145725006,8.1819290097,43.71,-16.46,46.7064845605,134.96,50.5270668158,-17.5745725006,53.4962622955,-7.7529331842,-2.6145725006,8.1819290097,58.28,-14.96,60.1694274528,134.61,35.2070668158,35.0254274994,49.6620390771,-7.7529331842,-2.6145725006,8.1819290097,42.96,37.64,57.1168206398,133.92
2019-12-03 23:30:00,50.3394501661,-21.1492321557,54.6017423147,-7.0505498339,-2.3892321557000002,7.4443725897,57.39,-18.76,60.3783876896,134.98,34.1394501661,-43.3692321557,55.1941333424,-7.0505498339,-2.3892321557000002,7.4443725897,41.19,-40.98,58.1031539591,134.37,48.7994501661,-20.5892321557,52.9651094332,-7.0505498339,-2.3892321557000002,7.4443725897,55.85,-18.2,58.7406375519,135.07,33.8794501661,-19.8792321557,39.2810515982,-7.0505498339,-2.3892321557000002,7.4443725897,40.93,-17.49,44.5102797115,135.38,47.8694501661,-18.5892321557,51.3521548851,-7.0505498339,-2.3892321557000002,7.4443725897,54.92,-16.2,57.259465593,135.07,33.1094501661,34.8907678443,48.0999103021,-7.0505498339,-2.3892321557000002,7.4443725897,40.16,37.28,54.7962042481,134.37
2019-12-04 00:00:00,48.73758354,-21.4299847064,53.2409268687,-6.56241646,-2.2299847064,6.9309553155,55.3,-19.2,58.5382780751,135.1,32.90758354,-43.9799847064,54.9285727943,-6.56241646,-2.2299847064,6.9309553155,39.47,-41.75,57.4538371216,134.53,47.27758354,-20.8699847064,51.679068945,-6.56241646,-2.2299847064,6.9309553155,53.84,-18.64,56.975391179,135.22,32.68758354,-20.4199847064,38.5415865409,-6.56241646,-2.2299847064,6.9309553155,39.25,-18.19,43.260127138,135.56,46.31758354,-18.9499847064,50.0441851303,-6.56241646,-2.2299847064,6.9309553155,52.88,-16.72,55.4603714376,135.22,31.87758354,33.6100152936,46.3229258617,-6.56241646,-2.2299847064,6.9309553155,38.44,35.84,52.5560576908,134.53
2019-12-04 00:30:00,51.4134667887,-20.1786076139,55.2315197371,-6.6965332113,-2.2586076139,7.0671681318,58.11,-17.92,60.8103486259,135.7,34.3734667887,-44.9986076139,56.6251702538,-6.6965332113,-2.2586076139,7.0671681318,41.07,-42.74,59.2743831684,135.3,49.8434667887,-19.6386076139,53.5728111129,-6.6965332113,-2.2586076139,7.0671681318,56.54,-17.38,59.1509594174,135.81,34.1334667887,-21.1586076139,40.1594351452,-6.6965332113,-2.2586076139,7.0671681318,40.83,-18.9,44.9922093256,136.35,48.9434667887,-17.6586076139,52.0316188886,-6.6965332113,-2.2586076139,7.0671681318,55.64,-15.4,57.73187681,135.81,33.3834667887,33.4613923861,47.2664853279,-6.6965332113,-2.2586076139,7.0671681318,40.08,35.72,53.6872871358,135.3
2019-12-04 01:00:00,50.5587501393,-20.4752129648,54.5474248851,-7.2912498607,-2.4652129648,7.696726544,57.85,-18.01,60.5886342477,135.6,34.7887501393,-44.9052129648,56.8043597593,-7.2912498607,-2.4652129648,7.696726544,42.08,-42.44,59.7652072698,135.18,48.9887501393,-19.9452129648,52.8933753926,-7.2912498607,-2.4652129648,7.696726544,56.28,-17.48,58.932069368,135.7,34.5187501393,-21.1252129648,40.4699732392,-7.2912498607,-2.4652129648,7.696726544,41.81,-18.66,45.7850597903,136.18,48.0687501393,-17.9452129648,51.3092136785,-7.2912498607,-2.4652129648,7.696726544,55.36,-15.48,57.483562868,135.7,33.8287501393,33.9747870352,47.9444521303,-7.2912498607,-2.4652129648,7.696726544,41.12,36.44,54.9429522323,135.18
2019-12-04 01:30:00,49.100050179,-21.7258454678,53.691966707,-7.209949821,-2.4558454678,7.6167285223,56.31,-19.27,59.5159558438,136.26,34.130050179,-44.8958454678,56.3958975945,-7.209949821,-2.4558454678,7.6167285223,41.34,-42.44,59.2465121336,135.67,47.600050179,-21.1558454678,52.0896781954,-7.209949821,-2.4558454678,7.6167285223,54.81,-18.7,57.9122275517,136.33,33.880050179,-20.9758454678,39.8477589485,-7.209949821,-2.4558454678,7.6167285223,41.09,-18.52,45.0708165003,136.7,46.670050179,-19.2158454678,50.4712026878,-7.209949821,-2.4558454678,7.6167285223,53.88,-16.76,56.4265185883,136.33,33.150050179,33.9041545322,47.4174811796,-7.209949821,-2.4558454678,7.6167285223,40.36,36.36,54.3229159748,135.67
2019-12-04 02:00:00,47.444150144299996,-23.3904571457,52.8966999765,-7.1458498557,-2.4204571457,7.5446526066,54.59,-20.97,58.4791330305,136.77,33.1741501443,-44.4504571457,55.4650103963,-7.1458498557,-2.4204571457,7.5446526066,40.32,-42.03,58.2427961211,135.97,46.2541501443,-22.8904571457,51.6083271761,-7.1458498557,-2.4204571457,7.5446526066,53.4,-20.47,57.188992822,136.87,32.9541501443,-20.4504571457,38.783981348,-7.1458498557,-2.4204571457,7.5446526066,40.1,-18.03,43.9669296176,137.03,45.1741501443,-20.9004571457,49.7748224524,-7.1458498557,-2.4204571457,7.5446526066,52.32,-18.48,55.4877716258,136.87,32.1741501443,34.2595428543,46.9988533275,-7.1458498557,-2.4204571457,7.5446526066,39.32,36.68,53.7725283021,135.97
2019-12-04 02:30:00,46.9961001331,-23.5678950791,52.574510042200004,-6.9838998669,-2.3678950791,7.3744006168,53.98,-21.2,57.9937962199,136.33,32.7061001331,-44.1078950791,54.9107948788,-6.9838998669,-2.3678950791,7.3744006168,39.69,-41.74,57.5979487482,135.51,45.5861001331,-22.9778950791,51.0497422874,-6.9838998669,-2.3678950791,7.3744006168,52.57,-20.61,56.4657152616,136.45,32.4961001331,-20.2578950791,38.293326271,-6.9838998669,-2.3678950791,7.3744006168,39.48,-17.89,43.3442326037,136.52,44.7361001331,-21.0878950791,49.4572337883,-6.9838998669,-2.3678950791,7.3744006168,51.72,-18.72,55.0036071544,136.45,31.6961001331,34.6321049209,46.9470494802,-6.9838998669,-2.3678950791,7.3744006168,38.68,37.0,53.52702495,135.51
2019-12-04 03:00:00,46.0390334417,-23.9449967531,51.8936939305,-6.9509665583,-2.3449967531,7.3358670835,52.99,-21.6,57.223247898,136.61,32.2190334417,-44.4249967531,54.8784698441,-6.9509665583,-2.3449967531,7.3358670835,39.17,-42.08,57.4892624757,135.79,44.6490334417,-23.3449967531,50.3837777532,-6.9509665583,-2.3449967531,7.3358670835,51.6,-21.0,55.7096041989,136.77,32.0090334417,-20.5049967531,38.013591171,-6.9509665583,-2.3449967531,7.3358670835,38.96,-18.16,42.9844995318,136.83,43.8090334417,-21.4649967531,48.7850130338,-6.9509665583,-2.3449967531,7.3358670835,50.76,-19.12,54.2416076458,136.77,31.2090334417,34.0950032469,46.2219970877,-6.9509665583,-2.3449967531,7.3358670835,38.16,36.44,52.7641848227,135.79
2019-12-04 03:30:00,45.1260167802,-24.0382713545,51.1292077013,-6.7639832198,-2.2882713545,7.1405640386,51.89,-21.75,56.2639724868,136.24,31.4560167802,-44.3882713545,54.4040405257,-6.7639832198,-2.2882713545,7.1405640386,38.22,-42.1,56.8610446615,135.36,43.7860167802,-23.4582713545,49.6739948103,-6.7639832198,-2.2882713545,7.1405640386,50.55,-21.17,54.80393599,136.33,31.2760167802,-20.5882713545,37.4441736857,-6.7639832198,-2.2882713545,7.1405640386,38.04,-18.3,42.2129316679,136.43,42.9160167802,-21.5682713545,48.0309777696,-6.7639832198,-2.2882713545,7.1405640386,49.68,-19.28,53.2899690373,136.33,30.4360167802,34.671728645499996,46.1354514957,-6.7639832198,-2.2882713545,7.1405640386,37.2,36.96,52.4393134967,135.36
2019-12-04 04:00:00,44.1951667993,-24.2781992839,50.4246341473,-6.6148332007,-2.2481992839,6.986445326,50.81,-22.03,55.3802943293,136.39,30.7651667993,-44.5581992839,54.1472862812,-6.6148332007,-2.2481992839,6.986445326,37.38,-42.31,56.4570677595,135.52,42.8851667993,-23.6981992839,48.9973691202,-6.6148332007,-2.2481992839,6.986445326,49.5,-21.45,53.9476829901,136.52,30.6051667993,-20.7181992839,36.9583551634,-6.6148332007,-2.2481992839,6.986445326,37.22,-18.47,41.550803843,136.6,42.0651667993,-21.8481992839,47.4006547402,-6.6148332007,-2.2481992839,6.986445326,48.68,-19.6,52.4776371419,136.52,29.7851667993,34.4718007161,45.5572300066,-6.6148332007,-2.2481992839,6.986445326,36.4,36.72,51.7041429675,135.52
2019-12-04 04:30:00,43.9203667737,-23.1567501209,49.6511197628,-6.6096332263,-2.2367501209,6.9778436848,50.53,-20.92,54.6893709966,135.44,30.5903667737,-44.7367501209,54.1954550745,-6.6096332263,-2.2367501209,6.9778436848,37.2,-42.5,56.4808817212,134.74,42.6003667737,-22.5967501209,48.2224466953,-6.6096332263,-2.2367501209,6.9778436848,49.21,-20.36,53.2555508844,135.53,30.4503667737,-21.1267501209,37.0616298525,-6.6096332263,-2.2367501209,6.9778436848,37.06,-18.89,41.5965827923,135.74,41.6703667737,-20.7567501209,46.5538628111,-6.6096332263,-2.2367501209,6.9778436848,48.28,-18.52,51.7102388314,135.53,29.5903667737,32.6832498791,44.0883729396,-6.6096332263,-2.2367501209,6.9778436848,36.2,34.92,50.2975784705,134.74
2019-12-04 05:00:00,43.8586833712,-22.9735155354,49.5112767267,-6.6513166288,-2.2435155354,7.0194996157,50.51,-20.73,54.5984706746,135.44,30.5786833712,-44.8235155354,54.2605143882,-6.6513166288,-2.2435155354,7.0194996157,37.23,-42.58,56.5608459979,134.82,42.5486833712,-22.4335155354,48.1004477723,-6.6513166288,-2.2435155354,7.0194996157,49.2,-20.19,53.1815390902,135.64,30.4286833712,-21.1635155354,37.0647967959,-6.6513166288,-2.2435155354,7.0194996157,37.08,-18.92,41.6280290189,135.86,41.6686833712,-20.5635155354,46.4665185382,-6.6513166288,-2.2435155354,7.0194996157,48.32,-18.32,51.6763466201,135.64,29.5886833712,31.3964844646,43.1419682024,-6.6513166288,-2.2435155354,7.0194996157,36.24,33.64,49.4468118285,134.82
2019-12-04 05:30:00,45.3035166659,-21.8403130046,50.2932191695,-6.9764833341,-2.3403130046,7.3585586001,52.28,-19.5,55.7982831277,135.12,31.8135166659,-44.4903130046,54.6944950968,-6.9764833341,-2.3403130046,7.3585586001,38.79,-42.15,57.282515657,134.55,43.9335166659,-21.3103130046,48.8291237581,-6.9764833341,-2.3403130046,7.3585586001,50.91,-18.97,54.3294487364,135.24,31.6135166659,-20.9203130046,37.908757988,-6.9764833341,-2.3403130046,7.3585586001,38.59,-18.58,42.8299486341,135.53,42.9835166659,-19.4603130046,47.1835404268,-6.9764833341,-2.3403130046,7.3585586001,49.96,-17.12,52.8118926001,135.24,30.8235166659,31.3796869954,43.9860652433,-6.9764833341,-2.3403130046,7.3585586001,37.8,33.72,50.6545002937,134.55
2019-12-04 06:00:00,47.8597499854,-21.0281513068,52.2756044063,-7.2902500146,-2.4381513068,7.6871533788,55.15,-18.59,58.1988883055,134.84,33.3497499854,-43.4981513068,54.8114494535,-7.2902500146,-2.4381513068,7.6871533788,40.64,-41.06,57.7713873816,134.24,46.3897499854,-20.4981513068,50.7166945956,-7.2902500146,-2.4381513068,7.6871533788,53.68,-18.06,56.6366135993,134.96,33.0897499854,-20.0381513068,38.6840931377,-7.2902500146,-2.4381513068,7.6871533788,40.38,-17.6,44.0488864785,135.26,45.4297499854,-18.5581513068,49.0740987045,-7.2902500146,-2.4381513068,7.6871533788,52.72,-16.12,55.1294186438,134.96,32.2697499854,33.4818486932,46.5013005844,-7.2902500146,-2.4381513068,7.6871533788,39.56,35.92,53.4344458192,134.24
2019-12-04 06:30:00,53.787766655,-19.5523307709,57.2312631375,-8.422233345,-2.8123307709,8.8793704102,62.21,-16.74,64.4229128494,133.71,37.977766655,-39.3523307709,54.68927406,-8.422233345,-2.8123307709,8.8793704102,46.4,-36.54,59.060406365,132.89,52.077766655,-19.0023307709,55.4362909519,-8.422233345,-2.8123307709,8.8793704102,60.5,-16.19,62.6287960925,133.8,37.507766655,-16.3923307709,40.9333735178,-8.422233345,-2.8123307709,8.8793704102,45.93,-13.58,47.8955248431,133.88,51.097766655,-16.9723307709,53.8427503841,-8.422233345,-2.8123307709,8.8793704102,59.52,-14.16,61.1811735749,133.8,36.697766655,35.7076692291,51.2031612231,-8.422233345,-2.8123307709,8.8793704102,45.12,38.52,59.326257256,132.89
2019-12-04 07:00:00,59.8056166641,-16.156958581,61.9496496775,-9.4643833359,-3.146958581,9.9738608492,69.27,-13.01,70.4811535093,133.16,42.0356166641,-37.926958581,56.616669414,-9.4643833359,-3.146958581,9.9738608492,51.5,-34.78,62.1441743046,132.6,57.8356166641,-15.636958581,59.912211014,-9.4643833359,-3.146958581,9.9738608492,67.3,-12.49,68.4491789578,133.29,41.4356166641,-15.036958581,44.0797056671,-9.4643833359,-3.146958581,9.9738608492,50.9,-11.89,52.2702793182,133.58,56.7356166641,-13.466958581,58.3119985224,-9.4643833359,-3.146958581,9.9738608492,66.2,-10.32,66.9995701479,133.29,40.6556166641,38.453041419,55.9599460392,-9.4643833359,-3.146958581,9.9738608492,50.12,41.6,65.1350474015,132.6
2019-12-04 07:30:00,65.4119999966,-13.6877913732,66.828776558,-10.6680000034,-3.5377913732,11.2393145641,76.08,-10.15,76.7540806733,133.16,46.4619999966,-35.2577913732,58.3252029247,-10.6680000034,-3.5377913732,11.2393145641,57.13,-31.72,65.345201048,132.53,63.2119999966,-13.1977913732,64.5750620651,-10.6680000034,-3.5377913732,11.2393145641,73.88,-9.66,74.5088585337,133.22,45.6819999966,-12.4377913732,47.3449445869,-10.6680000034,-3.5377913732,11.2393145641,56.35,-8.9,57.0485100594,133.51,62.0119999966,-10.8977913732,62.9622903046,-10.6680000034,-3.5377913732,11.2393145641,72.68,-7.36,73.0517077145,133.22,44.9319999966,38.9022086268,59.4328735612,-10.6680000034,-3.5377913732,11.2393145641,55.6,42.44,69.9465052737,132.53
2019-12-04 08:00:00,68.6994833741,-12.2407217539,69.7814752275,-10.9905166259,-3.6507217539,11.5809854947,79.69,-8.59,80.1516325473,132.89,48.7194833741,-33.3007217539,59.0129318842,-10.9905166259,-3.6507217539,11.5809854947,59.71,-29.65,66.6663828327,132.3,66.3494833741,-11.7607217539,67.3837407702,-10.9905166259,-3.6507217539,11.5809854947,77.34,-8.11,77.7640514634,133.04,47.849483374100004,-10.6107217539,49.0118401542,-10.9905166259,-3.6507217539,11.5809854947,58.84,-6.96,59.2502084385,133.29,65.1294833741,-9.4507217539,65.8115927952,-10.9905166259,-3.6507217539,11.5809854947,76.12,-5.8,76.3406471023,133.04,47.1294833741,40.3092782461,62.0163374913,-10.9905166259,-3.6507217539,11.5809854947,58.12,43.96,72.8726011612,132.3
2019-12-04 08:30:00,70.5772666915,-9.8857738165,71.266254971,-11.1527333085,-3.7157738165,11.755442795,81.73,-6.17,81.9625634055,132.38,50.1072666915,-32.7857738165,59.8802566798,-11.1527333085,-3.7157738165,11.755442795,61.26,-29.07,67.807466403,131.98,68.1472666915,-9.4557738165,68.8001570928,-11.1527333085,-3.7157738165,11.755442795,79.3,-5.74,79.5074688316,132.52,49.1972666915,-10.1857738165,50.2406313471,-11.1527333085,-3.7157738165,11.755442795,60.35,-6.47,60.6958268747,132.96,66.8872666915,-7.0757738165,67.2604863242,-11.1527333085,-3.7157738165,11.755442795,78.04,-3.36,78.1122986475,132.52,48.4472666915,41.5242261835,63.8075153099,-11.1527333085,-3.7157738165,11.755442795,59.6,45.24,74.8252470761,131.98
2019-12-04 09:00:00,71.0196000176,-9.419793007300001,71.6415807123,-10.7703999824,-3.6397930072999998,11.3687998011,81.79,-5.78,81.9939784374,132.25,50.3596000176,-31.9697930073,59.6502890091,-10.7703999824,-3.6397930072999998,11.3687998011,61.13,-28.33,67.3755578827,131.81,68.5696000176,-8.9997930073,69.1576916962,-10.7703999824,-3.6397930072999998,11.3687998011,79.34,-5.36,79.520847581,132.37,49.4496000176,-9.4297930073,50.3406787605,-10.7703999824,-3.6397930072999998,11.3687998011,60.22,-5.79,60.4977065681,132.8,67.2696000176,-6.6797930073,67.6004343266,-10.7703999824,-3.6397930072999998,11.3687998011,78.04,-3.04,78.099188216,132.37,48.6696000176,41.2002069927,63.7666607414,-10.7703999824,-3.6397930072999998,11.3687998011,59.44,44.84,74.4562905334,131.81
2019-12-04 09:30:00,71.8813499944,-10.0061901078,72.5744605043,-10.3886500056,-3.5861901078000002,10.9902142121,82.27,-6.42,82.5201145176,131.86,51.5613499944,-29.5961901078,59.4517222807,-10.3886500056,-3.5861901078000002,10.9902142121,61.95,-26.01,67.1887088728,131.14,69.4213499944,-9.5661901078,70.0773560305,-10.3886500056,-3.5861901078000002,10.9902142121,79.81,-5.98,80.0337210181,131.99,50.6013499944,-7.2961901078,51.124661479,-10.3886500056,-3.5861901078000002,10.9902142121,60.99,-3.71,61.1027347997,132.14,68.1713499944,-7.1861901078,68.5490648246,-10.3886500056,-3.5861901078000002,10.9902142121,78.56,-3.6,78.6424414677,131.99,49.7713499944,42.6138098922,65.5219358215,-10.3886500056,-3.5861901078000002,10.9902142121,60.16,46.2,75.8529208403,131.14
2019-12-04 10:00:00,72.8084166469,-10.0413301634,73.4975771443,-9.8915833531,-3.4113301634,10.4632975068,82.7,-6.63,82.9653355324,132.47,51.3084166469,-29.6513301634,59.2600624305,-9.8915833531,-3.4113301634,10.4632975068,61.2,-26.24,66.5881190604,131.74,70.3384166469,-9.5913301634,70.9893405428,-9.8915833531,-3.4113301634,10.4632975068,80.23,-6.18,80.4676661772,132.58,50.3484166469,-7.2213301634,50.8636478064,-9.8915833531,-3.4113301634,10.4632975068,60.24,-3.81,60.360365307,132.74,69.0684166469,-7.2113301634,69.4438583378,-9.8915833531,-3.4113301634,10.4632975068,78.96,-3.8,79.0513858196,132.58,49.5084166469,41.6686698366,64.7098243301,-9.8915833531,-3.4113301634,10.4632975068,59.4,45.08,74.5692054403,131.74
2019-12-04 10:30:00,72.9051666482,-10.3786639716,73.6402063402,-9.2448333518,-3.2286639716,9.7924059732,82.15,-7.15,82.4605663332,132.88,50.8351666482,-29.7386639716,58.8948410556,-9.2448333518,-3.2286639716,9.7924059732,60.08,-26.51,65.6687635029,132.1,70.4351666482,-9.9086639716,71.128716581,-9.2448333518,-3.2286639716,9.7924059732,79.68,-6.68,79.9595197584,133.01,49.9351666482,-7.1986639716,50.4513788826,-9.2448333518,-3.2286639716,9.7924059732,59.18,-3.9699999999999998,59.3130112201,133.1,69.2351666482,-7.5886639716,69.6498106363,-9.2448333518,-3.2286639716,9.7924059732,78.48,-4.36,78.6010178051,133.01,49.0751666482,41.2113360284,64.0838996846,-9.2448333518,-3.2286639716,9.7924059732,58.32,44.44,73.3221385395,132.1
2019-12-04 11:00:00,72.2615833156,-10.7048368991,73.050187928,-8.8684166844,-3.1948368991000002,9.4263353059,81.13,-7.51,81.4768494727,133.08,50.5915833156,-29.454836899100002,58.5414017523,-8.8684166844,-3.1948368991000002,9.4263353059,59.46,-26.26,65.0006092279,132.23,69.8515833156,-10.2448368991,70.5988695008,-8.8684166844,-3.1948368991000002,9.4263353059,78.72,-7.05,79.035061207,133.21,49.6915833156,-6.8748368991,50.1648964396,-8.8684166844,-3.1948368991000002,9.4263353059,58.56,-3.68,58.6755144843,133.23,68.6515833156,-7.8748368991,69.1017579221,-8.8684166844,-3.1948368991000002,9.4263353059,77.52,-4.68,77.6611408621,133.21,48.8515833156,41.6851631009,64.2193897136,-8.8684166844,-3.1948368991000002,9.4263353059,57.72,44.88,73.115065479,132.23
2019-12-04 11:30:00,71.5820833167,-9.9538760979,72.2708399103,-8.2979166833,-3.0938760979,8.8559296853,79.88,-6.86,80.1740232245,132.99,49.8620833167,-30.3738760979,58.3849270094,-8.2979166833,-3.0938760979,8.8559296853,58.16,-27.28,64.2400498132,132.23,69.2120833167,-9.5238760979,69.8642733661,-8.2979166833,-3.0938760979,8.8559296853,77.51,-6.43,77.7762495882,133.11,49.0120833167,-7.7138760979,49.615402805,-8.2979166833,-3.0938760979,8.8559296853,57.31,-4.62,57.4959172464,133.32,67.9820833167,-7.2138760979,68.3637598472,-8.2979166833,-3.0938760979,8.8559296853,76.28,-4.12,76.3911827373,133.11,48.1820833167,42.5861239021,64.3046740272,-8.2979166833,-3.0938760979,8.8559296853,56.48,45.68,72.640572685,132.23
2019-12-04 12:00:00,71.0305833181,-10.0093844677,71.7323605072,-7.6294166819,-2.9793844677,8.1905268886,78.66,-7.03,78.9735177132,133.26,49.4805833181,-30.7893844677,58.2779059455,-7.6294166819,-2.9793844677,8.1905268886,57.11,-27.81,63.5212421163,132.59,68.6905833181,-9.5793844677,69.3553231076,-7.6294166819,-2.9793844677,8.1905268886,76.32,-6.6,76.6048457997,133.38,48.6705833181,-8.0893844677,49.3382592071,-7.6294166819,-2.9793844677,8.1905268886,56.3,-5.11,56.5314257736,133.62,67.4905833181,-7.2593844677,67.8798755116,-7.6294166819,-2.9793844677,8.1905268886,75.12,-4.28,75.2418287922,133.38,47.8105833181,43.3406155323,64.5310842303,-7.6294166819,-2.9793844677,8.1905268886,55.44,46.32,72.2435879508,132.59
2019-12-04 12:30:00,72.1888333173,-9.0305774031,72.7514878469,-8.0211666827,-2.9205774031000002,8.5363275077,80.21,-6.11,80.4423781349,133.04,48.9388333173,-31.7105774031,58.314407531,-8.0211666827,-2.9205774031000002,8.5363275077,56.96,-28.79,63.8224545125,132.59,69.7888333173,-8.6205774031,70.3192406853,-8.0211666827,-2.9205774031000002,8.5363275077,77.81,-5.7,78.0184984475,133.16,48.1288333173,-8.9605774031,48.9558632227,-8.0211666827,-2.9205774031000002,8.5363275077,56.15,-6.04,56.4739240712,133.62,68.5388333173,-6.3205774031,68.8296547369,-8.0211666827,-2.9205774031000002,8.5363275077,76.56,-3.4,76.6354591557,133.16,47.3388333173,41.3194225969,62.8351798246,-8.0211666827,-2.9205774031000002,8.5363275077,55.36,44.24,70.8654161069,132.59
2019-12-04 13:00:00,71.9804999836,-9.4503532301,72.5982200475,-8.2095000164,-2.9403532301,8.7201816287,80.19,-6.51,80.4538140799,133.04,48.7904999836,-32.1003532301,58.4033009867,-8.2095000164,-2.9403532301,8.7201816287,57.0,-29.16,64.0258197917,132.59,69.6004999836,-9.0303532301,70.1838790423,-8.2095000164,-2.9403532301,8.7201816287,77.81,-6.09,78.0479608958,133.16,47.9904999836,-9.3703532301,48.8967443531,-8.2095000164,-2.9403532301,8.7201816287,56.2,-6.43,56.5666412296,133.62,68.3504999836,-6.7003532301,68.6781302993,-8.2095000164,-2.9403532301,8.7201816287,76.56,-3.76,76.6522745912,133.16,47.1504999836,41.2196467699,62.627700968,-8.2095000164,-2.9403532301,8.7201816287,55.36,44.16,70.8155011279,132.59
2019-12-04 13:30:00,71.6410833158,-9.5007535989,72.2683135102,-8.7689166842,-3.0907535989,9.2976694727,80.41,-6.41,80.6650866236,132.91,49.1210833158,-32.3307535989,58.8061089887,-8.7689166842,-3.0907535989,9.2976694727,57.89,-29.24,64.8554523537,132.47,69.2310833158,-9.0707535989,69.8227861656,-8.7689166842,-3.0907535989,9.2976694727,78.0,-5.98,78.228897474,133.06,48.2910833158,-9.5507535989,49.2264727776,-8.7689166842,-3.0907535989,9.2976694727,57.06,-6.46,57.424517412,133.52,68.0310833158,-6.7707535989,68.3671807333,-8.7689166842,-3.0907535989,9.2976694727,76.8,-3.68,76.8881161169,133.06,47.5110833158,41.3892464011,63.010893943,-8.7689166842,-3.0907535989,9.2976694727,56.28,44.48,71.7349900676,132.47
2019-12-04 14:00:00,70.6545833162,-9.7366302828,71.322311466,-8.5454166838,-3.0366302828,9.068917784,79.2,-6.7,79.4828912408,133.03,48.6145833162,-32.6066302828,58.5369118541,-8.5454166838,-3.0366302828,9.068917784,57.16,-29.57,64.3556563171,132.58,68.2845833162,-9.3166302828,68.9172251219,-8.5454166838,-3.0366302828,9.068917784,76.83,-6.28,77.0862328824,133.16,47.8145833162,-9.7966302828,48.8078717279,-8.5454166838,-3.0366302828,9.068917784,56.36,-6.76,56.7639603974,133.63,67.0945833162,-6.9966302828,67.4584015946,-8.5454166838,-3.0366302828,9.068917784,75.64,-3.96,75.7435885075,133.16,47.0545833162,41.7633697172,62.9151242644,-8.5454166838,-3.0366302828,9.068917784,55.6,44.8,71.403081166,132.58
2019-12-04 14:30:00,69.8055833162,-10.1947327738,70.5460986763,-8.5544166838,-3.0647327738,9.0868383817,78.36,-7.13,78.6837117833,133.14,48.5555833162,-32.8547327738,58.6265992261,-8.5544166838,-3.0647327738,9.0868383817,57.11,-29.79,64.4127021635,132.66,67.4855833162,-9.7647327738,68.1883711616,-8.5544166838,-3.0647327738,9.0868383817,76.04,-6.7,76.3346029007,133.24,47.7455833162,-10.0247327738,48.7866374471,-8.5544166838,-3.0647327738,9.0868383817,56.3,-6.96,56.7285783358,133.63,66.3255833162,-7.4647327738,66.7443273816,-8.5544166838,-3.0647327738,9.0868383817,74.88,-4.4,75.009162107,133.24,46.9255833162,41.6152672262,62.7203382953,-8.5544166838,-3.0647327738,9.0868383817,55.48,44.68,71.234351264,132.66
2019-12-04 15:00:00,69.2074166464,-10.4589442927,69.9932570652,-10.1225833536,-3.5289442927,10.7200812297,79.33,-6.93,79.6321153807,132.84,49.9974166464,-32.8089442927,59.8010743793,-10.1225833536,-3.5289442927,10.7200812297,60.12,-29.28,66.871016143,132.34,66.8374166464,-10.0189442927,67.5841661094,-10.1225833536,-3.5289442927,10.7200812297,76.96,-6.49,77.2331645085,132.97,49.1074166464,-10.0689442927,50.1290535404,-10.1225833536,-3.5289442927,10.7200812297,59.23,-6.54,59.5899697936,133.34,65.6374166464,-7.7289442927,66.0908998569,-10.1225833536,-3.5289442927,10.7200812297,75.76,-4.2,75.8763309603,132.97,48.3974166464,41.0310557073,63.4496451567,-10.1225833536,-3.5289442927,10.7200812297,58.52,44.56,73.5539529869,132.34
2019-12-04 15:30:00,68.6999166457,-10.7819708373,69.5408472933,-11.4800833543,-3.9119708373,12.1283069574,80.18,-6.87,80.473780202,132.68,51.0799166457,-32.9519708373,60.7864315995,-11.4800833543,-3.9119708373,12.1283069574,62.56,-29.04,68.9715535565,132.14,66.3099166457,-10.3419708373,67.1115594094,-11.4800833543,-3.9119708373,12.1283069574,77.79,-6.43,78.0552945033,132.8,50.1299166457,-10.2319708373,51.1634808249,-11.4800833543,-3.9119708373,12.1283069574,61.61,-6.32,61.9333068712,133.18,65.0799166457,-8.0319708373,65.5736845552,-11.4800833543,-3.9119708373,12.1283069574,76.56,-4.12,76.6707767014,132.8,49.4399166457,40.0880291627,63.650258759,-11.4800833543,-3.9119708373,12.1283069574,60.92,44.0,75.1481629849,132.14
