Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-04 16:00:00,70.6419999752,-10.8266786792,71.4668393853,-12.3880000248,-4.1466786792,13.0635940186,83.03,-6.68,83.2982790939,131.82,52.8119999752,-30.766678679199998,61.1203391543,-12.3880000248,-4.1466786792,13.0635940186,65.2,-26.62,70.4248848064,131.1,68.1719999752,-10.3466786792,68.9527036476,-12.3880000248,-4.1466786792,13.0635940186,80.56,-6.2,80.7982277033,131.95,51.7719999752,-8.3866786792,52.4468908583,-12.3880000248,-4.1466786792,13.0635940186,64.16,-4.24,64.2999471228,132.12,66.9319999752,-7.9866786792,67.4068220361,-12.3880000248,-4.1466786792,13.0635940186,79.32,-3.84,79.4128956782,131.95,51.0119999752,42.0933213208,66.1367661841,-12.3880000248,-4.1466786792,13.0635940186,63.4,46.24,78.4709984644,131.1
2019-12-04 16:30:00,74.7360833065,-8.8136123283,75.2539826871,-13.4039166935,-4.4636123283,14.127590656,88.14,-4.35,88.247278145,131.54,55.7560833065,-30.0736123283,63.3495302599,-13.4039166935,-4.4636123283,14.127590656,69.16,-25.61,73.7494250825,130.99,72.0860833065,-8.3336123283,72.5661939261,-13.4039166935,-4.4636123283,14.127590656,85.49,-3.87,85.5775496261,131.66,54.6060833065,-7.7436123283,55.152405804,-13.4039166935,-4.4636123283,14.127590656,68.01,-3.2800000000000002,68.0890483118,132.0,70.7560833065,-5.9436123283,71.0052804543,-13.4039166935,-4.4636123283,14.127590656,84.16,-1.48,84.173012302,131.66,53.9160833065,40.3763876717,67.3587167376,-13.4039166935,-4.4636123283,14.127590656,67.32,44.84,80.8863894608,130.99
2019-12-04 17:00:00,78.7567666405,-6.4173434465,79.017786533,-14.6732333595,-4.8773434465,15.4626083284,93.43,-1.54,93.4426909929,130.73,59.0167666405,-28.8473434465,65.6897858774,-14.6732333595,-4.8773434465,15.4626083284,73.69,-23.97,77.4904961915,130.34,75.8967666405,-5.9773434465,76.1317793117,-14.6732333595,-4.8773434465,15.4626083284,90.57,-1.1,90.5766796698,130.82,57.7367666405,-6.7173434465,58.1262154718,-14.6732333595,-4.8773434465,15.4626083284,72.41,-1.8399999999999999,72.4333742138,131.31,74.4867666405,-3.4773434465,74.5678906903,-14.6732333595,-4.8773434465,15.4626083284,89.16,1.4,89.1709907986,130.82,57.0467666405,41.6426565535,70.6289206272,-14.6732333595,-4.8773434465,15.4626083284,71.72,46.52,85.4860737196,130.34
2019-12-04 17:30:00,80.2242999793,-6.2857742357,80.470176245,-15.1657000207,-5.0157742357,15.9736172579,95.39,-1.27,95.3984538659,130.89,60.1442999793,-28.4357742357,66.5276639931,-15.1657000207,-5.0157742357,15.9736172579,75.31,-23.42,78.8675630408,130.51,77.3042999793,-5.8157742357,77.5227581117,-15.1657000207,-5.0157742357,15.9736172579,92.47,-0.8,92.4734605171,131.02,58.7942999793,-6.2657742357,59.127232616,-15.1657000207,-5.0157742357,15.9736172579,73.96,-1.25,73.970562388,131.46,75.9142999793,-3.2957742357,75.9858083405,-15.1657000207,-5.0157742357,15.9736172579,91.08,1.72,91.0962392198,131.02,58.1542999793,42.5042257643,72.0314640549,-15.1657000207,-5.0157742357,15.9736172579,73.32,47.52,87.3726089802,130.51
2019-12-04 18:00:00,80.2537333101,-6.3945492457,80.5080863656,-15.0362666899,-4.9845492457,15.8409294915,95.29,-1.4100000000000001,95.3004312687,130.8,60.0437333101,-28.7245492457,66.5608716828,-15.0362666899,-4.9845492457,15.8409294915,75.08,-23.74,78.7438505536,130.42,77.3037333101,-5.9345492457,77.531194099,-15.0362666899,-4.9845492457,15.8409294915,92.34,-0.9500000000000001,92.344886702,130.9,58.7037333101,-6.5645492457,59.0696335805,-15.0362666899,-4.9845492457,15.8409294915,73.74,-1.58,73.7569250986,131.36,75.9637333101,-3.3845492457,76.039094892,-15.0362666899,-4.9845492457,15.8409294915,91.0,1.6,91.0140648471,130.9,58.0437333101,43.2554507543,72.3885971444,-15.0362666899,-4.9845492457,15.8409294915,73.08,48.24,87.5658837676,130.42
2019-12-04 18:30:00,79.4886499893,-6.8690888531,79.7848974355,-14.7613500107,-4.9090888531,15.5562401469,94.25,-1.96,94.2703776379,130.52,59.3586499893,-29.0290888531,66.0767533115,-14.7613500107,-4.9090888531,15.5562401469,74.12,-24.12,77.9458068147,130.19,76.5886499893,-6.3990888531,76.8555114831,-14.7613500107,-4.9090888531,15.5562401469,91.35,-1.49,91.3621508066,130.66,58.0586499893,-6.9490888531,58.4730422884,-14.7613500107,-4.9090888531,15.5562401469,72.82,-2.04,72.8485689633,131.13,75.2386499893,-3.8690888531,75.3380667442,-14.7613500107,-4.9090888531,15.5562401469,90.0,1.04,90.0060086883,130.66,57.3586499893,40.2909111469,70.0954509911,-14.7613500107,-4.9090888531,15.5562401469,72.12,45.2,85.1136557786,130.19
2019-12-04 19:00:00,78.4908499982,-7.8543730499,78.882854344,-14.4691500018,-4.8143730499,15.2490815998,92.96,-3.04,93.0096941184,131.14,58.4408499982,-30.0043730499,65.6931910523,-14.4691500018,-4.8143730499,15.2490815998,72.91,-25.19,77.1388630977,130.78,75.6508499982,-7.3643730499,76.0084541079,-14.4691500018,-4.8143730499,15.2490815998,90.12,-2.55,90.1560696792,131.27,57.1808499982,-7.7343730499,57.7015609234,-14.4691500018,-4.8143730499,15.2490815998,71.65,-2.92,71.709475664,131.71,74.3308499982,-4.8943730499,74.4918126307,-14.4691500018,-4.8143730499,15.2490815998,88.8,-0.08,88.800036036,131.27,56.5308499982,39.2256269501,68.8068805509,-14.4691500018,-4.8143730499,15.2490815998,71.0,44.04,83.5495158574,130.78
2019-12-04 19:30:00,77.0312999892,-8.4308101662,77.4912881432,-14.1687000108,-4.7108101662,14.9313024354,91.2,-3.7199999999999998,91.2758368902,131.86,56.8112999892,-32.2208101662,65.3123603481,-14.1687000108,-4.7108101662,14.9313024354,70.98,-27.51,76.1246379302,131.62,74.2412999892,-7.9508101662,74.6658289072,-14.1687000108,-4.7108101662,14.9313024354,88.41,-3.24,88.4693489294,131.99,55.6412999892,-9.6308101662,56.4686352673,-14.1687000108,-4.7108101662,14.9313024354,69.81,-4.92,69.9831586884,132.55,72.9512999892,-5.4308101662,73.1531671849,-14.1687000108,-4.7108101662,14.9313024354,87.12,-0.72,87.1229751558,131.99,55.0312999892,40.6491898338,68.4163767869,-14.1687000108,-4.7108101662,14.9313024354,69.2,45.36,82.7415832578,131.62
2019-12-04 20:00:00,74.6584166534,-11.1029398094,75.4794968823,-13.6015833466,-4.5229398094,14.3338778442,88.26,-6.58,88.5049377154,132.79,55.2284166534,-32.8129398094,64.2406960188,-13.6015833466,-4.5229398094,14.3338778442,68.83,-28.29,74.4170209025,132.28,71.9984166534,-10.5729398094,72.7705919779,-13.6015833466,-4.5229398094,14.3338778442,85.6,-6.05,85.813533315,132.9,54.1084166534,-10.0429398094,55.032548485,-13.6015833466,-4.5229398094,14.3338778442,67.71,-5.52,67.9346340242,133.22,70.8384166534,-8.0829398094,71.2980728346,-13.6015833466,-4.5229398094,14.3338778442,84.44,-3.56,84.5150116843,132.9,53.4784166534,41.3570601906,67.6043450924,-13.6015833466,-4.5229398094,14.3338778442,67.08,45.88,81.2693103207,132.28
2019-12-04 20:30:00,71.9097333281,-11.2246611225,72.7805108847,-12.9902666719,-4.3246611225,13.6912279227,84.9,-6.9,85.1799272129,132.63,52.3797333281,-36.0346611225,63.5777733626,-12.9902666719,-4.3246611225,13.6912279227,65.37,-31.71,72.65508241,132.44,69.3897333281,-10.7246611225,70.2136272211,-12.9902666719,-4.3246611225,13.6912279227,82.38,-6.4,82.6282300428,132.72,51.4097333281,-13.1546611225,53.0660512015,-12.9902666719,-4.3246611225,13.6912279227,64.4,-8.83,65.0025299508,133.38,68.1697333281,-8.3246611225,68.6761423264,-12.9902666719,-4.3246611225,13.6912279227,81.16,-4.0,81.2585109389,132.72,50.8497333281,37.7553388775,63.3337271388,-12.9902666719,-4.3246611225,13.6912279227,63.84,42.08,76.4609181216,132.44
2019-12-04 21:00:00,68.7436833316,-13.1730357637,69.9944488458,-12.4363166684,-4.1430357637,13.1082690549,81.18,-9.03,81.6806788659,132.76,50.1236833316,-36.8930357637,62.2372855979,-12.4363166684,-4.1430357637,13.1082690549,62.56,-32.75,70.6138520405,132.44,66.3436833316,-12.6530357637,67.53949683,-12.4363166684,-4.1430357637,13.1082690549,78.78,-8.51,79.2383019757,132.85,49.2236833316,-14.0030357637,51.1767135652,-12.4363166684,-4.1430357637,13.1082690549,61.66,-9.86,62.4433759497,133.38,65.2036833316,-10.2630357637,66.0064407698,-12.4363166684,-4.1430357637,13.1082690549,77.64,-6.12,77.8808320449,132.85,48.6436833316,37.3769642363,61.3452963445,-12.4363166684,-4.1430357637,13.1082690549,61.08,41.52,73.8557837952,132.44
2019-12-04 21:30:00,65.4404000032,-15.0001854149,67.1375566658,-11.7895999968,-3.9301854149,12.4274303651,77.23,-11.07,78.0193424735,133.59,47.7604000032,-38.6501854149,61.4401549564,-11.7895999968,-3.9301854149,12.4274303651,59.55,-34.72,68.9324372121,133.23,63.1704000032,-14.4501854149,64.8020624293,-11.7895999968,-3.9301854149,12.4274303651,74.96,-10.52,75.694596901,133.68,46.9704000032,-15.490185414900001,49.4587132935,-11.7895999968,-3.9301854149,12.4274303651,58.76,-11.56,59.8863189719,134.2,62.0904000032,-12.1301854149,63.2642013366,-11.7895999968,-3.9301854149,12.4274303651,73.88,-8.2,74.3336693565,133.68,46.3704000032,35.8298145851,58.6002526416,-11.7895999968,-3.9301854149,12.4274303651,58.16,39.76,70.4517082831,133.23
2019-12-04 22:00:00,61.6140666656,-16.6943646694,63.8356876895,-10.9059333344,-3.6543646694,11.5019025831,72.52,-13.04,73.6830509683,133.34,44.7140666656,-39.8643646694,59.9042179506,-10.9059333344,-3.6543646694,11.5019025831,55.62,-36.21,66.3682793208,132.91,59.5240666656,-16.1443646694,61.6745897675,-10.9059333344,-3.6543646694,11.5019025831,70.43,-12.49,71.5289102391,133.46,44.0240666656,-16.7943646694,47.1186707201,-10.9059333344,-3.6543646694,11.5019025831,54.93,-13.14,56.4797707148,133.9,58.4940666656,-13.9343646694,60.1308768756,-10.9059333344,-3.6543646694,11.5019025831,69.4,-10.28,70.1572405387,133.46,43.3740666656,35.8656353306,56.2819105644,-10.9059333344,-3.6543646694,11.5019025831,54.28,39.52,67.1427494224,132.91
2019-12-04 22:30:00,57.7035999889,-18.4758297549,60.5892873107,-10.1364000111,-3.3858297549,10.6869288532,67.84,-15.09,69.4980122018,133.53,41.8235999889,-41.1058297549,58.6421585199,-10.1364000111,-3.3858297549,10.6869288532,51.96,-37.72,64.2077876897,133.03,55.7735999889,-17.9158297549,58.58046954,-10.1364000111,-3.3858297549,10.6869288532,65.91,-14.53,67.4925847779,133.64,41.2535999889,-18.0058297549,45.011880845,-10.1364000111,-3.3858297549,10.6869288532,51.39,-14.62,53.429172743,134.05,54.7435999889,-15.7458297549,56.9630836105,-10.1364000111,-3.3858297549,10.6869288532,64.88,-12.36,66.0468318695,133.64,40.5835999889,34.9741702451,53.5744451431,-10.1364000111,-3.3858297549,10.6869288532,50.72,38.36,63.5925152829,133.03
2019-12-04 23:00:00,53.6212833151,-20.6357335909,57.454986948,-9.3087166849,-3.1157335909,9.8163130619,62.93,-17.52,65.3233136024,134.41,38.8412833151,-42.1557335909,57.3214721039,-9.3087166849,-3.1157335909,9.8163130619,48.15,-39.04,61.988257759,133.77,51.8812833151,-20.0557335909,55.6228371112,-9.3087166849,-3.1157335909,9.8163130619,61.19,-16.94,63.4915718816,134.52,38.3712833151,-18.8657335909,42.7582891048,-9.3087166849,-3.1157335909,9.8163130619,47.68,-15.75,50.2139910782,134.78,50.8912833151,-17.9557335909,53.9660178839,-9.3087166849,-3.1157335909,9.8163130619,60.2,-14.84,62.0021418985,134.52,37.6912833151,34.5242664091,51.1131862539,-9.3087166849,-3.1157335909,9.8163130619,47.0,37.64,60.2143637349,133.77
2019-12-04 23:30:00,50.8266999974,-21.100841592,55.0327079882,-8.4933000026,-2.850841592,8.9589867014,59.32,-18.25,62.0638775779,135.15,36.5166999974,-43.710841592,56.9570632264,-8.4933000026,-2.850841592,8.9589867014,45.01,-40.86,60.7901283104,134.57,49.2266999974,-20.540841592,53.3403615093,-8.4933000026,-2.850841592,8.9589867014,57.72,-17.69,60.3699801226,135.26,36.1666999974,-20.090841592,41.3723591855,-8.4933000026,-2.850841592,8.9589867014,44.66,-17.24,47.8720503008,135.62,48.3066999974,-18.530841592,51.7390505783,-8.4933000026,-2.850841592,8.9589867014,56.8,-15.68,58.9245483648,135.26,35.4666999974,34.229158408,49.2901825319,-8.4933000026,-2.850841592,8.9589867014,43.96,37.08,57.5100686837,134.57
2019-12-05 00:00:00,49.0882333261,-20.8288799737,53.3244492895,-8.0317666739,-2.6988799737,8.473088517,57.12,-18.13,59.9282178944,135.03,35.0082333261,-45.0888799737,57.0840038706,-8.0317666739,-2.6988799737,8.473088517,43.04,-42.39,60.4098808143,134.57,47.5582333261,-20.2988799737,51.7090909346,-8.0317666739,-2.6988799737,8.473088517,55.59,-17.6,58.3095884053,135.15,34.7282333261,-21.4788799737,40.8337173776,-8.0317666739,-2.6988799737,8.473088517,42.76,-18.78,46.7023125766,135.62,46.5682333261,-18.3388799737,50.0491246057,-8.0317666739,-2.6988799737,8.473088517,54.6,-15.64,56.795859004,135.15,34.0082333261,31.4211200263,46.3016923845,-8.0317666739,-2.6988799737,8.473088517,42.04,34.12,54.1436607554,134.57
2019-12-05 00:30:00,51.553333327,-20.0225949598,55.3050674536,-8.176666673,-2.7425949598,8.624366933,59.73,-17.28,62.1793478576,135.03,36.633333327,-44.5625949598,57.687312124900004,-8.176666673,-2.7425949598,8.624366933,44.81,-41.82,61.293135831,134.57,49.933333327,-19.4825949598,53.5995268963,-8.176666673,-2.7425949598,8.624366933,58.11,-16.74,60.4731320505,135.07,36.293333327,-20.9225949598,41.8922549385,-8.176666673,-2.7425949598,8.624366933,44.47,-18.18,48.0426196205,135.62,48.983333327,-17.4625949598,52.0029726703,-8.176666673,-2.7425949598,8.624366933,57.16,-14.72,59.0249438797,135.07,35.623333327,33.8174050402,49.1186192902,-8.176666673,-2.7425949598,8.624366933,43.8,36.56,57.0532523175,134.57
2019-12-05 01:00:00,50.7122666841,-20.1788640512,54.5794883324,-8.8877333159,-2.9788640512,9.373656412,59.6,-17.2,62.0322496771,134.76,37.2122666841,-44.4588640512,57.9770936188,-8.8877333159,-2.9788640512,9.373656412,46.1,-41.48,62.0145176551,134.33,49.0822666841,-19.6588640512,52.8728648612,-8.8877333159,-2.9788640512,9.373656412,57.97,-16.68,60.3219968171,134.85,36.8322666841,-20.8988640512,42.3482985221,-8.8877333159,-2.9788640512,9.373656412,45.72,-17.92,49.106463933,135.34,48.1122666841,-17.6588640512,51.2506164359,-8.8877333159,-2.9788640512,9.373656412,57.0,-14.68,58.8600237852,134.85,36.1922666841,33.9411359488,49.6173445201,-8.8877333159,-2.9788640512,9.373656412,45.08,36.92,58.2691410611,134.33
2019-12-05 01:30:00,49.2870166738,-20.9089361218,53.5387114371,-9.0129833262,-3.0189361218,9.5051482758,58.3,-17.89,60.9831296344,135.62,36.6770166738,-45.1189361218,58.1456958755,-9.0129833262,-3.0189361218,9.5051482758,45.69,-42.1,62.1287864037,135.15,47.7070166738,-20.3689361218,51.8734324934,-9.0129833262,-3.0189361218,9.5051482758,56.72,-17.35,59.3142554535,135.72,36.3170166738,-21.3189361218,42.112026043,-9.0129833262,-3.0189361218,9.5051482758,45.33,-18.3,48.884546638,136.17,46.7470166738,-18.3389361218,50.2155368983,-9.0129833262,-3.0189361218,9.5051482758,55.76,-15.32,57.8262915982,135.72,35.6670166738,33.7010638782,49.0703350807,-9.0129833262,-3.0189361218,9.5051482758,44.68,36.72,57.8330424584,135.15
2019-12-05 02:00:00,47.5139666726,-21.552210723199998,52.1735068403,-8.8460333274,-2.9622107232,9.3288261855,56.36,-18.59,59.3467581254,135.48,35.4739666726,-45.4822107232,57.6804455925,-8.8460333274,-2.9622107232,9.3288261855,44.32,-42.52,61.4183425371,134.99,45.9939666726,-21.0222107232,50.5705281163,-8.8460333274,-2.9622107232,9.3288261855,54.84,-18.06,57.7372427468,135.58,35.1439666726,-21.7522107232,41.3310665822,-8.8460333274,-2.9622107232,9.3288261855,43.99,-18.79,47.8349683809,136.01,45.0739666726,-19.0822107232,48.9468409367,-8.8460333274,-2.9622107232,9.3288261855,53.92,-16.12,56.2780667756,135.58,34.4739666726,31.9177892768,46.9808434413,-8.8460333274,-2.9622107232,9.3288261855,43.32,34.88,55.616875137,134.99
2019-12-05 02:30:00,46.9488499897,-21.6815061496,51.7134626985,-8.7611500103,-2.9315061496,9.2385863534,55.71,-18.75,58.7806651885,135.61,34.9888499897,-45.6915061496,57.5493992829,-8.7611500103,-2.9315061496,9.2385863534,43.75,-42.76,61.175813031,135.12,45.4688499897,-21.1515061496,50.1478068492,-8.7611500103,-2.9315061496,9.2385863534,54.23,-18.22,57.208926751,135.7,34.6788499897,-21.9215061496,41.0265166505,-8.7611500103,-2.9315061496,9.2385863534,43.44,-18.99,47.4094262779,136.13,44.5188499897,-19.2115061496,48.4872145306,-8.7611500103,-2.9315061496,9.2385863534,53.28,-16.28,55.7117294652,135.7,33.9988499897,31.6284938504,46.4357989472,-8.7611500103,-2.9315061496,9.2385863534,42.76,34.56,54.9800982174,135.12
2019-12-05 03:00:00,45.9392166571,-22.1421786685,50.9969381753,-8.5807833429,-2.8721786685,9.0487155487,54.52,-19.27,57.8252825328,135.72,34.2592166571,-45.8421786685,57.2293567239,-8.5807833429,-2.8721786685,9.0487155487,42.84,-42.97,60.6769025248,135.12,44.4792166571,-21.6121786685,49.4518652957,-8.5807833429,-2.8721786685,9.0487155487,53.06,-18.74,56.2721174295,135.82,33.9892166571,-22.0321786685,40.505354533,-8.5807833429,-2.8721786685,9.0487155487,42.57,-19.16,46.683085802,136.22,43.5392166571,-19.6721786685,47.7771702875,-8.5807833429,-2.8721786685,9.0487155487,52.12,-16.8,54.7607012373,135.82,33.2992166571,31.3278213315,45.719473087,-8.5807833429,-2.8721786685,9.0487155487,41.88,34.2,54.070087849,135.12
2019-12-05 03:30:00,44.9569999853,-22.8429632739,50.4275006203,-8.3730000147,-2.8029632739,8.8297073769,53.33,-20.04,56.9709619017,135.72,33.5369999853,-45.7329632739,56.7118532392,-8.3730000147,-2.8029632739,8.8297073769,41.91,-42.93,59.9952748139,135.12,43.5569999853,-22.3029632739,48.9350019772,-8.3730000147,-2.8029632739,8.8297073769,51.93,-19.5,55.4704867475,135.82,33.2769999853,-21.9629632739,39.8714244013,-8.3730000147,-2.8029632739,8.8297073769,41.65,-19.16,45.8456988168,136.22,42.6669999853,-20.4029632739,47.2943315641,-8.3730000147,-2.8029632739,8.8297073769,51.04,-17.6,53.9892730086,135.82,32.5469999853,31.0370367261,44.9733794236,-8.3730000147,-2.8029632739,8.8297073769,40.92,33.84,53.0998305082,135.12
2019-12-05 04:00:00,44.0529166602,-23.1628912033,49.7712667627,-8.2470833398,-2.7628912033,8.697583079,52.3,-20.4,56.1377769421,136.11,32.9329166602,-46.0928912033,56.6491978692,-8.2470833398,-2.7628912033,8.697583079,41.18,-43.33,59.7769294963,135.48,42.6829166602,-22.6228912033,48.3076244605,-8.2470833398,-2.7628912033,8.697583079,50.93,-19.86,54.6652037406,136.19,32.6829166602,-22.2028912033,39.5112821761,-8.2470833398,-2.7628912033,8.697583079,40.93,-19.44,45.312012756,136.53,41.7929166602,-20.7228912033,46.6485380563,-8.2470833398,-2.7628912033,8.697583079,50.04,-17.96,53.1654323786,136.19,31.9929166602,30.9171087967,44.4906094898,-8.2470833398,-2.7628912033,8.697583079,40.24,33.68,52.4747558355,135.48
2019-12-05 04:30:00,43.7210333294,-23.1511457968,49.4722579543,-8.1489666706,-2.7311457968,8.5944642161,51.87,-20.42,55.7447154446,135.66,32.6310333294,-45.9111457968,56.3259943944,-8.1489666706,-2.7311457968,8.5944642161,40.78,-43.18,59.3929356069,135.07,42.3510333294,-22.6111457968,48.009102661,-8.1489666706,-2.7311457968,8.5944642161,50.5,-19.88,54.2721328123,135.81,32.4010333294,-22.1711457968,39.2604975358,-8.1489666706,-2.7311457968,8.5944642161,40.55,-19.44,44.9690571393,136.09,41.4110333294,-20.7311457968,46.3104101413,-8.1489666706,-2.7311457968,8.5944642161,49.56,-18.0,52.7275411905,135.81,31.6110333294,33.1488542032,45.8050648197,-8.1489666706,-2.7311457968,8.5944642161,39.76,35.88,53.5558773619,135.07
2019-12-05 05:00:00,43.728850021,-22.9960537182,49.4067891162,-8.091149979,-2.7160537182,8.534849488,51.82,-20.28,55.6470196866,135.79,32.508850021,-45.8360537182,56.194031268,-8.091149979,-2.7160537182,8.534849488,40.6,-43.12,59.225791679,135.18,42.368850021,-22.4660537182,47.956678594,-8.091149979,-2.7160537182,8.534849488,50.46,-19.75,54.1873979814,135.89,32.288850021,-22.0560537182,39.1029326432,-8.091149979,-2.7160537182,8.534849488,40.38,-19.34,44.7725362248,136.19,41.468850021,-20.5960537182,46.3018676818,-8.091149979,-2.7160537182,8.534849488,49.56,-17.88,52.6866966131,135.89,31.548850021,31.2839462818,44.4298912063,-8.091149979,-2.7160537182,8.534849488,39.64,34.0,52.2238412988,135.18
2019-12-05 05:30:00,45.073516713,-22.4347086804,50.3481684121,-8.416483287,-2.8347086804,8.8810339614,53.49,-19.6,56.9678865678,135.6,33.713516713,-45.1647086804,56.3600223505,-8.416483287,-2.8347086804,8.8810339614,42.13,-42.33,59.7224061806,134.97,43.673516713,-21.9047086804,48.8589022027,-8.416483287,-2.8347086804,8.8810339614,52.09,-19.07,55.4710104469,135.69,33.433516713,-21.4647086804,39.7307658941,-8.416483287,-2.8347086804,8.8810339614,41.85,-18.63,45.8093811353,135.98,42.703516713,-19.9947086804,47.1527169405,-8.416483287,-2.8347086804,8.8810339614,51.12,-17.16,53.9232788321,135.69,32.703516713,32.6052913196,46.1803532623,-8.416483287,-2.8347086804,8.8810339614,41.12,35.44,54.2848781891,134.97
2019-12-05 06:00:00,47.2765667237,-21.2547007192,51.8346994189,-8.8434332763,-2.9747007192,9.3303352823,56.12,-18.28,59.0221382195,134.8,35.1065667237,-44.4447007192,56.6374650664,-8.8434332763,-2.9747007192,9.3303352823,43.95,-41.47,60.4265123932,134.26,45.7865667237,-20.7347007192,50.2626850283,-8.8434332763,-2.9747007192,9.3303352823,54.63,-17.76,57.4443600365,134.91,34.7765667237,-20.9847007192,40.6173270583,-8.8434332763,-2.9747007192,9.3303352823,43.62,-18.01,47.1917842426,135.28,44.7565667237,-18.7747007192,48.5349322858,-8.8434332763,-2.9747007192,9.3303352823,53.6,-15.8,55.8802290618,134.91,34.0765667237,32.5852992808,47.1488507696,-8.8434332763,-2.9747007192,9.3303352823,42.92,35.56,55.7372406924,134.26
2019-12-05 06:30:00,53.2307833516,-19.3817785094,56.6495333997,-10.0692166484,-3.3717785094,10.6187576594,63.3,-16.01,65.2932622864,134.13,39.8407833516,-40.9417785094,57.1272023258,-10.0692166484,-3.3717785094,10.6187576594,49.91,-37.57,62.4700968464,133.44,51.5107833516,-18.8517785094,54.8520770296,-10.0692166484,-3.3717785094,10.6187576594,61.58,-15.48,63.4958801813,134.24,39.3207833516,-17.7417785094,43.1380888317,-10.0692166484,-3.3717785094,10.6187576594,49.39,-14.37,51.4380112368,134.46,50.4507833516,-16.7717785094,53.1655348431,-10.0692166484,-3.3717785094,10.6187576594,60.52,-13.4,61.9857273895,134.24,38.6107833516,35.4282214906,52.4018269625,-10.0692166484,-3.3717785094,10.6187576594,48.68,38.8,62.2509630448,133.44
2019-12-05 07:00:00,58.5475500329,-17.6966625471,61.1636123865,-11.3024499671,-3.7766625471,11.9167342528,69.85,-13.92,71.2235136735,134.27,43.9875500329,-39.0166625471,58.7979975357,-11.3024499671,-3.7766625471,11.9167342528,55.29,-35.24,65.5655526935,133.57,56.5775500329,-17.1666625471,59.1245589475,-11.3024499671,-3.7766625471,11.9167342528,67.88,-13.39,69.1880517142,134.38,43.2875500329,-15.8266625471,46.0900774054,-11.3024499671,-3.7766625471,11.9167342528,54.59,-12.05,55.9041197051,134.59,55.4975500329,-14.9766625471,57.4828537975,-11.3024499671,-3.7766625471,11.9167342528,66.8,-11.2,67.7324146919,134.38,42.6175500329,36.5433374529,56.1397460184,-11.3024499671,-3.7766625471,11.9167342528,53.92,40.32,67.328068441,133.57
2019-12-05 07:30:00,64.3649666652,-14.1068628363,65.8927349022,-12.5350333348,-4.1768628363,13.2126168437,76.9,-9.93,77.538473676,132.71,48.7149666652,-35.4368628363,60.2405114924,-12.5350333348,-4.1768628363,13.2126168437,61.25,-31.26,68.7659079777,132.08,62.1149666652,-13.6168628363,63.5899995071,-12.5350333348,-4.1768628363,13.2126168437,74.65,-9.44,75.2445087697,132.83,47.814966665200004,-12.6768628363,49.4668968964,-12.5350333348,-4.1768628363,13.2126168437,60.35,-8.5,60.9456520188,133.1,60.9449666652,-11.3368628363,61.9904300742,-12.5350333348,-4.1768628363,13.2126168437,73.48,-7.16,73.8280163624,132.83,47.1449666652,38.3031371637,60.7435445002,-12.5350333348,-4.1768628363,13.2126168437,59.68,42.48,73.2547117938,132.08
2019-12-05 08:00:00,67.9337167623,-11.7449573661,68.9415251983,-12.9362832377,-4.3449573661,13.6464676206,80.87,-7.4,81.2078623041,132.42,51.3137167623,-33.7049573661,61.3931729023,-12.9362832377,-4.3449573661,13.6464676206,64.25,-29.36,70.6404423825,131.86,65.5137167623,-11.2949573661,66.4802462835,-12.9362832377,-4.3449573661,13.6464676206,78.45,-6.95,78.7572536342,132.54,50.3137167623,-11.0549573661,51.5139027526,-12.9362832377,-4.3449573661,13.6464676206,63.25,-6.71,63.6049259099,132.88,64.3037167623,-8.9449573661,64.9228792624,-12.9362832377,-4.3449573661,13.6464676206,77.24,-4.6,77.3768544204,132.54,49.5837167623,39.3750426339,63.3161823737,-12.9362832377,-4.3449573661,13.6464676206,62.52,43.72,76.2901618821,131.86
2019-12-05 08:30:00,69.8873000575,-11.0160702696,70.7501838408,-13.0226999425,-4.3860702696,13.7414819508,82.91,-6.63,83.174665614,131.96,53.0373000575,-31.1460702696,61.5063646351,-13.0226999425,-4.3860702696,13.7414819508,66.06,-26.76,71.2742674463,131.24,67.3973000575,-10.5660702696,68.22050935,-13.0226999425,-4.3860702696,13.7414819508,80.42,-6.18,80.6571063205,132.09,51.9673000575,-8.7060702696,52.6915167252,-13.0226999425,-4.3860702696,13.7414819508,64.99,-4.32,65.1334207608,132.25,66.1773000575,-8.1860702696,66.6816825624,-13.0226999425,-4.3860702696,13.7414819508,79.2,-3.8,79.2911092116,132.09,51.2573000575,40.6139297304,65.3972636838,-13.0226999425,-4.3860702696,13.7414819508,64.28,45.0,78.4660334157,131.24
2019-12-05 09:00:00,70.7150667888,-10.8937003214,71.5492374357,-12.2749332112,-4.2237003214,12.9812799733,82.99,-6.67,83.2576062591,132.47,53.4950667888,-30.3437003214,61.501726153999996,-12.2749332112,-4.2237003214,12.9812799733,65.77,-26.12,70.7668517033,131.65,68.2350667888,-10.4437003214,69.0296691001,-12.2749332112,-4.2237003214,12.9812799733,80.51,-6.22,80.7499133126,132.58,52.4250667888,-7.8437003214,53.0085961193,-12.2749332112,-4.2237003214,12.9812799733,64.7,-3.62,64.8011913471,132.64,67.0050667888,-8.0637003214,67.4885341243,-12.2749332112,-4.2237003214,12.9812799733,79.28,-3.84,79.372942493,132.58,51.6450667888,39.7362996786,65.1627687853,-12.2749332112,-4.2237003214,12.9812799733,63.92,43.96,77.5773678337,131.65
2019-12-05 09:30:00,73.5235336134,-9.560017180300001,74.1424569561,-10.0164663866,-3.6200171803,10.650545679,83.54,-5.94,83.7509116368,132.05,52.7635336134,-29.7000171803,60.5481750335,-10.0164663866,-3.6200171803,10.650545679,62.78,-26.08,67.9815769161,131.34,71.0135336134,-9.1300171803,71.5980388696,-10.0164663866,-3.6200171803,10.650545679,81.03,-5.51,81.2171225789,132.17,51.7735336134,-7.3000171803,52.2856484482,-10.0164663866,-3.6200171803,10.650545679,61.79,-3.68,61.8994870738,132.36,69.7835336134,-6.7400171803,70.1082690926,-10.0164663866,-3.6200171803,10.650545679,79.8,-3.12,79.8609691902,132.17,50.9835336134,40.6599828197,65.2116163165,-10.0164663866,-3.6200171803,10.650545679,61.0,44.28,75.3771742638,131.34
2019-12-05 10:00:00,73.7758504215,-9.4086801038,74.3733780779,-9.6141495785,-3.5986801038,10.2655915858,83.39,-5.8100000000000005,83.592153938,132.05,52.7358504215,-29.6486801038,60.4988772754,-9.6141495785,-3.5986801038,10.2655915858,62.35,-26.05,67.5731085566,131.34,71.2658504215,-8.9786801038,71.8292289581,-9.6141495785,-3.5986801038,10.2655915858,80.88,-5.38,81.0587367284,132.17,51.7558504215,-7.2686801038,52.2637710399,-9.6141495785,-3.5986801038,10.2655915858,61.37,-3.67,61.4796372793,132.36,69.9858504215,-6.5586801038,70.2924999124,-9.6141495785,-3.5986801038,10.2655915858,79.6,-2.96,79.6550161635,132.17,50.9058504215,41.0013198962,65.3644692503,-9.6141495785,-3.5986801038,10.2655915858,60.52,44.6,75.1786565456,131.34
2019-12-05 10:30:00,74.0924005576,-9.1854855342,74.6596073181,-9.2875994424,-3.5554855342,9.9448972235,83.38,-5.63,83.5698588009,132.41,52.5024005576,-29.6954855342,60.3185205839,-9.2875994424,-3.5554855342,9.9448972235,61.79,-26.14,67.0917558274,131.72,71.5724005576,-8.7554855342,72.1059432261,-9.2875994424,-3.5554855342,9.9448972235,80.86,-5.2,81.0270300579,132.54,51.5424005576,-7.1554855342,52.0367180794,-9.2875994424,-3.5554855342,9.9448972235,60.83,-3.6,60.9364332727,132.75,70.3524005576,-6.3954855342,70.6424978284,-9.2875994424,-3.5554855342,9.9448972235,79.64,-2.84,79.690621782,132.54,50.7124005576,40.9245144658,65.1656616216,-9.2875994424,-3.5554855342,9.9448972235,60.0,44.48,74.6891585172,131.72
2019-12-05 11:00:00,73.2764670945,-9.28225891,73.8620400498,-8.6535329055,-3.42225891,9.3056696585,81.93,-5.86,82.1392993639,132.49,51.9964670945,-29.69225891,59.8770643025,-8.6535329055,-3.42225891,9.3056696585,60.65,-26.27,66.0948969286,131.81,70.8064670945,-8.86225891,71.3589196625,-8.6535329055,-3.42225891,9.3056696585,79.46,-5.44,79.6459992718,132.65,51.0564670945,-7.15225891,51.5549962631,-8.6535329055,-3.42225891,9.3056696585,59.71,-3.73,59.8263904978,132.86,69.6264670945,-6.46225891,69.925715658,-8.6535329055,-3.42225891,9.3056696585,78.28,-3.04,78.3390068867,132.65,50.2264670945,40.81774109,64.720831148,-8.6535329055,-3.42225891,9.3056696585,58.88,44.24,73.6480278079,131.81
2019-12-05 11:30:00,66.8229503639,-11.5983277122,67.8220310891,-8.0570496361,-3.2583277122,8.6909578482,74.88,-8.34,75.343015602,133.31,57.9629503639,-33.9383277122,67.1678025753,-8.0570496361,-3.2583277122,8.6909578482,66.02,-30.68,72.8004313174,132.71,64.5729503639,-11.1983277122,65.5367718327,-8.0570496361,-3.2583277122,8.6909578482,72.63,-7.94,73.0627162101,133.46,56.9429503639,-10.9883277122,57.9934732712,-8.0570496361,-3.2583277122,8.6909578482,65.0,-7.73,65.4580239543,133.76,63.4629503639,-8.9383277122,64.0893108965,-8.0570496361,-3.2583277122,8.6909578482,71.52,-5.68,71.7451935672,133.46,56.2629503639,40.2216722878,69.1614235342,-8.0570496361,-3.2583277122,8.6909578482,64.32,43.48,77.6374445741,132.71
2019-12-05 12:00:00,66.000201034,-11.4143164826,66.9799459338,-7.6497989660000005,-3.1943164826,8.2899386011,73.65,-8.22,74.1072931634,133.92,58.150201034,-36.8043164826,68.8186282343,-7.6497989660000005,-3.1943164826,8.2899386011,65.8,-33.61,73.8868871993,133.61,63.830201034,-11.0043164826,64.7718267868,-7.6497989660000005,-3.1943164826,8.2899386011,71.48,-7.8100000000000005,71.9053996582,134.08,57.180201034,-13.4743164826,58.7463411198,-7.6497989660000005,-3.1943164826,8.2899386011,64.83,-10.28,65.6399824802,134.67,62.710201034,-8.7943164826,63.3238447674,-7.6497989660000005,-3.1943164826,8.2899386011,70.36,-5.6,70.5825020809,134.08,56.550201034,39.5656835174,69.0171612658,-7.6497989660000005,-3.1943164826,8.2899386011,64.2,42.76,77.1366164671,133.61
2019-12-05 12:30:00,66.4737678096,-11.0463981486,67.3853449858,-7.5762321904,-3.1963981486,8.2229103928,74.05,-7.85,74.464924629,134.18,58.0437678096,-37.6963981486,69.2105296534,-7.5762321904,-3.1963981486,8.2229103928,65.62,-34.5,74.136592854,133.98,64.2737678096,-10.6663981486,65.1528148118,-7.5762321904,-3.1963981486,8.2229103928,71.85,-7.47,72.2372715432,134.32,57.0937678096,-14.2763981486,58.8516258636,-7.5762321904,-3.1963981486,8.2229103928,64.67,-11.08,65.6123105827,135.02,63.1437678096,-8.4363981486,63.7048524597,-7.5762321904,-3.1963981486,8.2229103928,70.72,-5.24,70.9138632427,134.32,56.5037678096,39.3636018514,68.8634077533,-7.5762321904,-3.1963981486,8.2229103928,64.08,42.56,76.9259384083,133.98
2019-12-05 13:00:00,66.2956845128,-10.4437160342,67.1132549474,-8.2443154872,-3.2937160342,8.8779109686,74.54,-7.15,74.8821347185,133.43,58.1656845128,-37.8837160342,69.4148600475,-8.2443154872,-3.2937160342,8.8779109686,66.41,-34.59,74.8782758883,133.31,64.0756845128,-10.0637160342,64.8611727169,-8.2443154872,-3.2937160342,8.8779109686,72.32,-6.77,72.6361845088,133.53,57.1956845128,-14.6137160342,59.0331010809,-8.2443154872,-3.2937160342,8.8779109686,65.44,-11.32,66.4118664096,134.34,62.9156845128,-7.8137160342000005,63.3990340304,-8.2443154872,-3.2937160342,8.8779109686,71.16,-4.52,71.3034080532,133.53,56.6356845128,37.6262839658,67.9951322178,-8.2443154872,-3.2937160342,8.8779109686,64.88,40.92,76.7063282917,133.31
2019-12-05 13:30:00,66.4843841276,-10.2410018653,67.2685026742,-8.2556158724,-3.3010018653,8.8911082969,74.74,-6.94,75.0615161051,133.01,58.0543841276,-38.3010018653,69.5505446443,-8.2556158724,-3.3010018653,8.8911082969,66.31,-35.0,74.9801046945,132.98,64.2543841276,-9.8710018653,65.008173005,-8.2556158724,-3.3010018653,8.8911082969,72.51,-6.57,72.8070394948,133.14,57.0843841276,-15.1310018653,59.0556866752,-8.2556158724,-3.3010018653,8.8911082969,65.34,-11.83,66.4022928821,134.0,63.1043841276,-7.6210018653,63.5629055783,-8.2556158724,-3.3010018653,8.8911082969,71.36,-4.32,71.4906427443,133.14,56.5043841276,36.3789981347,67.2025068798,-8.2556158724,-3.3010018653,8.8911082969,64.76,39.68,75.9497202101,132.98
2019-12-05 14:00:00,66.3073172571,-10.6236360024,67.1529743477,-8.8826827429,-3.3936360024,9.5088810082,75.19,-7.23,75.5368055983,133.23,58.0773172571,-38.5536360024,69.7090928702,-8.8826827429,-3.3936360024,9.5088810082,66.96,-35.16,75.6298036491,133.18,64.0673172571,-10.2336360024,64.8794917239,-8.8826827429,-3.3936360024,9.5088810082,72.95,-6.84,73.2699672444,133.36,57.0873172571,-15.3536360024,59.1159532623,-8.8826827429,-3.3936360024,9.5088810082,65.97,-11.96,67.0453764252,134.19,62.8373172571,-7.9936360024,63.3437183674,-8.8826827429,-3.3936360024,9.5088810082,71.72,-4.6,71.8673667251,133.36,56.5573172571,36.6463639976,67.3920331312,-8.8826827429,-3.3936360024,9.5088810082,65.44,40.04,76.7176329145,133.18
2019-12-05 14:30:00,65.8415171649,-10.4067184855,66.6588716692,-9.2284828351,-3.4467184855,9.8511300751,75.07,-6.96,75.3919524883,132.62,58.0215171649,-38.1467184855,69.438235759,-9.2284828351,-3.4467184855,9.8511300751,67.25,-34.7,75.6746489916,132.58,63.5915171649,-10.0367184855,64.3786981329,-9.2284828351,-3.4467184855,9.8511300751,72.82,-6.59,73.1175799654,132.76,57.0315171649,-15.1167184855,59.0009248055,-9.2284828351,-3.4467184855,9.8511300751,66.26,-11.67,67.2798372471,133.59,62.2915171649,-7.8067184855,62.7788018699,-9.2284828351,-3.4467184855,9.8511300751,71.52,-4.36,71.6527738472,132.76,56.4915171649,37.9932815145,68.0792255525,-9.2284828351,-3.4467184855,9.8511300751,65.72,41.44,77.6942211493,132.58
2019-12-05 15:00:00,65.591084044,-10.5150451495,66.4285818046,-9.298915956,-3.4550451495,9.9200390595,74.89,-7.06,75.2220426471,132.72,57.781084044,-38.3350451495,69.3413971587,-9.298915956,-3.4550451495,9.9200390595,67.08,-34.88,75.6064864942,132.67,63.391084044,-10.1350451495,64.1961733786,-9.298915956,-3.4550451495,9.9200390595,72.69,-6.68,72.9962910017,132.85,56.791084044,-15.2750451495,58.809473992,-9.298915956,-3.4550451495,9.9200390595,66.09,-11.82,67.1386662066,133.7,62.141084044,-7.8950451495,62.6406103425,-9.298915956,-3.4550451495,9.9200390595,71.44,-4.44,71.5778401462,132.85,56.221084044,38.9049548505,68.369626319,-9.298915956,-3.4550451495,9.9200390595,65.52,42.36,78.0207664664,132.67
2019-12-05 15:30:00,65.7754179126,-10.5893526227,66.622368545,-9.3945820874,-3.5393526227,10.039182715,75.17,-7.05,75.4998768211,132.88,57.7754179126,-38.4693526227,69.411022224,-9.3945820874,-3.5393526227,10.039182715,67.17,-34.93,75.7094036431,132.83,63.5754179126,-10.1993526227,64.3883573069,-9.3945820874,-3.5393526227,10.039182715,72.97,-6.66,73.2733000485,133.01,56.7954179126,-15.3293526227,58.8277872072,-9.3945820874,-3.5393526227,10.039182715,66.19,-11.79,67.2318391835,133.87,62.4454179126,-7.9393526227,62.948101944,-9.3945820874,-3.5393526227,10.039182715,71.84,-4.4,71.9746177482,133.01,56.2454179126,36.6206473773,67.1164573745,-9.3945820874,-3.5393526227,10.039182715,65.64,40.16,76.9508622434,132.83
2019-12-05 16:00:00,67.7578510235,-9.2294487447,68.3835440691,-9.7421489765,-3.6794487447,10.4138278143,77.5,-5.55,77.6984716709,132.14,59.1778510235,-38.2694487447,70.4738870716,-9.7421489765,-3.6794487447,10.4138278143,68.92,-34.59,77.1131279355,132.23,65.4878510235,-8.8594487447,66.0844040885,-9.7421489765,-3.6794487447,10.4138278143,75.23,-5.18,75.4081248938,132.25,58.1278510235,-15.3194487447,60.1126656741,-9.7421489765,-3.6794487447,10.4138278143,67.87,-11.64,68.8609214286,133.27,64.2578510235,-6.5994487447,64.5958523582,-9.7421489765,-3.6794487447,10.4138278143,74.0,-2.92,74.0575884025,132.25,57.6178510235,38.6005512553,69.3528608911,-9.7421489765,-3.6794487447,10.4138278143,67.36,42.28,79.5296674204,132.23
2019-12-05 16:30:00,73.7153838101,-5.5590976948,73.9247007262,-21.7446161899,-7.4990976948,23.0014086412,95.46,1.94,95.4797109338,130.25,61.5153838101,-38.8890976948,72.7770868119,-21.7446161899,-7.4990976948,23.0014086412,83.26,-31.39,88.9806703728,130.91,70.8353838101,-5.1890976948,71.0251950678,-21.7446161899,-7.4990976948,23.0014086412,92.58,2.31,92.6088143753,130.37,60.0753838101,-16.2690976948,62.2393386833,-21.7446161899,-7.4990976948,23.0014086412,81.82,-8.77,82.2886705446,131.92,69.2953838101,-2.6590976948,69.3463843177,-21.7446161899,-7.4990976948,23.0014086412,91.04,4.84,91.1685647578,130.37,59.6153838101,34.6209023052,68.9391098235,-21.7446161899,-7.4990976948,23.0014086412,81.36,42.12,91.6162867617,130.91
2019-12-05 17:00:00,73.2718005887,-7.0685696105,73.6119653171,-23.9481994113,-8.5485696105,25.4282185265,97.22,1.48,97.2312645192,130.09,66.0718005887,-38.2685696105,76.3542156863,-23.9481994113,-8.5485696105,25.4282185265,90.02,-29.72,94.7991497852,130.47,70.2918005887,-6.6885696105,70.6093067055,-23.9481994113,-8.5485696105,25.4282185265,94.24,1.8599999999999999,94.258353476,130.19,64.4518005887,-15.7485696105,66.3479618669,-23.9481994113,-8.5485696105,25.4282185265,88.4,-7.2,88.6927279995,131.51,68.8518005887,-4.1485696105,68.9766705062,-23.9481994113,-8.5485696105,25.4282185265,92.8,4.4,92.9042517864,130.19,64.0518005887,35.2514303895,73.1115346793,-23.9481994113,-8.5485696105,25.4282185265,88.0,43.8,98.2977110619,130.47
2019-12-05 17:30:00,73.7699838718,-7.3498586679,74.1352206639,-24.0800161282,-8.6298586679,25.5797114402,97.85,1.28,97.8583716398,130.22,66.5999838718,-38.7698586679,77.0627003994,-24.0800161282,-8.6298586679,25.5797114402,90.68,-30.14,95.5577417063,130.63,70.7699838718,-6.9498586679,71.1104152197,-24.0800161282,-8.6298586679,25.5797114402,94.85,1.6800000000000002,94.8648770621,130.33,64.9699838718,-16.1798586679,66.9543622986,-24.0800161282,-8.6298586679,25.5797114402,89.05,-7.55,89.3694858439,131.65,69.3199838718,-4.3898586679000005,69.4588440957,-24.0800161282,-8.6298586679,25.5797114402,93.4,4.24,93.49619029670001,130.33,64.5999838718,34.8101413321,73.381904144,-24.0800161282,-8.6298586679,25.5797114402,88.68,43.44,98.7480430186,130.63
2019-12-05 18:00:00,73.4143840385,-8.0266400469,73.8518702146,-23.6356159615,-8.4866400469,25.1130524064,97.05,0.46,97.0510901536,130.55,66.3843840385,-39.5066400469,77.2506378742,-23.6356159615,-8.4866400469,25.1130524064,90.02,-31.02,95.2147089477,130.95,70.4743840385,-7.6166400469,70.8847798276,-23.6356159615,-8.4866400469,25.1130524064,94.11,0.87,94.1140212721,130.66,64.8043840385,-16.8166400469,66.9507847085,-23.6356159615,-8.4866400469,25.1130524064,88.44,-8.33,88.8314274342,131.97,69.0043840385,-5.0466400469,69.1886810996,-23.6356159615,-8.4866400469,25.1130524064,92.64,3.44,92.7038467379,130.66,64.4843840385,35.0733599531,73.4055608467,-23.6356159615,-8.4866400469,25.1130524064,88.12,43.56,98.298565605,130.95
2019-12-05 18:30:00,72.5897009121,-9.4729250189,73.2051978135,-22.8902990879,-8.3129250189,24.3530391267,95.48,-1.16,95.4870462419,131.15,65.2397009121,-40.0129250189,76.5326906862,-22.8902990879,-8.3129250189,24.3530391267,88.13,-31.7,93.6578181467,131.44,69.7097009121,-9.0529250189,70.2950770157,-22.8902990879,-8.3129250189,24.3530391267,92.6,-0.74,92.6029567563,131.26,63.7097009121,-17.1729250189,65.9835990532,-22.8902990879,-8.3129250189,24.3530391267,86.6,-8.86,87.0520510959,132.47,68.3497009121,-6.4729250189,68.6555196111,-22.8902990879,-8.3129250189,24.3530391267,91.24,1.8399999999999999,91.2585513801,131.26,63.3897009121,35.1270749811,72.4718261012,-22.8902990879,-8.3129250189,24.3530391267,86.28,43.44,96.5985093053,131.44
2019-12-05 19:00:00,71.2191175776,-11.1383853277,72.0848551101,-22.2308824224,-8.1283853277,23.670293224,93.45,-3.01,93.498463089,131.55,63.8491175776,-40.3883853277,75.550853634,-22.2308824224,-8.1283853277,23.670293224,86.08,-32.26,91.9264597382,131.7,68.4091175776,-10.6683853277,69.2359864034,-22.2308824224,-8.1283853277,23.670293224,90.64,-2.54,90.6755821597,131.67,62.3691175776,-17.5083853277,64.7800153149,-22.2308824224,-8.1283853277,23.670293224,84.6,-9.38,85.118413989,132.73,67.0891175776,-8.1283853277,67.5797332444,-22.2308824224,-8.1283853277,23.670293224,89.32,0.0,89.32,131.67,62.0091175776,34.3516146723,70.8883918096,-22.2308824224,-8.1283853277,23.670293224,84.24,42.48,94.3447295825,131.7
2019-12-05 19:30:00,70.189567396,-10.7778568241,71.0122353468,-22.570432604,-7.8778568241,23.9057536186,92.76,-2.9,92.8053209681,131.73,61.179567396,-41.9078568241,74.1566445462,-22.570432604,-7.8778568241,23.9057536186,83.75,-34.03,90.3996869464,132.1,67.399567396,-10.2978568241,68.1817243866,-22.570432604,-7.8778568241,23.9057536186,89.97,-2.42,90.0025405197,131.85,59.779567396,-18.8578568241,62.6834542926,-22.570432604,-7.8778568241,23.9057536186,82.35,-10.98,83.0787752678,133.12,66.109567396,-7.7978568241,66.5678711717,-22.570432604,-7.8778568241,23.9057536186,88.68,0.08,88.6800360848,131.85,59.469567396,32.2821431759,67.6665812221,-22.570432604,-7.8778568241,23.9057536186,82.04,40.16,91.342143614,132.1
2019-12-05 20:00:00,68.2712343573,-11.0864555964,69.1655328785,-21.4587656427,-7.5464555963999995,22.7470353008,89.73,-3.54,89.7998023383,132.28,59.2312343573,-43.8364555964,73.6883570366,-21.4587656427,-7.5464555963999995,22.7470353008,80.69,-36.29,88.4750823679,132.79,65.5712343573,-10.6364555964,66.428314466,-21.4587656427,-7.5464555963999995,22.7470353008,87.03,-3.09,87.0848379455,132.41,57.9412343573,-20.5564555964,61.4797080795,-21.4587656427,-7.5464555963999995,22.7470353008,79.4,-13.01,80.4588099589,133.81,64.3012343573,-8.1864555964,64.8202653119,-21.4587656427,-7.5464555963999995,22.7470353008,85.76,-0.64,85.7623880265,132.41,57.6612343573,33.4535444036,66.6630150892,-21.4587656427,-7.5464555963999995,22.7470353008,79.12,41.0,89.1121450757,132.79
2019-12-05 20:30:00,65.7144512151,-13.5201384439,67.0908581108,-20.4255487849,-7.2401384439,21.6707786628,86.14,-6.28,86.3686169856,133.18,56.5344512151,-44.6701384439,72.0525186429,-20.4255487849,-7.2401384439,21.6707786628,76.96,-37.43,85.5794747588,133.47,63.1644512151,-13.0401384439,64.4964581038,-20.4255487849,-7.2401384439,21.6707786628,83.59,-5.8,83.7909786314,133.29,55.3444512151,-21.1901384439,59.2623847611,-20.4255487849,-7.2401384439,21.6707786628,75.77,-13.95,77.0434643562,134.52,62.0144512151,-10.5601384439,62.9071433421,-20.4255487849,-7.2401384439,21.6707786628,82.44,-3.32,82.5068239602,133.29,55.0544512151,32.5598615561,63.9619979609,-20.4255487849,-7.2401384439,21.6707786628,75.48,39.8,85.3303603649,133.47
2019-12-05 21:00:00,62.7693349184,-15.4484249662,64.6424260068,-19.2306650816,-6.9084249662,20.4339133548,82.0,-8.54,82.4435055053,133.43,53.6193349184,-45.578424966200004,70.3734744026,-19.2306650816,-6.9084249662,20.4339133548,72.85,-38.67,82.4772174603,133.6,60.3693349184,-14.9284249662,62.1877356918,-19.2306650816,-6.9084249662,20.4339133548,79.6,-8.02,80.0030024437,133.53,52.5393349184,-22.0584249662,56.9820658248,-19.2306650816,-6.9084249662,20.4339133548,71.77,-15.15,73.3515875765,134.67,59.2493349184,-12.5484249662,60.5635753354,-19.2306650816,-6.9084249662,20.4339133548,78.48,-5.64,78.6823995567,133.53,52.2093349184,32.0115750338,61.2417797649,-19.2306650816,-6.9084249662,20.4339133548,71.44,38.92,81.3537952403,133.6
2019-12-05 21:30:00,59.4558182485,-17.1444536687,61.8783210437,-18.0941817515,-6.5344536687,19.237944225,77.55,-10.61,78.2724383164,134.05,50.6558182485,-46.8544536687,69.0025488733,-18.0941817515,-6.5344536687,19.237944225,68.75,-40.32,79.7010972321,134.15,57.2058182485,-16.6244536687,59.57246093,-18.0941817515,-6.5344536687,19.237944225,75.3,-10.09,75.9730090229,134.16,49.7158182485,-23.1344536687,54.8348933678,-18.0941817515,-6.5344536687,19.237944225,67.81,-16.6,69.8122918976,135.25,56.1858182485,-14.2944536687,57.9756636696,-18.0941817515,-6.5344536687,19.237944225,74.28,-7.76,74.6842419791,134.16,49.3858182485,31.3455463313,58.493609214,-18.0941817515,-6.5344536687,19.237944225,67.48,37.88,77.3850424824,134.15
2019-12-05 22:00:00,55.8653680358,-18.5653662411,58.8694502221,-16.7146319642,-6.0453662411,17.7742897098,72.58,-12.52,73.6519300494,134.79,47.3753680358,-48.9653662411,68.1324635373,-16.7146319642,-6.0453662411,17.7742897098,64.09,-42.92,77.1340035263,134.9,53.7953680358,-18.0453662411,56.7413153257,-16.7146319642,-6.0453662411,17.7742897098,70.51,-12.0,71.5238428777,134.9,46.5853680358,-24.9653662411,52.8532499151,-16.7146319642,-6.0453662411,17.7742897098,63.3,-18.92,66.067059871,136.05,52.8453680358,-15.8053662411,55.1583404832,-16.7146319642,-6.0453662411,17.7742897098,69.56,-9.76,70.2413781186,134.9,46.2853680358,30.2346337589,55.2853359648,-16.7146319642,-6.0453662411,17.7742897098,63.0,36.28,72.6996451161,134.9
2019-12-05 22:30:00,52.0871178491,-20.0658544772,55.8185127151,-15.3828821509,-5.5658544772,16.358844682,67.47,-14.5,69.0105129672,134.79,43.9371178491,-50.1458544772,66.6714110105,-15.3828821509,-5.5658544772,16.358844682,59.32,-44.58,74.2040349307,134.9,50.2171178491,-19.5458544772,53.8869126255,-15.3828821509,-5.5658544772,16.358844682,65.6,-13.98,67.0730974385,134.9,43.2871178491,-26.1958544772,50.5964165082,-15.3828821509,-5.5658544772,16.358844682,58.67,-20.63,62.1913643523,136.05,49.2171178491,-17.3658544772,52.1909723141,-15.3828821509,-5.5658544772,16.358844682,64.6,-11.8,65.6688662914,134.9,42.9371178491,29.3541455228,52.0121327054,-15.3828821509,-5.5658544772,16.358844682,58.32,34.92,67.97520724500001,134.9
2019-12-05 23:00:00,48.7306510085,-20.9327158041,53.0363548771,-14.0193489915,-5.0627158041,14.905476760500001,62.75,-15.87,64.7257244069,134.71,40.9606510085,-50.9527158041,65.3754860698,-14.0193489915,-5.0627158041,14.905476760500001,54.98,-45.89,71.6148902115,134.76,47.0106510085,-20.4027158041,51.2471669503,-14.0193489915,-5.0627158041,14.905476760500001,61.03,-15.34,62.9283441702,134.83,40.4506510085,-27.0027158041,48.6353968608,-14.0193489915,-5.0627158041,14.905476760500001,54.47,-21.94,58.7226063795,135.92,46.0206510085,-18.3427158041,49.5414527675,-14.0193489915,-5.0627158041,14.905476760500001,60.04,-13.28,61.4911375728,134.83,40.0606510085,28.6972841959,49.2786959998,-14.0193489915,-5.0627158041,14.905476760500001,54.08,33.76,63.7525215188,134.76
2019-12-05 23:30:00,46.4287675485,-21.2659022028,51.0672992488,-12.6512324515,-4.5959022028,13.4601634314,59.08,-16.67,61.3867681182,135.81,38.7087675485,-52.7859022028,65.457773843,-12.6512324515,-4.5959022028,13.4601634314,51.36,-48.19,70.428159851,135.95,44.8487675485,-20.7659022028,49.4230173594,-12.6512324515,-4.5959022028,13.4601634314,57.5,-16.17,59.7303850649,135.91,38.2987675485,-28.4559022028,47.7130376931,-12.6512324515,-4.5959022028,13.4601634314,50.95,-23.86,56.2601288658,137.13,43.9087675485,-18.7559022028,47.7468714689,-12.6512324515,-4.5959022028,13.4601634314,56.56,-14.16,58.3055674872,135.91,37.9087675485,28.3240977972,47.3215508312,-12.6512324515,-4.5959022028,13.4601634314,50.56,32.92,60.3327440119,135.95
2019-12-06 00:00:00,44.4758505585,-22.425814042,49.8098225087,-12.0441494415,-4.315814042,12.794052783,56.52,-18.11,59.3505054738,136.23,37.2258505585,-52.855814042,64.6490605334,-12.0441494415,-4.315814042,12.794052783,49.27,-48.54,69.1640405124,136.25,43.0058505585,-21.915814042,48.2680648813,-12.0441494415,-4.315814042,12.794052783,55.05,-17.6,57.7950041094,136.35,36.8858505585,-28.435814042,46.5742578219,-12.0441494415,-4.315814042,12.794052783,48.93,-24.12,54.5519871315,137.45,42.0758505585,-19.955814042,46.5683552888,-12.0441494415,-4.315814042,12.794052783,54.12,-15.64,56.3345719785,136.35,36.4758505585,28.044185958,46.0104775026,-12.0441494415,-4.315814042,12.794052783,48.52,32.36,58.3211796863,136.25
