Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-06 00:30:00,46.8061675791,-21.8503777428,51.6551675145,-12.3038324209,-4.4703777428,13.0907818485,59.11,-17.38,61.6121457182,135.11,38.9261675791,-51.7903777428,64.7880370835,-12.3038324209,-4.4703777428,13.0907818485,51.23,-47.32,69.7401985945,135.12,45.2361675791,-21.3203777428,50.0086928878,-12.3038324209,-4.4703777428,13.0907818485,57.54,-16.85,59.9564350174,135.19,38.5161675791,-27.7603777428,47.4777183256,-12.3038324209,-4.4703777428,13.0907818485,50.82,-23.29,55.9025625531,136.28,44.2561675791,-19.3103777428,48.285598861,-12.3038324209,-4.4703777428,13.0907818485,56.56,-14.84,58.4744320195,135.19,38.0961675791,28.769622257199998,47.7389688728,-12.3038324209,-4.4703777428,13.0907818485,50.4,33.24,60.3743124184,135.12
2019-12-06 01:00:00,46.1448343637,-22.052843897,51.1436571082,-13.8951656363,-5.032843897,14.778536658,60.04,-17.02,62.4057849883,134.95,39.1748343637,-51.772843897,64.923763081,-13.8951656363,-5.032843897,14.778536658,53.07,-46.74,70.7181200259,134.95,44.5548343637,-21.522843897,49.4809667912,-13.8951656363,-5.032843897,14.778536658,58.45,-16.49,60.731561811,135.07,38.7048343637,-27.772843897,47.6381681139,-13.8951656363,-5.032843897,14.778536658,52.6,-22.74,57.305039918,136.1,43.5448343637,-19.472843897,47.7005686465,-13.8951656363,-5.032843897,14.778536658,57.44,-14.44,59.2272504849,135.07,38.2648343637,27.967156103,47.3957737501,-13.8951656363,-5.032843897,14.778536658,52.16,33.0,61.7224886083,134.95
2019-12-06 01:30:00,44.6191009513,-22.61940919,50.025012162,-14.4708990487,-5.15940919,15.3631514498,59.09,-17.46,61.6155800103,135.48,38.1691009513,-52.42940919,64.8515475177,-14.4708990487,-5.15940919,15.3631514498,52.64,-47.27,70.7490105938,135.46,43.0391009513,-22.09940919,48.3812783754,-14.4708990487,-5.15940919,15.3631514498,57.51,-16.94,59.9530124347,135.6,37.7191009513,-28.28940919,47.1489262751,-14.4708990487,-5.15940919,15.3631514498,52.19,-23.13,57.0858388745,136.6,42.0891009513,-20.11940919,46.6506489241,-14.4708990487,-5.15940919,15.3631514498,56.56,-14.96,58.5050014956,135.6,37.3291009513,28.00059081,46.6636353442,-14.4708990487,-5.15940919,15.3631514498,51.8,33.16,61.5046794968,135.46
2019-12-06 02:00:00,43.5737675521,-20.2221873844,48.0375902944,-14.2462324479,-5.0721873844,15.122242685,57.82,-15.15,59.7718570901,136.35,37.2237675521,-39.9921873844,54.6350063838,-14.2462324479,-5.0721873844,15.122242685,51.47,-34.92,62.1978078392,135.34,42.0137675521,-19.7721873844,46.4337814299,-14.2462324479,-5.0721873844,15.122242685,56.26,-14.7,58.1487540709,136.49,36.6637675521,-16.2421873844,40.1003803242,-14.2462324479,-5.0721873844,15.122242685,50.91,-11.17,52.1209842578,136.49,41.0337675521,-17.792187384400002,44.7250713967,-14.2462324479,-5.0721873844,15.122242685,55.28,-12.72,56.7245696326,136.49,35.4737675521,0.1678126156,35.474164478,-14.2462324479,-5.0721873844,15.122242685,49.72,5.24,49.9953597847,135.34
2019-12-06 02:30:00,42.6626671155,-20.8447734187,47.4827099509,-14.3473328845,-4.9647734187,15.1820596757,57.01,-15.88,59.1803556934,135.89,36.8926671155,-32.9147734187,49.4413915267,-14.3473328845,-4.9647734187,15.1820596757,51.24,-27.95,58.3672862141,134.14,41.1426671155,-20.3847734187,45.915771198,-14.3473328845,-4.9647734187,15.1820596757,55.49,-15.42,57.5926774859,136.01,36.2826671155,-9.7147734187,37.5607342259,-14.3473328845,-4.9647734187,15.1820596757,50.63,-4.75,50.8523293468,135.29,40.1726671155,-18.4447734187,44.2046699981,-14.3473328845,-4.9647734187,15.1820596757,54.52,-13.48,56.1617378648,136.01,34.6526671155,-10.2847734187,36.1466997455,-14.3473328845,-4.9647734187,15.1820596757,49.0,-5.32,49.2879539036,134.14
2019-12-06 03:00:00,41.8591670524,-21.9823394449,47.2801556025,-14.1208329476,-4.8823394449,14.9410562407,55.98,-17.1,58.5334981015,136.43,36.2091670524,-32.3623394449,48.563615938,-14.1208329476,-4.8823394449,14.9410562407,50.33,-27.48,57.3433457343,134.49,40.3791670524,-21.5023394449,45.7474341734,-14.1208329476,-4.8823394449,14.9410562407,54.5,-16.62,56.977841307,136.52,35.5991670524,-9.0723394449,36.737011825,-14.1208329476,-4.8823394449,14.9410562407,49.72,-4.19,49.8962373331,135.63,39.4391670524,-19.5623394449,44.0242322176,-14.1208329476,-4.8823394449,14.9410562407,53.56,-14.68,55.5353581063,136.52,33.9991670524,-8.5223394449,35.0510146768,-14.1208329476,-4.8823394449,14.9410562407,48.12,-3.64,48.2574761047,134.49
2019-12-06 03:30:00,40.9760670692,-22.0705939964,46.5419079091,-13.5139329308,-4.7205939964,14.314691437,54.49,-17.35,57.1855104025,135.89,35.2960670692,-32.1905939964,47.7707723655,-13.5139329308,-4.7205939964,14.314691437,48.81,-27.47,56.0090796211,133.95,39.5360670692,-21.6005939964,45.0520394688,-13.5139329308,-4.7205939964,14.314691437,53.05,-16.88,55.6707903662,136.01,34.7160670692,-9.1005939964,35.8890808442,-13.5139329308,-4.7205939964,14.314691437,48.23,-4.38,48.4284761272,135.09,38.5660670692,-19.6805939964,43.2974284368,-13.5139329308,-4.7205939964,14.314691437,52.08,-14.96,54.1860498653,136.01,33.1260670692,-10.2005939964,34.6610507249,-13.5139329308,-4.7205939964,14.314691437,46.64,-5.48,46.9608347456,133.95
2019-12-06 04:00:00,39.9562171659,-22.6758141259,45.9422663402,-13.1337828341,-4.5758141259,13.9080669559,53.09,-18.1,56.0906239937,136.31,34.4662171659,-32.0558141259,47.0690486944,-13.1337828341,-4.5758141259,13.9080669559,47.6,-27.48,54.9628092441,134.3,38.5762171659,-22.1858141259,44.5009536893,-13.1337828341,-4.5758141259,13.9080669559,51.71,-17.61,54.626332478,136.44,33.9362171659,-8.8858141259,35.0802583829,-13.1337828341,-4.5758141259,13.9080669559,47.07,-4.31,47.2669123172,135.44,37.6662171659,-20.2958141259,42.7862593202,-13.1337828341,-4.5758141259,13.9080669559,50.8,-15.72,53.1766715769,136.44,32.3462171659,-9.4158141259,33.6888011154,-13.1337828341,-4.5758141259,13.9080669559,45.48,-4.84,45.7368123069,134.3
2019-12-06 04:30:00,39.7606171736,-22.1237884822,45.5013043201,-12.8793828264,-4.5037884822,13.6441420647,52.64,-17.62,55.5106656418,135.81,34.2706171736,-31.8737884822,46.8018545964,-12.8793828264,-4.5037884822,13.6441420647,47.15,-27.37,54.5182483211,133.86,38.3806171736,-21.6537884822,44.0676562827,-12.8793828264,-4.5037884822,13.6441420647,51.26,-17.15,54.0528454385,135.94,33.7306171736,-8.8137884822,34.8631238176,-12.8793828264,-4.5037884822,13.6441420647,46.61,-4.31,46.8088474543,135.01,37.4006171736,-19.7837884822,42.3108077407,-12.8793828264,-4.5037884822,13.6441420647,50.28,-15.28,52.5505166483,135.94,32.1206171736,-9.3437884822,33.4520616825,-12.8793828264,-4.5037884822,13.6441420647,45.0,-4.84,45.2595360118,133.86
2019-12-06 05:00:00,39.5014505084,-21.8073673303,45.1212351576,-12.7385494916,-4.4573673303,13.4958796181,52.24,-17.35,55.0458000214,135.81,33.9914505084,-32.1273673303,46.7716413999,-12.7385494916,-4.4573673303,13.4958796181,46.73,-27.67,54.3076587601,133.86,38.1314505084,-21.3473673303,43.7003159005,-12.7385494916,-4.4573673303,13.4958796181,50.87,-16.89,53.6006436529,135.94,33.4814505084,-9.0573673303,34.6849164782,-12.7385494916,-4.4573673303,13.4958796181,46.22,-4.6,46.4483411975,135.01,37.1814505084,-19.4573673303,41.9648591721,-12.7385494916,-4.4573673303,13.4958796181,49.92,-15.0,52.1249115107,135.94,31.9014505084,-10.4173673303,33.5592623076,-12.7385494916,-4.4573673303,13.4958796181,44.64,-5.96,45.0361099563,133.86
2019-12-06 05:30:00,40.8248007555,-20.8416988549,45.8371112515,-13.0751992445,-4.6416988549,13.8746604839,53.9,-16.2,56.2818798549,135.81,34.9948007555,-32.4116988549,47.6985775739,-13.0751992445,-4.6416988549,13.8746604839,48.07,-27.77,55.5148430602,133.98,39.4148007555,-20.4016988549,44.3819313996,-13.0751992445,-4.6416988549,13.8746604839,52.49,-15.76,54.8049058023,135.94,34.4448007555,-9.3316988549,35.6864806699,-13.0751992445,-4.6416988549,13.8746604839,47.52,-4.69,47.7508795731,135.12,38.4048007555,-18.5216988549,42.6378007118,-13.0751992445,-4.6416988549,13.8746604839,51.48,-13.88,53.3183345576,135.94,32.8448007555,-9.5616988549,34.2082887859,-13.0751992445,-4.6416988549,13.8746604839,45.92,-4.92,46.1828193163,133.98
2019-12-06 06:00:00,42.7662841834,-20.1730920376,47.2853963207,-13.5437158166,-4.8530920376,14.386964254,56.31,-15.32,58.3568205097,135.54,36.5362841834,-31.3830920376,48.16428685,-13.5437158166,-4.8530920376,14.386964254,50.08,-26.53,56.6731620787,133.75,41.2762841834,-19.7430920376,45.7550141426,-13.5437158166,-4.8530920376,14.386964254,54.82,-14.89,56.806201246,135.67,35.9262841834,-8.3830920376,36.891382833,-13.5437158166,-4.8530920376,14.386964254,49.47,-3.5300000000000002,49.595784095,134.9,40.2162841834,-17.7730920376,43.9685377752,-13.5437158166,-4.8530920376,14.386964254,53.76,-12.92,55.2907225491,135.67,34.2562841834,-8.1330920376,35.2085244244,-13.5437158166,-4.8530920376,14.386964254,47.8,-3.2800000000000002,47.9124034045,133.75
2019-12-06 06:30:00,47.8142009154,-18.0464709319,51.1064861077,-15.2057990846,-5.4464709319,16.1517915852,63.02,-12.6,64.2672576045,134.2,41.2842009154,-28.9964709319,50.4497826728,-15.2057990846,-5.4464709319,16.1517915852,56.49,-23.55,61.20230878,132.42,46.0942009154,-17.6164709319,49.3458752696,-15.2057990846,-5.4464709319,16.1517915852,61.3,-12.17,62.4963910958,134.33,40.4642009154,-6.4364709319,40.9729143921,-15.2057990846,-5.4464709319,16.1517915852,55.67,-0.99,55.6788020704,133.52,44.9542009154,-15.6064709319,47.5861546555,-15.2057990846,-5.4464709319,16.1517915852,60.16,-10.16,61.0118939224,134.33,38.6342009154,-4.3664709319,38.8801690939,-15.2057990846,-5.4464709319,16.1517915852,53.84,1.08,53.8508310057,132.42
2019-12-06 07:00:00,52.2562007523,-16.6200820443,54.8355509157,-17.4337992477,-6.1400820443,18.4834510771,69.69,-10.48,70.4735872508,133.97,45.6362007523,-26.6500820443,52.8477974193,-17.4337992477,-6.1400820443,18.4834510771,63.07,-20.51,66.3210750818,132.08,50.3062007523,-16.1800820443,52.8441944692,-17.4337992477,-6.1400820443,18.4834510771,67.74,-10.04,68.4799912383,134.11,44.6262007523,-4.1900820443,44.822478525,-17.4337992477,-6.1400820443,18.4834510771,62.06,1.9500000000000002,62.0906281173,133.21,49.1262007523,-14.0200820443,51.0876335417,-17.4337992477,-6.1400820443,18.4834510771,66.56,-7.88,67.0248312195,134.11,42.6462007523,-0.38008204430000003,42.6478944494,-17.4337992477,-6.1400820443,18.4834510771,60.08,5.76,60.3554802814,132.08
2019-12-06 07:30:00,57.1446010663,-14.2723320287,58.8999566431,-18.9153989337,-6.7123320287,20.0710666903,76.06,-7.5600000000000005,76.434790508,132.91,50.0046010663,-24.2323320287,55.5667710358,-18.9153989337,-6.7123320287,20.0710666903,68.92,-17.52,71.1120018,131.06,54.9646010663,-13.8623320287,56.6857267718,-18.9153989337,-6.7123320287,20.0710666903,73.88,-7.15,74.2251769954,133.04,48.8146010663,-2.0923320287,48.8594221269,-18.9153989337,-6.7123320287,20.0710666903,67.73,4.62,67.8873868992,132.14,53.724601066299996,-11.5923320287,54.9610309364,-18.9153989337,-6.7123320287,20.0710666903,72.64,-4.88,72.8037361679,133.04,46.6446010663,0.5676679713,46.6480552173,-18.9153989337,-6.7123320287,20.0710666903,65.56,7.28,65.9629593029,131.06
2019-12-06 08:00:00,60.838100839,-13.1373121046,62.2403685965,-19.881899161,-6.9973121046,21.0772932546,80.72,-6.14,80.9531840016,132.3,53.448100839,-21.0873121046,57.4575862275,-19.881899161,-6.9973121046,21.0772932546,73.33,-14.09,74.6713934516,130.28,58.488100839,-12.6973121046,59.8504776458,-19.881899161,-6.9973121046,21.0772932546,78.37,-5.7,78.5770125418,132.44,52.108100839,0.7626878954,52.1136821369,-19.881899161,-6.9973121046,21.0772932546,71.99,7.76,72.4070279738,131.32,57.198100839,-10.3973121046,58.1354181079,-19.881899161,-6.9973121046,21.0772932546,77.08,-3.4,77.1549505865,132.44,49.798100839,3.6826878954,49.9340869277,-19.881899161,-6.9973121046,21.0772932546,69.68,10.68,70.4937217063,130.28
2019-12-06 08:30:00,62.6238507858,-10.6126284399,63.5167266919,-20.6761492142,-7.2526284399,21.9112702876,83.3,-3.36,83.3677371649,131.94,55.0938507858,-21.0426284399,58.9756272207,-20.6761492142,-7.2526284399,21.9112702876,75.77,-13.79,77.0146544497,130.17,60.1638507858,-10.2426284399,61.0295041659,-20.6761492142,-7.2526284399,21.9112702876,80.84,-2.99,80.8952761291,132.08,53.6938507858,0.7573715601000001,53.6991920227,-20.6761492142,-7.2526284399,21.9112702876,74.37,8.01,74.8001136363,131.22,58.7638507858,-7.8926284399,59.2915149315,-20.6761492142,-7.2526284399,21.9112702876,79.44,-0.64,79.4425780045,132.08,51.3238507858,3.0273715601,51.4130590225,-20.6761492142,-7.2526284399,21.9112702876,72.0,10.28,72.7301753057,130.17
2019-12-06 09:00:00,63.3202845706,-8.7363594324,63.9201252677,-20.5197154294,-7.2763594324,21.7716358571,83.84,-1.46,83.8527113455,131.64,55.7402845706,-21.5663594324,59.766940554,-20.5197154294,-7.2763594324,21.7716358571,76.26,-14.29,77.5873166181,130.17,60.8302845706,-8.4063594324,61.408390305,-20.5197154294,-7.2763594324,21.7716358571,81.35,-1.13,81.3578478083,131.77,54.3402845706,0.25364056760000003,54.3408765181,-20.5197154294,-7.2763594324,21.7716358571,74.86,7.53,75.2377598018,131.22,59.4402845706,-6.0763594324,59.7500591948,-20.5197154294,-7.2763594324,21.7716358571,79.96,1.2,79.9690039953,131.77,51.9602845706,3.4036405676,52.0716423956,-20.5197154294,-7.2763594324,21.7716358571,72.48,10.68,73.2626289455,130.17
2019-12-06 09:30:00,64.8233516945,-8.8863754388,65.4296155678,-20.2666483055,-7.2563754388,21.5265421758,85.09,-1.63,85.1056108609,131.07,56.7933516945,-19.5963754388,60.0791372028,-20.2666483055,-7.2563754388,21.5265421758,77.06,-12.34,78.0417785548,129.33,62.3033516945,-8.5363754388,62.8854302522,-20.2666483055,-7.2563754388,21.5265421758,82.57,-1.28,82.5799206829,131.19,55.3533516945,1.9436245612,55.3874644685,-20.2666483055,-7.2563754388,21.5265421758,75.62,9.2,76.1775846296,130.38,60.8533516945,-6.1763754388,61.1659874932,-20.2666483055,-7.2563754388,21.5265421758,81.12,1.08,81.1271890306,131.19,52.9333516945,3.7036245612,53.0627605436,-20.2666483055,-7.2563754388,21.5265421758,73.2,10.96,74.0159550367,129.33
2019-12-06 10:00:00,65.1890517961,-9.4670399545,65.872887591,-20.0309482039,-7.2070399545,21.2880321038,85.22,-2.26,85.2499618768,131.69,57.6090517961,-19.0370399545,60.6729901939,-20.0309482039,-7.2070399545,21.2880321038,77.64,-11.83,78.5360967963,129.84,62.6490517961,-9.1170399545,63.3089575691,-20.0309482039,-7.2070399545,21.2880321038,82.68,-1.9100000000000001,82.7020586201,131.83,56.1490517961,2.6129600455,56.2098174503,-20.0309482039,-7.2070399545,21.2880321038,76.18,9.82,76.8103170154,130.85,61.2490517961,-6.7670399545,61.6217427185,-20.0309482039,-7.2070399545,21.2880321038,81.28,0.44,81.2811909362,131.83,53.6890517961,5.7529600455,53.9963964728,-20.0309482039,-7.2070399545,21.2880321038,73.72,12.96,74.8505177003,129.84
2019-12-06 10:30:00,65.351218472,-8.4348220667,65.8933075439,-18.808781528,-6.8548220667,20.0189622142,84.16,-1.58,84.1748299672,131.69,57.471218472,-19.8748220667,60.8107680007,-18.808781528,-6.8548220667,20.0189622142,76.28,-13.02,77.383194558,130.0,62.831218472,-8.0948220667,63.3505182218,-18.808781528,-6.8548220667,20.0189622142,81.64,-1.24,81.6494164094,131.83,56.051218472,1.8851779333,56.0829117293,-18.808781528,-6.8548220667,20.0189622142,74.86,8.74,75.3684761688,131.05,61.471218472,-5.7348220667,61.7381477254,-18.808781528,-6.8548220667,20.0189622142,80.28,1.12,80.2878122756,131.83,53.631218472,4.0251779333,53.7820569724,-18.808781528,-6.8548220667,20.0189622142,72.44,10.88,73.2524948381,130.0
2019-12-06 11:00:00,65.3239351444,-8.2621319491,65.8443568356,-19.1660648556,-6.9621319491,20.3914031721,84.49,-1.3,84.5000005917,131.43,57.2939351444,-20.0321319491,60.6949859111,-19.1660648556,-6.9621319491,20.3914031721,76.46,-13.07,77.5690434387,129.8,62.8039351444,-7.9321319491,63.30286713,-19.1660648556,-6.9621319491,20.3914031721,81.97,-0.97,81.975739094,131.56,55.8639351444,1.6278680509,55.8876480468,-19.1660648556,-6.9621319491,20.3914031721,75.03,8.59,75.5201231461,130.84,61.3539351444,-5.6021319491,61.6091652279,-19.1660648556,-6.9621319491,20.3914031721,80.52,1.3599999999999999,80.5314845262,131.56,53.4339351444,2.3178680509,53.4841839922,-19.1660648556,-6.9621319491,20.3914031721,72.6,9.28,73.1906988626,129.8
2019-12-06 11:30:00,65.1145018624,-8.13126727,65.6202397147,-19.2254981376,-7.00126727,20.4606334707,84.34,-1.13,84.3475696153,131.43,58.3745018624,-19.72126727,61.6158327902,-19.2254981376,-7.00126727,20.4606334707,77.6,-12.72,78.6356051671,129.8,62.5845018624,-7.80126727,63.0688484467,-19.2254981376,-7.00126727,20.4606334707,81.81,-0.8,81.8139114088,131.56,56.9145018624,1.9487327300000001,56.9478540553,-19.2254981376,-7.00126727,20.4606334707,76.14,8.95,76.6642165551,130.84,61.1745018624,-5.44126727,61.416016377,-19.2254981376,-7.00126727,20.4606334707,80.4,1.56,80.4151329042,131.56,54.4945018624,4.03873273,54.643957537,-19.2254981376,-7.00126727,20.4606334707,73.72,11.04,74.5420686592,129.8
2019-12-06 12:00:00,63.8643352005,-8.6101943404,64.4421349521,-18.2756647995,-6.7801943404,19.4928437935,82.14,-1.83,82.1603827888,132.17,58.3443352005,-19.8201943404,61.6190031863,-18.2756647995,-6.7801943404,19.4928437935,76.62,-13.04,77.7217215455,130.42,61.4243352005,-8.300194340400001,61.9825957903,-18.2756647995,-6.7801943404,19.4928437935,79.7,-1.52,79.7144930361,132.27,56.9143352005,2.0498056596,56.9512357597,-18.2756647995,-6.7801943404,19.4928437935,75.19,8.83,75.7067037983,131.46,60.0443352005,-5.9401943404,60.3374518725,-18.2756647995,-6.7801943404,19.4928437935,78.32,0.84,78.324504467,132.27,54.5643352005,3.7398056596,54.6923470171,-18.2756647995,-6.7801943404,19.4928437935,72.84,10.52,73.5957607475,130.42
2019-12-06 12:30:00,63.5368518505,-9.6933568134,64.272021202,-17.5931481495,-6.6033568134,18.7915721273,81.13,-3.09,81.1888231224,132.43,58.2168518505,-19.2233568134,61.3085580206,-17.5931481495,-6.6033568134,18.7915721273,75.81,-12.62,76.8532400098,130.5,61.1368518505,-9.3733568134,61.8512285419,-17.5931481495,-6.6033568134,18.7915721273,78.73,-2.77,78.7787141302,132.53,56.8168518505,2.6866431866,56.8803367238,-17.5931481495,-6.6033568134,18.7915721273,74.41,9.29,74.9876803215,131.55,59.8468518505,-7.0433568134,60.2598917326,-17.5931481495,-6.6033568134,18.7915721273,77.44,-0.44,77.4412499899,132.53,54.4468518505,6.0366431866,54.7804777032,-17.5931481495,-6.6033568134,18.7915721273,72.04,12.64,73.1404894706,130.5
2019-12-06 13:00:00,63.1302018668,-11.3866234116,64.1488704535,-17.4597981332,-6.5566234116,18.6503045931,80.59,-4.83,80.7346084402,132.98,58.0202018668,-19.1666234116,61.1040365088,-17.4597981332,-6.5566234116,18.6503045931,75.48,-12.61,76.5260903222,130.86,60.7702018668,-11.0066234116,61.7589118578,-17.4597981332,-6.5566234116,18.6503045931,78.23,-4.45,78.3564636772,133.08,56.6202018668,2.8133765884,56.6900551002,-17.4597981332,-6.5566234116,18.6503045931,74.08,9.37,74.6702303465,131.91,59.4602018668,-8.6766234116,60.0899276074,-17.4597981332,-6.5566234116,18.6503045931,76.92,-2.12,76.9492092227,133.08,54.3002018668,6.6033765884,54.7002422768,-17.4597981332,-6.5566234116,18.6503045931,71.76,13.16,72.9567214176,130.86
2019-12-06 13:30:00,63.4293518618,-11.657319982,64.4916722281,-17.7506481382,-6.597319982,18.9370045221,81.18,-5.06,81.3375436069,132.82,58.2193518618,-19.497319982,61.3973811957,-17.7506481382,-6.597319982,18.9370045221,75.97,-12.9,77.0574519433,130.73,61.0393518618,-11.257319982,62.0687500187,-17.7506481382,-6.597319982,18.9370045221,78.79,-4.66,78.9276865238,132.96,56.7993518618,2.442680018,56.8518518396,-17.7506481382,-6.597319982,18.9370045221,74.55,9.04,75.0960990998,131.8,59.7693518618,-8.917319982,60.4309028366,-17.7506481382,-6.597319982,18.9370045221,77.52,-2.32,77.5547084322,132.96,54.4493518618,5.122680018,54.6897958374,-17.7506481382,-6.597319982,18.9370045221,72.2,11.72,73.1450504135,130.73
2019-12-06 14:00:00,63.3513018833,-11.5664632641,64.3985288866,-17.5686981167,-6.4964632641,18.7313424094,80.92,-5.07,81.0786735215,132.82,57.9513018833,-19.3764632641,61.1048338399,-17.5686981167,-6.4964632641,18.7313424094,75.52,-12.88,76.6104744797,130.73,60.9713018833,-11.1764632641,61.9872001662,-17.5686981167,-6.4964632641,18.7313424094,78.54,-4.68,78.6793111307,132.96,56.5513018833,2.5735367359,56.6098298534,-17.5686981167,-6.4964632641,18.7313424094,74.12,9.07,74.6728819586,131.8,59.7113018833,-8.8564632641,60.3645302653,-17.5686981167,-6.4964632641,18.7313424094,77.28,-2.36,77.3160267991,132.96,54.2313018833,5.2235367359,54.4822855614,-17.5686981167,-6.4964632641,18.7313424094,71.8,11.72,72.750246735,130.73
2019-12-06 14:30:00,63.2339518646,-12.0143576305,64.365188244,-18.1560481354,-6.6543576305,19.3370773223,81.39,-5.36,81.5663024784,133.48,58.0539518646,-19.5843576305,61.2683310601,-18.1560481354,-6.6543576305,19.3370773223,76.21,-12.93,77.2990879636,131.33,60.8439518646,-11.6143576305,61.9425522696,-18.1560481354,-6.6543576305,19.3370773223,79.0,-4.96,79.1555531849,133.6,56.6239518646,2.5556423695,56.6815951847,-18.1560481354,-6.6543576305,19.3370773223,74.78,9.21,75.3450230606,132.4,59.6039518646,-9.2543576305,60.3181085001,-18.1560481354,-6.6543576305,19.3370773223,77.76,-2.6,77.8034549361,133.6,54.2839518646,5.2656423695,54.5387423727,-18.1560481354,-6.6543576305,19.3370773223,72.44,11.92,73.41416757,131.33
2019-12-06 15:00:00,62.6770180013,-11.7101782921,63.7615625684,-18.5929819987,-6.6701782921,19.7532341163,81.27,-5.04,81.4261290987,133.69,57.9570180013,-21.2501782921,61.7299442171,-18.5929819987,-6.6701782921,19.7532341163,76.55,-14.58,77.9261117983,131.73,60.2970180013,-11.3301782921,61.3522886287,-18.5929819987,-6.6701782921,19.7532341163,78.89,-4.66,79.0275122979,133.8,56.5470180013,1.0398217079,56.5565776371,-18.5929819987,-6.6701782921,19.7532341163,75.14,7.71,75.534519923,132.81,59.0470180013,-8.9901782921,59.7274948459,-18.5929819987,-6.6701782921,19.7532341163,77.64,-2.32,77.6746548109,133.8,54.2870180013,3.8498217079,54.4233539086,-18.5929819987,-6.6701782921,19.7532341163,72.88,10.52,73.6353502063,131.73
2019-12-06 15:30:00,61.7367177212,-11.3346618353,62.7685978329,-18.1832822788,-6.5346618353,19.3218415202,79.92,-4.8,80.0640143885,133.69,57.3367177212,-22.6146618353,61.6353967211,-18.1832822788,-6.5346618353,19.3218415202,75.52,-16.08,77.2129315594,131.96,59.3867177212,-10.974661835300001,60.3922631146,-18.1832822788,-6.5346618353,19.3218415202,77.57,-4.44,77.6969658352,133.8,55.9867177212,-0.1746618353,55.9869901669,-18.1832822788,-6.5346618353,19.3218415202,74.17,6.36,74.4421822625,133.02,58.1367177212,-8.6146618353,58.7715096448,-18.1832822788,-6.5346618353,19.3218415202,76.32,-2.08,76.3483385543,133.8,53.8167177212,2.7053381647,53.8846727824,-18.1832822788,-6.5346618353,19.3218415202,72.0,9.24,72.5904787145,131.96
2019-12-06 16:00:00,62.2502012556,-11.7724281507,63.3535920128,-19.1697987444,-6.8524281507,20.3577247123,81.42,-4.92,81.568515985,133.4,58.1702012556,-22.3524281507,62.3169588342,-19.1697987444,-6.8524281507,20.3577247123,77.34,-15.5,78.877915794,131.59,59.8702012556,-11.382428150700001,60.9426014295,-19.1697987444,-6.8524281507,20.3577247123,79.04,-4.53,79.1697069592,133.55,56.7402012556,-0.0424281507,56.7402171186,-19.1697987444,-6.8524281507,20.3577247123,75.91,6.8100000000000005,76.2148555073,132.62,58.6302012556,-9.0524281507,59.3249269253,-19.1697987444,-6.8524281507,20.3577247123,77.8,-2.2,77.8310991828,133.55,54.5102012556,2.5075718493,54.5678472867,-19.1697987444,-6.8524281507,20.3577247123,73.68,9.36,74.2721482118,131.59
2019-12-06 16:30:00,65.025167402,-11.1424443248,65.9729221817,-20.954832598,-7.3524443248,22.2072836421,85.98,-3.79,86.0634910981,132.94,61.595167402,-20.6824443248,64.9748270527,-20.954832598,-7.3524443248,22.2072836421,82.55,-13.33,83.6193243216,131.0,62.495167402,-10.7424443248,63.4117186226,-20.954832598,-7.3524443248,22.2072836421,83.45,-3.39,83.5188278174,133.03,60.025167402,1.4475556752,60.0426193555,-20.954832598,-7.3524443248,22.2072836421,80.98,8.8,81.4567394388,132.06,61.205167402,-8.3124443248,61.7670563274,-20.954832598,-7.3524443248,22.2072836421,82.16,-0.96,82.1656083772,133.03,57.645167402,4.3275556752,57.807378966,-20.954832598,-7.3524443248,22.2072836421,78.6,11.68,79.4630882863,131.0
2019-12-06 17:00:00,67.2124673065,-10.7762715232,68.070873282,-22.337532693500002,-7.7762715232,23.6523945011,89.55,-3.0,89.6002371649,132.06,64.0024673065,-19.4062715232,66.8798863318,-22.337532693500002,-7.7762715232,23.6523945011,86.34,-11.63,87.1197595268,130.04,64.5424673065,-10.3562715232,65.3680537103,-22.337532693500002,-7.7762715232,23.6523945011,86.88,-2.58,86.9182995692,132.16,62.3024673065,2.4037284768,62.3488199012,-22.337532693500002,-7.7762715232,23.6523945011,84.64,10.18,85.2499970674,131.09,63.1824673065,-7.8962715232,63.6739764653,-22.337532693500002,-7.7762715232,23.6523945011,85.52,-0.12,85.5200841908,132.16,59.7824673065,5.9437284768000005,60.0772111991,-22.337532693500002,-7.7762715232,23.6523945011,82.12,13.72,83.2582296233,130.04
2019-12-06 17:30:00,67.7922670608,-10.1753348154,68.5516514159,-23.1377329392,-7.9053348154,24.4509509858,90.93,-2.27,90.9583300199,131.87,65.0422670608,-19.3453348154,67.8582234038,-23.1377329392,-7.9053348154,24.4509509858,88.18,-11.44,88.9189855993,129.93,65.0822670608,-9.7553348154,65.8093309731,-23.1377329392,-7.9053348154,24.4509509858,88.22,-1.85,88.2393953968,131.99,63.312267060799996,2.4746651846,63.3606118038,-23.1377329392,-7.9053348154,24.4509509858,86.45,10.38,87.070930281,130.94,63.7022670608,-7.2653348154,64.1152393637,-23.1377329392,-7.9053348154,24.4509509858,86.84,0.64,86.8423583282,131.99,60.7822670608,4.8546651846,60.9758293351,-23.1377329392,-7.9053348154,24.4509509858,83.92,12.76,84.8845333379,129.93
2019-12-06 18:00:00,67.2962336291,-11.4003788329,68.2550488843,-22.9437663709,-7.8503788329,24.2496363499,90.24,-3.55,90.3098006863,132.82,64.3562336291,-20.1703788329,67.4430796241,-22.9437663709,-7.8503788329,24.2496363499,87.3,-12.32,88.1650293484,130.82,64.6262336291,-10.9703788329,65.5507382477,-22.9437663709,-7.8503788329,24.2496363499,87.57,-3.12,87.625563051,132.95,62.6562336291,1.9196211671,62.6856327878,-22.9437663709,-7.8503788329,24.2496363499,85.6,9.77,86.155747922,131.84,63.2962336291,-8.5303788329,63.8684629114,-22.9437663709,-7.8503788329,24.2496363499,86.24,-0.68,86.2426808489,132.95,60.1362336291,4.5496211671,60.3080894065,-22.9437663709,-7.8503788329,24.2496363499,83.08,12.4,84.00027619,130.82
2019-12-06 18:30:00,65.634300276,-12.7118039025,66.8539552396,-22.245699724,-7.6318039025,23.5184095342,87.88,-5.08,88.0267050389,133.1,62.424300276,-20.9518039025,65.8465743355,-22.245699724,-7.6318039025,23.5184095342,84.67,-13.32,85.7113253894,131.05,63.044300276,-12.2418039025,64.2218464393,-22.245699724,-7.6318039025,23.5184095342,85.29,-4.61,85.4144964277,133.23,60.804300276,1.1981960975,60.8161048238,-22.245699724,-7.6318039025,23.5184095342,83.05,8.83,83.5180902559,132.09,61.794300276,-9.7918039025,62.5652856644,-22.245699724,-7.6318039025,23.5184095342,84.04,-2.16,84.0677536277,133.23,58.394300276,2.6081960975,58.4525191211,-22.245699724,-7.6318039025,23.5184095342,80.64,10.24,81.2875587037,131.05
2019-12-06 19:00:00,63.7542003027,-13.5482409769,65.1778558239,-21.6957996973,-7.3982409769,22.9225150029,85.45,-6.15,85.6710277749,132.65,60.7942003027,-21.2382409769,64.3971868192,-21.6957996973,-7.3982409769,22.9225150029,82.49,-13.84,83.6429656337,130.54,61.2442003027,-13.0882409769,62.6271037378,-21.6957996973,-7.3982409769,22.9225150029,82.94,-5.69,83.134948728,132.8,59.2342003027,0.7917590231,59.2394916238,-21.6957996973,-7.3982409769,22.9225150029,80.93,8.19,81.343352525,131.62,59.9842003027,-10.6382409769,60.9202466922,-21.6957996973,-7.3982409769,22.9225150029,81.68,-3.24,81.7442352708,132.8,56.8642003027,2.2017590231,56.9068099515,-21.6957996973,-7.3982409769,22.9225150029,78.56,9.6,79.1443845134,130.54
2019-12-06 19:30:00,62.4025668196,-14.3371920569,64.0283954332,-21.0374331804,-7.1471920569,22.2183696323,83.44,-7.19,83.7492071604,132.85,59.2225668196,-22.1271920569,63.2212389077,-21.0374331804,-7.1471920569,22.2183696323,80.26,-14.98,81.6459919408,130.76,59.9725668196,-13.8371920569,61.5481653256,-21.0374331804,-7.1471920569,22.2183696323,81.01,-6.69,81.2857687421,132.96,57.7325668196,-0.0371920569,57.7325787994,-21.0374331804,-7.1471920569,22.2183696323,78.77,7.11,79.0902332782,131.81,58.7625668196,-11.4671920569,59.8709925832,-21.0374331804,-7.1471920569,22.2183696323,79.8,-4.32,79.9168467846,132.96,55.4025668196,3.0528079431,55.486611417,-21.0374331804,-7.1471920569,22.2183696323,76.44,10.2,77.1175310808,130.76
2019-12-06 20:00:00,60.7705837434,-15.1991775589,62.6424683979,-19.9494162566,-6.8791775589,21.1021869214,80.72,-8.32,81.1476481483,133.27,57.1805837434,-23.3191775589,61.7527586368,-19.9494162566,-6.8791775589,21.1021869214,77.13,-16.44,78.8626052068,131.2,58.4305837434,-14.7091775589,60.2535726829,-19.9494162566,-6.8791775589,21.1021869214,78.38,-7.83,78.7701294908,133.37,55.7905837434,-1.0991775589,55.801410607,-19.9494162566,-6.8791775589,21.1021869214,75.74,5.78,75.9602264346,132.25,57.2505837434,-12.3591775589,58.5694340837,-19.9494162566,-6.8791775589,21.1021869214,77.2,-5.48,77.3942530166,133.37,53.5705837434,2.8008224411000002,53.6437512573,-19.9494162566,-6.8791775589,21.1021869214,73.52,9.68,74.1545197544,131.2
2019-12-06 20:30:00,58.2203003198,-14.5367915623,60.0076801606,-19.1096996802,-6.6067915623,20.2195528292,77.33,-7.93,77.7355375617,133.53,54.2003003198,-27.1467915623,60.6186509821,-19.1096996802,-6.6067915623,20.2195528292,73.31,-20.54,76.1330920165,131.91,55.9803003198,-14.0767915623,57.7230463904,-19.1096996802,-6.6067915623,20.2195528292,75.09,-7.47,75.4606453723,133.65,52.9603003198,-4.6367915623,53.1628935063,-19.1096996802,-6.6067915623,20.2195528292,72.07,1.97,72.0969194904,133.01,54.7703003198,-11.7667915623,56.0200248197,-19.1096996802,-6.6067915623,20.2195528292,73.88,-5.16,74.0599756954,133.65,50.8903003198,-1.5667915623000002,50.9144135039,-19.1096996802,-6.6067915623,20.2195528292,70.0,5.04,70.1812054613,131.91
2019-12-06 21:00:00,56.0063168577,-15.5179604043,58.1163885928,-18.1736831423,-6.3179604043,19.2405660683,74.18,-9.2,74.7483270716,133.65,51.7763168577,-27.8779604043,58.8044867646,-18.1736831423,-6.3179604043,19.2405660683,69.95,-21.56,73.1972410682,132.01,53.8963168577,-15.0779604043,55.9656846718,-18.1736831423,-6.3179604043,19.2405660683,72.07,-8.76,72.6004304395,133.78,50.6163168577,-5.3279604043,50.8959595087,-18.1736831423,-6.3179604043,19.2405660683,68.79,0.99,68.7971234864,133.1,52.7463168577,-12.8379604043,54.286160017,-18.1736831423,-6.3179604043,19.2405660683,70.92,-6.52,71.2190760962,133.78,48.6263168577,-0.7979604043,48.632863703,-18.1736831423,-6.3179604043,19.2405660683,66.8,5.52,67.0276838329,132.01
2019-12-06 21:30:00,53.4965338737,-17.2326760817,56.2035965169,-17.3234661263,-6.0226760817,18.3405317757,70.82,-11.21,71.7017189473,133.89,49.6365338737,-28.0526760817,57.0152447188,-17.3234661263,-6.0226760817,18.3405317757,66.96,-22.03,70.4908682029,132.01,51.4865338737,-16.7626760817,54.146564801,-17.3234661263,-6.0226760817,18.3405317757,68.81,-10.74,69.6431166735,134.0,48.5565338737,-5.5026760817,48.8673349579,-17.3234661263,-6.0226760817,18.3405317757,65.88,0.52,65.8820521842,133.18,50.3965338737,-14.5426760817,52.4528364734,-17.3234661263,-6.0226760817,18.3405317757,67.72,-8.52,68.2538555688,134.0,46.6365338737,-2.3426760817,46.6953362016,-17.3234661263,-6.0226760817,18.3405317757,63.96,3.68,64.0657786966,132.01
2019-12-06 22:00:00,51.0834837079,-18.4792972712,54.3231694158,-16.2965162921,-5.6892972712,17.2610702651,67.38,-12.79,68.583150263,134.32,47.1434837079,-28.8992972712,55.2962696652,-16.2965162921,-5.6892972712,17.2610702651,63.44,-23.21,67.5524810795,132.46,49.2134837079,-17.9992972712,52.401733568,-16.2965162921,-5.6892972712,17.2610702651,65.51,-12.31,66.6565540663,134.45,46.1634837079,-6.2192972712,46.5805419312,-16.2965162921,-5.6892972712,17.2610702651,62.46,-0.53,62.4622485987,133.59,48.1434837079,-15.8492972712,50.6852567077,-16.2965162921,-5.6892972712,17.2610702651,64.44,-10.16,65.2360268563,134.45,44.2634837079,-4.3292972712,44.4746984793,-16.2965162921,-5.6892972712,17.2610702651,60.56,1.3599999999999999,60.575268881,132.46
2019-12-06 22:30:00,48.3254502222,-19.8135405512,52.2295465073,-15.1545497778,-5.3335405512000005,16.0657098747,63.48,-14.48,65.1105275666,134.56,44.3354502222,-29.7035405512,53.3660235326,-15.1545497778,-5.3335405512000005,16.0657098747,59.49,-24.37,64.2880782105,132.63,46.5654502222,-19.3235405512,50.415675874,-15.1545497778,-5.3335405512000005,16.0657098747,61.72,-13.99,63.2856895356,134.68,43.4754502222,-6.9835405512,44.0327674653,-15.1545497778,-5.3335405512000005,16.0657098747,58.63,-1.65,58.6532130407,133.77,45.5654502222,-17.2535405512,48.7226324772,-15.1545497778,-5.3335405512000005,16.0657098747,60.72,-11.92,61.878952803,134.68,41.685450222200004,-5.3735405512,42.030366383,-15.1545497778,-5.3335405512000005,16.0657098747,56.84,-0.04,56.8400140746,132.63
2019-12-06 23:00:00,45.8223503709,-20.8268070236,50.3333257824,-13.7376496291,-4.8968070236,14.5842975956,59.56,-15.93,61.6535359894,134.82,41.8023503709,-30.3968070236,51.6856108967,-13.7376496291,-4.8968070236,14.5842975956,55.54,-25.5,61.11416857,132.86,44.2223503709,-20.3268070236,48.6702717899,-13.7376496291,-4.8968070236,14.5842975956,57.96,-15.43,59.9787170586,134.94,41.0523503709,-7.6268070236,41.7548039913,-13.7376496291,-4.8968070236,14.5842975956,54.79,-2.73,54.8579711619,134.01,43.2223503709,-18.2968070236,46.9355379094,-13.7376496291,-4.8968070236,14.5842975956,56.96,-13.4,58.514969025,134.94,39.3423503709,-6.2968070235999996,39.8430710589,-13.7376496291,-4.8968070236,14.5842975956,53.08,-1.4,53.098459488,132.86
2019-12-06 23:30:00,44.0800336147,-21.5917788867,49.0841550703,-12.7799663853,-4.5417788867,13.5630120647,56.86,-17.05,59.3612845211,135.53,40.0700336147,-31.0917788867,50.7179091468,-12.7799663853,-4.5417788867,13.5630120647,52.85,-26.55,59.1441036791,133.53,42.5800336147,-21.0917788867,47.5176009415,-12.7799663853,-4.5417788867,13.5630120647,55.36,-16.55,57.7808973624,135.64,39.4000336147,-8.1317788867,40.2304421639,-12.7799663853,-4.5417788867,13.5630120647,52.18,-3.59,52.3033507531,134.68,41.5800336147,-19.1417788867,45.7745223279,-12.7799663853,-4.5417788867,13.5630120647,54.36,-14.6,56.2864957161,135.64,37.7400336147,-8.1017788867,38.5998569734,-12.7799663853,-4.5417788867,13.5630120647,50.52,-3.56,50.6452761864,133.53
2019-12-07 00:00:00,42.7871003291,-22.2493128164,48.2262156444,-11.8628996709,-4.2393128164,12.5976252427,54.65,-18.01,57.5411383273,135.29,38.5971003291,-31.4193128164,49.768558063,-11.8628996709,-4.2393128164,12.5976252427,50.46,-27.18,57.3146054684,133.26,41.3671003291,-21.7493128164,46.7361701215,-11.8628996709,-4.2393128164,12.5976252427,53.23,-17.51,56.0359973588,135.4,37.9971003291,-8.5893128164,38.955820208,-11.8628996709,-4.2393128164,12.5976252427,49.86,-4.35,50.0493965998,134.4,40.3371003291,-19.8393128164,44.951974328,-11.8628996709,-4.2393128164,12.5976252427,52.2,-15.6,54.4811894143,135.4,36.3371003291,-9.5593128164,37.573465662,-11.8628996709,-4.2393128164,12.5976252427,48.2,-5.32,48.492704606,133.26
2019-12-07 00:30:00,44.9114002798,-22.4350294366,50.2032311801,-12.3285997202,-4.3850294366,13.0852151003,57.24,-18.05,60.0184979819,135.12,40.4914002798,-30.2250294366,50.5282683363,-12.3285997202,-4.3850294366,13.0852151003,52.82,-25.84,58.8018537123,132.93,43.4314002798,-21.8950294366,48.6382446671,-12.3285997202,-4.3850294366,13.0852151003,55.76,-17.51,58.4446550165,135.22,39.8214002798,-7.4850294366,40.5187559769,-12.3285997202,-4.3850294366,13.0852151003,52.15,-3.1,52.2420568125,134.08,42.3914002798,-19.9450294366,46.8490663398,-12.3285997202,-4.3850294366,13.0852151003,54.72,-15.56,56.8892960055,135.22,38.1514002798,-6.9450294366000005,38.7783802806,-12.3285997202,-4.3850294366,13.0852151003,50.48,-2.56,50.5448711543,132.93
2019-12-07 01:00:00,44.0804168287,-21.9257581875,49.2323269802,-14.0795831713,-4.9057581875,14.9097661172,58.16,-17.02,60.5992244175,134.16,40.9904168287,-30.7157581875,51.2217929481,-14.0795831713,-4.9057581875,14.9097661172,55.07,-25.81,60.81826206,132.14,42.5404168287,-21.4057581875,47.6224059403,-14.0795831713,-4.9057581875,14.9097661172,56.62,-16.5,58.9752015681,134.28,40.2504168287,-8.2157581875,41.0803449046,-14.0795831713,-4.9057581875,14.9097661172,54.33,-3.31,54.4307358025,133.25,41.4804168287,-19.4257581875,45.8037668914,-14.0795831713,-4.9057581875,14.9097661172,55.56,-14.52,57.4259871487,134.28,38.5204168287,-7.9057581875,39.3233203732,-14.0795831713,-4.9057581875,14.9097661172,52.6,-3.0,52.6854818712,132.14
2019-12-07 01:30:00,42.7135335956,-22.2073434465,48.1415834303,-13.9064664044,-4.8773434465,14.7369700736,56.62,-17.33,59.2127798706,134.4,39.4635335956,-31.6073434465,50.5608014533,-13.9064664044,-4.8773434465,14.7369700736,53.37,-26.73,59.6896121616,132.42,41.2335335956,-21.6973434465,46.5937657355,-13.9064664044,-4.8773434465,14.7369700736,55.14,-16.82,57.6483477647,134.51,38.7835335956,-9.0173434465,39.8180230674,-13.9064664044,-4.8773434465,14.7369700736,52.69,-4.14,52.8523954046,133.53,40.1735335956,-19.7573434465,44.7690230139,-13.9064664044,-4.8773434465,14.7369700736,54.08,-14.88,56.0897566406,134.51,37.0535335956,-9.7573434465,38.3167078838,-13.9064664044,-4.8773434465,14.7369700736,50.96,-4.88,51.1931245384,132.42
2019-12-07 02:00:00,41.2784668325,-22.4651816648,46.995704179,-13.5715331675,-4.7151816648,14.3673049194,54.85,-17.75,57.6505420616,134.9,37.8784668325,-32.1351816648,49.673414924,-13.5715331675,-4.7151816648,14.3673049194,51.45,-27.42,58.3005909061,132.94,39.8384668325,-21.9651816648,45.492555931,-13.5715331675,-4.7151816648,14.3673049194,53.41,-17.25,56.1265587757,135.02,37.2584668325,-9.3451816648,38.4125730856,-13.5715331675,-4.7151816648,14.3673049194,50.83,-4.63,51.0404329919,134.07,38.8284668325,-20.0751816648,43.711128508,-13.5715331675,-4.7151816648,14.3673049194,52.4,-15.36,54.6048496015,135.02,35.6284668325,-9.7951816648,36.9504158662,-13.5715331675,-4.7151816648,14.3673049194,49.2,-5.08,49.4615648762,132.94
2019-12-07 02:30:00,40.4604168817,-22.1701856245,46.1363464621,-13.3395831183,-4.5801856245,14.1039915671,53.8,-17.59,56.6025449958,135.22,37.1804168817,-32.9801856245,49.6998595906,-13.3395831183,-4.5801856245,14.1039915671,50.52,-28.4,57.9554173482,133.34,39.0604168817,-21.6901856245,44.678633813,-13.3395831183,-4.5801856245,14.1039915671,52.4,-17.11,55.1227004055,135.35,36.5804168817,-10.0501856245,37.9359081917,-13.3395831183,-4.5801856245,14.1039915671,49.92,-5.47,50.2187942906,134.49,38.0204168817,-19.7801856245,42.8579962574,-13.3395831183,-4.5801856245,14.1039915671,51.36,-15.2,53.5620163922,135.35,35.0204168817,-10.4601856245,36.5492145178,-13.3395831183,-4.5801856245,14.1039915671,48.36,-5.88,48.7161574839,133.34
2019-12-07 03:00:00,39.4022834794,-22.3721871748,45.310646678,-12.8877165206,-4.4221871748,13.6253064745,52.29,-17.95,55.285139052,135.53,36.1922834794,-33.4421871748,49.2773910276,-12.8877165206,-4.4221871748,13.6253064745,49.08,-29.02,57.0176007913,133.66,38.0522834794,-21.8921871748,43.9003888057,-12.8877165206,-4.4221871748,13.6253064745,50.94,-17.47,53.8524326284,135.64,35.6522834794,-10.3921871748,37.1360050567,-12.8877165206,-4.4221871748,13.6253064745,48.54,-5.97,48.9057511955,134.81,37.0722834794,-20.0221871748,42.1336229351,-12.8877165206,-4.4221871748,13.6253064745,49.96,-15.6,52.3389109554,135.64,34.1122834794,-9.5021871748,35.4110074028,-12.8877165206,-4.4221871748,13.6253064745,47.0,-5.08,47.2737390102,133.66
2019-12-07 03:30:00,38.1883001779,-23.6670149806,44.9274289112,-12.3616998221,-4.2470149806,13.0709126972,50.55,-19.42,54.1519981164,136.04,35.1483001779,-32.9070149806,48.1484645687,-12.3616998221,-4.2470149806,13.0709126972,47.51,-28.66,55.4850943948,133.97,36.9083001779,-23.1670149806,43.5767507409,-12.3616998221,-4.2470149806,13.0709126972,49.27,-18.92,52.7778296257,136.14,34.6283001779,-9.8070149806,35.9902308417,-12.3616998221,-4.2470149806,13.0709126972,46.99,-5.5600000000000005,47.31779475,135.12,35.9183001779,-21.3270149806,41.7727884591,-12.3616998221,-4.2470149806,13.0709126972,48.28,-17.08,51.2121548072,136.14,33.0783001779,-10.5270149806,34.7129944986,-12.3616998221,-4.2470149806,13.0709126972,45.44,-6.28,45.8719086152,133.97
2019-12-07 04:00:00,37.0227001651,-24.3311222065,44.3021877038,-11.7672998349,-4.0611222065,12.4483757567,48.79,-20.27,52.833105152,136.55,33.9227001651,-32.5411222065,47.0071720161,-11.7672998349,-4.0611222065,12.4483757567,45.69,-28.48,53.8394511488,134.36,35.7927001651,-24.4811222065,43.3640718752,-11.7672998349,-4.0611222065,12.4483757567,47.56,-20.42,51.7583809639,136.65,33.4627001651,-9.3511222065,34.7447231801,-11.7672998349,-4.0611222065,12.4483757567,45.23,-5.29,45.5383025595,135.53,34.8727001651,-22.0611222065,41.2649770364,-11.7672998349,-4.0611222065,12.4483757567,46.64,-18.0,49.9928954953,136.65,31.9527001651,-10.3811222065,33.5967668996,-11.7672998349,-4.0611222065,12.4483757567,43.72,-6.32,44.1744360462,134.36
2019-12-07 04:30:00,36.5794667547,-8.7505777385,37.6115673539,-11.5305332453,-3.9605777385,12.191774807,48.11,-4.79,48.3478665507,135.16,33.3694667547,-25.6205777385,42.0705991774,-11.5305332453,-3.9605777385,12.191774807,44.9,-21.66,49.8514352853,133.84,34.4594667547,-31.8805777385,46.9449260939,-11.5305332453,-3.9605777385,12.191774807,45.99,-27.92,53.8015473755,135.26,32.8494667547,-2.7505777385,32.9644223969,-11.5305332453,-3.9605777385,12.191774807,44.38,1.21,44.3964919785,135.0,33.6694667547,-28.2805777385,43.9707183108,-11.5305332453,-3.9605777385,12.191774807,45.2,-24.32,51.3274039866,135.26,31.3094667547,-20.6005777385,37.4788808747,-11.5305332453,-3.9605777385,12.191774807,42.84,-16.64,45.9581896945,133.84
2019-12-07 05:00:00,36.3065168468,-8.5401373538,37.2974142745,-11.2534831532,-3.8601373538,11.8971233275,47.56,-4.68,47.7897060045,135.16,33.0665168468,-25.5801373538,41.8059560759,-11.2534831532,-3.8601373538,11.8971233275,44.32,-21.72,49.3560614312,133.84,34.2065168468,-31.7001373538,46.636729120300004,-11.2534831532,-3.8601373538,11.8971233275,45.46,-27.84,53.3073841039,135.26,32.5665168468,-2.7101373538,32.679089093900004,-11.2534831532,-3.8601373538,11.8971233275,43.82,1.15,43.8350875441,135.0,33.4265168468,-28.0601373538,43.642907062,-11.2534831532,-3.8601373538,11.8971233275,44.68,-24.2,50.8128172807,135.26,31.0265168468,-20.5001373538,37.1873685432,-11.2534831532,-3.8601373538,11.8971233275,42.28,-16.64,45.4366371995,133.84
2019-12-07 05:30:00,36.9567168453,-7.6873991753,37.747781737,-11.4032831547,-3.8973991753,12.0509164398,48.36,-3.79,48.5082848594,134.74,33.6267168453,-25.7073991753,42.3276086987,-11.4032831547,-3.8973991753,12.0509164398,45.03,-21.81,50.0337586036,133.56,34.8267168453,-30.7373991753,46.4509194127,-11.4032831547,-3.8973991753,12.0509164398,46.23,-26.84,53.4565103612,134.85,33.1067168453,-2.9073991753,33.2341341129,-11.4032831547,-3.8973991753,12.0509164398,44.51,0.99,44.5210085241,134.72,33.9967168453,-27.1373991753,43.4995998862,-11.4032831547,-3.8973991753,12.0509164398,45.4,-23.24,51.0025254277,134.85,31.5567168453,-19.4973991753,37.0941363648,-11.4032831547,-3.8973991753,12.0509164398,42.96,-15.6,45.7047218567,133.56
2019-12-07 06:00:00,37.8170834126,-7.1038043208,38.4785113234,-11.4929165874,-3.9638043208,12.1572561204,49.31,-3.14,49.4098745192,135.38,34.2770834126,-25.6038043208,42.784030233,-11.4929165874,-3.9638043208,12.1572561204,45.77,-21.64,50.627882634,134.22,35.6370834126,-30.4338043208,46.8638257038,-11.4929165874,-3.9638043208,12.1572561204,47.13,-26.47,54.0545816745,135.47,33.7270834126,-2.5738043208,33.8251478076,-11.4929165874,-3.9638043208,12.1572561204,45.22,1.3900000000000001,45.2413582908,135.39,34.8670834126,-26.7638043208,43.9546894816,-11.4929165874,-3.9638043208,12.1572561204,46.36,-22.8,51.663232574,135.47,32.2270834126,-21.4438043208,38.7094516757,-11.4929165874,-3.9638043208,12.1572561204,43.72,-17.48,47.0849105341,134.22
2019-12-07 06:30:00,39.537433381,-7.0795049766,40.1662548549,-12.332566619,-4.2595049766,13.0474358423,51.87,-2.8200000000000003,51.9466004662,134.85,36.207433381,-24.4395049766,43.6837227757,-12.332566619,-4.2595049766,13.0474358423,48.54,-20.18,52.5677087193,133.59,37.267433381000004,-30.1795049766,47.954813225,-12.332566619,-4.2595049766,13.0474358423,49.6,-25.92,55.9643314978,134.98,35.587433381,-1.6295049766,35.6247203654,-12.332566619,-4.2595049766,13.0474358423,47.92,2.63,47.992117061,134.74,36.427433381,-26.4995049766,45.0464390017,-12.332566619,-4.2595049766,13.0474358423,48.76,-22.24,53.5924920115,134.98,33.987433381,-20.0995049766,39.4858927737,-12.332566619,-4.2595049766,13.0474358423,46.32,-15.84,48.953528984100004,133.59
2019-12-07 07:00:00,40.8914000369,-7.6288405448,41.5969446599,-13.2985999631,-4.5688405448000005,14.0615456085,54.19,-3.06,54.2763272523,134.7,37.991400036900004,-22.7888405448,44.3021187997,-13.2985999631,-4.5688405448000005,14.0615456085,51.29,-18.22,54.4300698144,133.23,38.5214000369,-30.6488405448,49.2265140706,-13.2985999631,-4.5688405448000005,14.0615456085,51.82,-26.08,58.0127468751,134.81,37.2714000369,-0.1388405448,37.2716586351,-13.2985999631,-4.5688405448000005,14.0615456085,50.57,4.43,50.7636661403,134.38,37.7014000369,-26.9288405448,46.3309617624,-13.2985999631,-4.5688405448000005,14.0615456085,51.0,-22.36,55.6863502126,134.81,35.5814000369,-18.3288405448,40.0247726328,-13.2985999631,-4.5688405448000005,14.0615456085,48.88,-13.76,50.7798385188,133.23
2019-12-07 07:30:00,42.8469501249,-6.7288726833,43.3720977426,-14.2630498751,-4.9188726833,15.0874086646,57.11,-1.81,57.1386751684,133.96,40.1469501249,-21.8488726833,45.7072296455,-14.2630498751,-4.9188726833,15.0874086646,54.41,-16.93,56.9830939841,132.53,40.3369501249,-29.5088726833,49.97842647,-14.2630498751,-4.9188726833,15.0874086646,54.6,-24.59,59.8817843756,134.08,39.3169501249,0.5711273167,39.3210980714,-14.2630498751,-4.9188726833,15.0874086646,53.58,5.49,53.8605282187,133.67,39.4969501249,-25.7988726833,47.1761687815,-14.2630498751,-4.9188726833,15.0874086646,53.76,-20.88,57.6724544302,134.08,37.4969501249,-17.9588726833,41.5757426479,-14.2630498751,-4.9188726833,15.0874086646,51.76,-13.04,53.3773285206,132.53
2019-12-07 08:00:00,45.0984167257,-5.6280561071,45.4482365633,-15.2315832743,-5.1580561071,16.0812521852,60.33,-0.47000000000000003,60.3318307364,133.24,42.4684167257,-21.2980561071,47.509721248700004,-15.2315832743,-5.1580561071,16.0812521852,57.7,-16.14,59.9148529165,131.87,42.4484167257,-28.1780561071,50.9496901707,-15.2315832743,-5.1580561071,16.0812521852,57.68,-23.02,62.1039676671,133.35,41.5584167257,0.9119438929,41.5684212163,-15.2315832743,-5.1580561071,16.0812521852,56.79,6.07,57.1134747673,133.01,41.5284167257,-24.3980561071,48.1650759114,-15.2315832743,-5.1580561071,16.0812521852,56.76,-19.24,59.9322550886,133.35,39.6484167257,-17.9180561071,43.5092367609,-15.2315832743,-5.1580561071,16.0812521852,54.88,-12.76,56.3438727813,131.87
2019-12-07 08:30:00,48.0555500569,-4.4144453301,48.257882453,-16.3044499431,-5.5044453301,17.2085445735,64.36,1.09,64.3692294501,132.93,45.3755500569,-20.5844453301,49.8262975999,-16.3044499431,-5.5044453301,17.2085445735,61.68,-15.08,63.496683378,131.63,45.2255500569,-26.8244453301,52.5823282598,-16.3044499431,-5.5044453301,17.2085445735,61.53,-21.32,65.118993389,133.06,44.3555500569,1.5055546699,44.3810941248,-16.3044499431,-5.5044453301,17.2085445735,60.66,7.01,61.0637019841,132.74,44.2555500569,-22.9844453301,49.8682106955,-16.3044499431,-5.5044453301,17.2085445735,60.56,-17.48,63.032245716,133.06,42.3355500569,-17.8644453301,45.9503776434,-16.3044499431,-5.5044453301,17.2085445735,58.64,-12.36,59.9284506724,131.63
