Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-07 09:00:00,50.4294667862,-2.3134685645,50.4825044658,-16.3605332138,-5.5534685645,17.2773858016,66.79,3.24,66.8685404357,132.18,47.5194667862,-19.9334685645,51.530989634,-16.3605332138,-5.5534685645,17.2773858016,63.88,-14.38,65.4785369415,131.04,47.4794667862,-24.5734685645,53.4617164295,-16.3605332138,-5.5534685645,17.2773858016,63.84,-19.02,66.6131068184,132.31,46.4294667862,2.0465314355,46.4745487011,-16.3605332138,-5.5534685645,17.2773858016,62.79,7.6,63.2482734942,132.15,46.4794667862,-20.7134685645,50.8860355373,-16.3605332138,-5.5534685645,17.2773858016,62.84,-15.16,64.6427969692,132.31,44.3994667862,-18.1934685645,47.9824441781,-16.3605332138,-5.5534685645,17.2773858016,60.76,-12.64,62.0608346705,131.04
2019-12-07 09:30:00,52.6718002964,-1.2382804058,52.6863538767,-16.0481997036,-5.5282804058,16.9737031308,68.72,4.29,68.8537762218,131.73,49.4418002964,-18.9382804058,52.9447833245,-16.0481997036,-5.5282804058,16.9737031308,65.49,-13.41,66.8488459137,130.61,49.6518002964,-23.3482804058,54.8675083322,-16.0481997036,-5.5282804058,16.9737031308,65.7,-17.82,68.0738011279,131.84,48.3118002964,2.8717195942,48.3970745118,-16.0481997036,-5.5282804058,16.9737031308,64.36,8.4,64.9058518163,131.72,48.5918002964,-19.4482804058,52.3392650578,-16.0481997036,-5.5282804058,16.9737031308,64.64,-13.92,66.121826956,131.84,46.2318002964,-16.7682804058,49.178802206,-16.0481997036,-5.5282804058,16.9737031308,62.28,-11.24,63.2861438231,130.61
2019-12-07 10:00:00,53.7898671229,-0.5558223387,53.7927387625,-14.6401328771,-5.2158223387,15.5415022867,68.43,4.66,68.5884866432,131.73,49.9498671229,-18.4358223387,53.2434857133,-14.6401328771,-5.2158223387,15.5415022867,64.59,-13.22,65.9290262328,130.61,50.7498671229,-22.6758223387,55.5854471218,-14.6401328771,-5.2158223387,15.5415022867,65.39,-17.46,67.6808961229,131.84,48.8498671229,3.3441776613,48.9642016391,-14.6401328771,-5.2158223387,15.5415022867,63.49,8.56,64.0644495801,131.72,49.7198671229,-18.8158223387,53.1610793438,-14.6401328771,-5.2158223387,15.5415022867,64.36,-13.6,65.781225285,131.84,46.6798671229,-14.8958223387,48.9989338431,-14.6401328771,-5.2158223387,15.5415022867,61.32,-9.68,62.07934278,130.61
2019-12-07 10:30:00,54.9159002931,0.2031929344,54.9162762064,-14.0740997069,-5.0268070656,14.9448677422,68.99,5.23,69.1879541539,131.56,50.3059002931,-17.7868070656,53.3577933379,-14.0740997069,-5.0268070656,14.9448677422,64.38,-12.76,65.6323243532,130.5,51.8559002931,-21.8868070656,56.2855818015,-14.0740997069,-5.0268070656,14.9448677422,65.93,-16.86,68.051631134,131.69,49.1859002931,3.9731929344,49.3461148394,-14.0740997069,-5.0268070656,14.9448677422,63.26,9.0,63.8970077547,131.61,50.7659002931,-18.0268070656,53.8715361351,-14.0740997069,-5.0268070656,14.9448677422,64.84,-13.0,66.1303682131,131.69,47.0859002931,-15.5068070656,49.5736126562,-14.0740997069,-5.0268070656,14.9448677422,61.16,-10.48,62.0513980503,130.5
2019-12-07 11:00:00,55.1796337412,0.1441857483,55.1798221213,-13.6603662588,-4.9658142517,14.5349550225,68.84,5.11,69.0293973608,131.95,50.9296337412,-17.2758142517,53.7799344651,-13.6603662588,-4.9658142517,14.5349550225,64.59,-12.31,65.7525984277,130.8,52.1196337412,-22.0658142517,56.5982012073,-13.6603662588,-4.9658142517,14.5349550225,65.78,-17.1,67.9663034157,132.06,49.8196337412,4.5441857483,50.0264483071,-13.6603662588,-4.9658142517,14.5349550225,63.48,9.51,64.1883984845,131.92,51.0996337412,-18.1658142517,54.2325490449,-13.6603662588,-4.9658142517,14.5349550225,64.76,-13.2,66.0915849409,132.06,47.6996337412,-14.8058142517,49.9446413011,-13.6603662588,-4.9658142517,14.5349550225,61.36,-9.84,62.1439876416,130.8
2019-12-07 11:30:00,55.6512841318,-1.1476076773,55.6631155155,-13.1787158682,-4.9376076773,14.0733265972,68.83,3.79,68.93426579,132.33,50.2512841318,-16.8376076773,52.9971375565,-13.1787158682,-4.9376076773,14.0733265972,63.43,-11.9,64.5366167381,130.99,52.6012841318,-23.3676076773,57.5581460861,-13.1787158682,-4.9376076773,14.0733265972,65.78,-18.43,68.3130536574,132.44,49.1612841318,4.9823923227,49.413116586,-13.1787158682,-4.9376076773,14.0733265972,62.34,9.92,63.1243376203,132.1,51.5812841318,-19.4976076773,55.1433185238,-13.1787158682,-4.9376076773,14.0733265972,64.76,-14.56,66.3765862334,132.44,47.0212841318,-15.4976076773,49.5093628026,-13.1787158682,-4.9376076773,14.0733265972,60.2,-10.56,61.1191753871,130.99
2019-12-07 12:00:00,55.3832675277,-1.061170561,55.393432869,-13.2267324723,-5.041170561,14.1548526138,68.61,3.98,68.7253410323,132.33,50.3432675277,-16.711170561,53.0443946792,-13.2267324723,-5.041170561,14.1548526138,63.57,-11.67,64.6322968801,130.99,52.3532675277,-23.341170561,57.3208065539,-13.2267324723,-5.041170561,14.1548526138,65.58,-18.3,68.0854345657,132.44,49.2332675277,5.138829439,49.5007292821,-13.2267324723,-5.041170561,14.1548526138,62.46,10.18,63.2841528347,132.1,51.3332675277,-19.441170561,54.8913788117,-13.2267324723,-5.041170561,14.1548526138,64.56,-14.4,66.1464556874,132.44,47.0932675277,-13.401170561,48.9629167722,-13.2267324723,-5.041170561,14.1548526138,60.32,-8.36,60.8965680478,130.99
2019-12-07 12:30:00,55.8675839545,-0.7039248717000001,55.8720184631,-14.4924160455,-5.3739248717,15.4566875935,70.36,4.67,70.5148105011,131.72,51.3975839545,-17.3839248717,54.2578333543,-14.4924160455,-5.3739248717,15.4566875935,65.89,-12.01,66.9756089931,130.52,52.7475839545,-22.8239248717,57.4738128158,-14.4924160455,-5.3739248717,15.4566875935,67.24,-17.45,69.4674031471,131.84,50.2275839545,4.3760751283,50.4178561963,-14.4924160455,-5.3739248717,15.4566875935,64.72,9.75,65.450293353,131.63,51.7475839545,-18.8939248717,55.0889539035,-14.4924160455,-5.3739248717,15.4566875935,66.24,-13.52,67.6056802347,131.84,48.0675839545,-15.6939248717,50.5647298529,-14.4924160455,-5.3739248717,15.4566875935,62.56,-10.32,63.4054887214,130.52
2019-12-07 13:00:00,55.7500507371,-1.5424917150000002,55.7713854757,-14.4499492629,-5.342491715,15.4059485727,70.2,3.8,70.3027737717,132.01,50.9500507371,-17.362491715,53.8271658986,-14.4499492629,-5.342491715,15.4059485727,65.4,-12.02,66.4954163834,130.71,52.6500507371,-23.702491715,57.7393795959,-14.4499492629,-5.342491715,15.4059485727,67.1,-18.36,69.5665120586,132.12,49.8200507371,4.417508285,50.0155159415,-14.4499492629,-5.342491715,15.4059485727,64.27,9.76,65.0068496391,131.81,51.6300507371,-19.782491715,55.2902262391,-14.4499492629,-5.342491715,15.4059485727,66.08,-14.44,67.6393376668,132.12,47.6700507371,-15.342491715,50.0781967458,-14.4499492629,-5.342491715,15.4059485727,62.12,-10.0,62.9197457083,130.71
2019-12-07 13:30:00,55.5515673219,-0.8383844472,55.5578934122,-14.8584326781,-5.3983844472,15.8087183633,70.41,4.5600000000000005,70.5575063335,131.48,50.7215673219,-18.4983844472,53.9895139702,-14.8584326781,-5.3983844472,15.8087183633,65.58,-13.1,66.8756039225,130.38,52.4415673219,-22.8683844472,57.2108467897,-14.8584326781,-5.3983844472,15.8087183633,67.3,-17.47,69.530503378,131.6,49.5715673219,3.2516155528,49.6780966871,-14.8584326781,-5.3983844472,15.8087183633,64.43,8.65,65.0080564238,131.48,51.3815673219,-18.9983844472,54.7814208656,-14.8584326781,-5.3983844472,15.8087183633,66.24,-13.6,67.6217243199,131.6,47.4215673219,-14.7983844472,49.6769285434,-14.8584326781,-5.3983844472,15.8087183633,62.28,-9.4,62.9853824312,130.38
2019-12-07 14:00:00,55.6699345573,-0.9467911431,55.6779851205,-14.4100654427,-5.3067911431,15.3561719937,70.08,4.36,70.215496865,131.95,50.3299345573,-18.8367911431,53.7394362931,-14.4100654427,-5.3067911431,15.3561719937,64.74,-13.53,66.138706519,130.86,52.5599345573,-23.1367911431,57.4269781989,-14.4100654427,-5.3067911431,15.3561719937,66.97,-17.83,69.3028844999,132.06,49.2199345573,3.0532088569,49.3145418933,-14.4100654427,-5.3067911431,15.3561719937,63.63,8.36,64.176837722,131.96,51.5499345573,-19.2267911431,55.0187718012,-14.4100654427,-5.3067911431,15.3561719937,65.96,-13.92,67.4128177723,132.06,47.1499345573,-16.6267911431,49.9956649368,-14.4100654427,-5.3067911431,15.3561719937,61.56,-11.32,62.5921400816,130.86
2019-12-07 14:30:00,54.9753509856,-1.9750457365,55.0108173149,-14.7046490144,-5.2750457365,15.6221896724,69.68,3.3,69.7580991714,131.56,50.1853509856,-18.5750457365,53.5126319448,-14.7046490144,-5.2750457365,15.6221896724,64.89,-13.3,66.2389771962,130.35,51.9053509856,-23.9650457365,57.1706994717,-14.7046490144,-5.2750457365,15.6221896724,66.61,-18.69,69.1824269595,131.67,49.0653509856,3.1249542635,49.164763871,-14.7046490144,-5.2750457365,15.6221896724,63.77,8.4,64.3208589806,131.45,50.8953509856,-20.0750457365,54.7114632711,-14.7046490144,-5.2750457365,15.6221896724,65.6,-14.8,67.2487918107,131.67,46.9353509856,-15.7950457365,49.5218198571,-14.7046490144,-5.2750457365,15.6221896724,61.64,-10.52,62.5312721764,130.35
2019-12-07 15:00:00,55.0517507609,-1.1831402244,55.0644629741,-14.9782492391,-5.3131402244,15.8926841444,70.03,4.13,70.1516771004,131.13,50.3217507609,-19.2531402244,53.8791426077,-14.9782492391,-5.3131402244,15.8926841444,65.3,-13.94,66.7713531389,130.09,51.9617507609,-23.1131402244,56.8703859066,-14.9782492391,-5.3131402244,15.8926841444,66.94,-17.8,69.2661793374,131.25,49.2017507609,2.4268597756,49.2615664215,-14.9782492391,-5.3131402244,15.8926841444,64.18,7.74,64.6450307448,131.18,50.9017507609,-19.2331402244,54.4141701527,-14.9782492391,-5.3131402244,15.8926841444,65.88,-13.92,67.3345438835,131.25,47.0617507609,-18.3531402244,50.5138212846,-14.9782492391,-5.3131402244,15.8926841444,62.04,-13.04,63.3956086807,130.09
2019-12-07 15:30:00,55.4476839693,-0.6775438196,55.4518234433,-15.5023160307,-5.5375438196,16.4616582965,70.95,4.86,71.1162576349,130.91,50.6176839693,-19.7875438196,54.347923795,-15.5023160307,-5.5375438196,16.4616582965,66.12,-14.25,67.6381319967,130.01,52.3076839693,-22.5675438196,56.9683055416,-15.5023160307,-5.5375438196,16.4616582965,67.81,-17.03,69.915785056,131.04,49.4776839693,1.9024561804000002,49.5142459347,-15.5023160307,-5.5375438196,16.4616582965,64.98,7.44,65.4045411267,131.07,51.2176839693,-18.6575438196,54.510137521,-15.5023160307,-5.5375438196,16.4616582965,66.72,-13.12,67.997741139,131.04,47.3776839693,-17.4575438196,50.491690153,-15.5023160307,-5.5375438196,16.4616582965,62.88,-11.92,63.9998499998,130.01
2019-12-07 16:00:00,56.1540337082,-0.28870482610000003,56.1547758626,-16.5459662918,-5.7787048261,17.5260500397,72.7,5.49,72.9069962349,130.78,51.7040337082,-19.7487048261,55.3472532653,-16.5459662918,-5.7787048261,17.5260500397,68.25,-13.97,69.6650802052,129.89,52.9540337082,-22.1387048261,57.3955741965,-16.5459662918,-5.7787048261,17.5260500397,69.5,-16.36,71.3995770296,130.88,50.4940337082,1.9212951739,50.5305730749,-16.5459662918,-5.7787048261,17.5260500397,67.04,7.7,67.4807498476,130.99,51.8940337082,-18.2187048261,54.9991994492,-16.5459662918,-5.7787048261,17.5260500397,68.44,-12.44,69.5613915905,130.88,48.3340337082,-17.2987048261,51.3363808928,-16.5459662918,-5.7787048261,17.5260500397,64.88,-11.52,65.8948010089,129.89
2019-12-07 16:30:00,58.571233602,0.3304383303,58.5721657031,-18.308766398,-6.2695616697,19.3524760831,76.88,6.6,77.1627785918,130.78,54.531233602,-18.9895616697,57.7430419234,-18.308766398,-6.2695616697,19.3524760831,72.84,-12.72,73.9423018305,129.89,55.171233602,-21.4795616697,59.2050385245,-18.308766398,-6.2695616697,19.3524760831,73.48,-15.21,75.0376871978,130.96,53.201233602,2.6504383303,53.2672139324,-18.308766398,-6.2695616697,19.3524760831,71.51,8.92,72.064183198,130.99,54.051233602,-17.5095616697,56.8165521989,-18.308766398,-6.2695616697,19.3524760831,72.36,-11.24,73.2277761509,130.96,50.891233602,-16.7895616697,53.5892436837,-18.308766398,-6.2695616697,19.3524760831,69.2,-10.52,69.9950741124,129.89
2019-12-07 17:00:00,60.8224835538,0.6665310582,60.8261355776,-19.8275164462,-6.7234689418,20.9364620468,80.65,7.39,80.9878669925,130.25,56.9124835538,-18.6834689418,59.9007745857,-19.8275164462,-6.7234689418,20.9364620468,76.74,-11.96,77.6663968522,129.38,57.2724835538,-21.0234689418,61.0092092947,-19.8275164462,-6.7234689418,20.9364620468,77.1,-14.3,78.4149220493,130.36,55.4724835538,2.8865310582,55.5475336372,-19.8275164462,-6.7234689418,20.9364620468,75.3,9.61,75.9107508855,130.46,56.1324835538,-17.0034689418,58.6512886983,-19.8275164462,-6.7234689418,20.9364620468,75.96,-10.28,76.6524624523,130.36,53.1324835538,-10.0034689418,54.0659800565,-19.8275164462,-6.7234689418,20.9364620468,72.96,-3.2800000000000002,73.0336908557,129.38
2019-12-07 17:30:00,62.0286335231,-1.1650542847,62.0395738882,-20.5913664769,-6.9550542847,21.7342391974,82.62,5.79,82.8226327763,130.49,58.2186335231,-24.0150542847,62.9772349472,-20.5913664769,-6.9550542847,21.7342391974,78.81,-17.06,80.6353501884,129.98,58.7086335231,-16.7250542847,61.044500907,-20.5913664769,-6.9550542847,21.7342391974,79.3,-9.77,79.899580099,130.62,56.7886335231,-2.1450542847,56.8291312208,-20.5913664769,-6.9550542847,21.7342391974,77.38,4.8100000000000005,77.529352506,131.04,57.2886335231,-18.7150542847,60.2680743663,-20.5913664769,-6.9550542847,21.7342391974,77.88,-11.76,78.7628846602,130.62,54.4886335231,-0.2750542847,54.4893277448,-20.5913664769,-6.9550542847,21.7342391974,75.08,6.68,75.3765799171,129.98
2019-12-07 18:00:00,61.6649169344,-6.2570078579,61.9815466721,-20.5650830656,-6.9870078579,21.7195976091,82.23,0.73,82.2332402378,131.01,57.7249169344,-25.1370078579,62.9605844885,-20.5650830656,-6.9870078579,21.7195976091,78.29,-18.15,80.3663275259,130.08,59.2049169344,-6.0070078579,59.5088760826,-20.5650830656,-6.9870078579,21.7195976091,79.77,0.98,79.7760195798,131.13,56.3349169344,-3.1970078579,56.4255591488,-20.5650830656,-6.9870078579,21.7195976091,76.9,3.79,76.9933380235,131.15,57.1149169344,-23.7870078579,61.870311776,-20.5650830656,-6.9870078579,21.7195976091,77.68,-16.8,79.4759233982,131.13,54.0749169344,0.3329921421,54.0759422038,-20.5650830656,-6.9870078579,21.7195976091,74.64,7.32,74.9980799754,130.08
2019-12-07 18:30:00,60.8547504064,-6.4090094082,61.1913069694,-19.9852495936,-6.8290094082,21.1197909747,80.84,0.42,80.8410910367,130.91,56.6347504064,-25.7190094082,62.2009839033,-19.9852495936,-6.8290094082,21.1197909747,76.62,-18.89,78.914235091,130.08,58.4447504064,-6.1490094082,58.767330778,-19.9852495936,-6.8290094082,21.1197909747,78.43,0.68,78.4329477962,131.03,55.2747504064,-3.7790094082,55.4037809594,-19.9852495936,-6.8290094082,21.1197909747,75.26,3.05,75.3217770635,131.15,56.3747504064,-23.9490094082,61.2508574227,-19.9852495936,-6.8290094082,21.1197909747,76.36,-17.12,78.2556323852,131.03,53.0547504064,-0.34900940820000004,53.0558983361,-19.9852495936,-6.8290094082,21.1197909747,73.04,6.48,73.3268845649,130.08
2019-12-07 19:00:00,59.5383004517,-7.8488652251,60.053425431,-19.5216995483,-6.6188652251,20.6132513235,79.06,-1.23,79.0695674707,131.76,55.5283004517,-25.9388652251,61.2879831632,-19.5216995483,-6.6188652251,20.6132513235,75.05,-19.32,77.4968702594,130.72,57.1883004517,-7.5888652251,57.6896228446,-19.5216995483,-6.6188652251,20.6132513235,76.71,-0.97,76.7161325928,131.86,54.2183004517,-3.7988652251,54.3512233613,-19.5216995483,-6.6188652251,20.6132513235,73.74,2.8200000000000003,73.7939021871,131.79,55.1983004517,-25.5788652251,60.8369190456,-19.5216995483,-6.6188652251,20.6132513235,74.72,-18.96,77.0880016604,131.86,52.0783004517,0.3011347749,52.0791710772,-19.5216995483,-6.6188652251,20.6132513235,71.6,6.92,71.9336249608,130.72
2019-12-07 19:30:00,57.7921671314,-8.61975383,58.4314533264,-18.3678328686,-6.28975383,19.4148985969,76.16,-2.33,76.195633077,131.62,53.4621671314,-26.83975383,59.8211977483,-18.3678328686,-6.28975383,19.4148985969,71.83,-20.55,74.7117888957,130.6,55.5421671314,-8.32975383,56.1633076708,-18.3678328686,-6.28975383,19.4148985969,73.91,-2.04,73.9381477994,131.75,52.2421671314,-4.73975383,52.4567373457,-18.3678328686,-6.28975383,19.4148985969,70.61,1.55,70.6270104139,131.7,53.6321671314,-26.36975383,59.7643143378,-18.3678328686,-6.28975383,19.4148985969,72.0,-20.08,74.7476180222,131.75,50.1121671314,-0.48975383,50.1145602936,-18.3678328686,-6.28975383,19.4148985969,68.48,5.8,68.7251802471,130.6
2019-12-07 20:00:00,56.2344503474,-8.5196976819,56.8761694777,-17.3255496526,-5.9696976819,18.3251728827,73.56,-2.55,73.604185343,131.06,51.6344503474,-27.6596976819,58.576235271,-17.3255496526,-5.9696976819,18.3251728827,68.96,-21.69,72.2906473895,130.14,54.0744503474,-8.2596976819,54.7016342184,-17.3255496526,-5.9696976819,18.3251728827,71.4,-2.29,71.4367139502,131.18,50.5144503474,-5.6796976819000005,50.8327518403,-17.3255496526,-5.9696976819,18.3251728827,67.84,0.29,67.840619838,131.25,52.1144503474,-26.1296976819,58.2981735216,-17.3255496526,-5.9696976819,18.3251728827,69.44,-20.16,72.3072555142,131.18,48.4344503474,-2.3296976819,48.4904472215,-17.3255496526,-5.9696976819,18.3251728827,65.76,3.64,65.8606650437,130.14
2019-12-07 20:30:00,54.8081508191,-10.3332044175,55.7737259804,-16.4418491809,-5.7532044175,17.4193503196,71.25,-4.58,71.3970510596,132.16,49.6981508191,-27.7532044175,56.9222851814,-16.4418491809,-5.7532044175,17.4193503196,66.14,-22.0,69.7029382451,131.04,52.7381508191,-10.0532044175,53.6877962937,-16.4418491809,-5.7532044175,17.4193503196,69.18,-4.3,69.313508063,132.27,48.6481508191,-5.5032044175,48.9584296825,-16.4418491809,-5.7532044175,17.4193503196,65.09,0.25,65.0904801027,132.17,50.8781508191,-28.3132044175,58.2256281645,-16.4418491809,-5.7532044175,17.4193503196,67.32,-22.56,70.9995492943,132.27,46.6781508191,-2.7932044175,46.7616483329,-16.4418491809,-5.7532044175,17.4193503196,63.12,2.96,63.189366194,131.04
2019-12-07 21:00:00,53.0949841031,-10.6027559877,54.1432892559,-15.8950158969,-5.5327559877,16.8304164886,68.99,-5.07,69.1760435411,132.65,48.1349841031,-29.0027559877,56.1973001976,-15.8950158969,-5.5327559877,16.8304164886,64.03,-23.47,68.1959075018,131.59,51.1049841031,-10.3127559877,52.1351353335,-15.8950158969,-5.5327559877,16.8304164886,67.0,-4.78,67.1702940294,132.74,47.1549841031,-6.6027559877,47.6150072183,-15.8950158969,-5.5327559877,16.8304164886,63.05,-1.07,63.0590786485,132.73,49.3049841031,-28.6927559877,57.0460840337,-15.8950158969,-5.5327559877,16.8304164886,65.2,-23.16,69.1912248771,132.74,45.2649841031,-4.8527559877,45.524367393,-15.8950158969,-5.5327559877,16.8304164886,61.16,0.68,61.1637801317,131.59
2019-12-07 21:30:00,50.8634009548,-11.4585285045,52.1381188017,-14.6965990452,-5.2185285045,15.5956103839,65.56,-6.24,65.8562920305,132.44,45.6134009548,-29.6285285045,54.3914703608,-14.6965990452,-5.2185285045,15.5956103839,60.31,-24.41,65.0626175311,131.37,49.0034009548,-11.178528504500001,50.2622403467,-14.6965990452,-5.2185285045,15.5956103839,63.7,-5.96,63.9782119162,132.55,44.7434009548,-7.2685285045,45.3299397267,-14.6965990452,-5.2185285045,15.5956103839,59.44,-2.05,59.475340268,132.53,47.2634009548,-29.6185285045,55.777112695,-14.6965990452,-5.2185285045,15.5956103839,61.96,-24.4,66.5913027354,132.55,42.8634009548,-5.4985285045,43.2146382274,-14.6965990452,-5.2185285045,15.5956103839,57.56,-0.28,57.5606810245,131.37
2019-12-07 22:00:00,48.9264843506,-12.5095131894,50.5003840693,-13.4635156494,-4.8995131894,14.3272985289,62.39,-7.61,62.8524001133,133.78,43.4164843506,-30.8195131894,53.2431545515,-13.4635156494,-4.8995131894,14.3272985289,56.88,-25.92,62.5074459565,132.69,47.1564843506,-12.2295131894,48.7164757465,-13.4635156494,-4.8995131894,14.3272985289,60.62,-7.33,61.0615533703,133.89,42.6464843506,-8.0795131894,43.4050822006,-13.4635156494,-4.8995131894,14.3272985289,56.11,-3.18,56.2000400356,133.85,45.4964843506,-31.0595131894,55.08741642,-13.4635156494,-4.8995131894,14.3272985289,58.96,-26.16,64.5029239647,133.89,40.9364843506,-7.3395131894,41.5892318376,-13.4635156494,-4.8995131894,14.3272985289,54.4,-2.44,54.4546930944,132.69
2019-12-07 22:30:00,46.9209512609,-13.2916267843,48.7672329521,-12.5090487391,-4.6016267843000005,13.3285884256,59.43,-8.69,60.0619763245,133.92,41.2309512609,-31.2816267843,51.7545313586,-12.5090487391,-4.6016267843000005,13.3285884256,53.74,-26.68,59.9984166458,132.78,45.2609512609,-13.0116267843,47.0941200217,-12.5090487391,-4.6016267843000005,13.3285884256,57.77,-8.41,58.3789431216,134.04,40.5409512609,-8.4716267843,41.4166293838,-12.5090487391,-4.6016267843000005,13.3285884256,53.05,-3.87,53.1909710383,133.97,43.6909512609,-32.0016267843,54.1572094824,-12.5090487391,-4.6016267843000005,13.3285884256,56.2,-27.4,62.523595546,134.04,38.8509512609,-8.4816267843,39.7659956091,-12.5090487391,-4.6016267843000005,13.3285884256,51.36,-3.88,51.5063491232,132.78
2019-12-07 23:00:00,45.4759682781,-13.599024618,47.4657472436,-11.4640317219,-4.339024618,12.257697906,56.94,-9.26,57.6880507558,134.81,39.4059682781,-32.159024618,50.8628862759,-11.4640317219,-4.339024618,12.257697906,50.87,-27.82,57.9802492233,133.7,43.8959682781,-13.339024618,45.8779425087,-11.4640317219,-4.339024618,12.257697906,55.36,-9.0,56.0868041521,134.92,38.8059682781,-9.089024618,39.8561606594,-11.4640317219,-4.339024618,12.257697906,50.27,-4.75,50.4939144848,134.89,42.3759682781,-32.579024618,53.4519927838,-11.4640317219,-4.339024618,12.257697906,53.84,-28.24,60.7967367545,134.92,37.2159682781,-9.819024618,38.4894990786,-11.4640317219,-4.339024618,12.257697906,48.68,-5.48,48.9874759505,133.7
2019-12-07 23:30:00,44.1010017459,-14.575325554399999,46.4471578249,-10.3689982541,-4.0153255544,11.1193059182,54.47,-10.56,55.4841824307,135.12,37.6610017459,-32.1053255544,49.4884125979,-10.3689982541,-4.0153255544,11.1193059182,48.03,-28.09,55.6410729587,133.9,42.6010017459,-14.2853255544,44.932347768,-10.3689982541,-4.0153255544,11.1193059182,52.97,-10.27,53.9564064778,135.23,37.1210017459,-9.0053255544,38.1977048913,-10.3689982541,-4.0153255544,11.1193059182,47.49,-4.99,47.751441863,135.09,41.1110017459,-33.6953255544,53.1553330228,-10.3689982541,-4.0153255544,11.1193059182,51.48,-29.68,59.4229989146,135.23,35.5510017459,-8.655325554400001,36.5894573011,-10.3689982541,-4.0153255544,11.1193059182,45.92,-4.64,46.1538297436,133.9
2019-12-08 00:00:00,42.8543667925,-16.1326674915,45.7903888778,-11.7856332075,-4.2126674915,12.5158985892,54.64,-11.92,55.9250927581,134.96,37.4343667925,-31.5826674915,48.9775122178,-11.7856332075,-4.2126674915,12.5158985892,49.22,-27.37,56.3180725878,133.55,41.3843667925,-15.812667491500001,44.302440881,-11.7856332075,-4.2126674915,12.5158985892,53.17,-11.6,54.4206661113,135.09,36.8543667925,-8.6226674915,37.8496333714,-11.7856332075,-4.2126674915,12.5158985892,48.64,-4.41,48.8395096208,134.74,39.8943667925,-35.1326674915,53.1588640478,-11.7856332075,-4.2126674915,12.5158985892,51.68,-30.92,60.2234904336,135.09,35.2143667925,-8.8526674915,36.3100722984,-11.7856332075,-4.2126674915,12.5158985892,47.0,-4.64,47.2284829314,133.55
2019-12-08 00:30:00,45.7267515563,-16.7059423445,48.6828955333,-13.2632484437,-4.9359423445,14.1519357725,58.99,-11.77,60.1527472357,134.54,39.0767515563,-30.7359423445,49.7161006516,-13.2632484437,-4.9359423445,14.1519357725,52.34,-25.8,58.3533683689,133.01,44.1167515563,-16.3459423445,47.0476099181,-13.2632484437,-4.9359423445,14.1519357725,57.38,-11.41,58.5034400698,134.67,38.4067515563,-7.9359423445,39.2180793258,-13.2632484437,-4.9359423445,14.1519357725,51.67,-3.0,51.7570178816,134.21,42.5767515563,-35.4959423445,55.4323163508,-13.2632484437,-4.9359423445,14.1519357725,55.84,-30.56,63.6554726634,134.67,36.7367515563,-7.0559423445,37.4082241931,-13.2632484437,-4.9359423445,14.1519357725,50.0,-2.12,50.0449238185,133.01
2019-12-08 01:00:00,45.0744181608,-15.6759185027,47.7225061521,-14.9655818392,-5.4859185027,15.9393833508,60.04,-10.19,60.8985853694,133.89,39.5044181608,-31.6759185027,50.6355889391,-14.9655818392,-5.4859185027,15.9393833508,54.47,-26.19,60.4392008551,132.58,43.4044181608,-15.3359185027,46.0340516596,-14.9655818392,-5.4859185027,15.9393833508,58.37,-9.85,59.1952650133,134.02,38.7844181608,-8.9659185027,39.8072705252,-14.9655818392,-5.4859185027,15.9393833508,53.75,-3.48,53.8625370736,133.78,41.8344181608,-34.2859185027,54.0892110353,-14.9655818392,-5.4859185027,15.9393833508,56.8,-28.8,63.6842209656,134.02,37.0344181608,-9.4059185027,38.2102006196,-14.9655818392,-5.4859185027,15.9393833508,52.0,-3.92,52.1475445251,132.58
2019-12-08 01:30:00,43.639718081,-16.3408904915,46.5988164683,-15.110281919,-5.5208904915,16.0872885065,58.75,-10.82,59.738052362,135.11,38.429718081,-32.0608904915,50.0474168254,-15.110281919,-5.5208904915,16.0872885065,53.54,-26.54,59.7570347323,133.69,42.019718081,-16.0108904915,44.9667134883,-15.110281919,-5.5208904915,16.0872885065,57.13,-10.49,58.0850841439,135.23,37.739718081,-8.9908904915,38.7959074216,-15.110281919,-5.5208904915,16.0872885065,52.85,-3.47,52.9637932932,134.91,40.489718081,-35.3208904915,53.7306483805,-15.110281919,-5.5208904915,16.0872885065,55.6,-29.8,63.0824856834,135.23,36.089718081,-8.6008904915,37.1004456633,-15.110281919,-5.5208904915,16.0872885065,51.2,-3.08,51.2925569649,133.69
2019-12-08 02:00:00,42.0757683098,-16.0152619482,45.0206496413,-14.6142316902,-5.3952619482,15.5783381458,56.69,-10.62,57.6761692556,135.11,36.7357683098,-32.9652619482,49.3581317376,-14.6142316902,-5.3952619482,15.5783381458,51.35,-27.57,58.2831656656,133.9,40.5157683098,-15.7052619482,43.4532246743,-14.6142316902,-5.3952619482,15.5783381458,55.13,-10.31,56.0857646823,135.3,36.1157683098,-9.8352619482,37.4310178621,-14.6142316902,-5.3952619482,15.5783381458,50.73,-4.44,50.9239285602,135.12,39.0657683098,-35.1552619482,52.5549873588,-14.6142316902,-5.3952619482,15.5783381458,53.68,-29.76,61.3775203149,135.3,34.5057683098,-10.3152619482,36.0146175283,-14.6142316902,-5.3952619482,15.5783381458,49.12,-4.92,49.3657857225,133.9
2019-12-08 02:30:00,41.2111349357,-17.0153819959,44.5856576396,-14.1788650643,-5.2453819959,15.1180106758,55.39,-11.77,56.6267163095,135.84,35.8411349357,-32.7453819959,48.5473685749,-14.1788650643,-5.2453819959,15.1180106758,50.02,-27.5,57.0810861845,134.43,39.6911349357,-16.7053819959,43.0633948977,-14.1788650643,-5.2453819959,15.1180106758,53.87,-11.46,55.0754800251,135.97,35.2511349357,-9.4753819959,36.5024023624,-14.1788650643,-5.2453819959,15.1180106758,49.43,-4.23,49.6106621605,135.65,38.2211349357,-36.2853819959,52.7018415463,-14.1788650643,-5.2453819959,15.1180106758,52.4,-31.04,60.9035434109,135.97,33.6611349357,-9.7253819959,35.0379089006,-14.1788650643,-5.2453819959,15.1180106758,47.84,-4.48,48.0493080075,134.43
2019-12-08 03:00:00,39.9322848805,-16.7281361389,43.2945483226,-13.6377151195,-5.0581361389,14.5455152841,53.57,-11.67,54.826396927,136.38,34.8022848805,-31.4681361389,46.9195335117,-13.6377151195,-5.0581361389,14.5455152841,48.44,-26.41,55.1717472988,134.82,38.3422848805,-20.2681361389,43.3696685761,-13.6377151195,-5.0581361389,14.5455152841,51.98,-15.21,54.1596205674,136.49,34.2322848805,-8.1081361389,35.1794144321,-13.6377151195,-5.0581361389,14.5455152841,47.87,-3.05,47.9670657848,136.06,37.0822848805,-36.2581361389,51.8627832672,-13.6377151195,-5.0581361389,14.5455152841,50.72,-31.2,59.5479504265,136.49,32.6822848805,-10.7781361389,34.4136595502,-13.6377151195,-5.0581361389,14.5455152841,46.32,-5.72,46.6718416178,134.82
2019-12-08 03:30:00,38.7327833882,-9.4678398535,39.8731551359,-13.9272166118,-4.9078398535000005,14.7666602378,52.66,-4.5600000000000005,52.8570638609,136.11,34.4027833882,-26.2578398535,43.2784664542,-13.9272166118,-4.9078398535000005,14.7666602378,48.33,-21.35,52.8357019448,134.82,36.4227833882,-32.8778398535,49.0670103346,-13.9272166118,-4.9078398535000005,14.7666602378,50.35,-27.97,57.5972516705,136.25,33.7927833882,-3.0978398535,33.9344783499,-13.9272166118,-4.9078398535000005,14.7666602378,47.72,1.81,47.7543139413,136.06,35.6727833882,-29.1478398535,46.066734666,-13.9272166118,-4.9078398535000005,14.7666602378,49.6,-24.24,55.206318479,136.25,32.1927833882,-22.0278398535,39.0077047631,-13.9272166118,-4.9078398535000005,14.7666602378,46.12,-17.12,49.1950078768,134.82
2019-12-08 04:00:00,37.6287833508,-9.9952697418,38.9336712073,-13.4212166492,-4.7352697418,14.2320706811,51.05,-5.26,51.3202698746,135.74,33.2687833508,-25.9052697418,42.1650915573,-13.4212166492,-4.7352697418,14.2320706811,46.69,-21.17,51.265241636,134.32,35.3887833508,-33.2652697418,48.5689629089,-13.4212166492,-4.7352697418,14.2320706811,48.81,-28.53,56.5365103274,135.86,32.7087833508,-2.9052697418,32.8375562514,-13.4212166492,-4.7352697418,14.2320706811,46.13,1.83,46.1662842343,135.53,34.6587833508,-29.6152697418,45.5883259754,-13.4212166492,-4.7352697418,14.2320706811,48.08,-24.88,54.1359473917,135.86,31.1387833508,-21.0152697418,37.56681236,-13.4212166492,-4.7352697418,14.2320706811,44.56,-16.28,47.4408262997,134.32
2019-12-08 04:30:00,37.0969166718,-10.1115787652,38.4502958595,-13.2030833282,-4.6615787652,14.0018472337,50.3,-5.45,50.5943919817,136.08,32.7469166718,-26.0015787652,41.8143832885,-13.2030833282,-4.6615787652,14.0018472337,45.95,-21.34,50.6635776471,134.64,34.8769166718,-33.4915787652,48.3537502653,-13.2030833282,-4.6615787652,14.0018472337,48.08,-28.83,56.061174622,136.2,32.1869166718,-2.9115787652,32.3183368345,-13.2030833282,-4.6615787652,14.0018472337,45.39,1.75,45.4237228769,135.85,34.1169166718,-29.8215787652,45.3132493124,-13.2030833282,-4.6615787652,14.0018472337,47.32,-25.16,53.5929846155,136.2,30.6369166718,-21.7815787652,37.5906615619,-13.2030833282,-4.6615787652,14.0018472337,43.84,-17.12,47.0642114563,134.64
2019-12-08 05:00:00,36.4809166898,-10.1841327867,37.8757685486,-12.9890833102,-4.5941327867,13.7776028866,49.47,-5.59,49.7848270058,135.92,32.1709166898,-26.0441327867,41.3916022072,-12.9890833102,-4.5941327867,13.7776028866,45.16,-21.45,49.9952807773,134.5,34.3109166898,-33.5241327867,47.9698497308,-12.9890833102,-4.5941327867,13.7776028866,47.3,-28.93,55.4457834285,136.04,31.6309166898,-2.9941327867,31.7723106145,-12.9890833102,-4.5941327867,13.7776028866,44.62,1.6,44.648677472,135.7,33.6109166898,-29.8741327867,44.9684059145,-12.9890833102,-4.5941327867,13.7776028866,46.6,-25.28,53.0154543506,136.04,30.0509166898,-22.4741327867,37.5252480127,-12.9890833102,-4.5941327867,13.7776028866,43.04,-17.88,46.6061798477,134.5
2019-12-08 05:30:00,36.8637501094,-9.3645811326,38.0346086074,-12.8262498906,-4.5545811326,13.6109109008,49.69,-4.8100000000000005,49.9222615674,135.47,32.2337501094,-25.9745811326,41.3967814103,-12.8262498906,-4.5545811326,13.6109109008,45.06,-21.42,49.8920835404,134.14,34.6637501094,-32.6145811326,47.5950257286,-12.8262498906,-4.5545811326,13.6109109008,47.49,-28.06,55.1603453579,135.6,31.7037501094,-3.0045811326,31.8458047281,-12.8262498906,-4.5545811326,13.6109109008,44.53,1.55,44.5569680297,135.34,33.8937501094,-28.9945811326,44.6034979742,-12.8262498906,-4.5545811326,13.6109109008,46.72,-24.44,52.7263880804,135.6,30.1737501094,-20.6745811326,36.5772265307,-12.8262498906,-4.5545811326,13.6109109008,43.0,-16.12,45.9222647525,134.14
2019-12-08 06:00:00,37.7207350908,-9.1394330318,38.8121513438,-12.1692649092,-4.6094330318,13.0129889459,49.89,-4.53,50.0952392948,135.47,31.8707350908,-26.2594330318,41.2952972914,-12.1692649092,-4.6094330318,13.0129889459,44.04,-21.65,49.0738637158,134.14,35.5207350908,-32.3694330318,48.0572868168,-12.1692649092,-4.6094330318,13.0129889459,47.69,-27.76,55.1810991192,135.6,31.3607350908,-3.3094330318000003,31.5348704203,-12.1692649092,-4.6094330318,13.0129889459,43.53,1.3,43.5494075735,135.34,34.7507350908,-28.6894330318,45.063257284,-12.1692649092,-4.6094330318,13.0129889459,46.92,-24.08,52.7383427878,135.6,29.7907350908,-21.2894330318,36.6159508421,-12.1692649092,-4.6094330318,13.0129889459,41.96,-16.68,45.1537816799,134.14
2019-12-08 06:30:00,38.9336850997,-9.5066308698,40.0775232011,-12.9163149003,-4.8566308698,13.7992048325,51.85,-4.65,52.0580925505,134.89,33.3336850997,-24.8366308698,41.5691327223,-12.9163149003,-4.8566308698,13.7992048325,46.25,-19.98,50.3811760482,133.45,36.6636850997,-32.5366308698,49.0189570824,-12.9163149003,-4.8566308698,13.7992048325,49.58,-27.68,56.7834377262,135.0,32.7436850997,-2.1266308698,32.8126724417,-12.9163149003,-4.8566308698,13.7992048325,45.66,2.73,45.7415402014,134.64,35.8836850997,-28.8566308698,46.0471931988,-12.9163149003,-4.8566308698,13.7992048325,48.8,-24.0,54.3823500779,135.0,31.1236850997,-21.0166308698,37.555060209,-12.9163149003,-4.8566308698,13.7992048325,44.04,-16.16,46.911269435,133.45
2019-12-08 07:00:00,39.8161350556,-8.9299455709,40.8052513614,-13.4038649444,-5.0099455709,14.3095475146,53.22,-3.92,53.3641715011,134.77,34.3561350556,-24.5799455709,42.2435526468,-13.4038649444,-5.0099455709,14.3095475146,47.76,-19.57,51.6139758205,133.45,37.4761350556,-31.9399455709,49.2404388869,-13.4038649444,-5.0099455709,14.3095475146,50.88,-26.93,57.5673457787,134.88,33.7361350556,-1.8999455709,33.789593097,-13.4038649444,-5.0099455709,14.3095475146,47.14,3.11,47.2424777081,134.56,36.6761350556,-28.2499455709,46.2946898399,-13.4038649444,-5.0099455709,14.3095475146,50.08,-23.24,55.20963684,134.88,32.0761350556,-21.1699455709,38.4323436129,-13.4038649444,-5.0099455709,14.3095475146,45.48,-16.16,48.2656813896,133.45
2019-12-08 07:30:00,40.8713016948,-8.6072554953,41.7677884187,-14.1386983052,-5.2472554953,15.0809973145,55.01,-3.36,55.1125185416,134.02,35.6413016948,-24.0972554953,43.0230183612,-14.1386983052,-5.2472554953,15.0809973145,49.78,-18.85,53.2294176185,132.64,38.4613016948,-31.3572554953,49.6240788354,-14.1386983052,-5.2472554953,15.0809973145,52.6,-26.11,58.7238631222,134.14,34.9513016948,-1.6572554953,34.9905699573,-14.1386983052,-5.2472554953,15.0809973145,49.09,3.59,49.2210950711,133.81,37.6213016948,-27.6472554953,46.6876116077,-14.1386983052,-5.2472554953,15.0809973145,51.76,-22.4,56.3990921913,134.14,33.2213016948,-21.1272554953,39.3702401702,-14.1386983052,-5.2472554953,15.0809973145,47.36,-15.88,49.9514163963,132.64
2019-12-08 08:00:00,42.5563015666,-7.7096814659,43.2490230102,-14.4836984334,-5.3396814659,15.4366355941,57.04,-2.37,57.0892152687,133.42,37.0663015666,-23.8996814659,44.1033500542,-14.4836984334,-5.3396814659,15.4366355941,51.55,-18.56,54.7893794453,132.12,40.0563015666,-30.2796814659,50.213209466,-14.4836984334,-5.3396814659,15.4366355941,54.54,-24.94,59.9717867001,133.52,36.3263015666,-1.6096814659,36.3619479667,-14.4836984334,-5.3396814659,15.4366355941,50.81,3.73,50.9467270784,133.27,39.1563015666,-26.5396814659,47.3029665527,-14.4836984334,-5.3396814659,15.4366355941,53.64,-21.2,57.6774618027,133.52,34.5563015666,-20.5396814659,40.1997076194,-14.4836984334,-5.3396814659,15.4366355941,49.04,-15.2,51.3416166477,132.12
2019-12-08 08:30:00,44.9642847139,-7.3678481082000005,45.5639340442,-15.5957152861,-5.6778481082,16.5971170516,60.56,-1.69,60.5835761572,133.64,39.5842847139,-23.2778481082,45.9213872707,-15.5957152861,-5.6778481082,16.5971170516,55.18,-17.6,57.9188432205,132.3,42.3042847139,-29.9878481082,51.854831398,-15.5957152861,-5.6778481082,16.5971170516,57.9,-24.31,62.796386042500004,133.73,38.7442847139,-0.9478481082,38.7558771547,-15.5957152861,-5.6778481082,16.5971170516,54.34,4.73,54.5454718561,133.44,41.4442847139,-26.1978481082,49.0301537928,-15.5957152861,-5.6778481082,16.5971170516,57.04,-20.52,60.6187429761,133.73,36.8842847139,-19.6378481082,41.7863080109,-15.5957152861,-5.6778481082,16.5971170516,52.48,-13.96,54.3049905626,132.3
2019-12-08 09:00:00,47.5291182127,-6.3660307149,47.9535548749,-15.9908817873,-5.8660307149,17.0328687156,63.52,-0.5,63.5219678536,132.88,41.8691182127,-22.0660307149,47.327928028,-15.9908817873,-5.8660307149,17.0328687156,57.86,-16.2,60.085102979,131.54,44.7491182127,-28.7860307149,53.2082620007,-15.9908817873,-5.8660307149,17.0328687156,60.74,-22.92,64.9205206387,133.0,40.9591182127,0.0839692851,40.9592042843,-15.9908817873,-5.8660307149,17.0328687156,56.95,5.95,57.2599772965,132.67,43.8091182127,-24.9460307149,50.4137212176,-15.9908817873,-5.8660307149,17.0328687156,59.8,-19.08,62.7701075354,133.0,39.0491182127,-17.1060307149,42.6315601405,-15.9908817873,-5.8660307149,17.0328687156,55.04,-11.24,56.1759663913,131.54
2019-12-08 09:30:00,50.436951589,-4.8987689773,50.6742935134,-16.513048411,-6.0887689773,17.5998260072,66.95,1.19,66.9605749677,132.63,44.786951589,-21.2187689773,49.5591282161,-16.513048411,-6.0887689773,17.5998260072,61.3,-15.13,63.139582672,131.38,47.506951589,-27.2587689773,54.7718078525,-16.513048411,-6.0887689773,17.5998260072,64.02,-21.17,67.4294394163,132.75,43.766951589,0.8512310227000001,43.7752286761,-16.513048411,-6.0887689773,17.5998260072,60.28,6.94,60.6781838884,132.49,46.566951589,-23.3687689773,52.1016347517,-16.513048411,-6.0887689773,17.5998260072,63.08,-17.28,65.4040121093,132.75,41.806951589,-18.5687689773,45.7451678595,-16.513048411,-6.0887689773,17.5998260072,58.32,-12.48,59.6403621719,131.38
2019-12-08 10:00:00,52.448935187000004,-4.1887049099,52.6159296323,-16.021064813,-6.0387049099,17.1213455876,68.47,1.85,68.4949881378,132.18,46.338935187,-19.5487049099,50.2936256192,-16.021064813,-6.0387049099,17.1213455876,62.36,-13.51,63.8066587434,130.82,49.428935187,-26.4387049099,56.0555505819,-16.021064813,-6.0387049099,17.1213455876,65.45,-20.4,68.5555431749,132.3,45.278935187,2.3412950901,45.3394269303,-16.021064813,-6.0387049099,17.1213455876,61.3,8.38,61.8701414254,131.95,48.458935187,-22.5587049099,53.452442102,-16.021064813,-6.0387049099,17.1213455876,64.48,-16.52,66.562608122,132.3,43.178935187,-17.2387049099,46.4929391505,-16.021064813,-6.0387049099,17.1213455876,59.2,-11.2,60.250145228,130.82
2019-12-08 10:30:00,53.4957018004,-3.5341811831000003,53.6123171272,-14.7042981996,-5.7041811831,15.7719392756,68.2,2.17,68.234513994,132.41,47.3257018004,-18.8741811831,50.9505325412,-14.7042981996,-5.7041811831,15.7719392756,62.03,-13.17,63.4126943127,131.06,50.4957018004,-25.8141811831,56.7114437346,-14.7042981996,-5.7041811831,15.7719392756,65.2,-20.11,68.2308735105,132.52,46.2857018004,3.0258188169,46.3844992499,-14.7042981996,-5.7041811831,15.7719392756,60.99,8.73,61.6116303956,132.17,49.4957018004,-21.9441811831,54.1421424078,-14.7042981996,-5.7041811831,15.7719392756,64.2,-16.24,66.2221835943,132.52,44.2157018004,-16.0241811831,47.0298061689,-14.7042981996,-5.7041811831,15.7719392756,58.92,-10.32,59.8169608054,131.06
2019-12-08 11:00:00,54.5118851449,-2.7799297742,54.5827228306,-14.4881148551,-5.6799297742,15.5617182308,69.0,2.9,69.0609151402,132.22,48.1018851449,-18.1999297742,51.4298434596,-14.4881148551,-5.6799297742,15.5617182308,62.59,-12.52,63.8299185336,130.88,51.4718851449,-25.0499297742,57.2438113866,-14.4881148551,-5.6799297742,15.5617182308,65.96,-19.37,68.7453162041,132.35,47.0318851449,3.6800702257999998,47.1756413539,-14.4881148551,-5.6799297742,15.5617182308,61.52,9.36,62.2279679887,132.0,50.4718851449,-21.1599297742,54.7279984846,-14.4881148551,-5.6799297742,15.5617182308,64.96,-15.48,66.7789787283,132.35,44.9518851449,-15.6799297742,47.6081103994,-14.4881148551,-5.6799297742,15.5617182308,59.44,-10.0,60.2753150137,130.88
2019-12-08 11:30:00,56.1611684392,-1.7990252049,56.1899753705,-16.4488315608,-6.1590252049,17.5641012065,72.61,4.36,72.740784296,130.98,49.6411684392,-18.1390252049,52.851393921,-16.4488315608,-6.1590252049,17.5641012065,66.09,-11.98,67.1670194366,129.78,52.9711684392,-23.7090252049,58.0350115187,-16.4488315608,-6.1590252049,17.5641012065,69.42,-17.55,71.6040424836,131.1,48.4711684392,3.4409747951,48.5931525773,-16.4488315608,-6.1590252049,17.5641012065,64.92,9.6,65.6259582787,130.88,51.8711684392,-19.7990252049,55.521342872,-16.4488315608,-6.1590252049,17.5641012065,68.32,-13.64,69.6682998214,131.1,46.2711684392,-16.7590252049,49.2126605107,-16.4488315608,-6.1590252049,17.5641012065,62.72,-10.6,63.6094206859,129.78
2019-12-08 12:00:00,56.2313680511,-1.5372799242,56.2523775717,-17.6486319489,-6.5172799242,18.8135362778,73.88,4.98,74.0476522248,130.71,50.6113680511,-18.2872799242,53.813893959,-17.6486319489,-6.5172799242,18.8135362778,68.26,-11.77,69.2673119155,129.55,52.9713680511,-23.367279924199998,57.8964213425,-17.6486319489,-6.5172799242,18.8135362778,70.62,-16.85,72.6023890791,130.83,49.3913680511,3.2227200758,49.4963954511,-17.6486319489,-6.5172799242,18.8135362778,67.04,9.74,67.7438499054,130.66,51.9113680511,-19.3972799242,55.4170064276,-17.6486319489,-6.5172799242,18.8135362778,69.56,-12.88,70.7424059529,130.83,47.1913680511,-16.4372799242,49.9720861066,-17.6486319489,-6.5172799242,18.8135362778,64.84,-9.92,65.5944509848,129.55
2019-12-08 12:30:00,57.1716183557,0.3486209789,57.172681256,-15.3983816443,-5.9513790211,16.5084544859,72.57,6.3,72.8429468102,130.59,50.5816183557,-18.9013790211,53.9977985142,-15.3983816443,-5.9513790211,16.5084544859,65.98,-12.95,67.2388496332,129.69,53.9716183557,-21.4813790211,58.0894588767,-15.3983816443,-5.9513790211,16.5084544859,69.37,-15.53,71.0871141628,130.7,49.4316183557,2.6686209789,49.5036001842,-15.3983816443,-5.9513790211,16.5084544859,64.83,8.62,65.4005603952,130.8,52.8416183557,-17.5913790211,55.6928473533,-15.3983816443,-5.9513790211,16.5084544859,68.24,-11.64,69.2256253132,130.7,47.2816183557,-16.7513790211,50.1613410252,-15.3983816443,-5.9513790211,16.5084544859,62.68,-10.8,63.6036351162,129.69
2019-12-08 13:00:00,57.9998017805,-0.47812859690000004,58.0017725034,-17.4401982195,-6.4981285969,18.6114531726,75.44,6.02,75.6798123676,130.41,51.9698017805,-18.5981285969,55.1973793256,-17.4401982195,-6.4981285969,18.6114531726,69.41,-12.1,70.4567817886,129.43,54.6698017805,-22.2181285969,59.0121382859,-17.4401982195,-6.4981285969,18.6114531726,72.11,-15.72,73.8035940859,130.54,50.7198017805,2.8718714031,50.8010426862,-17.4401982195,-6.4981285969,18.6114531726,68.16,9.37,68.8010356027,130.51,53.5598017805,-18.2581285969,56.5863201368,-17.4401982195,-6.4981285969,18.6114531726,71.0,-11.76,71.9673370356,130.54,48.4798017805,-18.0981285969,51.7477868067,-17.4401982195,-6.4981285969,18.6114531726,65.92,-11.6,66.9328499319,129.43
2019-12-08 13:30:00,59.7863183899,-1.039137543,59.7953482593,-19.1136816101,-6.929137543,20.3309068116,78.9,5.89,79.1195430978,130.88,53.8163183899,-17.879137543,56.7085503634,-19.1136816101,-6.929137543,20.3309068116,72.93,-10.95,73.7474569053,129.74,56.3163183899,-22.869137543,60.7826058091,-19.1136816101,-6.929137543,20.3309068116,75.43,-15.94,77.0958397062,130.99,52.4663183899,3.680862457,52.5952784365,-19.1136816101,-6.929137543,20.3309068116,71.58,10.61,72.3620653381,130.82,55.2063183899,-18.849137543,58.335474424,-19.1136816101,-6.929137543,20.3309068116,74.32,-11.92,75.2698399095,130.99,50.1263183899,-14.529137543000001,52.1894973444,-19.1136816101,-6.929137543,20.3309068116,69.24,-7.6,69.6558511541,129.74
2019-12-08 14:00:00,58.6099848487,-0.9016674711,58.6169201527,-17.9500151513,-6.6316674711,19.135884024,76.56,5.73,76.7741265011,131.32,52.3899848487,-18.7616674711,55.6480968115,-17.9500151513,-6.6316674711,19.135884024,70.34,-12.13,71.3782354783,130.27,55.2299848487,-22.9216674711,59.7976092,-17.9500151513,-6.6316674711,19.135884024,73.18,-16.29,74.971171126,131.44,51.1199848487,2.9883325289,51.2072551718,-17.9500151513,-6.6316674711,19.135884024,69.07,9.62,69.7367141469,131.38,54.1699848487,-18.9116674711,57.3762880033,-17.9500151513,-6.6316674711,19.135884024,72.12,-12.28,73.1579988791,131.44,48.9299848487,-16.8316674711,51.7440667821,-17.9500151513,-6.6316674711,19.135884024,66.88,-10.2,67.6533399028,130.27
2019-12-08 14:30:00,58.4121684479,-1.3429404383,58.4276040225,-17.4778315521,-6.4729404383,18.6379600193,75.89,5.13,76.063190835,131.49,51.7921684479,-18.7929404383,55.0963095212,-17.4778315521,-6.4729404383,18.6379600193,69.27,-12.32,70.357055794,130.39,55.0621684479,-23.4129404383,59.8331695145,-17.4778315521,-6.4729404383,18.6379600193,72.54,-16.94,74.4917122907,131.62,50.5521684479,3.0170595617,50.6421206426,-17.4778315521,-6.4729404383,18.6379600193,68.03,9.49,68.6887254213,131.51,54.0021684479,-19.3929404383,57.3787446353,-17.4778315521,-6.4729404383,18.6379600193,71.48,-12.92,72.6382598911,131.62,48.3621684479,-16.9929404383,51.260699973,-17.4778315521,-6.4729404383,18.6379600193,65.84,-10.52,66.6751527932,130.39
2019-12-08 15:00:00,58.4040184775,-3.3992976066000002,58.5028597467,-18.4659815225,-6.7292976066,19.6539034257,76.87,3.33,76.9420938109,132.02,52.2740184775,-17.7892976066,55.2180415908,-18.4659815225,-6.7292976066,19.6539034257,70.74,-11.06,71.5993798856,130.6,55.0240184775,-25.5392976066,60.6621655701,-18.4659815225,-6.7292976066,19.6539034257,73.49,-18.81,75.859054832,132.14,50.9940184775,4.0107023934,51.1514970863,-18.4659815225,-6.7292976066,19.6539034257,69.46,10.74,70.2854124268,131.72,54.0540184775,-21.4892976066,58.168950697,-18.4659815225,-6.7292976066,19.6539034257,72.52,-14.76,74.0068104974,132.14,48.7340184775,-16.4092976066,51.4224620658,-18.4659815225,-6.7292976066,19.6539034257,67.2,-9.68,67.8936108923,130.6
2019-12-08 15:30:00,58.6453351011,-3.5121959746,58.7504114852,-19.0246648989,-6.8821959746,20.2312257649,77.67,3.37,77.7430755759,131.51,52.7653351011,-17.7421959746,55.6683582148,-19.0246648989,-6.8821959746,20.2312257649,71.79,-10.86,72.6067744773,130.09,55.2653351011,-25.4421959746,60.8404684387,-19.0246648989,-6.8821959746,20.2312257649,74.29,-18.56,76.5733484967,131.62,51.4453351011,3.8978040254,51.5927841842,-19.0246648989,-6.8821959746,20.2312257649,70.47,10.78,71.2897559261,131.18,54.2153351011,-21.4021959746,58.2868471669,-19.0246648989,-6.8821959746,20.2312257649,73.24,-14.52,74.6654404661,131.62,49.1353351011,-15.5221959746,51.5288241994,-19.0246648989,-6.8821959746,20.2312257649,68.16,-8.64,68.7054233667,130.09
2019-12-08 16:00:00,60.936118449,-1.2175924256,60.9482818703,-20.323881551,-7.2975924255999995,21.5943283413,81.26,6.08,81.4871400897,130.54,55.036118449,-17.8075924256,57.8453514289,-20.323881551,-7.2975924255999995,21.5943283413,75.36,-10.51,76.0893533945,129.4,57.376118449,-22.9175924256,61.7837762755,-20.323881551,-7.2975924255999995,21.5943283413,77.7,-15.62,79.2544913554,130.67,53.616118449,3.6724075744,53.7417410858,-20.323881551,-7.2975924255999995,21.5943283413,73.94,10.97,74.7493444787,130.49,56.236118449,-18.8575924256,59.3136561873,-20.323881551,-7.2975924255999995,21.5943283413,76.56,-11.56,77.42781929,130.67,51.236118449,-14.9775924256,53.3804094082,-20.323881551,-7.2975924255999995,21.5943283413,71.56,-7.68,71.9709385794,129.4
2019-12-08 16:30:00,63.0880180106,-1.6036854470000002,63.1083974089,-21.9319819894,-7.7536854470000005,23.2622327388,85.02,6.15,85.2421427464,130.3,57.6280180106,-20.103685447,61.0339792934,-21.9319819894,-7.7536854470000005,23.2622327388,79.56,-12.35,80.5128318965,129.4,59.4780180106,-21.013685447,63.0809765503,-21.9319819894,-7.7536854470000005,23.2622327388,81.41,-13.26,82.4828206356,130.42,56.0980180106,1.436314553,56.1164024525,-21.9319819894,-7.7536854470000005,23.2622327388,78.03,9.19,78.5693133482,130.49,58.2680180106,-19.073685447,61.3104183595,-21.9319819894,-7.7536854470000005,23.2622327388,80.2,-11.32,80.9949529292,130.42,53.6680180106,-5.833685447,53.9841462198,-21.9319819894,-7.7536854470000005,23.2622327388,75.6,1.92,75.6243770222,129.4
2019-12-08 17:00:00,65.2373846829,-6.1311796123,65.5248634008,-23.5326153171,-8.2811796123,24.9471825952,88.77,2.15,88.796032569,130.54,59.7273846829,-23.6411796123,64.2360168015,-23.5326153171,-8.2811796123,24.9471825952,83.26,-15.36,84.6649703242,129.53,62.5473846829,-5.8711796123,62.8223374343,-23.5326153171,-8.2811796123,24.9471825952,86.08,2.41,86.1137300319,130.68,58.1473846829,-1.9211796123,58.1791137485,-23.5326153171,-8.2811796123,24.9471825952,81.68,6.36,81.9272360085,130.58,60.3473846829,-23.401179612299998,64.7257448417,-23.5326153171,-8.2811796123,24.9471825952,83.88,-15.12,85.2318532005,130.68,55.7473846829,1.1988203877,55.7602732176,-23.5326153171,-8.2811796123,24.9471825952,79.28,9.48,79.8447794161,129.53
