Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-08 17:30:00,66.2040182392,-5.6766240405,66.4469419275,-24.1059817608,-8.5066240405,25.5628834292,90.31,2.83,90.3543302781,130.85,60.2940182392,-23.7866240405,64.8164494452,-24.1059817608,-8.5066240405,25.5628834292,84.4,-15.28,85.7720140838,129.88,63.4440182392,-5.4266240405,63.6756758803,-24.1059817608,-8.5066240405,25.5628834292,87.55,3.08,87.6041602893,130.96,58.6840182392,-1.9366240405,58.7159646891,-24.1059817608,-8.5066240405,25.5628834292,82.79,6.57,83.0502799514,130.94,61.2540182392,-23.0266240405,65.4391332855,-24.1059817608,-8.5066240405,25.5628834292,85.36,-14.52,86.5861420783,130.96,56.2540182392,2.1333759595,56.2944567524,-24.1059817608,-8.5066240405,25.5628834292,80.36,10.64,81.0613298682,129.88
2019-12-08 18:00:00,65.8756016978,-6.3602749592,66.1819310432,-24.0243983022,-8.5002749592,25.4838456314,89.9,2.14,89.9254669157,131.23,59.9056016978,-23.3302749592,64.2882792152,-24.0243983022,-8.5002749592,25.4838456314,83.93,-14.83,85.2301226093,130.13,63.1556016978,-6.1002749592,63.4495341227,-24.0243983022,-8.5002749592,25.4838456314,87.18,2.4,87.2130288432,131.35,58.3056016978,-1.4102749592000001,58.3226548161,-24.0243983022,-8.5002749592,25.4838456314,82.33,7.09,82.6347203057,131.2,61.0156016978,-23.8602749592,65.5150087512,-24.0243983022,-8.5002749592,25.4838456314,85.04,-15.36,86.416035549,131.35,55.8956016978,1.4997250408,55.9157175073,-24.0243983022,-8.5002749592,25.4838456314,79.92,10.0,80.5431958641,130.13
2019-12-08 18:30:00,64.6090017195,-7.06143584,64.9937456938,-23.5609982805,-8.35143584,24.99734227,88.17,1.29,88.1794363783,131.23,58.5990017195,-23.94143584,63.3011481144,-23.5609982805,-8.35143584,24.99734227,82.16,-15.59,83.6260348217,130.13,61.9390017195,-6.78143584,62.3091310007,-23.5609982805,-8.35143584,24.99734227,85.5,1.57,85.514413405,131.35,57.0490017195,-1.98143584,57.0834011354,-23.5609982805,-8.35143584,24.99734227,80.61,6.37,80.8612948202,131.28,59.8390017195,-24.55143584,64.6798201033,-23.5609982805,-8.35143584,24.99734227,83.4,-16.2,84.958813551,131.35,54.6790017195,1.6885641599999999,54.7050681196,-23.5609982805,-8.35143584,24.99734227,78.24,10.04,78.8815517089,130.13
2019-12-08 19:00:00,62.9495348603,-7.5331331016,63.3986753288,-22.7504651397,-8.0531331016,24.133723642,85.7,0.52,85.7015775817,131.65,56.8295348603,-25.6831331016,62.3636060403,-22.7504651397,-8.0531331016,24.133723642,79.58,-17.63,81.5094675483,130.63,60.3795348603,-7.3031331016,60.8196019639,-22.7504651397,-8.0531331016,24.133723642,83.13,0.75,83.1333831863,131.76,55.3895348603,-3.5931331016,55.5059562346,-22.7504651397,-8.0531331016,24.133723642,78.14,4.46,78.2671783061,131.73,58.2895348603,-25.1331331016,63.4771159847,-22.7504651397,-8.0531331016,24.133723642,81.04,-17.08,82.820335667,131.76,53.0895348603,-0.2531331016,53.0901383314,-22.7504651397,-8.0531331016,24.133723642,75.84,7.8,76.2400524659,130.63
2019-12-08 19:30:00,61.6802515049,-9.332868787,62.3823361658,-21.7897484951,-7.732868787,23.1212110227,83.47,-1.6,83.4853334425,131.88,55.3802515049,-25.492868787,60.9660447769,-21.7897484951,-7.732868787,23.1212110227,77.17,-17.76,79.1872874898,130.63,59.1902515049,-9.042868787,59.8770352398,-21.7897484951,-7.732868787,23.1212110227,80.98,-1.31,80.990595133,132.01,53.9802515049,-3.432868787,54.0892978383,-21.7897484951,-7.732868787,23.1212110227,75.77,4.3,75.8919159068,131.73,57.2102515049,-26.972868787,63.2498895481,-21.7897484951,-7.732868787,23.1212110227,79.0,-19.24,81.3091483168,132.01,51.7302515049,0.9871312130000001,51.7396690054,-21.7897484951,-7.732868787,23.1212110227,73.52,8.72,74.0353213,130.63
2019-12-08 20:00:00,59.5371511654,-10.7889455505,60.5068071789,-21.0928488346,-7.4289455505,22.3628599233,80.63,-3.36,80.6999783147,131.75,53.7371511654,-25.3789455505,59.4287160607,-21.0928488346,-7.4289455505,22.3628599233,74.83,-17.95,76.9527868241,130.38,57.1571511654,-10.4589455505,58.1061913342,-21.0928488346,-7.4289455505,22.3628599233,78.25,-3.03,78.3086419241,131.86,52.4171511654,-3.4089455505,52.5278844621,-21.0928488346,-7.4289455505,22.3628599233,73.51,4.02,73.6198376798,131.5,55.1871511654,-28.4289455505,62.0791961841,-21.0928488346,-7.4289455505,22.3628599233,76.28,-21.0,79.1178766146,131.86,50.2271511654,1.3310544495,50.2447850044,-21.0928488346,-7.4289455505,22.3628599233,71.32,8.76,71.8559670452,130.38
2019-12-08 20:30:00,58.0880347152,-10.2692016942,58.9887809716,-20.3519652848,-7.2392016942,21.6011233996,78.44,-3.03,78.4984999857,131.2,52.0380347152,-26.9892016942,58.6205942064,-20.3519652848,-7.2392016942,21.6011233996,72.39,-19.75,75.0358221118,130.06,55.7580347152,-9.9592016942,56.6404814041,-20.3519652848,-7.2392016942,21.6011233996,76.11,-2.7199999999999998,76.1585878283,131.32,50.798034715200004,-5.0692016942,51.0503392422,-20.3519652848,-7.2392016942,21.6011233996,71.15,2.17,71.1830836646,131.18,53.8080347152,-27.7992016942,60.5648430589,-20.3519652848,-7.2392016942,21.6011233996,74.16,-20.56,76.9572556683,131.32,48.6080347152,-1.3992016942,48.6281688351,-20.3519652848,-7.2392016942,21.6011233996,68.96,5.84,69.2068435922,130.06
2019-12-08 21:00:00,56.2033342024,-11.3805066322,57.3439683548,-19.6066657976,-6.9105066322,20.7888538792,75.81,-4.47,75.9416684041,132.44,50.2633342024,-28.1505066322,57.609493912,-19.6066657976,-6.9105066322,20.7888538792,69.87,-21.24,73.0270805934,131.26,53.9933342024,-11.0605066322,55.1145620073,-19.6066657976,-6.9105066322,20.7888538792,73.6,-4.15,73.7169078299,132.55,49.0933342024,-5.8605066322,49.4418952013,-19.6066657976,-6.9105066322,20.7888538792,68.7,1.05,68.7080235489,132.38,52.1133342024,-29.3105066322,59.7905126314,-19.6066657976,-6.9105066322,20.7888538792,71.72,-22.4,75.1366648182,132.55,47.0733342024,-2.1105066322,47.1206221434,-19.6066657976,-6.9105066322,20.7888538792,66.68,4.8,66.8525422105,131.26
2019-12-08 21:30:00,53.9912342591,-10.9818035671,55.0967638469,-18.8387657409,-6.5918035671,19.9587316458,72.83,-4.39,72.9621888378,133.1,48.2112342591,-30.6018035671,57.1033579603,-18.8387657409,-6.5918035671,19.9587316458,67.05,-24.01,71.2192572272,132.18,51.8612342591,-10.7118035671,52.9559284173,-18.8387657409,-6.5918035671,19.9587316458,70.7,-4.12,70.8199435188,133.24,47.1512342591,-7.9818035671,47.8220459656,-18.8387657409,-6.5918035671,19.9587316458,65.99,-1.3900000000000001,66.0046377158,133.35,50.0812342591,-29.1918035671,57.9680206701,-18.8387657409,-6.5918035671,19.9587316458,68.92,-22.6,72.5308651541,133.24,45.2412342591,-6.3518035671,45.6849503211,-18.8387657409,-6.5918035671,19.9587316458,64.08,0.24,64.0804494366,132.18
2019-12-08 22:00:00,51.1394674664,-14.142892335300001,53.0590853328,-17.7305325336,-6.2728923353,18.8074709139,68.87,-7.87,69.3182068435,134.17,45.6794674664,-29.9628923353,54.6295585293,-17.7305325336,-6.2728923353,18.8074709139,63.41,-23.69,67.6907984884,132.82,49.1794674664,-13.8128923353,51.0824433141,-17.7305325336,-6.2728923353,18.8074709139,66.91,-7.54,67.3334961219,134.3,44.6994674664,-7.1828923353,45.2729094943,-17.7305325336,-6.2728923353,18.8074709139,62.43,-0.91,62.4366318758,134.03,47.5094674664,-32.6728923353,57.6599288284,-17.7305325336,-6.2728923353,18.8074709139,65.24,-26.4,70.3790991701,134.3,42.8694674664,-5.6328923353,43.2379545875,-17.7305325336,-6.2728923353,18.8074709139,60.6,0.64,60.6033794437,132.82
2019-12-08 22:30:00,48.3972343855,-15.1759186284,50.7208123198,-16.3727656145,-5.8759186284,17.3952255977,64.77,-9.3,65.4342639601,134.17,42.8872343855,-30.5959186284,52.6823035749,-16.3727656145,-5.8759186284,17.3952255977,59.26,-24.72,64.2092360958,132.82,46.5672343855,-14.8359186284,48.873426316,-16.3727656145,-5.8759186284,17.3952255977,62.94,-8.96,63.574564096,134.3,42.0472343855,-7.8159186284,42.7674935374,-16.3727656145,-5.8759186284,17.3952255977,58.42,-1.94,58.4522026959,134.03,44.9472343855,-33.7559186284,56.2113504673,-16.3727656145,-5.8759186284,17.3952255977,61.32,-27.88,67.3604988105,134.3,40.2272343855,-6.1159186284,40.6894930784,-16.3727656145,-5.8759186284,17.3952255977,56.6,-0.24,56.6005088316,132.82
2019-12-08 23:00:00,46.0049009795,-14.526615073,48.2438955684,-15.3450990205,-5.526615073,16.3099827748,61.35,-9.0,62.0066327097,135.17,40.3749009795,-32.966615073,52.1241818974,-15.3450990205,-5.526615073,16.3099827748,55.72,-27.44,62.1101601994,134.04,44.2849009795,-14.236615073,46.5170255229,-15.3450990205,-5.526615073,16.3099827748,59.63,-8.71,60.2627662823,135.29,39.6349009795,-9.786615073,40.8252766095,-15.3450990205,-5.526615073,16.3099827748,54.98,-4.26,55.1447912318,135.3,42.7349009795,-33.526615073,54.3167163954,-15.3450990205,-5.526615073,16.3099827748,58.08,-28.0,64.4770222637,135.29,38.0149009795,-8.606615073,38.9769998781,-15.3450990205,-5.526615073,16.3099827748,53.36,-3.08,53.448816638,134.04
2019-12-08 23:30:00,43.880134573,-15.9945012266,46.7042854525,-13.749865427,-5.0445012265999996,14.6460162463,57.63,-10.95,58.6610552241,135.94,38.010134573,-32.6945012266,50.1368202094,-13.749865427,-5.0445012265999996,14.6460162463,51.76,-27.65,58.6823661759,134.61,42.270134573,-15.6945012266,45.0897066476,-13.749865427,-5.0445012265999996,14.6460162463,56.02,-10.65,57.0233539876,136.06,37.370134573,-9.3645012266,38.5255868382,-13.749865427,-5.0445012265999996,14.6460162463,51.12,-4.32,51.3022104787,135.84,40.810134573,-35.2845012266,53.9487081465,-13.749865427,-5.0445012265999996,14.6460162463,54.56,-30.24,62.3798941968,136.06,35.770134573,-9.564501226600001,37.026776947,-13.749865427,-5.0445012265999996,14.6460162463,49.52,-4.52,49.7258564532,134.61
2019-12-09 00:00:00,42.5666180802,-15.5812665573,45.3287198398,-12.8933819198,-4.7912665573,13.7548366966,55.46,-10.79,56.4998734512,136.44,36.6166180802,-30.5412665573,47.6817122444,-12.8933819198,-4.7912665573,13.7548366966,49.51,-25.75,55.8059369601,134.93,40.8466180802,-20.8612665573,45.8654407039,-12.8933819198,-4.7912665573,13.7548366966,53.74,-16.07,56.0912872022,136.55,36.0266180802,-7.2112665573,36.7412516888,-12.8933819198,-4.7912665573,13.7548366966,48.92,-2.42,48.9798203345,136.14,39.5866180802,-35.0712665573,52.8875606259,-12.8933819198,-4.7912665573,13.7548366966,52.48,-30.28,60.5890155061,136.55,34.4266180802,-10.7512665573,36.0663522556,-12.8933819198,-4.7912665573,13.7548366966,47.32,-5.96,47.6938570468,134.93
2019-12-09 00:30:00,44.9777843828,-8.7448935083,45.8200201927,-13.5422156172,-4.9448935083,14.4167810427,58.52,-3.8,58.6432468405,135.91,38.9077843828,-24.7048935083,46.088474143,-13.5422156172,-4.9448935083,14.4167810427,52.45,-19.76,56.0487296912,134.51,42.4277843828,-32.0748935083,53.1875519384,-13.5422156172,-4.9448935083,14.4167810427,55.97,-27.13,62.1986961278,136.03,38.1677843828,-1.6248935083,38.202356519,-13.5422156172,-4.9448935083,14.4167810427,51.71,3.32,51.8164693896,135.69,41.6977843828,-28.2248935083,50.3522575064,-13.5422156172,-4.9448935083,14.4167810427,55.24,-23.28,59.9451082241,136.03,36.4977843828,-19.9448935083,41.5919107749,-13.5422156172,-4.9448935083,14.4167810427,50.04,-15.0,52.2398468604,134.51
2019-12-09 01:00:00,44.5049176676,-9.1207063345,45.4298908279,-15.2250823324,-5.4907063345000005,16.1849000022,59.73,-3.63,59.8402022055,135.04,39.6849176676,-24.1407063345,46.4506877517,-15.2250823324,-5.4907063345000005,16.1849000022,54.91,-18.65,57.9907803017,133.56,41.8949176676,-32.1907063345,52.8339445876,-15.2250823324,-5.4907063345000005,16.1849000022,57.12,-26.7,63.0522354877,135.15,38.8649176676,-1.3307063345,38.8876922002,-15.2250823324,-5.4907063345000005,16.1849000022,54.09,4.16,54.2497345616,134.73,41.1749176676,-28.3707063345,50.0027081552,-15.2250823324,-5.4907063345000005,16.1849000022,56.4,-22.88,60.864229232,135.15,37.1749176676,-20.2107063345,42.3136757341,-15.2250823324,-5.4907063345000005,16.1849000022,52.4,-14.72,54.4282867634,133.56
2019-12-09 01:30:00,43.4570512292,-9.0302259758,44.3853611308,-15.3529487708,-5.5702259758,16.3321907097,58.81,-3.46,58.9116940853,135.91,38.6770512292,-25.1202259758,46.1187602269,-15.3529487708,-5.5702259758,16.3321907097,54.03,-19.55,57.4581882763,134.52,40.8670512292,-32.3702259758,52.1339371801,-15.3529487708,-5.5702259758,16.3321907097,56.22,-26.8,62.281043665,136.04,37.9070512292,-2.0202259758,37.960846222,-15.3529487708,-5.5702259758,16.3321907097,53.26,3.55,53.3781799989,135.7,40.1670512292,-28.5702259758,49.2914781353,-15.3529487708,-5.5702259758,16.3321907097,55.52,-23.0,60.0955106476,136.04,36.2070512292,-21.0102259758,41.861439945,-15.3529487708,-5.5702259758,16.3321907097,51.56,-15.44,53.822181301,134.52
2019-12-09 02:00:00,42.1155848615,-9.9417551707,43.2730976948,-14.9344151385,-5.4817551707,15.9086893011,57.05,-4.46,57.2240692366,136.5,37.3355848615,-24.5917551707,44.7068263168,-14.9344151385,-5.4817551707,15.9086893011,52.27,-19.11,55.6537959173,134.96,39.6055848615,-33.5017551707,51.8745597739,-14.9344151385,-5.4817551707,15.9086893011,54.54,-28.02,61.316653529,136.65,36.8255848615,-1.3417551707,36.8500204522,-14.9344151385,-5.4817551707,15.9086893011,51.76,4.14,51.9253040434,136.14,38.9455848615,-29.6817551707,48.9669804074,-14.9344151385,-5.4817551707,15.9086893011,53.88,-24.2,59.0651707862,136.65,34.9455848615,-19.4817551707,40.0091575248,-14.9344151385,-5.4817551707,15.9086893011,49.88,-14.0,51.8074743642,134.96
2019-12-09 02:30:00,41.3829178826,-10.5116190327,42.6970728173,-14.8170821174,-5.3916190327,15.7675450933,56.2,-5.12,56.432742269,136.21,36.8629178826,-24.3316190327,44.1690208129,-14.8170821174,-5.3916190327,15.7675450933,51.68,-18.94,55.0413117576,134.57,38.9229178826,-33.9416190327,51.6432671222,-14.8170821174,-5.3916190327,15.7675450933,53.74,-28.55,60.8530204674,136.34,36.1329178826,-1.2416190327,36.1542441842,-14.8170821174,-5.3916190327,15.7675450933,50.95,4.15,51.1187343349,135.77,38.2229178826,-30.1516190327,48.6837917766,-14.8170821174,-5.3916190327,15.7675450933,53.04,-24.76,58.5345983159,136.34,34.5029178826,-20.2316190327,39.9971217852,-14.8170821174,-5.3916190327,15.7675450933,49.32,-14.84,51.5042522516,134.57
2019-12-09 03:00:00,40.5239678937,-10.2813948178,41.8078826688,-14.4760321063,-5.2813948178,15.4093684739,55.0,-5.0,55.2268050859,136.53,36.0139678937,-24.9213948178,43.7959108035,-14.4760321063,-5.2813948178,15.4093684739,50.49,-19.64,54.1753606356,134.98,38.1039678937,-33.8413948178,50.9622642006,-14.4760321063,-5.2813948178,15.4093684739,52.58,-28.56,59.8358588139,136.66,35.3239678937,-1.7013948178,35.3649183808,-14.4760321063,-5.2813948178,15.4093684739,49.8,3.58,49.9285128959,136.16,37.4439678937,-30.0813948178,48.0306261234,-14.4760321063,-5.2813948178,15.4093684739,51.92,-24.8,57.5389120509,136.66,33.7239678937,-20.481394817800002,39.4562231362,-14.4760321063,-5.2813948178,15.4093684739,48.2,-15.2,50.5398852393,134.98
2019-12-09 03:30:00,39.4846842956,-9.8651497779,40.6984210266,-14.1953157044,-5.1451497779,15.0989918268,53.68,-4.72,53.8871116316,136.53,35.2246842956,-25.5551497779,43.5183187163,-14.1953157044,-5.1451497779,15.0989918268,49.42,-20.41,53.4687245032,135.12,37.1246842956,-33.4651497779,49.9815809444,-14.1953157044,-5.1451497779,15.0989918268,51.32,-28.32,58.6153972946,136.66,34.5646842956,-2.2651497779,34.6388265385,-14.1953157044,-5.1451497779,15.0989918268,48.76,2.88,48.8449792712,136.31,36.4446842956,-29.7051497779,47.0171345015,-14.1953157044,-5.1451497779,15.0989918268,50.64,-24.56,56.281464089,136.66,33.0046842956,-20.3451497779,38.7715656755,-14.1953157044,-5.1451497779,15.0989918268,47.2,-15.2,49.5870950954,135.12
2019-12-09 04:00:00,38.6443683444,-9.3960144151,39.7702437964,-13.6656316556,-4.9760144151,14.5433905264,52.31,-4.42,52.4964046388,136.65,34.2343683444,-26.0860144151,43.040354599,-13.6656316556,-4.9760144151,14.5433905264,47.9,-21.11,52.3454114512,135.28,36.3343683444,-33.0460144151,49.1144112426,-13.6656316556,-4.9760144151,14.5433905264,50.0,-28.07,57.3404298903,136.79,33.6243683444,-2.7460144151,33.7363119165,-13.6656316556,-4.9760144151,14.5433905264,47.29,2.23,47.3425495722,136.49,35.6543683444,-29.2960144151,46.146402272,-13.6656316556,-4.9760144151,14.5433905264,49.32,-24.32,54.9902245858,136.79,32.0943683444,-20.7760144151,38.232071019,-13.6656316556,-4.9760144151,14.5433905264,45.76,-15.8,48.410924387,135.28
2019-12-09 04:30:00,38.2916847563,-9.1734283389,39.3751813833,-13.7783152437,-4.9534283389,14.6416673662,52.07,-4.22,52.2407245356,136.41,34.1316847563,-25.8234283389,42.7997821896,-13.7783152437,-4.9534283389,14.6416673662,47.91,-20.87,52.2582529367,135.04,36.0016847563,-32.7734283389,48.6848940677,-13.7783152437,-4.9534283389,14.6416673662,49.78,-27.82,57.0263167318,136.55,33.5116847563,-2.5534283389,33.6088234172,-13.7783152437,-4.9534283389,14.6416673662,47.29,2.4,47.3508616606,136.23,35.3016847563,-29.0734283389,45.732627106,-13.7783152437,-4.9534283389,14.6416673662,49.08,-24.12,54.6865687349,136.55,31.9816847563,-20.6334283389,38.0600384245,-13.7783152437,-4.9534283389,14.6416673662,45.76,-15.68,48.3718926651,135.04
2019-12-09 05:00:00,38.2884011332,-9.2997614139,39.4016144808,-13.8015988668,-4.9797614139,14.6724965503,52.09,-4.32,52.2688291432,136.33,34.1484011332,-25.8597614139,42.8350389324,-13.8015988668,-4.9797614139,14.6724965503,47.95,-20.88,52.2989187269,134.97,35.9784011332,-32.8197614139,48.6988920548,-13.8015988668,-4.9797614139,14.6724965503,49.78,-27.84,57.0360763026,136.44,33.5384011332,-2.6397614139,33.6421267297,-13.8015988668,-4.9797614139,14.6724965503,47.34,2.34,47.3977974172,136.14,35.2384011332,-29.0997614139,45.7005582982,-13.8015988668,-4.9797614139,14.6724965503,49.04,-24.12,54.650672457,136.44,31.9584011332,-21.3397614139,38.4281774248,-13.8015988668,-4.9797614139,14.6724965503,45.76,-16.36,48.5965760111,134.97
2019-12-09 05:30:00,39.4539008006,-9.1821313622,40.5082932834,-14.3060991994,-5.1421313622,15.202170544,53.76,-4.04,53.9115868807,135.46,35.5539008006,-24.9121313622,43.4130642911,-14.3060991994,-5.1421313622,15.202170544,49.86,-19.77,53.6364847841,134.03,37.0939008006,-32.4221313622,49.2661352114,-14.3060991994,-5.1421313622,15.202170544,51.4,-27.28,58.1907071619,135.56,34.8739008006,-1.9921313622,34.930753562,-14.3060991994,-5.1421313622,15.202170544,49.18,3.15,49.2807761708,135.18,36.3339008006,-28.7021313622,46.3029663425,-14.3060991994,-5.1421313622,15.202170544,50.64,-23.56,55.8523338814,135.56,33.2139008006,-20.6621313622,39.1163249656,-14.3060991994,-5.1421313622,15.202170544,47.52,-15.52,49.990207041,134.03
2019-12-09 06:00:00,41.5617677904,-9.0971114381,42.5457163341,-14.9682322096,-5.4271114381,15.9217308746,56.53,-3.67,56.6490052869,135.37,37.4217677904,-23.7971114381,44.3473924527,-14.9682322096,-5.4271114381,15.9217308746,52.39,-18.37,55.5172855965,133.83,39.0817677904,-32.2671114381,50.680874639,-14.9682322096,-5.4271114381,15.9217308746,54.05,-26.84,60.347229431,135.45,36.6717677904,-0.9671114381,36.6845179525,-14.9682322096,-5.4271114381,15.9217308746,51.64,4.46,51.8322409317,134.96,38.3117677904,-28.5071114381,47.7540255242,-14.9682322096,-5.4271114381,15.9217308746,53.28,-23.08,58.0641438411,135.45,34.9517677904,-19.6671114381,40.1051286495,-14.9682322096,-5.4271114381,15.9217308746,49.92,-14.24,51.9113089798,133.83
2019-12-09 06:30:00,46.7907009883,-6.5258786964,47.2435899539,-17.3492990117,-6.1858786964,18.419100723,64.14,-0.34,64.1409011474,133.06,42.6907009883,-21.5758786964,47.8331944615,-17.3492990117,-6.1858786964,18.419100723,60.04,-15.39,61.9810753376,131.65,43.9907009883,-28.9958786964,52.6872162371,-17.3492990117,-6.1858786964,18.419100723,61.34,-22.81,65.4438056656,133.16,41.7507009883,0.5841213036,41.7547869197,-17.3492990117,-6.1858786964,18.419100723,59.1,6.77,59.486493425,132.74,43.0507009883,-25.1458786964,49.8565750027,-17.3492990117,-6.1858786964,18.419100723,60.4,-18.96,63.3059365305,133.16,39.7307009883,-18.6258786964,43.8799721768,-17.3492990117,-6.1858786964,18.419100723,57.08,-12.44,58.4198596369,131.65
2019-12-09 07:00:00,51.6067339519,-4.7969037746000005,51.8291932699,-19.9732660481,-6.9869037746,21.1600609872,71.58,2.19,71.6134938402,132.04,47.7367339519,-18.8869037746,51.3372272585,-19.9732660481,-6.9869037746,21.1600609872,67.71,-11.9,68.7477570543,130.59,48.4867339519,-26.9669037746,55.4813236009,-19.9732660481,-6.9869037746,21.1600609872,68.46,-19.98,71.3160010096,132.16,46.5467339519,2.9130962254,46.6378019552,-19.9732660481,-6.9869037746,21.1600609872,66.52,9.9,67.2526609139,131.65,47.4667339519,-23.0269037746,52.75726613,-19.9732660481,-6.9869037746,21.1600609872,67.44,-16.04,69.3212463823,132.16,44.3067339519,-16.7469037746,47.3660792078,-19.9732660481,-6.9869037746,21.1600609872,64.28,-9.76,65.0167363069,130.59
2019-12-09 07:30:00,56.6160506496,-3.9291217882,56.7522262928,-22.2339493504,-7.7291217882000005,23.5390702308,78.85,3.8,78.9415131601,130.5,52.7560506496,-18.8791217882,56.0323310209,-22.2339493504,-7.7291217882000005,23.5390702308,74.99,-11.15,75.8143957306,129.18,53.3960506496,-21.419121788200002,57.5318781473,-22.2339493504,-7.7291217882000005,23.5390702308,75.63,-13.69,76.8590463121,130.61,51.3760506496,2.5008782118,51.4368833833,-22.2339493504,-7.7291217882000005,23.5390702308,73.61,10.23,74.3174609362,130.21,52.2060506496,-18.5291217882,55.3967515173,-22.2339493504,-7.7291217882000005,23.5390702308,74.44,-10.8,75.2193698458,130.61,49.0860506496,-11.0491217882,50.3142470943,-22.2339493504,-7.7291217882000005,23.5390702308,71.32,-3.32,71.3972324394,129.18
2019-12-09 08:00:00,59.3455512334,-13.0020041917,60.75316094,-23.0644487666,-8.0320041917,24.4229786931,82.41,-4.97,82.559729893,130.8,55.4355512334,-29.6320041917,62.8582215225,-23.0644487666,-8.0320041917,24.4229786931,78.5,-21.6,81.4175042604,129.68,56.9255512334,-12.6020041917,58.3037639683,-23.0644487666,-8.0320041917,24.4229786931,79.99,-4.57,80.1204405879,130.93,54.0455512334,-7.7120041917,54.5930088635,-23.0644487666,-8.0320041917,24.4229786931,77.11,0.32,77.1106639837,130.7,55.4955512334,-10.3120041917,56.4454926203,-23.0644487666,-8.0320041917,24.4229786931,78.56,-2.2800000000000002,78.5930785757,130.93,52.6555512334,11.2079958083,53.8351766574,-23.0644487666,-8.0320041917,24.4229786931,75.72,19.24,78.1261543915,129.68
2019-12-09 08:30:00,60.8903844933,-12.644646332,62.189436439,-23.4196155067,-8.114646332,24.7855981485,84.31,-4.53,84.4316113787,131.14,57.1603844933,-28.134646332,63.7092448523,-23.4196155067,-8.114646332,24.7855981485,80.58,-20.02,83.0297344329,129.87,58.4003844933,-12.244646332,59.6702293674,-23.4196155067,-8.114646332,24.7855981485,81.82,-4.13,81.9241679848,131.25,55.7003844933,-6.214646332,56.0460048686,-23.4196155067,-8.114646332,24.7855981485,79.12,1.9,79.1428101599,130.91,57.0203844933,-9.874646332,57.8691013231,-23.4196155067,-8.114646332,24.7855981485,80.44,-1.76,80.4592517987,131.25,54.3003844933,11.925353668,55.5944764902,-23.4196155067,-8.114646332,24.7855981485,77.72,20.04,80.2620707433,129.87
2019-12-09 09:00:00,60.752500407,-12.1961114595,61.9645982835,-23.087499593,-7.9761114595,24.4264404176,83.84,-4.22,83.946137493,130.77,57.402500407,-27.6261114595,63.7043882895,-23.087499593,-7.9761114595,24.4264404176,80.49,-19.65,82.8538629154,129.51,58.272500407,-11.8061114595,59.4564426406,-23.087499593,-7.9761114595,24.4264404176,81.36,-3.83,81.4500982197,130.9,55.942500407,-5.8061114595,56.2429931819,-23.087499593,-7.9761114595,24.4264404176,79.03,2.17,79.059786238,130.55,56.872500407,-9.4961114595,57.659842485,-23.087499593,-7.9761114595,24.4264404176,79.96,-1.52,79.9744459187,130.9,54.512500407,11.9438885405,55.8056374759,-23.087499593,-7.9761114595,24.4264404176,77.6,19.92,80.1159559638,129.51
2019-12-09 09:30:00,61.8334172866,-11.4525405726,62.8850711927,-22.8865827134,-7.8825405726,24.2059933524,84.72,-3.5700000000000003,84.7951844152,131.12,58.4234172866,-26.8725405726,64.3073022625,-22.8865827134,-7.8825405726,24.2059933524,81.31,-18.99,83.4981209369,129.83,59.3334172866,-11.0725405726,60.3577299245,-22.8865827134,-7.8825405726,24.2059933524,82.22,-3.19,82.2818600908,131.23,56.9434172866,-4.9925405726,57.1618599562,-22.8865827134,-7.8825405726,24.2059933524,79.83,2.89,79.8822946591,130.87,57.9134172866,-8.7225405726,58.5665998318,-22.8865827134,-7.8825405726,24.2059933524,80.8,-0.84,80.8043662187,131.23,55.5134172866,14.4374594274,57.3600883329,-22.8865827134,-7.8825405726,24.2059933524,78.4,22.32,81.5152893634,129.83
2019-12-09 10:00:00,62.7000341969,-10.3819079439,63.5537434055,-21.3699658031,-7.5019079439,22.6484891599,84.07,-2.88,84.1193158555,131.65,57.5800341969,-27.5619079439,63.8366595901,-21.3699658031,-7.5019079439,22.6484891599,78.95,-20.06,81.4586158733,130.55,60.2200341969,-10.0419079439,61.0515555398,-21.3699658031,-7.5019079439,22.6484891599,81.59,-2.54,81.6295271333,131.78,56.1700341969,-5.4519079439,56.4339972172,-21.3699658031,-7.5019079439,22.6484891599,77.54,2.05,77.567094183,131.62,58.7900341969,-7.6219079439,59.2820512599,-21.3699658031,-7.5019079439,22.6484891599,80.16,-0.12,80.1600898203,131.78,54.7900341969,12.1780920561,56.1271215494,-21.3699658031,-7.5019079439,22.6484891599,76.16,19.68,78.6616043569,130.55
2019-12-09 10:30:00,62.6221176038,-12.3320360367,63.8248284447,-21.7178823962,-7.4720360367,22.9673189186,84.34,-4.86,84.4799100378,132.6,58.0821176038,-26.3620360367,63.7847107805,-21.7178823962,-7.4720360367,22.9673189186,79.8,-18.89,82.0053175105,131.14,60.1421176038,-11.9320360367,61.3143359571,-21.7178823962,-7.4720360367,22.9673189186,81.86,-4.46,81.9814076483,132.74,56.6521176038,-4.0920360367,56.7997111606,-21.7178823962,-7.4720360367,22.9673189186,78.37,3.38,78.4428537217,132.22,58.8021176038,-9.5520360367,59.5729001069,-21.7178823962,-7.4720360367,22.9673189186,80.52,-2.08,80.5468608948,132.74,55.2421176038,13.8879639633,56.9611016432,-21.7178823962,-7.4720360367,22.9673189186,76.96,21.36,79.8692130924,131.14
2019-12-09 11:00:00,61.8981840374,-13.0161432626,63.2519183311,-21.3918159626,-7.2861432626,22.5986210602,83.29,-5.73,83.4868672307,132.6,58.3981840374,-25.4861432626,63.7172770704,-21.3918159626,-7.2861432626,22.5986210602,79.79,-18.2,81.8393798852,130.99,59.4581840374,-12.5961432626,60.7777794438,-21.3918159626,-7.2861432626,22.5986210602,80.85,-5.31,81.0241852782,132.74,56.9381840374,-3.2761432625999998,57.0323585007,-21.3918159626,-7.2861432626,22.5986210602,78.33,4.01,78.4325761403,132.11,58.1281840374,-10.2061432626,59.0173799807,-21.3918159626,-7.2861432626,22.5986210602,79.52,-2.92,79.5735936099,132.74,55.5281840374,14.3938567374,57.3634233137,-21.3918159626,-7.2861432626,22.5986210602,76.92,21.68,79.9168868263,130.99
2019-12-09 11:30:00,62.2490669413,-12.3581927062,63.4639367044,-19.7509330587,-6.6781927062,20.8494032172,82.0,-5.68,82.1964865429,132.99,57.7390669413,-25.0781927062,62.950104056,-19.7509330587,-6.6781927062,20.8494032172,77.49,-18.4,79.6445861311,131.36,59.8390669413,-11.9481927062,61.0202691025,-19.7509330587,-6.6781927062,20.8494032172,79.59,-5.27,79.7642839873,133.1,56.3290669413,-2.7781927062,56.3975366234,-19.7509330587,-6.6781927062,20.8494032172,76.08,3.9,76.1798949855,132.45,58.5690669413,-9.5981927062,59.3503235509,-19.7509330587,-6.6781927062,20.8494032172,78.32,-2.92,78.3744141924,133.1,54.9690669413,14.0818072938,56.7441240751,-19.7509330587,-6.6781927062,20.8494032172,74.72,20.76,77.550344938,131.36
2019-12-09 12:00:00,62.1229669612,-11.2895857631,63.1404606474,-18.7770330388,-6.4995857631,19.8701178867,80.9,-4.79,81.0416812511,132.99,56.4729669612,-26.6495857631,62.4451472794,-18.7770330388,-6.4995857631,19.8701178867,75.25,-20.15,77.9011232268,131.65,59.7529669612,-10.9195857631,60.7425255805,-18.7770330388,-6.4995857631,19.8701178867,78.53,-4.42,78.6542897749,133.1,55.1529669612,-4.1995857631,55.3126231994,-18.7770330388,-6.4995857631,19.8701178867,73.93,2.3,73.9657684338,132.75,58.4629669612,-8.6195857631,59.0949724142,-18.7770330388,-6.4995857631,19.8701178867,77.24,-2.12,77.2690882566,133.1,53.8229669612,16.0604142369,56.1680396486,-18.7770330388,-6.4995857631,19.8701178867,72.6,22.56,76.0244276532,131.65
2019-12-09 12:30:00,62.933950861,-12.1296899303,64.0922112958,-19.246049139,-6.7596899303,20.3986228803,82.18,-5.37,82.3552627341,133.78,56.973950861,-26.9496899303,63.0263188204,-19.246049139,-6.7596899303,20.3986228803,76.22,-20.19,78.8487444415,132.38,60.533950861,-11.7396899303,61.6618157899,-19.246049139,-6.7596899303,20.3986228803,79.78,-4.98,79.9352788198,133.9,55.653950861,-4.3096899303,55.8205667629,-19.246049139,-6.7596899303,20.3986228803,74.9,2.45,74.9400593808,133.48,59.273950861,-9.3596899303,60.0083748011,-19.246049139,-6.7596899303,20.3986228803,78.52,-2.6,78.5630345646,133.9,54.353950861,14.7203100697,56.3119836513,-19.246049139,-6.7596899303,20.3986228803,73.6,21.48,76.6704010685,132.38
2019-12-09 13:00:00,62.8987505418,-11.864886176,64.0080334309,-20.4012494582,-7.034886176,21.5800973808,83.3,-4.83,83.4399119127,132.44,58.1187505418,-25.964886176,63.6550428377,-20.4012494582,-7.034886176,21.5800973808,78.52,-18.93,80.7696434312,130.97,60.4687505418,-11.464886176,61.546026737,-20.4012494582,-7.034886176,21.5800973808,80.87,-4.43,80.9912452059,132.54,56.7287505418,-3.704886176,56.8496026337,-20.4012494582,-7.034886176,21.5800973808,77.13,3.33,77.2018510141,132.06,59.1187505418,-9.114886176,59.8172869297,-20.4012494582,-7.034886176,21.5800973808,79.52,-2.08,79.5471985679,132.54,55.3187505418,13.605113824,56.9672123565,-20.4012494582,-7.034886176,21.5800973808,75.72,20.64,78.4826605054,130.97
2019-12-09 13:30:00,62.7933503217,-11.9771279056,63.9253974371,-20.1866496783,-6.8371279056,21.3130744669,82.98,-5.14,83.1390401677,133.15,58.2333503217,-26.2171279056,63.8628286666,-20.1866496783,-6.8371279056,21.3130744669,78.42,-19.38,80.7792101967,131.67,60.3633503217,-11.5671279056,61.4616344563,-20.1866496783,-6.8371279056,21.3130744669,80.55,-4.73,80.6887563419,133.26,56.8233503217,-3.7671279055999998,56.9480850814,-20.1866496783,-6.8371279056,21.3130744669,77.01,3.07,77.0711684095,132.78,59.0533503217,-9.1971279056,59.7652519942,-20.1866496783,-6.8371279056,21.3130744669,79.24,-2.36,79.2751360768,133.26,55.4933503217,13.9228720944,57.21327029,-20.1866496783,-6.8371279056,21.3130744669,75.68,20.76,78.4757287319,131.67
2019-12-09 14:00:00,61.8703169452,-11.9503945458,63.0138718751,-20.5796830548,-6.9203945458,21.7120983626,82.45,-5.03,82.6032892808,133.55,57.9403169452,-27.0103945458,63.9268467956,-20.5796830548,-6.9203945458,21.7120983626,78.52,-20.09,81.0493584182,132.14,59.4603169452,-11.5603945458,60.5736907682,-20.5796830548,-6.9203945458,21.7120983626,80.04,-4.64,80.1743799477,133.64,56.5503169452,-4.3903945457999995,56.7204893391,-20.5796830548,-6.9203945458,21.7120983626,77.13,2.5300000000000002,77.171483075,133.24,58.2203169452,-9.2003945458,58.9427906109,-20.5796830548,-6.9203945458,21.7120983626,78.8,-2.2800000000000002,78.8329778709,133.64,55.2603169452,13.5596054542,56.8996092162,-20.5796830548,-6.9203945458,21.7120983626,75.84,20.48,78.5565783369,132.14
2019-12-09 14:30:00,62.0379008358,-10.7250462815,62.9581429035,-20.2420991642,-6.9650462815,21.4068785271,82.28,-3.76,82.3658667167,133.43,56.9579008358,-28.8250462815,63.8363984006,-20.2420991642,-6.9650462815,21.4068785271,77.2,-21.86,80.235276531,132.33,59.6079008358,-10.3750462815,60.504077775,-20.2420991642,-6.9650462815,21.4068785271,79.85,-3.41,79.9227789807,133.53,55.6079008358,-6.1250462815,55.944211741,-20.2420991642,-6.9650462815,21.4068785271,75.85,0.84,75.8546511428,133.43,58.2779008358,-8.0050462815,58.8251178647,-20.2420991642,-6.9650462815,21.4068785271,78.52,-1.04,78.5268871152,133.53,54.3579008358,13.7549537185,56.0712059356,-20.2420991642,-6.9650462815,21.4068785271,74.6,20.72,77.4240169456,132.33
2019-12-09 15:00:00,61.5880840198,-10.9743577982,62.5582018788,-21.0119159802,-7.1743577982,22.2029732914,82.6,-3.8,82.6873630006,132.99,57.0680840198,-28.9843577982,64.0067122313,-21.0119159802,-7.1743577982,22.2029732914,78.08,-21.81,81.0688750385,131.92,59.1480840198,-10.6243577982,60.0946987831,-21.0119159802,-7.1743577982,22.2029732914,80.16,-3.45,80.2342077919,133.12,55.7180840198,-6.4043577982,56.0849417013,-21.0119159802,-7.1743577982,22.2029732914,76.73,0.77,76.7338634502,132.99,57.8680840198,-8.2543577982,58.4538242614,-21.0119159802,-7.1743577982,22.2029732914,78.88,-1.08,78.8873931627,133.12,54.428084019799996,13.9856422018,56.1962144442,-21.0119159802,-7.1743577982,22.2029732914,75.44,21.16,78.3513828851,131.92
2019-12-09 15:30:00,61.3694502589,-11.5215636812,62.4416195717,-22.4205497411,-7.5415636811999995,23.6549409945,83.79,-3.98,83.8844711493,132.89,57.9794502589,-29.2515636812,64.9405160906,-22.4205497411,-7.5415636811999995,23.6549409945,80.4,-21.71,83.2795539133,131.8,58.8994502589,-11.1415636812,59.9439711903,-22.4205497411,-7.5415636811999995,23.6549409945,81.32,-3.6,81.3996461909,133.01,56.5394502589,-6.7315636812,56.938768736,-22.4205497411,-7.5415636811999995,23.6549409945,78.96,0.81,78.964154526,132.85,57.5394502589,-8.7815636812,58.2057058782,-22.4205497411,-7.5415636811999995,23.6549409945,79.96,-1.24,79.9696142294,133.01,55.2194502589,13.8184363188,56.9222001436,-22.4205497411,-7.5415636811999995,23.6549409945,77.64,21.36,80.5246496422,131.8
2019-12-09 16:00:00,63.0184835413,-12.2920282013,64.2060995946,-23.6715164587,-8.0020282013,24.9874597906,86.69,-4.29,86.796084013,132.52,59.8984835413,-27.0920282013,65.7404466262,-23.6715164587,-8.0020282013,24.9874597906,83.57,-19.09,85.7226516155,131.15,60.4684835413,-11.8820282013,61.6248334356,-23.6715164587,-8.0020282013,24.9874597906,84.14,-3.88,84.229412915,132.62,58.3684835413,-4.7820282013,58.5640475431,-23.6715164587,-8.0020282013,24.9874597906,82.04,3.22,82.1031668086,132.16,59.1284835413,-9.4420282013,59.8776207147,-23.6715164587,-8.0020282013,24.9874597906,82.8,-1.44,82.8125207925,132.62,56.9684835413,13.4379717987,58.5319331909,-23.6715164587,-8.0020282013,24.9874597906,80.64,21.44,83.4414956721,131.15
2019-12-09 16:30:00,66.4450169951,-10.6153270218,67.287632231,-25.4049830049,-8.5653270218,26.8100352195,91.85,-2.05,91.8728741251,131.62,63.4050169951,-25.7453270218,68.4325802787,-25.4049830049,-8.5653270218,26.8100352195,88.81,-17.18,90.4564453204,130.3,63.7150169951,-10.1753270218,64.5224044087,-25.4049830049,-8.5653270218,26.8100352195,89.12,-1.6099999999999999,89.134541565,131.73,61.7350169951,-3.6753270218000003,61.8443235237,-25.4049830049,-8.5653270218,26.8100352195,87.14,4.89,87.2770972249,131.33,62.2750169951,-7.7653270218,62.7572947592,-25.4049830049,-8.5653270218,26.8100352195,87.68,0.8,87.6836495591,131.73,60.2350169951,14.1546729782,61.8757791023,-25.4049830049,-8.5653270218,26.8100352195,85.64,22.72,88.6025281806,130.3
2019-12-09 17:00:00,70.1311336278,-8.1118444215,70.598710497,-27.1688663722,-9.1418444215,28.6656697005,97.3,1.03,97.3054515431,130.93,67.1911336278,-25.6918444215,71.9355218788,-27.1688663722,-9.1418444215,28.6656697005,94.36,-16.55,95.8003763041,129.84,67.1911336278,-7.7218444215,67.6333890875,-27.1688663722,-9.1418444215,28.6656697005,94.36,1.42,94.3706840073,131.01,65.3511336278,-3.7418444215,65.4581703542,-27.1688663722,-9.1418444215,28.6656697005,92.52,5.4,92.6774535688,130.88,65.6711336278,-5.2218444215,65.8784141516,-27.1688663722,-9.1418444215,28.6656697005,92.84,3.92,92.9227205801,131.01,63.8311336278,10.978155578500001,64.7683064478,-27.1688663722,-9.1418444215,28.6656697005,91.0,20.12,93.1977167102,129.84
2019-12-09 17:30:00,71.2154002208,-8.0657035488,71.6706969573,-27.6745997792,-9.2657035488,29.1845290384,98.89,1.2,98.8972805491,131.28,68.2554002208,-26.0057035488,73.0417433826,-27.6745997792,-9.2657035488,29.1845290384,95.93,-16.74,97.379630827,130.28,68.2054002208,-7.6657035488,68.6348281135,-27.6745997792,-9.2657035488,29.1845290384,95.88,1.6,95.8933490916,131.39,66.3754002208,-3.9057035488,66.4902118712,-27.6745997792,-9.2657035488,29.1845290384,94.05,5.36,94.2026119595,131.27,66.7654002208,-5.0657035488,66.9572999686,-27.6745997792,-9.2657035488,29.1845290384,94.44,4.2,94.5333464974,131.39,64.9254002208,12.0142964512,66.0276526392,-27.6745997792,-9.2657035488,29.1845290384,92.6,21.28,95.0136748053,130.28
2019-12-09 18:00:00,70.9844168821,-8.7391062849,71.5203426918,-27.7555831179,-9.3091062849,29.2751063882,98.74,0.5700000000000001,98.7416452162,131.5,68.2444168821,-26.5891062849,73.2412520961,-27.7555831179,-9.3091062849,29.2751063882,96.0,-17.28,97.5428029124,130.44,67.9844168821,-8.3091062849,68.4903072416,-27.7555831179,-9.3091062849,29.2751063882,95.74,1.0,95.7452223351,131.57,66.3644168821,-4.4591062849,66.5140545822,-27.7555831179,-9.3091062849,29.2751063882,94.12,4.85,94.2448773144,131.45,66.5244168821,-5.7491062849,66.7723765084,-27.7555831179,-9.3091062849,29.2751063882,94.28,3.56,94.3471886174,131.57,64.9244168821,12.4908937151,66.1150688821,-27.7555831179,-9.3091062849,29.2751063882,92.68,21.8,95.2093608843,130.44
2019-12-09 18:30:00,70.2522001152,-9.719650711,70.9213876836,-27.9077998848,-9.279650711,29.4101549082,98.16,-0.44,98.1609861401,132.04,67.4922001152,-27.059650711,72.7146599593,-27.9077998848,-9.279650711,29.4101549082,95.4,-17.78,97.0427143066,130.95,67.2922001152,-9.319650711,67.9344984947,-27.9077998848,-9.279650711,29.4101549082,95.2,-0.04,95.2000084034,132.14,65.6422001152,-4.749650711,65.8138102365,-27.9077998848,-9.279650711,29.4101549082,93.55,4.53,93.6596145625,131.95,65.8522001152,-6.759650711,66.1982260922,-27.9077998848,-9.279650711,29.4101549082,93.76,2.52,93.793859074,132.14,64.2122001152,13.920349289,65.7037500297,-27.9077998848,-9.279650711,29.4101549082,92.12,23.2,94.9964967775,130.95
2019-12-09 19:00:00,68.820166655,-11.5562559361,69.7836828326,-27.419833345,-9.0962559361,28.8892563546,96.24,-2.46,96.2714350158,132.69,66.280166655,-27.2162559361,71.6504366978,-27.419833345,-9.0962559361,28.8892563546,93.7,-18.12,95.435970158,131.43,65.930166655,-11.0762559361,66.854097262,-27.419833345,-9.0962559361,28.8892563546,93.35,-1.98,93.370996032,132.81,64.460166655,-4.7662559361,64.6361375767,-27.419833345,-9.0962559361,28.8892563546,91.88,4.33,91.9819726903,132.4,64.620166655,-8.5362559361,65.1815434301,-27.419833345,-9.0962559361,28.8892563546,92.04,0.56,92.0417035914,132.81,63.140166655,13.1437440639,64.4937101835,-27.419833345,-9.0962559361,28.8892563546,90.56,22.24,93.2509045533,131.43
2019-12-09 19:30:00,67.3532334118,-12.6102350272,68.5235439719,-26.4867665882,-8.810235027200001,27.913599652,93.84,-3.8,93.9169079559,132.3,64.4632334118,-27.9802350272,70.2737647638,-26.4867665882,-8.810235027200001,27.913599652,90.95,-19.17,92.9483265046,131.04,64.5632334118,-12.1102350272,65.6891840488,-26.4867665882,-8.810235027200001,27.913599652,91.05,-3.3,91.10978268,132.44,62.7332334118,-5.6502350272,62.9871711554,-26.4867665882,-8.810235027200001,27.913599652,89.22,3.16,89.2759430082,132.02,63.2332334118,-9.5702350272,63.9533517979,-26.4867665882,-8.810235027200001,27.913599652,89.72,-0.76,89.7232188455,132.44,61.3532334118,12.9097649728,62.696740599,-26.4867665882,-8.810235027200001,27.913599652,87.84,21.72,90.4854905496,131.04
2019-12-09 20:00:00,65.4423333452,-13.5873286141,66.8379719361,-25.6576666548,-8.5373286141,27.0407440363,91.1,-5.05,91.2398624506,132.53,62.4923333452,-28.8873286141,68.8459837709,-25.6576666548,-8.5373286141,27.0407440363,88.15,-20.35,90.4684751723,131.24,62.7523333452,-13.0873286141,64.1025234333,-25.6576666548,-8.5373286141,27.0407440363,88.41,-4.55,88.5270049194,132.66,60.8423333452,-6.4673286141,61.1850951318,-25.6576666548,-8.5373286141,27.0407440363,86.5,2.07,86.5247646631,132.27,61.4623333452,-10.5373286141,62.3590708282,-25.6576666548,-8.5373286141,27.0407440363,87.12,-2.0,87.1429538173,132.66,59.5823333452,13.6626713859,61.1287414908,-25.6576666548,-8.5373286141,27.0407440363,85.24,22.2,88.0834695048,131.24
2019-12-09 20:30:00,62.5588000161,-15.7955190563,64.5221038227,-24.7111999839,-8.1955190563,26.0347832187,87.27,-7.6,87.6003019401,133.34,59.6488000161,-30.3855190563,66.9422072513,-24.7111999839,-8.1955190563,26.0347832187,84.36,-22.19,87.2296148106,131.93,60.0088000161,-15.2455190563,61.9151187568,-24.7111999839,-8.1955190563,26.0347832187,84.72,-7.05,85.0128278556,133.48,58.1188000161,-7.7755190563,58.6366234695,-24.7111999839,-8.1955190563,26.0347832187,82.83,0.42,82.8310648247,132.98,58.8088000161,-12.7955190563,60.184717888,-24.7111999839,-8.1955190563,26.0347832187,83.52,-4.6,83.6465803246,133.48,56.8488000161,11.6844809437,58.0371704875,-24.7111999839,-8.1955190563,26.0347832187,81.56,19.88,83.9478885976,131.93
2019-12-09 21:00:00,59.9840833285,-15.2067439206,61.8816233903,-23.6159166715,-7.8367439206,24.8822441816,83.6,-7.37,83.9242330915,132.87,56.7840833285,-33.2067439206,65.7808479822,-23.6159166715,-7.8367439206,24.8822441816,80.4,-25.37,84.3077511265,131.81,57.5440833285,-14.7067439206,59.3936852103,-23.6159166715,-7.8367439206,24.8822441816,81.16,-6.87,81.450245549,132.98,55.3940833285,-10.5767439206,56.3947868137,-23.6159166715,-7.8367439206,24.8822441816,79.01,-2.74,79.0574961658,132.88,56.3440833285,-12.3167439206,57.6745863178,-23.6159166715,-7.8367439206,24.8822441816,79.96,-4.48,80.085404413,132.98,54.2240833285,8.0832560794,54.8232636903,-23.6159166715,-7.8367439206,24.8822441816,77.84,15.92,79.4513184283,131.81
2019-12-09 21:30:00,57.2468001088,-16.471507617,59.5693435072,-22.3331998912,-7.481507617,23.5530204773,79.58,-8.99,80.0861817045,133.24,53.7968001088,-34.591507617,63.9583309754,-22.3331998912,-7.481507617,23.5530204773,76.13,-27.11,80.8129259463,132.21,54.9368001088,-15.961507617,57.2085809263,-22.3331998912,-7.481507617,23.5530204773,77.27,-8.48,77.7339263128,133.4,52.5168001088,-11.801507617,53.8264793173,-22.3331998912,-7.481507617,23.5530204773,74.85,-4.32,74.9745616859,133.28,53.7868001088,-13.601507617,55.4799141618,-22.3331998912,-7.481507617,23.5530204773,76.12,-6.12,76.365625775,133.4,51.4268001088,9.358492383,52.2713798279,-22.3331998912,-7.481507617,23.5530204773,73.76,16.84,75.6579354728,132.21
2019-12-09 22:00:00,53.6604667464,-19.0241255801,56.9329697586,-21.2695332536,-7.0741255801,22.4150908441,74.93,-11.95,75.8769227104,134.28,50.4704667464,-35.8241255801,61.8921318681,-21.2695332536,-7.0741255801,22.4150908441,71.74,-28.75,77.2864160121,133.07,51.5304667464,-18.4941255801,54.7487139947,-21.2695332536,-7.0741255801,22.4150908441,72.8,-11.42,73.6902734423,134.44,49.3304667464,-12.7741255801,50.9575630673,-21.2695332536,-7.0741255801,22.4150908441,70.6,-5.7,70.8297253983,134.19,50.4504667464,-16.2341255801,52.9980794773,-21.2695332536,-7.0741255801,22.4150908441,71.72,-9.16,72.3025863991,134.44,48.2504667464,8.3658744199,48.9703522149,-21.2695332536,-7.0741255801,22.4150908441,69.52,15.44,71.2139312214,133.07
2019-12-09 22:30:00,49.8764500212,-21.6983768214,54.3919095399,-19.7735499788,-6.5783768214,20.8391055559,69.65,-15.12,71.2722730099,134.52,47.0264500212,-35.9683768214,59.2048235599,-19.7735499788,-6.5783768214,20.8391055559,66.8,-29.39,72.9795320621,133.07,47.9464500212,-21.1283768214,52.395327814,-19.7735499788,-6.5783768214,20.8391055559,67.72,-14.55,69.2654379904,134.65,45.9864500212,-12.9783768214,47.782756832,-19.7735499788,-6.5783768214,20.8391055559,65.76,-6.4,66.070701525,134.19,46.9464500212,-18.8983768214,50.6074877471,-19.7735499788,-6.5783768214,20.8391055559,66.72,-12.32,67.8479240655,134.65,44.9064500212,8.2216231786,45.652867831,-19.7735499788,-6.5783768214,20.8391055559,64.68,14.8,66.3516571006,133.07
2019-12-09 23:00:00,46.5542333747,-21.4355584014,51.2521200448,-18.0957666253,-6.0655584014,19.0852762222,64.65,-15.37,66.4519330042,134.77,43.4142333747,-38.0355584014,57.7191420797,-18.0957666253,-6.0655584014,19.0852762222,61.51,-31.97,69.3221537461,133.51,44.7842333747,-20.8955584014,49.4191452765,-18.0957666253,-6.0655584014,19.0852762222,62.88,-14.83,64.6051336969,134.89,42.5542333747,-14.8455584014,45.0694284671,-18.0957666253,-6.0655584014,19.0852762222,60.65,-8.78,61.2822233604,134.67,43.7842333747,-18.8255584014,47.6598441178,-18.0957666253,-6.0655584014,19.0852762222,61.88,-12.76,63.1818961412,134.89,41.5842333747,6.2544415986,42.0519500745,-18.0957666253,-6.0655584014,19.0852762222,59.68,12.32,60.9383688656,133.51
2019-12-09 23:30:00,44.1905500949,-22.3422756291,49.5174918385,-16.6794499051,-5.6122756291,17.5983432991,60.87,-16.73,63.127250851,134.57,40.8105500949,-38.2322756291,55.9214439981,-16.6794499051,-5.6122756291,17.5983432991,57.49,-32.62,66.0996558236,133.26,42.5505500949,-21.8022756291,47.8109666916,-16.6794499051,-5.6122756291,17.5983432991,59.23,-16.19,61.4028419538,134.7,40.0705500949,-15.1322756291,42.8326365126,-16.6794499051,-5.6122756291,17.5983432991,56.75,-9.52,57.5429656865,134.42,41.5605500949,-19.7322756291,46.0069780109,-16.6794499051,-5.6122756291,17.5983432991,58.24,-14.12,59.9272225287,134.7,39.0805500949,4.5477243709,39.3442650544,-16.6794499051,-5.6122756291,17.5983432991,55.76,10.16,56.6780663043,133.26
2019-12-10 00:00:00,42.5878835298,-23.1443732176,48.4705047961,-15.8321164702,-5.3343732176,16.7066289104,58.42,-17.81,61.0744832152,134.05,39.3678835298,-37.8043732176,54.5802243307,-15.8321164702,-5.3343732176,16.7066289104,55.2,-32.47,64.0417121882,132.63,41.0478835298,-22.5843732176,46.8506420011,-15.8321164702,-5.3343732176,16.7066289104,56.88,-17.25,59.4381771255,134.18,38.6978835298,-14.9543732176,41.4868589799,-15.8321164702,-5.3343732176,16.7066289104,54.53,-9.62,55.3720624503,133.79,40.0478835298,-20.6143732176,45.0420399002,-15.8321164702,-5.3343732176,16.7066289104,55.88,-15.28,57.9314491447,134.18,37.6078835298,5.3456267824,37.9859004012,-15.8321164702,-5.3343732176,16.7066289104,53.44,10.68,54.4967521968,132.63
2019-12-10 00:30:00,44.6854835862,-22.7632123369,50.1493397686,-16.2045164138,-5.4832123369,17.1070736754,60.89,-17.28,63.2944744824,134.12,41.2454835862,-37.6632123369,55.8543416378,-16.2045164138,-5.4832123369,17.1070736754,57.45,-32.18,65.8487273985,132.72,43.0654835862,-22.2132123369,48.4568125122,-16.2045164138,-5.4832123369,17.1070736754,59.27,-16.73,61.5859220926,134.18,40.5054835862,-14.7732123369,43.1154497055,-16.2045164138,-5.4832123369,17.1070736754,56.71,-9.29,57.4658872724,133.86,42.0354835862,-20.1632123369,46.62120775,-16.2045164138,-5.4832123369,17.1070736754,58.24,-14.68,60.0616350094,134.18,39.4354835862,4.1967876631,39.6581693018,-16.2045164138,-5.4832123369,17.1070736754,55.64,9.68,56.4757647137,132.72
2019-12-10 01:00:00,44.2101168415,-23.0792253264,49.8716860835,-17.8598831585,-6.0392253264,18.8533198397,62.07,-17.04,64.3665013808,134.32,41.7701168415,-37.8892253264,56.3944683173,-17.8598831585,-6.0392253264,18.8533198397,59.63,-31.85,67.6029540775,132.88,42.5401168415,-22.5092253264,48.128232522,-17.8598831585,-6.0392253264,18.8533198397,60.4,-16.47,62.6052785314,134.37,40.9801168415,-14.9392253264,43.6182350594,-17.8598831585,-6.0392253264,18.8533198397,58.84,-8.9,59.5092900311,133.99,41.5401168415,-20.4392253264,46.296255131,-17.8598831585,-6.0392253264,18.8533198397,59.4,-14.4,61.1205366469,134.37,39.9001168415,4.2007746736,40.1206409698,-17.8598831585,-6.0392253264,18.8533198397,57.76,10.24,58.6606784823,132.88
2019-12-10 01:30:00,43.0359335944,-23.4630363926,49.0163815178,-17.9240664056,-6.0930363926,18.9313826488,60.96,-17.37,63.3864220476,134.57,40.8159335944,-38.2230363926,55.9190570937,-17.9240664056,-6.0930363926,18.9313826488,58.74,-32.13,66.9531515315,133.12,41.3959335944,-22.9130363926,47.3141686483,-17.9240664056,-6.0930363926,18.9313826488,59.32,-16.82,61.6585338781,134.68,40.0459335944,-15.1930363926,42.8311236401,-17.9240664056,-6.0930363926,18.9313826488,57.97,-9.1,58.6799020108,134.26,40.3959335944,-20.8930363926,45.4791207112,-17.9240664056,-6.0930363926,18.9313826488,58.32,-14.8,60.1686164042,134.68,38.9959335944,3.5469636074,39.1569123876,-17.9240664056,-6.0930363926,18.9313826488,56.92,9.64,57.730546507,133.12
