Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-10 02:00:00,42.0789671685,-23.3705864125,48.1333957583,-17.6310328315,-6.0305864125,18.6338748301,59.71,-17.34,62.176842152,135.08,39.4289671685,-39.7005864125,55.9533735665,-17.6310328315,-6.0305864125,18.6338748301,57.06,-33.67,66.2533961394,133.78,40.4889671685,-22.8205864125,46.4772592413,-17.6310328315,-6.0305864125,18.6338748301,58.12,-16.79,60.496599078,135.2,38.6989671685,-16.4805864125,42.0620944368,-17.6310328315,-6.0305864125,18.6338748301,56.33,-10.45,57.2911110034,134.9,39.6889671685,-20.8305864125,44.8232913248,-17.6310328315,-6.0305864125,18.6338748301,57.32,-14.8,59.1998513512,135.2,37.8889671685,6.0094135875,38.3625714044,-17.6310328315,-6.0305864125,18.6338748301,55.52,12.04,56.8104919887,133.78
2019-12-10 02:30:00,41.6557838637,-22.186399029,47.1957692085,-17.3142161363,-5.926399029,18.300390319999998,58.97,-16.26,61.1706506423,135.39,38.7957838637,-41.286399029,56.6540341934,-17.3142161363,-5.926399029,18.300390319999998,56.11,-35.36,66.3224072241,134.36,40.0857838637,-21.696399029,45.5807393402,-17.3142161363,-5.926399029,18.300390319999998,57.4,-15.77,59.5269090412,135.53,38.1157838637,-17.866399029,42.095382096,-17.3142161363,-5.926399029,18.300390319999998,55.43,-11.94,56.70139769,135.5,39.0857838637,-19.726399029,43.7816093685,-17.3142161363,-5.926399029,18.300390319999998,56.4,-13.8,58.0637580596,135.53,37.1657838637,3.993600971,37.3797316593,-17.3142161363,-5.926399029,18.300390319999998,54.48,9.92,55.3757780984,134.36
2019-12-10 03:00:00,40.8652502721,-22.437119567,46.6196633865,-16.9847497279,-5.807119567,17.9500518379,57.85,-16.63,60.1928517351,135.55,37.9452502721,-41.547119567,56.2672654616,-16.9847497279,-5.807119567,17.9500518379,54.93,-35.74,65.5335982531,134.48,39.3152502721,-21.937119567,45.021396234,-16.9847497279,-5.807119567,17.9500518379,56.3,-16.13,58.5650655254,135.65,37.3052502721,-18.087119567,41.4587215444,-16.9847497279,-5.807119567,17.9500518379,54.29,-12.28,55.6614992612,135.64,38.3352502721,-19.967119567,43.2235731659,-16.9847497279,-5.807119567,17.9500518379,55.32,-14.16,57.1034850075,135.65,36.3352502721,4.992880433,36.6766856103,-16.9847497279,-5.807119567,17.9500518379,53.32,10.8,54.4027793408,134.48
2019-12-10 03:30:00,40.2205172102,-22.50141095,46.0869124524,-16.3494827898,-5.65141095,17.2986714293,56.57,-16.85,59.0261586079,135.37,37.0405172102,-41.54141095,55.6568840209,-16.3494827898,-5.65141095,17.2986714293,53.39,-35.89,64.3318288252,134.32,38.7005172102,-22.01141095,44.5222668374,-16.3494827898,-5.65141095,17.2986714293,55.05,-16.36,57.4295403081,135.49,36.4305172102,-18.11141095,40.6842204153,-16.3494827898,-5.65141095,17.2986714293,52.78,-12.46,54.2308030551,135.48,37.6905172102,-20.05141095,42.6923197854,-16.3494827898,-5.65141095,17.2986714293,54.04,-14.4,55.9256792538,135.49,35.4905172102,5.34858905,35.8912832965,-16.3494827898,-5.65141095,17.2986714293,51.84,11.0,52.9942034566,134.32
2019-12-10 04:00:00,39.0507169414,-22.5730201766,45.1054290915,-16.0792830586,-5.4630201766,16.9819884916,55.13,-17.11,57.7240764326,135.45,36.2507169414,-41.6930201766,55.2487322046,-16.0792830586,-5.4630201766,16.9819884916,52.33,-36.23,63.6477949343,134.41,37.6007169414,-22.0930201766,43.6109556767,-16.0792830586,-5.4630201766,16.9819884916,53.68,-16.63,56.1969687795,135.59,35.6707169414,-18.2330201766,40.0604926564,-16.0792830586,-5.4630201766,16.9819884916,51.75,-12.77,53.3023020141,135.58,36.6407169414,-20.1430201766,41.8124789963,-16.0792830586,-5.4630201766,16.9819884916,52.72,-14.68,54.725686839,135.59,34.7207169414,3.3369798234,34.8807055443,-16.0792830586,-5.4630201766,16.9819884916,50.8,8.8,51.5565708712,134.41
2019-12-10 04:30:00,38.7623338406,-22.6600097641,44.8998281431,-15.8776661594,-5.4500097641,16.7869857061,54.64,-17.21,57.2862435494,135.27,35.8123338406,-41.5900097641,54.8839882597,-15.8776661594,-5.4500097641,16.7869857061,51.69,-36.14,63.0710369346,134.26,37.3223338406,-22.1800097641,43.4155437194,-15.8776661594,-5.4500097641,16.7869857061,53.2,-16.73,55.7685655186,135.43,35.2523338406,-18.2100097641,39.6778464237,-15.8776661594,-5.4500097641,16.7869857061,51.13,-12.76,52.6981451286,135.4,36.3223338406,-20.2900097641,41.6052452445,-15.8776661594,-5.4500097641,16.7869857061,52.2,-14.84,54.2684586109,135.43,34.2423338406,2.1499902359,34.3097636959,-15.8776661594,-5.4500097641,16.7869857061,50.12,7.6,50.6929423096,134.26
2019-12-10 05:00:00,38.6194670581,-22.4943892659,44.6929612389,-16.0505329419,-5.4443892659,16.9487752418,54.67,-17.05,57.2670184312,135.14,35.7794670581,-41.4543892659,54.7598087321,-16.0505329419,-5.4443892659,16.9487752418,51.83,-36.01,63.1115599554,134.07,37.1794670581,-22.0243892659,43.2132675606,-16.0505329419,-5.4443892659,16.9487752418,53.23,-16.58,55.7523927738,135.24,35.2194670581,-18.1443892659,39.6185527461,-16.0505329419,-5.4443892659,16.9487752418,51.27,-12.7,52.8195314254,135.23,36.1494670581,-20.0843892659,41.3541613477,-16.0505329419,-5.4443892659,16.9487752418,52.2,-14.64,54.2141088648,135.24,34.2294670581,2.3156107341,34.3077027525,-16.0505329419,-5.4443892659,16.9487752418,50.28,7.76,50.8752985249,134.07
2019-12-10 05:30:00,39.8351504127,-21.815574282,45.4176010997,-16.6348495873,-5.655574282,17.5699670248,56.47,-16.16,58.736755954,135.14,37.2251504127,-40.645574282,55.1160097608,-16.6348495873,-5.655574282,17.5699670248,53.86,-34.99,64.2277175369,134.07,38.3251504127,-21.345574282,43.8685615855,-16.6348495873,-5.655574282,17.5699670248,54.96,-15.69,57.155731996,135.24,36.6051504127,-17.305574282,40.4897510237,-16.6348495873,-5.655574282,17.5699670248,53.24,-11.65,54.4997256874,135.23,37.3251504127,-19.415574282,42.072929278,-16.6348495873,-5.655574282,17.5699670248,53.96,-13.76,55.6867955623,135.24,35.6451504127,4.8244257180000005,35.970151952,-16.6348495873,-5.655574282,17.5699670248,52.28,10.48,53.320060015,134.07
2019-12-10 06:00:00,41.6847334952,-21.0948697923,46.7184175472,-17.3652665048,-5.8848697923,18.335325829,59.05,-15.21,60.977426971,134.96,38.9847334952,-40.0148697923,55.865904183,-17.3652665048,-5.8848697923,18.335325829,56.35,-34.13,65.8800379478,133.91,40.1147334952,-20.6348697923,45.1108600532,-17.3652665048,-5.8848697923,18.335325829,57.48,-14.75,59.3423364892,135.08,38.3147334952,-16.7148697923,41.8019817112,-17.3652665048,-5.8848697923,18.335325829,55.68,-10.83,56.7234633992,135.05,39.0347334952,-18.6048697923,43.2417807107,-17.3652665048,-5.8848697923,18.335325829,56.4,-12.72,57.816592774,135.08,37.3147334952,4.7551302077,37.616493711,-17.3652665048,-5.8848697923,18.335325829,54.68,10.64,55.7055832031,133.91
2019-12-10 06:30:00,46.7258836243,-19.9752783319,50.8165322007,-19.1541163757,-6.5452783319,20.2415622563,65.88,-13.43,67.2349559381,134.37,43.7758836243,-36.7552783319,57.1601125991,-19.1541163757,-6.5452783319,20.2415622563,62.93,-30.21,69.8056516337,133.12,44.9158836243,-19.4952783319,48.9642980036,-19.1541163757,-6.5452783319,20.2415622563,64.07,-12.95,65.3656438812,134.49,42.9058836243,-13.6752783319,45.032522548,-19.1541163757,-6.5452783319,20.2415622563,62.06,-7.13,62.4682359284,134.25,43.8858836243,-17.3852783319,47.2040113143,-19.1541163757,-6.5452783319,20.2415622563,63.04,-10.84,63.9652030404,134.49,41.8058836243,8.0947216681,42.5823487433,-19.1541163757,-6.5452783319,20.2415622563,60.96,14.64,62.6933106479,133.12
2019-12-10 07:00:00,51.6404506451,-18.5432529397,54.8688287867,-21.0895493549,-7.2532529397,22.3019902744,72.73,-11.29,73.6010665684,133.51,48.4204506451,-33.6832529397,58.9839094099,-21.0895493549,-7.2532529397,22.3019902744,69.51,-26.43,74.3652136419,132.14,49.6004506451,-18.0432529397,52.7803342245,-21.0895493549,-7.2532529397,22.3019902744,70.69,-10.79,71.5087421229,133.65,47.3304506451,-10.9732529397,48.5858398955,-21.0895493549,-7.2532529397,22.3019902744,68.42,-3.7199999999999998,68.5210536988,133.25,48.4304506451,-15.8132529397,50.946712536,-21.0895493549,-7.2532529397,22.3019902744,69.52,-8.56,70.0450140981,133.65,46.1104506451,8.9467470603,46.9703943102,-21.0895493549,-7.2532529397,22.3019902744,67.2,16.2,69.1251039782,132.14
2019-12-10 07:30:00,56.8434509462,-15.4269520872,58.8996499664,-22.6165490538,-7.8369520872,23.9358749395,79.46,-7.59,79.8216743748,131.97,53.1634509462,-30.7469520872,61.4143922803,-22.6165490538,-7.8369520872,23.9358749395,75.78,-22.91,79.1673954352,130.67,54.5634509462,-14.9669520872,56.5789698911,-22.6165490538,-7.8369520872,23.9358749395,77.18,-7.13,77.5086401635,132.12,51.8934509462,-8.4869520872,52.5828737027,-22.6165490538,-7.8369520872,23.9358749395,74.51,-0.65,74.512835136,131.76,53.3034509462,-12.636952087200001,54.7809313614,-22.6165490538,-7.8369520872,23.9358749395,75.92,-4.8,76.0715873372,132.12,50.5834509462,11.1230479128,51.7919656365,-22.6165490538,-7.8369520872,23.9358749395,73.2,18.96,75.6156174345,130.67
2019-12-10 08:00:00,60.2322843078,-13.8379369817,61.8014285663,-23.4777156922,-8.1679369817,24.8579630836,83.71,-5.67,83.9018057017,131.32,56.5322843078,-27.8279369817,63.0102630189,-23.4777156922,-8.1679369817,24.8579630836,80.01,-19.66,82.3900218473,129.9,57.8022843078,-13.3779369817,59.3302053686,-23.4777156922,-8.1679369817,24.8579630836,81.28,-5.21,81.446807795,131.46,55.1022843078,-5.8579369817,55.4127887912,-23.4777156922,-8.1679369817,24.8579630836,78.58,2.31,78.6139459638,130.97,56.4422843078,-11.0079369817,57.5057052341,-23.4777156922,-8.1679369817,24.8579630836,79.92,-2.84,79.9704445405,131.46,53.6822843078,11.9520630183,54.9967222559,-23.4777156922,-8.1679369817,24.8579630836,77.16,20.12,79.7400777527,129.9
2019-12-10 08:30:00,62.0144180756,-12.0361035821,63.1716379295,-23.8155819244,-8.3761035821,25.2456145423,85.83,-3.66,85.9080002095,131.15,57.9944180756,-27.5561035821,64.2081877376,-23.8155819244,-8.3761035821,25.2456145423,81.81,-19.18,84.0282601272,129.9,59.4844180756,-11.6261035821,60.6099189761,-23.8155819244,-8.3761035821,25.2456145423,83.3,-3.25,83.3633762512,131.3,56.5144180756,-5.6161035821,56.7927818465,-23.8155819244,-8.3761035821,25.2456145423,80.33,2.76,80.3774004307,130.97,58.0644180756,-9.2561035821,58.7975518196,-23.8155819244,-8.3761035821,25.2456145423,81.88,-0.88,81.884728735,131.3,55.0644180756,13.8638964179,56.7829002596,-23.8155819244,-8.3761035821,25.2456145423,78.88,22.24,81.9553048924,129.9
2019-12-10 09:00:00,61.9840015938,-11.5290658917,63.0470920338,-23.4859984062,-8.1890658917,24.8727344961,85.47,-3.34,85.5352354296,130.66,58.2940015938,-27.1490658917,64.3060059451,-23.4859984062,-8.1890658917,24.8727344961,81.78,-18.96,83.9490917163,129.42,59.4740015938,-11.1190658917,60.5044667102,-23.4859984062,-8.1890658917,24.8727344961,82.96,-2.93,83.0117250754,130.79,56.8140015938,-5.3590658917,57.0661928319,-23.4859984062,-8.1890658917,24.8727344961,80.3,2.83,80.3498531424,130.5,58.0340015938,-8.7490658917,58.689790381,-23.4859984062,-8.1890658917,24.8727344961,81.52,-0.56,81.5219234317,130.79,55.3140015938,14.0909341083,57.0805851088,-23.4859984062,-8.1890658917,24.8727344961,78.8,22.28,81.8891836569,129.42
2019-12-10 09:30:00,63.5120018078,-10.8177768762,64.4266922182,-23.5579981922,-8.2377768762,24.9567675528,87.07,-2.58,87.1082160304,131.04,59.6620018078,-26.4177768762,65.2491639394,-23.5579981922,-8.2377768762,24.9567675528,83.22,-18.18,85.1826320326,129.75,60.9320018078,-10.4177768762,61.8161703711,-23.5579981922,-8.2377768762,24.9567675528,84.49,-2.18,84.5181193591,131.13,58.1420018078,-4.4877768762,58.314942472,-23.5579981922,-8.2377768762,24.9567675528,81.7,3.75,81.7860165309,130.84,59.4820018078,-8.0777768762,60.0279852929,-23.5579981922,-8.2377768762,24.9567675528,83.04,0.16,83.0401541424,131.13,56.6820018078,13.9222231238,58.3667510288,-23.5579981922,-8.2377768762,24.9567675528,80.24,22.16,83.2437577239,129.75
2019-12-10 10:00:00,64.5832351905,-10.287224405,65.3974101447,-23.2567648095,-8.147224405,24.6425318283,87.84,-2.14,87.8660639838,131.04,60.2532351905,-26.237224405,65.7179145698,-23.2567648095,-8.147224405,24.6425318283,83.51,-18.09,85.4468735531,129.75,61.9832351905,-9.887224405,62.766859497,-23.2567648095,-8.147224405,24.6425318283,85.24,-1.74,85.2577574183,131.13,58.7232351905,-4.317224405,58.8817185364,-23.2567648095,-8.147224405,24.6425318283,81.98,3.83,82.0694175683,130.84,60.5432351905,-7.467224405,61.0019898663,-23.2567648095,-8.147224405,24.6425318283,83.8,0.68,83.8027589045,131.13,57.2632351905,14.572775595,59.0884412811,-23.2567648095,-8.147224405,24.6425318283,80.52,22.72,83.6640233314,129.75
2019-12-10 10:30:00,65.4884850634,-9.9043661368,66.2332102836,-23.4915149366,-8.2043661368,24.8829841001,88.98,-1.7000000000000002,88.9962381227,131.04,61.1684850634,-25.9443661368,66.4431614178,-23.4915149366,-8.2043661368,24.8829841001,84.66,-17.74,86.4986890074,129.85,62.8584850634,-9.5043661368,63.5729668973,-23.4915149366,-8.2043661368,24.8829841001,86.35,-1.3,86.3597852012,131.23,59.5984850634,-4.0043661368,59.732858378,-23.4915149366,-8.2043661368,24.8829841001,83.09,4.2,83.1960822395,130.97,61.3884850634,-7.0443661368,61.7913359027,-23.4915149366,-8.2043661368,24.8829841001,84.88,1.16,84.8879261144,131.23,58.1484850634,15.4756338632,60.1725980712,-23.4915149366,-8.2043661368,24.8829841001,81.64,23.68,85.0048939768,129.85
2019-12-10 11:00:00,65.5368518432,-9.6622764676,66.2452906708,-23.4531481568,-8.2122764676,24.849379132,88.99,-1.45,89.0018123411,130.49,61.1068518432,-25.1622764676,66.0846994335,-23.4531481568,-8.2122764676,24.849379132,84.56,-16.95,86.2420784768,129.25,62.8868518432,-9.2622764676,63.5652884845,-23.4531481568,-8.2122764676,24.849379132,86.34,-1.05,86.3463844061,130.63,59.5268518432,-3.4422764676,59.6262975342,-23.4531481568,-8.2122764676,24.849379132,82.98,4.77,83.1169856287,130.33,61.3868518432,-6.8522764676,61.7681088589,-23.4531481568,-8.2122764676,24.849379132,84.84,1.3599999999999999,84.8508998184,130.63,57.9868518432,14.8277235324,59.8526220966,-23.4531481568,-8.2122764676,24.849379132,81.44,23.04,84.6363704326,129.25
2019-12-10 11:30:00,66.2134351864,-9.5115318782,66.893110541,-23.5065648136,-8.2315318782,24.9061580015,89.72,-1.28,89.7291301641,131.08,61.7634351864,-24.3615318782,66.3943232624,-23.5065648136,-8.2315318782,24.9061580015,85.27,-16.13,86.7821974831,129.76,63.5434351864,-9.1215318782,64.1947856067,-23.5065648136,-8.2315318782,24.9061580015,87.05,-0.89,87.0545495652,131.25,60.1734351864,-2.4815318782,60.2245822119,-23.5065648136,-8.2315318782,24.9061580015,83.68,5.75,83.8773205342,130.84,62.0934351864,-6.7115318782,62.4550986982,-23.5065648136,-8.2315318782,24.9061580015,85.6,1.52,85.6134942635,131.25,58.6934351864,10.9684681218,59.7095187296,-23.5065648136,-8.2315318782,24.9061580015,82.2,19.2,84.4125583074,129.76
2019-12-10 12:00:00,65.7675351261,-10.1509153815,66.5462978658,-23.5024648739,-8.2209153815,24.8987811923,89.27,-1.9300000000000002,89.2908606745,130.83,61.4075351261,-24.3009153815,66.0410467712,-23.5024648739,-8.2209153815,24.8987811923,84.91,-16.08,86.4191790056,129.45,63.1275351261,-9.7409153815,63.8746516512,-23.5024648739,-8.2209153815,24.8987811923,86.63,-1.52,86.6433338463,130.96,59.8275351261,-2.5709153815,59.882748477,-23.5024648739,-8.2209153815,24.8987811923,83.33,5.65,83.5213230259,130.53,61.6575351261,-7.3009153815,62.088283945,-23.5024648739,-8.2209153815,24.8987811923,85.16,0.92,85.1649693242,130.96,58.2575351261,11.4190846185,59.3661173776,-23.5024648739,-8.2209153815,24.8987811923,81.76,19.64,84.0858323382,129.45
2019-12-10 12:30:00,66.1574850483,-9.5384974561,66.8415721062,-23.6525149517,-8.2484974561,25.0495344034,89.81,-1.29,89.8192640807,130.62,61.7674850483,-24.4484974561,66.4300476972,-23.6525149517,-8.2484974561,25.0495344034,85.42,-16.2,86.9426040558,129.32,63.4774850483,-9.1384974561,64.1319206309,-23.6525149517,-8.2484974561,25.0495344034,87.13,-0.89,87.1345453882,130.76,60.1574850483,-2.7184974561,60.2188777357,-23.6525149517,-8.2484974561,25.0495344034,83.81,5.53,83.9922436895,130.41,61.9874850483,-6.7284974561,62.3515916447,-23.6525149517,-8.2484974561,25.0495344034,85.64,1.52,85.6534879617,130.76,58.6274850483,11.3115025439,59.7087271082,-23.6525149517,-8.2484974561,25.0495344034,82.28,19.56,84.5729980549,129.32
2019-12-10 13:00:00,66.0681851887,-9.6929729961,66.7754357502,-23.1818148113,-8.1229729961,24.5637787859,89.25,-1.57,89.2638078955,130.82,61.4181851887,-24.7829729961,66.2298212469,-23.1818148113,-8.1229729961,24.5637787859,84.6,-16.66,86.2247968974,129.54,63.4181851887,-9.2929729961,64.0954410214,-23.1818148113,-8.1229729961,24.5637787859,86.6,-1.17,86.607903219,130.96,59.8381851887,-2.9929729961,59.9129893598,-23.1818148113,-8.1229729961,24.5637787859,83.02,5.13,83.1783463409,130.62,61.9381851887,-6.8829729961,62.3194520333,-23.1818148113,-8.1229729961,24.5637787859,85.12,1.24,85.1290314758,130.96,58.3381851887,13.6370270039,59.910870104,-23.1818148113,-8.1229729961,24.5637787859,81.52,21.76,84.3742140704,129.54
2019-12-10 13:30:00,66.1472018716,-10.5693620933,66.9862950946,-23.0427981284,-8.0793620933,24.4181620402,89.19,-2.49,89.2247510504,130.7,61.3372018716,-24.4893620933,66.0452964955,-23.0427981284,-8.0793620933,24.4181620402,84.38,-16.41,85.9608777293,129.31,63.5072018716,-10.1393620933,64.3115180447,-23.0427981284,-8.0793620933,24.4181620402,86.55,-2.06,86.5745118381,130.83,59.7672018716,-2.7893620933000003,59.8322568557,-23.0427981284,-8.0793620933,24.4181620402,82.81,5.29,82.9787936765,130.38,62.0372018716,-7.7593620933,62.520573543,-23.0427981284,-8.0793620933,24.4181620402,85.08,0.32,85.0806017844,130.83,58.1972018716,12.4806379067,59.5204219427,-23.0427981284,-8.0793620933,24.4181620402,81.24,20.56,83.8012601337,129.31
2019-12-10 14:00:00,65.6739684937,-10.3514197497,66.4847503458,-23.1560315063,-8.1114197497,24.5356256386,88.83,-2.24,88.8582382225,130.85,60.8439684937,-24.7514197497,65.6857768599,-23.1560315063,-8.1114197497,24.5356256386,84.0,-16.64,85.6322929741,129.47,63.0439684937,-9.9314197497,63.8214310532,-23.1560315063,-8.1114197497,24.5356256386,86.2,-1.82,86.2192113163,130.96,59.2739684937,-2.9614197497,59.3479009563,-23.1560315063,-8.1114197497,24.5356256386,82.43,5.15,82.5907222392,130.58,61.5639684937,-7.5114197497,62.0205098604,-23.1560315063,-8.1114197497,24.5356256386,84.72,0.6000000000000001,84.7221246193,130.96,57.7639684937,12.4085802503,59.081713922,-23.1560315063,-8.1114197497,24.5356256386,80.92,20.52,83.4812362151,129.47
2019-12-10 14:30:00,65.159035193,-11.1159914118,66.1004170362,-23.190964807,-8.1259914118,24.573412158300002,88.35,-2.99,88.4005803148,130.85,60.599035193,-24.2459914118,65.2695270848,-23.190964807,-8.1259914118,24.573412158300002,83.79,-16.12,85.3265404197,129.32,62.549035193,-10.6759914118,63.4535940369,-23.190964807,-8.1259914118,24.573412158300002,85.74,-2.55,85.7779114924,130.96,59.049035193,-2.5259914117999998,59.103038753,-23.190964807,-8.1259914118,24.573412158300002,82.24,5.6,82.430440979,130.41,61.129035193,-8.2859914118,61.6880587902,-23.190964807,-8.1259914118,24.573412158300002,84.32,-0.16,84.3201518025,130.96,57.529035193,11.9940085882,58.7660287263,-23.190964807,-8.1259914118,24.573412158300002,80.72,20.12,83.189739752,129.32
2019-12-10 15:00:00,64.7284684386,-10.888673568,65.6379298766,-23.3115315614,-8.158673568,24.6980051447,88.04,-2.73,88.0823166135,131.7,60.5184684386,-25.108673568,65.5204587171,-23.3115315614,-8.158673568,24.6980051447,83.83,-16.95,85.5264368485,130.27,62.1284684386,-10.478673568,63.005945674,-23.3115315614,-8.158673568,24.6980051447,85.44,-2.32,85.4714923235,131.82,58.9584684386,-3.108673568,59.0403662927,-23.3115315614,-8.158673568,24.6980051447,82.27,5.05,82.424846982,131.37,60.6884684386,-8.038673568,61.2185468152,-23.3115315614,-8.158673568,24.6980051447,84.0,0.12,84.0000857142,131.82,57.4884684386,13.641326432,59.0847678361,-23.3115315614,-8.158673568,24.6980051447,80.8,21.8,83.6891868762,130.27
2019-12-10 15:30:00,64.3125017115,-11.3678328984,65.3094595078,-22.9774982885,-8.1678328984,24.3860394869,87.29,-3.2,87.3486353643,132.64,59.8025017115,-26.3878328984,65.3655638393,-22.9774982885,-8.1678328984,24.3860394869,82.78,-18.22,84.7614110312,131.26,61.7325017115,-10.9578328984,62.6974949212,-22.9774982885,-8.1678328984,24.3860394869,84.71,-2.79,84.7559331257,132.76,58.2925017115,-4.0278328984,58.4314914549,-22.9774982885,-8.1678328984,24.3860394869,81.27,4.14,81.3753801834,132.37,60.3825017115,-8.5278328984,60.9817222361,-22.9774982885,-8.1678328984,24.3860394869,83.36,-0.36,83.3607773476,132.76,56.9025017115,14.4321671016,58.704191914,-22.9774982885,-8.1678328984,24.3860394869,79.88,22.6,83.0155069851,131.26
2019-12-10 16:00:00,65.6414017608,-10.2757113004,66.4408298251,-23.8985982392,-8.4757113004,25.3570637071,89.54,-1.8,89.5580906451,131.1,61.3014017608,-25.6257113004,66.4419967903,-23.8985982392,-8.4757113004,25.3570637071,85.2,-17.15,86.9089322222,129.81,63.0014017608,-9.8557113004,63.7676381016,-23.8985982392,-8.4757113004,25.3570637071,86.9,-1.38,86.9109567316,131.22,59.7414017608,-3.7057113004,59.856222572,-23.8985982392,-8.4757113004,25.3570637071,83.64,4.77,83.7759064409,130.89,61.5814017608,-7.3557113004,62.0191545537,-23.8985982392,-8.4757113004,25.3570637071,85.48,1.12,85.487337074,131.22,58.2614017608,14.7242886996,60.0932243505,-23.8985982392,-8.4757113004,25.3570637071,82.16,23.2,85.3727450654,129.81
2019-12-10 16:30:00,69.2301685282,-9.1064320061,69.8265231723,-25.0598314718,-8.8764320061,26.5854508811,94.29,-0.23,94.2902805171,130.59,64.5101685282,-30.8364320061,71.5013802832,-25.0598314718,-8.8764320061,26.5854508811,89.57,-21.96,92.2227005677,129.97,66.4101685282,-8.7264320061,66.9810503016,-25.0598314718,-8.8764320061,26.5854508811,91.47,0.15,91.4701229911,130.72,62.8801685282,-8.7264320061,63.482802472,-25.0598314718,-8.8764320061,26.5854508811,87.94,0.15,87.940127928,131.05,64.8601685282,-6.1964320061,65.1554850424,-25.0598314718,-8.8764320061,26.5854508811,89.92,2.68,89.9599288572,130.72,61.4201685282,21.1635679939,64.9640955626,-25.0598314718,-8.8764320061,26.5854508811,86.48,30.04,91.5488503478,129.97
2019-12-10 17:00:00,70.6131351758,-12.3589380923,71.6865273962,-25.8368648242,-9.1289380923,27.4022096671,96.45,-3.23,96.5040693443,130.29,66.3331351758,-30.4889380923,73.0045215603,-25.8368648242,-9.1289380923,27.4022096671,92.17,-21.36,94.612676212,129.31,67.7731351758,-11.8289380923,68.7976862107,-25.8368648242,-9.1289380923,27.4022096671,93.61,-2.7,93.6489300526,130.42,64.6131351758,-8.4989380923,65.1696953034,-25.8368648242,-9.1289380923,27.4022096671,90.45,0.63,90.4521940032,130.39,66.6831351758,2.9110619077,66.746646345,-25.8368648242,-9.1289380923,27.4022096671,92.52,12.04,93.3001178992,130.42,63.1631351758,20.6710619077,66.4595700078,-25.8368648242,-9.1289380923,27.4022096671,89.0,29.8,93.8564861904,129.31
2019-12-10 17:30:00,70.7249851809,-14.8775129808,72.2728435952,-26.2450148191,-9.2175129808,27.8166020283,96.97,-5.66,97.1350425953,130.29,66.7749851809,-30.9575129808,73.6020805132,-26.2450148191,-9.2175129808,27.8166020283,93.02,-21.74,95.5266873706,129.1,67.8749851809,-14.2675129808,69.3583126955,-26.2450148191,-9.2175129808,27.8166020283,94.12,-5.05,94.2553812787,130.42,65.0449851809,-9.0775129808,65.6753480319,-26.2450148191,-9.2175129808,27.8166020283,91.29,0.14,91.2901073501,130.17,67.0349851809,7.7824870192,67.4852305502,-26.2450148191,-9.2175129808,27.8166020283,93.28,17.0,94.8164458309,130.42,63.5549851809,19.7824870192,66.5626241521,-26.2450148191,-9.2175129808,27.8166020283,89.8,29.0,94.3665194865,129.1
2019-12-10 18:00:00,70.4086518724,-15.2060718209,72.0319573434,-26.4213481276,-9.1960718209,27.975978514,96.83,-6.01,97.0163336763,130.6,66.7186518724,-31.8960718209,73.95091551350001,-26.4213481276,-9.1960718209,27.975978514,93.14,-22.7,95.8663110795,129.49,67.5586518724,-14.5760718209,69.1131920298,-26.4213481276,-9.1960718209,27.975978514,93.98,-5.38,94.1338663819,130.74,64.9886518724,-9.8160718209,65.7257950746,-26.4213481276,-9.1960718209,27.975978514,91.41,-0.62,91.4121025904,130.56,66.7386518724,7.5639281791,67.1659189117,-26.4213481276,-9.1960718209,27.975978514,93.16,16.76,94.6556031094,130.74,63.5786518724,21.4439281791,67.0975933224,-26.4213481276,-9.1960718209,27.975978514,90.0,30.64,95.0726543229,129.49
2019-12-10 18:30:00,69.7722351237,-15.4832214721,71.4695385553,-25.5077648763,-8.9832214721,27.0433788015,95.28,-6.5,95.5014575805,130.9,65.0322351237,-34.2232214721,73.48755332100001,-25.5077648763,-8.9832214721,27.0433788015,90.54,-25.24,93.9922826619,130.0,66.9522351237,-14.8632214721,68.582192591,-25.5077648763,-8.9832214721,27.0433788015,92.46,-5.88,92.6467808399,131.03,63.3822351237,-11.9732214721,64.5032228783,-25.5077648763,-8.9832214721,27.0433788015,88.89,-2.99,88.9402732175,131.07,66.1722351237,7.2967785279,66.5733255753,-25.5077648763,-8.9832214721,27.0433788015,91.68,16.28,93.1142352167,131.03,62.0122351237,21.7367785279,65.7115274956,-25.5077648763,-8.9832214721,27.0433788015,87.52,30.72,92.7548855856,130.0
2019-12-10 19:00:00,68.3057015399,-16.2871525441,70.2206536629,-24.8542984601,-8.7571525441,26.351923509,93.16,-7.53,93.4638245526,131.48,63.6557015399,-35.3471525441,72.8111909771,-24.8542984601,-8.7571525441,26.351923509,88.51,-26.59,92.4177915772,130.59,65.5957015399,-15.6771525441,67.4430809824,-24.8542984601,-8.7571525441,26.351923509,90.45,-6.92,90.7143257705,131.62,62.0757015399,-12.8771525441,63.3972694942,-24.8542984601,-8.7571525441,26.351923509,86.93,-4.12,87.027577813,131.69,64.8257015399,6.7228474559,65.1733707741,-24.8542984601,-8.7571525441,26.351923509,89.68,15.48,91.006223963,131.62,60.7857015399,21.6428474559,64.5237503381,-24.8542984601,-8.7571525441,26.351923509,85.64,30.4,90.8755720752,130.59
2019-12-10 19:30:00,66.7867846494,-18.578273367,69.3226286656,-24.2732153506,-8.528273367,25.7278143276,91.06,-10.05,91.6129144826,132.22,62.1367846494,-35.588273367,71.606600309,-24.2732153506,-8.528273367,25.7278143276,86.41,-27.06,90.5479524893,131.1,64.1467846494,-17.918273367,66.6023610791,-24.2732153506,-8.528273367,25.7278143276,88.42,-9.39,88.9172002483,132.36,60.6367846494,-12.978273367,62.0101220141,-24.2732153506,-8.528273367,25.7278143276,84.91,-4.45,85.0265288013,132.19,63.4867846494,4.631726633,63.6555159961,-24.2732153506,-8.528273367,25.7278143276,87.76,13.16,88.7412147764,132.36,59.4067846494,22.911726633,63.6719190828,-24.2732153506,-8.528273367,25.7278143276,83.68,31.44,89.3913642361,131.1
2019-12-10 20:00:00,64.5148510017,-21.1755190982,67.9011679491,-23.8151489983,-8.325519098200001,25.2284678501,88.33,-12.85,89.2597972214,132.82,60.4748510017,-35.0255190982,69.8855821452,-23.8151489983,-8.325519098200001,25.2284678501,84.29,-26.7,88.4177250329,131.37,62.0048510017,-20.4655190982,65.2950152746,-23.8151489983,-8.325519098200001,25.2284678501,85.82,-12.14,86.6744022189,132.96,59.0048510017,-12.3555190982,60.2845858734,-23.8151489983,-8.325519098200001,25.2284678501,82.82,-4.03,82.9179914132,132.46,61.3848510017,2.2344809018,61.4255064074,-23.8151489983,-8.325519098200001,25.2284678501,85.2,10.56,85.8519283418,132.96,57.7448510017,22.4344809018,61.949767962,-23.8151489983,-8.325519098200001,25.2284678501,81.56,30.76,87.1677187954,131.37
2019-12-10 20:30:00,62.0963509266,-22.3270562124,65.9882886391,-22.7936490734,-7.9670562124,24.1458986739,84.89,-14.36,86.0960028108,132.51,58.0463509266,-36.0570562124,68.3336678264,-22.7936490734,-7.9670562124,24.1458986739,80.84,-28.09,85.5812695629,131.03,59.6863509266,-21.6070562124,63.4769672015,-22.7936490734,-7.9670562124,24.1458986739,82.48,-13.64,83.6002392341,132.66,56.6563509266,-13.4870562124,58.2395294074,-22.7936490734,-7.9670562124,24.1458986739,79.45,-5.52,79.6415274841,132.17,59.0463509266,0.9129437876000001,59.0534082345,-22.7936490734,-7.9670562124,24.1458986739,81.84,8.88,82.3203498535,132.66,55.4463509266,22.7129437876,59.9180744565,-22.7936490734,-7.9670562124,24.1458986739,78.24,30.68,84.0402284623,131.03
2019-12-10 21:00:00,58.7831836908,-24.4902026371,63.6807090886,-22.2868163092,-7.6802026371,23.5730289473,81.07,-16.81,82.7944502971,132.95,55.4131836908,-37.0302026371,66.6472567634,-22.2868163092,-7.6802026371,23.5730289473,77.7,-29.35,83.0584884283,131.34,56.5331836908,-23.7302026371,61.311690365,-22.2868163092,-7.6802026371,23.5730289473,78.82,-16.05,80.4375217172,133.06,54.1331836908,-14.4002026371,56.0157782458,-22.2868163092,-7.6802026371,23.5730289473,76.42,-6.72,76.7148929478,132.45,55.9131836908,-1.1202026371,55.9244040146,-22.2868163092,-7.6802026371,23.5730289473,78.2,6.5600000000000005,78.4746685243,133.06,52.9131836908,21.2397973629,57.0169623911,-22.2868163092,-7.6802026371,23.5730289473,75.2,28.92,80.5692646113,131.34
2019-12-10 21:30:00,55.9896003391,-24.4864555125,61.1099161323,-21.2403996609,-7.2864555125,22.4554450343,77.23,-17.2,79.1221391268,133.45,52.4196003391,-40.3764555125,66.1670058221,-21.2403996609,-7.2864555125,22.4554450343,73.66,-33.09,80.7511219736,132.17,53.8496003391,-23.7564555125,58.8570185721,-21.2403996609,-7.2864555125,22.4554450343,75.09,-16.47,76.8750219512,133.53,51.2996003391,-17.4364555125,54.1819063507,-21.2403996609,-7.2864555125,22.4554450343,72.54,-10.15,73.2466661357,133.28,53.2796003391,-1.0864555125,53.290676463,-21.2403996609,-7.2864555125,22.4554450343,74.52,6.2,74.7774725435,133.53,50.1596003391,19.9135444875,53.9679049087,-21.2403996609,-7.2864555125,22.4554450343,71.4,27.2,76.4054971844,132.17
2019-12-10 22:00:00,52.375533663,-27.284477804,59.0562380746,-20.184466337,-6.894477804,21.3294750404,72.56,-20.39,75.3704564136,134.55,49.425533663,-41.254477804,64.380240111,-20.184466337,-6.894477804,21.3294750404,69.61,-34.36,77.6283562882,133.06,50.405533663,-26.524477804,56.9584563224,-20.184466337,-6.894477804,21.3294750404,70.59,-19.63,73.268581261,134.68,48.395533663,-18.044477804,51.6500809074,-20.184466337,-6.894477804,21.3294750404,68.58,-11.15,69.4804929459,134.2,49.855533663,-3.614477804,49.9863850125,-20.184466337,-6.894477804,21.3294750404,70.04,3.2800000000000002,70.1167597654,134.68,47.375533663,18.545522196,50.8761003161,-20.184466337,-6.894477804,21.3294750404,67.56,25.44,72.19104653630001,133.06
2019-12-10 22:30:00,49.1901171702,-28.6118195315,56.9060967219,-18.5798828298,-6.4418195315,19.6649201587,67.77,-22.17,71.3041499494,134.97,45.8901171702,-42.7518195315,62.7185851813,-18.5798828298,-6.4418195315,19.6649201587,64.47,-36.31,73.9918711752,133.47,47.3901171702,-27.8418195315,54.963534459,-18.5798828298,-6.4418195315,19.6649201587,65.97,-21.4,69.354170026,135.1,45.0101171702,-19.4318195315,49.0255673907,-18.5798828298,-6.4418195315,19.6649201587,63.59,-12.99,64.9032217998,134.63,46.8601171702,-4.8818195315,47.1137213892,-18.5798828298,-6.4418195315,19.6649201587,65.44,1.56,65.4585914911,135.1,43.9801171702,17.3981804685,47.2963781902,-18.5798828298,-6.4418195315,19.6649201587,62.56,23.84,66.9484816855,133.47
2019-12-10 23:00:00,45.7951505192,-28.1855663626,53.7738036804,-16.9348494808,-5.9255663626,17.941612627,62.73,-22.26,66.5624556338,135.86,42.2251505192,-46.1755663626,62.5711296468,-16.9348494808,-5.9255663626,17.941612627,59.16,-40.25,71.5539523716,134.69,44.1651505192,-27.4755663626,52.0141064263,-16.9348494808,-5.9255663626,17.941612627,61.1,-21.55,64.7889844032,135.97,41.5451505192,-22.3855663626,47.1922992981,-16.9348494808,-5.9255663626,17.941612627,58.48,-16.46,60.752300368,135.88,43.6251505192,-4.2855663626,43.8351438559,-16.9348494808,-5.9255663626,17.941612627,60.56,1.6400000000000001,60.5822020069,135.97,40.5851505192,16.3544336374,43.7563931588,-16.9348494808,-5.9255663626,17.941612627,57.52,22.28,61.6842670379,134.69
2019-12-10 23:30:00,43.2707337756,-28.9753980862,52.0761950966,-15.8092662244,-5.4853980862,16.7338725559,59.08,-23.49,63.5785065883,135.02,39.7807337756,-45.8853980862,60.7287126264,-15.8092662244,-5.4853980862,16.7338725559,55.59,-40.4,68.7197795398,133.78,41.7507337756,-28.2453980862,50.4076014491,-15.8092662244,-5.4853980862,16.7338725559,57.56,-22.76,61.896455472,135.15,39.1707337756,-22.4053980862,45.1259154801,-15.8092662244,-5.4853980862,16.7338725559,54.98,-16.92,57.524662537,134.96,41.1907337756,-5.4053980862,41.5438909762,-15.8092662244,-5.4853980862,16.7338725559,57.0,0.08,57.0000561403,135.15,38.2307337756,14.0346019138,40.7254104449,-15.8092662244,-5.4853980862,16.7338725559,54.04,19.52,57.4573929099,133.78
2019-12-11 00:00:00,41.9481837932,-29.5154860792,51.291461687500004,-15.2418162068,-5.2454860792,16.1191837725,57.19,-24.27,62.1267172801,135.75,38.618183793200004,-46.6054860792,60.5263203257,-15.2418162068,-5.2454860792,16.1191837725,53.86,-41.36,67.9083882889,134.49,40.5181837932,-28.7954860792,49.7081807798,-15.2418162068,-5.2454860792,16.1191837725,55.76,-23.55,60.5291673493,135.89,38.0781837932,-22.9054860792,44.4365769779,-15.2418162068,-5.2454860792,16.1191837725,53.32,-17.66,56.1684787047,135.68,39.9181837932,-5.7654860792000004,40.3323967435,-15.2418162068,-5.2454860792,16.1191837725,55.16,-0.52,55.162450997,135.89,37.1181837932,13.9545139208,39.6546091504,-15.2418162068,-5.2454860792,16.1191837725,52.36,19.2,55.7692531777,134.49
2019-12-11 00:30:00,44.1542504775,-28.9522515357,52.7999119716,-15.4157495225,-5.3822515357,16.3283178844,59.57,-23.57,64.0634825778,135.37,40.2242504775,-46.1122515357,61.1909312575,-15.4157495225,-5.3822515357,16.3283178844,55.64,-40.73,68.9546408881,134.14,42.6442504775,-28.2322515357,51.1428599666,-15.4157495225,-5.3822515357,16.3283178844,58.06,-22.85,62.3945999266,135.49,39.6542504775,-22.4822515357,45.584111432,-15.4157495225,-5.3822515357,16.3283178844,55.07,-17.1,57.6638092741,135.31,42.1042504775,-5.3422515357,42.441813813,-15.4157495225,-5.3822515357,16.3283178844,57.52,0.04,57.5200139082,135.49,38.7042504775,13.7777484643,41.0833951587,-15.4157495225,-5.3822515357,16.3283178844,54.12,19.16,57.4114971064,134.14
2019-12-11 01:00:00,43.5541503706,-28.9905703642,52.3203324201,-17.1058496294,-5.9205703642,18.1014707961,60.66,-23.07,64.8988482178,134.76,40.7041503706,-45.9405703642,61.3788551765,-17.1058496294,-5.9205703642,18.1014707961,57.81,-40.02,70.3107139773,133.52,41.9941503706,-28.2705703642,50.6234512263,-17.1058496294,-5.9205703642,18.1014707961,59.1,-22.35,63.1849072168,134.89,40.0441503706,-22.5205703642,45.9424647623,-17.1058496294,-5.9205703642,18.1014707961,57.15,-16.6,59.5120365976,134.67,41.4141503706,-5.4405703642,41.7699851186,-17.1058496294,-5.9205703642,18.1014707961,58.52,0.48,58.5219685246,134.89,39.0541503706,14.5194296358,41.6658193021,-17.1058496294,-5.9205703642,18.1014707961,56.16,20.44,59.7640293153,133.52
2019-12-11 01:30:00,42.4233003104,-29.6160147505,51.7382328547,-17.4366996896,-6.0160147505,18.4453498081,59.86,-23.6,64.3442274023,135.38,39.8133003104,-46.6160147505,61.3037658943,-17.4366996896,-6.0160147505,18.4453498081,57.25,-40.6,70.1849164707,134.14,40.8833003104,-28.8960147505,50.0641979136,-17.4366996896,-6.0160147505,18.4453498081,58.32,-22.88,62.6475602079,135.52,39.1933003104,-23.0260147505,45.4567062655,-17.4366996896,-6.0160147505,18.4453498081,56.63,-17.01,59.1294934868,135.29,40.3233003104,-5.8960147505,40.7520740314,-17.4366996896,-6.0160147505,18.4453498081,57.76,0.12,57.7601246536,135.52,38.2433003104,13.5039852495,40.5574609197,-17.4366996896,-6.0160147505,18.4453498081,55.68,19.52,59.0024813038,134.14
2019-12-11 02:00:00,40.7575668313,-29.9129642801,50.5565493881,-17.3924331687,-5.9229642801,18.3733022996,58.15,-23.99,62.9042335618,135.2,38.6375668313,-46.8129642801,60.6985600763,-17.3924331687,-5.9229642801,18.3733022996,56.03,-40.89,69.3639171328,133.95,39.2975668313,-29.2029642801,48.9603092474,-17.3924331687,-5.9229642801,18.3733022996,56.69,-23.28,61.2838845048,135.33,38.0375668313,-23.2729642801,44.5924585197,-17.3924331687,-5.9229642801,18.3733022996,55.43,-17.35,58.081902517,135.09,38.6875668313,-6.2829642801,39.1944315875,-17.3924331687,-5.9229642801,18.3733022996,56.08,-0.36,56.0811554803,135.33,37.0875668313,13.4370357199,39.446692414,-17.3924331687,-5.9229642801,18.3733022996,54.48,19.36,57.8176443657,133.95
2019-12-11 02:30:00,40.2237334126,-30.0907144634,50.2334532614,-17.2962665874,-5.8707144634,18.2654352856,57.52,-24.22,62.4112073269,135.61,38.2837334126,-47.0107144634,60.6271516597,-17.2962665874,-5.8707144634,18.2654352856,55.58,-41.14,69.1493745453,134.33,38.7737334126,-29.3707144634,48.6419702607,-17.2962665874,-5.8707144634,18.2654352856,56.07,-23.5,60.7955171045,135.73,37.7037334126,-23.3407144634,44.3436631878,-17.2962665874,-5.8707144634,18.2654352856,55.0,-17.47,57.7078928744,135.46,38.2237334126,-6.3907144634,38.754290438,-17.2962665874,-5.8707144634,18.2654352856,55.52,-0.52,55.5224351051,135.73,36.7437334126,13.3692855366,39.100380316,-17.2962665874,-5.8707144634,18.2654352856,54.04,19.24,57.3628730103,134.33
2019-12-11 03:00:00,39.0834000698,-31.6655263048,50.3012695384,-17.2465999302,-5.8455263048,18.2103099076,56.33,-25.82,61.9656461275,136.21,37.6734000698,-46.2855263048,59.6794354709,-17.2465999302,-5.8455263048,18.2103099076,54.92,-40.44,68.2026392451,134.71,37.6834000698,-30.9255263048,48.7486083704,-17.2465999302,-5.8455263048,18.2103099076,54.93,-25.08,60.3846942528,136.34,37.0934000698,-22.5255263048,43.3972310643,-17.2465999302,-5.8455263048,18.2103099076,54.34,-16.68,56.8423961494,135.85,37.1534000698,-7.7655263048,37.9562713598,-17.2465999302,-5.8455263048,18.2103099076,54.4,-1.92,54.4338718079,136.34,36.1534000698,15.5544736952,39.3574642037,-17.2465999302,-5.8455263048,18.2103099076,53.4,21.4,57.5284277553,134.71
2019-12-11 03:30:00,38.0845667399,-32.7571836344,50.2341248896,-17.3454332601,-5.8571836344,18.3076665665,55.43,-26.9,61.6124573443,136.56,37.4345667399,-45.3571836344,58.8100407605,-17.3454332601,-5.8571836344,18.3076665665,54.78,-39.5,67.5359045249,134.82,36.7245667399,-31.9871836344,48.7018861965,-17.3454332601,-5.8571836344,18.3076665665,54.07,-26.13,60.0528250793,136.66,36.8445667399,-21.6071836344,42.7129076844,-17.3454332601,-5.8571836344,18.3076665665,54.19,-15.75,56.4324250764,135.95,36.2145667399,-8.7771836344,37.2630352589,-17.3454332601,-5.8571836344,18.3076665665,53.56,-2.92,53.6395376565,136.66,35.8945667399,16.5428163656,39.5232171609,-17.3454332601,-5.8571836344,18.3076665665,53.24,22.4,57.7603462593,134.82
2019-12-11 04:00:00,37.2334334721,-33.2999938416,49.9521586918,-16.9165665279,-5.7299938416,17.8606565533,54.15,-27.57,60.7645241897,137.0,36.5334334721,-45.2399938416,58.1493663254,-16.9165665279,-5.7299938416,17.8606565533,53.45,-39.51,66.4676056437,135.18,35.9034334721,-32.5199938416,48.4417850058,-16.9165665279,-5.7299938416,17.8606565533,52.82,-26.79,59.2254717161,137.1,35.9834334721,-21.3799938416,41.8558433329,-16.9165665279,-5.7299938416,17.8606565533,52.9,-15.65,55.1664073509,136.35,35.4034334721,-9.1699938416,36.5717361998,-16.9165665279,-5.7299938416,17.8606565533,52.32,-3.44,52.432966729,137.1,35.0034334721,17.3100061584,39.0496692437,-16.9165665279,-5.7299938416,17.8606565533,51.92,23.04,56.8025351547,135.18
2019-12-11 04:30:00,36.9346167434,-32.9820594593,49.5174934762,-16.7553832566,-5.6220594593,17.67343828,53.69,-27.36,60.2593204409,136.54,36.2546167434,-44.9920594593,57.7813347856,-16.7553832566,-5.6220594593,17.67343828,53.01,-39.37,66.0307276955,134.75,35.6346167434,-32.2220594593,48.0425543269,-16.7553832566,-5.6220594593,17.67343828,52.39,-26.6,58.7560388386,136.64,35.7246167434,-21.2620594593,41.5731092645,-16.7553832566,-5.6220594593,17.67343828,52.48,-15.64,54.7609349811,135.92,35.1246167434,-8.9820594593,36.2548768237,-16.7553832566,-5.6220594593,17.67343828,51.88,-3.36,51.988691078,136.64,34.7246167434,16.9779405407,38.6529361496,-16.7553832566,-5.6220594593,17.67343828,51.48,22.6,56.2223300833,134.75
2019-12-11 05:00:00,36.8387002169,-32.3900898798,49.0531115842,-16.6412997831,-5.6100898798,17.5614910224,53.48,-26.78,59.8103569627,135.6,36.0187002169,-44.7500898798,57.444906733,-16.6412997831,-5.6100898798,17.5614910224,52.66,-39.14,65.6126146408,133.89,35.5487002169,-31.6300898798,47.5833234748,-16.6412997831,-5.6100898798,17.5614910224,52.19,-26.02,58.3166914356,135.73,35.4887002169,-21.2800898798,41.3798268287,-16.6412997831,-5.6100898798,17.5614910224,52.13,-15.67,54.4342337137,135.04,34.9987002169,-8.6900898798,36.0614292422,-16.6412997831,-5.6100898798,17.5614910224,51.64,-3.08,51.7317697358,135.73,34.4387002169,17.1499101202,38.4726329975,-16.6412997831,-5.6100898798,17.5614910224,51.08,22.76,55.9212303155,133.89
2019-12-11 05:30:00,38.3263669071,-31.4509866555,49.5789770155,-17.0436330929,-5.7909866555,18.0005820864,55.37,-25.66,61.0268178754,135.6,37.3763669071,-44.6609866555,58.2374152261,-17.0436330929,-5.7909866555,18.0005820864,54.42,-38.87,66.876104103,133.89,36.9563669071,-30.7109866555,48.0514074334,-17.0436330929,-5.7909866555,18.0005820864,54.0,-24.92,59.472736611,135.73,36.8063669071,-21.1909866555,42.4707730131,-17.0436330929,-5.7909866555,18.0005820864,53.85,-15.4,56.0087716345,135.04,36.3963669071,-7.7509866555,37.2125424846,-17.0436330929,-5.7909866555,18.0005820864,53.44,-1.96,53.4759310344,135.73,35.7963669071,16.9290133445,39.5976183194,-17.0436330929,-5.7909866555,18.0005820864,52.84,22.72,57.5175103773,133.89
2019-12-11 06:00:00,41.1471337021,-30.0704822873,50.9639138694,-17.2228662979,-5.9004822873,18.2055709808,58.37,-24.17,63.1763072678,135.69,38.9371337021,-45.2004822873,59.6588969051,-17.2228662979,-5.9004822873,18.2055709808,56.16,-39.3,68.5451354948,134.25,39.6871337021,-29.3404822873,49.3551667238,-17.2228662979,-5.9004822873,18.2055709808,56.91,-23.44,61.5482063102,135.83,38.3371337021,-21.6004822873,44.0035982112,-17.2228662979,-5.9004822873,18.2055709808,55.56,-15.7,57.7356354429,135.4,39.1371337021,-6.3404822873,39.6474078604,-17.2228662979,-5.9004822873,18.2055709808,56.36,-0.44,56.361717504,135.83,37.3371337021,17.3395177127,41.1669822503,-17.2228662979,-5.9004822873,18.2055709808,54.56,23.24,59.3033827028,134.25
2019-12-11 06:30:00,46.1264335496,-28.3262070784,54.1296765135,-19.3235664504,-6.5562070784,20.4054912123,65.45,-21.77,68.9756145315,135.13,43.9164335496,-42.9162070784,61.4040223904,-19.3235664504,-6.5562070784,20.4054912123,63.24,-36.36,72.9475647297,133.67,44.4264335496,-27.5962070784,52.2997002196,-19.3235664504,-6.5562070784,20.4054912123,63.75,-21.04,67.1322880587,135.26,43.1264335496,-19.4862070784,47.324428544,-19.3235664504,-6.5562070784,20.4054912123,62.45,-12.93,63.7745043101,134.78,43.8764335496,-4.5562070784,44.1123615779,-19.3235664504,-6.5562070784,20.4054912123,63.2,2.0,63.2316376508,135.26,42.0764335496,18.4837929216,45.9573374014,-19.3235664504,-6.5562070784,20.4054912123,61.4,25.04,66.3095890502,133.67
2019-12-11 07:00:00,50.7563670009,-25.5871040219,56.8410827075,-21.4936329991,-7.2571040219,22.6857183771,72.25,-18.33,74.5389254014,134.55,48.6463670009,-41.1471040219,63.7146230607,-21.4936329991,-7.2571040219,22.6857183771,70.14,-33.89,77.8983420876,133.18,48.7963670009,-24.9071040219,54.7854840559,-21.4936329991,-7.2571040219,22.6857183771,70.29,-17.65,72.4721091179,134.68,47.6363670009,-17.8271040219,50.862845957,-21.4936329991,-7.2571040219,22.6857183771,69.13,-10.57,69.9334097553,134.3,48.2263670009,-1.8971040219000002,48.2636662281,-21.4936329991,-7.2571040219,22.6857183771,69.72,5.36,69.9257320305,134.68,46.5463670009,19.9028959781,50.623014028200004,-21.4936329991,-7.2571040219,22.6857183771,68.04,27.16,73.2605432685,133.18
2019-12-11 07:30:00,55.8423670635,-22.8846382869,60.3496199555,-23.5776329365,-7.9946382869,24.8961646891,79.42,-14.89,80.8037653826,133.43,53.7023670635,-37.9846382869,65.7782408856,-23.5776329365,-7.9946382869,24.8961646891,77.28,-29.99,82.8951054044,132.07,53.6223670635,-22.2146382869,58.0417815346,-23.5776329365,-7.9946382869,24.8961646891,77.2,-14.22,78.4987159131,133.56,52.4523670635,-15.0746382869,54.5755946376,-23.5776329365,-7.9946382869,24.8961646891,76.03,-7.08,76.3589372634,133.13,53.0623670635,0.5253617131,53.0649677594,-23.5776329365,-7.9946382869,24.8961646891,76.64,8.52,77.1121261541,133.56,51.2623670635,20.965361713100002,55.3839026136,-23.5776329365,-7.9946382869,24.8961646891,74.84,28.96,80.2477862623,132.07
2019-12-11 08:00:00,59.143150279,-20.623109134,62.6356516313,-24.346849721,-8.213109134,25.6948293045,83.49,-12.41,84.4072757527,133.18,56.833150279,-36.463109134,67.5245532999,-24.346849721,-8.213109134,25.6948293045,81.18,-28.25,85.9549585539,131.91,56.783150279,-19.973109134,60.1934485146,-24.346849721,-8.213109134,25.6948293045,81.13,-11.76,81.977890312,133.34,55.453150279,-13.603109134,57.0972543471,-24.346849721,-8.213109134,25.6948293045,79.8,-5.39,79.9818235601,132.96,56.133150279,2.7868908660000002,56.2022892856,-24.346849721,-8.213109134,25.6948293045,80.48,11.0,81.2282610918,133.34,54.213150279,22.946890866,58.869563134,-24.346849721,-8.213109134,25.6948293045,78.56,31.16,84.5140177722,131.91
2019-12-11 08:30:00,60.5564170151,-19.6876327769,63.6763890784,-24.5935829849,-8.2876327769,25.9524407538,85.15,-11.4,85.9097346056,133.59,58.2364170151,-35.6576327769,68.2857748145,-24.5935829849,-8.2876327769,25.9524407538,82.83,-27.37,87.2348886627,132.33,58.1164170151,-19.0576327769,61.1613545773,-24.5935829849,-8.2876327769,25.9524407538,82.71,-10.77,83.4082549871,133.76,56.8164170151,-12.6976327769,58.2179965352,-24.5935829849,-8.2876327769,25.9524407538,81.41,-4.41,81.5293579025,133.37,57.5264170151,3.8323672231,57.6539304222,-24.5935829849,-8.2876327769,25.9524407538,82.12,12.12,83.0095705326,133.76,55.5664170151,21.0323672231,59.413695146,-24.5935829849,-8.2876327769,25.9524407538,80.16,29.32,85.3538985636,132.33
2019-12-11 09:00:00,60.8740338272,-19.3389937792,63.8720962141,-23.6159661728,-8.0189937792,24.9402910871,84.49,-11.32,85.2449558625,133.49,58.2140338272,-35.2889937792,68.0748618535,-23.6159661728,-8.0189937792,24.9402910871,81.83,-27.27,86.2542856906,132.22,58.4540338272,-18.7189937792,61.3781296454,-23.6159661728,-8.0189937792,24.9402910871,82.07,-10.7,82.7645751514,133.64,56.8140338272,-12.3789937792,58.1470027319,-23.6159661728,-8.0189937792,24.9402910871,80.43,-4.36,80.5480881213,133.28,57.8240338272,4.1410062208,57.9721210632,-23.6159661728,-8.0189937792,24.9402910871,81.44,12.16,82.3428151085,133.64,55.5840338272,21.2610062208,59.5114711801,-23.6159661728,-8.0189937792,24.9402910871,79.2,29.28,84.4390809993,132.22
2019-12-11 09:30:00,62.0816338972,-18.866359642,64.8850429104,-23.1783661028,-7.926359642,24.496200366,85.26,-10.94,85.9590088356,133.34,59.2116338972,-34.766359642,68.6637994254,-23.1783661028,-7.926359642,24.496200366,82.39,-26.84,86.6515879831,132.03,59.6316338972,-18.256359642,62.3636627262,-23.1783661028,-7.926359642,24.496200366,82.81,-10.33,83.4518124429,133.47,57.7816338972,-11.926359642,58.9996209321,-23.1783661028,-7.926359642,24.496200366,80.96,-4.0,81.0587539998,133.12,58.9816338972,4.513640358,59.1540876564,-23.1783661028,-7.926359642,24.496200366,82.16,12.44,83.0964451707,133.47,56.5016338972,20.993640358,60.2757626955,-23.1783661028,-7.926359642,24.496200366,79.68,28.92,84.765964868,132.03
2019-12-11 10:00:00,62.1700837897,-18.5726846299,64.8850054541,-22.5899162103,-7.7026846299,23.8670413939,84.76,-10.87,85.4541660775,133.57,58.8000837897,-34.8126846299,68.3328095779,-22.5899162103,-7.7026846299,23.8670413939,81.39,-27.11,85.7862704633,132.32,59.7300837897,-17.9726846299,62.3754783735,-22.5899162103,-7.7026846299,23.8670413939,82.32,-10.27,82.9581539091,133.71,57.4100837897,-11.9026846299,58.6309783488,-22.5899162103,-7.7026846299,23.8670413939,80.0,-4.2,80.1101741354,133.37,59.0900837897,4.8973153701,59.292678301,-22.5899162103,-7.7026846299,23.8670413939,81.68,12.6,82.646127556,133.71,56.1300837897,21.4173153701,60.0773476769,-22.5899162103,-7.7026846299,23.8670413939,78.72,29.12,83.9333831083,132.32
