Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-11 10:30:00,61.7995168996,-18.4631969175,64.4986040891,-21.5704831004,-7.3231969175,22.7797048768,83.37,-11.14,84.110977286,133.57,58.4595168996,-34.6931969175,67.9789160585,-21.5704831004,-7.3231969175,22.7797048768,80.03,-27.37,84.5808358909,132.32,59.4095168996,-17.8531969175,62.0340820713,-21.5704831004,-7.3231969175,22.7797048768,80.98,-10.53,81.6617493077,133.71,57.0995168996,-11.7531969175,58.2965905346,-21.5704831004,-7.3231969175,22.7797048768,78.67,-4.43,78.7946305277,133.37,58.7895168996,4.9568030825000005,58.9981117841,-21.5704831004,-7.3231969175,22.7797048768,80.36,12.28,81.2928533144,133.71,55.8295168996,22.7968030825,60.3044707135,-21.5704831004,-7.3231969175,22.7797048768,77.4,30.12,83.054045055,132.32
2019-12-11 11:00:00,61.7856339275,-18.3443977722,64.4513885766,-20.3743660725,-6.9943977722,21.5415039644,82.16,-11.35,82.9402682658,133.82,57.6356339275,-34.6743977722,67.2620261299,-20.3743660725,-6.9943977722,21.5415039644,78.01,-27.68,82.77525294430001,132.6,59.4556339275,-17.7543977722,62.0499077032,-20.3743660725,-6.9943977722,21.5415039644,79.83,-10.76,80.5518870046,134.0,56.3256339275,-11.6943977722,57.5268283203,-20.3743660725,-6.9943977722,21.5415039644,76.7,-4.7,76.8438676799,133.69,58.7856339275,5.1656022278,59.012153008,-20.3743660725,-6.9943977722,21.5415039644,79.16,12.16,80.0885210252,134.0,55.1056339275,24.9256022278,60.480712107,-20.3743660725,-6.9943977722,21.5415039644,75.48,31.92,81.9519176103,132.6
2019-12-11 11:30:00,63.1074340127,-17.8569279518,65.5851972898,-21.9425659873,-7.4769279518000005,23.1814722074,85.05,-10.38,85.6810766739,133.61,59.7074340127,-34.1769279518,68.7970935477,-21.9425659873,-7.4769279518000005,23.1814722074,81.65,-26.7,85.9046710022,132.31,60.6774340127,-17.2569279518,63.0836948879,-21.9425659873,-7.4769279518000005,23.1814722074,82.62,-9.78,83.1968316704,133.71,58.3274340127,-11.2369279518,59.3999840766,-21.9425659873,-7.4769279518000005,23.1814722074,80.27,-3.76,80.358014535,133.44,60.0574340127,5.6030720482,60.3182376779,-21.9425659873,-7.4769279518000005,23.1814722074,82.0,13.08,83.0366569655,133.71,57.0574340127,22.3630720482,61.2834216371,-21.9425659873,-7.4769279518000005,23.1814722074,79.0,29.84,84.4477684726,132.31
2019-12-11 12:00:00,63.531100248,-17.5695862663,65.9157876406,-24.058899752,-8.0595862663,25.3729696343,87.59,-9.51,88.1047569658,133.31,61.271100248,-33.7995862663,69.9754225237,-24.058899752,-8.0595862663,25.3729696343,85.33,-25.74,89.1277538144,132.01,61.011100248,-16.9695862663,63.3270969769,-24.058899752,-8.0595862663,25.3729696343,85.07,-8.91,85.535331881,133.43,59.781100248,-10.9295862663,60.7719985093,-24.058899752,-8.0595862663,25.3729696343,83.84,-2.87,83.8891083514,133.12,60.381100248,5.9004137337,60.6687081566,-24.058899752,-8.0595862663,25.3729696343,84.44,13.96,85.5861858012,133.43,58.541100248,25.3404137337,63.7902577706,-24.058899752,-8.0595862663,25.3729696343,82.6,33.4,89.0972502382,132.01
2019-12-11 12:30:00,63.0199501772,-17.9341017802,65.52210411,-23.1000498228,-7.7541017802,24.3667477566,86.12,-10.18,86.7195871761,133.31,60.1599501772,-34.1041017802,69.1542432795,-23.1000498228,-7.7541017802,24.3667477566,83.26,-26.35,87.3301213786,132.11,60.5399501772,-17.3241017802,62.9699140062,-23.1000498228,-7.7541017802,24.3667477566,83.64,-9.57,84.1857143463,133.52,58.6999501772,-11.2341017802,59.7652841841,-23.1000498228,-7.7541017802,24.3667477566,81.8,-3.48,81.8739909861,133.12,59.8999501772,5.4858982198,60.1506368254,-23.1000498228,-7.7541017802,24.3667477566,83.0,13.24,84.0493759644,133.52,57.4199501772,22.2858982198,61.5931159937,-23.1000498228,-7.7541017802,24.3667477566,80.52,30.04,85.9410961066,132.11
2019-12-11 13:00:00,63.3430669729,-17.6317638866,65.7512222798,-22.7069330271,-7.6817638866,23.971113948,86.05,-9.95,86.6233513552,133.22,60.4730669729,-33.9017638866,69.3276382385,-22.7069330271,-7.6817638866,23.971113948,83.18,-26.22,87.2146822502,131.98,60.8630669729,-17.0317638866,63.2012175708,-22.7069330271,-7.6817638866,23.971113948,83.57,-9.35,84.0914228682,133.38,59.0330669729,-11.0517638866,60.0586753203,-22.7069330271,-7.6817638866,23.971113948,81.74,-3.37,81.8094401643,133.12,60.2130669729,5.7982361134,60.4915942616,-22.7069330271,-7.6817638866,23.971113948,82.92,13.48,84.0085519456,133.38,57.8130669729,22.5182361134,62.0437077428,-22.7069330271,-7.6817638866,23.971113948,80.52,30.2,85.9971534413,131.98
2019-12-11 13:30:00,63.6481504343,-17.9188095802,66.1223925042,-23.0218495657,-7.8588095802,24.3262501312,86.67,-10.06,87.251891097,133.51,60.3781504343,-34.4088095802,69.4945122049,-23.0218495657,-7.8588095802,24.3262501312,83.4,-26.55,87.5240681184,132.31,61.1381504343,-17.3088095802,63.5410759085,-23.0218495657,-7.8588095802,24.3262501312,84.16,-9.45,84.6888900624,133.72,58.9281504343,-11.4488095802,60.0300104482,-23.0218495657,-7.8588095802,24.3262501312,81.95,-3.59,82.0285962333,133.43,60.5381504343,5.6211904198,60.7985644546,-23.0218495657,-7.8588095802,24.3262501312,83.56,13.48,84.6403213604,133.72,57.6981504343,22.1411904198,61.8005572527,-23.0218495657,-7.8588095802,24.3262501312,80.72,30.0,86.1145655508,132.31
2019-12-11 14:00:00,63.9562838158,-17.8350065591,66.3964886006,-23.0837161842,-7.9250065591,24.406222195,87.04,-9.91,87.6023384391,133.59,60.5362838158,-34.3150065591,69.5856402815,-23.0837161842,-7.9250065591,24.406222195,83.62,-26.39,87.6854406387,132.31,61.4662838158,-17.2350065591,63.8368976159,-23.0837161842,-7.9250065591,24.406222195,84.55,-9.31,85.0610286794,133.72,59.0962838158,-11.3550065591,60.1772958415,-23.0837161842,-7.9250065591,24.406222195,82.18,-3.43,82.2515489216,133.43,60.8762838158,5.7149934409,61.1439537588,-23.0837161842,-7.9250065591,24.406222195,83.96,13.64,85.0607500555,133.72,57.8362838158,23.3949934409,62.3887926131,-23.0837161842,-7.9250065591,24.406222195,80.92,31.32,86.7697458795,132.31
2019-12-11 14:30:00,63.3760668448,-17.9432451462,65.8671837495,-23.4139331552,-7.9132451462,24.7150099037,86.79,-10.03,87.3676427518,133.43,60.9760668448,-34.1832451462,69.9040412036,-23.4139331552,-7.9132451462,24.7150099037,84.39,-26.27,88.384302905,132.14,60.8760668448,-17.3332451462,63.295630985,-23.4139331552,-7.9132451462,24.7150099037,84.29,-9.42,84.8147422327,133.55,59.4960668448,-11.2732451462,60.5546697302,-23.4139331552,-7.9132451462,24.7150099037,82.91,-3.36,82.9780555328,133.26,60.2260668448,5.5267548538,60.4791215777,-23.4139331552,-7.9132451462,24.7150099037,83.64,13.44,84.712945882,133.55,58.2660668448,22.9667548538,62.6291176217,-23.4139331552,-7.9132451462,24.7150099037,81.68,30.88,87.3223728491,132.14
2019-12-11 15:00:00,63.5093002766,-18.0081611128,66.013067557,-23.7206997234,-8.0181611128,25.0392192969,87.23,-9.99,87.8001879269,133.43,61.1593002766,-34.1481611128,70.0468194689,-23.7206997234,-8.0181611128,25.0392192969,84.88,-26.13,88.8109863699,132.22,60.9893002766,-17.3981611128,63.4223206635,-23.7206997234,-8.0181611128,25.0392192969,84.71,-9.38,85.2277448957,133.64,59.6593002766,-11.2281611128,60.7067023604,-23.7206997234,-8.0181611128,25.0392192969,83.38,-3.21,83.4417671194,133.26,60.3993002766,5.5418388872,60.6530085994,-23.7206997234,-8.0181611128,25.0392192969,84.12,13.56,85.2059152876,133.64,58.3993002766,24.7018388872,63.4086675243,-23.7206997234,-8.0181611128,25.0392192969,82.12,32.72,88.3984886749,132.22
2019-12-11 15:30:00,63.4171001269,-17.8874325716,65.891492869,-24.2628998731,-8.1474325716,25.5943151454,87.68,-9.74,88.2193289478,134.28,61.2771001269,-35.2774325716,70.7062956801,-24.2628998731,-8.1474325716,25.5943151454,85.54,-27.13,89.7392249799,133.1,60.8871001269,-17.2774325716,63.2909838613,-24.2628998731,-8.1474325716,25.5943151454,85.15,-9.13,85.6380721408,134.42,59.7971001269,-12.0374325716,60.9966635686,-24.2628998731,-8.1474325716,25.5943151454,84.06,-3.89,84.1499595959,134.19,60.3371001269,5.8925674284,60.624153624,-24.2628998731,-8.1474325716,25.5943151454,84.6,14.04,85.7571081602,134.42,58.6571001269,23.4525674284,63.1718158223,-24.2628998731,-8.1474325716,25.5943151454,82.92,31.6,88.7371759749,133.1
2019-12-11 16:00:00,64.322200081,-17.6683854535,66.7047019916,-25.437799919,-8.5183854535,26.8261915943,89.76,-9.15,90.2251633415,133.82,62.492200081,-34.9783854535,71.6153790739,-25.437799919,-8.5183854535,26.8261915943,87.93,-26.46,91.8249230874,132.63,61.712200081,-17.0483854535,64.0237696907,-25.437799919,-8.5183854535,26.8261915943,87.15,-8.53,87.5664513384,133.92,60.932200081,-11.8783854535,62.0792159075,-25.437799919,-8.5183854535,26.8261915943,86.37,-3.36,86.4353313177,133.71,61.122200081,6.0016145465,61.4161438052,-25.437799919,-8.5183854535,26.8261915943,86.56,14.52,87.7693796264,133.92,59.722200081,23.4416145465,64.1580117761,-25.437799919,-8.5183854535,26.8261915943,85.16,31.96,90.959700967,132.63
2019-12-11 16:30:00,67.2651001523,-17.1478091405,69.4164321815,-26.7548998477,-8.9778091405,28.2210156235,94.02,-8.17,94.3743042358,132.75,65.4351001523,-32.3478091405,72.9940620059,-26.7548998477,-8.9778091405,28.2210156235,92.19,-23.37,95.1060092739,131.38,64.5251001523,-16.5178091405,66.6057547699,-26.7548998477,-8.9778091405,28.2210156235,91.28,-7.54,91.5908838258,132.85,63.7451001523,-9.6478091405,64.47106339,-26.7548998477,-8.9778091405,28.2210156235,90.5,-0.67,90.5024800765,132.44,63.9251001523,6.3021908595,64.235006337,-26.7548998477,-8.9778091405,28.2210156235,90.68,15.28,91.9583644918,132.85,62.4051001523,25.5421908595,67.4299639546,-26.7548998477,-8.9778091405,28.2210156235,89.16,34.52,95.6092882517,131.38
2019-12-11 17:00:00,69.3308668157,-17.5020366656,71.5058765478,-27.1591331843,-9.4220366656,28.7470570711,96.49,-8.08,96.8277155571,132.3,68.7808668157,-30.9620366656,75.4284784044,-27.1591331843,-9.4220366656,28.7470570711,95.94,-21.54,98.3283031482,130.77,66.5208668157,-16.8420366656,68.6198216331,-27.1591331843,-9.4220366656,28.7470570711,93.68,-7.42,93.9733941071,132.44,66.9708668157,-8.5020366656,67.5083819204,-27.1591331843,-9.4220366656,28.7470570711,94.13,0.92,94.1344958025,131.81,65.8408668157,5.8179633344,66.0974162915,-27.1591331843,-9.4220366656,28.7470570711,93.0,15.24,94.2404244473,132.44,65.5608668157,26.0179633344,70.5348259635,-27.1591331843,-9.4220366656,28.7470570711,92.72,35.44,99.2622385401,130.77
2019-12-11 17:30:00,69.8016667424,-16.8031175984,71.7956645003,-26.8683332576,-9.6331175984,28.5430251849,96.67,-7.17,96.9355342483,132.06,70.3516667424,-31.9231175984,77.2556952634,-26.8683332576,-9.6331175984,28.5430251849,97.22,-22.29,99.7425310487,130.7,66.9416667424,-16.1531175984,68.8629795638,-26.8683332576,-9.6331175984,28.5430251849,93.81,-6.52,94.0363041596,132.19,68.5016667424,-9.4631175984,69.1522157358,-26.8683332576,-9.6331175984,28.5430251849,95.37,0.17,95.370151515,131.81,66.2916667424,6.4068824016,66.6005497094,-26.8683332576,-9.6331175984,28.5430251849,93.16,16.04,94.5307738252,132.19,67.0916667424,23.2868824016,71.018100779,-26.8683332576,-9.6331175984,28.5430251849,93.96,32.92,99.5600723182,130.7
2019-12-11 18:00:00,69.7234167593,-15.4288661895,71.4101166256,-27.2065832407,-9.6088661895,28.853569641900002,96.93,-5.82,97.1045688935,130.95,69.6434167593,-33.0688661895,77.0957548051,-27.2065832407,-9.6088661895,28.853569641900002,96.85,-23.46,99.6508610098,129.91,66.8634167593,-14.8188661895,68.4858766161,-27.2065832407,-9.6088661895,28.853569641900002,94.07,-5.21,94.2141656016,131.1,67.8034167593,-10.7988661895,68.6579844972,-27.2065832407,-9.6088661895,28.853569641900002,95.01,-1.19,95.0174520812,130.94,66.0734167593,7.4311338105,66.4899853509,-27.2065832407,-9.6088661895,28.853569641900002,93.28,17.04,94.823625748,131.1,66.4334167593,22.8311338105,70.2471318517,-27.2065832407,-9.6088661895,28.853569641900002,93.64,32.44,99.0999656912,129.91
2019-12-11 18:30:00,69.3606001589,-17.143910165,71.4479286624,-26.8593998411,-9.423910165,28.4646700776,96.22,-7.72,96.5292017992,131.31,68.2906001589,-33.183910165,75.9261349201,-26.8593998411,-9.423910165,28.4646700776,95.15,-23.76,98.0717089685,130.09,66.5306001589,-16.483910165,68.5422501223,-26.8593998411,-9.423910165,28.4646700776,93.39,-7.06,93.6564770851,131.44,66.4906001589,-10.883910165,67.3755104616,-26.8593998411,-9.423910165,28.4646700776,93.35,-1.46,93.3614165488,131.15,65.8606001589,5.856089835,66.1204389084,-26.8593998411,-9.423910165,28.4646700776,92.72,15.28,93.9706166842,131.44,65.1006001589,23.416089835,69.1838232841,-26.8593998411,-9.423910165,28.4646700776,91.96,32.84,97.6478735048,130.09
2019-12-11 19:00:00,68.3610000967,-18.6147267412,70.8500838805,-26.1889999033,-9.1847267412,27.7528903224,94.55,-9.43,95.019089661,131.99,67.3410000967,-34.0147267412,75.4440980415,-26.1889999033,-9.1847267412,27.7528903224,93.53,-24.83,96.7697773068,130.7,65.5910000967,-17.9347267412,67.9987773196,-26.1889999033,-9.1847267412,27.7528903224,91.78,-8.75,92.1961544751,132.13,65.6110000967,-11.5247267412,66.6154836367,-26.1889999033,-9.1847267412,27.7528903224,91.8,-2.34,91.8298186865,131.74,64.9310000967,4.5752732588,65.0919956596,-26.1889999033,-9.1847267412,27.7528903224,91.12,13.76,92.1530900187,132.13,64.2910000967,22.6952732588,68.1792352679,-26.1889999033,-9.1847267412,27.7528903224,90.48,31.88,95.9320843097,130.7
2019-12-11 19:30:00,67.3451334158,-18.84742482,69.9327706955,-26.6748665842,-8.93742482,28.1322958483,94.02,-9.91,94.5408298038,132.08,65.1051334158,-34.80742482,73.8257083928,-26.6748665842,-8.93742482,28.1322958483,91.78,-25.87,95.3563070803,130.86,64.6151334158,-18.14742482,67.1151584513,-26.6748665842,-8.93742482,28.1322958483,91.29,-9.21,91.7534097459,132.24,63.4351334158,-12.25742482,64.6085181281,-26.6748665842,-8.93742482,28.1322958483,90.11,-3.32,90.1711400616,131.92,63.9651334158,4.38257518,64.11509384,-26.6748665842,-8.93742482,28.1322958483,90.64,13.32,91.6134924561,132.24,62.1251334158,21.18257518,65.6371365402,-26.6748665842,-8.93742482,28.1322958483,88.8,30.12,93.7691548432,130.86
2019-12-11 20:00:00,65.4837501246,-19.3683454795,68.2880248433,-25.9962498754,-8.6983454795,27.4128842274,91.48,-10.67,92.1001590661,132.3,63.0937501246,-36.3483454795,72.8149951856,-25.9962498754,-8.6983454795,27.4128842274,89.09,-27.65,93.282102249,131.2,62.8537501246,-18.6783454795,65.5703781793,-25.9962498754,-8.6983454795,27.4128842274,88.85,-9.98,89.4087406242,132.44,61.5137501246,-13.7083454795,63.022695834,-25.9962498754,-8.6983454795,27.4128842274,87.51,-5.01,87.6532954315,132.24,62.1637501246,3.9016545205,62.2860717782,-25.9962498754,-8.6983454795,27.4128842274,88.16,12.6,89.0558566294,132.44,60.2437501246,21.9016545205,64.1014188596,-25.9962498754,-8.6983454795,27.4128842274,86.24,30.6,91.5079100406,131.2
2019-12-11 20:30:00,62.8627000617,-22.3701788372,66.7243880471,-25.0872999383,-8.3601788372,26.4436232083,87.95,-14.01,89.0588715401,132.94,60.4927000617,-36.3601788372,70.5792417487,-25.0872999383,-8.3601788372,26.4436232083,85.58,-28.0,90.0440803163,131.48,60.3627000617,-21.6301788372,64.1211368838,-25.0872999383,-8.3601788372,26.4436232083,85.45,-13.27,86.4742470334,133.07,59.0127000617,-13.6101788372,60.5618339927,-25.0872999383,-8.3601788372,26.4436232083,84.1,-5.25,84.2637080836,132.57,59.7927000617,1.0798211628,59.8024497359,-25.0872999383,-8.3601788372,26.4436232083,84.88,9.44,85.4033254622,133.07,57.7927000617,21.4398211628,61.6413993345,-25.0872999383,-8.3601788372,26.4436232083,82.88,29.8,88.0745956562,131.48
2019-12-11 21:00:00,60.2323002418,-24.3046142774,64.9510913503,-23.9376997582,-8.0246142774,25.2469385077,84.17,-16.28,85.7299673393,132.69,57.8223002418,-36.6546142774,68.4615158544,-23.9376997582,-8.0246142774,25.2469385077,81.76,-28.63,86.6277928843,131.08,57.8823002418,-23.5046142774,62.4726145892,-23.9376997582,-8.0246142774,25.2469385077,81.82,-15.48,83.2715005269,132.81,56.4323002418,-14.0746142774,58.1609772755,-23.9376997582,-8.0246142774,25.2469385077,80.37,-6.05,80.5973907766,132.16,57.2623002418,-0.9446142774,57.2700910172,-23.9376997582,-8.0246142774,25.2469385077,81.2,7.08,81.5080756735,132.81,55.2223002418,21.1353857226,59.1287322174,-23.9376997582,-8.0246142774,25.2469385077,79.16,29.16,84.3600094832,131.08
2019-12-11 21:30:00,57.0863836154,-25.6583531472,62.5875888696,-22.8236163846,-7.6483531472,24.0710359299,79.91,-18.01,81.9143955602,132.25,54.7663836154,-37.7583531472,66.5210493505,-22.8236163846,-7.6483531472,24.0710359299,77.59,-30.11,83.2275206888,130.63,54.8763836154,-24.8683531472,60.248256962,-22.8236163846,-7.6483531472,24.0710359299,77.7,-17.22,79.5852900981,132.4,53.4963836154,-15.3183531472,55.6463386313,-22.8236163846,-7.6483531472,24.0710359299,76.32,-7.67,76.7044412013,131.73,54.2563836154,-2.5283531472,54.3152624283,-22.8236163846,-7.6483531472,24.0710359299,77.08,5.12,77.2498595468,132.4,52.2563836154,19.6716468528,55.8363977926,-22.8236163846,-7.6483531472,24.0710359299,75.08,27.32,79.8961125462,130.63
2019-12-11 22:00:00,54.0975334369,-26.004437872,60.0231114904,-21.5624665631,-7.204437872,22.7342008731,75.66,-18.8,77.9607311407,133.21,51.3975334369,-41.714437872,66.1951718056,-21.5624665631,-7.204437872,22.7342008731,72.96,-34.51,80.709985132,131.92,52.0175334369,-25.224437872,57.8108644704,-21.5624665631,-7.204437872,22.7342008731,73.58,-18.02,75.7544506943,133.34,50.2875334369,-18.874437872,53.7129446609,-21.5624665631,-7.204437872,22.7342008731,71.85,-11.67,72.7915613241,133.04,51.3975334369,-2.724437872,51.4696901595,-21.5624665631,-7.204437872,22.7342008731,72.96,4.48,73.097414455,133.34,49.1575334369,17.795562128,52.2794904819,-21.5624665631,-7.204437872,22.7342008731,70.72,25.0,75.0087888184,131.92
2019-12-11 22:30:00,50.3526333457,-28.5100582025,57.8637287388,-19.9973666543,-6.6900582025,21.0867624793,70.35,-21.82,73.6561939011,133.73,47.902633345699996,-42.1200582025,63.7868449167,-19.9973666543,-6.6900582025,21.0867624793,67.9,-35.43,76.5878247504,132.21,48.4826333457,-27.7200582025,55.8477158251,-19.9973666543,-6.6900582025,21.0867624793,68.48,-21.03,71.6363825161,133.86,46.9426333457,-19.1700582025,50.7060347189,-19.9973666543,-6.6900582025,21.0867624793,66.94,-12.48,68.0934211213,133.34,47.9226333457,-5.0900582025,48.1921931363,-19.9973666543,-6.6900582025,21.0867624793,67.92,1.6,67.938843087,133.86,45.8426333457,17.9899417975,49.2461677488,-19.9973666543,-6.6900582025,21.0867624793,65.84,24.68,70.313640213,132.21
2019-12-11 23:00:00,47.0346000302,-29.2975680387,55.413004728,-18.4453999698,-6.1575680387,19.446038779,65.48,-23.14,69.4484701055,134.93,44.3646000302,-44.0775680387,62.5383861325,-18.4453999698,-6.1575680387,19.446038779,62.81,-37.92,73.3690840886,133.48,45.3346000302,-28.5275680387,53.5634959474,-18.4453999698,-6.1575680387,19.446038779,63.78,-22.37,67.5892395282,135.05,43.5546000302,-20.6875680387,48.2180324687,-18.4453999698,-6.1575680387,19.446038779,62.0,-14.53,63.679831187,134.64,44.7946000302,-5.5975680387,45.1429835059,-18.4453999698,-6.1575680387,19.446038779,63.24,0.56,63.2424793948,135.05,42.5546000302,17.5624319613,46.0362140073,-18.4453999698,-6.1575680387,19.446038779,61.0,23.72,65.4495103114,133.48
2019-12-11 23:30:00,44.5697000484,-31.496887349,54.5757462164,-16.9802999516,-5.7068873490000005,17.9136581876,61.55,-25.79,66.7347480703,135.98,41.8197000484,-44.236887349,60.875196217,-16.9802999516,-5.7068873490000005,17.9136581876,58.8,-38.53,70.2993662845,134.3,43.0197000484,-30.686887349,52.842971599,-16.9802999516,-5.7068873490000005,17.9136581876,60.0,-24.98,64.9923103144,136.13,41.1397000484,-20.586887349,46.0032047882,-16.9802999516,-5.7068873490000005,17.9136581876,58.12,-14.88,59.9945730879,135.49,42.4997000484,-7.466887349,43.1506536553,-16.9802999516,-5.7068873490000005,17.9136581876,59.48,-1.76,59.5060333076,136.13,40.1397000484,17.373112651,43.7380905294,-16.9802999516,-5.7068873490000005,17.9136581876,57.12,23.08,61.6066619774,134.3
2019-12-12 00:00:00,42.9374834119,-32.3063588454,53.7338655188,-16.2625165881,-5.4563588454,17.153463138,59.2,-26.85,65.0043267791,135.98,40.5174834119,-43.9963588454,59.8109191844,-16.2625165881,-5.4563588454,17.153463138,56.78,-38.54,68.6243397054,134.3,41.4974834119,-31.4863588454,52.0906126175,-16.2625165881,-5.4563588454,17.153463138,57.76,-26.03,63.3543881669,136.13,39.9074834119,-20.4363588454,44.8358338289,-16.2625165881,-5.4563588454,17.153463138,56.17,-14.98,58.1332030771,135.4,40.9774834119,-8.3363588454,41.8168509763,-16.2625165881,-5.4563588454,17.153463138,57.24,-2.88,57.3124070337,136.13,38.9374834119,18.0236411546,42.9066341598,-16.2625165881,-5.4563588454,17.153463138,55.2,23.48,59.9862517582,134.3
2019-12-12 00:30:00,45.3593667445,-31.1100578671,55.0027985829,-16.8306332555,-5.6500578671,17.7536860872,62.19,-25.46,67.1997596722,135.19,42.1793667445,-43.7700578671,60.7858284854,-16.8306332555,-5.6500578671,17.7536860872,59.01,-38.12,70.2517935714,133.52,43.8093667445,-30.3100578671,53.2725090685,-16.8306332555,-5.6500578671,17.7536860872,60.64,-24.66,65.4623953121,135.31,41.5093667445,-20.4200578671,46.2602020188,-16.8306332555,-5.6500578671,17.7536860872,58.34,-14.77,60.1806322665,134.66,43.2893667445,-7.3700578671,43.9122650988,-16.8306332555,-5.6500578671,17.7536860872,60.12,-1.72,60.1445990925,135.31,40.4893667445,17.5899421329,44.1451569667,-16.8306332555,-5.6500578671,17.7536860872,57.32,23.24,61.8520816141,133.52
2019-12-12 01:00:00,44.7133501492,-31.0430364346,54.4330211603,-18.5266498508,-6.2230364346,19.5438721128,63.24,-24.82,67.9362200891,134.91,42.4433501492,-44.3530364346,61.3891669014,-18.5266498508,-6.2230364346,19.5438721128,60.97,-38.13,71.9113189978,133.32,43.1133501492,-30.2230364346,52.6516181367,-18.5266498508,-6.2230364346,19.5438721128,61.64,-24.0,66.1474837012,135.02,41.7133501492,-21.0930364346,46.7431253415,-18.5266498508,-6.2230364346,19.5438721128,60.24,-14.87,62.0481627448,134.42,42.5133501492,-7.4230364346,43.1565338137,-18.5266498508,-6.2230364346,19.5438721128,61.04,-1.2,61.0517944044,135.02,40.6733501492,17.0169635654,44.0896638833,-18.5266498508,-6.2230364346,19.5438721128,59.2,23.24,63.5982515483,133.32
2019-12-12 01:30:00,43.4043167871,-30.5505064226,53.0779441806,-18.6856832129,-6.2605064226,19.7065648402,62.09,-24.29,66.6721246099,135.07,41.3543167871,-45.5505064226,61.5225824579,-18.6856832129,-6.2605064226,19.7065648402,60.04,-39.29,71.7530884353,133.62,41.8243167871,-29.7805064226,51.3434712256,-18.6856832129,-6.2605064226,19.7065648402,60.51,-23.52,64.9203396479,135.19,40.6543167871,-22.1205064226,46.2827211584,-18.6856832129,-6.2605064226,19.7065648402,59.34,-15.86,61.4229208032,134.74,41.2343167871,-6.9005064226,41.8077250014,-18.6856832129,-6.2605064226,19.7065648402,59.92,-0.64,59.923417793,135.19,39.6743167871,16.0994935774,42.8164116429,-18.6856832129,-6.2605064226,19.7065648402,58.36,22.36,62.4968735218,133.62
2019-12-12 02:00:00,42.1252001733,-30.8016913548,52.1850235217,-18.4247998267,-6.2116913548,19.4437228467,60.55,-24.59,65.3526632969,135.6,39.9452001733,-46.8116913548,61.5382276669,-18.4247998267,-6.2116913548,19.4437228467,58.37,-40.6,71.1014549781,134.23,40.6152001733,-30.0416913548,50.5182907923,-18.4247998267,-6.2116913548,19.4437228467,59.04,-23.83,63.6678136895,135.69,39.3052001733,-23.2516913548,45.6677119147,-18.4247998267,-6.2116913548,19.4437228467,57.73,-17.04,60.1923126321,135.36,40.0152001733,-7.0516913548,40.6317929198,-18.4247998267,-6.2116913548,19.4437228467,58.44,-0.84,58.4460366492,135.69,38.3352001733,13.0683086452,40.5014600129,-18.4247998267,-6.2116913548,19.4437228467,56.76,19.28,59.9451082241,134.23
2019-12-12 02:30:00,41.8080501819,-30.4814671399,51.7400512081,-18.1619498181,-6.1014671399000004,19.1594447325,59.97,-24.38,64.7362749932,135.91,39.4780501819,-47.1314671399,61.4808233592,-18.1619498181,-6.1014671399000004,19.1594447325,57.64,-41.03,70.7518939676,134.6,40.3080501819,-29.7314671399,50.0869149355,-18.1619498181,-6.1014671399000004,19.1594447325,58.47,-23.63,63.0643940746,136.03,38.8580501819,-23.3814671399,45.3502047355,-18.1619498181,-6.1014671399000004,19.1594447325,57.02,-17.28,59.5808593426,135.74,39.7580501819,-6.6214671399,40.3056619019,-18.1619498181,-6.1014671399000004,19.1594447325,57.92,-0.52,57.9223342071,136.03,37.9580501819,14.9785328601,40.8064948292,-18.1619498181,-6.1014671399000004,19.1594447325,56.12,21.08,59.9484845513,134.6
2019-12-12 03:00:00,41.1831502609,-32.163636841,52.2546782619,-17.7768497391,-5.993636841,18.7600658108,58.96,-26.17,64.5069802425,136.6,38.8431502609,-46.553636841,60.6302847207,-17.7768497391,-5.993636841,18.7600658108,56.62,-40.56,69.6486755079,135.04,39.7231502609,-31.393636841,50.6309105266,-17.7768497391,-5.993636841,18.7600658108,57.5,-25.4,62.8602418067,136.73,38.2531502609,-22.753636841,44.5087799695,-17.7768497391,-5.993636841,18.7600658108,56.03,-16.76,58.4829761555,136.18,39.1431502609,-8.153636841,39.9833466094,-17.7768497391,-5.993636841,18.7600658108,56.92,-2.16,56.9609690929,136.73,37.3031502609,15.526363159,40.4053582132,-17.7768497391,-5.993636841,18.7600658108,55.08,21.52,59.1347342938,135.04
2019-12-12 03:30:00,40.1343669322,-32.9640531322,51.9364631829,-17.2756330678,-5.8640531322000005,18.2437555627,57.41,-27.1,63.4847863665,136.14,38.1443669322,-45.7840531322,59.5917129295,-17.2756330678,-5.8640531322000005,18.2437555627,55.42,-39.92,68.3006793524,134.44,38.7443669322,-32.1440531322,50.3424882256,-17.2756330678,-5.8640531322000005,18.2437555627,56.02,-26.28,61.8779346779,136.27,37.3043669322,-21.9640531322,43.2901307714,-17.2756330678,-5.8640531322000005,18.2437555627,54.58,-16.1,56.9050648009,135.59,38.2043669322,-9.0240531322,39.2556644018,-17.2756330678,-5.8640531322000005,18.2437555627,55.48,-3.16,55.5699199208,136.27,36.3243669322,16.4959468678,39.8945597305,-17.2756330678,-5.8640531322000005,18.2437555627,53.6,22.36,58.0769282934,134.44
2019-12-12 04:00:00,39.3832168411,-28.1226039273,48.3933737241,-16.8867831589,-5.7226039273,17.8300768693,56.27,-22.4,60.5646175584,136.48,37.1132168411,-43.3126039273,57.0383425711,-16.8867831589,-5.7226039273,17.8300768693,54.0,-37.59,65.7951981531,135.01,37.9532168411,-27.4326039273,46.8294183908,-16.8867831589,-5.7226039273,17.8300768693,54.84,-21.71,58.980926578,136.6,36.5532168411,-19.5826039273,41.4682533754,-16.8867831589,-5.7226039273,17.8300768693,53.44,-13.86,55.2080899869,136.18,37.1132168411,-19.6826039273,42.0094722848,-16.8867831589,-5.7226039273,17.8300768693,54.0,-13.96,55.7752776775,136.6,35.5932168411,12.9173960727,37.8647092475,-16.8867831589,-5.7226039273,17.8300768693,52.48,18.64,55.692010199,135.01
2019-12-12 04:30:00,39.3400669188,-19.2675518647,43.8050159232,-16.5799330812,-5.6575518647,17.5186207813,55.92,-13.61,57.5523978649,135.67,36.9200669188,-38.2875518647,53.1886075121,-16.5799330812,-5.6575518647,17.5186207813,53.5,-32.63,62.6655160355,134.6,37.8600669188,-18.8875518647,42.3098603465,-16.5799330812,-5.6575518647,17.5186207813,54.44,-13.23,56.0245169546,135.8,36.3100669188,-14.8675518647,39.2360173578,-16.5799330812,-5.6575518647,17.5186207813,52.89,-9.21,53.6859031776,135.75,36.4200669188,-38.3375518647,52.8790048823,-16.5799330812,-5.6575518647,17.5186207813,53.0,-32.68,62.2654189739,135.8,35.3000669188,5.3824481353,35.708058928,-16.5799330812,-5.6575518647,17.5186207813,51.88,11.04,53.0416440168,134.6
2019-12-12 05:00:00,39.0442668741,-18.655502211399998,43.2721912837,-16.5657331259,-5.6155022114,17.4916374043,55.61,-13.04,57.1184182204,135.31,36.6942668741,-38.1755022114,52.9512812925,-16.5657331259,-5.6155022114,17.4916374043,53.26,-32.56,62.4242036393,134.29,37.5642668741,-18.2755022114,41.774012578,-16.5657331259,-5.6155022114,17.4916374043,54.13,-12.66,55.5907591242,135.44,36.0942668741,-14.8255022114,39.0204000107,-16.5657331259,-5.6155022114,17.4916374043,52.66,-9.21,53.4593275304,135.45,36.0742668741,-37.6555022114,52.1468079301,-16.5657331259,-5.6155022114,17.4916374043,52.64,-32.04,61.624112164,135.44,35.0742668741,5.2244977886,35.461240445,-16.5657331259,-5.6155022114,17.4916374043,51.64,10.84,52.7654735599,134.29
2019-12-12 05:30:00,40.4884003184,-17.3080082976,44.0326891249,-17.2415996816,-5.8680082976,18.2128054117,57.73,-11.44,58.852582781,134.66,38.2384003184,-37.8880082976,53.8300699579,-17.2415996816,-5.8680082976,18.2128054117,55.48,-32.02,64.0570901618,133.77,38.9384003184,-16.9580082976,42.4708495886,-17.2415996816,-5.8680082976,18.2128054117,56.18,-11.09,57.2641292608,134.79,37.5584003184,-14.6780082976,40.324649559,-17.2415996816,-5.8680082976,18.2128054117,54.8,-8.81,55.503658438,134.93,37.3984003184,-36.1080082976,51.9848882811,-17.2415996816,-5.8680082976,18.2128054117,54.64,-30.24,62.4498775019,134.79,36.5184003184,6.2119917024,37.0429804784,-17.2415996816,-5.8680082976,18.2128054117,53.76,12.08,55.100490016,133.77
2019-12-12 06:00:00,42.3542836205,-16.4356064624,45.4314263565,-18.0757163795,-6.1356064624,19.0886665143,60.43,-10.3,61.3015081381,135.09,40.0942836205,-37.9656064624,55.2171970775,-18.0757163795,-6.1356064624,19.0886665143,58.17,-31.83,66.3091079717,134.29,40.6942836205,-16.1056064624,43.7654575996,-18.0757163795,-6.1356064624,19.0886665143,58.77,-9.97,59.6096787443,135.23,39.3442836205,-14.6056064624,41.9678018693,-18.0757163795,-6.1356064624,19.0886665143,57.42,-8.47,58.0413413008,135.45,39.1242836205,-35.2956064624,52.6924036685,-18.0757163795,-6.1356064624,19.0886665143,57.2,-29.16,64.203937574,135.23,38.3242836205,6.9843935376,38.9555190969,-18.0757163795,-6.1356064624,19.0886665143,56.4,13.12,57.905909888400004,134.29
2019-12-12 06:30:00,47.7583837047,-14.4782887864,49.9047498768,-19.5216162953,-6.6882887864,20.6355690416,67.28,-7.79,67.7294802874,133.57,44.8783837047,-34.7382887864,56.7522513364,-19.5216162953,-6.6882887864,20.6355690416,64.4,-28.05,70.243594014,132.71,45.8783837047,-14.1382887864,48.0074713056,-19.5216162953,-6.6882887864,20.6355690416,65.4,-7.45,65.8229633183,133.73,43.9283837047,-11.8682887864,45.5033973855,-19.5216162953,-6.6882887864,20.6355690416,63.45,-5.18,63.6610940842,133.86,44.1583837047,-32.8482887864,55.0361056726,-19.5216162953,-6.6882887864,20.6355690416,63.68,-26.16,68.8439394573,133.73,42.7983837047,8.9117112136,43.7163612906,-19.5216162953,-6.6882887864,20.6355690416,62.32,15.6,64.2428392897,132.71
2019-12-12 07:00:00,52.6611841234,-11.8718998988,53.9827965233,-21.3688158766,-7.3818998988,22.6079352902,74.03,-4.49,74.1660367014,132.82,49.1511841234,-33.3418998988,59.3929388866,-21.3688158766,-7.3818998988,22.6079352902,70.52,-25.96,75.1464703097,132.12,50.5011841234,-11.5518998988,51.8055594423,-21.3688158766,-7.3818998988,22.6079352902,71.87,-4.17,71.9908730326,132.98,48.0011841234,-10.6818998988,49.1753664215,-21.3688158766,-7.3818998988,22.6079352902,69.37,-3.3,69.4484477868,133.23,48.7111841234,-29.9018998988,57.1568287806,-21.3688158766,-7.3818998988,22.6079352902,70.08,-22.52,73.6094885188,132.98,46.7911841234,9.8181001012,47.8101453801,-21.3688158766,-7.3818998988,22.6079352902,68.16,17.2,70.2966969352,132.12
2019-12-12 07:30:00,57.3895341169,-9.4631411048,58.1645052048,-23.4004658831,-8.0431411048,24.7441694623,80.79,-1.42,80.8024783036,131.37,54.2195341169,-30.0331411048,61.9818315676,-23.4004658831,-8.0431411048,24.7441694623,77.62,-21.99,80.6748070961,130.63,54.9995341169,-9.1731411048,55.7592617491,-23.4004658831,-8.0431411048,24.7441694623,78.4,-1.13,78.408143072,131.51,52.8395341169,-7.8631411048,53.4213941574,-23.4004658831,-8.0431411048,24.7441694623,76.24,0.18,76.2402124866,131.68,52.9995341169,-27.0031411048,59.4821002162,-23.4004658831,-8.0431411048,24.7441694623,76.4,-18.96,78.71747963440001,131.51,51.4395341169,11.5568588952,52.7217854182,-23.4004658831,-8.0431411048,24.7441694623,74.84,19.6,77.3639812833,130.63
2019-12-12 08:00:00,60.867833878,-6.819538331,61.2486677737,-24.552166122,-8.379538331,25.9427354749,85.42,1.56,85.43424372,130.93,57.757833878,-28.239538331,64.2918260701,-24.552166122,-8.379538331,25.9427354749,82.31,-19.86,84.6720479261,130.28,58.287833878,-6.559538331,58.655768014,-24.552166122,-8.379538331,25.9427354749,82.84,1.82,82.8599903452,131.09,56.237833878,-6.139538331,56.5719708885,-24.552166122,-8.379538331,25.9427354749,80.79,2.24,80.8210473825,131.38,56.207833878,-24.259538331,61.2196519861,-24.552166122,-8.379538331,25.9427354749,80.76,-15.88,82.306451752,131.09,54.807833878,11.900461669,56.0849324002,-24.552166122,-8.379538331,25.9427354749,79.36,20.28,81.9102435596,130.28
2019-12-12 08:30:00,62.79863392,-6.0264879445,63.0871379852,-24.93136608,-8.5464879445,26.3555586319,87.73,2.52,87.7661854019,131.44,59.58863392,-26.5464879445,65.2343568577,-24.93136608,-8.5464879445,26.3555586319,84.52,-18.0,86.4154523219,130.66,60.13863392,-5.7664879445,60.4144657593,-24.93136608,-8.5464879445,26.3555586319,85.07,2.7800000000000002,85.115411648,131.59,58.00863392,-4.3464879445,58.1712434689,-24.93136608,-8.5464879445,26.3555586319,82.94,4.2,83.0462738478,131.77,58.06863392,-23.6264879445,62.6911251927,-24.93136608,-8.5464879445,26.3555586319,83.0,-15.08,84.3587956291,131.59,56.54863392,13.1735120555,58.0628058063,-24.93136608,-8.5464879445,26.3555586319,81.48,21.72,84.3252560032,130.66
2019-12-12 09:00:00,62.983517701,-5.8964558898,63.2589258054,-24.676482299,-8.4564558898,26.0852530152,87.66,2.56,87.6973728227,131.44,59.773517701,-26.4364558898,65.358699638,-24.676482299,-8.4564558898,26.0852530152,84.45,-17.98,86.3428219367,130.66,60.323517701,-5.6564558898,60.5881364713,-24.676482299,-8.4564558898,26.0852530152,85.0,2.8,85.046105143,131.59,58.173517701,-4.2564558898,58.3290286089,-24.676482299,-8.4564558898,26.0852530152,82.85,4.2,82.9563891451,131.77,58.203517701,-23.4564558898,62.7523290061,-24.676482299,-8.4564558898,26.0852530152,82.88,-15.0,84.2264471529,131.59,56.723517701,13.5435441102,58.3179650489,-24.676482299,-8.4564558898,26.0852530152,81.4,22.0,84.3205787456,130.66
2019-12-12 09:30:00,64.0299006435,-5.4153349831,64.2584938307,-24.5100993565,-8.4253349831,25.917778455,88.54,3.01,88.5911491064,131.21,60.9199006435,-25.7953349831,66.1561304892,-24.5100993565,-8.4253349831,25.917778455,85.43,-17.37,87.1779891945,130.41,61.3399006435,-5.1553349831,61.5561604532,-24.5100993565,-8.4253349831,25.917778455,85.85,3.27,85.9122540736,131.35,59.3099006435,-3.7153349831,59.4261560963,-24.5100993565,-8.4253349831,25.917778455,83.82,4.71,83.9522274868,131.52,59.1699006435,-22.9053349831,63.4486525692,-24.5100993565,-8.4253349831,25.917778455,83.68,-14.48,84.9235703442,131.35,57.8099006435,14.3746650169,59.5702577362,-24.5100993565,-8.4253349831,25.917778455,82.32,22.8,85.419098567,130.41
2019-12-12 10:00:00,64.7576339137,-4.8245183231,64.9371013147,-24.5023660863,-8.4045183231,25.9037038292,89.26,3.58,89.3317636678,131.02,61.5876339137,-25.4245183231,66.6291436464,-24.5023660863,-8.4045183231,25.9037038292,86.09,-17.02,87.756301768,130.3,62.0176339137,-4.5745183231,62.1861168923,-24.5023660863,-8.4045183231,25.9037038292,86.52,3.83,86.6047302403,131.24,59.9376339137,-3.3545183231,60.0314313702,-24.5023660863,-8.4045183231,25.9037038292,84.44,5.05,84.5908748034,131.45,59.8976339137,-22.2845183231,63.9087341867,-24.5023660863,-8.4045183231,25.9037038292,84.4,-13.88,85.5337032988,131.24,58.4576339137,13.6354816769,60.0268383588,-24.5023660863,-8.4045183231,25.9037038292,82.96,22.04,85.8377725713,130.3
2019-12-12 10:30:00,64.9320003544,-4.77306916,65.1071951418,-24.7979996456,-8.39306916,26.1798471414,89.73,3.62,89.8029915983,131.02,62.0720003544,-25.42306916,67.0765657552,-24.7979996456,-8.39306916,26.1798471414,86.87,-17.03,88.523543761,130.3,62.1920003544,-4.53306916,62.3569853672,-24.7979996456,-8.39306916,26.1798471414,86.99,3.86,87.0755976149,131.24,60.4120003544,-3.38306916,60.5066520621,-24.7979996456,-8.39306916,26.1798471414,85.21,5.01,85.3571567005,131.45,60.0020003544,-22.23306916,63.9886662684,-24.7979996456,-8.39306916,26.1798471414,84.8,-13.84,85.9219739066,131.24,58.8820003544,11.16693084,59.9315468691,-24.7979996456,-8.39306916,26.1798471414,83.68,19.56,85.9356503437,130.3
2019-12-12 11:00:00,65.2269336179,-3.8716760193,65.3417381495,-24.5330663821,-8.3116760193,25.9028049515,89.76,4.44,89.8697457435,130.85,62.3069336179,-24.7616760193,67.0469579933,-24.5330663821,-8.3116760193,25.9028049515,86.84,-16.45,88.384320442,130.12,62.4769336179,-3.6216760193,62.5818166202,-24.5330663821,-8.3116760193,25.9028049515,87.01,4.69,87.1363081614,131.02,60.6469336179,-2.7616760193000003,60.709780198,-24.5330663821,-8.3116760193,25.9028049515,85.18,5.55,85.3606167972,131.25,60.3069336179,-21.2716760193,63.9484983644,-24.5330663821,-8.3116760193,25.9028049515,84.84,-12.96,85.8241644294,131.02,59.1469336179,11.9683239807,60.3456753654,-24.5330663821,-8.3116760193,25.9028049515,83.68,20.28,86.1023855651,130.12
2019-12-12 11:30:00,65.6972671062,-3.7108513561,65.8019857072,-24.4127328938,-8.3008513561,25.7853768749,90.11,4.59,90.2268263877,131.12,62.4772671062,-24.6408513561,67.1608551212,-24.4127328938,-8.3008513561,25.7853768749,86.89,-16.34,88.4130516383,130.39,62.9472671062,-3.4908513561,63.0439884471,-24.4127328938,-8.3008513561,25.7853768749,87.36,4.8100000000000005,87.4923179485,131.25,60.8172671062,-2.5508513561,60.8707386262,-24.4127328938,-8.3008513561,25.7853768749,85.23,5.75,85.42374026,131.51,60.7472671062,-21.2208513561,64.3471444055,-24.4127328938,-8.3008513561,25.7853768749,85.16,-12.92,86.1344994761,131.25,59.3072671062,12.8991486439,60.6938214923,-24.4127328938,-8.3008513561,25.7853768749,83.72,21.2,86.3624825952,130.39
2019-12-12 12:00:00,65.7181838777,-3.6173605849,65.8176647245,-24.5318161223,-8.3673605849,25.9195433103,90.25,4.75,90.3749135546,131.26,62.3781838777,-24.5473605849,67.0343996435,-24.5318161223,-8.3673605849,25.9195433103,86.91,-16.18,88.4032833101,130.5,62.948183877700004,-3.3773605849,63.0387215766,-24.5318161223,-8.3673605849,25.9195433103,87.48,4.99,87.6222032364,131.39,60.7181838777,-2.4073605849,60.7658887731,-24.5318161223,-8.3673605849,25.9195433103,85.25,5.96,85.4580838774,131.65,60.8281838777,-21.1673605849,64.4059400055,-24.5318161223,-8.3673605849,25.9195433103,85.36,-12.8,86.314364969,131.39,59.2281838777,14.8726394151,61.0669564382,-24.5318161223,-8.3673605849,25.9195433103,83.76,23.24,86.9243073024,130.5
2019-12-12 12:30:00,65.603717048,-3.8676007642,65.7176234064,-24.526282952,-8.3276007642,25.9014959014,90.13,4.46,90.2402820253,131.51,62.543717048,-24.7476007642,67.261878399,-24.526282952,-8.3276007642,25.9014959014,87.07,-16.42,88.6047476155,130.74,62.843717048,-3.6376007642,62.9489071528,-24.526282952,-8.3276007642,25.9014959014,87.37,4.69,87.4957884701,131.64,60.873717048,-2.5476007642000003,60.9270030191,-24.526282952,-8.3276007642,25.9014959014,85.4,5.78,85.5953760433,131.85,60.673717048,-21.4476007642,64.3529293736,-24.526282952,-8.3276007642,25.9014959014,85.2,-13.12,86.2042597555,131.64,59.393717048,14.3923992358,61.1126401045,-24.526282952,-8.3276007642,25.9014959014,83.92,22.72,86.9411571122,130.74
2019-12-12 13:00:00,65.316583735,-3.9746303257,65.4374036545,-23.943416265,-8.1346303257,25.2875343396,89.26,4.16,89.356886696,131.76,62.086583735,-24.9346303257,66.9064994553,-23.943416265,-8.1346303257,25.2875343396,86.03,-16.8,87.6550106953,131.03,62.576583735,-3.7446303257,62.6885243742,-23.943416265,-8.1346303257,25.2875343396,86.52,4.39,86.6313020796,131.94,60.446583735,-2.6446303257,60.504409383,-23.943416265,-8.1346303257,25.2875343396,84.39,5.49,84.5683877108,132.16,60.456583735,-21.6546303257,64.2177664782,-23.943416265,-8.1346303257,25.2875343396,84.4,-13.52,85.4760223688,131.94,59.016583735,16.5853696743,61.3027865842,-23.943416265,-8.1346303257,25.2875343396,82.96,24.72,86.5646579153,131.03
2019-12-12 13:30:00,66.142767149,-3.9084413919000003,66.2581433503,-23.987232851,-8.1884413919,25.346358955,90.13,4.28,90.2315648762,131.97,62.492767149,-25.0984413919,67.3444704949,-23.987232851,-8.1884413919,25.346358955,86.48,-16.91,88.1177536028,131.25,63.372767149,-3.6684413919,63.4788553643,-23.987232851,-8.1884413919,25.346358955,87.36,4.52,87.4768540815,132.14,60.842767149,-2.7284413919,60.9039137229,-23.987232851,-8.1884413919,25.346358955,84.83,5.46,85.0055321729,132.38,61.292767149,-21.6284413919,64.996867477,-23.987232851,-8.1884413919,25.346358955,85.28,-13.44,86.3325662772,132.14,59.412767149,16.6515586081,61.7021175032,-23.987232851,-8.1884413919,25.346358955,83.4,24.84,87.0206044566,131.25
2019-12-12 14:00:00,65.3208670146,-3.9669442098000003,65.4412126561,-24.2391329854,-8.2369442098,25.6004456563,89.56,4.27,89.6617337553,131.97,62.2508670146,-25.2469442098,67.1757295159,-24.2391329854,-8.2369442098,25.6004456563,86.49,-17.01,88.1468104925,131.25,62.5708670146,-3.7269442098,62.6817637922,-24.2391329854,-8.2369442098,25.6004456563,86.81,4.51,86.9270740334,132.14,60.6008670146,-2.8669442097999998,60.6686447189,-24.2391329854,-8.2369442098,25.6004456563,84.84,5.37,85.0097788493,132.38,60.4808670146,-21.6769442098,64.248153165,-24.2391329854,-8.2369442098,25.6004456563,84.72,-13.44,85.7794380956,132.14,59.1608670146,15.8030557902,61.2351594938,-24.2391329854,-8.2369442098,25.6004456563,83.4,24.04,86.7956312265,131.25
2019-12-12 14:30:00,64.806883697,-4.6452228128,64.9731503738,-23.743116303,-8.1752228128,25.1111497111,88.55,3.5300000000000002,88.6203328813,132.51,61.466883697,-25.6252228128,66.5945180599,-23.743116303,-8.1752228128,25.1111497111,85.21,-17.45,86.9784260607,131.74,62.106883697,-4.4052228128,62.2629182627,-23.743116303,-8.1752228128,25.1111497111,85.85,3.77,85.9327376499,132.64,59.866883697,-3.1452228128,59.9494469544,-23.743116303,-8.1752228128,25.1111497111,83.61,5.03,83.7611664198,132.84,60.056883697,-22.4952228128,64.131617232,-23.743116303,-8.1752228128,25.1111497111,83.8,-14.32,85.0147187256,132.64,58.456883697,15.9447771872,60.5924349331,-23.743116303,-8.1752228128,25.1111497111,82.2,24.12,85.6657130946,131.74
2019-12-12 15:00:00,64.3962340051,-6.3532692396,64.7088787112,-23.3737659949,-8.1432692396,24.7516821791,87.77,1.79,87.7882509223,133.25,60.9962340051,-25.0432692396,65.9371359479,-23.3737659949,-8.1432692396,24.7516821791,84.37,-16.9,86.0459580689,132.19,61.7362340051,-6.0732692396,62.0342420634,-23.3737659949,-8.1432692396,24.7516821791,85.11,2.07,85.1351689961,133.39,59.3962340051,-2.4432692396,59.4464648113,-23.3737659949,-8.1432692396,24.7516821791,82.77,5.7,82.9660346166,133.34,59.7462340051,-24.3832692396,64.5302742641,-23.3737659949,-8.1432692396,24.7516821791,83.12,-16.24,84.6916288661,133.39,58.0262340051,15.6567307604,60.1013897586,-23.3737659949,-8.1432692396,24.7516821791,81.4,23.8,84.8080184888,132.19
2019-12-12 15:30:00,63.7464675993,-6.737088267,64.1014858619,-22.9835324007,-8.057088267,24.3548646672,86.73,1.32,86.7400443855,133.37,60.0564675993,-25.697088267,65.3231937822,-22.9835324007,-8.057088267,24.3548646672,83.04,-17.64,84.8929396358,132.41,61.1164675993,-6.447088267,61.4555738639,-22.9835324007,-8.057088267,24.3548646672,84.1,1.6099999999999999,84.1154094087,133.55,58.4964675993,-3.057088267,58.5762964882,-22.9835324007,-8.057088267,24.3548646672,81.48,5.0,81.6332677283,133.49,59.1364675993,-24.777088267,64.1172824059,-22.9835324007,-8.057088267,24.3548646672,82.12,-16.72,83.8048495017,133.55,57.0964675993,15.102911733,59.0601774052,-22.9835324007,-8.057088267,24.3548646672,80.08,23.16,83.3618137998,132.41
2019-12-12 16:00:00,64.5733340167,-6.539850539,64.9036602289,-23.7266659833,-8.249850539,25.1200062221,88.3,1.71,88.3165562055,133.09,61.4733340167,-25.389850539,66.5102646629,-23.7266659833,-8.249850539,25.1200062221,85.2,-17.14,86.9069594451,132.05,61.8833340167,-6.249850539,62.1981322934,-23.7266659833,-8.249850539,25.1200062221,85.61,2.0,85.6333585701,133.2,59.8533340167,-2.829850539,59.9201939833,-23.7266659833,-8.249850539,25.1200062221,83.58,5.42,83.7555538457,133.15,59.9133340167,-24.449850539,64.71014437,-23.7266659833,-8.249850539,25.1200062221,83.64,-16.2,85.1944223526,133.2,58.4733340167,15.350149461,60.4545935352,-23.7266659833,-8.249850539,25.1200062221,82.2,23.6,85.5207577141,132.05
2019-12-12 16:30:00,66.8798171073,-5.9508354755,67.1440420228,-25.2401828927,-8.7108354755,26.7010390648,92.12,2.76,92.1613367959,132.56,64.2398171073,-24.8208354755,68.868192772,-25.2401828927,-8.7108354755,26.7010390648,89.48,-16.11,90.9186587011,131.52,64.0698171073,-5.6508354755,64.3185308114,-25.2401828927,-8.7108354755,26.7010390648,89.31,3.06,89.3624065253,132.64,62.4998171073,-2.4208354755,62.5466832282,-25.2401828927,-8.7108354755,26.7010390648,87.74,6.29,87.9651732221,132.62,61.9998171073,-23.6308354755,66.3505365962,-25.2401828927,-8.7108354755,26.7010390648,87.24,-14.92,88.5066325198,132.64,61.0398171073,15.0891645245,62.8771990354,-25.2401828927,-8.7108354755,26.7010390648,86.28,23.8,89.5023932641,131.52
2019-12-12 17:00:00,68.9736008816,-6.1331254339,69.2457424407,-25.3163991184,-9.1031254339,26.9032889622,94.29,2.9699999999999998,94.3367637774,132.56,67.0936008816,-24.4331254339,71.4039837665,-25.3163991184,-9.1031254339,26.9032889622,92.41,-15.33,93.6729256509,131.52,66.0836008816,-5.8131254339,66.3387875439,-25.3163991184,-9.1031254339,26.9032889622,91.4,3.29,91.459193633,132.64,65.2736008816,-2.0631254339,65.3061977044,-25.3163991184,-9.1031254339,26.9032889622,90.59,7.04,90.86313719,132.52,63.9636008816,-23.7431254339,68.2281338094,-25.3163991184,-9.1031254339,26.9032889622,89.28,-14.64,90.4723604202,132.64,63.8036008816,14.0968745661,65.342339704,-25.3163991184,-9.1031254339,26.9032889622,89.12,23.2,92.0902513842,131.52
2019-12-12 17:30:00,68.7197341743,-6.2417883993,69.0026215981,-24.0802658257,-9.2117883993,25.7820916093,92.8,2.9699999999999998,92.8475142371,132.64,68.7597341743,-24.7817883993,73.0892473623,-24.0802658257,-9.2117883993,25.7820916093,92.84,-15.57,94.1365524119,131.6,65.8897341743,-5.9517883993,66.157999174,-24.0802658257,-9.2117883993,25.7820916093,89.97,3.26,90.0290425363,132.79,66.9297341743,-2.3317883993,66.9703408516,-24.0802658257,-9.2117883993,25.7820916093,91.01,6.88,91.2696800696,132.65,63.7997341743,-23.9717883993,68.1546236125,-24.0802658257,-9.2117883993,25.7820916093,87.88,-14.76,89.1108972012,132.79,65.4797341743,15.0682116007,67.1911198625,-24.0802658257,-9.2117883993,25.7820916093,89.56,24.28,92.7928445517,131.6
2019-12-12 18:00:00,68.3724842022,-6.6896186563,68.6989635566,-23.8875157978,-9.1896186563,25.5941888333,92.26,2.5,92.2938654516,132.86,68.2024842022,-25.3796186563,72.7715871374,-23.8875157978,-9.1896186563,25.5941888333,92.09,-16.19,93.5023218963,131.81,65.5424842022,-6.3796186563,65.8522343554,-23.8875157978,-9.1896186563,25.5941888333,89.43,2.81,89.4741359277,132.99,66.4024842022,-2.8596186563,66.4640303253,-23.8875157978,-9.1896186563,25.5941888333,90.29,6.33,90.5116180388,132.88,63.4724842022,-24.4696186563,68.0258663156,-23.8875157978,-9.1896186563,25.5941888333,87.36,-15.28,88.68623343,132.99,64.9924842022,15.1303813437,66.7304386497,-23.8875157978,-9.1896186563,25.5941888333,88.88,24.32,92.1472560633,131.81
2019-12-12 18:30:00,68.6508676456,-7.254622616,69.0331165297,-24.8091323544,-9.054622616,26.409832239099998,93.46,1.8,93.4773320116,132.66,66.1808676456,-25.934622616,71.081023435,-24.8091323544,-9.054622616,26.409832239099998,90.99,-16.88,92.5425010468,131.65,65.8108676456,-6.914622616,66.1731237451,-24.8091323544,-9.054622616,26.409832239099998,90.62,2.14,90.6452646309,132.82,64.4108676456,-3.474622616,64.5045182385,-24.8091323544,-9.054622616,26.409832239099998,89.22,5.58,89.3943219673,132.79,63.7508676456,-24.894622616,68.4391361778,-24.8091323544,-9.054622616,26.409832239099998,88.56,-15.84,89.9654333619,132.82,62.9908676456,14.625377384,64.6664601658,-24.8091323544,-9.054622616,26.409832239099998,87.8,23.68,90.9372442952,131.65
