Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-12 19:00:00,67.4633343463,-7.3241581798,67.8597433989,-24.1766656537,-8.8541581798,25.7469858275,91.64,1.53,91.6527713711,131.93,64.6733343463,-26.5841581798,69.923941834,-24.1766656537,-8.8541581798,25.7469858275,88.85,-17.73,90.6017406014,131.02,64.6633343463,-6.9941581798,65.040487832,-24.1766656537,-8.8541581798,25.7469858275,88.84,1.8599999999999999,88.8594688258,132.05,62.9733343463,-4.3241581798,63.1216221485,-24.1766656537,-8.8541581798,25.7469858275,87.15,4.53,87.2676538014,132.06,62.5433343463,-24.8141581798,67.2860395426,-24.1766656537,-8.8541581798,25.7469858275,86.72,-15.96,88.17641408,132.05,61.5433343463,13.4258418202,62.9907551236,-24.1766656537,-8.8541581798,25.7469858275,85.72,22.28,88.5681477733,131.02
2019-12-12 19:30:00,67.0784845295,-6.4352709996,67.3864659974,-24.6815154705,-8.6352709996,26.1485202479,91.76,2.2,91.7863693584,131.37,62.3484845295,-27.6652709996,68.210708416,-24.6815154705,-8.6352709996,26.1485202479,87.03,-19.03,89.0862604446,130.67,64.2884845295,-6.1052709996,64.577732827,-24.6815154705,-8.6352709996,26.1485202479,88.97,2.5300000000000002,89.0059649686,131.51,60.7184845295,-5.4552709996,60.963057217,-24.6815154705,-8.6352709996,26.1485202479,85.4,3.18,85.45918558,131.79,62.1584845295,-23.7552709996,66.5431446452,-24.6815154705,-8.6352709996,26.1485202479,86.84,-15.12,88.1464690161,131.51,59.3184845295,12.8447290004,60.6932423749,-24.6815154705,-8.6352709996,26.1485202479,84.0,21.48,86.7028857651,130.67
2019-12-12 20:00:00,64.961367359,-7.1782573187,65.3567642045,-24.648632641,-8.4182573187,26.0465381069,89.61,1.24,89.618578989,131.7,61.041367359,-28.6382573187,67.4255019359,-24.648632641,-8.4182573187,26.0465381069,85.69,-20.22,88.0433103648,131.0,62.231367359,-6.8682573187,62.6092328812,-24.648632641,-8.4182573187,26.0465381069,86.88,1.55,86.8938254423,131.81,59.451367359,-6.3082573187,59.7851084406,-24.648632641,-8.4182573187,26.0465381069,84.1,2.11,84.1264649204,132.11,60.191367359,-24.6582573187,65.046370833,-24.648632641,-8.4182573187,26.0465381069,84.84,-16.24,86.3803403559,131.81,58.071367359,12.9017426813,59.4872984019,-24.648632641,-8.4182573187,26.0465381069,82.72,21.32,85.4233036121,131.0
2019-12-12 20:30:00,62.2500003848,-9.220162747,62.9291184507,-23.7999996152,-8.120162747,25.147107681,86.05,-1.1,86.0570305088,132.33,58.4900003848,-29.630162747,65.5669633994,-23.7999996152,-8.120162747,25.147107681,82.29,-21.51,85.0548305507,131.53,59.6600003848,-8.880162747,60.3172689727,-23.7999996152,-8.120162747,25.147107681,83.46,-0.76,83.4634602686,132.47,56.9800003848,-7.180162747,57.4306118801,-23.7999996152,-8.120162747,25.147107681,80.78,0.9400000000000001,80.7854689904,132.64,57.6400003848,-26.880162747,63.5996288799,-23.7999996152,-8.120162747,25.147107681,81.44,-18.76,83.5727898302,132.47,55.6800003848,11.639837253,56.8836378419,-23.7999996152,-8.120162747,25.147107681,79.48,19.76,81.899499388,131.53
2019-12-12 21:00:00,59.7025336619,-11.2998183585,60.7624754317,-22.7074663381,-7.7698183585,23.9999813504,82.41,-3.5300000000000002,82.4855684347,132.61,56.0825336619,-29.6298183585,63.4285165986,-22.7074663381,-7.7698183585,23.9999813504,78.79,-21.86,81.7662748326,131.53,57.2525336619,-10.9198183585,58.2846038306,-22.7074663381,-7.7698183585,23.9999813504,79.96,-3.15,80.0220225938,132.77,54.6925336619,-7.1398183585,55.1565974708,-22.7074663381,-7.7698183585,23.9999813504,77.4,0.63,77.402563911,132.77,55.3725336619,-29.0898183585,62.5486611869,-22.7074663381,-7.7698183585,23.9999813504,78.08,-21.32,80.9384259793,132.77,53.3725336619,12.1101816415,54.7291864446,-22.7074663381,-7.7698183585,23.9999813504,76.08,19.88,78.6344758996,131.53
2019-12-12 21:30:00,56.7243669267,-11.982228155,57.9760950288,-21.6556330733,-7.362228155,22.8728845407,78.38,-4.62,78.516041673,132.82,53.2143669267,-31.822228155,62.0034116171,-21.6556330733,-7.362228155,22.8728845407,74.87,-24.46,78.7642590265,131.92,54.4143669267,-11.602228155,55.6375325315,-21.6556330733,-7.362228155,22.8728845407,76.07,-4.24,76.1880732136,132.95,51.9543669267,-9.172228155,52.7578052242,-21.6556330733,-7.362228155,22.8728845407,73.61,-1.81,73.632249728,133.12,52.5843669267,-29.922228155,60.501697355,-21.6556330733,-7.362228155,22.8728845407,74.24,-22.56,77.5920820703,132.95,50.7443669267,10.237771845,51.7668112514,-21.6556330733,-7.362228155,22.8728845407,72.4,17.6,74.5085230024,131.92
2019-12-12 22:00:00,54.1376003996,-12.3350382784,55.5250659285,-20.1623996004,-6.9750382784,21.3347959125,74.3,-5.36,74.4930842428,133.17,49.8976003996,-34.2750382784,60.535516638,-20.1623996004,-6.9750382784,21.3347959125,70.06,-27.3,75.1910473394,132.48,51.9576003996,-11.9950382784,53.324226976,-20.1623996004,-6.9750382784,21.3347959125,72.12,-5.02,72.2945004824,133.31,48.8076003996,-11.4450382784,50.1315345662,-20.1623996004,-6.9750382784,21.3347959125,68.97,-4.47,69.1147003177,133.68,50.1976003996,-30.4550382784,58.7137840921,-20.1623996004,-6.9750382784,21.3347959125,70.36,-23.48,74.1743891111,133.31,47.6776003996,9.0249617216,48.5242569644,-20.1623996004,-6.9750382784,21.3347959125,67.84,16.0,69.701259673,132.48
2019-12-12 22:30:00,50.5537671101,-13.9412430928,52.4408393144,-18.826232889899998,-6.5112430928,19.920424981300002,69.38,-7.43,69.7767102979,132.19,46.6537671101,-34.8012430928,58.2039561058,-18.826232889899998,-6.5112430928,19.920424981300002,65.48,-28.29,71.3298990606,131.42,48.5537671101,-13.5612430928,50.4120582282,-18.826232889899998,-6.5112430928,19.920424981300002,67.38,-7.05,67.7478184151,132.33,45.6637671101,-12.3312430928,47.2994628183,-18.826232889899998,-6.5112430928,19.920424981300002,64.49,-5.82,64.7520849085,132.63,46.7737671101,-31.7512430928,56.532528049,-18.826232889899998,-6.5112430928,19.920424981300002,65.6,-25.24,70.2881042567,132.33,44.4937671101,7.8487569072,45.1807292619,-18.826232889899998,-6.5112430928,19.920424981300002,63.32,14.36,64.9278984721,131.42
2019-12-12 23:00:00,47.6336003295,-14.7061829012,49.8520982094,-17.4463996705,-6.0661829012,18.4709349101,65.08,-8.64,65.6510167476,132.96,43.6836003295,-36.5261829012,56.9422424487,-17.4463996705,-6.0661829012,18.4709349101,61.13,-30.46,68.2985248743,132.27,45.7836003295,-14.3461829012,47.9786517419,-17.4463996705,-6.0661829012,18.4709349101,63.23,-8.28,63.7698306411,133.1,42.8436003295,-13.8061829012,45.0131622473,-17.4463996705,-6.0661829012,18.4709349101,60.29,-7.74,60.784798264,133.49,44.1136003295,-32.8261829012,54.9869804399,-17.4463996705,-6.0661829012,18.4709349101,61.56,-26.76,67.1247435749,133.1,41.7136003295,6.6138170988,42.2346662005,-17.4463996705,-6.0661829012,18.4709349101,59.16,12.68,60.5036197264,132.27
2019-12-12 23:30:00,45.6348668831,-14.2046535386,47.7944898246,-16.2351331169,-5.6346535386,17.185135083,61.87,-8.57,62.4607220579,132.96,41.3148668831,-38.0246535386,56.1497328783,-16.2351331169,-5.6346535386,17.185135083,57.55,-32.39,66.0387356027,132.51,43.8848668831,-13.8946535386,46.0319773452,-16.2351331169,-5.6346535386,17.185135083,60.12,-8.26,60.6847756855,133.1,40.5748668831,-15.1846535386,43.323129223,-16.2351331169,-5.6346535386,17.185135083,56.81,-9.55,57.6071054645,133.75,42.2448668831,-32.5146535386,53.308831095,-16.2351331169,-5.6346535386,17.185135083,58.48,-26.88,64.3618271959,133.1,39.5248668831,5.6853464614,39.931669969,-16.2351331169,-5.6346535386,17.185135083,55.76,11.32,56.8974516125,132.51
2019-12-13 00:00:00,44.2610006664,-14.5102579466,46.5787909425,-15.0689993336,-5.4002579466,16.0074209917,59.33,-9.11,60.0253363173,133.63,39.5110006664,-39.0202579466,55.5310697167,-15.0689993336,-5.4002579466,16.0074209917,54.58,-33.62,64.1036722817,133.18,42.5910006664,-14.2002579466,44.8958869331,-15.0689993336,-5.4002579466,16.0074209917,57.66,-8.8,58.3276572477,133.75,38.8410006664,-15.9702579466,41.9961006719,-15.0689993336,-5.4002579466,16.0074209917,53.91,-10.57,54.9364450979,134.44,41.0110006664,-33.0002579466,52.6395212763,-15.0689993336,-5.4002579466,16.0074209917,56.08,-27.6,62.5038110838,133.75,37.8110006664,6.2797420534,38.3289307397,-15.0689993336,-5.4002579466,16.0074209917,52.88,11.68,54.1545639813,133.18
2019-12-13 00:30:00,46.6495511825,-15.6825638275,49.2150732371,-15.1504488175,-5.5125638275,16.1221729095,61.8,-10.17,62.6312134642,133.37,41.2395511825,-36.8125638275,55.2798827539,-15.1504488175,-5.5125638275,16.1221729095,56.39,-31.3,64.4943571175,132.61,44.9195511825,-15.3325638275,47.4642348717,-15.1504488175,-5.5125638275,16.1221729095,60.07,-9.82,60.8673746764,133.51,40.5195511825,-13.9825638275,42.8642755593,-15.1504488175,-5.5125638275,16.1221729095,55.67,-8.47,56.3106544093,133.81,43.3695511825,-34.0325638275,55.1283354587,-15.1504488175,-5.5125638275,16.1221729095,58.52,-28.52,65.0997757293,133.51,39.4095511825,6.8074361725,39.993173313,-15.1504488175,-5.5125638275,16.1221729095,54.56,12.32,55.9336750089,132.61
2019-12-13 01:00:00,46.1612178771,-15.6327641586,48.7364478716,-16.7487821229,-6.0427641586,17.8055244595,62.91,-9.59,63.6367519599,132.96,41.7012178771,-37.0027641586,55.7511984429,-16.7487821229,-6.0427641586,17.8055244595,58.45,-30.96,66.1432090241,132.25,44.4012178771,-15.2727641586,46.9545042996,-16.7487821229,-6.0427641586,17.8055244595,61.15,-9.23,61.8426665014,133.09,40.9112178771,-14.2927641586,43.336022608,-16.7487821229,-6.0427641586,17.8055244595,57.66,-8.25,58.2472153841,133.43,42.7712178771,-33.8427641586,54.5408999246,-16.7487821229,-6.0427641586,17.8055244595,59.52,-27.8,65.6922400288,133.09,39.7712178771,6.9172358414,40.3682786742,-16.7487821229,-6.0427641586,17.8055244595,56.52,12.96,57.9868260901,132.25
2019-12-13 01:30:00,44.7095510402,-16.7743974787,47.7527419631,-16.9604489598,-6.0843974787,18.0187880169,61.67,-10.69,62.5896556949,133.86,40.6795510402,-37.1943974787,55.120314555,-16.9604489598,-6.0843974787,18.0187880169,57.64,-31.11,65.4996312967,132.99,42.9595510402,-16.4043974787,45.9850767338,-16.9604489598,-6.0843974787,18.0187880169,59.92,-10.32,60.8022104861,133.98,39.9095510402,-14.2943974787,42.392240605,-16.9604489598,-6.0843974787,18.0187880169,56.87,-8.21,57.459559692,134.16,41.3595510402,-35.2043974787,54.3135532265,-16.9604489598,-6.0843974787,18.0187880169,58.32,-29.12,65.1858634982,133.98,38.7995510402,7.1956025213,39.4611436297,-16.9604489598,-6.0843974787,18.0187880169,55.76,13.28,57.3195952533,132.99
2019-12-13 02:00:00,43.0136178077,-18.1207065022,46.6747396463,-16.6863821923,-6.0107065022,17.7359505898,59.7,-12.11,60.9158608246,134.3,39.2736178077,-36.8807065022,53.8758161684,-16.6863821923,-6.0107065022,17.7359505898,55.96,-30.87,63.9099248943,133.27,41.3536178077,-17.7507065022,45.0023253523,-16.6863821923,-6.0107065022,17.7359505898,58.04,-11.74,59.215447309,134.43,38.5536178077,-13.9307065022,40.9932437081,-16.6863821923,-6.0107065022,17.7359505898,55.24,-7.92,55.8048743391,134.44,39.8336178077,-36.6507065022,54.1293949233,-16.6863821923,-6.0107065022,17.7359505898,56.52,-30.64,64.290901378,134.43,37.4336178077,7.1092934978,38.1027268868,-16.6863821923,-6.0107065022,17.7359505898,54.12,13.12,55.687600056,133.27
2019-12-13 02:30:00,42.5577511484,-16.9916111972,45.8244152596,-16.4122488516,-5.9216111972,17.4478477624,58.97,-11.07,60.0000483333,134.75,38.4977511484,-38.7716111972,54.6380332581,-16.4122488516,-5.9216111972,17.4478477624,54.91,-32.85,63.9861750693,133.98,40.9277511484,-16.6416111972,44.1817160973,-16.4122488516,-5.9216111972,17.4478477624,57.34,-10.72,58.3334723808,134.85,37.8277511484,-15.5416111972,40.8959708963,-16.4122488516,-5.9216111972,17.4478477624,54.24,-9.62,55.0864956228,135.14,39.4277511484,-35.7616111972,53.2300704118,-16.4122488516,-5.9216111972,17.4478477624,55.84,-29.84,63.3129623379,134.85,36.7877511484,6.1583888028,37.2996566633,-16.4122488516,-5.9216111972,17.4478477624,53.2,12.08,54.5542518966,133.98
2019-12-13 03:00:00,41.5695177763,-16.1698417392,44.6036835925,-16.0304822237,-5.7898417392,17.0440202913,57.6,-10.38,58.527808775,134.75,37.4395177763,-40.1098417392,54.8681774407,-16.0304822237,-5.7898417392,17.0440202913,53.47,-34.32,63.5366295927,134.2,39.9595177763,-15.8598417392,42.991832258,-16.0304822237,-5.7898417392,17.0440202913,55.99,-10.07,56.8883555748,134.85,36.7995177763,-16.7998417392,40.4529256177,-16.0304822237,-5.7898417392,17.0440202913,52.83,-11.01,53.9650720374,135.38,38.4495177763,-34.9898417392,51.9870603339,-16.0304822237,-5.7898417392,17.0440202913,54.48,-29.2,61.8118952953,134.85,35.7695177763,5.4101582608,36.1763488256,-16.0304822237,-5.7898417392,17.0440202913,51.8,11.2,52.9969810461,134.2
2019-12-13 03:30:00,40.7120012895,-16.6304581939,43.9777124091,-15.5779987105,-5.6704581939,16.5779413665,56.29,-10.96,57.3470635691,135.12,36.5320012895,-40.3204581939,54.4088822453,-15.5779987105,-5.6704581939,16.5779413665,52.11,-34.65,62.5785474424,134.54,39.1420012895,-16.3304581939,42.4120281261,-15.5779987105,-5.6704581939,16.5779413665,54.72,-10.66,55.7486681455,135.24,35.9420012895,-16.9204581939,39.7256763591,-15.5779987105,-5.6704581939,16.5779413665,51.52,-11.25,52.7339824022,135.71,37.6220012895,-35.5904581939,51.7889534117,-15.5779987105,-5.6704581939,16.5779413665,53.2,-29.92,61.0364350204,135.24,34.9420012895,5.4495418061,35.3644024411,-15.5779987105,-5.6704581939,16.5779413665,50.52,11.12,51.7293417704,134.54
2019-12-13 04:00:00,39.7917346942,-17.4445414102,43.447602638,-15.0682653058,-5.5145414102,16.0456469577,54.86,-11.93,56.1421811119,135.75,35.6617346942,-39.9045414102,53.5175835269,-15.0682653058,-5.5145414102,16.0456469577,50.73,-34.39,61.2878862419,135.01,38.2817346942,-17.1245414102,41.9373476713,-15.0682653058,-5.5145414102,16.0456469577,53.35,-11.61,54.5986684819,135.88,35.1117346942,-16.3945414102,38.7506761397,-15.0682653058,-5.5145414102,16.0456469577,50.18,-10.88,51.3459521287,136.21,36.8117346942,-36.5945414102,51.9063028179,-15.0682653058,-5.5145414102,16.0456469577,51.88,-31.08,60.4772750709,135.88,34.0917346942,6.1254585898,34.637661835,-15.0682653058,-5.5145414102,16.0456469577,49.16,11.64,50.5192557348,135.01
2019-12-13 04:30:00,39.5602677502,-17.6772955951,43.3301461344,-15.0697322498,-5.4572955951,16.0274422567,54.63,-12.22,55.9800437656,136.09,35.6402677502,-39.4272955951,53.1482861742,-15.0697322498,-5.4572955951,16.0274422567,50.71,-33.97,61.0365873882,135.24,38.0602677502,-17.3672955951,41.8354746299,-15.0697322498,-5.4572955951,16.0274422567,53.13,-11.91,54.4485536998,136.18,35.0802677502,-15.8272955951,38.4854319358,-15.0697322498,-5.4572955951,16.0274422567,50.15,-10.37,51.2109304739,136.43,36.6502677502,-36.9372955951,52.0346608718,-15.0697322498,-5.4572955951,16.0274422567,51.72,-31.48,60.5470792029,136.18,34.0902677502,5.1827044049,34.4819776148,-15.0697322498,-5.4572955951,16.0274422567,49.16,10.64,50.2982623954,135.24
2019-12-13 05:00:00,39.0798009728,-17.6604741164,42.884999593,-14.910199027200001,-5.3904741164,15.8546916158,53.99,-12.27,55.366713827,135.94,35.2298009728,-39.4504741164,52.8911976097,-14.910199027200001,-5.3904741164,15.8546916158,50.14,-34.06,60.6143811319,135.12,37.6098009728,-17.3404741164,41.4148424094,-14.910199027200001,-5.3904741164,15.8546916158,52.52,-11.95,53.8623514154,136.04,34.6898009728,-15.8904741164,38.1561195508,-14.910199027200001,-5.3904741164,15.8546916158,49.6,-10.5,50.6992110392,136.3,36.1698009728,-36.8704741164,51.6496501825,-14.910199027200001,-5.3904741164,15.8546916158,51.08,-31.48,60.0013066524,136.04,33.6898009728,6.3295258836,34.2792296806,-14.910199027200001,-5.3904741164,15.8546916158,48.6,11.72,49.9931835354,135.12
2019-12-13 05:30:00,40.1892011095,-16.73946538,43.5359803728,-15.5007988905,-5.60946538,16.4845645406,55.69,-11.13,56.7913109551,135.34,36.6492011095,-38.95946538,53.4883527944,-15.5007988905,-5.60946538,16.4845645406,52.15,-33.35,61.9018981938,134.6,38.6692011095,-16.44946538,42.0225180794,-15.5007988905,-5.60946538,16.4845645406,54.17,-10.84,55.2439544204,135.46,36.0492011095,-15.55946538,39.2637474465,-15.5007988905,-5.60946538,16.4845645406,51.55,-9.95,52.5014761697,135.75,37.1792011095,-35.80946538,51.6198683255,-15.5007988905,-5.60946538,16.4845645406,52.68,-30.2,60.7225032422,135.46,35.0192011095,4.71053462,35.3345947019,-15.5007988905,-5.60946538,16.4845645406,50.52,10.32,51.5632892667,134.6
2019-12-13 06:00:00,42.1714842689,-15.7449978851,45.0148758061,-16.3485157311,-5.8549978851,17.3653380861,58.52,-9.89,59.3498315078,134.39,38.5514842689,-37.9149978851,54.0718411371,-16.3485157311,-5.8549978851,17.3653380861,54.9,-32.06,63.5755739258,133.67,40.5514842689,-15.4349978851,43.3896535607,-16.3485157311,-5.8549978851,17.3653380861,56.9,-9.58,57.7008353492,134.49,37.8714842689,-14.8049978851,40.6624800413,-16.3485157311,-5.8549978851,17.3653380861,54.22,-8.95,54.9537159799,134.82,38.9714842689,-34.4549978851,52.0184915716,-16.3485157311,-5.8549978851,17.3653380861,55.32,-28.6,62.2756967043,134.49,36.8114842689,5.1450021149,37.1692940589,-16.3485157311,-5.8549978851,17.3653380861,53.16,11.0,54.2861455622,133.67
2019-12-13 06:30:00,47.1732008802,-13.783741092,49.1457261598,-18.4267991198,-6.513741092,19.5441998765,65.6,-7.27,66.0016128591,133.84,43.5232008802,-35.543741092,56.1927623958,-18.4267991198,-6.513741092,19.5441998765,61.95,-29.03,68.4144970017,133.12,45.3132008802,-13.503741092,47.2825252867,-18.4267991198,-6.513741092,19.5441998765,63.74,-6.99,64.1221311249,133.97,42.6332008802,-12.613741092,44.4600526499,-18.4267991198,-6.513741092,19.5441998765,61.06,-6.1,61.3639438107,134.25,43.6132008802,-32.273741092,54.2559273729,-18.4267991198,-6.513741092,19.5441998765,62.04,-25.76,67.1754359867,133.97,41.5332008802,8.286258908,42.35172797,-18.4267991198,-6.513741092,19.5441998765,59.96,14.8,61.7595466305,133.12
2019-12-13 07:00:00,51.4289508551,-12.379978296400001,52.8980231075,-20.3910491449,-7.1799782964,21.6182093053,71.82,-5.2,72.0080023331,133.28,47.6389508551,-33.3599782964,58.1580414948,-20.3910491449,-7.1799782964,21.6182093053,68.03,-26.18,72.8935751627,132.48,49.3689508551,-12.0999782964,50.8301365659,-20.3910491449,-7.1799782964,21.6182093053,69.76,-4.92,69.9332824912,133.38,46.5689508551,-10.6399782964,47.7689891236,-20.3910491449,-7.1799782964,21.6182093053,66.96,-3.46,67.0493340757,133.58,47.5289508551,-30.5799782964,56.516689942,-20.3910491449,-7.1799782964,21.6182093053,67.92,-23.4,71.8379175645,133.38,45.3689508551,9.3800217036,46.3284632689,-20.3910491449,-7.1799782964,21.6182093053,65.76,16.56,67.8130606889,132.48
2019-12-13 07:30:00,56.2591173925,-8.838817583400001,56.9492140952,-22.4908826075,-7.8488175834,23.8210775978,78.75,-0.99,78.7562226113,131.98,52.4991173925,-31.5088175834,61.2287752,-22.4908826075,-7.8488175834,23.8210775978,74.99,-23.66,78.6339347865,131.4,53.9291173925,-8.588817583400001,54.6087675215,-22.4908826075,-7.8488175834,23.8210775978,76.42,-0.74,76.4235827477,132.1,51.2191173925,-9.0888175834,52.0192713476,-22.4908826075,-7.8488175834,23.8210775978,73.71,-1.24,73.7204293259,132.47,51.9091173925,-26.6488175834,58.349943848,-22.4908826075,-7.8488175834,23.8210775978,74.4,-18.8,76.7385170563,132.1,49.9491173925,10.5111824166,51.0431120141,-22.4908826075,-7.8488175834,23.8210775978,72.44,18.36,74.7304703585,131.4
2019-12-13 08:00:00,60.004567189,-6.3379930459,60.3383645734,-23.745432811,-8.2279930459,25.1305680188,83.75,1.8900000000000001,83.7713232556,131.13,56.064567189,-29.4779930459,63.3418326867,-23.745432811,-8.2279930459,25.1305680188,79.81,-21.25,82.5905478853,130.61,57.494567189,-6.1279930459,57.8202175283,-23.745432811,-8.2279930459,25.1305680188,81.24,2.1,81.2671372696,131.21,54.634567189,-7.3479930459,55.1264812385,-23.745432811,-8.2279930459,25.1305680188,78.38,0.88,78.3849398801,131.67,55.374567189,-23.8679930459,60.2994509379,-23.745432811,-8.2279930459,25.1305680188,79.12,-15.64,80.6510012337,131.21,53.254567189,11.3720069541,54.4552244385,-23.745432811,-8.2279930459,25.1305680188,77.0,19.6,79.4553962925,130.61
2019-12-13 08:30:00,61.8909341691,-6.0370803477,62.1846771435,-23.8990658309,-8.3270803477,25.3082123966,85.79,2.29,85.8205581431,130.85,57.8709341691,-27.2670803477,63.9729528183,-23.8990658309,-8.3270803477,25.3082123966,81.77,-18.94,83.9348348423,130.18,59.3109341691,-5.8170803477,59.5955143931,-23.8990658309,-8.3270803477,25.3082123966,83.21,2.51,83.2478480202,130.98,56.3809341691,-5.3270803477,56.6320361881,-23.8990658309,-8.3270803477,25.3082123966,80.28,3.0,80.3360342561,131.22,57.1009341691,-23.4070803477,61.7123009892,-23.8990658309,-8.3270803477,25.3082123966,81.0,-15.08,82.3917859984,130.98,54.9409341691,12.8729196523,56.4288783137,-23.8990658309,-8.3270803477,25.3082123966,78.84,21.2,81.640587945,130.18
2019-12-13 09:00:00,62.5121672301,-5.7939177489,62.7800966444,-23.3778327699,-8.1139177489,24.7458830163,85.89,2.32,85.9213273873,130.72,57.6421672301,-26.7239177489,63.535716119599996,-23.3778327699,-8.1139177489,24.7458830163,81.02,-18.61,83.1298532418,130.01,59.9321672301,-5.5739177489,60.1908068393,-23.3778327699,-8.1139177489,24.7458830163,83.31,2.54,83.3487114477,130.82,56.1721672301,-4.8339177489,56.3797759142,-23.3778327699,-8.1139177489,24.7458830163,79.55,3.2800000000000002,79.6175916491,131.07,57.7421672301,-23.1939177489,62.2263263979,-23.3778327699,-8.1139177489,24.7458830163,81.12,-15.08,82.5097618467,130.82,54.7421672301,12.9260822511,56.2475641731,-23.3778327699,-8.1139177489,24.7458830163,78.12,21.04,80.903745278,130.01
2019-12-13 09:30:00,67.5189174166,-4.8506991698,67.6929353149,-23.2310825834,-8.1006991698,24.6029373254,90.75,3.25,90.8081769446,130.92,55.1289174166,-25.8706991698,60.8973777027,-23.2310825834,-8.1006991698,24.6029373254,78.36,-17.77,80.3496266326,130.32,64.7589174166,-4.6106991698,64.9228459928,-23.2310825834,-8.1006991698,24.6029373254,87.99,3.49,88.0591857787,131.04,53.7189174166,-3.9206991697999998,53.8618043737,-23.2310825834,-8.1006991698,24.6029373254,76.95,4.18,77.0634472367,131.38,62.5289174166,-22.2206991698,66.3598145333,-23.2310825834,-8.1006991698,24.6029373254,85.76,-14.12,86.9146247763,131.04,52.2489174166,14.0193008302,54.0970439763,-23.2310825834,-8.1006991698,24.6029373254,75.48,22.12,78.6544645904,130.32
2019-12-13 10:00:00,68.0010175086,-4.8034053356,68.170456101,-23.1889824914,-8.1034053356,24.564081237,91.19,3.3,91.2496909584,131.08,55.4910175086,-25.9734053356,61.2688404401,-23.1889824914,-8.1034053356,24.564081237,78.68,-17.87,80.6838230378,130.49,65.2410175086,-4.5534053356,65.3997237434,-23.1889824914,-8.1034053356,24.564081237,88.43,3.55,88.5012282401,131.2,54.0710175086,-4.0134053356,54.2197598372,-23.1889824914,-8.1034053356,24.564081237,77.26,4.09,77.3681827368,131.55,62.9710175086,-22.1434053356,66.7508759937,-23.1889824914,-8.1034053356,24.564081237,86.16,-14.04,87.2964329168,131.2,52.6110175086,13.8565946644,54.4051870595,-23.1889824914,-8.1034053356,24.564081237,75.8,21.96,78.9169284755,130.49
2019-12-13 10:30:00,68.6462676986,-4.3188336317000005,68.7819917775,-22.5037323014,-7.9588336317,23.8696669493,91.15,3.64,91.2226512441,131.35,55.3662676986,-26.3788336317,61.3291648617,-22.5037323014,-7.9588336317,23.8696669493,77.87,-18.42,80.0189558792,130.83,65.8662676986,-4.0788336317,65.9924397514,-22.5037323014,-7.9588336317,23.8696669493,88.37,3.88,88.4551372166,131.46,53.9762676986,-4.3088336317,54.1479780041,-22.5037323014,-7.9588336317,23.8696669493,76.48,3.65,76.5670483955,131.9,63.5762676986,-21.7588336317,67.196641698,-22.5037323014,-7.9588336317,23.8696669493,86.08,-13.8,87.179162648,131.46,52.5362676986,13.6811663683,54.2884309673,-22.5037323014,-7.9588336317,23.8696669493,75.04,21.64,78.0979590002,130.83
2019-12-13 11:00:00,68.9669009177,-3.1274484941,69.0377748503,-22.2630990823,-7.8674484941,23.6123342039,91.23,4.74,91.3530541361,131.15,55.5469009177,-26.8474484941,61.6947622753,-22.2630990823,-7.8674484941,23.6123342039,77.81,-18.98,80.0914258832,130.83,66.1869009177,-2.9174484941000003,66.2511687354,-22.2630990823,-7.8674484941,23.6123342039,88.45,4.95,88.5884021755,131.28,54.1669009177,-4.7474484941,54.3745475589,-22.2630990823,-7.8674484941,23.6123342039,76.43,3.12,76.4936552924,131.9,63.8969009177,-20.5474484941,67.1193830909,-22.2630990823,-7.8674484941,23.6123342039,86.16,-12.68,87.0880474003,131.28,52.7769009177,13.5325515059,54.4842291011,-22.2630990823,-7.8674484941,23.6123342039,75.04,21.4,78.0317986464,130.83
2019-12-13 11:30:00,68.3873674339,-2.5863036197,68.4362549454,-22.5626325661,-7.9963036197,23.9376953755,90.95,5.41,91.1107600671,131.15,55.4973674339,-27.1363036197,61.7765065882,-22.5626325661,-7.9963036197,23.9376953755,78.06,-19.14,80.3722788031,130.83,65.6173674339,-2.3863036197,65.6607443906,-22.5626325661,-7.9963036197,23.9376953755,88.18,5.61,88.3582735232,131.28,54.1073674339,-4.9663036197,54.3348082013,-22.5626325661,-7.9963036197,23.9376953755,76.67,3.03,76.729849472,131.99,63.3573674339,-20.0763036197,66.4621243656,-22.5626325661,-7.9963036197,23.9376953755,85.92,-12.08,86.7650436524,131.28,52.7173674339,13.4036963803,54.3946679907,-22.5626325661,-7.9963036197,23.9376953755,75.28,21.4,78.2626245407,130.83
2019-12-13 12:00:00,68.3713348662,-2.7877767923,68.4281457503,-21.9986651338,-7.9777767923,23.4005596134,90.37,5.19,90.5189096267,131.15,54.9013348662,-27.2677767923,61.2999854917,-21.9986651338,-7.9777767923,23.4005596134,76.9,-19.29,79.282495546,130.83,65.6113348662,-2.5977767923,65.662742154,-21.9986651338,-7.9777767923,23.4005596134,87.61,5.38,87.7750334662,131.28,53.5513348662,-5.1277767923,53.7962783172,-21.9986651338,-7.9777767923,23.4005596134,75.55,2.85,75.6037366801,131.99,63.361334866199996,-20.2577767923,66.5209461492,-21.9986651338,-7.9777767923,23.4005596134,85.36,-12.28,86.2387847781,131.28,52.1613348662,14.5422232077,54.150541187,-21.9986651338,-7.9777767923,23.4005596134,74.16,22.52,77.5039095788,130.83
2019-12-13 12:30:00,66.6110015455,-3.0992419617,66.6830625244,-21.8689984545,-7.9692419617,23.2757794896,88.48,4.87,88.613922721,131.85,58.4310015455,-27.4192419617,64.5445332415,-21.8689984545,-7.9692419617,23.2757794896,80.3,-19.45,82.6219855728,131.46,63.9110015455,-2.9392419617,63.9785531397,-21.8689984545,-7.9692419617,23.2757794896,85.78,5.03,85.9273489641,131.97,56.9910015455,-5.0592419617,57.2151220079,-21.8689984545,-7.9692419617,23.2757794896,78.86,2.91,78.9136724529,132.56,61.6910015455,-20.8492419617,65.1188955839,-21.8689984545,-7.9692419617,23.2757794896,83.56,-12.88,84.5468390893,131.97,55.6110015455,14.1507580383,57.3831634362,-21.8689984545,-7.9692419617,23.2757794896,77.48,22.12,80.5757084983,131.46
2019-12-13 13:00:00,64.8498349193,-3.9362395104,64.9691855463,-21.600165080700002,-7.8162395104,22.9708670189,86.45,3.88,86.5370261795,132.81,59.9698349193,-28.0862395104,66.2209781722,-21.600165080700002,-7.8162395104,22.9708670189,81.57,-20.27,84.0508048742,132.31,62.2198349193,-3.7662395104,62.3337181422,-21.600165080700002,-7.8162395104,22.9708670189,83.82,4.05,83.9177865533,132.88,58.4898349193,-5.4362395104,58.7419227546,-21.600165080700002,-7.8162395104,22.9708670189,80.09,2.38,80.1253549134,133.41,60.1198349193,-21.9362395104,63.9968214412,-21.600165080700002,-7.8162395104,22.9708670189,81.72,-14.12,82.9308917111,132.88,57.2398349193,13.3037604896,58.7655404532,-21.600165080700002,-7.8162395104,22.9708670189,78.84,21.12,81.6198505267,132.31
2019-12-13 13:30:00,64.1777848816,-5.0339496359,64.3749075435,-21.2922151184,-7.6839496359,22.6362873868,85.47,2.65,85.5110717978,132.64,58.9577848816,-28.1739496359,65.3436441915,-21.2922151184,-7.6839496359,22.6362873868,80.25,-20.49,82.8245289754,132.08,61.5777848816,-4.8339496359,61.767229661100004,-21.2922151184,-7.6839496359,22.6362873868,82.87,2.85,82.9189929992,132.77,57.5277848816,-5.5639496359,57.7962245214,-21.2922151184,-7.6839496359,22.6362873868,78.82,2.12,78.8485053758,133.19,59.5077848816,-22.9639496359,63.7849468479,-21.2922151184,-7.6839496359,22.6362873868,80.8,-15.28,82.232100788,132.77,56.2277848816,14.5160503641,58.0713312303,-21.2922151184,-7.6839496359,22.6362873868,77.52,22.2,80.6361606229,132.08
2019-12-13 14:00:00,62.5885847044,-5.4394820152,62.8245087517,-20.5814152956,-7.5394820152,21.9189061002,83.17,2.1,83.1965077392,132.22,57.7285847044,-28.4594820152,64.3625015715,-20.5814152956,-7.5394820152,21.9189061002,78.31,-20.92,81.0561687967,131.65,60.0685847044,-5.2394820152,60.2966586153,-20.5814152956,-7.5394820152,21.9189061002,80.65,2.3,80.6827893668,132.33,56.3485847044,-6.0094820152,56.6681292463,-20.5814152956,-7.5394820152,21.9189061002,76.93,1.53,76.9452129765,132.74,57.9785847044,-23.2994820152,62.4850553853,-20.5814152956,-7.5394820152,21.9189061002,78.56,-15.76,80.1252219966,132.33,55.0585847044,12.8205179848,56.5315259925,-20.5814152956,-7.5394820152,21.9189061002,75.64,20.36,78.3322360207,131.65
2019-12-13 14:30:00,61.8721013471,-5.6341896894,62.1281016816,-19.7778986529,-7.2541896894,21.0662892598,81.65,1.62,81.6660694536,132.13,56.9821013471,-28.5941896894,63.7541179684,-19.7778986529,-7.2541896894,21.0662892598,76.76,-21.34,79.6711566378,131.54,59.4221013471,-5.4341896894,59.6700640697,-19.7778986529,-7.2541896894,21.0662892598,79.2,1.82,79.2209088562,132.24,55.6321013471,-6.1441896894,55.9703650804,-19.7778986529,-7.2541896894,21.0662892598,75.41,1.11,75.4181688985,132.65,57.3821013471,-23.5341896894,62.0206710649,-19.7778986529,-7.2541896894,21.0662892598,77.16,-16.28,78.8587598178,132.24,54.3021013471,13.6258103106,55.9855420383,-19.7778986529,-7.2541896894,21.0662892598,74.08,20.88,76.9663614834,131.54
2019-12-13 15:00:00,61.9212180074,-5.4790174114,62.1631472122,-18.7187819926,-6.8190174114,19.9221434023,80.64,1.34,80.6511326641,132.38,57.0412180074,-28.4390174114,63.7375734014,-18.7187819926,-6.8190174114,19.9221434023,75.76,-21.62,78.7845289381,131.78,59.4912180074,-5.2890174114,59.725863118,-18.7187819926,-6.8190174114,19.9221434023,78.21,1.53,78.224964046,132.49,55.7112180074,-5.9490174114,56.0279449921,-18.7187819926,-6.8190174114,19.9221434023,74.43,0.87,74.4350844696,132.89,57.4412180074,-23.4190174114,62.031797513,-18.7187819926,-6.8190174114,19.9221434023,76.16,-16.6,77.9480955508,132.49,54.4412180074,14.5809825886,56.3600148277,-18.7187819926,-6.8190174114,19.9221434023,73.16,21.4,76.2256229886,131.78
2019-12-13 15:30:00,61.8523844795,-5.5507787824,62.1009549918,-18.7376155205,-6.7007787824000005,19.8997153669,80.59,1.15,80.5982046946,132.3,57.5723844795,-28.3907787824,64.1920226704,-18.7376155205,-6.7007787824000005,19.8997153669,76.31,-21.69,79.3326679244,131.7,59.4323844795,-5.3507787824,59.6727673105,-18.7376155205,-6.7007787824000005,19.8997153669,78.17,1.35,78.1816564163,132.4,56.2523844795,-5.9407787824,56.5652155672,-18.7376155205,-6.7007787824000005,19.8997153669,74.99,0.76,74.9938510813,132.8,57.4223844795,-23.4607787824,62.0301409025,-18.7376155205,-6.7007787824000005,19.8997153669,76.16,-16.76,77.9823262028,132.4,54.9423844795,13.7392212176,56.6341929576,-18.7376155205,-6.7007787824000005,19.8997153669,73.68,20.44,76.4626444743,131.7
2019-12-13 16:00:00,63.163801172,-5.0068557555,63.3619316549,-19.816198828,-7.0468557555,21.0318784713,82.98,2.04,83.0050721342,131.32,59.143801172,-27.4568557555,65.2063504963,-19.816198828,-7.0468557555,21.0318784713,78.96,-20.41,81.5551941939,130.73,60.683801172,-4.8168557555,60.8746730919,-19.816198828,-7.0468557555,21.0318784713,80.5,2.23,80.5308816542,131.43,57.743801172,-5.2868557555,57.9853207076,-19.816198828,-7.0468557555,21.0318784713,77.56,1.76,77.5799664862,131.81,58.543801172,-22.6068557555,62.7570440892,-19.816198828,-7.0468557555,21.0318784713,78.36,-15.56,79.8899442984,131.43,56.383801172,13.6331442445,58.0085826115,-19.816198828,-7.0468557555,21.0318784713,76.2,20.68,78.956332235,130.73
2019-12-13 16:30:00,66.1729509772,-3.226711824,66.2515743981,-21.6670490228,-7.616711824,22.9668306992,87.84,4.39,87.9496316081,131.0,62.5029509772,-26.886711824,68.0405331664,-21.6670490228,-7.616711824,22.9668306992,84.17,-19.27,86.3476797604,130.55,63.5029509772,-3.036711824,63.5755173122,-21.6670490228,-7.616711824,22.9668306992,85.17,4.58,85.2930554031,131.12,60.9529509772,-4.736711824,61.1367211399,-21.6670490228,-7.616711824,22.9668306992,82.62,2.88,82.6701808393,131.61,61.2929509772,-20.736711824,64.7057729787,-21.6670490228,-7.616711824,22.9668306992,82.96,-13.12,83.9910471419,131.12,59.6129509772,14.063288176,61.249326515,-21.6670490228,-7.616711824,22.9668306992,81.28,21.68,84.1217023128,130.55
2019-12-13 17:00:00,68.8121340255,-2.3235414317,68.8513517218,-23.1678659745,-8.0635414317,24.5310153527,91.98,5.74,92.1589279452,130.74,65.3621340255,-25.9935414317,70.3411171401,-23.1678659745,-8.0635414317,24.5310153527,88.53,-17.93,90.3274365849,130.31,66.0021340255,-2.1235414317,66.0362864199,-23.1678659745,-8.0635414317,24.5310153527,89.17,5.94,89.3676255699,130.85,63.7021340255,-3.9135414317,63.8222350434,-23.1678659745,-8.0635414317,24.5310153527,86.87,4.15,86.969071514,131.36,63.7121340255,-19.6635414317,66.6775140787,-23.1678659745,-8.0635414317,24.5310153527,86.88,-11.6,87.6509805992,130.85,62.2721340255,14.5764585683,63.9553892997,-23.1678659745,-8.0635414317,24.5310153527,85.44,22.64,88.3887051608,130.31
2019-12-13 17:30:00,69.1356336472,-2.4506992118,69.1790558365,-23.8643663528,-8.2306992118,25.2438584795,93.0,5.78,93.1794419387,130.74,66.0956336472,-26.2006992118,71.099292728,-23.8643663528,-8.2306992118,25.2438584795,89.96,-17.97,91.7372470701,130.31,66.2956336472,-2.2506992117999998,66.3338276269,-23.8643663528,-8.2306992118,25.2438584795,90.16,5.98,90.3580986962,130.85,64.3756336472,-4.0906992118,64.5054728494,-23.8643663528,-8.2306992118,25.2438584795,88.24,4.14,88.3370658331,131.36,64.0156336472,-19.8306992118,67.0168484971,-23.8643663528,-8.2306992118,25.2438584795,87.88,-11.6,88.6422833641,130.85,62.9756336472,14.5693007882,64.6389585214,-23.8643663528,-8.2306992118,25.2438584795,86.84,22.8,89.7832144668,130.31
2019-12-13 18:00:00,68.4116835865,-2.8729409833,68.4719814306,-23.6883164135,-8.1629409833,25.0553375552,92.1,5.29,92.2517972725,131.27,65.3716835865,-26.8929409833,70.687249838,-23.6883164135,-8.1629409833,25.0553375552,89.06,-18.73,91.008222156,130.86,65.5816835865,-2.6729409833,65.6361320885,-23.6883164135,-8.1629409833,25.0553375552,89.27,5.49,89.4386549541,131.39,63.6716835865,-4.5929409833,63.8371239766,-23.6883164135,-8.1629409833,25.0553375552,87.36,3.5700000000000003,87.4329142829,131.9,63.3516835865,-20.3629409833,66.543859061,-23.6883164135,-8.1629409833,25.0553375552,87.04,-12.2,87.8908504908,131.39,62.3516835865,12.8770590167,63.6675042308,-23.6883164135,-8.1629409833,25.0553375552,86.04,21.04,88.5751838835,130.86
2019-12-13 18:30:00,66.9159835333,-4.5307554437,67.0691926082,-25.6840164667,-8.8107554437,27.1532339391,92.6,4.28,92.6988586769,130.5,63.5059835333,-28.4007554437,69.567326054,-25.6840164667,-8.8107554437,27.1532339391,89.19,-19.59,91.3160675894,130.11,64.0959835333,-4.2807554437,64.2387731224,-25.6840164667,-8.8107554437,27.1532339391,89.78,4.53,89.8942117158,130.63,61.8459835333,-6.3307554437,62.1691574954,-25.6840164667,-8.8107554437,27.1532339391,87.53,2.48,87.5651260491,131.18,61.7959835333,-21.7307554437,65.5054907088,-25.6840164667,-8.8107554437,27.1532339391,87.48,-12.92,88.4289364405,130.63,60.4759835333,11.9092445563,61.6374455199,-25.6840164667,-8.8107554437,27.1532339391,86.16,20.72,88.6163867465,130.11
2019-12-13 19:00:00,65.1517002323,-5.2103389008,65.3597098725,-23.7082997677,-8.1603389008,25.0733844714,88.86,2.95,88.9089539923,130.73,61.8317002323,-29.0003389008,68.2947934324,-23.7082997677,-8.1603389008,25.0733844714,85.54,-20.84,88.0420195134,130.32,62.4517002323,-4.9603389008,62.6483824525,-23.7082997677,-8.1603389008,25.0733844714,86.16,3.2,86.2194038486,130.84,60.2717002323,-6.8603389008,60.6608778269,-23.7082997677,-8.1603389008,25.0733844714,83.98,1.3,83.9900613168,131.38,60.2517002323,-22.5203389008,64.322881194,-23.7082997677,-8.1603389008,25.0733844714,83.96,-14.36,85.1791711629,130.84,58.9317002323,11.6396610992,60.0701839749,-23.7082997677,-8.1603389008,25.0733844714,82.64,19.8,84.9788773755,130.32
2019-12-13 19:30:00,63.1439502257,-5.7345660487,63.4038145372,-21.8160497743,-7.4345660487,23.0480541497,84.96,1.7000000000000002,84.9770063017,130.18,60.0839502257,-29.4545660487,66.9152638479,-21.8160497743,-7.4345660487,23.0480541497,81.9,-22.02,84.8085514556,129.77,60.5839502257,-5.4745660487,60.8307972853,-21.8160497743,-7.4345660487,23.0480541497,82.4,1.96,82.4233073833,130.29,58.6339502257,-7.5245660487,59.1147969064,-21.8160497743,-7.4345660487,23.0480541497,80.45,-0.09,80.4500503418,130.84,58.3839502257,-22.9545660487,62.7343426397,-21.8160497743,-7.4345660487,23.0480541497,80.2,-15.52,81.6878840465,130.29,57.3039502257,11.9254339513,58.5316895912,-21.8160497743,-7.4345660487,23.0480541497,79.12,19.36,81.4541834408,129.77
2019-12-13 20:00:00,60.8197668667,-6.9379286851,61.2142050194,-21.670233133300002,-7.2679286851,22.8565481082,82.49,0.33,82.4906600774,130.45,58.4397668667,-30.4679286851,65.9052428096,-21.670233133300002,-7.2679286851,22.8565481082,80.11,-23.2,83.4017511807,130.03,58.3597668667,-6.6679286851,58.7394557489,-21.670233133300002,-7.2679286851,22.8565481082,80.03,0.6000000000000001,80.032249125,130.58,57.0597668667,-8.4279286851,57.6788260699,-21.670233133300002,-7.2679286851,22.8565481082,78.73,-1.16,78.7385451987,131.1,56.2497668667,-24.2279286851,61.2456431179,-21.670233133300002,-7.2679286851,22.8565481082,77.92,-16.96,79.7443916523,130.58,55.7697668667,8.4120713149,56.4006191471,-21.670233133300002,-7.2679286851,22.8565481082,77.44,15.68,79.0114928349,130.03
2019-12-13 20:30:00,58.2685333676,-8.1252784577,58.8323221607,-20.8514666324,-6.9352784577,21.9745704852,79.12,-1.19,79.1289485587,130.78,56.0485333676,-31.7752784577,64.4290804972,-20.8514666324,-6.9352784577,21.9745704852,76.9,-24.84,80.8123480664,130.36,55.9385333676,-7.8352784577,56.4846094421,-20.8514666324,-6.9352784577,21.9745704852,76.79,-0.9,76.7952739431,130.92,54.7685333676,-9.6152784577,55.6061671674,-20.8514666324,-6.9352784577,21.9745704852,75.62,-2.68,75.6674751792,131.47,53.8285333676,-25.5352784577,59.578196099,-20.8514666324,-6.9352784577,21.9745704852,74.68,-18.6,76.9614344981,130.92,53.5485333676,9.8647215423,54.4495928077,-20.8514666324,-6.9352784577,21.9745704852,74.4,16.8,76.2731931939,130.36
2019-12-13 21:00:00,56.0670166326,-8.9413391729,56.7755044036,-19.6529833674,-6.5213391729,20.7067047076,75.72,-2.42,75.758661551,130.9,53.8570166326,-32.6813391729,62.997207642,-19.6529833674,-6.5213391729,20.7067047076,73.51,-26.16,78.0260578269,130.48,53.8470166326,-8.6613391729,54.5391602108,-19.6529833674,-6.5213391729,20.7067047076,73.5,-2.14,73.5311471419,131.04,52.6670166326,-10.5113391729,53.7057063279,-19.6529833674,-6.5213391729,20.7067047076,72.32,-3.99,72.4299834323,131.62,51.8270166326,-26.4013391729,58.1641673468,-19.6529833674,-6.5213391729,20.7067047076,71.48,-19.88,74.1930239308,131.04,51.4670166326,8.7986608271,52.2136977565,-19.6529833674,-6.5213391729,20.7067047076,71.12,15.32,72.7513353829,130.48
2019-12-13 21:30:00,53.5548999637,-10.2556465202,54.5280257819,-18.7251000363,-6.2156465202,19.729765154,72.28,-4.04,72.3928173233,131.38,51.1748999637,-34.0056465202,61.4430987301,-18.7251000363,-6.2156465202,19.729765154,69.9,-27.79,75.2216331915,130.94,51.4548999637,-9.9656465202,52.4110755551,-18.7251000363,-6.2156465202,19.729765154,70.18,-3.75,70.2801173875,131.51,50.0948999637,-11.6956465202,51.4420756765,-18.7251000363,-6.2156465202,19.729765154,68.82,-5.48,69.0378360032,132.1,49.5148999637,-27.8956465202,56.8321424302,-18.7251000363,-6.2156465202,19.729765154,68.24,-21.68,71.6011173097,131.51,48.9148999637,8.2643534798,49.6081341808,-18.7251000363,-6.2156465202,19.729765154,67.64,14.48,69.1725379034,130.94
2019-12-13 22:00:00,51.0680166992,-12.2545895551,52.5177807486,-17.5019833008,-5.8445895551,18.4520634762,68.57,-6.41,68.8689552701,132.46,48.4180166992,-34.7845895551,59.6177155852,-17.5019833008,-5.8445895551,18.4520634762,65.92,-28.94,71.9928468669,131.85,49.1080166992,-11.9445895551,50.5397914892,-17.5019833008,-5.8445895551,18.4520634762,66.61,-6.1,66.8887292449,132.6,47.4580166992,-12.1745895551,48.9947342054,-17.5019833008,-5.8445895551,18.4520634762,64.96,-6.33,65.2676834276,133.04,47.2980166992,-30.2445895551,56.1412288878,-17.5019833008,-5.8445895551,18.4520634762,64.8,-24.4,69.2416059895,132.6,46.3380166992,7.9154104449,47.0092066954,-17.5019833008,-5.8445895551,18.4520634762,63.84,13.76,65.3060732245,131.85
2019-12-13 22:30:00,48.1679500749,-13.3889048637,49.9941415355,-16.0920499251,-5.3989048637,16.973574889200002,64.26,-7.99,64.7548276193,133.43,45.2179500749,-36.6089048637,58.1796779322,-16.0920499251,-5.3989048637,16.973574889200002,61.31,-31.21,68.7966583491,132.83,46.3479500749,-13.0789048637,48.1579715995,-16.0920499251,-5.3989048637,16.973574889200002,62.44,-7.68,62.9105396575,133.56,44.4079500749,-13.6789048637,46.4669610382,-16.0920499251,-5.3989048637,16.973574889200002,60.5,-8.28,61.0639697367,134.05,44.6279500749,-31.7189048637,54.7516470404,-16.0920499251,-5.3989048637,16.973574889200002,60.72,-26.32,66.1790057344,133.56,43.3879500749,6.3210951363,43.845985625,-16.0920499251,-5.3989048637,16.973574889200002,59.48,11.72,60.6236653461,132.83
2019-12-13 23:00:00,45.6771167193,-14.7059263381,47.9860736178,-14.8228832807,-4.9559263381,15.6294297599,60.5,-9.75,61.2806045988,133.89,42.7371167193,-36.7759263381,56.3819998183,-14.8228832807,-4.9559263381,15.6294297599,57.56,-31.82,65.7697954991,133.16,44.0071167193,-14.385926338099999,46.2988250235,-14.8228832807,-4.9559263381,15.6294297599,58.83,-9.43,59.5809852218,134.03,42.0171167193,-13.7559263381,44.2115777464,-14.8228832807,-4.9559263381,15.6294297599,56.84,-8.8,57.5171765649,134.41,42.3771167193,-33.2359263381,53.8557965404,-14.8228832807,-4.9559263381,15.6294297599,57.2,-28.28,63.8090777241,134.03,40.9771167193,6.4440736619,41.4807205819,-14.8228832807,-4.9559263381,15.6294297599,55.8,11.4,56.9526118804,133.16
2019-12-13 23:30:00,44.265066893,-15.3479838688,46.8503655896,-13.494933107,-4.5979838688,14.2567413956,57.76,-10.75,58.7518518857,134.55,40.805066893,-37.1979838688,55.2154279894,-13.494933107,-4.5979838688,14.2567413956,54.3,-32.6,63.3344298151,133.78,42.685066893,-15.0179838688,45.2499146424,-13.494933107,-4.5979838688,14.2567413956,56.18,-10.42,57.138155378,134.68,40.175066893,-13.9479838688,42.5274294293,-13.494933107,-4.5979838688,14.2567413956,53.67,-9.35,54.4783571705,135.05,41.145066893,-34.1979838688,53.5015759611,-13.494933107,-4.5979838688,14.2567413956,54.64,-29.6,62.1424943175,134.68,39.185066893,6.3220161312,39.6917794433,-13.494933107,-4.5979838688,14.2567413956,52.68,10.92,53.7998959107,133.78
2019-12-14 00:00:00,43.2024501898,-15.7072552019,45.9692241438,-12.5875498102,-4.3372552019,13.3138346433,55.79,-11.37,56.9368158576,134.13,39.3324501898,-37.4972552019,54.3423019903,-12.5875498102,-4.3372552019,13.3138346433,51.92,-33.16,61.6057789497,133.37,41.7024501898,-15.3972552019,44.4541316368,-12.5875498102,-4.3372552019,13.3138346433,54.29,-11.06,55.4051234093,134.26,38.7724501898,-14.4272552019,41.3696577987,-12.5875498102,-4.3372552019,13.3138346433,51.36,-10.09,52.3417395584,134.61,40.1324501898,-34.3772552019,52.8432515412,-12.5875498102,-4.3372552019,13.3138346433,52.72,-30.04,60.6778377993,134.26,37.7724501898,8.4627447981,38.708862588,-12.5875498102,-4.3372552019,13.3138346433,50.36,12.8,51.9612317021,133.37
2019-12-14 00:30:00,45.74361687,-15.094461001,48.1697128625,-12.83638313,-4.444461001,13.584033475,58.58,-10.65,59.5402292572,134.13,41.24361687,-37.514461001,55.7527642069,-12.83638313,-4.444461001,13.584033475,54.08,-33.07,63.3898359361,133.37,44.15361687,-14.754461001,46.5535820548,-12.83638313,-4.444461001,13.584033475,56.99,-10.31,57.9150774842,134.26,40.61361687,-14.454461001,43.109132653,-12.83638313,-4.444461001,13.584033475,53.45,-10.01,54.3792478801,134.61,42.52361687,-33.684461001,54.2485106214,-12.83638313,-4.444461001,13.584033475,55.36,-29.24,62.6075650381,134.26,39.60361687,7.435538999,40.2955792785,-12.83638313,-4.444461001,13.584033475,52.44,11.88,53.7688385592,133.37
2019-12-14 01:00:00,45.1211335183,-16.2047734187,47.9427926964,-14.2088664817,-4.9647734187,15.0512744242,59.33,-11.24,60.3853169239,133.54,41.4011335183,-36.4147734187,55.137007352,-14.2088664817,-4.9647734187,15.0512744242,55.61,-31.45,63.8872021613,132.66,43.5011335183,-15.844773418700001,46.2969271342,-14.2088664817,-4.9647734187,15.0512744242,57.71,-10.88,58.7266421652,133.67,40.7211335183,-13.594773418700001,42.9305087242,-14.2088664817,-4.9647734187,15.0512744242,54.93,-8.63,55.6037930361,133.85,41.8711335183,-34.5647734187,54.294708615,-14.2088664817,-4.9647734187,15.0512744242,56.08,-29.6,63.412352109,133.67,39.6311335183,6.7152265813,40.1960322916,-14.2088664817,-4.9647734187,15.0512744242,53.84,11.68,55.0923588168,132.66
2019-12-14 01:30:00,44.1361009185,-16.1859583928,47.0104313252,-13.8938990815,-5.0459583928,14.7818174725,58.03,-11.14,59.0895972232,134.46,40.0861009185,-37.6059583928,54.9645667088,-13.8938990815,-5.0459583928,14.7818174725,53.98,-32.56,63.0396224608,133.64,42.5461009185,-15.8559583928,45.4046486598,-13.8938990815,-5.0459583928,14.7818174725,56.44,-10.81,57.4659003236,134.57,39.4561009185,-14.4759583928,42.027815445,-13.8938990815,-5.0459583928,14.7818174725,53.35,-9.43,54.1770006553,134.84,40.9861009185,-34.8859583928,53.8227699165,-13.8938990815,-5.0459583928,14.7818174725,54.88,-29.84,62.4679117628,134.57,38.4261009185,5.9940416072,38.8907928254,-13.8938990815,-5.0459583928,14.7818174725,52.32,11.04,53.4720861759,133.64
2019-12-14 02:00:00,42.7121844597,-15.4240768483,45.4118139689,-13.4178155403,-4.9240768483,14.2928061164,56.13,-10.5,57.1036504963,134.6,38.2921844597,-39.3340768483,54.8949997013,-13.4178155403,-4.9240768483,14.2928061164,51.71,-34.41,62.1125768263,134.03,41.1821844597,-15.1340768483,43.8749655148,-13.4178155403,-4.9240768483,14.2928061164,54.6,-10.21,55.5464139257,134.73,37.7421844597,-16.0540768483,41.0147031105,-13.4178155403,-4.9240768483,14.2928061164,51.16,-11.13,52.356685342,135.25,39.6221844597,-34.2440768483,52.3695932823,-13.4178155403,-4.9240768483,14.2928061164,53.04,-29.32,60.6044882826,134.73,36.7421844597,5.8759231517,37.2090659888,-13.4178155403,-4.9240768483,14.2928061164,50.16,10.8,51.3095078908,134.03
2019-12-14 02:30:00,41.9908178435,-17.4518910571,45.4730390961,-12.9891821565,-4.7918910571,13.8448933906,54.98,-12.66,56.4187557466,135.84,37.6108178435,-38.5618910571,53.8664372383,-12.9891821565,-4.7918910571,13.8448933906,50.6,-33.77,60.8339781701,134.96,40.5208178435,-17.1218910571,43.9897241646,-12.9891821565,-4.7918910571,13.8448933906,53.51,-12.33,54.9121935457,135.97,37.0708178435,-15.0218910571,39.998784313,-12.9891821565,-4.7918910571,13.8448933906,50.06,-10.23,51.0945838617,136.16,39.0108178435,-36.6318910571,53.5139173602,-12.9891821565,-4.7918910571,13.8448933906,52.0,-31.84,60.9736467665,135.97,36.1308178435,5.1681089429,36.498566384,-12.9891821565,-4.7918910571,13.8448933906,49.12,9.96,50.1196169179,134.96
2019-12-14 03:00:00,40.3991333073,-18.5344370334,44.4478945297,-13.0208666927,-4.6044370334,13.8110032157,53.42,-13.93,55.2063519896,135.92,35.6191333073,-37.9344370334,52.0359891864,-13.0208666927,-4.6044370334,13.8110032157,48.64,-33.33,58.9638745335,134.82,38.9891333073,-18.1744370334,43.0170045161,-13.0208666927,-4.6044370334,13.8110032157,52.01,-13.57,53.7511395228,135.97,35.1491333073,-14.4844370334,38.0165817562,-13.0208666927,-4.6044370334,13.8110032157,48.17,-9.88,49.1727902401,136.04,37.5391333073,-37.7244370334,53.2195422655,-13.0208666927,-4.6044370334,13.8110032157,50.56,-33.12,60.4421045299,135.97,34.0991333073,5.1155629666,34.4807174631,-13.0208666927,-4.6044370334,13.8110032157,47.12,9.72,48.1120857997,134.82
