Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-14 03:30:00,40.3814516848,-18.3838204949,44.3692066208,-11.7385483152,-4.4638204949,12.5586308951,52.12,-13.92,53.9468330859,136.08,35.6314516848,-37.8738204949,52.0002560383,-11.7385483152,-4.4638204949,12.5586308951,47.37,-33.41,57.9667577151,135.0,38.9914516848,-18.0438204949,42.9640868929,-11.7385483152,-4.4638204949,12.5586308951,50.73,-13.58,52.5161813159,136.18,35.1714516848,-14.3138204949,37.9725752455,-11.7385483152,-4.4638204949,12.5586308951,46.91,-9.85,47.9329802954,136.22,37.5814516848,-37.7438204949,53.2631344955,-11.7385483152,-4.4638204949,12.5586308951,49.32,-33.28,59.4980739184,136.18,34.1814516848,5.2961795051,34.5893214249,-11.7385483152,-4.4638204949,12.5586308951,45.92,9.76,46.9457559317,135.0
2019-12-14 04:00:00,39.511651805,-18.7551975454,43.7370330878,-11.198348195,-4.3051975454,11.9974050612,50.71,-14.45,52.7286127259,135.89,34.621651805,-38.0551975454,51.4476125192,-11.198348195,-4.3051975454,11.9974050612,45.82,-33.75,56.9081268362,134.81,38.191651805,-18.3951975454,42.3908664729,-11.198348195,-4.3051975454,11.9974050612,49.39,-14.09,51.3604925989,135.98,34.211651805,-14.6251975454,37.2066327752,-11.198348195,-4.3051975454,11.9974050612,45.41,-10.32,46.5679127726,136.0,36.761651805,-37.9851975454,52.8610847032,-11.198348195,-4.3051975454,11.9974050612,47.96,-33.68,58.6046414544,135.98,33.201651805,7.2548024546,33.9850237786,-11.198348195,-4.3051975454,11.9974050612,44.4,11.56,45.880209241,134.81
2019-12-14 04:30:00,38.9336015629,-18.7624833345,43.2187009469,-10.946398437100001,-4.1824833345,11.71822536,49.88,-14.58,51.9672088918,136.18,34.1136015629,-38.2324833345,51.2392485651,-10.946398437100001,-4.1824833345,11.71822536,45.06,-34.05,56.4783684254,135.12,37.6236015629,-18.4324833345,41.8962031268,-10.946398437100001,-4.1824833345,11.71822536,48.57,-14.25,50.6172638534,136.29,33.7236015629,-14.6924833345,36.7851922505,-10.946398437100001,-4.1824833345,11.71822536,44.67,-10.51,45.8897483105,136.3,36.2536015629,-38.1424833345,52.6229290443,-10.946398437100001,-4.1824833345,11.71822536,47.2,-33.96,58.1474126681,136.29,32.7336015629,8.3775166655,33.788629104500004,-10.946398437100001,-4.1824833345,11.71822536,43.68,12.56,45.4499284928,135.12
2019-12-14 05:00:00,38.3151347954,-18.9123151838,42.7285059416,-10.8448652046,-4.1323151838,11.6054784514,49.16,-14.78,51.3337510806,136.18,33.4551347954,-38.3923151838,50.9236282029,-10.8448652046,-4.1323151838,11.6054784514,44.3,-34.26,56.0021213884,135.12,37.0351347954,-18.5723151838,41.4310523713,-10.8448652046,-4.1323151838,11.6054784514,47.88,-14.44,50.0100789841,136.29,33.0751347954,-14.8423151838,36.2527083367,-10.8448652046,-4.1323151838,11.6054784514,43.92,-10.71,45.2069740195,136.3,35.6351347954,-38.2923151838,52.3083572101,-10.8448652046,-4.1323151838,11.6054784514,46.48,-34.16,57.6827183825,136.29,32.0351347954,7.2676848162,32.8491872646,-10.8448652046,-4.1323151838,11.6054784514,42.88,11.4,44.3695210702,135.12
2019-12-14 05:30:00,38.4273844789,-18.5946530774,42.689870004,-11.2226155211,-4.2046530774,11.9844151562,49.65,-14.39,51.693274224,136.48,33.9873844789,-38.2846530774,51.194305982,-11.2226155211,-4.2046530774,11.9844151562,45.21,-34.08,56.6161681854,135.41,37.1373844789,-18.2646530774,41.3857811087,-11.2226155211,-4.2046530774,11.9844151562,48.36,-14.06,50.3624185281,136.58,33.5873844789,-14.6046530774,36.6252411275,-11.2226155211,-4.2046530774,11.9844151562,44.81,-10.4,46.0010445534,136.6,35.7773844789,-38.1246530774,52.2829839664,-11.2226155211,-4.2046530774,11.9844151562,47.0,-33.92,57.9617667088,136.58,32.6173844789,6.3553469226,33.2307719554,-11.2226155211,-4.2046530774,11.9844151562,43.84,10.56,45.0938931564,135.41
2019-12-14 06:00:00,39.0284679944,-17.9519789663,42.9592232564,-11.6615320056,-4.2919789663,12.4262790957,50.69,-13.66,52.4983018773,136.48,34.5184679944,-38.6319789663,51.8068955983,-11.6615320056,-4.2919789663,12.4262790957,46.18,-34.34,57.5484839071,135.41,37.6984679944,-17.6419789663,41.6222766193,-11.6615320056,-4.2919789663,12.4262790957,49.36,-13.35,51.1334733809,136.58,34.1084679944,-14.9219789663,37.2297333484,-11.6615320056,-4.2919789663,12.4262790957,45.77,-10.63,46.9881878774,136.69,36.2584679944,-37.4919789663,52.1567348298,-11.6615320056,-4.2919789663,12.4262790957,47.92,-33.2,58.2972246338,136.58,33.1384679944,7.3080210337,33.9347201616,-11.6615320056,-4.2919789663,12.4262790957,44.8,11.6,46.2774243017,135.41
2019-12-14 06:30:00,40.2248506173,-16.8979518142,43.6300284518,-13.0051493827,-4.5079518142,13.7642849442,53.23,-12.39,54.652950515,135.56,36.8248506173,-37.6279518142,52.6491441594,-13.0051493827,-4.5079518142,13.7642849442,49.83,-33.12,59.8327945194,134.62,38.8048506173,-16.5979518142,42.205549823,-13.0051493827,-4.5079518142,13.7642849442,51.81,-12.09,53.2019191383,135.65,36.2948506173,-14.1979518142,38.9730421837,-13.0051493827,-4.5079518142,13.7642849442,49.3,-9.69,50.243269201,135.81,37.3548506173,-36.0679518142,51.9257355529,-13.0051493827,-4.5079518142,13.7642849442,50.36,-31.56,59.4320048459,135.65,35.3148506173,5.2920481858,35.7091647638,-13.0051493827,-4.5079518142,13.7642849442,48.32,9.8,49.3037767316,134.62
2019-12-14 07:00:00,41.7408171068,-16.4499215195,44.8653065379,-14.3191828932,-4.9099215195,15.1375799934,56.06,-11.54,57.2354365756,136.16,38.730817106800004,-37.1399215195,53.6605065596,-14.3191828932,-4.9099215195,15.1375799934,53.05,-32.23,62.0731455623,135.18,40.2208171068,-16.1599215195,43.3457863264,-14.3191828932,-4.9099215195,15.1375799934,54.54,-11.25,55.6881863594,136.27,38.1208171068,-13.5099215195,40.4439695919,-14.3191828932,-4.9099215195,15.1375799934,52.44,-8.6,53.1405080894,136.41,38.7208171068,-35.7899215195,52.7277930487,-14.3191828932,-4.9099215195,15.1375799934,53.04,-30.88,61.374392054,136.27,37.1208171068,8.3700784805,38.0527696291,-14.3191828932,-4.9099215195,15.1375799934,51.44,13.28,53.1265658593,135.18
2019-12-14 07:30:00,43.6145169148,-16.4698975938,46.62063505,-14.9754830852,-5.1998975938,15.8525716721,58.59,-11.27,59.6640679136,135.97,40.8845169148,-35.3098975938,54.0215937514,-14.9754830852,-5.1998975938,15.8525716721,55.86,-30.11,63.4582673889,134.83,42.0145169148,-16.1498975938,45.0115410076,-14.9754830852,-5.1998975938,15.8525716721,56.99,-10.95,58.0324271421,136.08,40.1745169148,-11.8198975938,41.8772227884,-14.9754830852,-5.1998975938,15.8525716721,55.15,-6.62,55.545899038499996,136.04,40.5445169148,-35.6798975938,54.0084525251,-14.9754830852,-5.1998975938,15.8525716721,55.52,-30.48,63.3364097498,136.08,39.1445169148,7.8401024062,39.9219289393,-14.9754830852,-5.1998975938,15.8525716721,54.12,13.04,55.6688063461,134.83
2019-12-14 08:00:00,46.46366777,-14.7047735864,48.7350263042,-15.16633223,-5.4847735864,16.1276276806,61.63,-9.22,62.3158511135,135.17,42.46366777,-34.9647735864,55.0063493828,-15.16633223,-5.4847735864,16.1276276806,57.63,-29.48,64.7324285038,134.21,44.75366777,-14.4047735864,47.0147666265,-15.16633223,-5.4847735864,16.1276276806,59.92,-8.92,60.5803004284,135.31,41.70366777,-11.6647735864,43.3043051935,-15.16633223,-5.4847735864,16.1276276806,56.87,-6.18,57.2048013719,135.45,43.15366777,-33.6847735864,54.7439769616,-15.16633223,-5.4847735864,16.1276276806,58.32,-28.2,64.780108058,135.31,40.63366777,8.9952264136,41.6174128782,-15.16633223,-5.4847735864,16.1276276806,55.8,14.48,57.6481604216,134.21
2019-12-14 08:30:00,49.167234185,-12.1642212829,50.6496317541,-16.912765815,-5.9142212829,17.9170215409,66.08,-6.25,66.374911676,133.17,45.927234185,-33.8442212829,57.0503475374,-16.912765815,-5.9142212829,17.9170215409,62.84,-27.93,68.7673650797,132.41,47.297234185,-11.9042212829,48.7723163886,-16.912765815,-5.9142212829,17.9170215409,64.21,-5.99,64.4887912741,133.29,45.017234185,-11.0842212829,46.3617443062,-16.912765815,-5.9142212829,17.9170215409,61.93,-5.17,62.1454246103,133.66,45.527234185,-30.4742212829,54.7851003042,-16.912765815,-5.9142212829,17.9170215409,62.44,-24.56,67.0965513272,133.29,43.887234185,9.6457787171,44.9347345766,-16.912765815,-5.9142212829,17.9170215409,60.8,15.56,62.759490119,132.41
2019-12-14 09:00:00,52.2536340794,-10.1234047067,53.2252345919,-17.3763659206,-6.1534047067,18.4337321802,69.63,-3.9699999999999998,69.743084245,132.88,48.5536340794,-34.0534047067,59.3050567358,-17.3763659206,-6.1534047067,18.4337321802,65.93,-27.9,71.5903268605,132.41,50.2436340794,-9.8934047067,51.2084194464,-17.3763659206,-6.1534047067,18.4337321802,67.62,-3.74,67.7233490017,133.05,47.5536340794,-11.2634047067,48.8693400789,-17.3763659206,-6.1534047067,18.4337321802,64.93,-5.11,65.1307684585,133.66,48.3836340794,-28.3934047067,56.0995675346,-17.3763659206,-6.1534047067,18.4337321802,65.76,-22.24,69.4189829946,133.05,46.4236340794,10.0065952933,47.4898489206,-17.3763659206,-6.1534047067,18.4337321802,63.8,16.16,65.814782534,132.41
2019-12-14 09:30:00,54.5507174974,-10.3833566457,55.5301258301,-16.8192825026,-6.0833566457,17.8856224936,71.37,-4.3,71.4994188788,132.03,50.4907174974,-31.0533566457,59.2758256996,-16.8192825026,-6.0833566457,17.8856224936,67.31,-24.97,71.7923185306,131.24,52.4807174974,-10.1333566457,53.4500760144,-16.8192825026,-6.0833566457,17.8856224936,69.3,-4.05,69.4182432794,132.18,49.4407174974,-8.7033566457,50.2009259233,-16.8192825026,-6.0833566457,17.8856224936,66.26,-2.62,66.3117787425,132.43,50.6207174974,-28.3233566457,58.005771882,-16.8192825026,-6.0833566457,17.8856224936,67.44,-22.24,71.012472144,132.18,48.2207174974,11.5166433543,49.5769167064,-16.8192825026,-6.0833566457,17.8856224936,65.04,17.6,67.379237158,131.24
2019-12-14 10:00:00,56.7182515086,-9.7842213248,57.5559818014,-16.3417484914,-6.0442213248,17.4237009611,73.06,-3.74,73.1556641689,132.19,51.9682515086,-29.8842213248,59.9480262315,-16.3417484914,-6.0442213248,17.4237009611,68.31,-23.84,72.3505473373,131.33,54.5882515086,-9.5242213248,55.4128865392,-16.3417484914,-6.0442213248,17.4237009611,70.93,-3.48,71.0153173618,132.33,50.8582515086,-7.5342213248,51.4132885301,-16.3417484914,-6.0442213248,17.4237009611,67.2,-1.49,67.2165165714,132.43,52.6982515086,-27.7242213248,59.5461011329,-16.3417484914,-6.0442213248,17.4237009611,69.04,-21.68,72.3639689348,132.33,49.5782515086,12.0757786752,51.0277126007,-16.3417484914,-6.0442213248,17.4237009611,65.92,18.12,68.3650554011,131.33
2019-12-14 10:30:00,57.0073846931,-8.6255582756,57.6562413371,-14.8026153069,-5.6755582756,15.8533713027,71.81,-2.95,71.8705683851,132.66,51.6673846931,-30.3455582756,59.9197091789,-14.8026153069,-5.6755582756,15.8533713027,66.47,-24.67,70.9004217195,131.95,54.8773846931,-8.4155582756,55.518906436,-14.8026153069,-5.6755582756,15.8533713027,69.68,-2.74,69.7338511772,132.79,50.6273846931,-7.7955582756,51.2240452297,-14.8026153069,-5.6755582756,15.8533713027,65.43,-2.12,65.4643360923,133.1,53.0373846931,-26.7955582756,59.4219329742,-14.8026153069,-5.6755582756,15.8533713027,67.84,-21.12,71.0515305958,132.79,49.3973846931,12.4444417244,50.940806279,-14.8026153069,-5.6755582756,15.8533713027,64.2,18.12,66.7081284402,131.95
2019-12-14 11:00:00,57.3391346313,-8.3460144989,57.9433543928,-13.5308653687,-5.2360144989,14.5086238306,70.87,-3.11,70.9382055031,132.91,51.6391346313,-30.1160144989,59.7793823552,-13.5308653687,-5.2360144989,14.5086238306,65.17,-24.88,69.75774724,132.21,55.2691346313,-8.1360144989,55.8647650566,-13.5308653687,-5.2360144989,14.5086238306,68.8,-2.9,68.8610920622,133.01,50.6191346313,-7.5460144989,51.1785025733,-13.5308653687,-5.2360144989,14.5086238306,64.15,-2.31,64.1915773291,133.35,53.3891346313,-26.5560144989,59.62903322,-13.5308653687,-5.2360144989,14.5086238306,66.92,-21.32,70.23409998,133.01,49.3491346313,11.5239855011,50.6768125546,-13.5308653687,-5.2360144989,14.5086238306,62.88,16.76,65.0752794846,132.21
2019-12-14 11:30:00,57.2617181289,-7.8476397739,57.7969706222,-13.1182818711,-5.1576397739,14.0957641611,70.38,-2.69,70.4313885991,132.91,51.5917181289,-30.4576397739,59.9113778851,-13.1182818711,-5.1576397739,14.0957641611,64.71,-25.3,69.4800266264,132.3,55.1917181289,-7.6576397739,55.7204199278,-13.1182818711,-5.1576397739,14.0957641611,68.31,-2.5,68.3557320201,133.01,50.6017181289,-7.8476397739,51.2066336291,-13.1182818711,-5.1576397739,14.0957641611,63.72,-2.69,63.7767551699,133.45,53.3217181289,-26.1176397739,59.3745461589,-13.1182818711,-5.1576397739,14.0957641611,66.44,-20.96,69.6677486359,133.01,49.4017181289,11.2823602261,50.6736756745,-13.1182818711,-5.1576397739,14.0957641611,62.52,16.44,64.645371064,132.3
2019-12-14 12:00:00,58.2219680635,-6.5451577391,58.5887075725,-12.8780319365,-5.0051577391,13.8164869106,71.1,-1.54,71.1166759628,132.48,51.6219680635,-31.1851577391,60.3103776307,-12.8780319365,-5.0051577391,13.8164869106,64.5,-26.18,69.6106486107,132.08,56.1519680635,-6.3651577391,56.5115806755,-12.8780319365,-5.0051577391,13.8164869106,69.03,-1.3599999999999999,69.043395774,132.6,50.6419680635,-8.6151577391,51.3695422621,-12.8780319365,-5.0051577391,13.8164869106,63.52,-3.61,63.6224999509,133.24,54.2419680635,-24.6451577391,59.5783089672,-12.8780319365,-5.0051577391,13.8164869106,67.12,-19.64,69.9344264293,132.6,49.4019680635,12.1948422609,50.884856552,-12.8780319365,-5.0051577391,13.8164869106,62.28,17.2,64.6114417112,132.08
2019-12-14 12:30:00,58.7630513912,-6.4881921612,59.1201560073,-12.4969486088,-4.9881921612,13.4556971417,71.26,-1.5,71.2757855095,133.01,52.3630513912,-31.4181921612,61.0654726476,-12.4969486088,-4.9881921612,13.4556971417,64.86,-26.43,70.0383073753,132.6,56.6630513912,-6.3181921612,57.0142170441,-12.4969486088,-4.9881921612,13.4556971417,69.16,-1.33,69.1727872794,133.12,51.3730513912,-8.6781921612,52.1008774247,-12.4969486088,-4.9881921612,13.4556971417,63.87,-3.69,63.9765034993,133.76,54.7430513912,-24.7881921612,60.0937280108,-12.4969486088,-4.9881921612,13.4556971417,67.24,-19.8,70.0946331754,133.12,50.1830513912,12.7318078388,51.7729425258,-12.4969486088,-4.9881921612,13.4556971417,62.68,17.72,65.1366317827,132.6
2019-12-14 13:00:00,58.741784657,-6.5708663143,59.108151289,-12.698215343,-5.0308663143,13.6584877922,71.44,-1.54,71.4565966164,133.37,52.371784657,-31.6608663143,61.1981558867,-12.698215343,-5.0308663143,13.6584877922,65.07,-26.63,70.3083337877,132.95,56.631784657,-6.4208663142999995,56.9946186728,-12.698215343,-5.0308663143,13.6584877922,69.33,-1.3900000000000001,69.3439326834,133.45,51.391784657,-8.770866314300001,52.1348599896,-12.698215343,-5.0308663143,13.6584877922,64.09,-3.74,64.1990319242,134.12,54.781784657,-24.9908663143,60.2128502011,-12.698215343,-5.0308663143,13.6584877922,67.48,-19.96,70.37010729,133.45,50.221784657,12.5691336857,51.7707521265,-12.698215343,-5.0308663143,13.6584877922,62.92,17.6,65.3351850078,132.95
2019-12-14 13:30:00,57.3909342424,-7.1951577391,57.8402077115,-12.7990657576,-5.0051577391,13.7429141109,70.19,-2.19,70.2241568123,132.94,51.6309342424,-32.1251577391,60.809367128,-12.7990657576,-5.0051577391,13.7429141109,64.43,-27.12,69.9050734926,132.53,55.3209342424,-7.0151577391,55.7639507528,-12.7990657576,-5.0051577391,13.7429141109,68.12,-2.01,68.1496478347,133.06,50.6609342424,-9.3451577391,51.5156503548,-12.7990657576,-5.0051577391,13.7429141109,63.46,-4.34,63.6082321716,133.7,53.4409342424,-25.5251577391,59.2238729763,-12.7990657576,-5.0051577391,13.7429141109,66.24,-20.52,69.3455694331,133.06,49.5209342424,11.2748422609,50.7882367901,-12.7990657576,-5.0051577391,13.7429141109,62.32,16.28,64.4113406164,132.53
2019-12-14 14:00:00,56.516700578,-8.0509703976,57.0872627525,-13.283299422,-5.0309703976,14.2041087955,69.8,-3.02,69.8653018315,133.52,50.856700578,-32.9609703976,60.6038741603,-13.283299422,-5.0309703976,14.2041087955,64.14,-27.93,69.9573048366,133.1,54.476700578,-7.8709703976,55.04237532,-13.283299422,-5.0309703976,14.2041087955,67.76,-2.84,67.8194898241,133.64,49.906700578,-10.0109703976,50.9008672901,-13.283299422,-5.0309703976,14.2041087955,63.19,-4.98,63.385932982,134.25,52.636700578,-26.5109703976,58.9360144492,-13.283299422,-5.0309703976,14.2041087955,65.92,-21.48,69.3313551,133.64,48.796700578,10.2490296024,49.8614138898,-13.283299422,-5.0309703976,14.2041087955,62.08,15.28,63.9328147355,133.1
2019-12-14 14:30:00,55.4924335928,-8.8142451248,56.1880868438,-14.9175664072,-5.3642451248,15.8527257363,70.41,-3.45,70.4944721237,132.98,50.5124335928,-33.7742451248,60.7635217973,-14.9175664072,-5.3642451248,15.8527257363,65.43,-28.41,71.3317110407,132.59,53.4424335928,-8.5942451248,54.1290565001,-14.9175664072,-5.3642451248,15.8527257363,68.36,-3.23,68.4362659706,133.1,49.5424335928,-10.9542451248,50.7390206109,-14.9175664072,-5.3642451248,15.8527257363,64.46,-5.59,64.70192964660001,133.74,51.6024335928,-27.0442451248,58.2597832734,-14.9175664072,-5.3642451248,15.8527257363,66.52,-21.68,69.9637963521,133.1,48.4024335928,10.1957548752,49.4646236737,-14.9175664072,-5.3642451248,15.8527257363,63.32,15.56,65.20380357,132.59
2019-12-14 15:00:00,55.3400503248,-9.3380482716,56.1223691185,-15.8199496752,-5.6880482716,16.8114455317,71.16,-3.65,71.2535479818,133.26,50.5800503248,-34.1080482716,61.0057411049,-15.8199496752,-5.6880482716,16.8114455317,66.4,-28.42,72.2264245273,132.82,53.2900503248,-9.1180482716,54.0644824992,-15.8199496752,-5.6880482716,16.8114455317,69.11,-3.43,69.1950648529,133.38,49.5800503248,-11.1880482716,50.8267037524,-15.8199496752,-5.6880482716,16.8114455317,65.4,-5.5,65.630861643,133.98,51.4200503248,-27.6880482716,58.400767054,-15.8199496752,-5.6880482716,16.8114455317,67.24,-22.0,70.7475625022,133.38,48.5000503248,10.2319517284,49.5676075444,-15.8199496752,-5.6880482716,16.8114455317,64.32,15.92,66.2609145726,132.82
2019-12-14 15:30:00,55.8026169363,-10.142644027,56.7168871219,-16.8473830637,-5.932644027,17.8614271896,72.65,-4.21,72.7718805584,133.47,51.3226169363,-33.682644027,61.388366307,-16.8473830637,-5.932644027,17.8614271896,68.17,-27.75,73.6017078606,132.93,53.6926169363,-9.882644027,54.5945397126,-16.8473830637,-5.932644027,17.8614271896,70.54,-3.95,70.6505067215,133.6,50.2626169363,-10.742644027,51.3978118403,-16.8473830637,-5.932644027,17.8614271896,67.11,-4.8100000000000005,67.2821536516,134.09,51.8726169363,-28.492644027,59.1827605935,-16.8473830637,-5.932644027,17.8614271896,68.72,-22.56,72.3283623484,133.6,49.1526169363,9.787355973,50.1175826295,-16.8473830637,-5.932644027,17.8614271896,66.0,15.72,67.8462850862,132.93
2019-12-14 16:00:00,56.6154169062,-9.6706985829,57.4354232381,-18.2945830938,-6.2806985829,19.3426716165,74.91,-3.39,74.9866668148,133.12,52.6954169062,-33.4406985829,62.4106343873,-18.2945830938,-6.2806985829,19.3426716165,70.99,-27.16,76.0081949529,132.6,54.4254169062,-9.4006985829,55.2313238956,-18.2945830938,-6.2806985829,19.3426716165,72.72,-3.12,72.7868999202,133.23,51.5554169062,-10.5906985829,52.6319666063,-18.2945830938,-6.2806985829,19.3426716165,69.85,-4.31,69.9828450408,133.73,52.5454169062,-27.8406985829,59.4653288516,-18.2945830938,-6.2806985829,19.3426716165,70.84,-21.56,74.0482221259,133.23,50.4254169062,10.4793014171,51.5028001992,-18.2945830938,-6.2806985829,19.3426716165,68.72,16.76,70.7342632675,132.6
2019-12-14 16:30:00,59.5457502143,-7.9742375828,60.0773237887,-19.9142497857,-6.8042375828,21.0445953539,79.46,-1.17,79.4686133011,131.41,55.7357502143,-31.8242375828,64.1814299442,-19.9142497857,-6.8042375828,21.0445953539,75.65,-25.02,79.6801286395,130.99,57.1957502143,-7.7142375828,57.7136318738,-19.9142497857,-6.8042375828,21.0445953539,77.11,-0.91,77.1153694149,131.55,54.4557502143,-9.4842375828,55.275487279000004,-19.9142497857,-6.8042375828,21.0445953539,74.37,-2.68,74.4182726217,132.09,55.1657502143,-25.6042375828,60.8180645771,-19.9142497857,-6.8042375828,21.0445953539,75.08,-18.8,77.3979741337,131.55,53.2057502143,9.6357624172,54.0712471951,-19.9142497857,-6.8042375828,21.0445953539,73.12,16.44,74.9453667681,130.99
2019-12-14 17:00:00,62.0363670851,-6.8674723360000005,62.4153267828,-21.3536329149,-7.317472336,22.5726170404,83.39,0.45,83.3912141655,131.18,58.2663670851,-31.007472336,66.0032792667,-21.3536329149,-7.317472336,22.5726170404,79.62,-23.69,83.0696123742,130.76,59.5363670851,-6.657472336,59.9074364632,-21.3536329149,-7.317472336,22.5726170404,80.89,0.66,80.8926925006,131.29,56.8663670851,-8.747472336,57.5352238001,-21.3536329149,-7.317472336,22.5726170404,78.22,-1.43,78.2330703731,131.89,57.4463670851,-24.397472336,62.4125127491,-21.3536329149,-7.317472336,22.5726170404,78.8,-17.08,80.6298108642,131.29,55.5663670851,10.002527664,56.4594696283,-21.3536329149,-7.317472336,22.5726170404,76.92,17.32,78.8458546786,130.76
2019-12-14 17:30:00,63.4227837245,-5.8789696439,63.6946762253,-22.3872162755,-7.6589696439,23.6610918719,85.81,1.78,85.8284597322,131.18,59.7127837245,-30.9389696439,67.2520362722,-22.3872162755,-7.6589696439,23.6610918719,82.1,-23.28,85.3367939402,130.91,60.8327837245,-5.6389696439,61.0935803037,-22.3872162755,-7.6589696439,23.6610918719,83.22,2.02,83.2445121314,131.29,58.2527837245,-8.5889696439,58.8825713705,-22.3872162755,-7.6589696439,23.6610918719,80.64,-0.93,80.6453625449,132.0,58.7327837245,-23.4189696439,63.2296451296,-22.3872162755,-7.6589696439,23.6610918719,81.12,-15.76,82.6367472738,131.29,57.0127837245,11.0610303561,58.0758461028,-22.3872162755,-7.6589696439,23.6610918719,79.4,18.72,81.5769477242,130.91
2019-12-14 18:00:00,63.5794003899,-6.2471842214,63.8855810386,-22.2205996101,-7.6771842214,23.509449262,85.8,1.43,85.8119158392,131.18,59.4194003899,-31.0171842214,67.0278364541,-22.2205996101,-7.6771842214,23.509449262,81.64,-23.34,84.9108073216,130.81,60.9894003899,-6.0071842214,61.2845267763,-22.2205996101,-7.6771842214,23.509449262,83.21,1.67,83.226756515,131.29,57.9794003899,-8.7071842214,58.6295652947,-22.2205996101,-7.6771842214,23.509449262,80.2,-1.03,80.2066138171,131.88,58.8594003899,-23.7171842214,63.4581266794,-22.2205996101,-7.6771842214,23.509449262,81.08,-16.04,82.6513641751,131.29,56.6594003899,9.9228157786,57.5217343751,-22.2205996101,-7.6771842214,23.509449262,78.88,17.6,80.8196411771,130.81
2019-12-14 18:30:00,63.0735841752,-7.9425805047,63.571704443,-21.6064158248,-7.5725805047,22.8950033914,84.68,-0.37,84.6808083334,130.72,58.2435841752,-30.2425805047,65.6271953778,-21.6064158248,-7.5725805047,22.8950033914,79.85,-22.67,83.0057311274,130.17,60.5435841752,-7.6025805047,61.0190528861,-21.6064158248,-7.5725805047,22.8950033914,82.15,-0.03,82.1500054778,130.82,56.8335841752,-8.1825805047,57.4196039164,-21.6064158248,-7.5725805047,22.8950033914,78.44,-0.61,78.4423718407,131.25,58.4335841752,-25.2525805047,63.6567088508,-21.6064158248,-7.5725805047,22.8950033914,80.04,-17.68,81.96940892800001,130.82,55.5135841752,10.4274194953,56.4844147116,-21.6064158248,-7.5725805047,22.8950033914,77.12,18.0,79.1927673465,130.17
2019-12-14 19:00:00,62.0383509517,-8.5450544105,62.6240763899,-20.8616490483,-7.3450544105,22.116921696,82.9,-1.2,82.9086847079,131.11,57.0783509517,-30.7950544105,64.855790208,-20.8616490483,-7.3450544105,22.116921696,77.94,-23.45,81.3913146472,130.55,59.5783509517,-8.2350544105,60.1447921541,-20.8616490483,-7.3450544105,22.116921696,80.44,-0.89,80.4449233948,131.24,55.7283509517,-8.6050544105,56.3887937555,-20.8616490483,-7.3450544105,22.116921696,76.59,-1.26,76.6003635762,131.65,57.4983509517,-25.9850544105,63.0974121092,-20.8616490483,-7.3450544105,22.116921696,78.36,-18.64,80.5465033381,131.24,54.4583509517,8.7749455895,55.1607800749,-20.8616490483,-7.3450544105,22.116921696,75.32,16.12,77.0256892212,130.55
2019-12-14 19:30:00,60.4931009849,-9.3493297451,61.2113162206,-20.0368990151,-7.0793297451,21.250746617,80.53,-2.27,80.5619873141,131.58,55.4631009849,-31.8293297451,63.9473361672,-20.0368990151,-7.0793297451,21.250746617,75.5,-24.75,79.4532095009,131.03,58.1031009849,-9.0393297451,58.8020393039,-20.0368990151,-7.0793297451,21.250746617,78.14,-1.96,78.1645776551,131.7,54.1831009849,-9.4993297451,55.0095055236,-20.0368990151,-7.0793297451,21.250746617,74.22,-2.42,74.2594424972,132.17,56.1231009849,-26.9193297451,62.2451024426,-20.0368990151,-7.0793297451,21.250746617,76.16,-19.84,78.7017865109,131.7,52.9231009849,9.9606702549,53.8522940067,-20.0368990151,-7.0793297451,21.250746617,72.96,17.04,74.9234489329,131.03
2019-12-14 20:00:00,58.236350862,-11.8107307633,59.4219313291,-19.173649138,-6.7607307633,20.3306739122,77.41,-5.05,77.5745486613,132.38,53.466350862,-31.3807307633,61.9951686644,-19.173649138,-6.7607307633,20.3306739122,72.64,-24.62,76.6988526642,131.51,55.966350862,-11.4507307633,57.12575307,-19.173649138,-6.7607307633,20.3306739122,75.14,-4.69,75.2862251677,132.52,52.276350862,-8.9207307633,53.0320308568,-19.173649138,-6.7607307633,20.3306739122,71.45,-2.16,71.4826419489,132.67,54.066350862,-29.6007307633,61.6390586986,-19.173649138,-6.7607307633,20.3306739122,73.24,-22.84,76.718727831,132.52,51.026350862,10.7992692367,52.1566170139,-19.173649138,-6.7607307633,20.3306739122,70.2,17.56,72.3629297362,131.51
2019-12-14 20:30:00,56.4715840794,-11.2776722059,57.5866798732,-18.1984159206,-6.4176722059,19.2968613656,74.67,-4.86,74.8279927567,132.84,51.2215840794,-34.1576722059,61.5662021415,-18.1984159206,-6.4176722059,19.2968613656,69.42,-27.74,74.7572337637,132.28,54.3015840794,-10.9476722059,55.394165399,-18.1984159206,-6.4176722059,19.2968613656,72.5,-4.53,72.641385587,132.96,50.1415840794,-11.4076722059,51.4228882808,-18.1984159206,-6.4176722059,19.2968613656,68.34,-4.99,68.5219359038,133.46,52.4815840794,-29.2976722059,60.1054927953,-18.1984159206,-6.4176722059,19.2968613656,70.68,-22.88,74.2910277221,132.96,49.0415840794,9.2223277941,49.9011853462,-18.1984159206,-6.4176722059,19.2968613656,67.24,15.64,69.0349708481,132.28
2019-12-14 21:00:00,54.4465506259,-12.9845576262,55.9734366625,-17.5134493741,-6.1445576262,18.5600780548,71.96,-6.84,72.2843496201,132.98,49.5565506259,-33.7445576262,59.954540106,-17.5134493741,-6.1445576262,18.5600780548,67.07,-27.6,72.5268564051,132.19,52.3765506259,-12.6345576262,53.8788929162,-17.5134493741,-6.1445576262,18.5600780548,69.89,-6.49,70.1906845671,133.11,48.5265506259,-11.0545576262,49.7697635112,-17.5134493741,-6.1445576262,18.5600780548,66.04,-4.91,66.2222749534,133.38,50.6065506259,-31.0645576262,59.3803814973,-17.5134493741,-6.1445576262,18.5600780548,68.12,-24.92,72.5351004687,133.11,47.3665506259,9.1754423738,48.2470606457,-17.5134493741,-6.1445576262,18.5600780548,64.88,15.32,66.664209288,132.19
2019-12-14 21:30:00,52.4991838504,-14.0076080127,54.3357836715,-17.1808161496,-5.9776080127,18.1909934066,69.68,-8.03,70.1411669421,133.37,47.9291838504,-34.6676080127,59.1527658685,-17.1808161496,-5.9776080127,18.1909934066,65.11,-28.69,71.150742793,132.58,50.5091838504,-13.6476080127,52.3205013136,-17.1808161496,-5.9776080127,18.1909934066,67.69,-7.67,68.1231605256,133.53,46.9691838504,-11.8876080127,48.4501749825,-17.1808161496,-5.9776080127,18.1909934066,64.15,-5.91,64.4216625057,133.78,48.7791838504,-32.1376080127,58.4143357909,-17.1808161496,-5.9776080127,18.1909934066,65.96,-26.16,70.9582074182,133.53,45.8191838504,7.6623919873,46.4554610319,-17.1808161496,-5.9776080127,18.1909934066,63.0,13.64,64.4596742157,132.58
2019-12-14 22:00:00,50.3928171959,-15.0186567651,52.5832299879,-16.3171828041,-5.7086567651,17.2869666722,66.71,-9.31,67.3565156462,133.9,45.6828171959,-34.8986567651,57.4877033022,-16.3171828041,-5.7086567651,17.2869666722,62.0,-29.19,68.5277761203,132.98,48.5028171959,-14.6486567651,50.6666203822,-16.3171828041,-5.7086567651,17.2869666722,64.82,-8.94,65.4335999315,134.02,44.8028171959,-11.9586567651,46.371347838,-16.3171828041,-5.7086567651,17.2869666722,61.12,-6.25,61.4387247589,134.2,46.8428171959,-33.4286567651,57.5475856658,-16.3171828041,-5.7086567651,17.2869666722,63.16,-27.72,68.9752419351,134.02,43.7228171959,9.1713432349,44.6743581966,-16.3171828041,-5.7086567651,17.2869666722,60.04,14.88,61.8564143804,132.98
2019-12-14 22:30:00,48.2390506629,-14.6668712168,50.4194716369,-15.0109493371,-5.3368712168,15.9314404366,63.25,-9.33,63.9344304737,134.16,43.0690506629,-37.3668712168,57.0195246344,-15.0109493371,-5.3368712168,15.9314404366,58.08,-32.03,66.3265203369,133.51,46.4590506629,-14.3368712168,48.6208727275,-15.0109493371,-5.3368712168,15.9314404366,61.47,-9.0,62.1253643852,134.3,42.3190506629,-14.236871216800001,44.6496422276,-15.0109493371,-5.3368712168,15.9314404366,57.33,-8.9,58.0167122474,134.75,44.8690506629,-33.2568712168,55.8502568528,-15.0109493371,-5.3368712168,15.9314404366,59.88,-27.92,66.0692121945,134.3,41.3090506629,5.9031287832,41.7287023055,-15.0109493371,-5.3368712168,15.9314404366,56.32,11.24,57.4306538357,133.51
2019-12-14 23:00:00,45.7894838086,-15.5942209894,48.3720637944,-14.1005161914,-5.0042209894,14.9621784702,59.89,-10.59,60.8190775991,134.93,40.9094838086,-37.9942209894,55.8314131478,-14.1005161914,-5.0042209894,14.9621784702,55.01,-32.99,64.1439022823,134.21,44.1194838086,-15.2542209894,46.6821176633,-14.1005161914,-5.0042209894,14.9621784702,58.22,-10.25,59.1154032381,135.06,40.2494838086,-14.6342209894,42.8273437284,-14.1005161914,-5.0042209894,14.9621784702,54.35,-9.63,55.1965524286,135.48,42.6194838086,-34.4442209894,54.7980360933,-14.1005161914,-5.0042209894,14.9621784702,56.72,-29.44,63.9051797588,135.06,39.2594838086,5.2757790106,39.6123833301,-14.1005161914,-5.0042209894,14.9621784702,53.36,10.28,54.3412182418,134.21
2019-12-14 23:30:00,44.6752007265,-14.5562705169,46.9867914558,-12.9847992735,-4.6562705169,13.7944143515,57.66,-9.9,58.5037229585,135.29,39.1752007265,-40.1562705169,56.1001106397,-12.9847992735,-4.6562705169,13.7944143515,52.16,-35.5,63.0944973829,134.87,43.0652007265,-14.2762705169,45.3698513716,-12.9847992735,-4.6562705169,13.7944143515,56.05,-9.62,56.8695603992,135.42,38.5952007265,-16.5362705169,41.9885432199,-12.9847992735,-4.6562705169,13.7944143515,51.58,-11.88,52.9304335898,136.14,41.5752007265,-33.6562705169,53.4905773062,-12.9847992735,-4.6562705169,13.7944143515,54.56,-29.0,61.7882966265,135.42,37.6552007265,5.7837294831,38.0967934147,-12.9847992735,-4.6562705169,13.7944143515,50.64,10.44,51.7049630113,134.87
2019-12-15 00:00:00,43.6572171115,-15.3638525076,46.2817520173,-12.3727828885,-4.4238525076,13.1398716667,56.03,-10.94,57.088041655,135.9,38.3472171115,-40.6338525076,55.871450937,-12.3727828885,-4.4238525076,13.1398716667,50.72,-36.21,62.3191984865,135.42,42.1272171115,-15.0638525076,44.7394912122,-12.3727828885,-4.4238525076,13.1398716667,54.5,-10.64,55.5289077868,136.05,37.8172171115,-16.9038525076,41.4232077422,-12.3727828885,-4.4238525076,13.1398716667,50.19,-12.48,51.7183381404,136.69,40.6272171115,-34.5838525076,53.3536655206,-12.3727828885,-4.4238525076,13.1398716667,53.0,-30.16,60.9805345992,136.05,36.9072171115,5.5361474924,37.3201233113,-12.3727828885,-4.4238525076,13.1398716667,49.28,9.96,50.2764358323,135.42
2019-12-15 00:30:00,46.5731844293,-16.9785042853,49.5714748182,-12.4568155707,-4.5985042853,13.2784974988,59.03,-12.38,60.3142213744,135.99,40.6331844293,-37.7585042853,55.4685525566,-12.4568155707,-4.5985042853,13.2784974988,53.09,-33.16,62.5949974039,135.08,44.9631844293,-16.6085042853,47.9325606307,-12.4568155707,-4.5985042853,13.2784974988,57.42,-12.01,58.662564724,136.13,40.0131844293,-14.1685042853,42.4476317579,-12.4568155707,-4.5985042853,13.2784974988,52.47,-9.57,53.3355959937,136.34,43.5431844293,-36.1185042853,56.5734501516,-12.4568155707,-4.5985042853,13.2784974988,56.0,-31.52,64.2612667164,136.13,39.0231844293,5.0014957147,39.3423929418,-12.4568155707,-4.5985042853,13.2784974988,51.48,9.6,52.3674555425,135.08
2019-12-15 01:00:00,45.7537008991,-16.215470031,48.5421735637,-14.1762991009,-5.135470031,15.0778151148,59.93,-11.08,60.945642174,135.18,40.8937008991,-38.665470031,56.2788889899,-14.1762991009,-5.135470031,15.0778151148,55.07,-33.53,64.4745360588,134.44,44.0937008991,-15.865470031000001,46.8611523363,-14.1762991009,-5.135470031,15.0778151148,58.27,-10.73,59.2496902945,135.3,40.2337008991,-15.235470031,43.0217414234,-14.1762991009,-5.135470031,15.0778151148,54.41,-10.1,55.3394804818,135.67,42.5837008991,-35.095470031,55.1820949127,-14.1762991009,-5.135470031,15.0778151148,56.76,-29.96,64.1817668813,135.3,39.2637008991,6.384529969,39.7793970696,-14.1762991009,-5.135470031,15.0778151148,53.44,11.52,54.6675772282,134.44
2019-12-15 01:30:00,44.2565507779,-16.5476477771,47.2489887057,-14.2534492221,-5.1476477771,15.1545073283,58.51,-11.4,59.6102348595,135.6,39.7565507779,-39.3376477771,55.928828544699996,-14.2534492221,-5.1476477771,15.1545073283,54.01,-34.19,63.9221104157,134.9,42.6465507779,-16.2176477771,45.6260933313,-14.2534492221,-5.1476477771,15.1545073283,56.9,-11.07,57.9668431088,135.75,39.1265507779,-15.7576477771,42.1804509132,-14.2534492221,-5.1476477771,15.1545073283,53.38,-10.61,54.424227142,136.15,41.1465507779,-35.6676477771,54.4538312598,-14.2534492221,-5.1476477771,15.1545073283,55.4,-30.52,63.2505367566,135.75,38.1865507779,6.6523522229,38.7616621214,-14.2534492221,-5.1476477771,15.1545073283,52.44,11.8,53.751219521,134.9
2019-12-15 02:00:00,42.7514344209,-18.226150553,46.4744844945,-13.8585655791,-5.066150553,14.7555318893,56.61,-13.16,58.1195122141,136.76,38.3214344209,-39.136150553,54.7738132339,-13.8585655791,-5.066150553,14.7555318893,52.18,-34.07,62.3178730382,135.8,41.2214344209,-17.866150553,44.9266734947,-13.8585655791,-5.066150553,14.7555318893,55.08,-12.8,56.5477355868,136.87,37.7514344209,-15.296150553,40.7325793754,-13.8585655791,-5.066150553,14.7555318893,51.61,-10.23,52.614114076,137.08,39.8214344209,-37.626150553,54.785708399,-13.8585655791,-5.066150553,14.7555318893,53.68,-32.56,62.7829276157,136.87,36.8214344209,4.813849447,37.1347704895,-13.8585655791,-5.066150553,14.7555318893,50.68,9.88,51.6340662741,135.8
2019-12-15 02:30:00,42.1754843617,-17.3949095147,45.6218627214,-13.4645156383,-4.9249095147,14.3369423205,55.64,-12.47,57.0202639419,137.07,37.4554843617,-40.8349095147,55.4112185739,-13.4645156383,-4.9249095147,14.3369423205,50.92,-35.91,62.3087032444,136.37,40.6554843617,-17.0549095147,44.0878480677,-13.4645156383,-4.9249095147,14.3369423205,54.12,-12.13,55.4627018815,137.2,36.9454843617,-16.8249095147,40.5961376845,-13.4645156383,-4.9249095147,14.3369423205,50.41,-11.9,51.7955413139,137.59,39.2554843617,-36.9649095147,53.9202892046,-13.4645156383,-4.9249095147,14.3369423205,52.72,-32.04,61.6924630729,137.2,36.0554843617,5.6750904853,36.4993781396,-13.4645156383,-4.9249095147,14.3369423205,49.52,10.6,50.6417851186,136.37
2019-12-15 03:00:00,41.0327175625,-16.9470712125,44.3946746045,-13.2372824375,-4.8270712125,14.0899348054,54.27,-12.12,55.6068997517,137.07,36.3327175625,-42.0170712125,55.5472829106,-13.2372824375,-4.8270712125,14.0899348054,49.57,-37.19,61.9700008068,136.59,39.5727175625,-16.6570712125,42.9355097403,-13.2372824375,-4.8270712125,14.0899348054,52.81,-11.83,54.1188044953,137.2,35.8427175625,-17.9170712125,40.0714592085,-13.2372824375,-4.8270712125,14.0899348054,49.08,-13.09,50.7956149682,137.8,38.1227175625,-36.5470712125,52.8112678182,-13.2372824375,-4.8270712125,14.0899348054,51.36,-31.72,60.3656193541,137.2,35.0027175625,4.4129287875,35.2797984297,-13.2372824375,-4.8270712125,14.0899348054,48.24,9.24,49.116954303,136.59
2019-12-15 03:30:00,39.8242839005,-14.8690727628,42.5095626067,-12.915716099499999,-4.6690727628,13.7337526855,52.74,-10.2,53.7172933049,136.6,35.3542839005,-39.5090727628,53.0178481334,-12.915716099499999,-4.6690727628,13.7337526855,48.27,-34.84,59.5299798421,136.02,38.2542839005,-18.5190727628,42.5011328406,-12.915716099499999,-4.6690727628,13.7337526855,51.17,-13.85,53.0112384311,136.69,34.8842839005,-15.6490727628,38.2335813335,-12.915716099499999,-4.6690727628,13.7337526855,47.8,-10.98,49.0448814862,137.27,36.8842839005,-37.3490727628,52.491938763,-12.915716099499999,-4.6690727628,13.7337526855,49.8,-32.68,59.5652784766,136.69,33.8842839005,0.37092723720000004,33.8863140879,-12.915716099499999,-4.6690727628,13.7337526855,46.8,5.04,47.0706022906,136.02
2019-12-15 04:00:00,38.8664171197,-3.1752776611,38.9959070666,-12.6335828803,-4.4652776611,13.3994821162,51.5,1.29,51.5161537772,135.31,35.0064171197,-25.3652776611,43.2301578806,-12.6335828803,-4.4652776611,13.3994821162,47.64,-20.9,52.0228757375,134.54,36.5464171197,-26.4752776611,45.1284935658,-12.6335828803,-4.4652776611,13.3994821162,49.18,-22.01,53.8805391584,135.42,34.4164171197,-2.3652776611,34.4975985508,-12.6335828803,-4.4652776611,13.3994821162,47.05,2.1,47.09684172,135.76,35.2864171197,-44.4252776611,56.7339098636,-12.6335828803,-4.4652776611,13.3994821162,47.92,-39.96,62.3949356919,135.42,32.8464171197,-20.4652776611,38.7003192151,-12.6335828803,-4.4652776611,13.3994821162,45.48,-16.0,48.2123469663,134.54
2019-12-15 04:30:00,38.9211340172,-2.9587524259,39.0334329659,-12.0988659828,-4.4187524259,12.8805252638,51.02,1.46,51.0408855723,135.88,34.4711340172,-25.2787524259,42.7466303309,-12.0988659828,-4.4187524259,12.8805252638,46.57,-20.86,51.0284675451,135.09,36.6411340172,-26.4887524259,45.2131253858,-12.0988659828,-4.4187524259,12.8805252638,48.74,-22.07,53.5039484524,135.98,33.9111340172,-2.1187524259,33.9772588973,-12.0988659828,-4.4187524259,12.8805252638,46.01,2.3,46.0674516334,136.35,35.3811340172,-44.6187524259,56.9443387212,-12.0988659828,-4.4187524259,12.8805252638,47.48,-40.2,62.2124617741,135.98,32.3411340172,-20.0587524259,38.0565697141,-12.0988659828,-4.4187524259,12.8805252638,44.44,-15.64,47.1118159276,135.09
2019-12-15 05:00:00,38.2836174814,-2.9167828464000003,38.3945697936,-11.9963825186,-4.4067828464,12.7801771735,50.28,1.49,50.3020725219,135.6,33.6436174814,-25.1267828464,41.9910492063,-11.9963825186,-4.4067828464,12.7801771735,45.64,-20.72,50.123128394,134.82,36.0236174814,-26.3567828464,44.6360954661,-11.9963825186,-4.4067828464,12.7801771735,48.02,-21.95,52.7988910868,135.71,33.0836174814,-2.0567828464,33.1474901212,-11.9963825186,-4.4067828464,12.7801771735,45.08,2.35,45.1412106617,136.06,34.7636174814,-44.4467828464,56.4271708115,-11.9963825186,-4.4067828464,12.7801771735,46.76,-40.04,61.5605328112,135.71,31.5636174814,-20.1667828464,37.4561220482,-11.9963825186,-4.4067828464,12.7801771735,43.56,-15.76,46.3233332134,134.82
2019-12-15 05:30:00,37.9702502286,-1.7353256801999999,38.0098836835,-12.5897497714,-4.4053256802,13.3382417753,50.56,2.67,50.6304503239,135.08,34.0002502286,-26.2853256802,42.9759858726,-12.5897497714,-4.4053256802,13.3382417753,46.59,-21.88,51.4719583851,134.57,35.6802502286,-25.0653256802,43.6044815108,-12.5897497714,-4.4053256802,13.3382417753,48.27,-20.66,52.5055092347,135.22,33.4402502286,-3.2553256802,33.5983255629,-12.5897497714,-4.4053256802,13.3382417753,46.03,1.15,46.0443633901,135.78,34.3702502286,-43.0053256802,55.0524489703,-12.5897497714,-4.4053256802,13.3382417753,46.96,-38.6,60.7881699017,135.22,31.8902502286,-19.0853256802,37.1650066051,-12.5897497714,-4.4053256802,13.3382417753,44.48,-14.68,46.8398633644,134.57
2019-12-15 06:00:00,38.8245504893,-2.324461001,38.8940720373,-12.2754495107,-4.444461001,13.0552630873,51.1,2.12,51.1439576099,136.09,34.2845504893,-25.334461001,42.6293949813,-12.2754495107,-4.444461001,13.0552630873,46.56,-20.89,51.0316147109,135.38,36.5245504893,-25.994461001,44.8302887698,-12.2754495107,-4.444461001,13.0552630873,48.8,-21.55,53.3464384941,136.24,33.7045504893,-2.054461001,33.7671072746,-12.2754495107,-4.444461001,13.0552630873,45.98,2.39,46.0420731505,136.67,35.2445504893,-44.244461001,56.5663386518,-12.2754495107,-4.444461001,13.0552630873,47.52,-39.8,61.9854047337,136.24,32.1645504893,-19.964461001,37.8568093114,-12.2754495107,-4.444461001,13.0552630873,44.44,-15.52,47.0721148877,135.38
2019-12-15 06:30:00,39.7314504064,-2.0061584304,39.782066601,-13.1785495936,-4.6661584304,13.9802433415,52.91,2.66,52.9768222905,135.56,35.7914504064,-24.4961584304,43.3715309857,-13.1785495936,-4.6661584304,13.9802433415,48.97,-19.83,52.8326584605,134.82,37.3514504064,-25.5261584304,45.2406411502,-13.1785495936,-4.6661584304,13.9802433415,50.53,-20.86,54.6664476622,135.71,35.1214504064,-1.3561584304,35.1476235945,-13.1785495936,-4.6661584304,13.9802433415,48.3,3.31,48.413284334,136.08,36.1014504064,-43.6261584304,56.626463962,-13.1785495936,-4.6661584304,13.9802433415,49.28,-38.96,62.8203788591,135.71,33.5414504064,-19.8261584304,38.962872757,-13.1785495936,-4.6661584304,13.9802433415,46.72,-15.16,49.118061851,134.82
2019-12-15 07:00:00,40.7126503783,-0.8679118821,40.721900396,-13.6473496217,-4.8179118821,14.4728168164,54.36,3.95,54.5033219171,135.23,36.6626503783,-24.7779118821,44.2503655352,-13.6473496217,-4.8179118821,14.4728168164,50.31,-19.96,54.1248344108,134.66,38.2626503783,-24.3179118821,45.3364230203,-13.6473496217,-4.8179118821,14.4728168164,51.91,-19.5,55.4517637231,135.37,35.9826503783,-1.6979118821,36.0226877538,-13.6473496217,-4.8179118821,14.4728168164,49.63,3.12,49.7279730132,135.86,36.9526503783,-42.2979118821,56.1659302386,-13.6473496217,-4.8179118821,14.4728168164,50.6,-37.48,62.9691225919,135.37,34.3526503783,-20.1779118821,39.840340309,-13.6473496217,-4.8179118821,14.4728168164,48.0,-15.36,50.3977142339,134.66
2019-12-15 07:30:00,42.1213675022,-0.1024515733,42.1214920982,-13.7986324978,-5.0024515733,14.6774241798,55.92,4.9,56.1342711719,135.46,37.5913675022,-24.9524515733,45.1191284291,-13.7986324978,-5.0024515733,14.6774241798,51.39,-19.95,55.1265326318,134.95,39.5913675022,-23.6324515733,46.1082329748,-13.7986324978,-5.0024515733,14.6774241798,53.39,-18.63,56.5470512052,135.56,36.8813675022,-1.7724515733000001,36.9239333416,-13.7986324978,-5.0024515733,14.6774241798,50.68,3.23,50.7828248525,136.16,38.2813675022,-41.6024515733,56.5351843965,-13.7986324978,-5.0024515733,14.6774241798,52.08,-36.6,63.6544295395,135.56,35.2413675022,-20.4424515733,40.7412298508,-13.7986324978,-5.0024515733,14.6774241798,49.04,-15.44,51.4131811893,134.95
2019-12-15 08:00:00,43.1250673237,0.0919759476,43.1251654054,-14.3549326763,-5.0680240524,15.2233031875,57.48,5.16,57.7111427716,134.77,39.0950673237,-24.1180240524,45.9358615162,-14.3549326763,-5.0680240524,15.2233031875,53.45,-19.05,56.7433255987,134.23,40.5350673237,-23.2480240524,46.7286026463,-14.3549326763,-5.0680240524,15.2233031875,54.89,-18.18,57.8223529442,134.93,38.3150673237,-1.1380240524,38.3319642435,-14.3549326763,-5.0680240524,15.2233031875,52.67,3.93,52.8164160087,135.46,39.1650673237,-41.0680240524,56.7493180403,-14.3549326763,-5.0680240524,15.2233031875,53.52,-36.0,64.5010883629,134.93,36.6450673237,-19.7880240524,41.6464506898,-14.3549326763,-5.0680240524,15.2233031875,51.0,-14.72,53.08180856,134.23
2019-12-15 08:30:00,45.1151667548,0.4443617345,45.1173550717,-15.8548332452,-5.4456382655,16.7639706917,60.97,5.89,61.2538406959,133.79,41.7651667548,-22.9456382655,47.6532419618,-15.8548332452,-5.4456382655,16.7639706917,57.62,-17.5,60.2188874025,133.19,42.3851667548,-22.5456382655,48.0084176539,-15.8548332452,-5.4456382655,16.7639706917,58.24,-17.1,60.6984975102,133.95,40.8751667548,-0.3056382655,40.8763094223,-15.8548332452,-5.4456382655,16.7639706917,56.73,5.14,56.9623779349,134.42,40.9051667548,-39.9656382655,57.1881535741,-15.8548332452,-5.4456382655,16.7639706917,56.76,-34.52,66.4328834238,133.95,39.0651667548,-19.5656382655,43.6909768067,-15.8548332452,-5.4456382655,16.7639706917,54.92,-14.12,56.7060913836,133.19
2019-12-15 09:00:00,48.083083566,0.42084678610000004,48.0849252597,-17.136916434,-5.8691532139,18.1141067766,65.22,6.29,65.5226106012,133.02,44.733083566,-21.0291532139,49.4294856358,-17.136916434,-5.8691532139,18.1141067766,61.87,-15.16,63.7002551015,132.27,45.183083566,-22.2691532139,50.3728719193,-17.136916434,-5.8691532139,18.1141067766,62.32,-16.4,64.4417752704,133.18,43.693083566,1.3108467861,43.7127426593,-17.136916434,-5.8691532139,18.1141067766,60.83,7.18,61.2522758761,133.47,43.663083566,-39.4291532139,58.8313096035,-17.136916434,-5.8691532139,18.1141067766,60.8,-33.56,69.4472000875,133.18,41.743083566,-18.7491532139,45.7604170855,-17.136916434,-5.8691532139,18.1141067766,58.88,-12.88,60.2722888233,132.27
2019-12-15 09:30:00,50.030750277,2.0348899865,50.0721154989,-17.159249723,-5.9751100135,18.1698043669,67.19,8.01,67.6657683027,132.53,47.030750277,-20.4151100135,51.2705391865,-17.159249723,-5.9751100135,18.1698043669,64.19,-14.44,65.7941463962,131.84,47.010750277,-20.5351100135,51.3001109635,-17.159249723,-5.9751100135,18.1698043669,64.17,-14.56,65.8010828178,132.69,45.920750277,1.7948899864999999,45.9558150408,-17.159249723,-5.9751100135,18.1698043669,63.08,7.77,63.5567407912,133.02,45.440750277,-37.5351100135,58.9384956498,-17.159249723,-5.9751100135,18.1698043669,62.6,-31.56,70.1055889355,132.69,43.880750277,-17.7751100135,47.3442159177,-17.159249723,-5.9751100135,18.1698043669,61.04,-11.8,62.1701021392,131.84
2019-12-15 10:00:00,51.434850241,3.1150982369,51.5290952408,-15.765149759,-5.7149017631,16.7690205166,67.2,8.83,67.7776430691,131.75,47.884850241,-19.2849017631,51.6223432112,-15.765149759,-5.7149017631,16.7690205166,63.65,-13.57,65.0804686523,131.11,48.404850241,-19.2449017631,52.0902656043,-15.765149759,-5.7149017631,16.7690205166,64.17,-13.53,65.5808645872,131.89,46.784850241,2.6850982369,46.8618391083,-15.765149759,-5.7149017631,16.7690205166,62.55,8.4,63.1115084592,132.28,46.794850241,-36.0349017631,59.0615962716,-15.765149759,-5.7149017631,16.7690205166,62.56,-30.32,69.5201841194,131.89,44.714850241,-17.9149017631,48.1701311733,-15.765149759,-5.7149017631,16.7690205166,60.48,-12.2,61.6982203957,131.11
2019-12-15 10:30:00,54.8496001958,4.0185008054,54.9966088987,-18.0003998042,-6.1914991946,19.0354683522,72.85,10.21,73.5619915445,131.08,51.0096001958,-17.8014991946,54.026592394,-18.0003998042,-6.1914991946,19.0354683522,69.01,-11.61,69.9797985136,130.42,51.5996001958,-18.1114991946,54.6858770016,-18.0003998042,-6.1914991946,19.0354683522,69.6,-11.92,70.6133585096,131.21,49.7596001958,3.9385008054,49.9152241329,-18.0003998042,-6.1914991946,19.0354683522,67.76,10.13,68.5130243093,131.58,49.8796001958,-34.6314991946,60.7232677987,-18.0003998042,-6.1914991946,19.0354683522,67.88,-28.44,73.5970651589,131.21,47.5196001958,-16.0714991946,50.1637866307,-18.0003998042,-6.1914991946,19.0354683522,65.52,-9.88,66.2607334701,130.42
2019-12-15 11:00:00,57.0325504834,5.3973958212,57.2873781586,-18.8474495166,-6.5026041788,19.9376581972,75.88,11.9,76.8074501595,131.08,53.1825504834,-17.6626041788,56.0388370891,-18.8474495166,-6.5026041788,19.9376581972,72.03,-11.16,72.8894128115,130.51,53.6125504834,-16.7426041788,56.1660071932,-18.8474495166,-6.5026041788,19.9376581972,72.46,-10.24,73.1799781361,131.21,51.8525504834,4.1373958212,52.0173532181,-18.8474495166,-6.5026041788,19.9376581972,70.7,10.64,71.4961509453,131.66,51.8325504834,-33.2226041788,61.5658567555,-18.8474495166,-6.5026041788,19.9376581972,70.68,-26.72,75.5620327943,131.21,49.5925504834,-16.3026041788,52.2034095291,-18.8474495166,-6.5026041788,19.9376581972,68.44,-9.8,69.13807634,130.51
2019-12-15 11:30:00,57.3526503155,6.1276360843,57.679063985,-18.0873496845,-6.2823639157,19.1473317979,75.44,12.41,76.4539188008,130.91,53.6426503155,-17.9123639157,56.5542811281,-18.0873496845,-6.2823639157,19.1473317979,71.73,-11.63,72.6667035168,130.51,53.9526503155,-15.9723639157,56.2672629965,-18.0873496845,-6.2823639157,19.1473317979,72.04,-9.69,72.6887728607,131.06,52.3126503155,3.8576360843,52.4546922514,-18.0873496845,-6.2823639157,19.1473317979,70.4,10.14,71.126504202,131.66,52.1526503155,-32.3623639157,61.3776957301,-18.0873496845,-6.2823639157,19.1473317979,70.24,-26.08,74.9254562882,131.06,50.0726503155,-15.6423639157,52.4590684104,-18.0873496845,-6.2823639157,19.1473317979,68.16,-9.36,68.7996744178,130.51
