Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-15 12:00:00,57.5775171996,6.6092053790000005,57.9556044108,-17.2324828004,-6.160794621,18.3006517323,74.81,12.77,75.8920878616,130.91,53.2375171996,-18.080794621,56.2240906704,-17.2324828004,-6.160794621,18.3006517323,70.47,-11.92,71.4710241986,130.51,54.2075171996,-15.530794621,56.3884784554,-17.2324828004,-6.160794621,18.3006517323,71.44,-9.37,72.0518597956,131.06,51.9475171996,3.729205379,52.0812011763,-17.2324828004,-6.160794621,18.3006517323,69.18,9.89,69.8833635424,131.74,52.4075171996,-32.000794621,61.4052010453,-17.2324828004,-6.160794621,18.3006517323,69.64,-25.84,74.2794399548,131.06,49.7275171996,-16.480794621,52.387427482,-17.2324828004,-6.160794621,18.3006517323,66.96,-10.32,67.7506014733,130.51
2019-12-15 12:30:00,57.9957841424,6.7327282887,58.3852773266,-16.0342158576,-5.8772717113,17.0774237207,74.03,12.61,75.0962915196,130.99,52.5857841424,-17.9572717113,55.5673312405,-16.0342158576,-5.8772717113,17.0774237207,68.62,-12.08,69.67518066,130.67,54.6457841424,-15.4072717113,56.7762780228,-16.0342158576,-5.8772717113,17.0774237207,70.68,-9.53,71.319585669,131.15,51.3557841424,3.8227282887,51.4978622513,-16.0342158576,-5.8772717113,17.0774237207,67.39,9.7,68.0845217359,131.84,52.8857841424,-31.8772717113,61.7500333289,-16.0342158576,-5.8772717113,17.0774237207,68.92,-26.0,73.6611593718,131.15,49.1257841424,-16.0772717113,51.6896636987,-16.0342158576,-5.8772717113,17.0774237207,65.16,-10.2,65.9535108997,130.67
2019-12-15 13:00:00,58.5043508774,7.0577002775,58.9285177549,-15.8556491226,-5.8422997225,16.8977535533,74.36,12.9,75.4706538994,131.08,52.9143508774,-17.6722997225,55.7874421914,-15.8556491226,-5.8422997225,16.8977535533,68.77,-11.83,69.780096016,130.77,55.1343508774,-15.1422997225,57.1759205222,-15.8556491226,-5.8422997225,16.8977535533,70.99,-9.3,71.5965788289,131.25,51.6543508774,4.1877002775,51.8238246194,-15.8556491226,-5.8422997225,16.8977535533,67.51,10.03,68.2510146445,131.94,53.3443508774,-31.6422997225,62.0230191321,-15.8556491226,-5.8422997225,16.8977535533,69.2,-25.8,73.85309743,131.25,49.4643508774,-15.3622997225,51.7950022732,-15.8556491226,-5.8422997225,16.8977535533,65.32,-9.52,66.0100961975,130.77
2019-12-15 13:30:00,58.068050913,6.6538892532,58.4480348603,-15.421949087,-5.7661107468,16.4646453586,73.49,12.42,74.5321172381,131.53,52.308050913,-18.2861107468,55.412219199,-15.421949087,-5.7661107468,16.4646453586,67.73,-12.52,68.8774513175,131.19,54.748050913,-15.6561107468,56.9426279907,-15.421949087,-5.7661107468,16.4646453586,70.17,-9.89,70.8635378739,131.67,51.098050913,3.6738892532,51.2299548053,-15.421949087,-5.7661107468,16.4646453586,66.52,9.44,67.1864867365,132.35,53.018050913,-32.2861107468,62.0750084154,-15.421949087,-5.7661107468,16.4646453586,68.44,-26.52,73.3985285956,131.67,48.938050913,-15.7261107468,51.402756603,-15.421949087,-5.7661107468,16.4646453586,64.36,-9.96,65.1261176488,131.19
2019-12-15 14:00:00,57.6668677232,5.3884769636,57.9180741823,-15.2031322768,-5.6415230364,16.2161035146,72.87,11.03,73.7000529172,132.28,51.6068677232,-18.0815230364,54.6828151389,-15.2031322768,-5.6415230364,16.2161035146,66.81,-12.44,67.9582938279,131.76,54.3768677232,-17.0915230364,56.9996833595,-15.2031322768,-5.6415230364,16.2161035146,69.58,-11.45,70.5158060296,132.4,50.4168677232,4.0084769636,50.5759670059,-15.2031322768,-5.6415230364,16.2161035146,65.62,9.65,66.3257634709,132.9,52.6768677232,-33.8815230364,62.6323398604,-15.2031322768,-5.6415230364,16.2161035146,67.88,-28.24,73.5200108814,132.4,48.2368677232,-15.8015230364,50.759073455,-15.2031322768,-5.6415230364,16.2161035146,63.44,-10.16,64.2484178794,131.76
2019-12-15 14:30:00,57.2574510541,4.3326961921,57.4211455607,-16.9925489459,-6.0973038079,18.0533607233,74.25,10.43,74.978979721,131.92,52.1474510541,-17.9073038079,55.1364505669,-16.9925489459,-6.0973038079,18.0533607233,69.14,-11.81,70.1413979045,131.27,53.9274510541,-18.0273038079,56.8608271113,-16.9925489459,-6.0973038079,18.0533607233,70.92,-11.93,71.9164188485,132.08,50.8974510541,4.0826961921,51.0609335207,-16.9925489459,-6.0973038079,18.0533607233,67.89,10.18,68.6489948943,132.42,52.2074510541,-34.7373038079,62.7080395277,-16.9925489459,-6.0973038079,18.0533607233,69.2,-28.64,74.8925203208,132.08,48.7274510541,-14.0973038079,50.7257179435,-16.9925489459,-6.0973038079,18.0533607233,65.72,-8.0,66.2051236688,131.27
2019-12-15 15:00:00,57.2525174737,4.3252982326,57.4156682612,-17.6474825263,-6.2247017674,18.7131117564,74.9,10.55,75.6393581411,131.72,52.4825174737,-18.2947017674,55.5797692793,-17.6474825263,-6.2247017674,18.7131117564,70.13,-12.07,71.1610975182,131.17,53.9025174737,-17.9547017674,56.8141945781,-17.6474825263,-6.2247017674,18.7131117564,71.55,-11.73,72.5051405074,131.88,51.2025174737,3.6652982326,51.3335388102,-17.6474825263,-6.2247017674,18.7131117564,68.85,9.89,69.5567006118,132.28,52.1525174737,-34.5847017674,62.5778449228,-17.6474825263,-6.2247017674,18.7131117564,69.8,-28.36,75.3414202149,131.88,48.9925174737,-15.3447017674,51.3393284017,-17.6474825263,-6.2247017674,18.7131117564,66.64,-9.12,67.2611626423,131.17
2019-12-15 15:30:00,57.8583674418,4.7697177084,58.0546371106,-18.4416325582,-6.4102822916,19.5239732245,76.3,11.18,77.1147352975,131.72,53.2783674418,-18.5602822916,56.4186894212,-18.4416325582,-6.4102822916,19.5239732245,71.72,-12.15,72.7418785845,131.17,54.4383674418,-17.5102822916,57.1851889536,-18.4416325582,-6.4102822916,19.5239732245,72.88,-11.1,73.7204476384,131.88,51.9683674418,3.4297177084,52.0814187415,-18.4416325582,-6.4102822916,19.5239732245,70.41,9.84,71.0942592619,132.28,52.7183674418,-34.0902822916,62.7803600853,-18.4416325582,-6.4102822916,19.5239732245,71.16,-27.68,76.3539651885,131.88,49.7183674418,-15.770282291600001,52.159542412,-18.4416325582,-6.4102822916,19.5239732245,68.16,-9.36,68.7996744178,131.17
2019-12-15 16:00:00,59.1135345841,5.8709666242,59.4043619621,-18.7864654159,-6.6690333758,19.9350768494,77.9,12.54,78.9028617985,130.94,54.0335345841,-18.5390333758,57.1254638332,-18.7864654159,-6.6690333758,19.9350768494,72.82,-11.87,73.7810903958,130.58,55.6135345841,-16.1890333758,57.9219304804,-18.7864654159,-6.6690333758,19.9350768494,74.4,-9.52,75.0066023761,131.07,52.6935345841,3.2609666242,52.7943414609,-18.7864654159,-6.6690333758,19.9350768494,71.48,9.93,72.1664416471,131.68,53.7735345841,-32.5890333758,62.8779621015,-18.7864654159,-6.6690333758,19.9350768494,72.56,-25.92,77.0506327034,131.07,50.4535345841,-16.2690333758,53.0117024723,-18.7864654159,-6.6690333758,19.9350768494,69.24,-9.6,69.9023433084,130.58
2019-12-15 16:30:00,61.5251842534,6.7323355457,61.8924279643,-20.6948157466,-7.2076644543,21.9140554364,82.22,13.94,83.3933570496,130.47,57.2551842534,-16.8276644543,59.6768499074,-20.6948157466,-7.2076644543,21.9140554364,77.95,-9.62,78.5413706272,130.05,57.8451842534,-15.1876644543,59.8057730732,-20.6948157466,-7.2076644543,21.9140554364,78.54,-7.98,78.9443601532,130.58,55.7551842534,4.8123355457,55.9624797926,-20.6948157466,-7.2076644543,21.9140554364,76.45,12.02,77.3891652623,131.12,55.9451842534,-31.3676644543,64.1388650855,-20.6948157466,-7.2076644543,21.9140554364,76.64,-24.16,80.3579193359,130.58,53.3051842534,-15.7676644543,55.5883253087,-20.6948157466,-7.2076644543,21.9140554364,74.0,-8.56,74.4934466916,130.05
2019-12-15 17:00:00,64.1758171288,4.9656740468,64.36764267,-22.6641828712,-7.7343259532,23.9475464958,86.84,12.7,87.7637487805,130.31,60.5658171288,-17.3043259532,62.9893475214,-22.6641828712,-7.7343259532,23.9475464958,83.23,-9.57,83.7783850405,129.75,60.3058171288,-16.8143259532,62.6060151809,-22.6641828712,-7.7343259532,23.9475464958,82.97,-9.08,83.4653658711,130.45,58.9258171288,4.3056740468,59.0829142248,-22.6641828712,-7.7343259532,23.9475464958,81.59,12.04,82.4735697057,130.84,58.6158171288,-26.1343259532,64.1780103362,-22.6641828712,-7.7343259532,23.9475464958,81.28,-18.4,83.3366570004,130.45,56.4158171288,-10.4543259532,57.376278665,-22.6641828712,-7.7343259532,23.9475464958,79.08,-2.7199999999999998,79.1267641194,129.75
2019-12-15 17:30:00,64.8767670512,0.8143048737,64.8818772497,-23.3132329488,-7.9756951263,24.6397756336,88.19,8.79,88.6269721924,130.31,60.9267670512,-22.1356951263,64.8232978337,-23.3132329488,-7.9756951263,24.6397756336,84.24,-14.16,85.4217958135,129.83,60.9767670512,-20.7756951263,64.4189073797,-23.3132329488,-7.9756951263,24.6397756336,84.29,-12.8,85.25634345899999,130.45,59.3167670512,-0.3656951263,59.3178943181,-23.3132329488,-7.9756951263,24.6397756336,82.63,7.61,82.9796902862,130.84,59.8467670512,-16.6556951263,62.1212339432,-23.3132329488,-7.9756951263,24.6397756336,83.16,-8.68,83.6117695065,130.45,56.8467670512,1.2243048737,56.8599494073,-23.3132329488,-7.9756951263,24.6397756336,80.16,9.2,80.6862169147,129.83
2019-12-15 18:00:00,64.6927007508,0.9676516295,64.6999372497,-22.3872992492,-7.7323483705000005,23.6850243613,87.08,8.7,87.513521241,130.31,60.0327007508,-22.2323483705,64.0172045118,-22.3872992492,-7.7323483705000005,23.6850243613,82.42,-14.5,83.68575984,129.83,60.8527007508,-20.6623483705,64.2649502361,-22.3872992492,-7.7323483705000005,23.6850243613,83.24,-12.93,84.2382484386,130.45,58.4827007508,-0.4323483705,58.4842988521,-22.3872992492,-7.7323483705000005,23.6850243613,80.87,7.3,81.1988109519,130.84,59.6927007508,-16.4923483705,61.9291214026,-22.3872992492,-7.7323483705000005,23.6850243613,82.08,-8.76,82.5461325563,130.45,56.0927007508,1.7876516295,56.1211793877,-22.3872992492,-7.7323483705000005,23.6850243613,78.48,9.52,79.0553021625,129.83
2019-12-15 18:30:00,63.5004172935,-0.15005049280000002,63.5005945767,-22.2695827065,-7.6100504928,23.5339580697,85.77,7.46,86.0938122051,130.67,59.2304172935,-22.8400504928,63.4815740138,-22.2695827065,-7.6100504928,23.5339580697,81.5,-15.23,82.9108129257,130.17,59.7204172935,-21.8300504928,63.5852132671,-22.2695827065,-7.6100504928,23.5339580697,81.99,-14.22,83.2139922128,130.82,57.7104172935,-0.9600504928,57.7184022746,-22.2695827065,-7.6100504928,23.5339580697,79.98,6.65,80.2559835776,131.25,58.6104172935,-17.7300504928,61.2334525059,-22.2695827065,-7.6100504928,23.5339580697,80.88,-10.12,81.5106667866,130.82,55.3304172935,2.3499495072,55.380297404,-22.2695827065,-7.6100504928,23.5339580697,77.6,9.96,78.2365745671,130.17
2019-12-15 19:00:00,62.3289840221,-0.759057595,62.3336058452,-21.0310159779,-7.289057595,22.2583466072,83.36,6.53,83.6153723905,131.08,57.3589840221,-23.719057595,62.0696926144,-21.0310159779,-7.289057595,22.2583466072,78.39,-16.43,80.0933018423,130.58,58.6489840221,-22.589057595,62.8487776322,-21.0310159779,-7.289057595,22.2583466072,79.68,-15.3,81.135641983,131.22,55.9289840221,-1.689057595,55.9544830135,-21.0310159779,-7.289057595,22.2583466072,76.96,5.6,77.1634732241,131.7,57.6089840221,-18.449057595,60.4910139294,-21.0310159779,-7.289057595,22.2583466072,78.64,-11.16,79.4279245606,131.22,53.6489840221,0.350942405,53.6501318468,-21.0310159779,-7.289057595,22.2583466072,74.68,7.64,75.0697808709,130.58
2019-12-15 19:30:00,61.2462175848,-1.1257348487,61.2565624843,-20.2637824152,-7.0157348487,21.4439131979,81.51,5.89,81.7225317767,131.4,56.0862175848,-24.5057348487,61.2061667109,-20.2637824152,-7.0157348487,21.4439131979,76.35,-17.49,78.3276617805,130.93,57.6362175848,-23.0557348487,62.0765695484,-20.2637824152,-7.0157348487,21.4439131979,77.9,-16.04,79.534216536,131.55,54.7262175848,-2.3657348487,54.7773273582,-20.2637824152,-7.0157348487,21.4439131979,74.99,4.65,75.1340309048,132.07,56.6162175848,-18.9757348487,59.7115952446,-20.2637824152,-7.0157348487,21.4439131979,76.88,-11.96,77.8047299333,131.55,52.4962175848,0.4642651513,52.4982704747,-20.2637824152,-7.0157348487,21.4439131979,72.76,7.48,73.1434754438,130.93
2019-12-15 20:00:00,58.8171668052,-2.0885690235,58.8542371589,-20.0328331948,-6.7285690235,21.13262991,78.85,4.64,78.9864045263,130.99,54.7571668052,-25.4585690235,60.3861412351,-20.0328331948,-6.7285690235,21.13262991,74.79,-18.73,77.0996562898,130.54,55.3471668052,-23.7985690235,60.2468319576,-20.0328331948,-6.7285690235,21.13262991,75.38,-17.07,77.2886104158,131.14,53.4271668052,-3.4785690235,53.5402894584,-20.0328331948,-6.7285690235,21.13262991,73.46,3.25,73.5318577217,131.69,54.2871668052,-19.7685690235,57.774499573599996,-20.0328331948,-6.7285690235,21.13262991,74.32,-13.04,75.4553112776,131.14,51.2471668052,0.5914309765,51.2505794715,-20.0328331948,-6.7285690235,21.13262991,71.28,7.32,71.654872828,130.54
2019-12-15 20:30:00,57.466083599,-2.5463591808,57.522471342,-18.993916401,-6.4963591808,20.0741511116,76.46,3.95,76.5619624879,131.09,52.816083599,-26.7463591808,59.2022500938,-18.993916401,-6.4963591808,20.0741511116,71.81,-20.25,74.6105796788,130.7,54.096083599,-24.3063591808,59.3058627573,-18.993916401,-6.4963591808,20.0741511116,73.09,-17.81,75.2286129076,131.14,51.606083599,-4.6963591808,51.8193366803,-18.993916401,-6.4963591808,20.0741511116,70.6,1.8,70.6229424479,131.86,53.046083599,-20.3363591808,56.8106899265,-18.993916401,-6.4963591808,20.0741511116,72.04,-13.84,73.3573936287,131.14,49.486083599,-0.9763591808000001,49.4957144329,-18.993916401,-6.4963591808,20.0741511116,68.48,5.52,68.7021164157,130.7
2019-12-15 21:00:00,55.2586336205,-4.1104663648,55.4113032092,-18.0413663795,-6.1804663648,19.0706335848,73.3,2.07,73.3292226878,131.58,50.7086336205,-26.9504663648,57.4255444984,-18.0413663795,-6.1804663648,19.0706335848,68.75,-20.77,71.8189069814,131.02,52.0386336205,-26.0304663648,58.1859482028,-18.0413663795,-6.1804663648,19.0706335848,70.08,-19.85,72.8370022722,131.72,49.5586336205,-4.7704663648,49.7877044628,-18.0413663795,-6.1804663648,19.0706335848,67.6,1.4100000000000001,67.6147032826,132.2,51.0786336205,-22.0604663648,55.6389341089,-18.0413663795,-6.1804663648,19.0706335848,69.12,-15.88,70.9207219365,131.72,47.4786336205,-0.4204663648,47.4804953895,-18.0413663795,-6.1804663648,19.0706335848,65.52,5.76,65.7726995037,131.02
2019-12-15 21:30:00,53.3824503253,-4.5508265499,53.5760769843,-16.9575496747,-5.8608265499000005,17.9417886181,70.34,1.31,70.3521975492,132.01,48.6824503253,-28.0208265499,56.1707013506,-16.9575496747,-5.8608265499000005,17.9417886181,65.64,-22.16,69.279688221,131.51,50.3024503253,-26.6308265499,56.9169344876,-16.9575496747,-5.8608265499000005,17.9417886181,67.26,-20.77,70.3938953319,132.14,47.6424503253,-5.6908265499,47.9811273296,-16.9575496747,-5.8608265499000005,17.9417886181,64.6,0.17,64.6002236838,132.7,49.3624503253,-22.7008265499,54.3321178325,-16.9575496747,-5.8608265499000005,17.9417886181,66.32,-16.84,68.4246154538,132.14,45.7224503253,-2.5408265499000002,45.792993605,-16.9575496747,-5.8608265499000005,17.9417886181,62.68,3.32,62.7678643894,131.51
2019-12-15 22:00:00,50.9538504215,-5.3623636641,51.2352399901,-15.6361495785,-5.5023636641,16.5760423363,66.59,0.14,66.5901471691,132.52,45.9238504215,-29.7623636641,54.7247506016,-15.6361495785,-5.5023636641,16.5760423363,61.56,-24.26,66.1678260184,132.1,48.0238504215,-27.5323636641,55.3563118193,-15.6361495785,-5.5023636641,16.5760423363,63.66,-22.03,67.3640594086,132.65,45.0038504215,-7.2723636641,45.5876499287,-15.6361495785,-5.5023636641,16.5760423363,60.64,-1.77,60.6658264594,133.3,47.0838504215,-23.6223636641,52.6773673943,-15.6361495785,-5.5023636641,16.5760423363,62.72,-18.12,65.2850120625,132.65,43.1638504215,-5.6223636641,43.5284844255,-15.6361495785,-5.5023636641,16.5760423363,58.8,-0.12,58.8001224489,132.1
2019-12-15 22:30:00,47.9828337,-5.4138367109,48.2872856745,-14.4771663,-5.0938367109,15.3471664002,62.46,-0.32,62.4608197192,133.13,43.1428337,-31.2438367109,53.2680150942,-14.4771663,-5.0938367109,15.3471664002,57.62,-26.15,63.2762743846,132.83,45.2428337,-27.8838367109,53.1452947204,-14.4771663,-5.0938367109,15.3471664002,59.72,-22.79,63.9207517165,133.29,42.3628337,-8.4938367109,43.2059595561,-14.4771663,-5.0938367109,15.3471664002,56.84,-3.4,56.9415981511,134.05,44.3628337,-24.0538367109,50.4643247691,-14.4771663,-5.0938367109,15.3471664002,58.84,-18.96,61.8193108988,133.29,40.6028337,-8.4538367109,41.4735754379,-14.4771663,-5.0938367109,15.3471664002,55.08,-3.36,55.1823884949,132.83
2019-12-15 23:00:00,45.1308003471,-6.9223393611,45.6586018424,-13.0591996529,-4.6223393611,13.853112168100001,58.19,-2.3,58.2354368061,134.23,40.2708003471,-31.5623393611,51.1656000311,-13.0591996529,-4.6223393611,13.853112168100001,53.33,-26.94,59.748242652,133.75,42.5708003471,-29.6923393611,51.9028713938,-13.0591996529,-4.6223393611,13.853112168100001,55.63,-25.07,61.018044872,134.36,39.5908003471,-8.5523393611,40.5039995639,-13.0591996529,-4.6223393611,13.853112168100001,52.65,-3.93,52.796471473,134.99,41.7008003471,-25.9023393611,49.0906094275,-13.0591996529,-4.6223393611,13.853112168100001,54.76,-21.28,58.7494340398,134.36,37.9808003471,-8.8623393611,39.0010545237,-13.0591996529,-4.6223393611,13.853112168100001,51.04,-4.24,51.215810059,133.75
2019-12-15 23:30:00,43.0002337275,-7.441826822,43.6394418739,-11.9197662725,-4.221826822,12.6453410277,54.92,-3.22,55.0143145009,134.49,38.2302337275,-31.471826822,49.5179427518,-11.9197662725,-4.221826822,12.6453410277,50.15,-27.25,57.0752573363,133.93,40.5902337275,-30.341826822,50.6773472959,-11.9197662725,-4.221826822,12.6453410277,52.51,-26.12,58.6477152155,134.62,37.6502337275,-8.391826822,38.5741215991,-11.9197662725,-4.221826822,12.6453410277,49.57,-4.17,49.7450881997,135.18,39.7602337275,-26.621826822,47.8497424173,-11.9197662725,-4.221826822,12.6453410277,51.68,-22.4,56.3256815316,134.62,36.0402337275,-8.301826822,36.9840340649,-11.9197662725,-4.221826822,12.6453410277,47.96,-4.08,48.1332317635,133.93
2019-12-16 00:00:00,41.9555503538,-6.8704736552,42.5143694971,-11.1244496462,-3.9604736552,11.8084178239,53.08,-2.91,53.159707486,135.23,37.0855503538,-32.7004736552,49.4434932253,-11.1244496462,-3.9604736552,11.8084178239,48.21,-28.74,56.126568575,134.8,39.6255503538,-30.0204736552,49.7133088752,-11.1244496462,-3.9604736552,11.8084178239,50.75,-26.06,57.0498562663,135.36,36.5755503538,-9.3304736552,37.7469021552,-11.1244496462,-3.9604736552,11.8084178239,47.7,-5.37,48.0013218568,136.03,38.8355503538,-26.2804736552,46.8920384162,-11.1244496462,-3.9604736552,11.8084178239,49.96,-22.32,54.7191374201,135.36,35.0755503538,-9.0404736552,36.2218773192,-11.1244496462,-3.9604736552,11.8084178239,46.2,-5.08,46.4784509208,134.8
2019-12-16 00:30:00,44.3135503567,-5.9517787609,44.7114573195,-11.8464496433,-4.1517787609,12.5529134479,56.16,-1.8,56.1888387493,134.9,39.3135503567,-33.2917787609,51.5159953288,-11.8464496433,-4.1517787609,12.5529134479,51.16,-29.14,58.8768647263,134.66,41.8735503567,-28.9817787609,50.9248241983,-11.8464496433,-4.1517787609,12.5529134479,53.72,-24.83,59.1808017857,135.02,38.7235503567,-9.9617787609,39.9843768028,-11.8464496433,-4.1517787609,12.5529134479,50.57,-5.8100000000000005,50.9026620129,135.85,41.0335503567,-25.2317787609,48.1704776219,-11.8464496433,-4.1517787609,12.5529134479,52.88,-21.08,56.9268021234,135.02,37.1935503567,-9.8317787609,38.4710808497,-11.8464496433,-4.1517787609,12.5529134479,49.04,-5.68,49.3678437852,134.66
2019-12-16 01:00:00,43.7664003763,-5.9278798274,44.1660227001,-13.6435996237,-4.7278798274,14.4395518751,57.41,-1.2,57.4225399996,134.03,39.9764003763,-33.1578798274,51.9380167286,-13.6435996237,-4.7278798274,14.4395518751,53.62,-28.43,60.6907678317,133.81,41.2464003763,-28.6878798274,50.2420142211,-13.6435996237,-4.7278798274,14.4395518751,54.89,-23.96,59.8915160937,134.16,39.3064003763,-10.0678798274,40.5753042473,-13.6435996237,-4.7278798274,14.4395518751,52.95,-5.34,53.2185879181,134.99,40.3564003763,-24.9278798274,47.4345680282,-13.6435996237,-4.7278798274,14.4395518751,54.0,-20.2,57.6544881167,134.16,37.7164003763,-10.7678798274,39.223387071,-13.6435996237,-4.7278798274,14.4395518751,51.36,-6.04,51.7139362261,133.81
2019-12-16 01:30:00,42.6663672744,-6.5671432831,43.1688112796,-13.8036327256,-4.8671432831,14.6365761078,56.47,-1.7000000000000002,56.4955830132,134.77,38.9763672744,-33.2271432831,51.2171871218,-13.8036327256,-4.8671432831,14.6365761078,52.78,-28.36,59.9167589244,134.45,40.1863672744,-29.5771432831,49.8974099478,-13.8036327256,-4.8671432831,14.6365761078,53.99,-24.71,59.3759564133,134.89,38.3463672744,-9.9571432831,39.6180335896,-13.8036327256,-4.8671432831,14.6365761078,52.15,-5.09,52.397811023,135.64,39.3563672744,-25.8271432831,47.074037167,-13.8036327256,-4.8671432831,14.6365761078,53.16,-20.96,57.1428665714,134.89,36.7963672744,-8.8271432831,37.8403369849,-13.8036327256,-4.8671432831,14.6365761078,50.6,-3.96,50.7547199776,134.45
2019-12-16 02:00:00,41.0799004945,-7.1480159654,41.6971504647,-13.8900995055,-4.8180159654,14.70197749,54.97,-2.33,55.0193584114,134.77,37.929900494500004,-33.2180159654,50.4193805614,-13.8900995055,-4.8180159654,14.70197749,51.82,-28.4,59.0920671495,134.34,38.6599004945,-30.1380159654,49.0192606286,-13.8900995055,-4.8180159654,14.70197749,52.55,-25.32,58.331851505,134.89,37.3099004945,-9.978015965400001,38.6211014539,-13.8900995055,-4.8180159654,14.70197749,51.2,-5.16,51.4593587212,135.53,37.7899004945,-26.3780159654,46.0855324983,-13.8900995055,-4.8180159654,14.70197749,51.68,-21.56,55.9969284872,134.89,35.7099004945,-9.7380159654,37.0138615693,-13.8900995055,-4.8180159654,14.70197749,49.6,-4.92,49.8434188234,134.34
2019-12-16 02:30:00,40.7560504047,-7.1377517346,41.3763597289,-13.6339495953,-4.7577517346,14.4402487214,54.39,-2.38,54.4420471694,134.85,37.4160504047,-33.2677517346,50.0669964484,-13.6339495953,-4.7577517346,14.4402487214,51.05,-28.51,58.4715537676,134.47,38.3760504047,-30.1677517346,48.814080851599996,-13.6339495953,-4.7577517346,14.4402487214,52.01,-25.41,57.8853021068,134.99,36.8260504047,-9.9977517346,38.1590490992,-13.6339495953,-4.7577517346,14.4402487214,50.46,-5.24,50.7313433688,135.67,37.5260504047,-26.4377517346,45.9038034999,-13.6339495953,-4.7577517346,14.4402487214,51.16,-21.68,55.5640891224,134.99,35.2860504047,-10.517751734600001,36.8202180156,-13.6339495953,-4.7577517346,14.4402487214,48.92,-5.76,49.2579333712,134.47
2019-12-16 03:00:00,40.0494671866,-7.3223073483,40.7133394213,-13.1605328134,-4.6623073483,13.9619745646,53.21,-2.66,53.2764460151,134.85,36.5094671866,-33.3123073483,49.4231829724,-13.1605328134,-4.6623073483,13.9619745646,49.67,-28.65,57.3404865693,134.47,37.6994671866,-30.3723073483,48.4120530428,-13.1605328134,-4.6623073483,13.9619745646,50.86,-25.71,56.9889787591,134.99,35.9494671866,-10.0323073483,37.3230676892,-13.1605328134,-4.6623073483,13.9619745646,49.11,-5.37,49.402722597,135.67,36.8794671866,-26.6623073483,45.5079524161,-13.1605328134,-4.6623073483,13.9619745646,50.04,-22.0,54.6626161101,134.99,34.4394671866,-10.0623073483,35.8793384731,-13.1605328134,-4.6623073483,13.9619745646,47.6,-5.4,47.905323295,134.47
2019-12-16 03:30:00,39.2219338604,-8.7372152279,40.1833177537,-12.7680661396,-4.5172152279,13.5435869089,51.99,-4.22,52.1609863787,135.68,35.9119338604,-32.6272152279,48.5201212604,-12.7680661396,-4.5172152279,13.5435869089,48.68,-28.11,56.2131167967,135.04,36.9519338604,-32.0072152279,48.8866775581,-12.7680661396,-4.5172152279,13.5435869089,49.72,-27.49,56.8135415196,135.8,35.3719338604,-9.1972152279,36.5480843954,-12.7680661396,-4.5172152279,13.5435869089,48.14,-4.68,48.3669515268,136.25,36.1919338604,-28.3172152279,45.9534629252,-12.7680661396,-4.5172152279,13.5435869089,48.96,-23.8,54.4382365622,135.8,33.8719338604,-8.1972152279,34.8497093379,-12.7680661396,-4.5172152279,13.5435869089,46.64,-3.68,46.7849548466,135.04
2019-12-16 04:00:00,38.1392337318,-9.1473432788,39.2208495409,-12.5607662682,-4.3573432788,13.2950851706,50.7,-4.79,50.92577049,136.08,35.1592337318,-32.7073432788,48.020225124,-12.5607662682,-4.3573432788,13.2950851706,47.72,-28.35,55.5060438151,135.39,35.9192337318,-32.5273432788,48.4584297378,-12.5607662682,-4.3573432788,13.2950851706,48.48,-28.17,56.0701284108,136.19,34.6492337318,-9.1873432788,35.8465713106,-12.5607662682,-4.3573432788,13.2950851706,47.21,-4.83,47.4564326514,136.61,35.1592337318,-28.8373432788,45.472674036,-12.5607662682,-4.3573432788,13.2950851706,47.72,-24.48,53.6327213555,136.19,33.1592337318,-8.7973432788,34.3063846892,-12.5607662682,-4.3573432788,13.2950851706,45.72,-4.44,45.9350846304,135.39
2019-12-16 04:30:00,37.9731836204,-8.7662303752,38.9719061538,-12.4968163796,-4.3162303752,13.2212050993,50.47,-4.45,50.6658010891,136.08,35.2331836204,-32.5962303752,47.9988693899,-12.4968163796,-4.3162303752,13.2212050993,47.73,-28.28,55.4789266298,135.39,35.7731836204,-32.1862303752,48.1214514755,-12.4968163796,-4.3162303752,13.2212050993,48.27,-27.87,55.7380462521,136.19,34.7131836204,-9.0362303752,35.8700233685,-12.4968163796,-4.3162303752,13.2212050993,47.21,-4.72,47.445363314,136.61,34.9831836204,-28.5162303752,45.1331201119,-12.4968163796,-4.3162303752,13.2212050993,47.48,-24.2,53.2915603074,136.19,33.2231836204,-7.9562303752,34.1625750151,-12.4968163796,-4.3162303752,13.2212050993,45.72,-3.64,45.8646704992,135.39
2019-12-16 05:00:00,37.6803502755,-9.2514505466,38.7994604872,-12.4996497245,-4.3014505466,13.2190665344,50.18,-4.95,50.4235550115,135.85,34.9303502755,-31.8314505466,47.2585507001,-12.4996497245,-4.3014505466,13.2190665344,47.43,-27.53,54.8407312132,135.06,35.4803502755,-32.5814505466,48.1705945094,-12.4996497245,-4.3014505466,13.2190665344,47.98,-28.28,55.6941540918,135.96,34.4203502755,-8.4014505466,35.4308465094,-12.4996497245,-4.3014505466,13.2190665344,46.92,-4.1,47.0987940398,136.3,34.7403502755,-28.9014505466,45.1905496864,-12.4996497245,-4.3014505466,13.2190665344,47.24,-24.6,53.2614081676,135.96,32.9003502755,-8.2214505466,33.9120229025,-12.4996497245,-4.3014505466,13.2190665344,45.4,-3.92,45.5689192323,135.06
2019-12-16 05:30:00,39.0444503423,-8.8425474857,40.0332330517,-13.0455496577,-4.4925474857,13.7974399358,52.09,-4.35,52.2713171826,135.28,36.5544503423,-30.9825474857,47.918118583,-13.0455496577,-4.4925474857,13.7974399358,49.6,-26.49,56.2305975426,134.48,36.7744503423,-31.9625474857,48.7233479941,-13.0455496577,-4.4925474857,13.7974399358,49.82,-27.47,56.8914167516,135.4,35.9844503423,-7.7725474857,36.8143064699,-13.0455496577,-4.4925474857,13.7974399358,49.03,-3.2800000000000002,49.1395899454,135.67,35.9944503423,-28.2925474857,45.7828428418,-13.0455496577,-4.4925474857,13.7974399358,49.04,-23.8,54.5101972112,135.4,34.3944503423,-7.6925474857000005,35.2441981207,-13.0455496577,-4.4925474857,13.7974399358,47.44,-3.2,47.5478033141,134.48
2019-12-16 06:00:00,41.2111670694,-8.2309222946,42.0250921836,-14.0188329306,-4.8309222946,14.827861847,55.23,-3.4,55.3345543038,135.42,38.7411670694,-29.5409222946,48.7190323787,-14.0188329306,-4.8309222946,14.827861847,52.76,-24.71,58.2597777201,134.48,38.8111670694,-31.4309222946,49.9420620878,-14.0188329306,-4.8309222946,14.827861847,52.83,-26.6,59.1487015918,135.55,38.0711670694,-6.3009222946,38.5890578246,-14.0188329306,-4.8309222946,14.827861847,52.09,-1.47,52.110737857,135.67,37.9811670694,-27.6709222946,46.9920098803,-14.0188329306,-4.8309222946,14.827861847,52.0,-22.84,56.7949434369,135.55,36.4211670694,-4.9509222946,36.7561293156,-14.0188329306,-4.8309222946,14.827861847,50.44,-0.12,50.4401427437,134.48
2019-12-16 06:30:00,46.2483837627,-5.9615229945,46.6310278364,-16.0616162373,-5.5115229945,16.980942314,62.31,-0.45,62.3116249186,134.47,43.8783837627,-27.9615229945,52.030369303,-16.0616162373,-5.5115229945,16.980942314,59.94,-22.45,64.0062973464,133.69,43.5483837627,-28.8715229945,52.2496561555,-16.0616162373,-5.5115229945,16.980942314,59.61,-23.36,64.0237588712,134.58,42.9983837627,-4.9915229945,43.2871379051,-16.0616162373,-5.5115229945,16.980942314,59.06,0.52,59.0622891531,134.83,42.6983837627,-24.9915229945,49.4745206903,-16.0616162373,-5.5115229945,16.980942314,58.76,-19.48,61.9048301831,134.58,41.2183837627,-2.0715229945,41.2704054684,-16.0616162373,-5.5115229945,16.980942314,57.28,3.44,57.3832031173,133.69
2019-12-16 07:00:00,50.9567838194,-4.7766152827,51.1801706795,-18.0932161806,-6.1766152827,19.1184478478,69.05,1.4,69.0641911558,133.6,48.5867838194,-24.9366152827,54.6123643846,-18.0932161806,-6.1766152827,19.1184478478,66.68,-18.76,69.2687519737,132.7,47.9467838194,-27.3966152827,55.2219938754,-18.0932161806,-6.1766152827,19.1184478478,66.04,-21.22,69.365481329,133.74,47.4867838194,-2.3266152827,47.5437459208,-18.0932161806,-6.1766152827,19.1184478478,65.58,3.85,65.6929136209,133.8,47.0267838194,-23.4166152827,52.5343341796,-18.0932161806,-6.1766152827,19.1184478478,65.12,-17.24,67.3634322166,133.74,45.5067838194,0.5033847173,45.5095678925,-18.0932161806,-6.1766152827,19.1184478478,63.6,6.68,63.9498428458,132.7
2019-12-16 07:30:00,55.5176503063,-2.3197860523,55.5660949038,-20.4823496937,-6.8997860523,21.6132759327,76.0,4.58,76.1378775643,131.81,53.7976503063,-22.2597860523,58.2210035432,-20.4823496937,-6.8997860523,21.6132759327,74.28,-15.36,75.8514864719,130.94,52.1976503063,-24.3997860523,57.6189574437,-20.4823496937,-6.8997860523,21.6132759327,72.68,-17.5,74.7571561792,131.94,52.4576503063,-0.19978605230000002,52.4580307496,-20.4823496937,-6.8997860523,21.6132759327,72.94,6.7,73.2470722964,132.0,51.1576503063,-20.3797860523,55.0676026752,-20.4823496937,-6.8997860523,21.6132759327,71.64,-13.48,72.8971878744,131.94,50.1976503063,2.9802139477000003,50.2860395283,-20.4823496937,-6.8997860523,21.6132759327,70.68,9.88,71.3671969465,130.94
2019-12-16 08:00:00,59.3770668164,0.20998964890000002,59.3774381341,-21.6529331836,-7.2700103511,22.840809223,81.03,7.48,81.3745125945,130.83,57.5270668164,-20.4200103511,61.0437567588,-21.6529331836,-7.2700103511,22.840809223,79.18,-13.15,80.2645307717,130.08,55.7870668164,-21.6100103511,59.8263267412,-21.6529331836,-7.2700103511,22.840809223,77.44,-14.34,78.7565184604,130.97,56.0270668164,1.3699896489,56.0438140002,-21.6529331836,-7.2700103511,22.840809223,77.68,8.64,78.159017394,131.12,54.7070668164,-17.5500103511,57.4531637334,-21.6529331836,-7.2700103511,22.840809223,76.36,-10.28,77.0488676101,130.97,53.5870668164,4.0499896489,53.7398934325,-21.6529331836,-7.2700103511,22.840809223,75.24,11.32,76.0867925464,130.08
2019-12-16 08:30:00,60.8876000464,-9.8856469395,61.6848916253,-22.5323999536,-7.5156469395,23.7527681879,83.42,-2.37,83.4536595962,131.42,59.3876000464,-20.2556469395,62.7469383493,-22.5323999536,-7.5156469395,23.7527681879,81.92,-12.74,82.9047284538,129.61,58.0076000464,-17.6456469395,60.632091495,-22.5323999536,-7.5156469395,23.7527681879,80.54,-10.13,81.1745557425,131.56,57.8276000464,1.4343530604999999,57.845386124,-22.5323999536,-7.5156469395,23.7527681879,80.36,8.95,80.8568617991,130.65,57.1076000464,-2.7156469395,57.1721323843,-22.5323999536,-7.5156469395,23.7527681879,79.64,4.8,79.7845198018,131.56,55.3876000464,3.5643530605000002,55.5021697922,-22.5323999536,-7.5156469395,23.7527681879,77.92,11.08,78.70382964,129.61
2019-12-16 09:00:00,61.0718666908,-16.7079047594,63.3160878652,-22.6881333092,-7.5579047594,23.9138729069,83.76,-9.15,84.2582939538,132.62,59.9818666908,-20.6279047594,63.4297626235,-22.6881333092,-7.5579047594,23.9138729069,82.67,-13.07,83.6967968324,130.12,58.6618666908,-16.1579047594,60.8464665356,-22.6881333092,-7.5579047594,23.9138729069,81.35,-8.6,81.8033159475,132.74,58.4018666908,1.2220952406,58.4146518414,-22.6881333092,-7.5579047594,23.9138729069,81.09,8.78,81.563941175,131.15,57.9118666908,6.3620952406,58.2602828646,-22.6881333092,-7.5579047594,23.9138729069,80.6,13.92,81.7931928708,132.74,55.9518666908,2.9220952406,56.0281181799,-22.6881333092,-7.5579047594,23.9138729069,78.64,10.48,79.3352380724,130.12
2019-12-16 09:30:00,62.5190334134,-15.9724764214,64.5271225299,-22.6809665866,-7.5724764214,23.9116842663,85.2,-8.4,85.6130831123,132.38,61.3490334134,-19.8624764214,64.4842761482,-22.6809665866,-7.5724764214,23.9116842663,84.03,-12.29,84.9239954312,129.88,60.0590334134,-15.4324764214,62.0100703358,-22.6809665866,-7.5724764214,23.9116842663,82.74,-7.86,83.1124972552,132.5,59.7290334134,1.9075235786,59.7594852614,-22.6809665866,-7.5724764214,23.9116842663,82.41,9.48,82.9534718984,130.93,59.2790334134,6.9875235786,59.6894403408,-22.6809665866,-7.5724764214,23.9116842663,81.96,14.56,83.2432291541,132.5,57.2790334134,3.7875235786,57.4041200929,-22.6809665866,-7.5724764214,23.9116842663,79.96,11.36,80.7629320914,129.88
2019-12-16 10:00:00,62.9498667458,-15.7029807896,64.8788819956,-22.3601332542,-7.4629807895999996,23.5726884638,85.31,-8.24,85.7070224661,132.46,61.4998667458,-19.8929807896,64.6371742456,-22.3601332542,-7.4629807895999996,23.5726884638,83.86,-12.43,84.7762024391,129.99,60.4798667458,-15.1729807896,62.3540987236,-22.3601332542,-7.4629807895999996,23.5726884638,82.84,-7.71,83.1980150004,132.59,59.8998667458,1.8470192104,59.928336504,-22.3601332542,-7.4629807895999996,23.5726884638,82.26,9.31,82.7851659417,131.04,59.7198667458,7.2570192104,60.1591789502,-22.3601332542,-7.4629807895999996,23.5726884638,82.08,14.72,83.3894765543,132.59,57.3998667458,4.8970192104,57.6083804631,-22.3601332542,-7.4629807895999996,23.5726884638,79.76,12.36,80.7120015859,129.99
2019-12-16 10:30:00,63.5954333827,-15.2614435077,65.4010000311,-21.8945666173,-7.3014435077,23.0799290436,85.49,-7.96,85.8597792916,132.79,61.7454333827,-19.7814435077,64.8367492311,-21.8945666173,-7.3014435077,23.0799290436,83.64,-12.48,84.5659505948,130.36,61.1154333827,-14.7314435077,62.8658223948,-21.8945666173,-7.3014435077,23.0799290436,83.01,-7.43,83.3418562308,132.94,60.1354333827,2.0685564923,60.1710002749,-21.8945666173,-7.3014435077,23.0799290436,82.03,9.37,82.5634168382,131.43,60.3454333827,7.7785564923,60.8446979715,-21.8945666173,-7.3014435077,23.0799290436,82.24,15.08,83.6111475821,132.94,57.6254333827,4.8185564923,57.8265428606,-21.8945666173,-7.3014435077,23.0799290436,79.52,12.12,80.4383291721,130.36
2019-12-16 11:00:00,63.592450052,-14.9502424853,65.3261774022,-21.337549948,-7.1102424853,22.4910334574,84.93,-7.84,85.2910927354,132.79,61.372450052,-19.5802424853,64.4202105024,-21.337549948,-7.1102424853,22.4910334574,82.71,-12.47,83.6447547668,130.36,61.122450052,-14.4302424853,62.8027531128,-21.337549948,-7.1102424853,22.4910334574,82.46,-7.32,82.7842617893,132.94,59.802450052,2.2997575147,59.8466533471,-21.337549948,-7.1102424853,22.4910334574,81.14,9.41,81.6838276527,131.43,60.382450052,8.0897575147,60.9219537682,-21.337549948,-7.1102424853,22.4910334574,81.72,15.2,83.1215880503,132.94,57.342450052,5.3297575147,57.5896075098,-21.337549948,-7.1102424853,22.4910334574,78.68,12.44,79.6573662633,130.36
2019-12-16 11:30:00,63.4939833566,-15.2468557136,65.2989474007,-20.7460166434,-6.9168557136,21.8687013682,84.24,-8.33,84.6508505569,132.89,61.1539833566,-18.8368557136,63.9893492196,-20.7460166434,-6.9168557136,21.8687013682,81.9,-11.92,82.7628926512,130.36,61.0539833566,-14.7168557136,62.8026649578,-20.7460166434,-6.9168557136,21.8687013682,81.8,-7.8,82.1710411276,132.94,59.5739833566,3.0231442864,59.6506403515,-20.7460166434,-6.9168557136,21.8687013682,80.32,9.94,80.9327251487,131.43,60.3339833566,7.8831442864,60.8468036261,-20.7460166434,-6.9168557136,21.8687013682,81.08,14.8,82.419696675,132.94,57.1339833566,6.2831442864,57.4784303571,-20.7460166434,-6.9168557136,21.8687013682,77.88,13.2,78.990723506,130.36
2019-12-16 12:00:00,62.9143166774,-15.7769277422,64.8623364671,-20.4156833226,-6.8269277422,21.5268917386,83.33,-8.95,83.8092560521,133.43,60.6943166774,-18.3969277422,63.4211875266,-20.4156833226,-6.8269277422,21.5268917386,81.11,-11.57,81.9310502801,130.8,60.5143166774,-15.2369277422,62.4030967978,-20.4156833226,-6.8269277422,21.5268917386,80.93,-8.41,81.3657974827,133.6,59.1543166774,3.6130722578,59.264554944,-20.4156833226,-6.8269277422,21.5268917386,79.57,10.44,80.2519688232,131.86,59.7843166774,7.4930722578,60.2520593212,-20.4156833226,-6.8269277422,21.5268917386,80.2,14.32,81.468413511,133.6,56.7443166774,5.7330722578,57.0331972863,-20.4156833226,-6.8269277422,21.5268917386,77.16,12.56,78.1755665154,130.8
2019-12-16 12:30:00,62.670066641700004,-16.0727242685,64.698297646,-19.4599333583,-6.4827242685,20.5113315085,82.13,-9.59,82.6879979199,133.7,59.5900666417,-18.5427242685,62.4084022041,-19.4599333583,-6.4827242685,20.5113315085,79.05,-12.06,79.9646553172,131.04,60.3200666417,-15.5327242685,62.2878476339,-19.4599333583,-6.4827242685,20.5113315085,79.78,-9.05,80.29166146,133.83,58.0900666417,3.5372757315,58.1976645755,-19.4599333583,-6.4827242685,20.5113315085,77.55,10.02,78.194647515,132.15,59.6600666417,7.3172757315,60.1071216731,-19.4599333583,-6.4827242685,20.5113315085,79.12,13.8,80.3144719213,133.83,55.7000666417,7.3972757315,56.1891191615,-19.4599333583,-6.4827242685,20.5113315085,75.16,13.88,76.4308838101,131.04
2019-12-16 13:00:00,62.8680000012,-16.3958787802,64.9708416532,-19.3719999988,-6.4458787802,20.4162615873,82.24,-9.95,82.8397253738,133.97,59.7180000012,-18.9158787802,62.6422381,-19.3719999988,-6.4458787802,20.4162615873,79.09,-12.47,80.0670281702,131.3,60.5080000012,-15.8258787802,62.5433969601,-19.3719999988,-6.4458787802,20.4162615873,79.88,-9.38,80.4288430851,134.1,58.2480000012,3.2441212198000002,58.338270686,-19.3719999988,-6.4458787802,20.4162615873,77.62,9.69,78.2225063521,132.37,59.8680000012,7.0741212198,60.2844973038,-19.3719999988,-6.4458787802,20.4162615873,79.24,13.52,80.3851230017,134.1,55.8680000012,5.1541212198,56.1052438697,-19.3719999988,-6.4458787802,20.4162615873,75.24,11.6,76.1289537561,131.3
2019-12-16 13:30:00,62.3546333202,-16.7575521162,64.567142181,-19.3753666798,-6.4375521162,20.4168291178,81.73,-10.32,82.3789736523,134.16,59.1446333202,-19.1775521162,62.176089904,-19.3753666798,-6.4375521162,20.4168291178,78.52,-12.74,79.5468289751,131.49,60.0046333202,-16.1975521162,62.1523669255,-19.3753666798,-6.4375521162,20.4168291178,79.38,-9.76,79.9777594085,134.28,57.6746333202,3.0624478838,57.7558820871,-19.3753666798,-6.4375521162,20.4168291178,77.05,9.5,77.6334496206,132.52,59.3846333202,6.8024478838,59.7729702439,-19.3753666798,-6.4375521162,20.4168291178,78.76,13.24,79.865106273,134.28,55.3846333202,5.3224478838,55.6397884565,-19.3753666798,-6.4375521162,20.4168291178,74.76,11.76,75.6792917514,131.49
2019-12-16 14:00:00,61.814883334,-16.9757666938,64.1034824049,-19.455116666,-6.4557666938,20.4982557329,81.27,-10.52,81.9480524479,134.16,58.804883334,-19.4157666938,61.9272662099,-19.455116666,-6.4557666938,20.4982557329,78.26,-12.96,79.3258419432,131.49,59.494883334,-16.4057666938,61.7153977848,-19.455116666,-6.4557666938,20.4982557329,78.95,-9.95,79.5745248179,134.28,57.334883334,2.8442333062,57.4053874651,-19.455116666,-6.4557666938,20.4982557329,76.79,9.3,77.3511092357,132.6,58.904883334,6.5442333062,59.2672951142,-19.455116666,-6.4557666938,20.4982557329,78.36,13.0,79.4310367552,134.28,55.024883334,4.9042333062,55.2430021834,-19.455116666,-6.4557666938,20.4982557329,74.48,11.36,75.3413565049,131.49
2019-12-16 14:30:00,61.4668333454,-17.176639418,63.821693359,-19.7231666546,-6.536639418,20.7781365325,81.19,-10.64,81.8842213128,134.16,58.9568333454,-19.546639418,62.1126340663,-19.7231666546,-6.536639418,20.7781365325,78.68,-13.01,79.7483698893,131.49,59.1368333454,-16.606639418,61.4243073293,-19.7231666546,-6.536639418,20.7781365325,78.86,-10.07,79.5003427666,134.28,57.4768333454,2.713360582,57.5408437292,-19.7231666546,-6.536639418,20.7781365325,77.2,9.25,77.7521864644,132.6,58.5168333454,6.383360582,58.8639709593,-19.7231666546,-6.536639418,20.7781365325,78.24,12.92,79.2995838577,134.28,55.1568333454,5.063360582,55.3887523337,-19.7231666546,-6.536639418,20.7781365325,74.88,11.6,75.7731773123,131.49
2019-12-16 15:00:00,61.2809833164,-17.6066955661,63.760133665,-20.6690166836,-6.8566955661,21.7766509077,81.95,-10.75,82.6520719643,134.16,59.5109833164,-19.7866955661,62.7141966121,-20.6690166836,-6.8566955661,21.7766509077,80.18,-12.93,81.2158685233,131.49,58.9409833164,-17.0266955661,61.3510218024,-20.6690166836,-6.8566955661,21.7766509077,79.61,-10.17,80.2569685448,134.28,58.0109833164,2.4433044339,58.0624140205,-20.6690166836,-6.8566955661,21.7766509077,78.68,9.3,79.2277249452,132.52,58.3309833164,5.9433044339,58.6329811817,-20.6690166836,-6.8566955661,21.7766509077,79.0,12.8,80.030244283,134.28,55.6109833164,5.5833044339,55.8905605073,-20.6690166836,-6.8566955661,21.7766509077,76.28,12.44,77.2877221815,131.49
2019-12-16 15:30:00,61.4443166607,-17.8305146774,63.9791474119,-21.1856833393,-7.0305146774,22.3217677432,82.63,-10.8,83.332808065,133.89,59.9943166607,-19.9805146774,63.2340019163,-21.1856833393,-7.0305146774,22.3217677432,81.18,-12.95,82.2064164162,131.17,59.0943166607,-17.2205146774,61.5522898627,-21.1856833393,-7.0305146774,22.3217677432,80.28,-10.19,80.924128046,134.03,58.4443166607,2.1894853226,58.485314361,-21.1856833393,-7.0305146774,22.3217677432,79.63,9.22,80.1619941119,132.27,58.4543166607,5.6494853226,58.7266874655,-21.1856833393,-7.0305146774,22.3217677432,79.64,12.68,80.6431150192,134.03,56.0943166607,4.3694853226,56.2642405406,-21.1856833393,-7.0305146774,22.3217677432,77.28,11.4,78.1163132771,131.17
2019-12-16 16:00:00,63.0462333398,-17.4727646198,65.422664588,-22.5337666602,-7.4727646198,23.7405318171,85.58,-10.0,86.1622678439,133.4,61.9862333398,-19.4727646198,64.9729304064,-22.5337666602,-7.4727646198,23.7405318171,84.52,-12.0,85.3676191539,130.69,60.5962333398,-16.8627646198,62.898778411,-22.5337666602,-7.4727646198,23.7405318171,83.13,-9.39,83.6586456979,133.54,60.3462333398,2.5372353802000003,60.3995483566,-22.5337666602,-7.4727646198,23.7405318171,82.88,10.01,83.4823005193,131.76,59.9462333398,5.8872353802,60.2346281806,-22.5337666602,-7.4727646198,23.7405318171,82.48,13.36,83.5550118186,133.54,57.8662333398,5.2072353802,58.1000538833,-22.5337666602,-7.4727646198,23.7405318171,80.4,12.68,81.3937491457,130.69
2019-12-16 16:30:00,67.1116833221,-15.8359753635,68.9547398954,-24.1883166779,-8.0159753635,25.4819646954,91.3,-7.82,91.6342861597,132.9,65.6416833221,-18.1459753635,68.1036490304,-24.1883166779,-8.0159753635,25.4819646954,89.83,-10.13,90.3993683606,130.22,64.4416833221,-15.2259753635,66.216016757,-24.1883166779,-8.0159753635,25.4819646954,88.63,-7.21,88.9227811081,133.01,63.8416833221,3.7240246365000003,63.9502063241,-24.1883166779,-8.0159753635,25.4819646954,88.03,11.74,88.8093942103,131.26,63.8116833221,7.4240246365,64.2420973366,-24.1883166779,-8.0159753635,25.4819646954,88.0,15.44,89.34424212,133.01,61.2116833221,3.3440246365,61.3029581333,-24.1883166779,-8.0159753635,25.4819646954,85.4,11.36,86.1522466335,130.22
2019-12-16 17:00:00,67.4071999873,-15.9161756527,69.2607771941,-24.5328000127,-8.4161756527,25.9362736159,91.94,-7.5,92.2453988012,132.34,68.2271999873,-17.8561756527,70.5251290466,-24.5328000127,-8.4161756527,25.9362736159,92.76,-9.44,93.2391076748,129.63,64.7171999873,-15.3161756527,66.5048961417,-24.5328000127,-8.4161756527,25.9362736159,89.25,-6.9,89.5163253267,132.48,66.3471999873,3.8838243473,66.4607781907,-24.5328000127,-8.4161756527,25.9362736159,90.88,12.3,91.7085841129,130.67,64.0671999873,7.2638243473,64.4776648023,-24.5328000127,-8.4161756527,25.9362736159,88.6,15.68,89.9767881178,132.48,63.6671999873,2.8638243473,63.7315765074,-24.5328000127,-8.4161756527,25.9362736159,88.2,11.28,88.9183805521,129.63
2019-12-16 17:30:00,66.9741332971,-16.398953931,68.9525940116,-22.9258667029,-8.588953931,24.4819421964,89.9,-7.8100000000000005,90.238606483,132.74,70.4841332971,-18.348953931,72.833351955,-22.9258667029,-8.588953931,24.4819421964,93.41,-9.76,93.9185056312,129.99,64.3241332971,-15.798953931,66.2359499798,-22.9258667029,-8.588953931,24.4819421964,87.25,-7.21,87.5473963062,132.89,68.5841332971,3.501046069,68.6734349198,-22.9258667029,-8.588953931,24.4819421964,91.51,12.09,92.3051905366,131.06,63.6741332971,6.851046069,64.0416433532,-22.9258667029,-8.588953931,24.4819421964,86.6,15.44,87.965638746,132.89,65.9541332971,2.4910460690000003,66.0011591526,-22.9258667029,-8.588953931,24.4819421964,88.88,11.08,89.5679674884,129.99
2019-12-16 18:00:00,68.2331499705,-16.5086656906,70.2018432648,-24.7568500295,-8.5586656906,26.1945105278,92.99,-7.95,93.3292162187,132.67,68.9131499705,-18.7286656906,71.4127800705,-24.7568500295,-8.5586656906,26.1945105278,93.67,-10.17,94.2204744204,129.99,65.5231499705,-15.8786656906,67.4196944977,-24.7568500295,-8.5586656906,26.1945105278,90.28,-7.32,90.5762706232,132.82,67.0331499705,3.1313343094,67.1062474701,-24.7568500295,-8.5586656906,26.1945105278,91.79,11.69,92.5314011566,131.06,64.8831499705,6.8013343094,65.2386488094,-24.7568500295,-8.5586656906,26.1945105278,89.64,15.36,90.9464633727,132.82,64.3631499705,2.1613343094,64.3994288804,-24.7568500295,-8.5586656906,26.1945105278,89.12,10.72,89.7624242097,129.99
2019-12-16 18:30:00,67.7789332967,-17.1717801445,69.920339188,-24.3110667033,-8.441780144500001,25.7350270305,92.09,-8.73,92.5028702257,132.93,67.9789332967,-19.4817801445,70.7154518458,-24.3110667033,-8.441780144500001,25.7350270305,92.29,-11.04,92.9479730817,130.27,65.0989332967,-16.5217801445,67.1627898133,-24.3110667033,-8.441780144500001,25.7350270305,89.41,-8.08,89.7743532419,133.06,66.1289332967,2.4782198555,66.1753533622,-24.3110667033,-8.441780144500001,25.7350270305,90.44,10.92,91.096871516,131.31,64.4489332967,6.1982198555,64.7462966698,-24.3110667033,-8.441780144500001,25.7350270305,88.76,14.64,89.9592529982,133.06,63.5289332967,3.6382198555,63.6330260913,-24.3110667033,-8.441780144500001,25.7350270305,87.84,12.08,88.6667468671,130.27
2019-12-16 19:00:00,67.0508999649,-17.8293781835,69.3809045237,-23.9191000351,-8.3193781835,25.3246006848,90.97,-9.51,91.4657367543,133.26,66.8108999649,-20.1393781835,69.7803045833,-23.9191000351,-8.3193781835,25.3246006848,90.73,-11.82,91.4966955687,130.61,64.4108999649,-17.1693781835,66.6599698583,-23.9191000351,-8.3193781835,25.3246006848,88.33,-8.85,88.7722445362,133.4,65.0108999649,1.8906218165,65.0383853206,-23.9191000351,-8.3193781835,25.3246006848,88.93,10.21,89.5141832337,131.65,63.8008999649,5.6406218165,64.0497576171,-23.9191000351,-8.3193781835,25.3246006848,87.72,13.96,88.8238706655,133.4,62.4408999649,4.4006218165,62.5957782986,-23.9191000351,-8.3193781835,25.3246006848,86.36,12.72,87.2917407319,130.61
2019-12-16 19:30:00,65.9698666278,-17.8404429422,68.3396276494,-24.2301333722,-8.0304429422,25.5262096106,90.2,-9.81,90.7318913062,133.26,64.1898666278,-20.8904429422,67.5037005209,-24.2301333722,-8.0304429422,25.5262096106,88.42,-12.86,89.3502993839,130.74,63.3498666278,-17.1804429422,65.6381994074,-24.2301333722,-8.0304429422,25.5262096106,87.58,-9.15,88.0566800419,133.4,62.4498666278,1.2295570578000001,62.4619696486,-24.2301333722,-8.0304429422,25.5262096106,86.68,9.26,87.1732183644,131.8,62.7698666278,5.6495570578,63.0235959893,-24.2301333722,-8.0304429422,25.5262096106,87.0,13.68,88.0689638863,133.4,59.9698666278,3.8095570578,60.0907449474,-24.2301333722,-8.0304429422,25.5262096106,84.2,11.84,85.0283811442,130.74
2019-12-16 20:00:00,63.9725499612,-18.5125965949,66.597322628,-23.5974500388,-7.8125965949000005,24.8571179723,87.57,-10.7,88.2212837132,133.12,61.9225499612,-22.6725965949,65.9427693538,-23.5974500388,-7.8125965949000005,24.8571179723,85.52,-14.86,86.8014400802,130.74,61.4425499612,-17.8625965949,63.9863993584,-23.5974500388,-7.8125965949000005,24.8571179723,85.04,-10.05,85.6317937451,133.26,60.2925499612,-0.5825965949,60.2953646611,-23.5974500388,-7.8125965949000005,24.8571179723,83.89,7.23,84.2009798043,131.8,60.8425499612,4.8674034051,61.0369355529,-23.5974500388,-7.8125965949000005,24.8571179723,84.44,12.68,85.3867437018,133.26,57.8825499612,1.9474034051,57.915299965,-23.5974500388,-7.8125965949000005,24.8571179723,81.48,9.76,82.0624640137,130.74
