Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV,SGT5_Demand_MW,SGT5_Demand_MVAr,SGT5_Demand_MVA,SGT5_Gen_MW,SGT5_Gen_MVAr,SGT5_Gen_MVA,SGT5_Import_MW,SGT5_Import_MVAr,SGT5_Import_MVA,SGT5_Volts_kV,SGT6_Demand_MW,SGT6_Demand_MVAr,SGT6_Demand_MVA,SGT6_Gen_MW,SGT6_Gen_MVAr,SGT6_Gen_MVA,SGT6_Import_MW,SGT6_Import_MVAr,SGT6_Import_MVA,SGT6_Volts_kV
2019-12-16 20:30:00,61.3385666316,-20.9065677248,64.8035826976,-23.1514333684,-7.6665677248,24.3878069472,84.49,-13.24,85.5210950585,133.67,59.2385666316,-23.7765677248,63.832068346,-23.1514333684,-7.6665677248,24.3878069472,82.39,-16.11,83.9502483618,131.09,58.9185666316,-20.1965677248,62.2840175469,-23.1514333684,-7.6665677248,24.3878069472,82.07,-12.53,83.0209961395,133.81,57.7085666316,-1.5565677248,57.7295553919,-23.1514333684,-7.6665677248,24.3878069472,80.86,6.11,81.090515475,132.17,58.3685666316,2.6134322752,58.427045098,-23.1514333684,-7.6665677248,24.3878069472,81.52,10.28,82.1656181137,133.81,55.3685666316,1.0934322752,55.3793622659,-23.1514333684,-7.6665677248,24.3878069472,78.52,8.76,79.0071389179,131.09
2019-12-16 21:00:00,58.5782166541,-22.4317397513,62.7263135744,-22.0917833459,-7.3217397513,23.2734777029,80.67,-15.11,82.0729005214,133.67,56.4982166541,-25.0617397513,61.8072753359,-22.0917833459,-7.3217397513,23.2734777029,78.59,-17.74,80.5673364336,131.02,56.3082166541,-21.7117397513,60.3491085749,-22.0917833459,-7.3217397513,23.2734777029,78.4,-14.39,79.7096738169,133.81,55.0682166541,-2.8617397513,55.1425247868,-22.0917833459,-7.3217397513,23.2734777029,77.16,4.46,77.2887909079,132.17,55.7482166541,1.0382602486999999,55.7578841461,-22.0917833459,-7.3217397513,23.2734777029,77.84,8.36,78.2876439804,133.81,52.8282166541,0.0782602487,52.8282746218,-22.0917833459,-7.3217397513,23.2734777029,74.92,7.4,75.2845694681,131.02
2019-12-16 21:30:00,55.666083303,-23.5441255382,60.4403729113,-20.953916697,-6.9441255382,22.0745895644,76.62,-16.6,78.3976045552,134.55,53.666083303,-27.5041255382,60.303610329,-20.953916697,-6.9441255382,22.0745895644,74.62,-20.56,77.4006330723,132.08,53.536083303,-22.8341255382,58.2023152849,-20.953916697,-6.9441255382,22.0745895644,74.49,-15.89,76.1659517107,134.71,52.376083303,-4.9741255382,52.6117479945,-20.953916697,-6.9441255382,22.0745895644,73.33,1.97,73.3564571118,133.2,53.006083303,0.1358744618,53.0062574513,-20.953916697,-6.9441255382,22.0745895644,73.96,7.08,74.2981022638,134.71,50.286083303,-1.3041255382,50.3029911375,-20.953916697,-6.9441255382,22.0745895644,71.24,5.64,71.4629078614,132.08
2019-12-16 22:00:00,52.2905999843,-25.4374880908,58.1495713405,-19.6494000157,-6.5174880908,20.7020910053,71.94,-18.92,74.3863562759,134.42,50.2905999843,-28.0174880908,57.568429592,-19.6494000157,-6.5174880908,20.7020910053,69.94,-21.5,73.170032117,131.79,50.3205999843,-24.7174880908,56.0635086335,-19.6494000157,-6.5174880908,20.7020910053,69.97,-18.2,72.2982772962,134.57,49.1205999843,-5.5574880908,49.4339864536,-19.6494000157,-6.5174880908,20.7020910053,68.77,0.96,68.7767002698,132.95,49.7905999843,-1.8774880908,49.825985272,-19.6494000157,-6.5174880908,20.7020910053,69.44,4.64,69.5948503842,134.57,47.1105999843,-2.3174880908,47.1675670554,-19.6494000157,-6.5174880908,20.7020910053,66.76,4.2,66.8919845721,131.79
2019-12-16 22:30:00,48.5851833067,-28.3473678334,56.2502737773,-18.1348166933,-6.0173678334,19.1070744004,66.72,-22.33,70.3575674679,135.31,46.7351833067,-28.3873678334,54.6810754395,-18.1348166933,-6.0173678334,19.1070744004,64.87,-22.37,68.6187569109,132.41,46.8151833067,-27.5673678334,54.3288243688,-18.1348166933,-6.0173678334,19.1070744004,64.95,-21.55,68.431754325,135.45,45.6951833067,-5.7973678334,46.0614725256,-18.1348166933,-6.0173678334,19.1070744004,63.83,0.22,63.8303791309,133.56,46.3451833067,-4.5373678334,46.5667662887,-18.1348166933,-6.0173678334,19.1070744004,64.48,1.48,64.4969828752,135.45,43.7451833067,-3.1773678334,43.8604232638,-18.1348166933,-6.0173678334,19.1070744004,61.88,2.84,61.9451370166,132.41
2019-12-16 23:00:00,45.1556666338,-28.6302099275,53.4670286217,-16.4443333662,-5.4602099275,17.3271461098,61.6,-23.17,65.8134401167,135.72,43.1556666338,-30.0702099275,52.5987555717,-16.4443333662,-5.4602099275,17.3271461098,59.6,-24.61,64.481098781,132.93,43.5656666338,-27.8902099275,51.728436271,-16.4443333662,-5.4602099275,17.3271461098,60.01,-22.43,64.0648499569,135.86,42.3056666338,-7.2902099275,42.9292043965,-16.4443333662,-5.4602099275,17.3271461098,58.75,-1.83,58.7784943666,134.11,43.0356666338,-4.8202099275,43.3047690949,-16.4443333662,-5.4602099275,17.3271461098,59.48,0.64,59.4834430745,135.86,40.5156666338,-5.6602099275,40.9091336892,-16.4443333662,-5.4602099275,17.3271461098,56.96,-0.2,56.9603511225,132.93
2019-12-16 23:30:00,42.7972833036,-29.7242770117,52.1070062663,-14.8427166964,-4.9342770117,15.6413979093,57.64,-24.79,62.7448300659,136.51,40.6772833036,-29.8442770117,50.4511867781,-14.8427166964,-4.9342770117,15.6413979093,55.52,-24.91,60.8521034969,133.59,41.2972833036,-30.1042770117,51.105118165,-14.8427166964,-4.9342770117,15.6413979093,56.14,-25.17,61.5242106816,136.64,39.9172833036,-6.9042770117,40.5099808368,-14.8427166964,-4.9342770117,15.6413979093,54.76,-1.97,54.795424079,134.77,40.7972833036,-7.3342770117,41.4512960502,-14.8427166964,-4.9342770117,15.6413979093,55.64,-2.4,55.6917372686,136.64,38.1972833036,-6.1742770117,38.6930762333,-14.8427166964,-4.9342770117,15.6413979093,53.04,-1.24,53.054492741,133.59
2019-12-17 00:00:00,42.0598999794,-2.8804578585,42.1584181837,-13.9101000206,-4.6304578585,14.660560104,55.97,1.75,55.9973517231,134.68,39.6498999794,-21.5804578585,45.1423385499,-13.9101000206,-4.6304578585,14.660560104,53.56,-16.95,56.1780749047,133.59,39.5598999794,-25.9204578585,47.2954101575,-13.9101000206,-4.6304578585,14.660560104,53.47,-21.29,57.5526280894,134.84,38.8698999794,1.0995421415,38.8854486579,-13.9101000206,-4.6304578585,14.660560104,52.78,5.73,53.0901243171,134.77,38.2498999794,-43.3504578585,57.8127757937,-13.9101000206,-4.6304578585,14.660560104,52.16,-38.72,64.9607881726,134.84,37.0898999794,-17.0704578585,40.8296609339,-13.9101000206,-4.6304578585,14.660560104,51.0,-12.44,52.4952721681,133.59
2019-12-17 00:30:00,44.4131166596,-1.9135643930000001,44.454321051,-14.3468833404,-4.783564393,15.1233445338,58.76,2.87,58.8300475947,133.68,41.5631166596,-21.213564393,46.6637758943,-14.3468833404,-4.783564393,15.1233445338,55.91,-16.43,58.27411947,132.68,41.8231166596,-24.643564393,48.5435716971,-14.3468833404,-4.783564393,15.1233445338,56.17,-19.86,59.5775838718,133.8,40.7131166596,1.186435607,40.7304001648,-14.3468833404,-4.783564393,15.1233445338,55.06,5.97,55.3827093956,133.83,40.4131166596,-42.023564393,58.3026582793,-14.3468833404,-4.783564393,15.1233445338,54.76,-37.24,66.2229205034,133.8,38.8531166596,-15.983564393,42.0123672847,-14.3468833404,-4.783564393,15.1233445338,53.2,-11.2,54.3661659491,132.68
2019-12-17 01:00:00,43.9923833011,-1.6026838753,44.021567261,-16.1376166989,-5.3626838753,17.0053241977,60.13,3.76,60.2474439292,133.68,42.1823833011,-21.9226838753,47.5390106045,-16.1376166989,-5.3626838753,17.0053241977,58.32,-16.56,60.6255391729,132.86,41.3123833011,-24.4026838753,47.9812879603,-16.1376166989,-5.3626838753,17.0053241977,57.45,-19.04,60.5229221039,133.9,41.2723833011,0.5673161247,41.276282184,-16.1376166989,-5.3626838753,17.0053241977,57.41,5.93,57.7154485385,134.0,39.8623833011,-41.7626838753,57.7332778119,-16.1376166989,-5.3626838753,17.0053241977,56.0,-36.4,66.7904184745,133.9,39.4223833011,-17.2026838753,43.0122847295,-16.1376166989,-5.3626838753,17.0053241977,55.56,-11.84,56.8075628768,132.86
2019-12-17 01:30:00,42.5624499677,-2.6217471675,42.6431202595,-16.5375500323,-5.4917471675,17.4255515844,59.1,2.87,59.1696450894,134.15,41.3124499677,-21.6217471675,46.6285156627,-16.5375500323,-5.4917471675,17.4255515844,57.85,-16.13,60.0566349374,133.11,39.9324499677,-25.4817471675,47.370032712,-16.5375500323,-5.4917471675,17.4255515844,56.47,-19.99,59.9037644894,134.3,40.4224499677,0.8882528325,40.4322081327,-16.5375500323,-5.4917471675,17.4255515844,56.96,6.38,57.3161931744,134.22,38.5424499677,-42.9717471675,57.7242713608,-16.5375500323,-5.4917471675,17.4255515844,55.08,-37.48,66.6224946996,134.3,38.5424499677,-15.0917471675,41.391802112,-16.5375500323,-5.4917471675,17.4255515844,55.08,-9.6,55.9103425137,133.11
2019-12-17 02:00:00,41.0551166426,-2.6984405114000003,41.1437016289,-16.4348833574,-5.4584405114,17.3176200382,57.49,2.76,57.5562133918,134.22,40.0351166426,-22.3584405114,45.855320593,-16.4348833574,-5.4584405114,17.3176200382,56.47,-16.9,58.9446426743,133.26,38.4951166426,-25.5884405114,46.2238281964,-16.4348833574,-5.4584405114,17.3176200382,54.93,-20.13,58.5023230308,134.3,39.1751166426,0.2015594886,39.17563516,-16.4348833574,-5.4584405114,17.3176200382,55.61,5.66,55.897295999,134.38,37.0851166426,-43.0984405114,56.8575540356,-16.4348833574,-5.4584405114,17.3176200382,53.52,-37.64,65.4305738932,134.3,37.3251166426,-17.2984405114,41.1387940576,-16.4348833574,-5.4584405114,17.3176200382,53.76,-11.84,55.0483714564,133.26
2019-12-17 02:30:00,40.6351333064,-2.3388007804,40.7023838113,-16.2548666936,-5.3988007804,17.1279812323,56.89,3.06,56.9722362208,134.65,39.5351333064,-23.0088007804,45.7431052609,-16.2548666936,-5.3988007804,17.1279812323,55.79,-17.61,58.5033007616,133.75,38.0751333064,-25.4188007804,45.7802491192,-16.2548666936,-5.3988007804,17.1279812323,54.33,-20.02,57.9012029236,134.79,38.6951333064,-0.2588007804,38.6959987524,-16.2548666936,-5.3988007804,17.1279812323,54.95,5.14,55.1898731653,134.9,36.7051333064,-43.1188007804,56.6259462772,-16.2548666936,-5.3988007804,17.1279812323,52.96,-37.72,65.0196893256,134.79,36.9051333064,-18.4788007804,41.2729323243,-16.2548666936,-5.3988007804,17.1279812323,53.16,-13.08,54.7455203647,133.75
2019-12-17 03:00:00,39.7705666348,-2.4409704814,39.845405097,-15.9294333652,-5.2909704814000005,16.7851486729,55.7,2.85,55.7728652662,134.65,38.8105666348,-22.9909704814,45.1092541081,-15.9294333652,-5.2909704814000005,16.7851486729,54.74,-17.7,57.5304927843,133.75,37.2805666348,-25.5309704814,45.1848547894,-15.9294333652,-5.2909704814000005,16.7851486729,53.21,-20.24,56.9294449297,134.79,38.0105666348,-0.2509704814,38.0113951609,-15.9294333652,-5.2909704814000005,16.7851486729,53.94,5.04,54.1749499308,134.9,35.9105666348,-43.2509704814,56.2157917637,-15.9294333652,-5.2909704814000005,16.7851486729,51.84,-37.96,64.252215526,134.79,36.2705666348,-18.5709704814,40.7484349225,-15.9294333652,-5.2909704814000005,16.7851486729,52.2,-13.28,53.862773786700004,133.75
2019-12-17 03:30:00,39.0971166361,-1.3743171115,39.1212637421,-15.4828833639,-5.1443171115,16.3151364016,54.58,3.77,54.7100475233,135.26,37.7571166361,-24.7243171115,45.1319367333,-15.4828833639,-5.1443171115,16.3151364016,53.24,-19.58,56.7263078298,134.59,36.6471166361,-24.7143171115,44.2019075157,-15.4828833639,-5.1443171115,16.3151364016,52.13,-19.57,55.6823293335,135.42,37.0071166361,-1.6743171115000002,37.0449729317,-15.4828833639,-5.1443171115,16.3151364016,52.49,3.47,52.6045720446,135.76,35.3171166361,-42.6243171115,55.3545945402,-15.4828833639,-5.1443171115,16.3151364016,50.8,-37.48,63.1299485189,135.42,35.3171166361,-20.3443171115,40.7576982449,-15.4828833639,-5.1443171115,16.3151364016,50.8,-15.2,53.0252769913,134.59
2019-12-17 04:00:00,38.1833666365,-1.3839007363,38.2084371434,-15.0866333635,-5.0139007363,15.8979780739,53.27,3.63,53.3935370621,135.14,36.9833666365,-24.5739007363,44.4032206621,-15.0866333635,-5.0139007363,15.8979780739,52.07,-19.56,55.6226437703,134.47,35.7733666365,-24.7239007363,43.485687624,-15.0866333635,-5.0139007363,15.8979780739,50.86,-19.71,54.5456111892,135.29,36.2633666365,-1.5639007363,36.2970735091,-15.0866333635,-5.0139007363,15.8979780739,51.35,3.45,51.4657653203,135.64,34.4333666365,-42.6539007363,54.8179896197,-15.0866333635,-5.0139007363,15.8979780739,49.52,-37.64,62.2012861603,135.29,34.5933666365,-20.2539007363,40.0864255114,-15.0866333635,-5.0139007363,15.8979780739,49.68,-15.24,51.9649882132,134.47
2019-12-17 04:30:00,38.0680333039,-1.2264467546,38.0877845414,-14.9119666961,-4.9564467546,15.714105611699999,52.98,3.73,53.1111410158,135.37,36.8380333039,-24.4864467546,44.233774114,-14.9119666961,-4.9564467546,15.714105611699999,51.75,-19.53,55.3125971186,134.68,35.6780333039,-24.6564467546,43.3689108348,-14.9119666961,-4.9564467546,15.714105611699999,50.59,-19.7,54.2903131323,135.47,36.1280333039,-1.3964467546,36.1550114638,-14.9119666961,-4.9564467546,15.714105611699999,51.04,3.56,51.1640029708,135.86,34.3680333039,-42.6764467546,54.7945327636,-14.9119666961,-4.9564467546,15.714105611699999,49.28,-37.72,62.0589783996,135.47,34.5280333039,-20.2364467546,40.0212301296,-14.9119666961,-4.9564467546,15.714105611699999,49.44,-15.28,51.7473864074,134.68
2019-12-17 05:00:00,37.8853499706,-1.1430600248,37.9025899987,-14.7146500294,-4.8930600248000005,15.5068682169,52.6,3.75,52.7335045299,134.81,36.5953499706,-24.2430600248,43.8969884939,-14.7146500294,-4.8930600248000005,15.5068682169,51.31,-19.35,54.8373832344,134.14,35.5153499706,-24.4030600248,43.0911756872,-14.7146500294,-4.8930600248000005,15.5068682169,50.23,-19.51,53.8859258063,134.96,35.8953499706,-1.3330600248,35.9200946343,-14.7146500294,-4.8930600248000005,15.5068682169,50.61,3.56,50.7350539568,135.31,34.2053499706,-42.2530600248,54.3629197898,-14.7146500294,-4.8930600248000005,15.5068682169,48.92,-37.36,61.5543337223,134.96,34.2053499706,-19.7330600248,39.4892342867,-14.7146500294,-4.8930600248000005,15.5068682169,48.92,-14.84,51.1213458352,134.14
2019-12-17 05:30:00,39.133216636,-0.9651897938,39.1451176473,-15.326783364,-5.0951897938,16.1515091345,54.46,4.13,54.6163757494,134.36,38.053216636,-23.3151897938,44.6278542109,-15.326783364,-5.0951897938,16.1515091345,53.38,-18.22,56.4038367489,133.64,36.673216636,-24.0851897938,43.8750633713,-15.326783364,-5.0951897938,16.1515091345,52.0,-18.99,55.35901101,134.49,37.283216636,-0.5551897938,37.2873501128,-15.326783364,-5.0951897938,16.1515091345,52.61,4.54,52.8055271728,134.79,35.313216636,-41.7751897938,54.7009117976,-15.326783364,-5.0951897938,16.1515091345,50.64,-36.68,62.5286494337,134.49,35.553216636,-18.9351897938,40.2811696168,-15.326783364,-5.0951897938,16.1515091345,50.88,-13.84,52.7287397915,133.64
2019-12-17 06:00:00,40.9186499679,-1.191042552,40.9359804763,-16.0513500321,-5.331042552,16.9134813845,56.97,4.14,57.1202284659,134.19,39.9386499679,-21.501042552,45.3584676999,-16.0513500321,-5.331042552,16.9134813845,55.99,-16.17,58.2782034727,133.27,38.3786499679,-24.241042552,45.3932695162,-16.0513500321,-5.331042552,16.9134813845,54.43,-18.91,57.6212894684,134.33,39.0786499679,1.118957448,39.0946665043,-16.0513500321,-5.331042552,16.9134813845,55.13,6.45,55.506030303,134.42,36.9886499679,-41.891042552,55.8839840432,-16.0513500321,-5.331042552,16.9134813845,53.04,-36.56,64.4195249905,134.33,37.2686499679,-15.771042552,40.4682351185,-16.0513500321,-5.331042552,16.9134813845,53.32,-10.44,54.3324580707,133.27
2019-12-17 06:30:00,46.1865666307,0.7435289004000001,46.1925510484,-17.9834333693,-5.9664710996,18.9473653348,64.17,6.71,64.5198651579,133.56,45.1165666307,-19.8064710996,49.2727194496,-17.9834333693,-5.9664710996,18.9473653348,63.1,-13.84,64.5999659443,132.7,43.3265666307,-22.1064710996,48.6403889837,-17.9834333693,-5.9664710996,18.9473653348,61.31,-16.14,63.3988619772,133.7,44.0365666307,2.6335289004,44.1152431149,-17.9834333693,-5.9664710996,18.9473653348,62.02,8.6,62.6134202867,133.81,41.8165666307,-39.4064710996,57.4586391181,-17.9834333693,-5.9664710996,18.9473653348,59.8,-33.44,68.5147692107,133.7,42.0165666307,-16.7664710996,45.2383291531,-17.9834333693,-5.9664710996,18.9473653348,60.0,-10.8,60.9642518202,132.7
2019-12-17 07:00:00,51.0531666283,3.9269714429,51.2039737471,-19.9768333717,-6.6230285571,21.0461012738,71.03,10.55,71.8092152861,132.09,49.6831666283,-18.7630285571,53.1080811822,-19.9768333717,-6.6230285571,21.0461012738,69.66,-12.14,70.7099370669,131.49,47.8631666283,-18.5230285571,51.3223665337,-19.9768333717,-6.6230285571,21.0461012738,67.84,-11.9,68.875798362,132.25,48.4231666283,3.3369714429,48.5380103087,-19.9768333717,-6.6230285571,21.0461012738,68.4,9.96,69.1213541534,132.58,46.1831666283,-35.3430285571,58.1550904686,-19.9768333717,-6.6230285571,21.0461012738,66.16,-28.72,72.1247807622,132.25,46.2231666283,-16.3830285571,49.040643938,-19.9768333717,-6.6230285571,21.0461012738,66.2,-9.76,66.9156005727,131.49
2019-12-17 07:30:00,55.7514499565,5.4223835648,56.0145196871,-21.9385500435,-7.2676164352,23.110997959,77.69,12.69,78.7195795212,131.05,54.4314499565,-15.5976164352,56.622154523,-21.9385500435,-7.2676164352,23.110997959,76.37,-8.33,76.8229509977,130.33,52.2714499565,-16.6876164352,54.870584313,-21.9385500435,-7.2676164352,23.110997959,74.21,-9.42,74.8054844246,131.18,52.9514499565,6.0923835648,53.3007803883,-21.9385500435,-7.2676164352,23.110997959,74.89,13.36,76.0723451722,131.37,50.4614499565,-33.1076164352,60.3528971776,-21.9385500435,-7.2676164352,23.110997959,72.4,-25.84,76.8730485931,131.18,50.5414499565,-14.5476164352,52.5934530874,-21.9385500435,-7.2676164352,23.110997959,72.48,-7.28,72.84468958,130.33
2019-12-17 08:00:00,59.377899958,7.418132072,59.8394826754,-22.802100042,-7.551867928,24.0201264678,82.18,14.97,83.5323488237,130.03,57.837899958,-13.481867928,59.3884116169,-22.802100042,-7.551867928,24.0201264678,80.64,-5.93,80.8577423627,129.32,55.667899958,-14.421867928,57.5056985025,-22.802100042,-7.551867928,24.0201264678,78.47,-6.87,78.7701580549,130.17,56.227899958,7.908132072,56.7812934562,-22.802100042,-7.551867928,24.0201264678,79.03,15.46,80.5279609825,130.37,53.797899958,-30.551867928,61.8678484657,-22.802100042,-7.551867928,24.0201264678,76.6,-23.0,79.9784971102,130.17,53.637899958,-12.111867928,54.9883774684,-22.802100042,-7.551867928,24.0201264678,76.44,-4.5600000000000005,76.5758917676,129.32
2019-12-17 08:30:00,61.3626166266,8.229709244,61.9120249507,-23.6473833734,-7.830290756,24.9100821703,85.01,16.06,86.5137197212,129.68,59.9226166266,-11.970290756,61.1065286541,-23.6473833734,-7.830290756,24.9100821703,83.57,-4.14,83.6724835295,128.92,57.5126166266,-13.440290756,59.0621916867,-23.6473833734,-7.830290756,24.9100821703,81.16,-5.61,81.3536581845,129.83,58.2026166266,9.219709244,58.928326132,-23.6473833734,-7.830290756,24.9100821703,81.85,17.05,83.606967413,129.97,55.5126166266,-29.350290756,62.7940297495,-23.6473833734,-7.830290756,24.9100821703,79.16,-21.52,82.0330177429,129.83,55.4726166266,-9.150290756,56.2222288451,-23.6473833734,-7.830290756,24.9100821703,79.12,-1.32,79.1310103562,128.92
2019-12-17 09:00:00,61.639366626,5.2687965039,61.8641393268,-23.740633374,-7.8612034961,25.0083224829,85.38,13.13,86.3836865386,130.11,60.389366626,-14.9312034961,62.2078486956,-23.740633374,-7.8612034961,25.0083224829,84.13,-7.07,84.4265467729,129.32,57.819366626,-16.4912034961,60.1251939687,-23.740633374,-7.8612034961,25.0083224829,81.56,-8.63,82.0153064982,130.27,58.689366626,6.5187965039,59.0502875761,-23.740633374,-7.8612034961,25.0083224829,82.43,14.38,83.6749024499,130.38,56.339366626,-20.7812034961,60.0498347255,-23.740633374,-7.8612034961,25.0083224829,80.08,-12.92,81.1155521463,130.27,56.059366626,-1.3412034961,56.075408276,-23.740633374,-7.8612034961,25.0083224829,79.8,6.52,80.0659128469,129.32
2019-12-17 09:30:00,62.6936999578,2.912375352,62.7613092964,-23.8763000422,-7.9076246480000005,25.1517043414,86.57,10.82,87.2435516242,129.94,61.6736999578,-17.217624648,64.0319597155,-23.8763000422,-7.9076246480000005,25.1517043414,85.55,-9.31,86.0550904944,129.15,58.8536999578,-18.677624648,61.7463493756,-23.8763000422,-7.9076246480000005,25.1517043414,82.73,-10.77,83.4280875964,130.09,59.9636999578,4.252375352,60.114291219,-23.8763000422,-7.9076246480000005,25.1517043414,83.84,12.16,84.7172426369,130.21,57.6836999578,-14.547624648,59.4898531157,-23.8763000422,-7.9076246480000005,25.1517043414,81.56,-6.64,81.829842967,130.09,57.3236999578,2.812375352,57.3926478913,-23.8763000422,-7.9076246480000005,25.1517043414,81.2,10.72,81.9045688591,129.15
2019-12-17 10:00:00,63.6172166252,2.9445210854,63.6853237062,-23.7127833748,-7.8554789146,24.9800849549,87.33,10.8,87.9952777142,130.36,62.1872166252,-17.3454789146,64.5609444662,-23.7127833748,-7.8554789146,24.9800849549,85.9,-9.49,86.4226249312,129.57,59.7272166252,-18.7054789146,62.5878210774,-23.7127833748,-7.8554789146,24.9800849549,83.44,-10.85,84.1424750052,130.49,60.4672166252,4.2145210854,60.613913208,-23.7127833748,-7.8554789146,24.9800849549,84.18,12.07,85.0409154466,130.63,58.5672166252,-14.5754789146,60.3536531522,-23.7127833748,-7.8554789146,24.9800849549,82.28,-6.72,82.5539629576,130.49,57.8472166252,1.9445210854,57.879889716,-23.7127833748,-7.8554789146,24.9800849549,81.56,9.8,82.1466590921,129.57
2019-12-17 10:30:00,64.3396999601,3.8536964641,64.4550073105,-23.3403000399,-7.7363035359,24.5890219072,87.68,11.59,88.4426961371,130.14,62.6596999601,-17.7963035359,65.1379030875,-23.3403000399,-7.7363035359,24.5890219072,86.0,-10.06,86.5863938503,129.57,60.4396999601,-17.7763035359,62.99963729,-23.3403000399,-7.7363035359,24.5890219072,83.78,-10.04,84.3794406239,130.28,60.9696999601,3.7736964641,61.0863740799,-23.3403000399,-7.7363035359,24.5890219072,84.31,11.51,85.0920454567,130.63,59.2596999601,-13.6163035359,60.8039123852,-23.3403000399,-7.7363035359,24.5890219072,82.6,-5.88,82.8090236629,130.28,58.3796999601,2.2636964641,58.4235713485,-23.3403000399,-7.7363035359,24.5890219072,81.72,10.0,82.3295718439,129.57
2019-12-17 11:00:00,64.5665499595,4.1770511812,64.7015233998,-23.0234500405,-7.6329488188,24.2557448749,87.59,11.81,88.382601229,130.14,62.8065499595,-17.5029488188,65.1998154535,-23.0234500405,-7.6329488188,24.2557448749,85.83,-9.87,86.3956353064,129.57,60.6565499595,-17.4729488188,63.1230622944,-23.0234500405,-7.6329488188,24.2557448749,83.68,-9.84,84.2565605754,130.28,61.0965499595,4.0770511812,61.232432283,-23.0234500405,-7.6329488188,24.2557448749,84.12,11.71,84.9311397545,130.63,59.4565499595,-13.3529488188,60.9375301046,-23.0234500405,-7.6329488188,24.2557448749,82.48,-5.72,82.6781035099,130.28,58.4965499595,2.2470511812,58.5396924845,-23.0234500405,-7.6329488188,24.2557448749,81.52,9.88,82.1165318313,129.57
2019-12-17 11:30:00,64.3944999587,4.3427918529,64.5407736706,-22.2655000413,-7.3872081471,23.4589713393,86.66,11.73,87.450263007,130.27,62.4244999587,-17.3172081471,64.781971976,-22.2655000413,-7.3872081471,23.4589713393,84.69,-9.93,85.2701647706,129.66,60.5144999587,-17.3072081471,62.9407988438,-22.2655000413,-7.3872081471,23.4589713393,82.78,-9.92,83.372266372,130.41,60.7444999587,4.2427918529,60.8924918026,-22.2655000413,-7.3872081471,23.4589713393,83.01,11.63,83.8207432561,130.63,59.3344999587,-13.1872081471,60.7822782072,-22.2655000413,-7.3872081471,23.4589713393,81.6,-5.8,81.8058677602,130.41,58.1344999587,2.2527918529,58.178132976,-22.2655000413,-7.3872081471,23.4589713393,80.4,9.64,80.9758581307,129.66
2019-12-17 12:00:00,65.4228499615,4.7004459561,65.5914894576,-22.0571500385,-7.4495540439,23.2811881843,87.48,12.15,88.3197197686,130.27,62.9628499615,-16.4695540439,65.0812314395,-22.0571500385,-7.4495540439,23.2811881843,85.02,-9.02,85.4971391334,129.51,61.5228499615,-16.9595540439,63.817611525,-22.0571500385,-7.4495540439,23.2811881843,83.58,-9.51,84.1192992125,130.33,61.2728499615,5.0704459561,61.4822865921,-22.0571500385,-7.4495540439,23.2811881843,83.33,12.52,84.2652911939,130.63,60.3428499615,-12.8495540439,61.695790623,-22.0571500385,-7.4495540439,23.2811881843,82.4,-5.4,82.5767521764,130.33,58.6228499615,4.1904459561,58.7724286968,-22.0571500385,-7.4495540439,23.2811881843,80.68,11.64,81.515348248,129.51
2019-12-17 12:30:00,66.4076332957,4.5095092064,66.5605696581,-22.4323667043,-7.4504907936,23.6372775299,88.84,11.96,89.641436847,130.27,63.0676332957,-15.9104907936,65.0436014286,-22.4323667043,-7.4504907936,23.6372775299,85.5,-8.46,85.9175278974,129.51,62.4576332957,-17.1704907936,64.7748540021,-22.4323667043,-7.4504907936,23.6372775299,84.89,-9.72,85.4446633793,130.45,61.3576332957,5.6295092064,61.6153433615,-22.4323667043,-7.4504907936,23.6372775299,83.79,13.08,84.8047787569,130.63,61.2876332957,-12.9704907936,62.6450925964,-22.4323667043,-7.4504907936,23.6372775299,83.72,-5.52,83.9017806724,130.45,58.7276332957,7.3095092064,59.1807725309,-22.4323667043,-7.4504907936,23.6372775299,81.16,14.76,82.4912310491,129.51
2019-12-17 13:00:00,65.7733166414,4.1228959362,65.9024085517,-22.2166833586,-7.3871040638,23.4126104035,87.99,11.51,88.7396202381,130.49,62.6233166414,-16.4271040638,64.7420229456,-22.2166833586,-7.3871040638,23.4126104035,84.84,-9.04,85.3202625406,129.73,61.8533166414,-17.6071040638,64.3105193033,-22.2166833586,-7.3871040638,23.4126104035,84.07,-10.22,84.688920763,130.63,60.9333166414,5.1928959362,61.1541923757,-22.2166833586,-7.3871040638,23.4126104035,83.15,12.58,84.0962478354,130.82,60.7033166414,-13.4671040638,62.1792211525,-22.2166833586,-7.3871040638,23.4126104035,82.92,-6.08,83.1426052033,130.63,58.3433166414,4.0528959362,58.4839171242,-22.2166833586,-7.3871040638,23.4126104035,80.56,11.44,81.3682198404,129.73
2019-12-17 13:30:00,64.4490499724,4.1364347684,64.5816547863,-22.2109500276,-7.3835652316000004,23.4060534191,86.66,11.52,87.4223426819,130.74,62.1890499724,-17.4935652316,64.6026528943,-22.2109500276,-7.3835652316000004,23.4060534191,84.4,-10.11,85.0033652275,130.09,60.5790499724,-17.6835652316,63.1072878109,-22.2109500276,-7.3835652316000004,23.4060534191,82.79,-10.3,83.4282572034,130.88,60.5390499724,4.2264347684,60.686401462,-22.2109500276,-7.3835652316000004,23.4060534191,82.75,11.61,83.5604846803,131.18,59.4290499724,-13.5435652316,60.9527697467,-22.2109500276,-7.3835652316000004,23.4060534191,81.64,-6.16,81.8720660543,130.88,57.9890499724,2.7764347684,58.0554778356,-22.2109500276,-7.3835652316000004,23.4060534191,80.2,10.16,80.840989603,130.09
2019-12-17 14:00:00,63.8386499633,3.7025677219,63.945932137,-21.7713500367,-7.2374322781,22.9428007968,85.61,10.94,86.3061741708,130.86,61.5286499633,-17.2074322781,63.8895178563,-21.7713500367,-7.2374322781,22.9428007968,83.3,-9.97,83.8945224672,130.09,60.0186499633,-18.1474322781,62.7022140096,-21.7713500367,-7.2374322781,22.9428007968,81.79,-10.91,82.5144363127,130.99,59.8986499633,4.5425677219,60.0706516439,-21.7713500367,-7.2374322781,22.9428007968,81.67,11.78,82.5151943584,131.18,58.9086499633,-14.0374322781,60.558059294,-21.7713500367,-7.2374322781,22.9428007968,80.68,-6.8,80.9660570857,130.99,57.3486499633,3.7225677219,57.4693410703,-21.7713500367,-7.2374322781,22.9428007968,79.12,10.96,79.8755031283,130.09
2019-12-17 14:30:00,63.250999983,4.3225997765,63.3985320625,-21.489000017,-7.1474002235,22.646466649,84.74,11.47,85.5127388171,130.86,61.050999983,-18.4574002235,63.7800926774,-21.489000017,-7.1474002235,22.646466649,82.54,-11.31,83.3112699459,130.36,59.460999983,-17.5474002235,61.9961432154,-21.489000017,-7.1474002235,22.646466649,80.95,-10.4,81.6153325056,130.99,59.440999983,3.3525997765,59.535471815,-21.489000017,-7.1474002235,22.646466649,80.93,10.5,81.608301661,131.42,58.310999983,-13.4274002235,59.837010251,-21.489000017,-7.1474002235,22.646466649,79.8,-6.28,80.046726354,130.99,56.950999983,5.8925997765,57.2550358588,-21.489000017,-7.1474002235,22.646466649,78.44,13.04,79.5165089777,130.36
2019-12-17 15:00:00,63.0947499981,4.1768431823,63.2328514009,-21.3452500019,-7.1131568177,22.4992599336,84.44,11.29,85.191417995,130.86,61.0747499981,-18.5731568177,63.8364099985,-21.3452500019,-7.1131568177,22.4992599336,82.42,-11.46,83.2129076526,130.36,59.3247499981,-17.7131568177,61.9126956834,-21.3452500019,-7.1131568177,22.4992599336,80.67,-10.6,81.3634371201,131.1,59.4747499981,3.2668431823,59.5644033942,-21.3452500019,-7.1131568177,22.4992599336,80.82,10.38,81.4838437974,131.42,58.2147499981,-13.6331568177,59.789799148,-21.3452500019,-7.1131568177,22.4992599336,79.56,-6.52,79.8267123211,131.1,56.9747499981,5.3268431823,57.223224268,-21.3452500019,-7.1131568177,22.4992599336,78.32,12.44,79.3018032582,130.36
2019-12-17 15:30:00,65.5829999994,4.4476918131,65.7336432231,-21.8770000006,-7.2623081869,23.0509056054,87.46,11.71,88.240442542,130.6,61.7929999994,-18.6123081869,64.5352063991,-21.8770000006,-7.2623081869,23.0509056054,83.67,-11.35,84.4363156468,130.11,61.6829999994,-17.3323081869,64.0718455799,-21.8770000006,-7.2623081869,23.0509056054,83.56,-10.07,84.1645917236,130.75,60.1829999994,3.1776918131,60.2668334508,-21.8770000006,-7.2623081869,23.0509056054,82.06,10.44,82.721443411,131.2,60.5629999994,-13.1823081869,61.9810472488,-21.8770000006,-7.2623081869,23.0509056054,82.44,-5.92,82.652283695,130.75,57.6829999994,5.9776918131,57.991907093500004,-21.8770000006,-7.2623081869,23.0509056054,79.56,13.24,80.6541455847,130.11
2019-12-17 16:00:00,65.4166833033,5.016050448,65.6087129618,-22.3933166967,-7.423949552,23.5918557903,87.81,12.44,88.6868067979,130.14,63.0166833033,-19.143949552,65.8604067631,-22.3933166967,-7.423949552,23.5918557903,85.41,-11.72,86.2103619062,129.78,61.5066833033,-16.653949552,63.7214730421,-22.3933166967,-7.423949552,23.5918557903,83.9,-9.23,84.4061780914,130.29,61.3366833033,2.576050448,61.3907546343,-22.3933166967,-7.423949552,23.5918557903,83.73,10.0,84.3250431367,130.83,60.3266833033,-12.503949552,61.6089074143,-22.3933166967,-7.423949552,23.5918557903,82.72,-5.08,82.8758396639,130.29,58.8066833033,4.536050448,58.9813678614,-22.3933166967,-7.423949552,23.5918557903,81.2,11.96,82.0760720308,129.78
2019-12-17 16:30:00,67.0875833097,5.0430879287,67.2768650444,-23.7924166903,-7.8869120713,25.0655635082,90.88,12.93,91.7952030337,129.98,65.5675833097,-17.9469120713,67.9794059548,-23.7924166903,-7.8869120713,25.0655635082,89.36,-10.06,89.9244860981,129.48,63.0275833097,-16.5669120713,65.1685417471,-23.7924166903,-7.8869120713,25.0655635082,86.82,-8.68,87.2528211578,130.11,63.7675833097,3.6730879287000002,63.8732828035,-23.7924166903,-7.8869120713,25.0655635082,87.56,11.56,88.3198007244,130.52,61.8475833097,-12.4069120713,63.0797513343,-23.7924166903,-7.8869120713,25.0655635082,85.64,-4.52,85.7591977574,130.11,61.1275833097,6.6730879287,61.4907435619,-23.7924166903,-7.8869120713,25.0655635082,84.92,14.56,86.1591550562,129.48
2019-12-17 17:00:00,68.2444333087,1.6342006646,68.2639970221,-24.3155666913,-8.3657993354,25.7144586185,92.56,10.0,93.0986229759,129.98,68.5644333087,-17.3857993354,70.7343447942,-24.3155666913,-8.3657993354,25.7144586185,92.88,-9.02,93.3169588017,129.05,64.3544333087,-16.0757993354,66.3319260293,-24.3155666913,-8.3657993354,25.7144586185,88.67,-7.71,89.0045672985,130.11,66.6544333087,4.1142006646,66.7812857529,-24.3155666913,-8.3657993354,25.7144586185,90.97,12.48,91.8220632528,130.09,63.0844333087,-12.6857993354,64.3473016579,-24.3155666913,-8.3657993354,25.7144586185,87.4,-4.32,87.5066991721,130.11,64.0444333087,8.4342006646,64.5974084517,-24.3155666913,-8.3657993354,25.7144586185,88.36,16.8,89.9429241241,129.05
2019-12-17 17:30:00,67.2386332985,-9.5354311051,67.9114000313,-22.8113667015,-8.5654311051,24.3664741152,90.05,-0.97,90.0552241683,131.27,70.3586332985,-24.9954311051,74.6666515639,-22.8113667015,-8.5654311051,24.3664741152,93.17,-16.43,94.6075779206,129.93,64.5286332985,-9.1154311051,65.1692841729,-22.8113667015,-8.5654311051,24.3664741152,87.34,-0.55,87.3417317209,131.38,68.5586332985,-3.0054311051,68.6244767986,-22.8113667015,-8.5654311051,24.3664741152,91.37,5.5600000000000005,91.5390108096,130.99,63.1486332985,-6.6454311051,63.4973357082,-22.8113667015,-8.5654311051,24.3664741152,85.96,1.92,85.9814398577,131.38,67.0686332985,11.5945688949,68.0634674432,-22.8113667015,-8.5654311051,24.3664741152,89.88,20.16,92.1131912377,129.93
2019-12-17 18:00:00,67.3101166371,-9.8782893733,68.0311134897,-22.9798833629,-8.5082893733,24.5044083265,90.29,-1.37,90.3003931331,131.14,69.6601166371,-25.4882893733,74.1767129568,-22.9798833629,-8.5082893733,24.5044083265,92.64,-16.98,94.1832787707,129.86,64.5901166371,-9.4582893733,65.2789583638,-22.9798833629,-8.5082893733,24.5044083265,87.57,-0.9500000000000001,87.5751528688,131.29,67.8501166371,-3.4982893733,67.9402410667,-22.9798833629,-8.5082893733,24.5044083265,90.83,5.01,90.9680658253,130.89,63.1801166371,-7.0282893733,63.5698355338,-22.9798833629,-8.5082893733,24.5044083265,86.16,1.48,86.1727102974,131.29,66.3801166371,13.2517106267,67.6899380949,-22.9798833629,-8.5082893733,24.5044083265,89.36,21.76,91.9712302843,129.86
2019-12-17 18:30:00,67.7077666303,-10.5795143215,68.5293206251,-24.1922333697,-8.4095143215,25.6121862897,91.9,-2.17,91.9256161252,131.43,67.5477666303,-26.4095143215,72.5269827267,-24.1922333697,-8.4095143215,25.6121862897,91.74,-18.0,93.4891844012,130.18,64.9677666303,-10.1195143215,65.7511617466,-24.1922333697,-8.4095143215,25.6121862897,89.16,-1.71,89.1763965408,131.58,65.7977666303,-4.3095143215,65.9387443558,-24.1922333697,-8.4095143215,25.6121862897,89.99,4.1,90.083350848,131.24,63.6077666303,-7.6095143215,64.0613197171,-24.1922333697,-8.4095143215,25.6121862897,87.8,0.8,87.8036445713,131.58,64.3677666303,13.5904856785,65.7868579729,-24.1922333697,-8.4095143215,25.6121862897,88.56,22.0,91.2517046416,130.18
2019-12-17 19:00:00,67.9844333,-11.0772083986,68.8809677417,-23.4355667,-8.1672083986,24.8179185182,91.42,-2.91,91.4663025381,131.43,66.8844333,-26.5272083986,71.9529026746,-23.4355667,-8.1672083986,24.8179185182,90.32,-18.36,92.1671958996,130.18,65.2844333,-10.5972083986,66.1389299668,-23.4355667,-8.1672083986,24.8179185182,88.72,-2.43,88.7532720524,131.58,65.1744333,-4.4572083986,65.3266673166,-23.4355667,-8.1672083986,24.8179185182,88.61,3.71,88.6876327342,131.24,63.8844333,-8.0872083986,64.3942835798,-23.4355667,-8.1672083986,24.8179185182,87.32,0.08,87.3200366468,131.58,63.7244333,13.3927916014,65.1165897932,-23.4355667,-8.1672083986,24.8179185182,87.16,21.56,89.7869656465,130.18
2019-12-17 19:30:00,67.0633832977,-11.2155990462,67.9947574545,-24.0166167023,-7.9655990462,25.303135102,91.08,-3.25,91.1379662929,131.59,64.3633832977,-27.5655990462,70.0179074259,-24.0166167023,-7.9655990462,25.303135102,88.38,-19.6,90.5272577736,130.41,64.3533832977,-10.7255990462,65.2410638843,-24.0166167023,-7.9655990462,25.303135102,88.37,-2.76,88.4130900942,131.73,62.7033832977,-5.4255990462,62.9376787146,-24.0166167023,-7.9655990462,25.303135102,86.72,2.54,86.7571899038,131.47,63.0233832977,-8.2455990462,63.5604967406,-24.0166167023,-7.9655990462,25.303135102,87.04,-0.28,87.0404503665,131.73,61.3033832977,13.7544009538,62.8274490119,-24.0166167023,-7.9655990462,25.303135102,85.32,21.72,88.0412448799,130.41
2019-12-17 20:00:00,64.4931666283,-11.5255348949,65.5149333844,-22.9868333717,-7.6555348949,24.2281184368,87.48,-3.87,87.5655600108,131.48,62.0431666283,-29.0555348949,68.5096973668,-22.9868333717,-7.6555348949,24.2281184368,85.03,-21.4,87.6815881471,130.41,61.9031666283,-11.0555348949,62.8826437932,-22.9868333717,-7.6555348949,24.2281184368,84.89,-3.4,84.95806083,131.63,60.5031666283,-6.8755348949,60.8925787937,-22.9868333717,-7.6555348949,24.2281184368,83.49,0.78,83.4936434706,131.47,60.5331666283,-8.6155348949,61.1432065202,-22.9868333717,-7.6555348949,24.2281184368,83.52,-0.96,83.5255170592,131.63,59.1731666283,11.9844651051,60.3745894617,-22.9868333717,-7.6555348949,24.2281184368,82.16,19.64,84.4748199169,130.41
2019-12-17 20:30:00,62.1692499891,-13.6293538805,63.6456984518,-22.4107500109,-7.4393538805,23.6132526817,84.58,-6.19,84.8062055512,132.22,59.7392499891,-29.6693538805,66.7011885123,-22.4107500109,-7.4393538805,23.6132526817,82.15,-22.23,85.104614446,130.96,59.6792499891,-13.1293538805,61.1064056592,-22.4107500109,-7.4393538805,23.6132526817,82.09,-5.69,82.2869625153,132.36,58.2792499891,-7.3293538805,58.7383214571,-22.4107500109,-7.4393538805,23.6132526817,80.69,0.11,80.6900749783,132.07,58.4292499891,-10.7193538805,59.4043921096,-22.4107500109,-7.4393538805,23.6132526817,80.84,-3.2800000000000002,80.9065139528,132.36,56.9492499891,11.8006461195,58.1590261539,-22.4107500109,-7.4393538805,23.6132526817,79.36,19.24,81.6589688889,130.96
2019-12-17 21:00:00,59.4141999675,-15.6315395459,61.4360821208,-21.6658000325,-7.1815395459,22.8250170055,81.08,-8.45,81.5191321102,131.49,57.0841999675,-29.4815395459,64.2477008143,-21.6658000325,-7.1815395459,22.8250170055,78.75,-22.3,81.8465179467,130.06,57.0841999675,-15.0815395459,59.042854953,-21.6658000325,-7.1815395459,22.8250170055,78.75,-7.9,79.1452620186,131.64,55.7041999675,-7.4515395459,56.2003855469,-21.6658000325,-7.1815395459,22.8250170055,77.37,-0.27,77.3704711114,131.15,55.8141999675,-12.7815395459,57.2589964213,-21.6658000325,-7.1815395459,22.8250170055,77.48,-5.6,77.6821111969,131.64,54.3741999675,10.3784604541,55.3558132765,-21.6658000325,-7.1815395459,22.8250170055,76.04,17.56,78.0412403797,130.06
2019-12-17 21:30:00,57.1243166319,-16.215062246,59.3811063749,-20.5556833681,-6.815062246,21.6559735903,77.68,-9.4,78.2466766067,131.97,54.2243166319,-31.825062246,62.8737711702,-20.5556833681,-6.815062246,21.6559735903,74.78,-25.01,78.8514330878,130.71,54.8943166319,-15.695062245999999,57.0939662083,-20.5556833681,-6.815062246,21.6559735903,75.45,-8.88,75.9707634554,132.12,52.9843166319,-9.595062246,53.8461050445,-20.5556833681,-6.815062246,21.6559735903,73.54,-2.7800000000000002,73.5925267945,131.81,53.6443166319,-13.415062246,55.2962620977,-20.5556833681,-6.815062246,21.6559735903,74.2,-6.6,74.4929526868,132.12,51.6843166319,10.184937754,52.6782834075,-20.5556833681,-6.815062246,21.6559735903,72.24,17.0,74.2133249491,130.71
2019-12-17 22:00:00,53.768133305,-17.6465673055,56.5898709733,-19.171866695,-6.3665673055,20.2013279719,72.94,-11.28,73.807059283,132.97,50.848133305,-33.6865673055,60.9944052961,-19.171866695,-6.3665673055,20.2013279719,70.02,-27.32,75.1610457618,131.7,51.728133305,-17.1165673055,54.486481365,-19.171866695,-6.3665673055,20.2013279719,70.9,-10.75,71.7103374696,133.1,49.748133305,-11.1265673055,50.9772230249,-19.171866695,-6.3665673055,20.2013279719,68.92,-4.76,69.0841805336,132.84,50.548133305,-14.8865673055,52.6946265454,-19.171866695,-6.3665673055,20.2013279719,69.72,-8.52,70.2386560236,133.1,48.588133305,9.2334326945,49.457688759,-19.171866695,-6.3665673055,20.2013279719,67.76,15.6,69.5325650325,131.7
2019-12-17 22:30:00,50.1904333208,-19.7367512948,53.9316136288,-17.6595666792,-5.8767512948,18.6117302011,67.85,-13.86,69.251152337,134.02,47.4804333208,-34.9967512948,58.9844398933,-17.6595666792,-5.8767512948,18.6117302011,65.14,-29.12,71.3526033162,132.63,48.3004333208,-19.2067512948,51.9791415308,-17.6595666792,-5.8767512948,18.6117302011,65.96,-13.33,67.2934655074,134.14,46.5304333208,-12.1667512948,48.0948132556,-17.6595666792,-5.8767512948,18.6117302011,64.19,-6.29,64.4974433602,133.79,47.2204333208,-17.0767512948,50.2133922155,-17.6595666792,-5.8767512948,18.6117302011,64.88,-11.2,65.8396111775,134.14,45.4204333208,8.6032487052,46.2280396657,-17.6595666792,-5.8767512948,18.6117302011,63.08,14.48,64.7206056832,132.63
2019-12-17 23:00:00,46.5687166656,-21.747511723,51.3964944138,-15.9112833344,-5.317511723,16.7763186746,62.48,-16.43,64.604143056,135.12,43.9887166656,-35.457511723,56.4999321369,-15.9112833344,-5.317511723,16.7763186746,59.9,-30.14,67.0554218539,133.56,44.8887166656,-21.187511723,49.6377632141,-15.9112833344,-5.317511723,16.7763186746,60.8,-15.87,62.8370662905,135.25,43.1787166656,-12.337511723,44.9067452439,-15.9112833344,-5.317511723,16.7763186746,59.09,-7.02,59.5055333562,134.75,43.8887166656,-19.117511723,47.8716900165,-15.9112833344,-5.317511723,16.7763186746,59.8,-13.8,61.371654695,135.25,42.1287166656,8.162488277,42.9121775579,-15.9112833344,-5.317511723,16.7763186746,58.04,13.48,59.5848302842,133.56
2019-12-17 23:30:00,44.6667833708,-21.1993530419,49.442229987,-14.4432166292,-4.8393530419,15.2323945742,59.11,-16.36,61.3322239936,136.08,41.4367833708,-38.1793530419,56.3442101268,-14.4432166292,-4.8393530419,15.2323945742,55.88,-33.34,65.0701928689,134.8,43.0867833708,-20.6893530419,47.7966550141,-14.4432166292,-4.8393530419,15.2323945742,57.53,-15.85,59.6734731686,136.21,40.7667833708,-14.6493530419,43.3189816472,-14.4432166292,-4.8393530419,15.2323945742,55.21,-9.81,56.0747732942,136.0,42.1167833708,-18.6793530419,46.073220764,-14.4432166292,-4.8393530419,15.2323945742,56.56,-13.84,58.2286802186,136.21,39.7967833708,5.6806469581,40.2001706032,-14.4432166292,-4.8393530419,15.2323945742,54.24,10.52,55.2507737502,134.8
2019-12-18 00:00:00,42.7336167001,-23.4370791318,48.738677398,-13.6563832999,-4.5570791318,14.3966584681,56.39,-18.88,59.4666839499,136.35,39.9036167001,-36.8570791318,54.3207410469,-13.6563832999,-4.5570791318,14.3966584681,53.56,-32.3,62.5456920979,134.8,41.2736167001,-22.8770791318,47.1897466099,-13.6563832999,-4.5570791318,14.3966584681,54.93,-18.32,57.9044670125,136.49,39.2936167001,-13.3870791318,41.5114707166,-13.6563832999,-4.5570791318,14.3966584681,52.95,-8.83,53.6812015514,136.0,40.3436167001,-20.9170791318,45.4437191243,-13.6563832999,-4.5570791318,14.3966584681,54.0,-16.36,56.4238389336,136.49,38.2636167001,8.2829208682,39.1498549305,-13.6563832999,-4.5570791318,14.3966584681,51.92,12.84,53.4841284869,134.8
2019-12-18 00:30:00,46.1096166517,-6.6338525915,46.584383091,-14.0703833483,-4.6838525915,14.829503116,60.18,-1.9500000000000002,60.2115844336,134.98,42.6196166517,-26.6938525915,50.2890991142,-14.0703833483,-4.6838525915,14.829503116,56.69,-22.01,60.8127963508,134.05,43.6196166517,-26.0638525915,50.8133384925,-14.0703833483,-4.6838525915,14.829503116,57.69,-21.38,61.5243082042,135.12,41.8096166517,-3.7238525915,41.9751250467,-14.0703833483,-4.6838525915,14.829503116,55.88,0.96,55.8882456336,135.22,42.4896166517,-32.7238525915,53.6303836611,-14.0703833483,-4.6838525915,14.829503116,56.56,-28.04,63.1290361086,135.12,40.0896166517,-7.3238525915,40.7531125199,-14.0703833483,-4.6838525915,14.829503116,54.16,-2.64,54.2243045138,134.05
2019-12-18 01:00:00,46.1562999841,13.3499743134,48.0481616963,-15.5237000159,-5.1700256866,16.3619811692,61.68,18.52,64.4004099366,132.32,43.8062999841,-14.2900256866,46.0781591692,-15.5237000159,-5.1700256866,16.3619811692,59.33,-9.12,60.0268548235,132.22,42.4762999841,-29.6500256866,51.8011590947,-15.5237000159,-5.1700256866,16.3619811692,58.0,-24.48,62.9545105612,132.46,42.7962999841,7.7799743134,43.4977159475,-15.5237000159,-5.1700256866,16.3619811692,58.32,12.95,59.7404795762,133.36,40.9962999841,-47.6100256866,62.8284263552,-15.5237000159,-5.1700256866,16.3619811692,56.52,-42.44,70.6800113186,132.46,40.0762999841,-28.6900256866,49.2871930051,-15.5237000159,-5.1700256866,16.3619811692,55.6,-23.52,60.3701118104,132.22
2019-12-18 01:30:00,44.3975000045,13.2969158398,46.3459380907,-15.7124999955,-5.2530841602,16.5673639817,60.11,18.55,62.907190368,132.32,42.6575000045,-14.9130841602,45.1891843897,-15.7124999955,-5.2530841602,16.5673639817,58.37,-9.66,59.1639459468,132.33,40.7975000045,-29.7930841602,50.5179559206,-15.7124999955,-5.2530841602,16.5673639817,56.51,-24.54,61.6083736192,132.53,41.6775000045,7.2169158398,42.2977290273,-15.7124999955,-5.2530841602,16.5673639817,57.39,12.47,58.7291494915,133.48,39.3275000045,-47.8930841602,61.9709590613,-15.7124999955,-5.2530841602,16.5673639817,55.04,-42.64,69.6245014345,132.53,39.0475000045,-29.1730841602,48.7419336508,-15.7124999955,-5.2530841602,16.5673639817,54.76,-23.92,59.7563720452,132.33
2019-12-18 02:00:00,42.9797999936,12.9070919937,44.8760095288,-15.5802000064,-5.2129080063,16.4291522034,58.56,18.12,61.2993311546,132.93,41.5397999936,-15.0229080063,44.172873446,-15.5802000064,-5.2129080063,16.4291522034,57.12,-9.81,57.9562809366,132.82,39.4397999936,-30.5129080063,49.8651719995,-15.5802000064,-5.2129080063,16.4291522034,55.02,-25.3,60.5581571714,133.07,40.5897999936,7.2470919937,41.2316893407,-15.5802000064,-5.2129080063,16.4291522034,56.17,12.46,57.5353847645,133.96,38.0597999936,-48.7729080063,61.8655391227,-15.5802000064,-5.2129080063,16.4291522034,53.64,-43.56,69.0993719219,133.07,37.9797999936,-28.9729080063,47.7691805027,-15.5802000064,-5.2129080063,16.4291522034,53.56,-23.76,58.5936105732,132.82
2019-12-18 02:30:00,42.5665499729,13.1536012225,44.5525353007,-15.3434500271,-5.1463987775,16.1835372867,57.91,18.3,60.7326773656,133.04,41.0065499729,-15.5963987775,43.8723693856,-15.3434500271,-5.1463987775,16.1835372867,56.35,-10.45,57.3107756011,133.01,39.0665499729,-30.3763987775,49.4865732242,-15.3434500271,-5.1463987775,16.1835372867,54.41,-25.23,59.9750031263,133.19,40.0765499729,6.7336012225,40.6382977394,-15.3434500271,-5.1463987775,16.1835372867,55.42,11.88,56.6790155172,134.16,37.6565499729,-48.6663987775,61.5340078804,-15.3434500271,-5.1463987775,16.1835372867,53.0,-43.52,68.5783522695,133.19,37.5765499729,-29.2263987775,47.604406239,-15.3434500271,-5.1463987775,16.1835372867,52.92,-24.08,58.1409735041,133.01
2019-12-18 03:00:00,41.9556166421,14.1410231915,44.2746237106,-15.0943833579,-5.0489768085,15.9164247169,57.05,19.19,60.1910176023,133.53,40.2856166421,-16.8189768085,43.655571112,-15.0943833579,-5.0489768085,15.9164247169,55.38,-11.77,56.6169347457,133.7,38.4856166421,-29.7289768085,48.6308004294,-15.0943833579,-5.0489768085,15.9164247169,53.58,-24.68,58.9908365765,133.67,39.4056166421,5.7610231915,39.824515203,-15.0943833579,-5.0489768085,15.9164247169,54.5,10.81,55.5617323344,134.86,37.1056166421,-48.2089768085,60.8352877145,-15.0943833579,-5.0489768085,15.9164247169,52.2,-43.16,67.7320131105,133.67,36.9456166421,-30.6489768085,48.0035245422,-15.0943833579,-5.0489768085,15.9164247169,52.04,-25.6,57.9958757154,133.7
2019-12-18 03:30:00,41.0294833283,14.0567398118,43.3706172001,-14.5205166717,-4.9032601882,15.3260355242,55.55,18.96,58.6965424876,133.41,39.5094833283,-17.0232601882,43.0208165927,-14.5205166717,-4.9032601882,15.3260355242,54.03,-12.12,55.3726945344,133.6,37.6494833283,-29.7832601882,48.005480753,-14.5205166717,-4.9032601882,15.3260355242,52.17,-24.88,57.7989904756,133.56,38.6594833283,5.5267398118,39.0525351822,-14.5205166717,-4.9032601882,15.3260355242,53.18,10.43,54.1931480909,134.77,36.2794833283,-48.2632601882,60.3783338174,-14.5205166717,-4.9032601882,15.3260355242,50.8,-43.36,66.7886936539,133.56,36.2394833283,-30.7832601882,47.5490195453,-14.5205166717,-4.9032601882,15.3260355242,50.76,-25.88,56.9767671951,133.6
2019-12-18 04:00:00,40.7018000498,12.3661153539,42.5388920429,-14.2481999502,-4.7738846461,15.0266821499,54.95,17.14,57.5611162157,134.07,38.7318000498,-15.5738846461,41.7456371142,-14.2481999502,-4.7738846461,15.0266821499,52.98,-10.8,54.0695884948,133.93,37.3718000498,-31.7538846461,49.0403979295,-14.2481999502,-4.7738846461,15.0266821499,51.62,-26.98,58.2455560537,134.2,37.8918000498,7.0161153539,38.5358843894,-14.2481999502,-4.7738846461,15.0266821499,52.14,11.79,53.4563719308,135.09,36.0718000498,-50.3738846461,61.9572676381,-14.2481999502,-4.7738846461,15.0266821499,50.32,-45.6,67.9077491896,134.2,35.4718000498,-29.7738846461,46.3112600314,-14.2481999502,-4.7738846461,15.0266821499,49.72,-25.0,55.651400701200004,133.93
2019-12-18 04:30:00,40.1956666511,11.8977486739,41.9195424716,-14.1943333489,-4.7322513261,14.9623962597,54.39,16.63,56.8755571401,133.92,38.5256666511,-14.9122513261,41.3110424768,-14.1943333489,-4.7322513261,14.9623962597,52.72,-10.18,53.6938618466,133.67,36.8856666511,-32.1322513261,48.9186465427,-14.1943333489,-4.7322513261,14.9623962597,51.08,-27.4,57.964872121,134.06,37.6956666511,7.5777486739,38.4497797033,-14.1943333489,-4.7322513261,14.9623962597,51.89,12.31,53.3301809485,134.83,35.5656666511,-50.7322513261,61.9570655288,-14.1943333489,-4.7322513261,14.9623962597,49.76,-46.0,67.7647223856,134.06,35.2856666511,-27.6522513261,44.8299595629,-14.1943333489,-4.7322513261,14.9623962597,49.48,-22.92,54.5306959427,133.67
